Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,1,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,1,0,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,1,1,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,1,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,1,1,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,1,1,1,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,1,1,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,1,1,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,1,1,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,1,1,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,1,1,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,1,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,1,1,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,1,1,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,1,1,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,1,1,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,1,1,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,1,1,4,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,1,1,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,1,1,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,1,1,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,1,1,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,1,1,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,1,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,1,1,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,1,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,1,1,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,1,6,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,1,1,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,1,7,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2017,1,1,7,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,1,7,45,181.5,14.0,2.25,9.5,30.5,66.79,0.0
2017,1,1,8,0,363.0,28.0,2.6,10.0,61.0,155.45,106.71
2017,1,1,8,15,461.5,36.5,2.5,10.5,105.0,220.12,169.57
2017,1,1,8,30,560.0,45.0,2.4,11.0,149.0,295.2,236.51
2017,1,1,8,45,618.5,50.5,2.3,11.5,195.0,355.46,290.49
2017,1,1,9,0,677.0,56.0,2.2,12.0,241.0,423.05,348.48
2017,1,1,9,15,715.0,60.0,2.0,12.5,285.5,481.57,396.8
2017,1,1,9,30,753.0,64.0,1.8,13.0,330.0,541.73,444.19
2017,1,1,9,45,568.0,111.0,1.65,14.0,325.0,511.3,416.77
2017,1,1,10,0,383.0,158.0,1.5,15.0,320.0,457.17,370.53
2017,1,1,10,15,611.5,116.5,1.35,15.5,400.5,594.1,477.2
2017,1,1,10,30,840.0,75.0,1.2,16.0,481.0,735.11,576.96
2017,1,1,10,45,852.0,77.0,1.1,17.0,509.5,772.02,596.85
2017,1,1,11,0,864.0,79.0,1.0,18.0,538.0,800.16,611.25
2017,1,1,11,15,872.5,80.0,1.0,18.5,559.0,827.78,627.66
2017,1,1,11,30,881.0,81.0,1.0,19.0,580.0,852.53,642.04
2017,1,1,11,45,885.5,82.0,1.0,19.5,593.5,870.79,652.06
2017,1,1,12,0,890.0,83.0,1.0,20.0,607.0,885.76,660.04
2017,1,1,12,15,892.0,83.5,1.2,20.0,613.0,894.55,668.5
2017,1,1,12,30,894.0,84.0,1.4,20.0,619.0,899.86,674.67
2017,1,1,12,45,891.0,84.5,1.6,20.5,615.5,897.24,674.22
2017,1,1,13,0,888.0,85.0,1.8,21.0,612.0,891.13,671.42
2017,1,1,13,15,884.0,84.5,1.95,21.0,601.5,879.51,665.58
2017,1,1,13,30,880.0,84.0,2.1,21.0,591.0,864.55,657.48
2017,1,1,13,45,868.5,84.5,2.25,21.5,571.5,841.22,642.31
2017,1,1,14,0,857.0,85.0,2.4,22.0,552.0,821.73,629.77
2017,1,1,14,15,846.0,83.5,2.45,22.0,526.0,790.6,609.43
2017,1,1,14,30,835.0,82.0,2.5,22.0,500.0,756.97,587.24
2017,1,1,14,45,817.0,80.0,2.6,22.0,467.0,715.26,559.27
2017,1,1,15,0,799.0,78.0,2.7,22.0,434.0,671.95,529.68
2017,1,1,15,15,775.5,75.0,2.55,21.5,395.5,622.47,494.17
2017,1,1,15,30,752.0,72.0,2.4,21.0,357.0,572.41,456.4
2017,1,1,15,45,712.0,69.5,2.25,20.5,313.0,512.94,410.27
2017,1,1,16,0,672.0,67.0,2.1,20.0,269.0,457.84,366.05
2017,1,1,16,15,619.5,61.0,1.9,19.0,223.5,391.95,312.56
2017,1,1,16,30,567.0,55.0,1.7,18.0,178.0,329.85,260.25
2017,1,1,16,45,476.0,47.0,1.5,17.5,132.5,254.73,196.08
2017,1,1,17,0,385.0,39.0,1.3,17.0,87.0,188.46,138.04
2017,1,1,17,15,244.0,26.0,1.3,16.5,51.5,110.76,63.53
2017,1,1,17,30,103.0,13.0,1.3,16.0,16.0,35.64,0.0
2017,1,1,17,45,51.5,6.5,1.35,16.0,8.0,0.0,0.0
2017,1,1,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,1,1,18,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,1,1,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,1,1,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,1,1,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,1,1,19,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,1,1,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,1,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,1,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,1,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,1,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,1,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,1,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,1,21,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,1,1,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,1,1,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,1,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,1,1,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,1,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,1,1,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,1,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,1,1,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,1,23,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,1,2,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,2,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,1,2,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,2,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,2,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,2,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,2,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,2,1,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2017,1,2,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,2,2,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,1,2,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,2,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,1,2,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,2,3,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,1,2,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,2,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,2,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,2,4,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,1,2,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,2,4,45,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,1,2,5,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,1,2,5,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,1,2,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,1,2,5,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,1,2,6,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,1,2,6,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2017,1,2,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,1,2,6,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,1,2,7,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,1,2,7,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,1,2,7,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,1,2,7,45,180.0,14.5,4.3,14.0,31.0,66.59,0.0
2017,1,2,8,0,360.0,29.0,4.5,14.0,62.0,155.0,104.65
2017,1,2,8,15,464.5,37.5,4.5,14.0,107.0,221.64,169.02
2017,1,2,8,30,569.0,46.0,4.5,14.0,152.0,299.26,238.36
2017,1,2,8,45,656.0,48.5,4.55,14.5,202.5,369.71,300.97
2017,1,2,9,0,743.0,51.0,4.6,15.0,253.0,450.14,370.13
2017,1,2,9,15,781.0,54.0,4.8,15.5,299.5,510.51,421.66
2017,1,2,9,30,819.0,57.0,5.0,16.0,346.0,572.39,472.83
2017,1,2,9,45,852.0,57.5,5.2,16.5,389.5,624.46,515.11
2017,1,2,10,0,885.0,58.0,5.4,17.0,433.0,680.93,558.37
2017,1,2,10,15,902.5,59.5,5.4,17.5,469.5,727.32,591.48
2017,1,2,10,30,920.0,61.0,5.4,18.0,506.0,772.05,622.8
2017,1,2,10,45,934.0,61.5,5.45,18.5,536.0,810.82,649.45
2017,1,2,11,0,948.0,62.0,5.5,19.0,566.0,847.14,674.05
2017,1,2,11,15,956.5,63.0,5.45,19.5,588.5,876.79,693.03
2017,1,2,11,30,965.0,64.0,5.4,20.0,611.0,903.26,709.6
2017,1,2,11,45,970.5,63.5,5.35,20.5,625.5,921.93,720.5
2017,1,2,12,0,976.0,63.0,5.3,21.0,640.0,937.01,728.92
2017,1,2,12,15,978.5,63.5,5.15,21.0,646.0,947.0,734.58
2017,1,2,12,30,981.0,64.0,5.0,21.0,652.0,953.19,737.66
2017,1,2,12,45,980.0,64.0,4.9,21.5,649.5,951.8,734.46
2017,1,2,13,0,979.0,64.0,4.8,22.0,647.0,946.56,728.79
2017,1,2,13,15,976.0,63.5,4.6,22.0,636.0,935.14,719.65
2017,1,2,13,30,973.0,63.0,4.4,22.0,625.0,919.99,708.22
2017,1,2,13,45,966.5,62.5,4.25,22.0,605.5,898.26,693.02
2017,1,2,14,0,960.0,62.0,4.1,22.0,586.0,873.14,675.56
2017,1,2,14,15,950.0,61.0,3.85,21.5,559.0,841.35,654.21
2017,1,2,14,30,940.0,60.0,3.6,21.0,532.0,806.69,630.74
2017,1,2,14,45,925.0,58.5,3.4,21.0,498.0,765.02,601.12
2017,1,2,15,0,910.0,57.0,3.2,21.0,464.0,721.27,569.8
2017,1,2,15,15,889.0,55.0,2.75,20.5,423.5,671.06,533.31
2017,1,2,15,30,868.0,53.0,2.3,20.0,383.0,619.81,494.19
2017,1,2,15,45,836.0,51.0,1.9,20.0,338.0,561.41,447.05
2017,1,2,16,0,804.0,49.0,1.5,20.0,293.0,503.7,399.23
2017,1,2,16,15,757.5,45.5,1.4,19.0,245.0,441.15,348.96
2017,1,2,16,30,711.0,42.0,1.3,18.0,197.0,377.82,295.97
2017,1,2,16,45,633.5,36.0,1.25,17.0,149.0,302.73,232.14
2017,1,2,17,0,556.0,30.0,1.2,16.0,101.0,234.82,171.9
2017,1,2,17,15,278.0,25.0,1.2,15.5,60.5,120.53,71.72
2017,1,2,17,30,0.0,20.0,1.2,15.0,20.0,19.06,0.0
2017,1,2,17,45,0.0,10.0,1.25,15.0,10.0,0.0,0.0
2017,1,2,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,1,2,18,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,1,2,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,2,18,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,1,2,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,2,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,1,2,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,2,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,2,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,2,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,1,2,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,2,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,1,2,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,1,2,21,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,1,2,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,1,2,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,1,2,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,1,2,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,1,2,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,2,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,1,2,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,2,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2017,1,2,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,1,2,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,1,3,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,3,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,3,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,3,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,3,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,3,1,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,1,3,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,3,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,3,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,3,2,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2017,1,3,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,3,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,1,3,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,3,3,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,3,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,3,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,1,3,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,3,4,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,1,3,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,3,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,3,5,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,3,5,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,1,3,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,3,5,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,1,3,6,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,3,6,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,1,3,6,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,3,6,45,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2017,1,3,7,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,1,3,7,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2017,1,3,7,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,3,7,45,223.0,13.0,4.5,10.5,33.0,73.93,0.0
2017,1,3,8,0,446.0,26.0,4.7,11.0,66.0,173.52,117.67
2017,1,3,8,15,544.0,33.0,4.6,11.5,112.0,241.3,185.17
2017,1,3,8,30,642.0,40.0,4.5,12.0,158.0,318.89,255.36
2017,1,3,8,45,696.5,45.0,4.45,13.0,206.5,383.55,313.49
2017,1,3,9,0,751.0,50.0,4.4,14.0,255.0,452.27,372.75
2017,1,3,9,15,566.0,87.5,4.55,14.5,257.0,431.24,357.55
2017,1,3,9,30,381.0,125.0,4.7,15.0,259.0,385.48,319.94
2017,1,3,9,45,481.0,121.5,4.85,16.0,311.5,462.37,382.9
2017,1,3,10,0,581.0,118.0,5.0,17.0,364.0,550.76,452.99
2017,1,3,10,15,739.5,91.5,5.0,17.5,432.0,656.44,536.16
2017,1,3,10,30,898.0,65.0,5.0,18.0,500.0,760.2,612.4
2017,1,3,10,45,909.0,66.5,5.05,18.5,529.0,797.32,637.45
2017,1,3,11,0,920.0,68.0,5.1,19.0,558.0,831.9,660.72
2017,1,3,11,15,927.0,69.0,5.05,19.0,579.5,859.78,679.69
2017,1,3,11,30,934.0,70.0,5.0,19.0,601.0,884.53,696.38
2017,1,3,11,45,930.0,74.0,4.95,19.5,613.5,900.15,705.13
2017,1,3,12,0,926.0,78.0,4.9,20.0,626.0,912.07,711.34
2017,1,3,12,15,927.0,78.5,4.8,20.0,631.0,920.48,716.21
2017,1,3,12,30,928.0,79.0,4.7,20.0,636.0,925.25,718.65
2017,1,3,12,45,927.0,78.0,4.65,20.5,633.0,922.79,715.1
2017,1,3,13,0,926.0,77.0,4.6,21.0,630.0,916.68,709.21
2017,1,3,13,15,781.0,119.5,4.5,20.5,580.0,839.57,655.32
2017,1,3,13,30,636.0,162.0,4.4,20.0,530.0,757.95,597.67
2017,1,3,13,45,630.5,157.5,4.35,20.0,512.5,737.5,583.46
2017,1,3,14,0,625.0,153.0,4.3,20.0,495.0,714.73,567.19
2017,1,3,14,15,753.0,112.0,4.2,19.5,505.5,755.59,599.26
2017,1,3,14,30,881.0,71.0,4.1,19.0,516.0,775.95,615.81
2017,1,3,14,45,855.5,72.0,4.1,19.0,481.0,731.38,583.88
2017,1,3,15,0,830.0,73.0,4.1,19.0,446.0,690.85,555.02
2017,1,3,15,15,807.0,70.5,3.9,18.5,407.0,641.23,519.06
2017,1,3,15,30,784.0,68.0,3.7,18.0,368.0,590.89,480.19
2017,1,3,15,45,750.0,64.5,3.55,17.5,324.0,532.5,434.02
2017,1,3,16,0,716.0,61.0,3.4,17.0,280.0,475.04,387.15
2017,1,3,16,15,666.5,56.0,3.1,16.0,233.5,409.51,332.68
2017,1,3,16,30,617.0,51.0,2.8,15.0,187.0,349.88,281.05
2017,1,3,16,45,534.5,44.0,2.55,14.5,141.0,276.42,216.65
2017,1,3,17,0,452.0,37.0,2.3,14.0,95.0,210.89,157.63
2017,1,3,17,15,226.0,28.0,2.5,13.5,57.0,109.85,68.15
2017,1,3,17,30,0.0,19.0,2.7,13.0,19.0,18.11,0.0
2017,1,3,17,45,0.0,9.5,2.9,12.5,9.5,0.0,0.0
2017,1,3,18,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,3,18,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2017,1,3,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,1,3,18,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,1,3,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,1,3,19,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2017,1,3,19,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,3,19,45,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2017,1,3,20,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,3,20,15,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2017,1,3,20,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,3,20,45,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2017,1,3,21,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,1,3,21,15,0.0,0.0,4.2,6.5,0.0,0.0,0.0
2017,1,3,21,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,1,3,21,45,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2017,1,3,22,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2017,1,3,22,15,0.0,0.0,4.3,5.5,0.0,0.0,0.0
2017,1,3,22,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,1,3,22,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,1,3,23,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,1,3,23,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2017,1,3,23,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,1,3,23,45,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2017,1,4,0,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,1,4,0,15,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2017,1,4,0,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,1,4,0,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2017,1,4,1,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2017,1,4,1,15,0.0,0.0,3.7,2.5,0.0,0.0,0.0
2017,1,4,1,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,1,4,1,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,1,4,2,0,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,1,4,2,15,0.0,0.0,3.75,2.0,0.0,0.0,0.0
2017,1,4,2,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2017,1,4,2,45,0.0,0.0,3.85,2.0,0.0,0.0,0.0
2017,1,4,3,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2017,1,4,3,15,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2017,1,4,3,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2017,1,4,3,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2017,1,4,4,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2017,1,4,4,15,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2017,1,4,4,30,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2017,1,4,4,45,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2017,1,4,5,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2017,1,4,5,15,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2017,1,4,5,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2017,1,4,5,45,0.0,0.0,3.85,2.0,0.0,0.0,0.0
2017,1,4,6,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2017,1,4,6,15,0.0,0.0,3.75,1.5,0.0,0.0,0.0
2017,1,4,6,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,1,4,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,1,4,7,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,1,4,7,15,0.0,0.0,3.85,1.0,0.0,0.0,0.0
2017,1,4,7,30,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,1,4,7,45,33.5,16.0,4.2,1.5,19.0,25.99,0.0
2017,1,4,8,0,67.0,32.0,4.4,2.0,38.0,58.83,39.85
2017,1,4,8,15,99.0,51.5,4.35,2.5,66.5,95.36,75.09
2017,1,4,8,30,131.0,71.0,4.3,3.0,95.0,134.81,111.3
2017,1,4,8,45,146.5,91.0,4.3,3.5,125.5,170.45,144.01
2017,1,4,9,0,162.0,111.0,4.3,4.0,156.0,207.4,177.21
2017,1,4,9,15,178.0,128.5,4.1,4.0,185.5,242.79,208.64
2017,1,4,9,30,194.0,146.0,3.9,4.0,215.0,279.41,240.46
2017,1,4,9,45,191.5,165.0,3.75,4.5,239.5,307.02,263.26
2017,1,4,10,0,189.0,184.0,3.6,5.0,264.0,334.01,285.0
2017,1,4,10,15,100.0,179.0,3.4,5.0,222.0,269.63,228.65
2017,1,4,10,30,11.0,174.0,3.2,5.0,180.0,179.18,149.42
2017,1,4,10,45,64.0,209.0,3.0,5.5,243.5,269.71,226.72
2017,1,4,11,0,117.0,244.0,2.8,6.0,307.0,366.61,306.5
2017,1,4,11,15,58.5,199.0,2.65,6.0,230.5,254.88,212.59
2017,1,4,11,30,0.0,154.0,2.5,6.0,154.0,147.8,121.01
2017,1,4,11,45,19.0,200.5,2.45,6.5,212.0,212.6,175.81
2017,1,4,12,0,38.0,247.0,2.4,7.0,270.0,293.46,242.11
2017,1,4,12,15,42.5,253.0,2.35,7.0,278.5,304.44,250.7
2017,1,4,12,30,47.0,259.0,2.3,7.0,287.0,315.49,259.63
2017,1,4,12,45,62.5,266.0,2.25,7.5,303.5,337.5,277.35
2017,1,4,13,0,78.0,273.0,2.2,8.0,320.0,359.45,294.81
2017,1,4,13,15,206.0,262.5,1.95,8.0,383.0,472.38,387.71
2017,1,4,13,30,334.0,252.0,1.7,8.0,446.0,581.98,473.79
2017,1,4,13,45,340.5,242.0,1.45,8.5,434.5,570.48,462.41
2017,1,4,14,0,347.0,232.0,1.2,9.0,423.0,557.49,450.88
2017,1,4,14,15,223.0,230.0,1.05,9.0,350.5,434.92,354.05
2017,1,4,14,30,99.0,228.0,0.9,9.0,278.0,319.44,260.82
2017,1,4,14,45,420.0,163.5,0.8,9.0,356.0,516.64,423.24
2017,1,4,15,0,741.0,99.0,0.7,9.0,434.0,662.42,534.81
2017,1,4,15,15,716.5,95.0,0.6,8.5,396.0,613.06,495.58
2017,1,4,15,30,692.0,91.0,0.5,8.0,358.0,563.36,457.79
2017,1,4,15,45,667.0,84.0,0.4,8.0,316.5,509.94,415.41
2017,1,4,16,0,642.0,77.0,0.3,8.0,275.0,456.93,372.16
2017,1,4,16,15,590.0,70.0,0.3,7.5,229.0,391.17,318.84
2017,1,4,16,30,538.0,63.0,0.3,7.0,183.0,329.12,266.5
2017,1,4,16,45,463.5,53.0,0.35,7.0,138.5,259.16,205.94
2017,1,4,17,0,389.0,43.0,0.4,7.0,94.0,196.32,149.72
2017,1,4,17,15,256.5,29.0,0.5,6.5,56.5,120.76,78.62
2017,1,4,17,30,124.0,15.0,0.6,6.0,19.0,43.03,0.0
2017,1,4,17,45,62.0,7.5,0.7,5.5,9.5,0.0,0.0
2017,1,4,18,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,4,18,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2017,1,4,18,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,4,18,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,1,4,19,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,4,19,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2017,1,4,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,4,19,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,1,4,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,4,20,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,4,20,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,4,21,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,1,4,21,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2017,1,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,1,4,21,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,4,22,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,4,22,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2017,1,4,22,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,4,22,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,1,4,23,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,4,23,15,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,4,23,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,4,23,45,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2017,1,5,0,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,5,0,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,5,0,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,5,0,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,5,1,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,5,1,15,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2017,1,5,1,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,5,1,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,5,2,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,5,2,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,5,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,5,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2017,1,5,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,5,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,5,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,5,3,45,0.0,0.0,2.55,2.5,0.0,0.0,0.0
2017,1,5,4,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,5,4,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,5,4,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,5,4,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,1,5,5,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,5,5,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,1,5,5,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,5,5,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,1,5,6,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,1,5,6,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,5,6,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,1,5,6,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2017,1,5,7,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,1,5,7,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2017,1,5,7,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,5,7,45,164.5,15.0,2.15,5.0,29.5,62.42,0.0
2017,1,5,8,0,329.0,30.0,2.3,6.0,59.0,145.25,100.07
2017,1,5,8,15,430.5,40.0,2.4,6.5,103.5,210.59,164.21
2017,1,5,8,30,532.0,50.0,2.5,7.0,148.0,286.73,232.89
2017,1,5,8,45,589.0,57.0,2.7,8.0,194.5,349.22,289.28
2017,1,5,9,0,646.0,64.0,2.9,9.0,241.0,416.33,347.74
2017,1,5,9,15,686.5,69.0,3.15,9.5,286.0,476.1,399.17
2017,1,5,9,30,727.0,74.0,3.4,10.0,331.0,537.92,450.71
2017,1,5,9,45,363.5,101.0,3.7,11.0,229.5,362.25,305.19
2017,1,5,10,0,0.0,128.0,4.0,12.0,128.0,123.62,99.5
2017,1,5,10,15,1.0,144.0,4.15,12.5,144.5,140.4,113.47
2017,1,5,10,30,2.0,160.0,4.3,13.0,161.0,157.35,127.13
2017,1,5,10,45,39.5,199.0,4.5,13.5,220.0,238.77,194.94
2017,1,5,11,0,77.0,238.0,4.7,14.0,279.0,314.82,256.98
2017,1,5,11,15,46.0,223.0,4.7,14.0,247.5,272.08,221.02
2017,1,5,11,30,15.0,208.0,4.7,14.0,216.0,217.26,175.26
2017,1,5,11,45,15.5,213.0,4.7,14.5,221.5,222.86,179.41
2017,1,5,12,0,16.0,218.0,4.7,15.0,227.0,228.53,183.53
2017,1,5,12,15,78.0,253.0,4.75,15.0,299.5,335.77,271.82
2017,1,5,12,30,140.0,288.0,4.8,15.0,372.0,446.29,360.48
2017,1,5,12,45,509.5,191.5,4.9,15.0,497.0,691.0,560.4
2017,1,5,13,0,879.0,95.0,5.0,15.0,622.0,906.19,722.53
2017,1,5,13,15,875.0,94.0,5.05,14.5,611.5,894.31,714.54
2017,1,5,13,30,871.0,93.0,5.1,14.0,601.0,879.05,705.56
2017,1,5,13,45,864.5,91.5,5.2,14.0,582.5,857.79,691.16
2017,1,5,14,0,858.0,90.0,5.3,14.0,564.0,833.43,674.47
2017,1,5,14,15,846.5,88.5,5.3,13.5,538.0,802.11,653.2
2017,1,5,14,30,835.0,87.0,5.3,13.0,512.0,768.27,629.87
2017,1,5,14,45,819.0,84.5,5.35,13.0,479.5,727.59,600.07
2017,1,5,15,0,803.0,82.0,5.4,13.0,447.0,685.13,568.57
2017,1,5,15,15,779.5,79.0,5.35,12.5,408.0,635.51,531.15
2017,1,5,15,30,756.0,76.0,5.3,12.0,369.0,585.25,491.14
2017,1,5,15,45,726.5,71.0,5.25,11.5,326.0,528.87,445.03
2017,1,5,16,0,697.0,66.0,5.2,11.0,283.0,475.67,400.02
2017,1,5,16,15,647.5,60.5,5.05,10.0,237.0,410.37,344.03
2017,1,5,16,30,598.0,55.0,4.9,9.0,191.0,348.48,289.04
2017,1,5,16,45,525.5,46.5,4.8,8.5,145.0,277.87,224.98
2017,1,5,17,0,453.0,38.0,4.7,8.0,99.0,214.19,165.68
2017,1,5,17,15,226.5,30.0,4.75,7.5,60.5,113.32,75.62
2017,1,5,17,30,0.0,22.0,4.8,7.0,22.0,20.97,0.0
2017,1,5,17,45,0.0,11.0,4.85,6.5,11.0,10.48,0.0
2017,1,5,18,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,1,5,18,15,0.0,0.0,5.1,5.5,0.0,0.0,0.0
2017,1,5,18,30,0.0,0.0,5.3,5.0,0.0,0.0,0.0
2017,1,5,18,45,0.0,0.0,5.5,4.5,0.0,0.0,0.0
2017,1,5,19,0,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2017,1,5,19,15,0.0,0.0,5.8,3.5,0.0,0.0,0.0
2017,1,5,19,30,0.0,0.0,5.9,3.0,0.0,0.0,0.0
2017,1,5,19,45,0.0,0.0,6.0,2.5,0.0,0.0,0.0
2017,1,5,20,0,0.0,0.0,6.1,2.0,0.0,0.0,0.0
2017,1,5,20,15,0.0,0.0,6.0,1.5,0.0,0.0,0.0
2017,1,5,20,30,0.0,0.0,5.9,1.0,0.0,0.0,0.0
2017,1,5,20,45,0.0,0.0,5.85,1.0,0.0,0.0,0.0
2017,1,5,21,0,0.0,0.0,5.8,1.0,0.0,0.0,0.0
2017,1,5,21,15,0.0,0.0,5.7,0.5,0.0,0.0,0.0
2017,1,5,21,30,0.0,0.0,5.6,0.0,0.0,0.0,0.0
2017,1,5,21,45,0.0,0.0,5.55,0.0,0.0,0.0,0.0
2017,1,5,22,0,0.0,0.0,5.5,0.0,0.0,0.0,0.0
2017,1,5,22,15,0.0,0.0,5.45,0.0,0.0,0.0,0.0
2017,1,5,22,30,0.0,0.0,5.4,0.0,0.0,0.0,0.0
2017,1,5,22,45,0.0,0.0,5.4,0.0,0.0,0.0,0.0
2017,1,5,23,0,0.0,0.0,5.4,0.0,0.0,0.0,0.0
2017,1,5,23,15,0.0,0.0,5.4,0.0,0.0,0.0,0.0
2017,1,5,23,30,0.0,0.0,5.4,0.0,0.0,0.0,0.0
2017,1,5,23,45,0.0,0.0,5.4,0.0,0.0,0.0,0.0
2017,1,6,0,0,0.0,0.0,5.4,0.0,0.0,0.0,0.0
2017,1,6,0,15,0.0,0.0,5.45,0.0,0.0,0.0,0.0
2017,1,6,0,30,0.0,0.0,5.5,0.0,0.0,0.0,0.0
2017,1,6,0,45,0.0,0.0,5.6,0.0,0.0,0.0,0.0
2017,1,6,1,0,0.0,0.0,5.7,0.0,0.0,0.0,0.0
2017,1,6,1,15,0.0,0.0,5.7,0.0,0.0,0.0,0.0
2017,1,6,1,30,0.0,0.0,5.7,0.0,0.0,0.0,0.0
2017,1,6,1,45,0.0,0.0,5.7,-0.5,0.0,0.0,0.0
2017,1,6,2,0,0.0,0.0,5.7,-1.0,0.0,0.0,0.0
2017,1,6,2,15,0.0,0.0,5.75,-1.0,0.0,0.0,0.0
2017,1,6,2,30,0.0,0.0,5.8,-1.0,0.0,0.0,0.0
2017,1,6,2,45,0.0,0.0,5.85,-1.0,0.0,0.0,0.0
2017,1,6,3,0,0.0,0.0,5.9,-1.0,0.0,0.0,0.0
2017,1,6,3,15,0.0,0.0,5.95,-1.0,0.0,0.0,0.0
2017,1,6,3,30,0.0,0.0,6.0,-1.0,0.0,0.0,0.0
2017,1,6,3,45,0.0,0.0,6.05,-1.5,0.0,0.0,0.0
2017,1,6,4,0,0.0,0.0,6.1,-2.0,0.0,0.0,0.0
2017,1,6,4,15,0.0,0.0,6.05,-2.0,0.0,0.0,0.0
2017,1,6,4,30,0.0,0.0,6.0,-2.0,0.0,0.0,0.0
2017,1,6,4,45,0.0,0.0,5.95,-2.0,0.0,0.0,0.0
2017,1,6,5,0,0.0,0.0,5.9,-2.0,0.0,0.0,0.0
2017,1,6,5,15,0.0,0.0,5.8,-2.0,0.0,0.0,0.0
2017,1,6,5,30,0.0,0.0,5.7,-2.0,0.0,0.0,0.0
2017,1,6,5,45,0.0,0.0,5.65,-2.0,0.0,0.0,0.0
2017,1,6,6,0,0.0,0.0,5.6,-2.0,0.0,0.0,0.0
2017,1,6,6,15,0.0,0.0,5.55,-2.0,0.0,0.0,0.0
2017,1,6,6,30,0.0,0.0,5.5,-2.0,0.0,0.0,0.0
2017,1,6,6,45,0.0,0.0,5.45,-2.5,0.0,0.0,0.0
2017,1,6,7,0,0.0,0.0,5.4,-3.0,0.0,0.0,0.0
2017,1,6,7,15,0.0,0.0,5.35,-2.5,0.0,0.0,0.0
2017,1,6,7,30,0.0,0.0,5.3,-2.0,0.0,0.0,0.0
2017,1,6,7,45,79.0,18.5,5.3,-2.0,25.5,42.23,0.0
2017,1,6,8,0,158.0,37.0,5.3,-2.0,51.0,102.76,73.41
2017,1,6,8,15,249.5,54.0,5.2,-1.5,92.5,161.94,131.15
2017,1,6,8,30,341.0,71.0,5.1,-1.0,134.0,231.3,195.19
2017,1,6,8,45,410.5,82.5,5.1,-1.0,179.5,293.8,253.72
2017,1,6,9,0,480.0,94.0,5.1,-1.0,225.0,362.79,317.14
2017,1,6,9,15,526.5,102.5,5.1,-0.5,269.5,421.51,369.87
2017,1,6,9,30,573.0,111.0,5.1,0.0,314.0,486.06,426.09
2017,1,6,9,45,609.0,116.5,5.1,0.0,355.0,541.41,473.99
2017,1,6,10,0,645.0,122.0,5.1,0.0,396.0,597.75,521.72
2017,1,6,10,15,322.5,96.5,5.1,0.0,233.5,355.21,313.36
2017,1,6,10,30,0.0,71.0,5.1,0.0,71.0,66.08,53.11
2017,1,6,10,45,0.0,95.5,5.1,0.0,95.5,89.4,73.71
2017,1,6,11,0,0.0,120.0,5.1,0.0,120.0,113.63,94.82
2017,1,6,11,15,0.0,127.5,5.1,0.0,127.5,121.0,101.08
2017,1,6,11,30,0.0,135.0,5.1,0.0,135.0,128.4,107.4
2017,1,6,11,45,0.0,136.0,5.15,0.0,136.0,129.29,108.05
2017,1,6,12,0,0.0,137.0,5.2,0.0,137.0,130.21,108.77
2017,1,6,12,15,400.5,136.0,5.25,0.0,378.5,527.48,460.37
2017,1,6,12,30,801.0,135.0,5.3,0.0,620.0,892.77,756.13
2017,1,6,12,45,807.5,132.0,5.35,0.0,619.5,895.0,756.01
2017,1,6,13,0,814.0,129.0,5.4,0.0,619.0,893.89,755.63
2017,1,6,13,15,810.0,128.5,5.5,0.0,609.0,883.13,748.19
2017,1,6,13,30,806.0,128.0,5.6,0.0,599.0,869.2,738.4
2017,1,6,13,45,807.0,123.0,5.75,0.0,582.5,851.13,725.71
2017,1,6,14,0,808.0,118.0,5.9,0.0,566.0,829.89,710.5
2017,1,6,14,15,795.5,115.5,6.0,0.0,539.5,797.6,686.14
2017,1,6,14,30,783.0,113.0,6.1,0.0,513.0,763.0,659.79
2017,1,6,14,45,772.0,107.5,6.25,0.0,481.5,723.94,629.72
2017,1,6,15,0,761.0,102.0,6.4,0.0,450.0,682.96,597.68
2017,1,6,15,15,736.0,98.0,6.45,0.0,411.0,632.49,555.39
2017,1,6,15,30,711.0,94.0,6.5,0.0,372.0,581.64,511.91
2017,1,6,15,45,690.0,85.5,6.55,0.0,330.0,528.03,465.17
2017,1,6,16,0,669.0,77.0,6.6,0.0,288.0,474.44,417.13
2017,1,6,16,15,617.5,70.5,6.45,0.0,241.0,408.03,356.28
2017,1,6,16,30,566.0,64.0,6.3,0.0,194.0,345.19,297.18
2017,1,6,16,45,504.0,53.5,6.15,0.0,148.5,277.95,233.25
2017,1,6,17,0,442.0,43.0,6.0,0.0,103.0,216.51,173.5
2017,1,6,17,15,305.5,30.0,5.85,0.0,63.5,137.45,96.29
2017,1,6,17,30,169.0,17.0,5.7,0.0,24.0,64.85,0.0
2017,1,6,17,45,84.5,8.5,5.55,-0.5,12.0,8.1,0.0
2017,1,6,18,0,0.0,0.0,5.4,-1.0,0.0,0.0,0.0
2017,1,6,18,15,0.0,0.0,5.35,-1.0,0.0,0.0,0.0
2017,1,6,18,30,0.0,0.0,5.3,-1.0,0.0,0.0,0.0
2017,1,6,18,45,0.0,0.0,5.25,-1.5,0.0,0.0,0.0
2017,1,6,19,0,0.0,0.0,5.2,-2.0,0.0,0.0,0.0
2017,1,6,19,15,0.0,0.0,5.1,-2.0,0.0,0.0,0.0
2017,1,6,19,30,0.0,0.0,5.0,-2.0,0.0,0.0,0.0
2017,1,6,19,45,0.0,0.0,4.9,-2.5,0.0,0.0,0.0
2017,1,6,20,0,0.0,0.0,4.8,-3.0,0.0,0.0,0.0
2017,1,6,20,15,0.0,0.0,4.7,-3.0,0.0,0.0,0.0
2017,1,6,20,30,0.0,0.0,4.6,-3.0,0.0,0.0,0.0
2017,1,6,20,45,0.0,0.0,4.6,-3.5,0.0,0.0,0.0
2017,1,6,21,0,0.0,0.0,4.6,-4.0,0.0,0.0,0.0
2017,1,6,21,15,0.0,0.0,4.45,-4.0,0.0,0.0,0.0
2017,1,6,21,30,0.0,0.0,4.3,-4.0,0.0,0.0,0.0
2017,1,6,21,45,0.0,0.0,4.2,-4.5,0.0,0.0,0.0
2017,1,6,22,0,0.0,0.0,4.1,-5.0,0.0,0.0,0.0
2017,1,6,22,15,0.0,0.0,4.0,-5.0,0.0,0.0,0.0
2017,1,6,22,30,0.0,0.0,3.9,-5.0,0.0,0.0,0.0
2017,1,6,22,45,0.0,0.0,3.85,-5.0,0.0,0.0,0.0
2017,1,6,23,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2017,1,6,23,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2017,1,6,23,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2017,1,6,23,45,0.0,0.0,3.55,-5.0,0.0,0.0,0.0
2017,1,7,0,0,0.0,0.0,3.5,-5.0,0.0,0.0,0.0
2017,1,7,0,15,0.0,0.0,3.4,-5.0,0.0,0.0,0.0
2017,1,7,0,30,0.0,0.0,3.3,-5.0,0.0,0.0,0.0
2017,1,7,0,45,0.0,0.0,3.25,-5.5,0.0,0.0,0.0
2017,1,7,1,0,0.0,0.0,3.2,-6.0,0.0,0.0,0.0
2017,1,7,1,15,0.0,0.0,3.2,-6.0,0.0,0.0,0.0
2017,1,7,1,30,0.0,0.0,3.2,-6.0,0.0,0.0,0.0
2017,1,7,1,45,0.0,0.0,3.25,-6.0,0.0,0.0,0.0
2017,1,7,2,0,0.0,0.0,3.3,-6.0,0.0,0.0,0.0
2017,1,7,2,15,0.0,0.0,3.3,-6.0,0.0,0.0,0.0
2017,1,7,2,30,0.0,0.0,3.3,-6.0,0.0,0.0,0.0
2017,1,7,2,45,0.0,0.0,3.35,-6.0,0.0,0.0,0.0
2017,1,7,3,0,0.0,0.0,3.4,-6.0,0.0,0.0,0.0
2017,1,7,3,15,0.0,0.0,3.45,-6.0,0.0,0.0,0.0
2017,1,7,3,30,0.0,0.0,3.5,-6.0,0.0,0.0,0.0
2017,1,7,3,45,0.0,0.0,3.55,-6.0,0.0,0.0,0.0
2017,1,7,4,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2017,1,7,4,15,0.0,0.0,3.55,-6.0,0.0,0.0,0.0
2017,1,7,4,30,0.0,0.0,3.5,-6.0,0.0,0.0,0.0
2017,1,7,4,45,0.0,0.0,3.5,-6.0,0.0,0.0,0.0
2017,1,7,5,0,0.0,0.0,3.5,-6.0,0.0,0.0,0.0
2017,1,7,5,15,0.0,0.0,3.4,-6.0,0.0,0.0,0.0
2017,1,7,5,30,0.0,0.0,3.3,-6.0,0.0,0.0,0.0
2017,1,7,5,45,0.0,0.0,3.25,-6.0,0.0,0.0,0.0
2017,1,7,6,0,0.0,0.0,3.2,-6.0,0.0,0.0,0.0
2017,1,7,6,15,0.0,0.0,3.15,-6.0,0.0,0.0,0.0
2017,1,7,6,30,0.0,0.0,3.1,-6.0,0.0,0.0,0.0
2017,1,7,6,45,0.0,0.0,3.05,-6.0,0.0,0.0,0.0
2017,1,7,7,0,0.0,0.0,3.0,-6.0,0.0,0.0,0.0
2017,1,7,7,15,0.0,0.0,3.2,-5.5,0.0,0.0,0.0
2017,1,7,7,30,0.0,0.0,3.4,-5.0,0.0,0.0,0.0
2017,1,7,7,45,264.0,13.0,3.6,-5.0,36.5,82.24,0.0
2017,1,7,8,0,528.0,26.0,3.8,-5.0,73.0,195.08,138.82
2017,1,7,8,15,625.5,32.5,3.75,-4.0,123.0,266.45,214.77
2017,1,7,8,30,723.0,39.0,3.7,-3.0,173.0,347.47,291.7
2017,1,7,8,45,777.5,44.0,3.7,-2.5,224.5,416.38,357.37
2017,1,7,9,0,832.0,49.0,3.7,-2.0,276.0,486.24,421.6
2017,1,7,9,15,866.5,52.0,3.6,-1.5,325.0,548.59,476.96
2017,1,7,9,30,901.0,55.0,3.5,-1.0,374.0,612.09,530.97
2017,1,7,9,45,925.0,57.0,3.4,-0.5,418.5,668.31,576.99
2017,1,7,10,0,949.0,59.0,3.3,0.0,463.0,723.91,619.38
2017,1,7,10,15,965.0,61.0,3.15,0.0,501.5,772.74,655.27
2017,1,7,10,30,981.0,63.0,3.0,0.0,540.0,819.62,688.9
2017,1,7,10,45,992.0,64.0,2.95,0.5,571.0,859.11,715.71
2017,1,7,11,0,1003.0,65.0,2.9,1.0,602.0,895.78,740.05
2017,1,7,11,15,1010.0,66.0,2.8,1.5,625.5,926.07,758.95
2017,1,7,11,30,1017.0,67.0,2.7,2.0,649.0,952.94,775.14
2017,1,7,11,45,1022.0,67.0,2.65,2.5,664.5,973.24,786.97
2017,1,7,12,0,1027.0,67.0,2.6,3.0,680.0,989.75,796.13
2017,1,7,12,15,1028.5,67.0,2.6,3.0,686.0,999.25,802.36
2017,1,7,12,30,1030.0,67.0,2.6,3.0,692.0,1004.72,805.96
2017,1,7,12,45,1029.0,66.5,2.6,3.5,689.5,1003.29,803.45
2017,1,7,13,0,1028.0,66.0,2.6,4.0,687.0,997.8,798.32
2017,1,7,13,15,1024.5,66.0,2.6,4.0,676.0,986.69,790.83
2017,1,7,13,30,1021.0,66.0,2.6,4.0,665.0,971.65,780.75
2017,1,7,13,45,1015.0,65.0,2.6,4.0,645.0,949.42,765.65
2017,1,7,14,0,1009.0,64.0,2.6,4.0,625.0,923.55,748.03
2017,1,7,14,15,999.0,63.0,2.55,4.0,597.5,890.98,725.08
2017,1,7,14,30,989.0,62.0,2.5,4.0,570.0,855.3,699.85
2017,1,7,14,45,972.0,62.0,2.45,4.5,535.0,812.73,668.13
2017,1,7,15,0,955.0,62.0,2.4,5.0,500.0,768.0,634.65
2017,1,7,15,15,935.0,60.0,2.2,4.5,458.5,716.89,597.09
2017,1,7,15,30,915.0,58.0,2.0,4.0,417.0,664.48,557.03
2017,1,7,15,45,885.5,55.0,1.85,3.5,370.0,604.2,508.47
2017,1,7,16,0,856.0,52.0,1.7,3.0,323.0,544.18,458.53
2017,1,7,16,15,812.0,48.5,1.55,2.0,273.0,480.01,403.97
2017,1,7,16,30,768.0,45.0,1.4,1.0,223.0,414.61,346.17
2017,1,7,16,45,696.5,39.5,1.3,0.5,172.0,338.69,277.28
2017,1,7,17,0,625.0,34.0,1.2,0.0,121.0,269.02,211.65
2017,1,7,17,15,485.5,25.0,1.2,-0.5,76.0,182.81,128.18
2017,1,7,17,30,346.0,16.0,1.2,-1.0,31.0,105.24,0.0
2017,1,7,17,45,173.0,8.0,1.25,-1.5,15.5,39.55,0.0
2017,1,7,18,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2017,1,7,18,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2017,1,7,18,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2017,1,7,18,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2017,1,7,19,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,7,19,15,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2017,1,7,19,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,19,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,20,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,20,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,20,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,20,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,21,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,21,15,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2017,1,7,21,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,7,21,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,7,22,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,7,22,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,7,22,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,7,22,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,7,23,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,7,23,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,7,23,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,7,23,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,8,0,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,8,0,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2017,1,8,0,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2017,1,8,0,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2017,1,8,1,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2017,1,8,1,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2017,1,8,1,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2017,1,8,1,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2017,1,8,2,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2017,1,8,2,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2017,1,8,2,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2017,1,8,2,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2017,1,8,3,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2017,1,8,3,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2017,1,8,3,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2017,1,8,3,45,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2017,1,8,4,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,4,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,4,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,4,45,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2017,1,8,5,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,5,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,5,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,5,45,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2017,1,8,6,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,8,6,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2017,1,8,6,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,8,6,45,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2017,1,8,7,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2017,1,8,7,15,0.0,0.0,1.65,-3.0,0.0,0.0,0.0
2017,1,8,7,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2017,1,8,7,45,245.0,12.5,2.2,-1.5,34.5,76.88,0.0
2017,1,8,8,0,490.0,25.0,2.5,-1.0,69.0,182.52,127.64
2017,1,8,8,15,587.0,32.0,2.7,-0.5,117.0,251.9,200.1
2017,1,8,8,30,684.0,39.0,2.9,0.0,165.0,331.14,274.63
2017,1,8,8,45,739.5,43.5,3.15,0.5,215.0,397.91,337.7
2017,1,8,9,0,795.0,48.0,3.4,1.0,265.0,468.84,402.3
2017,1,8,9,15,829.0,51.0,3.5,1.5,312.5,526.11,453.32
2017,1,8,9,30,863.0,54.0,3.6,2.0,360.0,587.7,505.95
2017,1,8,9,45,886.0,56.0,3.7,3.0,403.0,641.75,549.76
2017,1,8,10,0,909.0,58.0,3.8,4.0,446.0,695.21,590.29
2017,1,8,10,15,924.5,60.0,3.85,4.5,483.0,742.32,624.83
2017,1,8,10,30,940.0,62.0,3.9,5.0,520.0,787.58,657.39
2017,1,8,10,45,950.0,63.5,3.95,5.5,550.5,825.78,684.1
2017,1,8,11,0,960.0,65.0,4.0,6.0,581.0,861.25,708.52
2017,1,8,11,15,967.0,66.0,4.1,6.0,603.5,890.67,729.98
2017,1,8,11,30,974.0,67.0,4.2,6.0,626.0,916.82,749.22
2017,1,8,11,45,975.0,68.5,4.3,6.5,640.5,934.93,761.22
2017,1,8,12,0,976.0,70.0,4.4,7.0,655.0,949.33,770.62
2017,1,8,12,15,977.0,70.5,4.45,7.0,661.0,958.71,777.49
2017,1,8,12,30,978.0,71.0,4.5,7.0,667.0,964.25,781.75
2017,1,8,12,45,975.0,71.5,4.6,7.5,664.0,962.37,779.73
2017,1,8,13,0,972.0,72.0,4.7,8.0,661.0,956.63,775.1
2017,1,8,13,15,967.5,71.5,4.75,8.0,650.0,944.57,766.99
2017,1,8,13,30,963.0,71.0,4.8,8.0,639.0,928.81,756.31
2017,1,8,13,45,954.5,71.0,4.9,8.5,619.5,906.65,739.93
2017,1,8,14,0,946.0,71.0,5.0,9.0,600.0,881.18,721.13
2017,1,8,14,15,935.5,70.0,5.0,9.0,573.0,849.72,698.51
2017,1,8,14,30,925.0,69.0,5.0,9.0,546.0,815.41,673.65
2017,1,8,14,45,905.0,69.0,5.0,9.0,511.5,772.53,642.03
2017,1,8,15,0,885.0,69.0,5.0,9.0,477.0,727.88,608.73
2017,1,8,15,15,864.0,66.5,4.7,8.5,437.0,678.08,570.74
2017,1,8,15,30,843.0,64.0,4.4,8.0,397.0,631.74,533.67
2017,1,8,15,45,810.0,61.5,4.1,8.0,352.0,572.52,483.58
2017,1,8,16,0,777.0,59.0,3.8,8.0,307.0,513.94,433.16
2017,1,8,16,15,730.5,54.5,3.35,7.0,258.5,447.25,375.97
2017,1,8,16,30,684.0,50.0,2.9,6.0,210.0,383.37,319.16
2017,1,8,16,45,605.5,44.0,2.45,5.0,161.5,308.09,251.38
2017,1,8,17,0,527.0,38.0,2.0,4.0,113.0,242.95,190.68
2017,1,8,17,15,389.5,28.0,1.95,3.5,71.0,161.5,114.01
2017,1,8,17,30,252.0,18.0,1.9,3.0,29.0,87.28,0.0
2017,1,8,17,45,126.0,9.0,1.9,2.5,14.5,32.02,0.0
2017,1,8,18,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,8,18,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,8,18,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,8,18,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,8,19,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,8,19,15,0.0,0.0,1.9,1.5,0.0,0.0,0.0
2017,1,8,19,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,8,19,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2017,1,8,20,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,1,8,20,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2017,1,8,20,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,1,8,20,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2017,1,8,21,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,8,21,15,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,8,21,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,8,21,45,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2017,1,8,22,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,1,8,22,15,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2017,1,8,22,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,8,22,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,8,23,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,8,23,15,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,8,23,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,8,23,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,9,0,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,9,0,15,0.0,0.0,2.2,0.5,0.0,0.0,0.0
2017,1,9,0,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,9,0,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,1,9,1,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,9,1,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,9,1,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,9,1,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2017,1,9,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,9,2,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,9,2,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,9,2,45,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2017,1,9,3,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,1,9,3,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,1,9,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,9,3,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2017,1,9,4,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,1,9,4,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2017,1,9,4,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,1,9,4,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2017,1,9,5,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,9,5,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2017,1,9,5,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,9,5,45,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2017,1,9,6,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,9,6,15,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,9,6,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,9,6,45,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2017,1,9,7,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,9,7,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2017,1,9,7,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,9,7,45,125.0,17.0,3.0,3.5,28.0,53.51,0.0
2017,1,9,8,0,250.0,34.0,3.4,4.0,56.0,124.83,86.64
2017,1,9,8,15,357.0,45.5,3.45,4.5,99.5,188.59,148.43
2017,1,9,8,30,464.0,57.0,3.5,5.0,143.0,264.58,217.14
2017,1,9,8,45,532.5,64.5,3.6,5.5,190.0,329.68,276.49
2017,1,9,9,0,601.0,72.0,3.7,6.0,237.0,400.59,339.36
2017,1,9,9,15,644.0,77.5,3.95,7.0,282.0,460.57,391.05
2017,1,9,9,30,687.0,83.0,4.2,8.0,327.0,522.91,443.23
2017,1,9,9,45,725.5,84.5,4.5,9.0,369.5,579.64,489.65
2017,1,9,10,0,764.0,86.0,4.8,10.0,412.0,634.4,533.43
2017,1,9,10,15,784.0,89.0,5.1,11.0,448.0,681.27,568.89
2017,1,9,10,30,804.0,92.0,5.4,12.0,484.0,726.96,602.2
2017,1,9,10,45,402.0,121.5,5.7,13.5,317.5,468.31,391.23
2017,1,9,11,0,0.0,151.0,6.0,15.0,151.0,145.13,115.45
2017,1,9,11,15,53.0,209.0,6.15,15.5,239.5,261.32,212.3
2017,1,9,11,30,106.0,267.0,6.3,16.0,328.0,374.59,304.03
2017,1,9,11,45,211.0,266.5,6.5,16.5,392.0,479.45,389.44
2017,1,9,12,0,316.0,266.0,6.7,17.0,456.0,587.51,475.56
2017,1,9,12,15,316.0,269.0,6.7,17.0,460.5,593.62,479.77
2017,1,9,12,30,316.0,272.0,6.7,17.0,465.0,598.48,483.37
2017,1,9,12,45,168.5,252.5,6.75,17.5,355.5,429.66,347.2
2017,1,9,13,0,21.0,233.0,6.8,18.0,246.0,248.69,198.01
2017,1,9,13,15,199.5,240.5,6.7,18.0,358.5,441.29,357.74
2017,1,9,13,30,378.0,248.0,6.6,18.0,471.0,617.22,498.71
2017,1,9,13,45,293.5,254.0,6.55,18.5,424.0,546.15,440.31
2017,1,9,14,0,209.0,260.0,6.5,19.0,377.0,464.12,373.85
2017,1,9,14,15,534.5,169.5,6.35,19.0,451.0,645.09,523.38
2017,1,9,14,30,860.0,79.0,6.2,19.0,525.0,784.14,631.47
2017,1,9,14,45,847.5,76.0,6.1,19.0,493.0,744.91,601.95
2017,1,9,15,0,835.0,73.0,6.0,19.0,461.0,703.58,571.41
2017,1,9,15,15,814.0,70.5,5.7,18.5,422.5,655.19,535.57
2017,1,9,15,30,793.0,68.0,5.4,18.0,384.0,605.86,497.03
2017,1,9,15,45,764.5,64.0,5.15,18.0,341.0,549.62,450.98
2017,1,9,16,0,736.0,60.0,4.9,18.0,298.0,493.8,404.18
2017,1,9,16,15,691.0,55.5,4.5,17.0,251.5,429.73,350.64
2017,1,9,16,30,646.0,51.0,4.1,16.0,205.0,368.41,297.61
2017,1,9,16,45,575.0,44.5,3.75,15.5,158.0,299.92,237.1
2017,1,9,17,0,504.0,38.0,3.4,15.0,111.0,235.84,179.1
2017,1,9,17,15,252.0,33.5,3.4,14.5,70.0,126.27,86.99
2017,1,9,17,30,0.0,29.0,3.4,14.0,29.0,31.78,0.0
2017,1,9,17,45,0.0,14.5,3.4,13.5,14.5,13.82,0.0
2017,1,9,18,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,1,9,18,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,1,9,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,1,9,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,1,9,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,1,9,19,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2017,1,9,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,9,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,1,9,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,1,9,20,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,1,9,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,1,9,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,1,9,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,9,21,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2017,1,9,21,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,9,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,1,9,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,1,9,22,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,9,22,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,9,22,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,1,9,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,1,9,23,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2017,1,9,23,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,1,9,23,45,0.0,0.0,5.05,11.5,0.0,0.0,0.0
2017,1,10,0,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,1,10,0,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,1,10,0,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,1,10,0,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,1,10,1,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,1,10,1,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,1,10,1,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,1,10,1,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,1,10,2,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,1,10,2,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,1,10,2,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,1,10,2,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,1,10,3,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,1,10,3,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,1,10,3,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,1,10,3,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2017,1,10,4,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,1,10,4,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,1,10,4,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,1,10,4,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,1,10,5,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,1,10,5,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2017,1,10,5,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,10,5,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,1,10,6,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,10,6,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,10,6,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,10,6,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,10,7,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,10,7,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2017,1,10,7,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,1,10,7,45,104.0,15.0,4.55,12.5,24.5,45.89,0.0
2017,1,10,8,0,208.0,30.0,4.7,13.0,49.0,107.09,71.39
2017,1,10,8,15,266.5,46.0,4.85,13.5,85.5,156.78,119.5
2017,1,10,8,30,325.0,62.0,5.0,14.0,122.0,212.83,169.68
2017,1,10,8,45,360.5,76.5,5.2,14.5,160.5,262.6,214.36
2017,1,10,9,0,396.0,91.0,5.4,15.0,199.0,315.47,260.62
2017,1,10,9,15,418.5,104.0,5.7,15.5,236.5,362.21,300.8
2017,1,10,9,30,441.0,117.0,6.0,16.0,274.0,410.12,340.93
2017,1,10,9,45,410.5,139.0,6.3,17.0,299.0,435.2,360.23
2017,1,10,10,0,380.0,161.0,6.6,18.0,324.0,445.89,367.43
2017,1,10,10,15,614.0,117.5,6.55,18.5,406.5,595.25,489.06
2017,1,10,10,30,848.0,74.0,6.5,19.0,489.0,738.91,599.58
2017,1,10,10,45,613.0,147.0,6.5,19.5,456.5,668.9,542.06
2017,1,10,11,0,378.0,220.0,6.5,20.0,424.0,561.43,452.63
2017,1,10,11,15,636.0,149.0,6.25,20.5,509.5,723.53,580.73
2017,1,10,11,30,894.0,78.0,6.0,21.0,595.0,863.09,681.09
2017,1,10,11,45,881.0,86.5,5.8,21.5,606.0,876.35,687.06
2017,1,10,12,0,868.0,95.0,5.6,22.0,617.0,893.26,696.25
2017,1,10,12,15,870.0,95.5,5.35,22.0,623.5,902.97,701.31
2017,1,10,12,30,872.0,96.0,5.1,22.0,630.0,909.22,703.95
2017,1,10,12,45,872.0,95.5,4.85,22.5,628.5,908.97,700.65
2017,1,10,13,0,872.0,95.0,4.6,23.0,627.0,905.21,694.99
2017,1,10,13,15,868.0,94.5,4.35,23.0,617.0,894.42,686.22
2017,1,10,13,30,864.0,94.0,4.1,23.0,607.0,880.24,675.64
2017,1,10,13,45,857.5,92.5,3.85,23.0,589.0,859.44,660.53
2017,1,10,14,0,851.0,91.0,3.6,23.0,571.0,835.55,643.37
2017,1,10,14,15,840.5,89.0,3.4,23.0,545.5,804.86,621.72
2017,1,10,14,30,830.0,87.0,3.2,23.0,520.0,771.6,598.28
2017,1,10,14,45,828.0,80.5,3.05,23.0,490.0,737.09,574.15
2017,1,10,15,0,826.0,74.0,2.9,23.0,460.0,699.85,547.91
2017,1,10,15,15,805.0,71.5,2.6,22.5,422.0,651.77,513.84
2017,1,10,15,30,784.0,69.0,2.3,22.0,384.0,602.78,477.21
2017,1,10,15,45,754.5,65.5,2.05,21.5,341.0,546.86,434.26
2017,1,10,16,0,725.0,62.0,1.8,21.0,298.0,491.44,390.44
2017,1,10,16,15,679.5,57.5,1.7,20.0,251.5,427.52,339.83
2017,1,10,16,30,634.0,53.0,1.6,19.0,205.0,368.77,291.22
2017,1,10,16,45,562.0,46.0,1.55,18.0,158.5,297.5,231.21
2017,1,10,17,0,490.0,39.0,1.5,17.0,112.0,232.98,174.96
2017,1,10,17,15,245.0,34.5,1.55,16.5,71.0,125.7,86.58
2017,1,10,17,30,0.0,30.0,1.6,16.0,30.0,32.94,0.0
2017,1,10,17,45,0.0,15.0,1.65,16.0,15.0,14.3,0.0
2017,1,10,18,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,1,10,18,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2017,1,10,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,10,18,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,1,10,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,1,10,19,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,1,10,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,1,10,19,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,1,10,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,1,10,20,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,10,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,10,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,10,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,10,21,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2017,1,10,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,10,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,1,10,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,1,10,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,1,10,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,1,10,22,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,1,10,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,1,10,23,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,1,10,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,1,10,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,1,11,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,1,11,0,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,1,11,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,1,11,0,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,1,11,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,1,11,1,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,1,11,1,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,1,11,1,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,1,11,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,1,11,2,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2017,1,11,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,11,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,11,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,11,3,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,1,11,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,1,11,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,1,11,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,1,11,4,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,1,11,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,1,11,4,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,1,11,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,1,11,5,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,1,11,5,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,1,11,5,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,1,11,6,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,1,11,6,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,1,11,6,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,1,11,6,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,1,11,7,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,1,11,7,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2017,1,11,7,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,1,11,7,45,128.0,16.5,4.5,14.5,28.0,53.21,0.0
2017,1,11,8,0,256.0,33.0,4.7,15.0,56.0,124.54,82.89
2017,1,11,8,15,361.5,44.0,5.1,15.5,98.5,187.92,142.17
2017,1,11,8,30,467.0,55.0,5.5,16.0,141.0,262.89,208.0
2017,1,11,8,45,531.0,62.5,5.95,16.5,187.5,325.99,264.33
2017,1,11,9,0,595.0,70.0,6.4,17.0,234.0,394.55,324.1
2017,1,11,9,15,637.5,75.5,6.7,17.5,279.0,454.0,375.07
2017,1,11,9,30,680.0,81.0,7.0,18.0,324.0,515.84,426.66
2017,1,11,9,45,464.0,133.0,7.3,19.0,308.0,462.47,380.88
2017,1,11,10,0,248.0,185.0,7.6,20.0,292.0,384.22,313.47
2017,1,11,10,15,256.5,199.0,7.65,20.5,317.5,415.5,337.89
2017,1,11,10,30,265.0,213.0,7.7,21.0,343.0,446.7,361.69
2017,1,11,10,45,210.0,232.0,7.75,21.5,339.0,421.9,339.73
2017,1,11,11,0,155.0,251.0,7.8,22.0,335.0,404.74,323.59
2017,1,11,11,15,214.5,256.5,7.8,22.0,378.0,463.83,371.17
