Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,11,11,30,274.0,262.0,7.8,22.0,421.0,538.15,429.71
2017,1,11,11,45,264.0,271.0,7.8,22.5,427.5,544.4,432.83
2017,1,11,12,0,254.0,280.0,7.8,23.0,434.0,535.61,424.82
2017,1,11,12,15,235.0,286.0,7.7,23.0,429.5,527.7,417.87
2017,1,11,12,30,216.0,292.0,7.6,23.0,425.0,518.73,410.16
2017,1,11,12,45,272.5,282.0,7.55,23.5,449.5,571.71,451.27
2017,1,11,13,0,329.0,272.0,7.5,24.0,474.0,609.5,480.54
2017,1,11,13,15,263.0,277.0,7.4,24.0,437.0,554.46,436.88
2017,1,11,13,30,197.0,282.0,7.3,24.0,400.0,486.14,383.19
2017,1,11,13,45,228.5,269.5,7.2,24.0,402.5,495.79,391.96
2017,1,11,14,0,260.0,257.0,7.1,24.0,405.0,516.57,408.86
2017,1,11,14,15,543.5,172.0,6.95,24.0,463.0,657.05,523.45
2017,1,11,14,30,827.0,87.0,6.8,24.0,521.0,770.73,611.0
2017,1,11,14,45,811.0,85.0,6.65,24.0,489.0,731.03,581.51
2017,1,11,15,0,795.0,83.0,6.5,24.0,457.0,689.55,551.09
2017,1,11,15,15,773.0,80.0,6.25,23.5,418.5,641.23,515.95
2017,1,11,15,30,751.0,77.0,6.0,23.0,380.0,592.15,478.03
2017,1,11,15,45,720.0,73.0,5.75,23.0,337.5,536.0,432.82
2017,1,11,16,0,689.0,69.0,5.5,23.0,295.0,483.08,389.09
2017,1,11,16,15,641.5,64.0,5.2,22.5,249.0,419.2,336.28
2017,1,11,16,30,594.0,59.0,4.9,22.0,203.0,358.48,284.55
2017,1,11,16,45,520.0,51.0,4.6,21.5,157.0,287.04,223.22
2017,1,11,17,0,446.0,43.0,4.3,21.0,111.0,222.58,166.64
2017,1,11,17,15,317.0,32.0,4.2,20.5,71.0,146.0,100.21
2017,1,11,17,30,188.0,21.0,4.1,20.0,31.0,77.28,7.14
2017,1,11,17,45,94.0,10.5,4.05,19.5,15.5,27.91,0.0
2017,1,11,18,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,1,11,18,15,0.0,0.0,3.8,18.5,0.0,0.0,0.0
2017,1,11,18,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,1,11,18,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,1,11,19,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,1,11,19,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2017,1,11,19,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,11,19,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,11,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,11,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2017,1,11,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,1,11,20,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,1,11,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,11,21,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,11,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,11,21,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,11,22,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,11,22,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,1,11,22,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,1,11,22,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,1,11,23,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,1,11,23,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,1,11,23,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,1,11,23,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,1,12,0,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,1,12,0,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,1,12,0,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,1,12,0,45,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2017,1,12,1,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,1,12,1,15,0.0,0.0,5.15,17.0,0.0,0.0,0.0
2017,1,12,1,30,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2017,1,12,1,45,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2017,1,12,2,0,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2017,1,12,2,15,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2017,1,12,2,30,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2017,1,12,2,45,0.0,0.0,5.45,17.0,0.0,0.0,0.0
2017,1,12,3,0,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2017,1,12,3,15,0.0,0.0,5.45,17.0,0.0,0.0,0.0
2017,1,12,3,30,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2017,1,12,3,45,0.0,0.0,5.35,17.0,0.0,0.0,0.0
2017,1,12,4,0,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2017,1,12,4,15,0.0,0.0,5.15,17.0,0.0,0.0,0.0
2017,1,12,4,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,1,12,4,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2017,1,12,5,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,1,12,5,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,1,12,5,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,1,12,5,45,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2017,1,12,6,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,1,12,6,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,1,12,6,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,1,12,6,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,1,12,7,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,12,7,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,12,7,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,12,7,45,135.5,16.0,3.35,17.5,28.0,55.08,0.0
2017,1,12,8,0,271.0,32.0,3.4,18.0,56.0,127.41,83.75
2017,1,12,8,15,376.0,42.5,3.45,18.5,99.5,191.05,142.46
2017,1,12,8,30,481.0,53.0,3.5,19.0,143.0,265.98,207.06
2017,1,12,8,45,547.5,59.5,3.6,19.5,189.5,329.75,262.54
2017,1,12,9,0,614.0,66.0,3.7,20.0,236.0,399.21,321.21
2017,1,12,9,15,310.0,97.0,3.95,20.5,183.0,293.9,238.11
2017,1,12,9,30,6.0,128.0,4.2,21.0,130.0,129.37,101.38
2017,1,12,9,45,3.0,133.5,4.5,21.5,134.5,132.16,103.42
2017,1,12,10,0,0.0,139.0,4.8,22.0,139.0,134.97,105.2
2017,1,12,10,15,10.5,163.5,4.85,22.0,169.0,167.66,131.66
2017,1,12,10,30,21.0,188.0,4.9,22.0,199.0,201.29,158.61
2017,1,12,10,45,17.5,193.0,4.95,22.5,202.5,203.58,159.68
2017,1,12,11,0,14.0,198.0,5.0,23.0,206.0,205.77,160.72
2017,1,12,11,15,68.0,235.0,4.95,23.0,274.5,303.53,239.04
2017,1,12,11,30,122.0,272.0,4.9,23.0,343.0,406.75,319.63
2017,1,12,11,45,235.0,267.5,4.9,23.5,408.5,501.45,393.81
2017,1,12,12,0,348.0,263.0,4.9,24.0,474.0,612.63,478.11
2017,1,12,12,15,230.0,277.5,4.85,24.0,417.5,513.22,400.39
2017,1,12,12,30,112.0,292.0,4.8,24.0,361.0,411.59,320.27
2017,1,12,12,45,491.0,193.5,4.75,24.5,495.5,680.31,531.13
2017,1,12,13,0,870.0,95.0,4.7,25.0,630.0,905.76,691.82
2017,1,12,13,15,454.0,172.5,4.65,25.0,451.5,617.67,481.65
2017,1,12,13,30,38.0,250.0,4.6,25.0,273.0,295.88,228.42
2017,1,12,13,45,19.0,168.5,4.6,25.0,180.0,178.71,137.78
2017,1,12,14,0,0.0,87.0,4.6,25.0,87.0,81.06,59.82
2017,1,12,14,15,80.5,165.0,4.5,25.0,207.5,244.74,192.5
2017,1,12,14,30,161.0,243.0,4.4,25.0,328.0,397.55,311.95
2017,1,12,14,45,473.0,165.0,4.35,25.0,393.0,564.4,445.41
2017,1,12,15,0,785.0,87.0,4.3,25.0,458.0,688.42,541.2
2017,1,12,15,15,392.5,101.0,4.05,24.5,286.5,400.15,320.12
2017,1,12,15,30,0.0,115.0,3.8,24.0,115.0,110.31,84.28
2017,1,12,15,45,0.0,102.0,3.55,24.0,102.0,97.57,74.42
2017,1,12,16,0,0.0,89.0,3.3,24.0,89.0,84.89,64.21
2017,1,12,16,15,284.5,76.5,3.0,23.0,146.5,246.12,197.11
2017,1,12,16,30,569.0,64.0,2.7,22.0,204.0,353.64,279.4
2017,1,12,16,45,490.0,56.0,2.4,21.5,157.5,281.14,217.6
2017,1,12,17,0,411.0,48.0,2.1,21.0,111.0,216.04,161.5
2017,1,12,17,15,284.5,35.5,2.2,20.5,71.5,140.15,96.91
2017,1,12,17,30,158.0,23.0,2.3,20.0,32.0,72.58,14.15
2017,1,12,17,45,79.0,11.5,2.45,20.0,16.0,26.14,0.0
2017,1,12,18,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,1,12,18,15,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2017,1,12,18,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,1,12,18,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,1,12,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,1,12,19,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2017,1,12,19,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,1,12,19,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,1,12,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,1,12,20,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2017,1,12,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,1,12,20,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,1,12,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,12,21,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,12,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,12,21,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,12,22,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,12,22,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,1,12,22,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,1,12,22,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,1,12,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,1,12,23,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,1,12,23,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,1,12,23,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,1,13,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,1,13,0,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,1,13,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,1,13,0,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,1,13,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,1,13,1,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,1,13,1,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,1,13,1,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,1,13,2,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,1,13,2,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,1,13,2,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,1,13,2,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,1,13,3,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,1,13,3,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,1,13,3,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,1,13,3,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,1,13,4,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,1,13,4,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,1,13,4,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,1,13,4,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,1,13,5,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,1,13,5,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,1,13,5,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,1,13,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,1,13,6,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,1,13,6,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,1,13,6,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,1,13,6,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,1,13,7,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,1,13,7,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2017,1,13,7,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,1,13,7,45,0.0,6.0,3.05,18.5,6.0,5.55,0.0
2017,1,13,8,0,0.0,12.0,3.3,19.0,12.0,11.11,2.77
2017,1,13,8,15,0.0,21.5,3.4,19.0,21.5,19.94,10.7
2017,1,13,8,30,0.0,31.0,3.5,19.0,31.0,28.77,18.36
2017,1,13,8,45,0.0,40.5,3.6,19.5,40.5,37.61,25.91
2017,1,13,9,0,0.0,50.0,3.7,20.0,50.0,46.46,33.35
2017,1,13,9,15,0.0,59.5,3.85,20.5,59.5,55.33,40.67
2017,1,13,9,30,0.0,69.0,4.0,21.0,69.0,64.2,47.88
2017,1,13,9,45,0.0,78.0,4.2,21.5,78.0,72.79,54.76
2017,1,13,10,0,0.0,87.0,4.4,22.0,87.0,81.46,61.62
2017,1,13,10,15,0.0,47.5,4.55,22.0,47.5,44.15,30.86
2017,1,13,10,30,0.0,8.0,4.7,22.0,8.0,7.42,0.48
2017,1,13,10,45,0.0,8.5,4.9,22.5,8.5,7.89,0.85
2017,1,13,11,0,0.0,9.0,5.1,23.0,9.0,8.36,1.21
2017,1,13,11,15,95.0,139.5,5.15,23.0,195.0,229.36,182.78
2017,1,13,11,30,190.0,270.0,5.2,23.0,381.0,462.45,364.92
2017,1,13,11,45,184.0,279.5,5.3,23.5,389.5,471.13,369.68
2017,1,13,12,0,178.0,289.0,5.4,24.0,398.0,479.05,374.56
2017,1,13,12,15,181.5,291.0,5.35,24.0,402.5,485.86,379.54
2017,1,13,12,30,185.0,293.0,5.3,24.0,407.0,492.1,384.14
2017,1,13,12,45,92.5,179.5,5.25,24.0,236.5,277.76,218.34
2017,1,13,13,0,0.0,66.0,5.2,24.0,66.0,61.46,44.07
2017,1,13,13,15,0.0,60.0,5.05,24.0,60.0,55.86,39.66
2017,1,13,13,30,0.0,54.0,4.9,24.0,54.0,50.26,35.17
2017,1,13,13,45,20.0,146.5,4.8,24.0,158.0,164.35,127.4
2017,1,13,14,0,40.0,239.0,4.7,24.0,262.0,284.62,222.19
2017,1,13,14,15,39.5,228.5,4.5,24.0,250.5,271.99,212.3
2017,1,13,14,30,39.0,218.0,4.3,24.0,239.0,259.41,202.72
2017,1,13,14,45,59.5,213.0,4.15,24.0,242.5,269.41,211.49
2017,1,13,15,0,80.0,208.0,4.0,24.0,246.0,278.22,219.21
2017,1,13,15,15,40.0,167.0,3.6,23.5,186.0,201.12,158.06
2017,1,13,15,30,0.0,126.0,3.2,23.0,126.0,121.76,94.03
2017,1,13,15,45,0.0,111.5,2.8,23.0,111.5,107.45,82.7
2017,1,13,16,0,0.0,97.0,2.4,23.0,97.0,93.21,71.23
2017,1,13,16,15,0.0,82.0,2.2,22.0,82.0,78.49,59.48
2017,1,13,16,30,0.0,67.0,2.0,21.0,67.0,63.8,47.49
2017,1,13,16,45,0.0,52.0,1.85,20.5,52.0,49.13,35.18
2017,1,13,17,0,0.0,37.0,1.7,20.0,37.0,34.42,22.68
2017,1,13,17,15,0.0,24.0,1.8,19.5,24.0,22.28,12.06
2017,1,13,17,30,0.0,11.0,1.9,19.0,11.0,10.19,0.0
2017,1,13,17,45,0.0,5.5,2.0,19.0,5.5,5.24,0.0
2017,1,13,18,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,1,13,18,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2017,1,13,18,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,1,13,18,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,1,13,19,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,1,13,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2017,1,13,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,1,13,19,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,1,13,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,1,13,20,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2017,1,13,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,1,13,20,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,1,13,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,1,13,21,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,1,13,21,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,1,13,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,1,13,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,1,13,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,1,13,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,1,13,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,13,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,1,13,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,13,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,1,14,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,14,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,1,14,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,1,14,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,1,14,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,1,14,1,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,1,14,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,1,14,1,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,1,14,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,1,14,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,1,14,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,1,14,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,1,14,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,1,14,3,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,1,14,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,14,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,1,14,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,1,14,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,1,14,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,14,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,14,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,14,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,14,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,14,5,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,14,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,14,6,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,14,6,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,14,6,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,14,7,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,14,7,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,7,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,1,14,7,45,0.0,3.0,2.75,14.0,3.0,2.77,0.0
2017,1,14,8,0,0.0,6.0,2.9,14.0,6.0,5.55,0.0
2017,1,14,8,15,0.0,10.0,2.9,14.5,10.0,9.26,2.07
2017,1,14,8,30,0.0,14.0,2.9,15.0,14.0,12.97,5.35
2017,1,14,8,45,0.0,19.0,2.95,15.5,19.0,17.61,9.38
2017,1,14,9,0,0.0,24.0,3.0,16.0,24.0,22.25,13.36
2017,1,14,9,15,0.0,28.5,3.0,16.0,28.5,26.44,16.93
2017,1,14,9,30,0.0,33.0,3.0,16.0,33.0,30.63,20.47
2017,1,14,9,45,0.0,66.5,3.0,16.5,66.5,61.86,46.73
2017,1,14,10,0,0.0,100.0,3.0,17.0,100.0,94.46,73.69
2017,1,14,10,15,0.0,124.0,3.0,17.5,124.0,118.46,93.12
2017,1,14,10,30,0.0,148.0,3.0,18.0,148.0,142.73,112.52
2017,1,14,10,45,1.0,160.5,3.05,18.5,161.0,155.98,122.81
2017,1,14,11,0,2.0,173.0,3.1,19.0,174.0,169.37,133.14
2017,1,14,11,15,5.0,185.5,3.1,19.0,189.0,184.56,145.2
2017,1,14,11,30,8.0,198.0,3.1,19.0,204.0,199.98,157.39
2017,1,14,11,45,16.0,218.0,3.15,19.5,228.5,227.93,179.36
2017,1,14,12,0,24.0,238.0,3.2,20.0,253.0,256.33,201.43
2017,1,14,12,15,22.0,237.0,3.2,20.0,251.0,253.41,198.89
2017,1,14,12,30,20.0,236.0,3.2,20.0,249.0,250.51,196.49
2017,1,14,12,45,22.0,239.0,3.2,20.5,253.0,255.53,200.1
2017,1,14,13,0,24.0,242.0,3.2,21.0,257.0,260.57,203.75
2017,1,14,13,15,46.5,257.0,3.2,21.0,285.5,311.26,243.96
2017,1,14,13,30,69.0,272.0,3.2,21.0,314.0,348.5,273.38
2017,1,14,13,45,58.5,259.0,3.2,21.0,294.0,323.77,254.12
2017,1,14,14,0,48.0,246.0,3.2,21.0,274.0,299.37,235.24
2017,1,14,14,15,42.0,232.0,3.15,21.0,256.0,277.95,218.73
2017,1,14,14,30,36.0,218.0,3.1,21.0,238.0,256.85,202.38
2017,1,14,14,45,18.0,177.0,3.1,21.0,187.0,186.82,146.82
2017,1,14,15,0,0.0,136.0,3.1,21.0,136.0,130.61,101.48
2017,1,14,15,15,56.0,157.5,3.0,20.5,180.5,201.22,160.6
2017,1,14,15,30,112.0,179.0,2.9,20.0,225.0,272.11,218.71
2017,1,14,15,45,106.0,160.0,2.8,19.5,200.0,242.78,195.45
2017,1,14,16,0,100.0,141.0,2.7,19.0,175.0,213.85,172.35
2017,1,14,16,15,92.0,121.0,2.65,18.5,148.5,183.12,147.27
2017,1,14,16,30,84.0,101.0,2.6,18.0,122.0,153.08,122.19
2017,1,14,16,45,70.5,80.0,2.55,17.5,95.5,120.19,94.22
2017,1,14,17,0,57.0,59.0,2.5,17.0,69.0,88.54,66.89
2017,1,14,17,15,28.5,40.0,2.6,16.5,45.0,51.68,35.31
2017,1,14,17,30,0.0,21.0,2.7,16.0,21.0,20.15,3.97
2017,1,14,17,45,0.0,10.5,2.8,16.0,10.5,10.01,0.0
2017,1,14,18,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,14,18,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2017,1,14,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,1,14,18,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,1,14,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,1,14,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,1,14,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,1,14,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,1,14,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,1,14,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,1,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,1,14,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,14,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,1,14,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,14,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,1,14,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,14,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,1,14,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,14,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,1,14,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,14,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,14,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,14,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,15,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,15,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,1,15,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,15,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,1,15,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,1,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,1,15,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,15,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,15,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,15,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,15,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,15,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,1,15,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,1,15,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,15,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,15,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,15,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,1,15,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,5,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,15,6,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,1,15,6,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,1,15,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,15,6,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,1,15,7,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,15,7,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,1,15,7,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,1,15,7,45,137.0,15.5,3.3,13.5,28.5,54.62,0.0
2017,1,15,8,0,274.0,31.0,3.5,14.0,57.0,126.53,84.95
2017,1,15,8,15,372.5,42.0,3.6,14.5,99.5,188.38,142.65
2017,1,15,8,30,471.0,53.0,3.7,15.0,142.0,260.99,206.39
2017,1,15,8,45,532.5,60.5,3.85,15.5,188.0,323.14,261.44
2017,1,15,9,0,594.0,68.0,4.0,16.0,234.0,390.62,319.49
2017,1,15,9,15,635.5,73.5,4.25,16.5,279.0,449.65,369.44
2017,1,15,9,30,677.0,79.0,4.5,17.0,324.0,511.05,419.98
2017,1,15,9,45,704.0,83.5,4.75,18.0,365.0,563.93,461.65
2017,1,15,10,0,731.0,88.0,5.0,19.0,406.0,617.06,502.37
2017,1,15,10,15,365.5,96.0,5.15,19.5,255.0,384.95,315.95
2017,1,15,10,30,0.0,104.0,5.3,20.0,104.0,97.87,75.1
2017,1,15,10,45,0.0,104.0,5.45,20.5,104.0,97.7,74.84
2017,1,15,11,0,0.0,104.0,5.6,21.0,104.0,97.59,74.46
2017,1,15,11,15,0.0,68.0,5.75,21.0,68.0,63.31,46.4
2017,1,15,11,30,0.0,32.0,5.9,21.0,32.0,29.75,18.85
2017,1,15,11,45,22.5,147.0,6.05,21.5,161.0,167.14,131.06
2017,1,15,12,0,45.0,262.0,6.2,22.0,290.0,315.54,248.39
2017,1,15,12,15,22.5,213.5,6.3,22.0,227.5,228.74,179.19
2017,1,15,12,30,0.0,165.0,6.4,22.0,165.0,158.18,122.28
2017,1,15,12,45,13.5,206.5,6.55,22.5,215.0,213.26,166.42
2017,1,15,13,0,27.0,248.0,6.7,23.0,265.0,269.63,210.91
2017,1,15,13,15,17.0,222.5,6.7,23.0,233.5,233.37,182.08
2017,1,15,13,30,7.0,197.0,6.7,23.0,202.0,197.68,153.65
2017,1,15,13,45,12.0,205.5,6.75,23.0,213.0,211.16,164.71
2017,1,15,14,0,17.0,214.0,6.8,23.0,224.0,224.69,175.79
2017,1,15,14,15,21.5,212.5,6.65,22.5,224.5,227.06,178.38
2017,1,15,14,30,26.0,211.0,6.5,22.0,225.0,229.32,180.93
2017,1,15,14,45,13.0,114.5,6.4,22.0,121.5,118.25,91.6
2017,1,15,15,0,0.0,18.0,6.3,22.0,18.0,16.71,8.16
2017,1,15,15,15,307.0,65.0,6.15,21.5,193.0,305.22,251.46
2017,1,15,15,30,614.0,112.0,6.0,21.0,368.0,550.57,448.34
2017,1,15,15,45,563.0,109.5,5.85,21.0,324.5,488.7,397.55
2017,1,15,16,0,512.0,107.0,5.7,21.0,281.0,426.82,346.88
2017,1,15,16,15,461.0,98.0,5.7,20.5,237.5,364.98,296.07
2017,1,15,16,30,410.0,89.0,5.7,20.0,194.0,307.19,247.27
2017,1,15,16,45,339.5,76.0,5.7,20.0,150.5,241.19,190.54
2017,1,15,17,0,269.0,63.0,5.7,20.0,107.0,182.33,139.33
2017,1,15,17,15,173.5,44.5,5.75,19.5,69.5,111.75,79.5
2017,1,15,17,30,78.0,26.0,5.8,19.0,32.0,53.94,21.5
2017,1,15,17,45,39.0,13.0,5.9,19.0,16.0,20.08,0.0
2017,1,15,18,0,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2017,1,15,18,15,0.0,0.0,6.05,19.0,0.0,0.0,0.0
2017,1,15,18,30,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2017,1,15,18,45,0.0,0.0,6.2,19.0,0.0,0.0,0.0
2017,1,15,19,0,0.0,0.0,6.3,19.0,0.0,0.0,0.0
2017,1,15,19,15,0.0,0.0,6.35,19.0,0.0,0.0,0.0
2017,1,15,19,30,0.0,0.0,6.4,19.0,0.0,0.0,0.0
2017,1,15,19,45,0.0,0.0,6.45,19.0,0.0,0.0,0.0
2017,1,15,20,0,0.0,0.0,6.5,19.0,0.0,0.0,0.0
2017,1,15,20,15,0.0,0.0,6.35,18.5,0.0,0.0,0.0
2017,1,15,20,30,0.0,0.0,6.2,18.0,0.0,0.0,0.0
2017,1,15,20,45,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2017,1,15,21,0,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2017,1,15,21,15,0.0,0.0,5.85,18.0,0.0,0.0,0.0
2017,1,15,21,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2017,1,15,21,45,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2017,1,15,22,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2017,1,15,22,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2017,1,15,22,30,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2017,1,15,22,45,0.0,0.0,5.55,18.0,0.0,0.0,0.0
2017,1,15,23,0,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2017,1,15,23,15,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2017,1,15,23,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2017,1,15,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2017,1,16,0,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2017,1,16,0,15,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2017,1,16,0,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,1,16,0,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,1,16,1,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,1,16,1,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2017,1,16,1,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,1,16,1,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,1,16,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,1,16,2,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,1,16,2,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,1,16,2,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,1,16,3,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,1,16,3,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2017,1,16,3,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,1,16,3,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,1,16,4,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,1,16,4,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,1,16,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,1,16,4,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,1,16,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,1,16,5,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2017,1,16,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,1,16,5,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,1,16,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,1,16,6,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,1,16,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,1,16,6,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,1,16,7,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,1,16,7,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,1,16,7,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,1,16,7,45,154.5,15.5,0.8,13.5,30.0,58.53,0.0
2017,1,16,8,0,309.0,31.0,0.9,14.0,60.0,136.22,91.42
2017,1,16,8,15,412.0,41.0,0.95,14.0,104.5,200.5,150.96
2017,1,16,8,30,515.0,51.0,1.0,14.0,149.0,275.96,216.52
2017,1,16,8,45,573.0,58.5,1.1,14.5,196.0,338.84,271.23
2017,1,16,9,0,631.0,66.0,1.2,15.0,243.0,406.65,328.23
2017,1,16,9,15,315.5,44.5,1.2,15.5,133.0,237.74,195.19
2017,1,16,9,30,0.0,23.0,1.2,16.0,23.0,21.33,12.49
2017,1,16,9,45,0.0,26.0,1.2,16.5,26.0,24.13,14.89
2017,1,16,10,0,0.0,29.0,1.2,17.0,29.0,26.92,17.17
2017,1,16,10,15,0.0,32.0,1.2,17.5,32.0,29.72,19.42
2017,1,16,10,30,0.0,35.0,1.2,18.0,35.0,32.52,21.66
2017,1,16,10,45,0.0,74.5,1.2,18.5,74.5,69.36,52.08
2017,1,16,11,0,0.0,114.0,1.2,19.0,114.0,107.46,82.91
2017,1,16,11,15,0.0,119.0,1.2,19.0,119.0,112.3,86.61
2017,1,16,11,30,0.0,124.0,1.2,19.0,124.0,117.17,90.41
2017,1,16,11,45,24.0,195.0,1.3,19.5,210.0,220.63,173.21
2017,1,16,12,0,48.0,266.0,1.4,20.0,296.0,322.68,251.77
2017,1,16,12,15,59.5,276.0,1.4,20.0,313.5,344.75,268.22
2017,1,16,12,30,71.0,286.0,1.4,20.0,331.0,366.95,285.13
2017,1,16,12,45,113.0,293.5,1.45,20.5,364.5,413.78,321.0
2017,1,16,13,0,155.0,301.0,1.5,21.0,398.0,474.14,365.97
2017,1,16,13,15,294.0,272.5,1.5,20.5,453.5,577.91,446.04
2017,1,16,13,30,433.0,244.0,1.5,20.0,509.0,677.13,520.48
2017,1,16,13,45,368.5,251.0,1.55,20.0,472.0,609.85,471.07
2017,1,16,14,0,304.0,258.0,1.6,20.0,435.0,556.34,431.93
2017,1,16,14,15,185.0,247.5,1.6,20.0,354.0,426.26,333.95
2017,1,16,14,30,66.0,237.0,1.6,20.0,273.0,302.69,237.7
2017,1,16,14,45,44.0,211.5,1.6,20.0,235.0,255.26,201.19
2017,1,16,15,0,22.0,186.0,1.6,20.0,197.0,199.65,157.29
2017,1,16,15,15,75.5,184.5,1.5,19.5,217.0,245.89,196.18
2017,1,16,15,30,129.0,183.0,1.4,19.0,237.0,287.98,230.79
2017,1,16,15,45,115.0,166.0,1.35,19.0,210.0,255.38,204.67
2017,1,16,16,0,101.0,149.0,1.3,19.0,183.0,223.9,179.42
2017,1,16,16,15,88.5,128.0,1.2,18.5,155.0,182.4,145.98
2017,1,16,16,30,76.0,107.0,1.1,18.0,127.0,149.95,119.23
2017,1,16,16,45,57.0,85.5,1.0,17.5,98.5,115.31,90.14
2017,1,16,17,0,38.0,64.0,0.9,17.0,70.0,82.52,62.28
2017,1,16,17,15,19.0,42.5,0.9,16.5,45.5,51.43,35.65
2017,1,16,17,30,0.0,21.0,0.9,16.0,21.0,19.86,6.12
2017,1,16,17,45,0.0,10.5,0.95,16.0,10.5,10.01,0.0
2017,1,16,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,1,16,18,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,1,16,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,1,16,18,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,1,16,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,1,16,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,1,16,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,1,16,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,1,16,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,1,16,20,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,1,16,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,1,16,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,1,16,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,1,16,21,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,1,16,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,1,16,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,16,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,1,16,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,1,16,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,16,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,1,16,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,16,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,1,16,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,16,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,17,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,1,17,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,1,17,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,1,17,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,1,17,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,1,17,1,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2017,1,17,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,17,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,17,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,1,17,2,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,1,17,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,1,17,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,1,17,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,17,3,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,1,17,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,1,17,3,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,1,17,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,1,17,4,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2017,1,17,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,17,4,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,1,17,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,1,17,5,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2017,1,17,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,17,5,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,17,6,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,17,6,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,17,6,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,17,6,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,17,7,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,17,7,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2017,1,17,7,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,17,7,45,0.0,4.0,4.3,10.0,4.0,3.7,0.0
2017,1,17,8,0,0.0,8.0,4.3,10.0,8.0,7.4,0.21
2017,1,17,8,15,0.0,15.0,4.3,10.0,15.0,13.89,6.14
2017,1,17,8,30,0.0,22.0,4.3,10.0,22.0,20.39,11.95
2017,1,17,8,45,0.0,29.5,4.35,10.0,29.5,27.37,18.14
2017,1,17,9,0,0.0,37.0,4.4,10.0,37.0,34.35,24.28
2017,1,17,9,15,0.0,44.5,4.4,10.0,44.5,41.33,30.35
2017,1,17,9,30,0.0,52.0,4.4,10.0,52.0,48.33,36.35
2017,1,17,9,45,0.0,88.5,4.4,10.0,88.5,83.2,66.28
2017,1,17,10,0,0.0,125.0,4.4,10.0,125.0,119.95,97.41
2017,1,17,10,15,0.0,122.0,4.35,10.0,122.0,116.28,94.02
2017,1,17,10,30,0.0,119.0,4.3,10.0,119.0,112.86,90.9
2017,1,17,10,45,0.0,139.5,4.3,10.5,139.5,133.34,107.76
2017,1,17,11,0,0.0,160.0,4.3,11.0,160.0,154.02,124.59
2017,1,17,11,15,0.0,118.0,4.25,11.0,118.0,111.29,88.69
2017,1,17,11,30,0.0,76.0,4.2,11.0,76.0,70.79,54.55
2017,1,17,11,45,0.0,90.5,4.2,11.0,90.5,84.35,65.94
2017,1,17,12,0,0.0,105.0,4.2,11.0,105.0,98.36,77.63
2017,1,17,12,15,0.0,118.5,4.2,11.0,118.5,111.57,88.63
2017,1,17,12,30,0.0,132.0,4.2,11.0,132.0,124.9,99.7
2017,1,17,12,45,0.0,128.0,4.25,11.0,128.0,120.93,96.38
2017,1,17,13,0,0.0,124.0,4.3,11.0,124.0,116.98,93.11
2017,1,17,13,15,1.5,154.5,4.3,11.0,155.5,148.85,119.74
2017,1,17,13,30,3.0,185.0,4.3,11.0,187.0,181.49,146.85
2017,1,17,13,45,3.0,182.5,4.35,11.0,184.5,179.08,144.95
2017,1,17,14,0,3.0,180.0,4.4,11.0,182.0,176.72,143.2
2017,1,17,14,15,4.5,181.5,4.4,11.0,184.0,179.87,146.07
2017,1,17,14,30,6.0,183.0,4.4,11.0,186.0,183.08,149.03
2017,1,17,14,45,3.0,96.0,4.45,11.0,97.5,92.17,73.06
2017,1,17,15,0,0.0,9.0,4.5,11.0,9.0,8.35,1.54
2017,1,17,15,15,0.0,23.0,4.45,10.5,23.0,21.35,12.82
2017,1,17,15,30,0.0,37.0,4.4,10.0,37.0,34.36,24.16
2017,1,17,15,45,0.0,32.5,4.35,10.0,32.5,30.17,20.59
2017,1,17,16,0,0.0,28.0,4.3,10.0,28.0,25.98,16.99
2017,1,17,16,15,0.0,24.0,4.2,9.5,24.0,22.26,13.8
2017,1,17,16,30,0.0,20.0,4.1,9.0,20.0,18.54,10.57
2017,1,17,16,45,0.0,15.5,4.1,9.0,15.5,14.36,6.85
2017,1,17,17,0,0.0,11.0,4.1,9.0,11.0,10.18,3.12
2017,1,17,17,15,0.0,7.0,4.0,9.0,7.0,6.48,0.0
2017,1,17,17,30,0.0,3.0,3.9,9.0,3.0,2.77,0.0
2017,1,17,17,45,0.0,1.5,3.85,9.0,1.5,1.43,0.0
2017,1,17,18,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,17,18,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2017,1,17,18,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,17,18,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,17,19,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,17,19,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,17,19,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,17,19,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,1,17,20,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,17,20,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,17,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,17,20,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,1,17,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,17,21,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,17,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,17,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,17,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,17,22,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,1,17,22,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,17,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,1,17,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,17,23,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,17,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,17,23,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,1,18,0,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,1,18,0,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2017,1,18,0,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,18,0,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2017,1,18,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,1,18,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,18,1,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,18,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,18,2,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,1,18,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,18,2,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,18,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,18,3,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,1,18,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,18,3,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,1,18,4,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,18,4,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,18,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,18,4,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,1,18,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,18,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,18,5,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,18,5,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,18,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,18,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,18,6,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,18,6,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2017,1,18,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,18,7,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,18,7,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,18,7,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,18,8,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,18,8,15,0.0,1.0,2.6,8.0,1.0,0.92,0.0
2017,1,18,8,30,0.0,2.0,2.6,8.0,2.0,1.85,0.0
2017,1,18,8,45,0.0,2.5,2.6,8.5,2.5,2.31,0.0
2017,1,18,9,0,0.0,3.0,2.6,9.0,3.0,2.78,0.0
2017,1,18,9,15,0.0,4.0,2.5,9.0,4.0,3.7,0.0
2017,1,18,9,30,0.0,5.0,2.4,9.0,5.0,4.63,0.0
2017,1,18,9,45,3.5,80.0,2.3,9.0,81.5,76.95,61.28
2017,1,18,10,0,7.0,155.0,2.2,9.0,158.0,156.34,128.58
2017,1,18,10,15,31.5,184.5,2.15,9.0,200.5,214.49,177.3
2017,1,18,10,30,56.0,214.0,2.1,9.0,243.0,266.91,220.52
2017,1,18,10,45,95.5,236.0,2.05,9.5,288.0,324.12,266.96
2017,1,18,11,0,135.0,258.0,2.0,10.0,333.0,395.71,323.62
2017,1,18,11,15,134.5,270.0,2.05,10.0,347.5,412.04,335.67
2017,1,18,11,30,134.0,282.0,2.1,10.0,362.0,428.0,347.71
2017,1,18,11,45,78.0,260.0,2.15,10.5,307.0,341.53,277.35
2017,1,18,12,0,22.0,238.0,2.2,11.0,252.0,254.1,205.33
2017,1,18,12,15,24.5,244.5,2.25,11.0,260.0,263.27,213.03
2017,1,18,12,30,27.0,251.0,2.3,11.0,268.0,272.5,220.47
2017,1,18,12,45,27.0,251.0,2.35,11.5,268.0,272.5,220.05
2017,1,18,13,0,27.0,251.0,2.4,12.0,268.0,272.5,219.73
2017,1,18,13,15,51.0,266.0,2.45,12.0,298.0,325.04,262.54
2017,1,18,13,30,75.0,281.0,2.5,12.0,328.0,363.69,293.85
2017,1,18,13,45,75.5,273.5,2.55,12.5,319.5,354.86,286.55
2017,1,18,14,0,76.0,266.0,2.6,13.0,311.0,345.9,279.4
2017,1,18,14,15,43.0,228.5,2.6,13.0,253.5,274.04,221.64
2017,1,18,14,30,10.0,191.0,2.6,13.0,196.0,194.65,156.84
2017,1,18,14,45,12.5,186.0,2.6,13.0,192.5,191.74,155.04
2017,1,18,15,0,15.0,181.0,2.6,13.0,189.0,188.79,153.03
2017,1,18,15,15,7.5,107.5,2.45,13.0,111.5,106.98,85.27
2017,1,18,15,30,0.0,34.0,2.3,13.0,34.0,31.57,21.44
2017,1,18,15,45,0.0,30.0,2.2,13.0,30.0,27.84,18.34
2017,1,18,16,0,0.0,26.0,2.1,13.0,26.0,24.12,15.18
2017,1,18,16,15,0.0,22.0,1.8,12.5,22.0,20.4,12.02
2017,1,18,16,30,0.0,18.0,1.5,12.0,18.0,16.68,8.82
2017,1,18,16,45,0.0,14.0,1.2,12.0,14.0,12.97,5.56
2017,1,18,17,0,0.0,10.0,0.9,12.0,10.0,9.26,2.27
2017,1,18,17,15,0.0,6.5,0.85,11.5,6.5,6.01,0.0
2017,1,18,17,30,0.0,3.0,0.8,11.0,3.0,2.77,0.0
2017,1,18,17,45,0.0,1.5,0.8,11.0,1.5,1.43,0.0
2017,1,18,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,1,18,18,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,1,18,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,1,18,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,1,18,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,1,18,19,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2017,1,18,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,18,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,18,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,18,20,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,1,18,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,1,18,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,1,18,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,1,18,21,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,18,21,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,1,18,21,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,1,18,22,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,1,18,22,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,1,18,22,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,1,18,22,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,1,18,23,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,1,18,23,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,1,18,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,1,18,23,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,1,19,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,19,0,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,1,19,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,1,19,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,1,19,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,19,1,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,1,19,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,1,19,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,1,19,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,19,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,19,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,19,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,19,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,19,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,1,19,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,1,19,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,1,19,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,1,19,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,19,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,19,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,19,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,19,5,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,1,19,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,19,5,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,1,19,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,19,6,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,19,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,19,6,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,1,19,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,19,7,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2017,1,19,7,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,1,19,7,45,137.0,17.0,2.75,10.5,30.5,55.05,0.0
2017,1,19,8,0,274.0,34.0,3.1,11.0,61.0,128.34,88.5
2017,1,19,8,15,374.0,46.0,3.2,11.5,105.5,191.9,147.24
2017,1,19,8,30,474.0,58.0,3.3,12.0,150.0,266.4,213.02
2017,1,19,8,45,548.0,64.5,3.4,12.5,199.0,333.63,272.54
2017,1,19,9,0,622.0,71.0,3.5,13.0,248.0,407.36,335.98
2017,1,19,9,15,311.5,99.0,3.55,13.5,188.0,295.91,245.77
2017,1,19,9,30,1.0,127.0,3.6,14.0,128.0,124.64,99.99
2017,1,19,9,45,4.5,142.0,3.7,14.5,144.5,141.66,114.08
2017,1,19,10,0,8.0,157.0,3.8,15.0,161.0,159.07,128.09
2017,1,19,10,15,104.0,192.5,3.85,15.5,245.0,286.2,233.81
2017,1,19,10,30,200.0,228.0,3.9,16.0,329.0,403.1,328.0
2017,1,19,10,45,525.0,162.0,4.0,16.5,449.0,613.59,497.57
2017,1,19,11,0,850.0,96.0,4.1,17.0,569.0,821.23,652.31
2017,1,19,11,15,859.5,97.5,4.2,17.0,593.5,852.3,672.9
2017,1,19,11,30,869.0,99.0,4.3,17.0,618.0,880.54,692.64
2017,1,19,11,45,878.0,99.0,4.45,17.5,634.5,903.56,708.01
2017,1,19,12,0,887.0,99.0,4.6,18.0,651.0,923.37,721.18
2017,1,19,12,15,890.0,99.5,4.6,18.0,659.0,935.0,728.91
2017,1,19,12,30,893.0,100.0,4.6,18.0,667.0,935.21,728.74
2017,1,19,12,45,894.5,99.0,4.65,18.5,666.5,936.52,728.59
2017,1,19,13,0,896.0,98.0,4.7,19.0,666.0,934.23,726.04
2017,1,19,13,15,893.0,97.5,4.7,19.0,657.0,924.88,719.72
2017,1,19,13,30,890.0,97.0,4.7,19.0,648.0,919.57,716.47
2017,1,19,13,45,886.0,95.5,4.7,19.5,631.0,901.02,702.54
2017,1,19,14,0,882.0,94.0,4.7,20.0,614.0,879.14,686.45
2017,1,19,14,15,872.5,92.5,4.65,20.0,589.0,849.45,665.85
2017,1,19,14,30,863.0,91.0,4.6,20.0,564.0,816.95,643.25
2017,1,19,14,45,854.5,87.0,4.55,20.0,532.5,779.68,617.11
2017,1,19,15,0,846.0,83.0,4.5,20.0,501.0,739.96,589.01
2017,1,19,15,15,826.0,80.5,4.2,19.5,462.5,691.62,554.28
2017,1,19,15,30,806.0,78.0,3.9,19.0,424.0,642.14,517.75
2017,1,19,15,45,781.5,73.5,3.65,19.0,380.0,586.73,474.07
2017,1,19,16,0,757.0,69.0,3.4,19.0,336.0,531.25,429.27
2017,1,19,16,15,716.5,64.0,3.15,18.0,288.5,466.95,377.76
2017,1,19,16,30,676.0,59.0,2.9,17.0,241.0,407.18,327.9
2017,1,19,16,45,617.5,52.0,2.65,16.5,192.0,337.93,268.24
2017,1,19,17,0,559.0,45.0,2.4,16.0,143.0,273.82,211.19
2017,1,19,17,15,449.0,35.5,2.5,15.5,97.5,196.24,143.41
2017,1,19,17,30,339.0,26.0,2.6,15.0,52.0,129.27,74.87
2017,1,19,17,45,169.5,13.0,2.75,14.5,26.0,46.9,0.0
2017,1,19,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,1,19,18,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,1,19,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,1,19,18,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,1,19,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,1,19,19,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2017,1,19,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,19,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,19,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,19,20,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2017,1,19,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,19,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,1,19,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,19,21,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2017,1,19,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,19,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,19,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,19,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,1,19,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,19,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,1,19,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,19,23,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2017,1,19,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,19,23,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,20,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,20,0,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,1,20,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,20,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,1,20,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,20,1,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2017,1,20,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,20,1,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,1,20,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,20,2,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,20,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,20,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,20,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,20,3,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,20,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,20,3,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,1,20,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,20,4,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,1,20,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,20,4,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,1,20,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,20,5,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,20,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,20,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,1,20,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,20,6,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,1,20,6,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,20,6,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,20,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,20,7,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2017,1,20,7,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,20,7,45,228.0,13.5,2.9,11.0,35.5,71.83,0.0
2017,1,20,8,0,456.0,27.0,3.1,12.0,71.0,169.78,115.95
2017,1,20,8,15,552.5,34.5,3.15,12.5,119.5,237.68,180.56
2017,1,20,8,30,649.0,42.0,3.2,13.0,168.0,315.65,250.3
2017,1,20,8,45,447.5,76.0,3.3,13.5,174.5,298.45,243.03
2017,1,20,9,0,246.0,110.0,3.4,14.0,181.0,252.14,207.5
2017,1,20,9,15,255.0,129.0,3.2,14.5,213.5,290.53,239.89
2017,1,20,9,30,264.0,148.0,3.0,15.0,246.0,329.27,271.32
2017,1,20,9,45,282.5,165.0,2.8,15.5,281.0,372.01,305.14
2017,1,20,10,0,301.0,182.0,2.6,16.0,316.0,415.66,338.71
2017,1,20,10,15,333.5,193.5,2.55,16.5,353.0,463.69,375.45
2017,1,20,10,30,366.0,205.0,2.5,17.0,390.0,513.17,412.47
2017,1,20,10,45,642.0,140.0,2.45,17.5,489.0,687.07,546.61
2017,1,20,11,0,918.0,75.0,2.4,18.0,588.0,846.22,657.46
2017,1,20,11,15,925.5,76.0,2.45,18.5,612.0,876.43,675.18
2017,1,20,11,30,933.0,77.0,2.5,19.0,636.0,903.53,691.89
2017,1,20,11,45,930.5,80.5,2.65,20.0,650.5,921.54,701.89
2017,1,20,12,0,928.0,84.0,2.8,21.0,665.0,935.84,709.45
2017,1,20,12,15,929.5,84.5,2.6,21.0,672.0,946.45,714.4
2017,1,20,12,30,931.0,85.0,2.4,21.0,679.0,953.37,716.86
2017,1,20,12,45,923.0,88.0,2.25,21.5,676.5,950.89,712.19
2017,1,20,13,0,915.0,91.0,2.1,22.0,674.0,944.7,705.26
2017,1,20,13,15,910.5,90.5,2.1,22.0,664.0,933.92,698.42
2017,1,20,13,30,906.0,90.0,2.1,22.0,654.0,919.6,689.41
2017,1,20,13,45,884.0,95.0,2.1,22.5,632.5,900.28,675.88
2017,1,20,14,0,862.0,100.0,2.1,23.0,611.0,870.7,655.57
2017,1,20,14,15,727.5,132.0,2.0,23.0,551.5,779.8,593.52
2017,1,20,14,30,593.0,164.0,1.9,23.0,492.0,686.39,527.8
2017,1,20,14,45,626.0,144.0,1.85,23.0,472.0,671.84,519.27
2017,1,20,15,0,659.0,124.0,1.8,23.0,452.0,652.58,506.47
2017,1,20,15,15,699.5,108.5,1.65,22.5,432.5,638.83,497.56
2017,1,20,15,30,740.0,93.0,1.5,22.0,413.0,619.57,484.09
2017,1,20,15,45,702.5,89.5,1.4,21.5,368.0,559.74,439.77
2017,1,20,16,0,665.0,86.0,1.3,21.0,323.0,501.15,395.4
2017,1,20,16,15,619.5,80.0,1.3,20.0,276.0,437.15,346.6
2017,1,20,16,30,574.0,74.0,1.3,19.0,229.0,376.04,297.99
2017,1,20,16,45,506.0,65.0,1.3,18.0,181.5,305.39,240.01
2017,1,20,17,0,438.0,56.0,1.3,17.0,134.0,240.94,185.21
2017,1,20,17,15,331.0,43.0,1.4,16.5,91.0,166.9,122.18
2017,1,20,17,30,224.0,30.0,1.5,16.0,48.0,104.15,62.51
2017,1,20,17,45,112.0,15.0,1.6,15.5,24.0,37.28,0.0
2017,1,20,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,20,18,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,1,20,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,20,18,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,20,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,20,19,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2017,1,20,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,20,19,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2017,1,20,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,20,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,1,20,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,20,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,20,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,20,21,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2017,1,20,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,20,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,20,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,20,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,1,20,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,20,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,1,20,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,1,20,23,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,1,20,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,20,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,1,21,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,1,21,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,1,21,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,21,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,21,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,21,1,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,1,21,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,21,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,21,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,21,2,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,1,21,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,21,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,1,21,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,21,3,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,1,21,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,21,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,1,21,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,21,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,21,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,21,4,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2017,1,21,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,21,5,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,1,21,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,21,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,1,21,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,21,6,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,1,21,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,21,6,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,21,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,21,7,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2017,1,21,7,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,21,7,45,7.0,17.0,2.95,11.0,17.5,18.41,0.0
2017,1,21,8,0,14.0,34.0,3.2,12.0,35.0,39.93,25.84
2017,1,21,8,15,32.0,54.5,3.1,12.5,60.0,68.69,51.47
2017,1,21,8,30,50.0,75.0,3.0,13.0,85.0,99.0,77.95
2017,1,21,8,45,62.5,96.0,2.9,13.5,112.0,129.26,104.22
2017,1,21,9,0,75.0,117.0,2.8,14.0,139.0,160.74,131.07
2017,1,21,9,15,83.0,137.0,3.0,14.5,164.5,189.73,155.36
2017,1,21,9,30,91.0,157.0,3.2,15.0,190.0,219.44,179.77
2017,1,21,9,45,166.5,174.0,3.4,16.0,244.5,298.58,244.71
2017,1,21,10,0,242.0,191.0,3.6,17.0,299.0,385.74,314.34
2017,1,21,10,15,243.0,209.0,3.65,17.5,325.0,416.32,337.14
2017,1,21,10,30,244.0,227.0,3.7,18.0,351.0,435.02,350.68
2017,1,21,10,45,572.5,152.0,3.8,19.0,467.0,645.67,517.09
2017,1,21,11,0,901.0,77.0,3.9,20.0,583.0,835.57,653.95
2017,1,21,11,15,909.5,78.0,3.95,20.5,607.0,866.3,672.48
2017,1,21,11,30,918.0,79.0,4.0,21.0,631.0,894.03,689.91
2017,1,21,11,45,922.0,80.0,4.05,21.5,647.0,914.6,702.32
2017,1,21,12,0,926.0,81.0,4.1,22.0,663.0,931.71,712.41
2017,1,21,12,15,927.5,81.5,4.25,22.0,670.0,942.38,720.09
2017,1,21,12,30,929.0,82.0,4.4,22.0,677.0,949.38,725.42
2017,1,21,12,45,927.5,82.0,4.55,22.5,675.5,949.31,724.9
2017,1,21,13,0,926.0,82.0,4.7,23.0,674.0,945.52,722.13
2017,1,21,13,15,922.5,81.5,4.75,23.0,665.0,935.62,715.93
2017,1,21,13,30,919.0,81.0,4.8,23.0,656.0,922.1,707.37
2017,1,21,13,45,913.5,79.5,4.9,23.5,638.5,902.1,693.33
2017,1,21,14,0,908.0,78.0,5.0,24.0,621.0,878.74,677.02
2017,1,21,14,15,501.5,166.0,5.05,23.5,464.5,624.33,492.29
2017,1,21,14,30,95.0,254.0,5.1,23.0,308.0,345.21,271.36
2017,1,21,14,45,221.5,230.0,5.15,23.0,344.0,425.8,338.47
2017,1,21,15,0,348.0,206.0,5.2,23.0,380.0,497.16,396.38
2017,1,21,15,15,460.0,165.5,5.05,22.5,377.5,528.82,423.55
2017,1,21,15,30,572.0,125.0,4.9,22.0,375.0,543.77,437.45
2017,1,21,15,45,549.5,116.0,4.75,21.5,336.0,494.0,398.75
2017,1,21,16,0,527.0,107.0,4.6,21.0,297.0,441.14,356.98
2017,1,21,16,15,504.5,94.0,4.1,20.0,255.0,388.52,314.38
2017,1,21,16,30,482.0,81.0,3.6,19.0,213.0,339.9,273.75
2017,1,21,16,45,432.5,69.0,3.1,18.5,170.0,276.36,219.46
2017,1,21,17,0,383.0,57.0,2.6,18.0,127.0,220.41,170.28
2017,1,21,17,15,305.0,43.0,2.6,17.0,87.5,158.05,116.28
2017,1,21,17,30,227.0,29.0,2.6,16.0,48.0,104.47,64.59
2017,1,21,17,45,113.5,14.5,2.65,15.5,24.0,37.29,0.0
2017,1,21,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,1,21,18,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,1,21,18,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,1,21,18,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
