Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,21,19,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2017,1,21,19,15,0.0,0.0,6.45,14.5,0.0,0.0,0.0
2017,1,21,19,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,1,21,19,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2017,1,21,20,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,1,21,20,15,0.0,0.0,6.0,13.5,0.0,0.0,0.0
2017,1,21,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,1,21,20,45,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2017,1,21,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,1,21,21,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,1,21,21,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,1,21,21,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,1,21,22,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,1,21,22,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,1,21,22,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2017,1,21,22,45,0.0,0.0,7.3,12.5,0.0,0.0,0.0
2017,1,21,23,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2017,1,21,23,15,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2017,1,21,23,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2017,1,21,23,45,0.0,0.0,8.05,13.0,0.0,0.0,0.0
2017,1,22,0,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2017,1,22,0,15,0.0,0.0,8.35,13.0,0.0,0.0,0.0
2017,1,22,0,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2017,1,22,0,45,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2017,1,22,1,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2017,1,22,1,15,0.0,0.0,8.8,12.5,0.0,0.0,0.0
2017,1,22,1,30,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2017,1,22,1,45,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2017,1,22,2,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2017,1,22,2,15,0.0,0.0,8.75,11.5,0.0,0.0,0.0
2017,1,22,2,30,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2017,1,22,2,45,0.0,0.0,8.65,11.0,0.0,0.0,0.0
2017,1,22,3,0,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2017,1,22,3,15,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2017,1,22,3,30,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2017,1,22,3,45,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2017,1,22,4,0,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2017,1,22,4,15,0.0,0.0,9.05,11.0,0.0,0.0,0.0
2017,1,22,4,30,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2017,1,22,4,45,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2017,1,22,5,0,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2017,1,22,5,15,0.0,0.0,9.35,11.0,0.0,0.0,0.0
2017,1,22,5,30,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2017,1,22,5,45,0.0,0.0,9.45,11.0,0.0,0.0,0.0
2017,1,22,6,0,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2017,1,22,6,15,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2017,1,22,6,30,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2017,1,22,6,45,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2017,1,22,7,0,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2017,1,22,7,15,0.0,0.0,9.55,11.0,0.0,0.0,0.0
2017,1,22,7,30,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2017,1,22,7,45,186.0,16.0,9.7,11.5,34.5,66.08,0.0
2017,1,22,8,0,372.0,32.0,9.8,12.0,69.0,153.6,106.84
2017,1,22,8,15,477.5,40.5,9.9,12.5,116.5,220.76,169.86
2017,1,22,8,30,583.0,49.0,10.0,13.0,164.0,299.31,240.9
2017,1,22,8,45,650.5,54.0,10.15,13.5,215.0,365.26,301.46
2017,1,22,9,0,718.0,59.0,10.3,14.0,266.0,439.48,367.56
2017,1,22,9,15,756.5,63.0,10.3,14.0,315.0,501.75,422.89
2017,1,22,9,30,795.0,67.0,10.3,14.0,364.0,565.82,478.28
2017,1,22,9,45,824.0,69.5,10.3,14.5,409.0,623.39,526.11
2017,1,22,10,0,853.0,72.0,10.3,15.0,454.0,681.05,572.32
2017,1,22,10,15,871.0,74.5,10.25,15.0,492.5,730.45,610.49
2017,1,22,10,30,889.0,77.0,10.2,15.0,531.0,772.74,642.62
2017,1,22,10,45,899.5,79.5,10.15,15.5,563.0,812.52,671.28
2017,1,22,11,0,910.0,82.0,10.1,16.0,595.0,849.8,697.7
2017,1,22,11,15,918.0,83.0,10.05,16.0,619.5,880.43,720.16
2017,1,22,11,30,926.0,84.0,10.0,16.0,644.0,908.01,740.27
2017,1,22,11,45,935.5,83.0,9.95,16.5,661.0,931.29,755.69
2017,1,22,12,0,945.0,82.0,9.9,17.0,678.0,951.22,768.58
2017,1,22,12,15,606.0,192.5,9.8,17.0,576.5,791.19,644.64
2017,1,22,12,30,267.0,303.0,9.7,17.0,475.0,592.55,479.8
2017,1,22,12,45,610.5,192.0,9.6,17.5,585.0,799.39,650.15
2017,1,22,13,0,954.0,81.0,9.5,18.0,695.0,971.39,779.41
2017,1,22,13,15,952.5,80.5,9.4,18.0,686.5,963.16,772.7
2017,1,22,13,30,951.0,80.0,9.3,18.0,678.0,951.16,763.87
2017,1,22,13,45,950.5,77.5,9.2,18.0,661.5,933.93,751.28
2017,1,22,14,0,950.0,75.0,9.1,18.0,645.0,913.01,736.06
2017,1,22,14,15,942.5,74.0,8.95,18.0,620.0,884.43,714.99
2017,1,22,14,30,935.0,73.0,8.8,18.0,595.0,852.72,691.61
2017,1,22,14,45,926.5,70.5,8.65,18.0,563.0,815.47,663.98
2017,1,22,15,0,918.0,68.0,8.5,18.0,531.0,775.54,634.2
2017,1,22,15,15,901.0,66.0,8.2,17.5,491.5,727.68,598.89
2017,1,22,15,30,884.0,64.0,7.9,17.0,452.0,678.27,561.95
2017,1,22,15,45,861.5,60.5,7.6,17.0,407.0,622.32,516.5
2017,1,22,16,0,839.0,57.0,7.3,17.0,362.0,565.95,469.16
2017,1,22,16,15,802.0,53.5,6.8,16.5,312.5,505.05,417.35
2017,1,22,16,30,765.0,50.0,6.3,16.0,263.0,442.04,362.38
2017,1,22,16,45,707.0,45.0,5.85,15.5,212.0,370.26,298.8
2017,1,22,17,0,649.0,40.0,5.4,15.0,161.0,303.27,237.64
2017,1,22,17,15,545.0,32.5,5.15,14.5,112.5,223.98,166.48
2017,1,22,17,30,441.0,25.0,4.9,14.0,64.0,155.83,99.07
2017,1,22,17,45,220.5,12.5,4.65,13.5,32.0,57.85,0.0
2017,1,22,18,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,1,22,18,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2017,1,22,18,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,1,22,18,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,1,22,19,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,1,22,19,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2017,1,22,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,22,19,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,1,22,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,22,20,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2017,1,22,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,22,20,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,1,22,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,22,21,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2017,1,22,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,22,21,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,1,22,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,22,22,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,22,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,22,22,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,1,22,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,22,23,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2017,1,22,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,22,23,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,1,23,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,23,0,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2017,1,23,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,23,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,23,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,23,1,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,23,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,23,1,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,1,23,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,23,2,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2017,1,23,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,23,2,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,1,23,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,23,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,23,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,23,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,23,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,23,4,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,1,23,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,23,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,23,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,23,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,23,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,23,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,23,6,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,1,23,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,23,7,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,1,23,7,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,23,7,45,239.0,13.5,1.3,9.0,37.5,74.31,0.0
2017,1,23,8,0,478.0,27.0,1.4,10.0,75.0,175.48,121.68
2017,1,23,8,15,571.0,34.0,1.3,10.5,124.0,242.95,185.03
2017,1,23,8,30,664.0,41.0,1.2,11.0,173.0,320.15,253.38
2017,1,23,8,45,709.5,47.0,1.15,11.5,223.0,384.02,309.74
2017,1,23,9,0,755.0,53.0,1.1,12.0,273.0,451.32,366.4
2017,1,23,9,15,791.0,56.5,1.35,13.0,321.5,513.41,417.52
2017,1,23,9,30,827.0,60.0,1.6,14.0,370.0,577.03,467.95
2017,1,23,9,45,852.5,62.0,1.9,15.0,415.0,628.82,508.24
2017,1,23,10,0,878.0,64.0,2.2,16.0,460.0,684.3,548.9
2017,1,23,10,15,895.0,66.0,2.45,16.5,498.5,733.02,583.45
2017,1,23,10,30,912.0,68.0,2.7,17.0,537.0,780.14,616.43
2017,1,23,10,45,924.5,69.5,2.95,17.5,569.5,821.18,644.68
2017,1,23,11,0,937.0,71.0,3.2,18.0,602.0,859.73,670.97
2017,1,23,11,15,945.0,72.0,3.3,18.0,626.5,891.15,692.46
2017,1,23,11,30,953.0,73.0,3.4,18.0,651.0,919.4,711.79
2017,1,23,11,45,959.0,72.5,3.55,18.5,667.5,940.74,725.32
2017,1,23,12,0,965.0,72.0,3.7,19.0,684.0,958.52,736.49
2017,1,23,12,15,967.0,72.5,3.75,19.0,692.0,970.18,744.32
2017,1,23,12,30,969.0,73.0,3.8,19.0,700.0,978.01,749.71
2017,1,23,12,45,968.5,73.0,3.9,19.5,699.5,979.05,749.52
2017,1,23,13,0,968.0,73.0,4.0,20.0,699.0,976.18,746.83
2017,1,23,13,15,965.0,72.5,3.95,20.0,689.5,966.56,740.18
2017,1,23,13,30,962.0,72.0,3.9,20.0,680.0,953.12,731.11
2017,1,23,13,45,956.0,71.5,3.9,20.5,662.0,933.32,716.69
2017,1,23,14,0,950.0,71.0,3.9,21.0,644.0,909.99,700.0
2017,1,23,14,15,941.5,70.0,3.75,21.0,618.5,880.58,679.66
2017,1,23,14,30,933.0,69.0,3.6,21.0,593.0,848.09,657.2
2017,1,23,14,45,919.0,68.0,3.45,21.0,560.0,808.38,629.59
2017,1,23,15,0,905.0,67.0,3.3,21.0,527.0,766.36,600.21
2017,1,23,15,15,887.5,65.0,2.9,20.5,487.5,718.59,566.31
2017,1,23,15,30,870.0,63.0,2.5,20.0,448.0,669.33,530.89
2017,1,23,15,45,845.5,60.5,2.1,19.5,403.5,613.87,488.68
2017,1,23,16,0,821.0,58.0,1.7,19.0,359.0,562.0,447.3
2017,1,23,16,15,784.5,54.5,1.6,18.0,310.0,498.32,397.98
2017,1,23,16,30,748.0,51.0,1.5,17.0,261.0,436.31,347.9
2017,1,23,16,45,690.5,46.0,1.45,16.0,210.5,365.49,288.95
2017,1,23,17,0,633.0,41.0,1.4,15.0,160.0,299.42,231.53
2017,1,23,17,15,532.0,33.5,1.45,14.5,112.0,221.74,163.73
2017,1,23,17,30,431.0,26.0,1.5,14.0,64.0,154.83,99.84
2017,1,23,17,45,215.5,13.0,1.6,13.5,32.0,57.61,0.0
2017,1,23,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,23,18,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,1,23,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,1,23,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,23,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,23,19,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,1,23,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,23,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,23,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,23,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,1,23,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,23,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,1,23,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,1,23,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2017,1,23,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,1,23,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,1,23,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,23,22,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2017,1,23,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,23,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,1,23,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,23,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,1,23,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,23,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,24,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,24,0,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2017,1,24,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,1,24,0,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,1,24,1,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,24,1,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,1,24,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,24,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,24,2,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,24,2,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,24,2,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,24,2,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2017,1,24,3,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,24,3,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,24,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,24,3,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,24,4,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,24,4,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2017,1,24,4,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,24,4,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,24,5,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,24,5,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,1,24,5,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,24,5,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,24,6,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,24,6,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,24,6,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,24,6,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,24,7,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,24,7,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2017,1,24,7,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,1,24,7,45,44.0,18.5,4.85,10.5,23.0,32.79,0.0
2017,1,24,8,0,88.0,37.0,5.1,11.0,46.0,72.66,50.7
2017,1,24,8,15,115.0,57.5,5.2,12.0,76.5,109.67,84.47
2017,1,24,8,30,142.0,78.0,5.3,13.0,107.0,143.68,114.85
2017,1,24,8,45,163.0,97.5,5.4,14.0,139.0,181.56,148.06
2017,1,24,9,0,184.0,117.0,5.5,15.0,171.0,228.67,188.18
2017,1,24,9,15,365.0,112.0,5.65,16.0,242.0,339.83,281.54
2017,1,24,9,30,546.0,107.0,5.8,17.0,313.0,464.47,383.99
2017,1,24,9,45,683.0,91.5,6.0,18.0,380.0,561.27,461.96
2017,1,24,10,0,820.0,76.0,6.2,19.0,447.0,664.17,542.72
2017,1,24,10,15,838.5,78.5,6.25,19.5,485.5,712.89,577.64
2017,1,24,10,30,857.0,81.0,6.3,20.0,524.0,760.26,611.17
2017,1,24,10,45,869.5,82.5,6.35,20.5,555.5,793.98,634.03
2017,1,24,11,0,882.0,84.0,6.4,21.0,587.0,831.05,659.26
2017,1,24,11,15,891.0,85.5,6.35,21.5,611.5,862.61,679.79
2017,1,24,11,30,900.0,87.0,6.3,22.0,636.0,891.26,698.06
2017,1,24,11,45,917.0,83.0,6.3,22.5,655.0,917.39,714.67
2017,1,24,12,0,934.0,79.0,6.3,23.0,674.0,940.43,729.06
2017,1,24,12,15,936.5,79.0,6.2,23.0,682.0,951.73,736.04
2017,1,24,12,30,939.0,79.0,6.1,23.0,690.0,959.31,740.57
2017,1,24,12,45,939.5,79.0,6.05,23.5,690.0,961.28,740.1
2017,1,24,13,0,940.0,79.0,6.0,24.0,690.0,959.46,737.14
2017,1,24,13,15,937.5,79.0,5.85,24.0,681.0,951.12,730.67
2017,1,24,13,30,935.0,79.0,5.7,24.0,672.0,939.06,721.77
2017,1,24,13,45,928.5,78.5,5.55,24.0,655.0,919.24,707.55
2017,1,24,14,0,922.0,78.0,5.4,24.0,638.0,896.0,691.09
2017,1,24,14,15,914.0,77.0,5.15,24.0,613.0,867.65,670.52
2017,1,24,14,30,906.0,76.0,4.9,24.0,588.0,836.28,647.89
2017,1,24,14,45,895.0,73.5,4.7,24.0,556.0,797.92,620.58
2017,1,24,15,0,884.0,71.0,4.5,24.0,524.0,757.13,591.47
2017,1,24,15,15,638.5,119.5,4.15,23.5,433.5,612.89,484.95
2017,1,24,15,30,393.0,168.0,3.8,23.0,343.0,469.36,373.11
2017,1,24,15,45,591.5,116.0,3.45,23.0,349.5,523.94,417.44
2017,1,24,16,0,790.0,64.0,3.1,23.0,356.0,552.37,438.93
2017,1,24,16,15,752.0,60.0,2.85,22.0,307.5,488.61,388.67
2017,1,24,16,30,714.0,56.0,2.6,21.0,259.0,426.7,338.47
2017,1,24,16,45,648.5,51.0,2.35,20.0,208.5,353.87,277.92
2017,1,24,17,0,583.0,46.0,2.1,19.0,158.0,288.94,221.81
2017,1,24,17,15,480.5,37.5,2.1,18.5,111.0,212.36,155.84
2017,1,24,17,30,378.0,29.0,2.1,18.0,64.0,147.11,95.65
2017,1,24,17,45,189.0,14.5,2.15,17.5,32.0,61.5,0.0
2017,1,24,18,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,1,24,18,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,1,24,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,1,24,18,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,1,24,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,1,24,19,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2017,1,24,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,1,24,19,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,1,24,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,1,24,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2017,1,24,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,24,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,24,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,1,24,21,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,1,24,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,1,24,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,1,24,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,1,24,22,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,1,24,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,24,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,1,24,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,24,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,24,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,25,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,1,25,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,1,25,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,25,0,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,1,25,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,25,1,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2017,1,25,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,25,1,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2017,1,25,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,25,2,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,1,25,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,25,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,1,25,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,25,3,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2017,1,25,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,25,3,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,1,25,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,25,4,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,25,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,25,4,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,1,25,5,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,1,25,5,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2017,1,25,5,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,1,25,5,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,1,25,6,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,25,6,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,25,6,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,25,6,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,25,7,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,25,7,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2017,1,25,7,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,25,7,45,219.0,15.0,4.3,10.5,38.0,72.47,7.38
2017,1,25,8,0,438.0,30.0,4.5,11.0,76.0,169.58,119.06
2017,1,25,8,15,536.0,38.0,4.65,11.5,125.0,235.07,180.57
2017,1,25,8,30,634.0,46.0,4.8,12.0,174.0,313.7,251.4
2017,1,25,8,45,688.0,51.5,4.95,12.5,225.0,379.55,311.22
2017,1,25,9,0,742.0,57.0,5.1,13.0,276.0,449.69,372.81
2017,1,25,9,15,552.5,98.5,5.1,13.0,277.0,431.46,359.98
2017,1,25,9,30,363.0,140.0,5.1,13.0,278.0,387.93,323.97
2017,1,25,9,45,449.5,140.5,5.2,13.5,331.5,461.46,384.96
2017,1,25,10,0,536.0,141.0,5.3,14.0,385.0,541.09,449.34
2017,1,25,10,15,447.5,176.5,5.3,14.0,392.0,538.32,444.81
2017,1,25,10,30,359.0,212.0,5.3,14.0,399.0,516.37,425.11
2017,1,25,10,45,640.5,145.5,5.35,14.5,503.0,694.61,569.31
2017,1,25,11,0,922.0,79.0,5.4,15.0,607.0,859.03,691.44
2017,1,25,11,15,673.5,163.5,5.4,15.0,557.5,779.09,629.55
2017,1,25,11,30,425.0,248.0,5.4,15.0,508.0,666.57,538.08
2017,1,25,11,45,686.5,165.0,5.45,15.5,598.5,820.28,658.93
2017,1,25,12,0,948.0,82.0,5.5,16.0,689.0,958.01,757.78
2017,1,25,12,15,752.5,151.5,5.5,16.0,637.0,882.25,701.29
2017,1,25,12,30,557.0,221.0,5.5,16.0,585.0,779.59,623.45
2017,1,25,12,45,325.5,265.0,5.55,16.5,478.0,603.34,484.07
2017,1,25,13,0,94.0,309.0,5.6,17.0,371.0,413.02,329.43
2017,1,25,13,15,228.0,293.5,5.6,17.0,440.5,530.43,425.71
2017,1,25,13,30,362.0,278.0,5.6,17.0,510.0,644.75,516.64
2017,1,25,13,45,466.5,237.0,5.6,17.5,527.5,698.25,559.0
2017,1,25,14,0,571.0,196.0,5.6,18.0,545.0,733.91,587.96
2017,1,25,14,15,555.0,192.5,5.5,17.5,520.5,703.17,565.6
2017,1,25,14,30,539.0,189.0,5.4,17.0,496.0,671.03,542.28
2017,1,25,14,45,517.5,184.0,5.35,17.0,465.0,631.74,512.34
2017,1,25,15,0,496.0,179.0,5.3,17.0,434.0,591.93,481.72
2017,1,25,15,15,375.5,185.0,5.1,16.5,370.0,482.05,394.67
2017,1,25,15,30,255.0,191.0,4.9,16.0,306.0,392.52,322.02
2017,1,25,15,45,245.5,173.5,4.75,16.0,275.5,355.83,292.63
2017,1,25,16,0,236.0,156.0,4.6,16.0,245.0,319.43,262.84
2017,1,25,16,15,227.5,135.5,4.25,15.0,212.0,280.46,231.16
2017,1,25,16,30,219.0,115.0,3.9,14.0,179.0,241.9,198.95
2017,1,25,16,45,199.5,95.0,3.55,13.5,144.5,199.6,162.38
2017,1,25,17,0,180.0,75.0,3.2,13.0,110.0,159.11,126.56
2017,1,25,17,15,146.5,54.5,3.25,12.5,77.5,115.3,87.73
2017,1,25,17,30,113.0,34.0,3.3,12.0,45.0,74.91,50.44
2017,1,25,17,45,56.5,17.0,3.35,11.5,22.5,32.78,0.0
2017,1,25,18,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,1,25,18,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,1,25,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,25,18,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,1,25,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,25,19,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2017,1,25,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,25,19,45,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2017,1,25,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,25,20,15,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2017,1,25,20,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,25,20,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,25,21,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,25,21,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2017,1,25,21,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,25,21,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,25,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,25,22,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2017,1,25,22,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,25,22,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,1,25,23,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,25,23,15,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2017,1,25,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,25,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,1,26,0,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,1,26,0,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2017,1,26,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,26,0,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,1,26,1,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,26,1,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2017,1,26,1,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,26,1,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2017,1,26,2,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,1,26,2,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2017,1,26,2,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,26,2,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,1,26,3,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,26,3,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,26,3,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,26,3,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,26,4,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,26,4,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,1,26,4,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,26,4,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,26,5,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,26,5,15,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2017,1,26,5,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,26,5,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,26,6,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,26,6,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2017,1,26,6,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,26,6,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,26,7,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,26,7,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2017,1,26,7,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,1,26,7,45,0.0,17.0,2.75,4.0,17.0,15.8,0.0
2017,1,26,8,0,0.0,34.0,3.1,5.0,34.0,33.08,21.91
2017,1,26,8,15,7.0,54.0,3.15,5.5,55.5,55.61,42.32
2017,1,26,8,30,14.0,74.0,3.2,6.0,77.0,78.64,62.91
2017,1,26,8,45,20.5,93.5,3.3,7.0,99.0,106.26,87.11
2017,1,26,9,0,27.0,113.0,3.4,8.0,121.0,130.76,108.19
2017,1,26,9,15,103.0,137.0,3.4,8.5,175.5,207.16,173.99
2017,1,26,9,30,179.0,161.0,3.4,9.0,230.0,284.11,239.2
2017,1,26,9,45,228.5,176.0,3.45,9.5,274.5,349.47,293.23
2017,1,26,10,0,278.0,191.0,3.5,10.0,319.0,410.05,342.45
2017,1,26,10,15,600.5,132.0,3.35,10.0,437.0,605.07,502.91
2017,1,26,10,30,923.0,73.0,3.2,10.0,555.0,797.07,648.82
2017,1,26,10,45,934.0,74.5,3.1,10.5,587.5,837.59,674.11
2017,1,26,11,0,945.0,76.0,3.0,11.0,620.0,875.5,698.24
2017,1,26,11,15,953.0,77.5,2.85,11.0,645.5,908.01,719.05
2017,1,26,11,30,961.0,79.0,2.7,11.0,671.0,937.32,737.35
2017,1,26,11,45,965.5,80.0,2.6,11.0,688.0,959.54,750.96
2017,1,26,12,0,970.0,81.0,2.5,11.0,705.0,978.12,762.05
2017,1,26,12,15,972.5,81.0,2.35,11.0,713.0,989.92,767.96
2017,1,26,12,30,975.0,81.0,2.2,11.0,721.0,997.85,771.28
2017,1,26,12,45,974.5,81.0,2.1,11.5,721.0,999.09,769.32
2017,1,26,13,0,974.0,81.0,2.0,12.0,721.0,996.37,764.88
2017,1,26,13,15,971.5,80.5,1.85,12.0,711.5,987.3,757.05
2017,1,26,13,30,969.0,80.0,1.7,12.0,702.0,974.36,746.78
2017,1,26,13,45,962.5,79.5,1.6,12.0,684.0,954.09,732.4
2017,1,26,14,0,956.0,79.0,1.5,12.0,666.0,930.26,715.79
2017,1,26,14,15,947.0,78.0,1.5,12.0,640.0,900.32,696.52
2017,1,26,14,30,938.0,77.0,1.5,12.0,614.0,867.26,675.09
2017,1,26,14,45,924.5,75.5,1.5,12.0,580.5,827.15,648.59
2017,1,26,15,0,911.0,74.0,1.5,12.0,547.0,784.64,620.16
2017,1,26,15,15,893.0,72.0,1.4,12.0,506.5,736.16,586.02
2017,1,26,15,30,875.0,70.0,1.3,12.0,466.0,686.2,550.43
2017,1,26,15,45,849.0,67.0,1.25,12.0,420.5,632.99,510.66
2017,1,26,16,0,823.0,64.0,1.2,12.0,375.0,574.94,465.52
2017,1,26,16,15,786.0,60.5,1.1,11.0,325.0,510.51,415.17
2017,1,26,16,30,749.0,57.0,1.0,10.0,275.0,447.74,364.02
2017,1,26,16,45,689.5,51.5,0.9,9.5,223.0,374.86,302.18
2017,1,26,17,0,630.0,46.0,0.8,9.0,171.0,306.9,242.27
2017,1,26,17,15,531.5,38.0,0.9,8.5,122.0,228.85,173.78
2017,1,26,17,30,433.0,30.0,1.0,8.0,73.0,164.23,113.22
2017,1,26,17,45,216.5,15.0,1.1,7.5,36.5,69.23,0.0
2017,1,26,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,26,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,1,26,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,26,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,26,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,26,19,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,1,26,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,26,19,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,1,26,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,26,20,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2017,1,26,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,20,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,21,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,1,26,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,26,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,26,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,26,22,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,1,26,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,22,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,1,26,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,26,23,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,26,23,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,26,23,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,1,27,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,1,27,0,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2017,1,27,0,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,27,0,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,27,1,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,27,1,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,27,1,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,27,1,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,1,27,2,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,27,2,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2017,1,27,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,27,2,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2017,1,27,3,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,1,27,3,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2017,1,27,3,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,27,3,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2017,1,27,4,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,27,4,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,27,4,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,27,4,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2017,1,27,5,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,27,5,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2017,1,27,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,27,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2017,1,27,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,27,6,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2017,1,27,6,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,27,6,45,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2017,1,27,7,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,27,7,15,0.0,0.0,2.2,1.5,0.0,0.0,0.0
2017,1,27,7,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,27,7,45,188.0,17.5,2.8,3.0,38.0,68.71,15.88
2017,1,27,8,0,376.0,35.0,3.1,4.0,76.0,157.04,114.31
2017,1,27,8,15,473.0,45.0,3.15,4.5,124.5,223.56,176.58
2017,1,27,8,30,570.0,55.0,3.2,5.0,173.0,300.62,246.69
2017,1,27,8,45,351.0,88.5,3.25,6.0,167.0,268.65,225.32
2017,1,27,9,0,132.0,122.0,3.3,7.0,161.0,200.73,168.85
2017,1,27,9,15,134.5,143.0,3.55,7.5,189.0,231.46,195.42
2017,1,27,9,30,137.0,164.0,3.8,8.0,217.0,262.23,221.17
2017,1,27,9,45,270.5,167.5,4.1,9.0,287.0,366.68,309.44
2017,1,27,10,0,404.0,171.0,4.4,10.0,357.0,484.18,405.96
2017,1,27,10,15,365.0,195.5,4.3,10.0,374.5,489.18,408.26
2017,1,27,10,30,326.0,220.0,4.2,10.0,392.0,500.6,415.59
2017,1,27,10,45,284.5,242.5,4.1,10.5,398.5,504.01,415.48
2017,1,27,11,0,243.0,265.0,4.0,11.0,405.0,491.58,403.05
2017,1,27,11,15,195.5,280.0,3.85,11.0,396.0,474.2,387.28
2017,1,27,11,30,148.0,295.0,3.7,11.0,387.0,453.98,369.22
2017,1,27,11,45,148.0,303.5,3.6,11.5,397.5,466.16,377.6
2017,1,27,12,0,148.0,312.0,3.5,12.0,408.0,477.87,385.42
2017,1,27,12,15,203.0,312.0,3.4,12.0,445.5,529.47,426.59
2017,1,27,12,30,258.0,312.0,3.3,12.0,483.0,595.35,477.59
2017,1,27,12,45,146.5,293.0,3.2,12.0,390.0,456.71,367.85
2017,1,27,13,0,35.0,274.0,3.1,12.0,297.0,317.93,255.59
2017,1,27,13,15,218.5,272.5,3.0,12.0,414.0,497.71,403.4
2017,1,27,13,30,402.0,271.0,2.9,12.0,531.0,673.67,540.26
2017,1,27,13,45,404.0,262.5,2.85,12.0,518.0,659.78,528.95
2017,1,27,14,0,406.0,254.0,2.8,12.0,505.0,644.24,517.79
2017,1,27,14,15,288.5,262.0,2.75,12.0,436.5,544.62,439.72
2017,1,27,14,30,171.0,270.0,2.7,12.0,368.0,437.42,354.62
2017,1,27,14,45,460.5,198.5,2.7,12.0,443.5,604.42,492.19
2017,1,27,15,0,750.0,127.0,2.7,12.0,519.0,733.95,594.41
2017,1,27,15,15,438.5,164.5,2.65,11.5,389.5,516.88,424.42
2017,1,27,15,30,127.0,202.0,2.6,11.0,260.0,308.25,254.04
2017,1,27,15,45,114.5,185.5,2.55,11.0,234.0,276.98,229.34
2017,1,27,16,0,102.0,169.0,2.5,11.0,208.0,238.62,197.81
2017,1,27,16,15,95.0,147.0,2.15,10.5,179.5,206.64,171.36
2017,1,27,16,30,88.0,125.0,1.8,10.0,151.0,175.28,144.86
2017,1,27,16,45,75.0,102.5,1.5,9.5,122.0,141.28,115.6
2017,1,27,17,0,62.0,80.0,1.2,9.0,93.0,108.55,86.94
2017,1,27,17,15,41.5,58.0,1.15,8.5,66.0,75.18,57.6
2017,1,27,17,30,21.0,36.0,1.1,8.0,39.0,43.66,29.49
2017,1,27,17,45,10.5,18.0,1.1,7.5,19.5,20.1,0.0
2017,1,27,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,27,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,1,27,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,27,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,1,27,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,27,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,27,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,27,19,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,1,27,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,27,20,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2017,1,27,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,27,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,1,27,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,27,21,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,1,27,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,27,21,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,27,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,27,22,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,27,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,27,22,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,27,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,27,23,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,1,27,23,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,27,23,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,1,28,0,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,28,0,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,28,0,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,28,0,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,28,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,28,1,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,1,28,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,28,1,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,28,2,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,28,2,15,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2017,1,28,2,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,28,2,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,1,28,3,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,28,3,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,28,3,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,28,3,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,1,28,4,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,1,28,4,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,1,28,4,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,1,28,4,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2017,1,28,5,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,1,28,5,15,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2017,1,28,5,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,1,28,5,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2017,1,28,6,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,1,28,6,15,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,1,28,6,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,1,28,6,45,0.0,0.0,3.25,3.5,0.0,0.0,0.0
2017,1,28,7,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,1,28,7,15,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2017,1,28,7,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2017,1,28,7,45,208.5,17.5,3.85,4.5,40.5,73.44,20.98
2017,1,28,8,0,417.0,35.0,4.0,5.0,81.0,168.53,122.64
2017,1,28,8,15,514.5,44.0,4.25,5.5,131.0,236.57,186.56
2017,1,28,8,30,612.0,53.0,4.5,6.0,181.0,315.11,258.49
2017,1,28,8,45,683.0,57.0,4.8,7.0,234.5,383.77,321.12
2017,1,28,9,0,754.0,61.0,5.1,8.0,288.0,461.0,389.12
2017,1,28,9,15,792.0,64.5,5.1,8.5,339.0,524.85,444.34
2017,1,28,9,30,830.0,68.0,5.1,9.0,390.0,590.39,499.05
2017,1,28,9,45,865.0,68.5,5.15,9.5,438.0,651.73,548.9
2017,1,28,10,0,900.0,69.0,5.2,10.0,486.0,708.81,592.91
2017,1,28,10,15,917.5,71.0,5.05,10.5,526.5,759.31,628.75
2017,1,28,10,30,935.0,73.0,4.9,11.0,567.0,808.17,662.51
2017,1,28,10,45,953.0,72.5,4.8,11.5,602.0,852.48,692.4
2017,1,28,11,0,971.0,72.0,4.7,12.0,637.0,894.54,720.09
2017,1,28,11,15,979.5,73.0,4.6,12.5,663.0,927.74,740.85
2017,1,28,11,30,988.0,74.0,4.5,13.0,689.0,957.66,759.03
2017,1,28,11,45,993.0,75.0,4.45,13.5,707.0,980.98,772.77
2017,1,28,12,0,998.0,76.0,4.4,14.0,725.0,1000.55,783.88
2017,1,28,12,15,1000.5,76.0,4.4,14.0,733.5,1012.77,791.88
2017,1,28,12,30,1003.0,76.0,4.4,14.0,742.0,1020.99,797.29
2017,1,28,12,45,1004.0,75.5,4.4,14.0,742.0,1023.17,798.67
2017,1,28,13,0,1005.0,75.0,4.4,14.0,742.0,1021.27,797.42
2017,1,28,13,15,1002.0,75.0,4.35,14.0,732.5,1012.22,790.86
2017,1,28,13,30,999.0,75.0,4.3,14.0,723.0,999.17,781.73
2017,1,28,13,45,994.5,74.0,4.3,14.0,705.0,979.68,768.71
2017,1,28,14,0,990.0,73.0,4.3,14.0,687.0,956.43,753.16
2017,1,28,14,15,981.5,72.0,4.25,14.0,661.0,926.15,732.2
2017,1,28,14,30,973.0,71.0,4.2,14.0,635.0,892.59,709.07
2017,1,28,14,45,959.0,70.5,4.2,14.0,601.0,852.18,681.11
2017,1,28,15,0,945.0,70.0,4.2,14.0,567.0,809.27,651.07
2017,1,28,15,15,928.0,68.0,4.05,13.5,526.0,760.18,616.7
2017,1,28,15,30,911.0,66.0,3.9,13.0,485.0,709.4,580.53
2017,1,28,15,45,887.5,63.5,3.75,13.0,438.5,652.47,536.84
2017,1,28,16,0,864.0,61.0,3.6,13.0,392.0,595.09,490.45
2017,1,28,16,15,829.0,57.5,3.1,12.0,341.5,533.44,439.95
2017,1,28,16,30,794.0,54.0,2.6,11.0,291.0,469.37,385.8
2017,1,28,16,45,739.5,49.0,2.15,10.0,238.0,396.7,322.95
2017,1,28,17,0,685.0,44.0,1.7,9.0,185.0,328.37,261.6
2017,1,28,17,15,591.5,36.5,1.65,8.0,133.5,249.14,191.06
2017,1,28,17,30,498.0,29.0,1.6,7.0,82.0,179.75,126.38
2017,1,28,17,45,249.0,14.5,1.6,6.5,41.0,76.17,11.73
2017,1,28,18,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,28,18,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,28,18,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,28,18,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,28,19,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,28,19,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2017,1,28,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,28,19,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,1,28,20,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,28,20,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2017,1,28,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,28,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,28,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,28,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,28,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,28,21,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,28,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,28,22,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2017,1,28,22,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,28,22,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2017,1,28,23,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,1,28,23,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2017,1,28,23,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,1,28,23,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2017,1,29,0,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,1,29,0,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,1,29,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,29,0,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,29,1,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,1,29,1,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2017,1,29,1,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,29,1,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2017,1,29,2,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,1,29,2,15,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,1,29,2,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,1,29,2,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2017,1,29,3,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2017,1,29,3,15,0.0,0.0,3.45,2.0,0.0,0.0,0.0
2017,1,29,3,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2017,1,29,3,45,0.0,0.0,3.55,2.0,0.0,0.0,0.0
2017,1,29,4,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2017,1,29,4,15,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2017,1,29,4,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2017,1,29,4,45,0.0,0.0,3.65,2.0,0.0,0.0,0.0
2017,1,29,5,0,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,1,29,5,15,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,1,29,5,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,1,29,5,45,0.0,0.0,3.75,2.0,0.0,0.0,0.0
2017,1,29,6,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2017,1,29,6,15,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2017,1,29,6,30,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2017,1,29,6,45,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2017,1,29,7,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2017,1,29,7,15,0.0,0.0,4.3,2.5,0.0,0.0,0.0
2017,1,29,7,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2017,1,29,7,45,257.0,14.5,4.55,4.0,43.5,80.07,26.73
2017,1,29,8,0,514.0,29.0,4.7,5.0,87.0,187.25,135.83
2017,1,29,8,15,603.0,35.5,4.55,6.0,137.5,255.36,200.55
2017,1,29,8,30,692.0,42.0,4.4,7.0,188.0,332.75,271.47
2017,1,29,8,45,746.0,46.0,4.25,8.0,240.5,400.2,332.68
2017,1,29,9,0,800.0,50.0,4.1,9.0,293.0,471.92,394.89
2017,1,29,9,15,833.0,53.0,4.1,10.0,343.0,531.12,444.87
2017,1,29,9,30,866.0,56.0,4.1,11.0,393.0,594.55,496.03
2017,1,29,9,45,888.0,58.0,4.2,12.0,438.5,650.42,539.71
2017,1,29,10,0,910.0,60.0,4.3,13.0,484.0,705.7,579.77
2017,1,29,10,15,926.0,62.0,4.45,13.5,524.0,755.61,615.72
2017,1,29,10,30,942.0,64.0,4.6,14.0,564.0,803.75,649.89
2017,1,29,10,45,951.5,66.0,4.8,15.0,597.0,844.61,677.31
2017,1,29,11,0,961.0,68.0,5.0,16.0,630.0,882.7,702.43
2017,1,29,11,15,968.5,69.0,4.95,16.0,655.5,914.88,724.19
2017,1,29,11,30,976.0,70.0,4.9,16.0,681.0,943.77,743.51
2017,1,29,11,45,978.0,72.0,4.9,16.5,698.0,965.48,756.6
2017,1,29,12,0,980.0,74.0,4.9,17.0,715.0,983.39,767.07
2017,1,29,12,15,982.5,74.5,4.85,17.0,723.5,996.1,775.06
2017,1,29,12,30,985.0,75.0,4.8,17.0,732.0,1004.87,780.46
2017,1,29,12,45,983.5,75.5,4.75,17.5,731.5,1005.95,779.11
2017,1,29,13,0,982.0,76.0,4.7,18.0,731.0,1003.03,775.2
2017,1,29,13,15,979.5,75.5,4.6,18.0,722.0,994.01,768.31
2017,1,29,13,30,977.0,75.0,4.5,18.0,713.0,981.08,758.91
2017,1,29,13,45,971.5,75.0,4.4,18.0,695.5,962.22,745.54
2017,1,29,14,0,966.0,75.0,4.3,18.0,678.0,939.72,729.95
2017,1,29,14,15,958.0,74.0,4.2,18.0,652.0,910.39,709.79
2017,1,29,14,30,950.0,73.0,4.1,18.0,626.0,877.83,687.38
2017,1,29,14,45,932.0,73.5,4.0,18.0,592.0,836.08,658.32
2017,1,29,15,0,914.0,74.0,3.9,18.0,558.0,792.15,627.55
2017,1,29,15,15,897.0,72.0,3.45,17.5,518.0,744.14,593.15
2017,1,29,15,30,880.0,70.0,3.0,17.0,478.0,694.54,557.16
2017,1,29,15,45,856.5,67.0,2.65,17.0,432.5,642.52,516.95
2017,1,29,16,0,833.0,64.0,2.3,17.0,387.0,585.39,471.14
2017,1,29,16,15,797.5,60.5,2.05,16.0,337.0,521.01,420.58
2017,1,29,16,30,762.0,57.0,1.8,15.0,287.0,458.12,369.29
2017,1,29,16,45,707.5,51.5,1.6,14.0,235.0,386.38,309.22
2017,1,29,17,0,653.0,46.0,1.4,13.0,183.0,319.04,250.54
2017,1,29,17,15,559.5,38.5,1.4,12.5,132.5,241.35,182.46
2017,1,29,17,30,466.0,31.0,1.4,12.0,82.0,173.43,120.7
2017,1,29,17,45,233.0,15.5,1.4,11.5,41.0,75.27,18.59
2017,1,29,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,1,29,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,1,29,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,29,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,1,29,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,29,19,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,1,29,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,29,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,1,29,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,29,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,1,29,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,29,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,29,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,29,21,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,29,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,29,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,1,29,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,29,22,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,1,29,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,29,22,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,1,29,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,29,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,29,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,29,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,1,30,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,30,0,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,1,30,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,30,0,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,30,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,30,1,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,1,30,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,30,1,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,1,30,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,30,2,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2017,1,30,2,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,1,30,2,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,30,3,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,30,3,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,30,3,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,30,3,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,1,30,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,30,4,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,30,4,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,30,4,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,1,30,5,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,30,5,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,1,30,5,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,30,5,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,1,30,6,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,1,30,6,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,1,30,6,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,30,6,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,1,30,7,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,1,30,7,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,1,30,7,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,1,30,7,45,263.5,14.5,4.15,9.0,45.0,81.68,30.13
2017,1,30,8,0,527.0,29.0,4.4,10.0,90.0,190.95,136.33
2017,1,30,8,15,615.0,35.5,4.2,10.5,141.5,259.54,200.48
2017,1,30,8,30,703.0,42.0,4.0,11.0,193.0,337.31,270.86
2017,1,30,8,45,755.0,46.5,3.85,12.0,246.0,405.15,331.31
2017,1,30,9,0,807.0,51.0,3.7,13.0,299.0,477.05,392.54
2017,1,30,9,15,840.0,54.0,3.5,14.0,349.5,536.75,441.49
2017,1,30,9,30,873.0,57.0,3.3,15.0,400.0,600.63,491.28
2017,1,30,9,45,896.0,59.0,3.15,16.0,446.0,657.59,533.66
2017,1,30,10,0,919.0,61.0,3.0,17.0,492.0,714.01,572.09
2017,1,30,10,15,934.5,63.0,3.15,18.0,532.0,764.02,605.57
2017,1,30,10,30,950.0,65.0,3.3,19.0,572.0,812.19,637.11
2017,1,30,10,45,961.5,66.0,3.45,20.0,605.5,853.8,663.46
2017,1,30,11,0,973.0,67.0,3.6,21.0,639.0,892.74,687.6
2017,1,30,11,15,980.5,68.0,3.5,21.5,664.5,925.32,706.92
2017,1,30,11,30,988.0,69.0,3.4,22.0,690.0,954.56,723.75
2017,1,30,11,45,992.5,69.5,3.3,22.5,707.0,976.99,735.82
2017,1,30,12,0,997.0,70.0,3.2,23.0,724.0,995.65,745.36
2017,1,30,12,15,999.0,70.0,3.15,23.0,733.0,1007.53,752.28
2017,1,30,12,30,1001.0,70.0,3.1,23.0,742.0,1015.4,756.73
2017,1,30,12,45,1000.5,70.0,3.05,23.0,741.5,1016.88,757.13
2017,1,30,13,0,1000.0,70.0,3.0,23.0,741.0,1014.29,755.05
2017,1,30,13,15,997.5,70.0,2.95,23.0,732.0,1005.78,749.26
2017,1,30,13,30,995.0,70.0,2.9,23.0,723.0,993.28,741.04
2017,1,30,13,45,989.0,69.5,2.9,23.0,705.0,973.13,728.32
2017,1,30,14,0,983.0,69.0,2.9,23.0,687.0,949.27,713.26
2017,1,30,14,15,975.5,68.0,2.8,23.0,661.0,919.98,693.8
2017,1,30,14,30,968.0,67.0,2.7,23.0,635.0,887.37,672.14
2017,1,30,14,45,951.0,68.0,2.65,23.0,601.0,846.45,645.11
2017,1,30,15,0,934.0,69.0,2.6,23.0,567.0,803.23,616.34
2017,1,30,15,15,917.5,67.0,2.35,22.5,526.5,754.79,583.45
2017,1,30,15,30,901.0,65.0,2.1,22.0,486.0,704.65,548.93
2017,1,30,15,45,876.5,63.0,1.85,21.5,440.0,647.95,508.23
2017,1,30,16,0,852.0,61.0,1.6,21.0,394.0,590.9,464.82
2017,1,30,16,15,817.5,57.5,1.55,19.5,343.5,529.91,419.71
2017,1,30,16,30,783.0,54.0,1.5,18.0,293.0,466.48,370.56
2017,1,30,16,45,728.5,49.5,1.45,17.0,240.5,394.69,311.89
2017,1,30,17,0,674.0,45.0,1.4,16.0,188.0,327.25,254.23
2017,1,30,17,15,584.0,37.5,1.45,15.0,137.0,249.42,187.11
2017,1,30,17,30,494.0,30.0,1.5,14.0,86.0,181.06,125.75
2017,1,30,17,45,247.0,15.0,1.6,13.5,43.0,77.56,24.95
2017,1,30,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,30,18,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,1,30,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,1,30,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,30,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,30,19,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,1,30,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,30,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,30,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,30,20,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,1,30,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,30,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,1,30,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,1,30,21,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2017,1,30,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,1,30,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,1,30,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,30,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,30,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,30,22,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,30,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,30,23,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2017,1,30,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,30,23,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,1,31,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,31,0,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2017,1,31,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,31,0,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,31,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,31,1,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2017,1,31,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,31,1,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,1,31,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,31,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,1,31,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,31,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,31,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,31,3,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2017,1,31,3,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,31,3,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,31,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,31,4,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,31,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,31,4,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,31,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,31,5,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2017,1,31,5,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,31,5,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,31,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,31,6,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,1,31,6,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,1,31,6,45,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2017,1,31,7,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,31,7,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,1,31,7,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,31,7,45,254.0,16.0,3.8,9.0,45.5,81.48,33.37
2017,1,31,8,0,508.0,32.0,4.1,10.0,91.0,188.52,135.22
2017,1,31,8,15,597.0,39.0,3.95,10.5,143.0,257.28,199.03
2017,1,31,8,30,686.0,46.0,3.8,11.0,195.0,335.24,269.34
2017,1,31,8,45,737.5,51.0,3.7,12.0,248.0,402.73,329.33
2017,1,31,9,0,789.0,56.0,3.6,13.0,301.0,474.24,390.12
2017,1,31,9,15,823.0,59.5,3.85,14.0,351.5,537.82,442.84
2017,1,31,9,30,857.0,63.0,4.1,15.0,402.0,602.69,494.61
2017,1,31,9,45,879.5,66.0,4.4,16.0,448.5,656.08,536.33
2017,1,31,10,0,902.0,69.0,4.7,17.0,495.0,712.75,577.98
2017,1,31,10,15,918.0,71.0,4.95,17.5,535.0,762.55,613.83
2017,1,31,10,30,934.0,73.0,5.2,18.0,575.0,810.6,648.0
2017,1,31,10,45,944.0,75.5,5.5,19.0,608.5,852.37,676.2
2017,1,31,11,0,954.0,78.0,5.8,20.0,642.0,891.41,702.17
2017,1,31,11,15,961.5,79.0,5.75,20.0,667.5,923.58,723.88
2017,1,31,11,30,969.0,80.0,5.7,20.0,693.0,952.48,743.2
2017,1,31,11,45,973.0,81.0,5.7,20.5,710.0,974.78,756.65
2017,1,31,12,0,977.0,82.0,5.7,21.0,727.0,993.37,767.54
2017,1,31,12,15,979.0,82.0,5.6,21.0,735.5,1005.11,774.56
2017,1,31,12,30,981.0,82.0,5.5,21.0,744.0,1012.91,778.96
2017,1,31,12,45,978.0,83.0,5.4,21.5,743.0,1013.25,776.79
2017,1,31,13,0,975.0,84.0,5.3,22.0,742.0,1009.6,772.05
2017,1,31,13,15,971.5,84.0,5.2,22.0,732.5,1000.35,765.16
2017,1,31,13,30,968.0,84.0,5.1,22.0,723.0,987.22,755.78
2017,1,31,13,45,960.0,84.0,5.0,22.0,704.5,966.25,741.13
2017,1,31,14,0,952.0,84.0,4.9,22.0,686.0,941.75,724.17
2017,1,31,14,15,943.0,83.0,4.75,22.0,660.0,911.85,703.17
2017,1,31,14,30,934.0,82.0,4.6,22.0,634.0,878.82,680.05
2017,1,31,14,45,920.0,80.5,4.5,22.0,600.0,838.27,651.93
2017,1,31,15,0,906.0,79.0,4.4,22.0,566.0,795.33,622.0
2017,1,31,15,15,888.5,77.0,4.1,21.5,525.5,747.13,588.64
2017,1,31,15,30,871.0,75.0,3.8,21.0,485.0,702.11,557.23
2017,1,31,15,45,844.5,72.0,3.5,20.5,438.5,643.64,513.91
2017,1,31,16,0,818.0,69.0,3.2,20.0,392.0,585.03,468.63
2017,1,31,16,15,782.0,65.0,3.0,19.0,342.0,520.25,418.29
2017,1,31,16,30,746.0,61.0,2.8,18.0,292.0,457.03,367.25
2017,1,31,16,45,690.0,55.5,2.65,17.0,239.5,385.11,307.46
2017,1,31,17,0,634.0,50.0,2.5,16.0,187.0,317.74,249.18
2017,1,31,17,15,542.0,42.0,2.55,15.5,136.5,242.87,183.62
2017,1,31,17,30,450.0,34.0,2.6,15.0,86.0,175.89,123.45
2017,1,31,17,45,225.0,17.0,2.65,14.5,43.0,76.55,29.55
2017,1,31,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,1,31,18,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2017,1,31,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,31,18,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,1,31,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,31,19,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,31,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,31,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,1,31,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,31,20,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2017,1,31,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,31,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,31,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,31,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,31,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,1,31,21,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,1,31,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,1,31,22,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2017,1,31,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,31,22,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,1,31,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,31,23,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,31,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,31,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,2,1,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,2,1,0,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2017,2,1,0,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,2,1,0,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,1,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,1,1,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,2,1,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
