Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,1,1,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,2,1,2,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,2,1,2,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,2,1,2,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,2,1,2,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,2,1,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,2,1,3,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2017,2,1,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,2,1,3,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,2,1,4,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,1,4,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,1,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,1,4,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,2,1,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,2,1,5,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,2,1,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,1,5,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,1,6,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,1,6,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,2,1,6,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,2,1,6,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,2,1,7,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,2,1,7,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2017,2,1,7,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,1,7,45,202.0,19.0,4.15,11.0,43.0,74.59,33.13
2017,2,1,8,0,404.0,38.0,4.3,12.0,86.0,167.83,120.77
2017,2,1,8,15,497.5,47.5,4.3,13.0,136.0,234.75,181.03
2017,2,1,8,30,591.0,57.0,4.3,14.0,186.0,311.78,248.88
2017,2,1,8,45,653.0,62.5,4.3,15.0,238.5,379.59,308.21
2017,2,1,9,0,715.0,68.0,4.3,16.0,291.0,452.72,369.8
2017,2,1,9,15,752.5,72.0,4.4,16.5,341.0,513.3,420.37
2017,2,1,9,30,790.0,76.0,4.5,17.0,391.0,577.78,472.31
2017,2,1,9,45,818.5,78.5,4.65,18.0,437.0,636.01,517.07
2017,2,1,10,0,847.0,81.0,4.8,19.0,483.0,694.31,560.02
2017,2,1,10,15,865.0,83.5,4.85,19.5,523.0,744.59,595.19
2017,2,1,10,30,883.0,86.0,4.9,20.0,563.0,793.39,628.71
2017,2,1,10,45,897.5,87.5,4.95,20.5,597.0,830.32,653.14
2017,2,1,11,0,912.0,89.0,5.0,21.0,631.0,870.64,679.84
2017,2,1,11,15,920.5,90.0,5.0,21.5,656.5,902.67,700.04
2017,2,1,11,30,929.0,91.0,5.0,22.0,682.0,931.62,717.99
2017,2,1,11,45,937.5,90.5,5.0,22.5,700.0,955.56,732.37
2017,2,1,12,0,946.0,90.0,5.0,23.0,718.0,976.06,744.39
2017,2,1,12,15,948.5,90.5,4.95,23.0,727.0,988.58,752.08
2017,2,1,12,30,951.0,91.0,4.9,23.0,736.0,997.3,757.34
2017,2,1,12,45,951.0,91.0,4.9,23.5,736.0,999.23,757.0
2017,2,1,13,0,951.0,91.0,4.9,24.0,736.0,997.27,754.22
2017,2,1,13,15,948.0,90.5,4.8,24.0,727.0,988.06,747.37
2017,2,1,13,30,945.0,90.0,4.7,24.0,718.0,975.05,738.14
2017,2,1,13,45,939.0,89.5,4.6,24.0,700.0,955.62,724.68
2017,2,1,14,0,933.0,89.0,4.5,24.0,682.0,932.66,708.96
2017,2,1,14,15,924.0,87.5,4.3,24.0,656.5,902.58,688.19
2017,2,1,14,30,915.0,86.0,4.1,24.0,631.0,869.43,665.37
2017,2,1,14,45,904.0,84.0,3.9,24.0,597.5,831.22,638.99
2017,2,1,15,0,893.0,82.0,3.7,24.0,564.0,790.49,610.76
2017,2,1,15,15,875.0,79.5,3.3,23.5,524.0,746.94,580.6
2017,2,1,15,30,857.0,77.0,2.9,23.0,484.0,696.27,544.93
2017,2,1,15,45,831.5,74.0,2.5,23.0,438.0,638.95,501.58
2017,2,1,16,0,806.0,71.0,2.1,23.0,392.0,581.43,456.5
2017,2,1,16,15,770.0,67.0,1.95,22.0,342.0,517.1,407.86
2017,2,1,16,30,734.0,63.0,1.8,21.0,292.0,454.35,358.52
2017,2,1,16,45,679.0,57.0,1.7,20.0,240.0,382.8,300.56
2017,2,1,17,0,624.0,51.0,1.6,19.0,188.0,317.8,245.51
2017,2,1,17,15,533.5,43.0,1.6,18.0,137.5,241.75,180.76
2017,2,1,17,30,443.0,35.0,1.6,17.0,87.0,175.48,122.58
2017,2,1,17,45,221.5,17.5,1.65,16.5,43.5,76.98,33.31
2017,2,1,18,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,2,1,18,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,2,1,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,2,1,18,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,2,1,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,2,1,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,2,1,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,2,1,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,2,1,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,2,1,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,2,1,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,1,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,1,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,1,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,2,1,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,1,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,1,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,1,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,2,1,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,1,22,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,2,1,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,1,23,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,2,1,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,1,23,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,2,2,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,2,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,2,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,2,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,2,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,2,1,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2017,2,2,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,2,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,2,2,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,2,2,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2017,2,2,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,2,2,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,2,2,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,2,3,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,2,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,2,2,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,2,2,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,2,2,4,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2017,2,2,4,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,2,2,4,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,2,2,5,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,2,2,5,15,0.0,0.0,3.85,6.5,0.0,0.0,0.0
2017,2,2,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,2,2,5,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2017,2,2,6,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,2,2,6,15,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,2,2,6,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,2,2,6,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2017,2,2,7,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2017,2,2,7,15,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2017,2,2,7,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,2,2,7,45,188.5,19.5,5.2,6.5,42.5,72.45,35.15
2017,2,2,8,0,377.0,39.0,5.5,7.0,85.0,161.26,118.85
2017,2,2,8,15,469.5,49.0,5.5,7.5,134.0,226.92,179.33
2017,2,2,8,30,562.0,59.0,5.5,8.0,183.0,302.64,248.12
2017,2,2,8,45,618.0,66.0,5.5,8.5,234.5,367.96,307.63
2017,2,2,9,0,674.0,73.0,5.5,9.0,286.0,438.09,369.5
2017,2,2,9,15,338.0,105.5,5.4,9.5,212.5,317.97,269.44
2017,2,2,9,30,2.0,138.0,5.3,10.0,139.0,135.2,110.51
2017,2,2,9,45,3.0,149.5,5.25,10.5,151.0,146.91,120.1
2017,2,2,10,0,4.0,161.0,5.2,11.0,163.0,158.81,129.56
2017,2,2,10,15,2.0,161.5,5.15,11.5,162.5,157.23,127.59
2017,2,2,10,30,0.0,162.0,5.1,12.0,162.0,155.69,125.69
2017,2,2,10,45,1.0,169.0,5.05,12.5,169.5,163.23,131.44
2017,2,2,11,0,2.0,176.0,5.0,13.0,177.0,170.88,137.27
2017,2,2,11,15,13.0,212.5,4.9,13.0,221.0,217.7,175.77
2017,2,2,11,30,24.0,249.0,4.8,13.0,265.0,265.62,214.65
2017,2,2,11,45,18.5,241.0,4.75,13.5,254.0,252.25,202.93
2017,2,2,12,0,13.0,233.0,4.7,14.0,243.0,238.83,191.37
2017,2,2,12,15,26.0,261.0,4.6,14.0,279.5,280.21,224.94
2017,2,2,12,30,39.0,289.0,4.5,14.0,316.0,337.25,270.42
2017,2,2,12,45,39.0,289.0,4.4,14.5,316.0,337.28,269.65
2017,2,2,13,0,39.0,289.0,4.3,15.0,316.0,337.25,269.04
2017,2,2,13,15,46.0,292.0,4.2,15.0,323.5,347.06,277.0
2017,2,2,13,30,53.0,295.0,4.1,15.0,331.0,356.72,284.83
2017,2,2,13,45,36.5,267.5,4.05,15.5,292.0,310.22,247.4
2017,2,2,14,0,20.0,240.0,4.0,16.0,253.0,252.55,201.05
2017,2,2,14,15,23.5,238.5,3.95,16.0,253.0,254.04,202.75
2017,2,2,14,30,27.0,237.0,3.9,16.0,253.0,255.42,204.26
2017,2,2,14,45,22.0,219.5,3.85,16.0,232.5,232.77,186.28
2017,2,2,15,0,17.0,202.0,3.8,16.0,212.0,210.48,168.55
2017,2,2,15,15,8.5,173.5,3.7,15.5,178.5,174.47,139.69
2017,2,2,15,30,0.0,145.0,3.6,15.0,145.0,139.36,111.18
2017,2,2,15,45,0.0,131.0,3.55,15.0,131.0,125.65,100.16
2017,2,2,16,0,0.0,117.0,3.5,15.0,117.0,111.99,89.05
2017,2,2,16,15,316.5,100.0,3.15,14.0,200.0,299.74,249.18
2017,2,2,16,30,633.0,83.0,2.8,13.0,283.0,428.49,352.39
2017,2,2,16,45,574.5,75.0,2.5,12.5,232.5,358.08,291.45
2017,2,2,17,0,516.0,67.0,2.2,12.0,182.0,292.73,234.08
2017,2,2,17,15,425.5,55.0,2.15,11.5,133.0,218.0,168.71
2017,2,2,17,30,335.0,43.0,2.1,11.0,84.0,153.13,111.06
2017,2,2,17,45,196.5,26.5,2.05,10.5,47.5,81.24,40.72
2017,2,2,18,0,58.0,10.0,2.0,10.0,11.0,19.13,0.0
2017,2,2,18,15,29.0,5.0,2.05,9.5,5.5,0.0,0.0
2017,2,2,18,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,2,18,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,2,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,2,19,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2017,2,2,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,2,19,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,2,2,20,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,2,20,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2017,2,2,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,2,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,2,2,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,2,21,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2017,2,2,21,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,2,2,21,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,2,2,22,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,2,22,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2017,2,2,22,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,2,22,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,2,23,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,2,23,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2017,2,2,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,2,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,3,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,3,0,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,3,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,3,0,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,2,3,1,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,2,3,1,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2017,2,3,1,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,2,3,1,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,2,3,2,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,2,3,2,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,2,3,2,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,2,3,2,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,2,3,3,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,2,3,3,15,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,2,3,3,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,2,3,3,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,2,3,4,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,2,3,4,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,2,3,4,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,2,3,4,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,2,3,5,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,2,3,5,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,2,3,5,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,2,3,5,45,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,2,3,6,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,2,3,6,15,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,2,3,6,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2017,2,3,6,45,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2017,2,3,7,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,2,3,7,15,4.0,3.5,3.6,4.5,3.5,0.0,0.0
2017,2,3,7,30,8.0,7.0,3.7,5.0,7.0,8.0,0.0
2017,2,3,7,45,74.0,31.0,3.85,5.5,39.5,55.88,29.58
2017,2,3,8,0,140.0,55.0,4.0,6.0,72.0,107.75,81.39
2017,2,3,8,15,214.0,76.5,4.1,6.5,117.5,164.33,131.66
2017,2,3,8,30,288.0,98.0,4.2,7.0,163.0,229.36,189.37
2017,2,3,8,45,347.0,114.0,4.35,7.5,211.0,289.13,242.42
2017,2,3,9,0,406.0,130.0,4.5,8.0,259.0,361.51,304.99
2017,2,3,9,15,449.0,141.5,4.5,8.0,305.5,419.89,355.16
2017,2,3,9,30,492.0,153.0,4.5,8.0,352.0,481.5,406.87
2017,2,3,9,45,246.0,150.0,4.55,8.5,249.5,330.67,279.78
2017,2,3,10,0,0.0,147.0,4.6,9.0,147.0,141.35,115.33
2017,2,3,10,15,0.5,159.5,4.55,9.0,160.0,153.95,125.87
2017,2,3,10,30,1.0,172.0,4.5,9.0,173.0,166.66,136.21
2017,2,3,10,45,2.5,181.5,4.5,9.5,183.5,177.18,144.47
2017,2,3,11,0,4.0,191.0,4.5,10.0,194.0,187.86,152.83
2017,2,3,11,15,5.5,198.5,4.45,10.0,202.5,196.62,159.84
2017,2,3,11,30,7.0,206.0,4.4,10.0,211.0,205.49,166.96
2017,2,3,11,45,7.0,210.5,4.4,10.5,215.5,210.01,170.15
2017,2,3,12,0,7.0,215.0,4.4,11.0,220.0,214.56,173.4
2017,2,3,12,15,17.0,243.5,4.35,11.0,255.5,253.34,205.22
2017,2,3,12,30,27.0,272.0,4.3,11.0,291.0,292.67,237.14
2017,2,3,12,45,17.5,243.5,4.25,11.5,256.0,253.8,204.92
2017,2,3,13,0,8.0,215.0,4.2,12.0,221.0,215.4,173.16
2017,2,3,13,15,11.0,225.5,4.15,12.0,233.5,229.04,184.47
2017,2,3,13,30,14.0,236.0,4.1,12.0,246.0,242.75,195.73
2017,2,3,13,45,7.0,195.5,4.1,12.0,200.5,194.6,156.5
2017,2,3,14,0,0.0,155.0,4.1,12.0,155.0,147.49,117.78
2017,2,3,14,15,0.0,124.0,4.05,12.0,124.0,116.85,92.62
2017,2,3,14,30,0.0,93.0,4.0,12.0,93.0,86.71,67.64
2017,2,3,14,45,9.5,149.5,3.95,12.0,155.0,150.19,121.13
2017,2,3,15,0,19.0,206.0,3.9,12.0,217.0,216.11,175.92
2017,2,3,15,15,25.0,198.5,3.8,11.5,211.5,212.86,174.0
2017,2,3,15,30,31.0,191.0,3.7,11.0,206.0,218.3,179.35
2017,2,3,15,45,15.5,164.0,3.65,11.0,171.5,170.22,139.36
2017,2,3,16,0,0.0,137.0,3.6,11.0,137.0,132.72,107.88
2017,2,3,16,15,0.0,119.0,3.4,10.5,119.0,114.98,93.32
2017,2,3,16,30,0.0,101.0,3.2,10.0,101.0,97.3,78.54
2017,2,3,16,45,154.5,98.0,3.0,10.0,133.0,176.55,146.07
2017,2,3,17,0,309.0,95.0,2.8,10.0,165.0,234.35,190.82
2017,2,3,17,15,234.0,74.5,2.65,9.5,119.5,168.79,133.21
2017,2,3,17,30,159.0,54.0,2.5,9.0,74.0,111.78,83.25
2017,2,3,17,45,86.0,30.5,2.35,9.0,41.0,58.05,31.27
2017,2,3,18,0,13.0,7.0,2.2,9.0,8.0,8.83,0.0
2017,2,3,18,15,6.5,3.5,2.2,9.0,4.0,0.0,0.0
2017,2,3,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,3,18,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,3,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,3,19,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2017,2,3,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,2,3,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,3,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,3,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,3,22,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2017,2,3,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,3,22,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,2,3,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,3,23,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,3,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,3,23,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,2,4,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,4,0,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2017,2,4,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,4,0,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,2,4,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,4,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,2,4,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,4,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,4,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,4,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,4,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,4,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,4,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,4,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,2,4,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,6,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,6,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,2,4,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,4,7,15,10.0,4.5,1.15,7.0,4.5,0.0,0.0
2017,2,4,7,30,20.0,9.0,1.2,7.0,9.0,11.89,0.0
2017,2,4,7,45,109.0,30.5,1.3,7.5,43.0,63.12,34.72
2017,2,4,8,0,198.0,52.0,1.4,8.0,77.0,120.03,89.44
2017,2,4,8,15,99.0,60.5,1.3,8.0,73.0,100.31,78.7
2017,2,4,8,30,0.0,69.0,1.2,8.0,69.0,66.26,52.03
2017,2,4,8,45,0.0,88.5,1.2,8.5,88.5,85.44,68.75
2017,2,4,9,0,0.0,108.0,1.2,9.0,108.0,104.65,85.05
2017,2,4,9,15,0.0,106.5,1.15,9.0,106.5,101.87,82.5
2017,2,4,9,30,0.0,105.0,1.1,9.0,105.0,99.59,80.36
2017,2,4,9,45,0.0,118.5,1.1,9.5,118.5,112.72,91.09
2017,2,4,10,0,0.0,132.0,1.1,10.0,132.0,125.9,101.68
2017,2,4,10,15,0.0,96.0,1.15,10.0,96.0,89.79,71.08
2017,2,4,10,30,0.0,60.0,1.2,10.0,60.0,55.83,42.23
2017,2,4,10,45,0.0,93.5,1.25,10.5,93.5,87.22,68.59
2017,2,4,11,0,0.0,127.0,1.3,11.0,127.0,119.87,95.47
2017,2,4,11,15,0.0,131.0,1.4,11.0,131.0,123.72,98.44
2017,2,4,11,30,0.0,135.0,1.5,11.0,135.0,127.59,101.51
2017,2,4,11,45,0.0,131.0,1.6,11.5,131.0,123.61,97.92
2017,2,4,12,0,0.0,127.0,1.7,12.0,127.0,119.66,94.43
2017,2,4,12,15,0.0,122.5,1.85,12.0,122.5,115.25,90.76
2017,2,4,12,30,0.0,118.0,2.0,12.0,118.0,110.86,87.13
2017,2,4,12,45,0.0,108.0,2.2,12.5,108.0,101.16,78.98
2017,2,4,13,0,0.0,98.0,2.4,13.0,98.0,91.52,70.89
2017,2,4,13,15,0.0,77.0,2.55,13.0,77.0,71.78,54.56
2017,2,4,13,30,0.0,56.0,2.7,13.0,56.0,52.16,38.24
2017,2,4,13,45,0.0,91.0,2.85,13.0,91.0,84.86,65.57
2017,2,4,14,0,0.0,126.0,3.0,13.0,126.0,118.74,93.68
2017,2,4,14,15,0.0,128.5,3.1,13.0,128.5,121.25,95.85
2017,2,4,14,30,0.0,131.0,3.2,13.0,131.0,123.81,98.14
2017,2,4,14,45,0.0,94.0,3.3,13.0,94.0,87.7,68.3
2017,2,4,15,0,0.0,57.0,3.4,13.0,57.0,53.04,39.35
2017,2,4,15,15,0.0,51.5,3.4,13.0,51.5,47.9,35.12
2017,2,4,15,30,0.0,46.0,3.4,13.0,46.0,42.76,30.86
2017,2,4,15,45,33.0,108.5,3.45,13.0,122.0,128.79,104.56
2017,2,4,16,0,66.0,171.0,3.5,13.0,198.0,217.35,178.8
2017,2,4,16,15,57.0,151.0,3.35,12.5,172.5,188.28,154.75
2017,2,4,16,30,48.0,131.0,3.2,12.0,147.0,160.12,131.33
2017,2,4,16,45,39.0,109.5,3.05,12.0,121.0,131.18,106.61
2017,2,4,17,0,30.0,88.0,2.9,12.0,95.0,103.21,82.39
2017,2,4,17,15,16.0,66.0,2.7,11.5,69.5,70.64,54.23
2017,2,4,17,30,2.0,44.0,2.5,11.0,44.0,43.67,30.82
2017,2,4,17,45,1.0,25.0,2.3,11.0,25.0,24.22,11.41
2017,2,4,18,0,0.0,6.0,2.1,11.0,6.0,5.72,0.0
2017,2,4,18,15,0.0,3.0,2.0,10.5,3.0,0.0,0.0
2017,2,4,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,4,18,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,4,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,4,19,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,4,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,4,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,4,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,4,20,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,4,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,4,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,2,4,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,4,21,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,2,4,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,4,21,45,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2017,2,4,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,4,22,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,4,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,4,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,4,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,4,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,2,4,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,4,23,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,2,5,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,5,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,5,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,5,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,5,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,5,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,2,5,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,5,1,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,2,5,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,5,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,2,5,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,5,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,5,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,5,3,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2017,2,5,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,5,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,5,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,2,5,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,5,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,5,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,5,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,2,5,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,5,5,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,5,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,5,6,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,2,5,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,5,6,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,5,7,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,5,7,15,30.0,5.5,2.2,11.5,6.5,0.0,0.0
2017,2,5,7,30,60.0,11.0,2.4,12.0,13.0,20.43,0.0
2017,2,5,7,45,186.5,27.5,2.65,12.5,49.0,80.9,45.34
2017,2,5,8,0,313.0,44.0,2.9,13.0,85.0,147.61,107.45
2017,2,5,8,15,399.0,56.0,2.9,13.5,132.0,210.39,162.91
2017,2,5,8,30,485.0,68.0,2.9,14.0,179.0,282.07,225.52
2017,2,5,8,45,242.5,72.5,2.95,14.5,128.0,201.09,163.68
2017,2,5,9,0,0.0,77.0,3.0,15.0,77.0,72.43,55.99
2017,2,5,9,15,0.0,107.0,3.05,15.5,107.0,102.29,80.97
2017,2,5,9,30,0.0,137.0,3.1,16.0,137.0,132.49,105.67
2017,2,5,9,45,3.0,152.0,3.2,17.0,153.5,149.11,118.66
2017,2,5,10,0,6.0,167.0,3.3,18.0,170.0,166.08,131.75
2017,2,5,10,15,8.0,180.0,3.5,18.5,184.5,180.53,142.9
2017,2,5,10,30,10.0,193.0,3.7,19.0,199.0,195.2,154.13
2017,2,5,10,45,86.0,241.0,3.95,19.5,293.5,318.77,253.73
2017,2,5,11,0,162.0,289.0,4.2,20.0,388.0,451.12,356.67
2017,2,5,11,15,163.0,301.0,4.35,20.5,404.0,469.57,369.26
2017,2,5,11,30,164.0,313.0,4.5,21.0,420.0,487.56,381.9
2017,2,5,11,45,164.0,322.5,4.7,21.5,431.5,501.26,391.38
2017,2,5,12,0,164.0,332.0,4.9,22.0,443.0,514.38,400.45
2017,2,5,12,15,84.0,261.5,4.95,22.0,319.0,347.49,271.91
2017,2,5,12,30,4.0,191.0,5.0,22.0,195.0,187.01,144.29
2017,2,5,12,45,49.5,261.0,5.1,22.5,296.0,315.08,245.82
2017,2,5,13,0,95.0,331.0,5.2,23.0,397.0,436.93,339.34
2017,2,5,13,15,70.5,313.0,5.15,23.0,362.0,393.02,304.99
2017,2,5,13,30,46.0,295.0,5.1,23.0,327.0,349.48,271.16
2017,2,5,13,45,30.5,263.5,5.1,23.0,284.5,299.59,232.63
2017,2,5,14,0,15.0,232.0,5.1,23.0,242.0,239.31,185.61
2017,2,5,14,15,7.5,177.0,5.0,23.0,182.0,176.17,136.08
2017,2,5,14,30,0.0,122.0,4.9,23.0,122.0,114.91,87.31
2017,2,5,14,45,0.0,139.0,4.85,23.0,139.0,131.87,101.11
2017,2,5,15,0,0.0,156.0,4.8,23.0,156.0,149.27,115.22
2017,2,5,15,15,0.0,113.0,4.6,22.5,113.0,106.46,81.25
2017,2,5,15,30,0.0,70.0,4.4,22.0,70.0,65.15,48.0
2017,2,5,15,45,0.0,60.0,4.2,22.0,60.0,55.8,40.49
2017,2,5,16,0,0.0,50.0,4.0,22.0,50.0,46.47,32.91
2017,2,5,16,15,0.0,43.5,3.55,21.5,43.5,40.4,28.05
2017,2,5,16,30,0.0,37.0,3.1,21.0,37.0,34.35,23.12
2017,2,5,16,45,257.0,51.0,2.65,20.5,110.5,182.73,145.79
2017,2,5,17,0,514.0,65.0,2.2,20.0,184.0,291.85,227.77
2017,2,5,17,15,428.0,54.5,2.15,19.5,136.5,219.94,165.95
2017,2,5,17,30,342.0,44.0,2.1,19.0,89.0,157.34,111.92
2017,2,5,17,45,205.5,28.0,2.05,18.5,51.5,86.67,49.18
2017,2,5,18,0,69.0,12.0,2.0,18.0,14.0,23.02,0.0
2017,2,5,18,15,34.5,6.0,2.1,18.0,7.0,0.0,0.0
2017,2,5,18,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,2,5,18,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,2,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,2,5,19,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,2,5,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,2,5,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,2,5,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,5,20,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,2,5,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,2,5,20,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,2,5,21,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,5,21,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2017,2,5,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,5,21,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,5,22,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,5,22,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,5,22,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,5,22,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,2,5,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,2,5,23,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2017,2,5,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,5,23,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,0,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,1,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,6,1,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,6,1,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,6,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,6,2,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,2,6,2,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,6,2,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,6,3,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,6,3,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,2,6,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,6,3,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,6,4,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,6,4,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,2,6,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,6,4,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,2,6,5,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,6,5,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,6,5,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,6,5,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,6,6,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,6,6,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,2,6,6,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,6,6,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,2,6,7,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,6,7,15,26.0,6.0,3.05,16.5,7.0,0.0,0.0
2017,2,6,7,30,52.0,12.0,3.3,17.0,14.0,20.07,0.0
2017,2,6,7,45,180.5,29.0,3.6,17.5,50.5,81.7,46.58
2017,2,6,8,0,309.0,46.0,3.9,18.0,87.0,148.73,106.74
2017,2,6,8,15,395.5,57.5,4.15,18.5,134.5,210.88,160.79
2017,2,6,8,30,482.0,69.0,4.4,19.0,182.0,282.19,222.38
2017,2,6,8,45,241.0,46.5,4.65,19.5,103.0,169.48,135.47
2017,2,6,9,0,0.0,24.0,4.9,20.0,24.0,22.26,13.05
2017,2,6,9,15,0.0,28.0,5.1,20.5,28.0,25.98,16.12
2017,2,6,9,30,0.0,32.0,5.3,21.0,32.0,29.71,19.13
2017,2,6,9,45,0.0,36.0,5.5,21.5,36.0,33.44,22.1
2017,2,6,10,0,0.0,40.0,5.7,22.0,40.0,37.17,25.05
2017,2,6,10,15,0.0,60.5,5.75,22.5,60.5,56.29,40.57
2017,2,6,10,30,0.0,81.0,5.8,23.0,81.0,75.45,55.92
2017,2,6,10,45,0.0,86.0,5.9,23.5,86.0,80.14,59.45
2017,2,6,11,0,0.0,91.0,6.0,24.0,91.0,84.83,62.98
2017,2,6,11,15,3.0,146.0,5.95,24.0,148.0,141.11,107.9
2017,2,6,11,30,6.0,201.0,5.9,24.0,205.0,199.16,153.59
2017,2,6,11,45,70.0,267.0,5.9,24.0,315.0,339.17,264.5
2017,2,6,12,0,134.0,333.0,5.9,24.0,425.0,487.69,378.51
2017,2,6,12,15,136.5,335.5,5.8,24.0,430.0,494.18,382.71
2017,2,6,12,30,139.0,338.0,5.7,24.0,435.0,500.2,386.99
2017,2,6,12,45,69.5,211.5,5.65,24.0,260.0,279.68,217.94
2017,2,6,13,0,0.0,85.0,5.6,24.0,85.0,79.27,58.04
2017,2,6,13,15,3.0,142.0,5.5,24.0,144.0,137.12,104.29
2017,2,6,13,30,6.0,199.0,5.4,24.0,203.0,196.97,151.48
2017,2,6,13,45,86.0,258.5,5.35,24.0,314.5,344.26,268.72
2017,2,6,14,0,166.0,318.0,5.3,24.0,426.0,495.06,384.87
2017,2,6,14,15,161.5,305.0,5.3,24.0,407.5,472.85,368.08
2017,2,6,14,30,157.0,292.0,5.3,24.0,389.0,450.35,351.56
2017,2,6,14,45,274.0,259.0,5.35,24.0,417.0,515.43,404.81
2017,2,6,15,0,391.0,226.0,5.4,24.0,445.0,560.0,441.81
2017,2,6,15,15,195.5,188.0,5.25,24.0,297.5,346.65,275.16
2017,2,6,15,30,0.0,150.0,5.1,24.0,150.0,144.06,110.98
2017,2,6,15,45,0.0,107.0,4.95,24.0,107.0,101.0,76.81
2017,2,6,16,0,0.0,64.0,4.8,24.0,64.0,59.53,43.28
2017,2,6,16,15,0.0,56.0,4.45,23.5,56.0,52.06,37.37
2017,2,6,16,30,0.0,48.0,4.1,23.0,48.0,44.59,31.37
2017,2,6,16,45,0.0,39.5,3.75,22.5,39.5,36.67,24.88
2017,2,6,17,0,0.0,31.0,3.4,22.0,31.0,28.76,18.29
2017,2,6,17,15,0.0,23.0,3.3,21.5,23.0,21.32,11.98
2017,2,6,17,30,0.0,15.0,3.2,21.0,15.0,13.89,5.63
2017,2,6,17,45,0.0,8.5,3.1,21.0,8.5,7.87,0.02
2017,2,6,18,0,0.0,2.0,3.0,21.0,2.0,1.91,0.0
2017,2,6,18,15,0.0,1.0,3.1,20.5,1.0,0.0,0.0
2017,2,6,18,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,2,6,18,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,2,6,19,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,2,6,19,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,2,6,19,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,2,6,19,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,2,6,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,2,6,20,15,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2017,2,6,20,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,2,6,20,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,2,6,21,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,2,6,21,15,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2017,2,6,21,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,2,6,21,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,2,6,22,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,6,22,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,6,22,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,6,22,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,2,6,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,2,6,23,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2017,2,6,23,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,6,23,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,2,7,0,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,7,0,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,7,0,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,7,0,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,7,1,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,7,1,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,7,1,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,7,1,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,2,7,2,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,7,2,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,7,2,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,7,2,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,2,7,3,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,2,7,3,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2017,2,7,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,7,3,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,2,7,4,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,7,4,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,7,4,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,7,4,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,7,5,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,7,5,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2017,2,7,5,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,2,7,5,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,2,7,6,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,7,6,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,7,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,7,6,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,2,7,7,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,2,7,7,15,0.0,8.5,3.6,15.5,8.5,0.0,0.0
2017,2,7,7,30,0.0,17.0,3.7,16.0,17.0,16.2,0.0
2017,2,7,7,45,232.0,27.0,3.85,16.5,58.5,92.41,54.17
2017,2,7,8,0,464.0,37.0,4.0,17.0,100.0,184.63,132.13
2017,2,7,8,15,550.0,45.0,3.95,17.5,151.5,251.29,191.42
2017,2,7,8,30,636.0,53.0,3.9,18.0,203.0,327.26,257.77
2017,2,7,8,45,693.0,58.0,3.9,19.0,256.5,393.69,314.84
2017,2,7,9,0,750.0,63.0,3.9,20.0,310.0,466.56,374.86
2017,2,7,9,15,784.0,66.5,3.9,20.5,361.0,529.0,425.38
2017,2,7,9,30,818.0,70.0,3.9,21.0,412.0,592.83,475.15
2017,2,7,9,45,848.5,71.5,3.9,22.0,459.5,652.99,519.56
2017,2,7,10,0,879.0,73.0,3.9,23.0,507.0,708.68,557.77
2017,2,7,10,15,895.5,75.0,3.95,23.5,548.0,758.61,591.39
2017,2,7,10,30,912.0,77.0,4.0,24.0,589.0,806.88,623.29
2017,2,7,10,45,714.0,147.0,4.05,25.0,562.0,765.81,590.24
2017,2,7,11,0,516.0,217.0,4.1,26.0,535.0,693.07,532.14
2017,2,7,11,15,542.5,217.0,4.05,26.0,563.5,730.56,559.17
2017,2,7,11,30,569.0,217.0,4.0,26.0,592.0,767.11,584.65
2017,2,7,11,45,567.0,225.0,4.0,26.5,606.5,785.35,595.42
2017,2,7,12,0,565.0,233.0,4.0,27.0,621.0,801.13,604.54
2017,2,7,12,15,757.0,163.0,3.9,27.0,689.5,915.05,683.91
2017,2,7,12,30,949.0,93.0,3.8,27.0,758.0,1007.77,744.4
2017,2,7,12,45,785.5,157.0,3.75,27.0,708.0,941.86,699.29
2017,2,7,13,0,622.0,221.0,3.7,27.0,658.0,855.85,640.61
2017,2,7,13,15,520.5,255.5,3.6,27.0,618.0,790.91,593.61
2017,2,7,13,30,419.0,290.0,3.5,27.0,578.0,716.33,539.36
2017,2,7,13,45,460.5,266.5,3.4,27.5,576.0,734.33,552.36
2017,2,7,14,0,502.0,243.0,3.3,28.0,574.0,736.63,554.09
2017,2,7,14,15,483.0,240.5,3.15,27.5,549.5,705.3,532.77
2017,2,7,14,30,464.0,238.0,3.0,27.0,525.0,672.89,510.72
2017,2,7,14,45,438.5,230.5,2.85,27.0,490.5,628.99,479.34
2017,2,7,15,0,413.0,223.0,2.7,27.0,456.0,574.18,440.11
2017,2,7,15,15,335.0,219.5,2.4,26.5,400.0,496.84,383.02
2017,2,7,15,30,257.0,216.0,2.1,26.0,344.0,424.5,328.75
2017,2,7,15,45,249.5,196.0,1.85,26.0,311.0,385.93,299.98
2017,2,7,16,0,242.0,176.0,1.6,26.0,278.0,347.42,270.63
2017,2,7,16,15,232.5,156.0,1.45,25.0,244.5,307.96,241.15
2017,2,7,16,30,223.0,136.0,1.3,24.0,211.0,269.01,211.16
2017,2,7,16,45,442.0,93.5,1.15,23.5,210.0,317.74,247.73
2017,2,7,17,0,661.0,51.0,1.0,23.0,209.0,335.63,255.5
2017,2,7,17,15,579.0,44.0,1.05,22.5,157.5,260.35,192.19
2017,2,7,17,30,497.0,37.0,1.1,22.0,106.0,195.71,136.56
2017,2,7,17,45,248.5,29.0,1.2,21.5,63.5,99.35,58.87
2017,2,7,18,0,0.0,21.0,1.3,21.0,21.0,20.02,0.0
2017,2,7,18,15,0.0,10.5,1.35,20.5,10.5,0.0,0.0
2017,2,7,18,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,2,7,18,45,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,2,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,2,7,19,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2017,2,7,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,2,7,19,45,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,2,7,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,2,7,20,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,2,7,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,2,7,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,2,7,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,2,7,21,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,2,7,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,7,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,7,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,7,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,2,7,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,7,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,2,7,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,2,8,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,8,0,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,2,8,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,8,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,8,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,8,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,2,8,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,8,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,2,8,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,8,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,8,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,8,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,8,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,8,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,2,8,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,8,3,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,2,8,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,8,4,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,2,8,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,2,8,4,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,8,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,2,8,5,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,2,8,5,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,8,5,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,8,6,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,8,6,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,2,8,6,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,2,8,6,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2017,2,8,7,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,2,8,7,15,0.0,9.5,4.1,14.5,9.5,0.0,0.0
2017,2,8,7,30,0.0,19.0,4.2,15.0,19.0,18.11,0.0
2017,2,8,7,45,237.0,28.0,4.35,16.0,60.5,94.95,57.22
2017,2,8,8,0,474.0,37.0,4.5,17.0,102.0,187.7,134.73
2017,2,8,8,15,556.5,44.0,4.4,17.5,153.0,252.72,192.88
2017,2,8,8,30,639.0,51.0,4.3,18.0,204.0,325.14,256.54
2017,2,8,8,45,693.5,55.5,4.2,19.0,256.5,391.79,313.79
2017,2,8,9,0,748.0,60.0,4.1,20.0,309.0,462.9,372.42
2017,2,8,9,15,781.5,63.5,4.25,20.5,359.5,524.99,423.01
2017,2,8,9,30,815.0,67.0,4.4,21.0,410.0,588.45,473.12
2017,2,8,9,45,843.0,68.5,4.6,22.0,456.5,642.67,514.17
2017,2,8,10,0,871.0,70.0,4.8,23.0,503.0,700.69,555.11
2017,2,8,10,15,734.5,118.0,4.85,23.5,503.5,697.25,549.97
2017,2,8,10,30,598.0,166.0,4.9,24.0,504.0,671.28,526.93
2017,2,8,10,45,502.5,210.5,5.0,25.0,505.5,659.07,513.45
2017,2,8,11,0,407.0,255.0,5.1,26.0,507.0,631.47,488.59
2017,2,8,11,15,473.5,242.0,5.15,26.0,547.0,698.54,538.64
2017,2,8,11,30,540.0,229.0,5.2,26.0,587.0,755.26,580.53
2017,2,8,11,45,441.0,271.0,5.3,26.5,568.0,721.52,551.96
2017,2,8,12,0,342.0,313.0,5.4,27.0,549.0,671.18,511.94
2017,2,8,12,15,411.0,293.5,5.4,27.0,580.5,717.47,547.29
2017,2,8,12,30,480.0,274.0,5.4,27.0,612.0,776.94,590.97
2017,2,8,12,45,512.0,262.0,5.4,27.0,622.5,795.3,604.59
2017,2,8,13,0,544.0,250.0,5.4,27.0,633.0,811.24,616.74
2017,2,8,13,15,749.0,166.5,5.35,27.0,687.5,913.14,690.71
2017,2,8,13,30,954.0,83.0,5.3,27.0,742.0,987.27,741.25
2017,2,8,13,45,951.0,81.5,5.3,27.0,725.0,969.19,729.03
2017,2,8,14,0,948.0,80.0,5.3,27.0,708.0,947.39,714.91
2017,2,8,14,15,940.0,79.0,5.3,26.5,682.5,918.22,697.18
2017,2,8,14,30,932.0,78.0,5.3,26.0,657.0,885.83,677.13
2017,2,8,14,45,920.5,76.5,5.3,26.0,623.5,846.98,651.03
2017,2,8,15,0,909.0,75.0,5.3,26.0,590.0,805.53,622.94
2017,2,8,15,15,893.5,73.0,5.3,25.5,550.0,758.19,591.5
2017,2,8,15,30,878.0,71.0,5.3,25.0,510.0,709.09,558.27
2017,2,8,15,45,858.0,67.5,5.3,24.5,464.5,653.8,519.48
2017,2,8,16,0,838.0,64.0,5.3,24.0,419.0,597.77,477.15
2017,2,8,16,15,807.0,60.5,5.3,23.0,369.0,538.44,431.52
2017,2,8,16,30,776.0,57.0,5.3,22.0,319.0,476.39,381.98
2017,2,8,16,45,728.5,52.5,5.3,21.5,266.0,406.99,323.97
2017,2,8,17,0,681.0,48.0,5.3,21.0,213.0,341.24,266.92
2017,2,8,17,15,603.5,41.5,5.2,20.0,161.5,266.89,202.19
2017,2,8,17,30,526.0,35.0,5.1,19.0,110.0,200.57,143.13
2017,2,8,17,45,263.0,28.5,5.0,18.5,66.0,102.33,62.76
2017,2,8,18,0,0.0,22.0,4.9,18.0,22.0,20.97,0.0
2017,2,8,18,15,0.0,11.0,4.75,17.0,11.0,0.0,0.0
2017,2,8,18,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,2,8,18,45,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2017,2,8,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,2,8,19,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2017,2,8,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,2,8,19,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2017,2,8,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,8,20,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2017,2,8,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,8,20,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,8,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,8,21,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2017,2,8,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,8,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,8,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,8,22,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2017,2,8,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,8,22,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,2,8,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,8,23,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2017,2,8,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,2,8,23,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,2,9,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,2,9,0,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2017,2,9,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,2,9,0,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,2,9,1,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,2,9,1,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,2,9,1,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,2,9,1,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,2,9,2,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,2,9,2,15,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2017,2,9,2,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,2,9,2,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,2,9,3,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,2,9,3,15,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2017,2,9,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,2,9,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,2,9,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,2,9,4,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2017,2,9,4,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,2,9,4,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2017,2,9,5,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,2,9,5,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2017,2,9,5,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,2,9,5,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2017,2,9,6,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,2,9,6,15,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2017,2,9,6,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,2,9,6,45,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2017,2,9,7,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,2,9,7,15,0.0,12.0,3.65,4.5,12.0,0.0,0.0
2017,2,9,7,30,0.0,24.0,3.8,5.0,24.0,22.88,0.0
2017,2,9,7,45,287.5,29.5,3.95,5.5,70.0,107.98,69.2
2017,2,9,8,0,575.0,35.0,4.1,6.0,116.0,213.09,159.03
2017,2,9,8,15,652.5,41.5,4.05,6.5,170.5,282.19,223.86
2017,2,9,8,30,730.0,48.0,4.0,7.0,225.0,359.27,294.51
2017,2,9,8,45,776.5,52.5,4.0,7.5,279.5,427.32,356.17
2017,2,9,9,0,823.0,57.0,4.0,8.0,334.0,498.84,418.4
2017,2,9,9,15,853.0,60.0,3.9,8.5,385.5,558.99,469.09
2017,2,9,9,30,883.0,63.0,3.8,9.0,437.0,622.83,520.68
2017,2,9,9,45,903.5,65.5,3.75,10.0,484.0,680.26,564.46
2017,2,9,10,0,924.0,68.0,3.7,11.0,531.0,736.9,603.85
2017,2,9,10,15,938.5,70.0,3.65,11.5,572.0,787.33,638.55
2017,2,9,10,30,953.0,72.0,3.6,12.0,613.0,835.79,671.16
2017,2,9,10,45,962.5,73.5,3.55,12.5,647.0,877.32,698.15
2017,2,9,11,0,972.0,75.0,3.5,13.0,681.0,916.01,722.75
2017,2,9,11,15,978.5,76.0,3.4,13.5,707.0,948.4,742.26
2017,2,9,11,30,985.0,77.0,3.3,14.0,733.0,977.37,759.18
2017,2,9,11,45,981.5,81.5,3.2,14.5,749.0,997.71,769.99
2017,2,9,12,0,978.0,86.0,3.1,15.0,765.0,1013.97,778.05
2017,2,9,12,15,720.0,184.5,3.05,15.5,687.5,906.68,701.4
2017,2,9,12,30,462.0,283.0,3.0,16.0,610.0,770.33,598.67
2017,2,9,12,45,721.0,185.0,2.95,16.5,696.0,914.72,705.47
2017,2,9,13,0,980.0,87.0,2.9,17.0,782.0,1033.74,783.86
2017,2,9,13,15,977.5,86.5,2.85,17.0,772.5,1024.86,776.47
2017,2,9,13,30,975.0,86.0,2.8,17.0,763.0,1011.99,767.85
2017,2,9,13,45,969.0,85.5,2.75,17.5,745.0,992.02,753.18
2017,2,9,14,0,963.0,85.0,2.7,18.0,727.0,968.35,736.23
2017,2,9,14,15,955.5,84.0,2.7,18.0,701.0,939.24,717.54
2017,2,9,14,30,948.0,83.0,2.7,18.0,675.0,906.83,696.58
2017,2,9,14,45,935.0,82.0,2.7,18.0,641.0,866.79,670.23
2017,2,9,15,0,922.0,81.0,2.7,18.0,607.0,824.21,641.91
2017,2,9,15,15,905.5,78.5,2.65,17.5,566.0,774.98,609.36
2017,2,9,15,30,889.0,76.0,2.6,17.0,525.0,724.03,575.03
2017,2,9,15,45,866.0,73.5,2.55,17.0,478.0,671.6,537.38
2017,2,9,16,0,843.0,71.0,2.5,17.0,431.0,613.94,493.18
2017,2,9,16,15,810.5,67.0,2.2,16.0,380.0,548.98,442.79
2017,2,9,16,30,778.0,63.0,1.9,15.0,329.0,485.19,391.52
2017,2,9,16,45,728.5,58.5,1.6,14.5,275.0,414.52,332.31
2017,2,9,17,0,679.0,54.0,1.3,14.0,221.0,347.63,274.27
2017,2,9,17,15,598.5,46.5,1.3,13.0,167.5,272.71,209.69
2017,2,9,17,30,518.0,39.0,1.3,12.0,114.0,204.76,149.45
2017,2,9,17,45,369.5,27.5,1.35,11.5,69.5,126.06,79.96
2017,2,9,18,0,221.0,16.0,1.4,11.0,25.0,58.85,0.0
2017,2,9,18,15,110.5,8.0,1.4,10.5,12.5,7.63,0.0
2017,2,9,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,9,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,2,9,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,9,19,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,9,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,9,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,2,9,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,9,20,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2017,2,9,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,9,20,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,2,9,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,9,21,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,9,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,9,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,2,9,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,9,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,2,9,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,9,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,9,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,9,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,2,9,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,9,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,10,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,10,0,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2017,2,10,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,10,0,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,10,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,10,1,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,2,10,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,10,1,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,10,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,10,2,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2017,2,10,2,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,10,2,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,2,10,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,10,3,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,10,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,10,3,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,2,10,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,5,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,6,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2017,2,10,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,10,6,45,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2017,2,10,7,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,10,7,15,26.5,8.0,2.85,9.5,9.0,0.0,0.0
2017,2,10,7,30,53.0,16.0,3.1,10.0,18.0,24.15,0.0
2017,2,10,7,45,166.0,36.0,3.35,11.0,57.0,86.88,56.53
2017,2,10,8,0,279.0,56.0,3.6,12.0,96.0,151.29,113.05
2017,2,10,8,15,364.0,69.5,3.85,12.5,144.5,212.38,166.89
2017,2,10,8,30,449.0,83.0,4.1,13.0,193.0,283.16,228.87
2017,2,10,8,45,500.0,94.5,4.35,14.0,243.0,345.09,282.6
2017,2,10,9,0,551.0,106.0,4.6,15.0,293.0,411.74,338.69
2017,2,10,9,15,591.5,113.0,4.85,16.0,341.5,475.19,390.61
2017,2,10,9,30,632.0,120.0,5.1,17.0,390.0,538.5,440.98
2017,2,10,9,45,337.5,166.5,5.4,18.0,312.5,410.49,335.42
2017,2,10,10,0,43.0,213.0,5.7,19.0,235.0,249.79,199.71
2017,2,10,10,15,47.0,229.0,5.8,19.5,254.5,271.21,216.38
2017,2,10,10,30,51.0,245.0,5.9,20.0,274.0,292.96,232.88
2017,2,10,10,45,48.0,256.5,6.0,20.5,285.0,304.17,240.73
2017,2,10,11,0,45.0,268.0,6.1,21.0,296.0,315.17,248.38
2017,2,10,11,15,42.5,275.5,6.1,21.5,303.0,321.92,252.68
2017,2,10,11,30,40.0,283.0,6.1,22.0,310.0,328.51,256.86
2017,2,10,11,45,32.0,277.0,6.1,22.5,299.0,314.82,245.22
2017,2,10,12,0,24.0,271.0,6.1,23.0,288.0,287.64,223.27
2017,2,10,12,15,12.0,216.5,6.05,23.0,225.5,220.07,170.16
2017,2,10,12,30,0.0,162.0,6.0,23.0,163.0,153.94,117.65
2017,2,10,12,45,28.5,242.0,6.0,23.5,263.0,273.58,212.22
2017,2,10,13,0,57.0,322.0,6.0,24.0,363.0,389.42,301.24
2017,2,10,13,15,98.5,332.5,5.95,24.0,402.0,440.25,341.06
2017,2,10,13,30,140.0,343.0,5.9,24.0,441.0,503.99,390.17
2017,2,10,13,45,247.0,320.0,5.85,24.0,488.0,573.98,446.09
2017,2,10,14,0,354.0,297.0,5.8,24.0,535.0,652.99,507.55
2017,2,10,14,15,354.0,285.0,5.7,24.0,515.5,631.26,491.59
2017,2,10,14,30,354.0,273.0,5.6,24.0,496.0,608.18,474.97
2017,2,10,14,45,581.5,191.5,5.55,24.0,535.0,705.27,553.24
2017,2,10,15,0,809.0,110.0,5.5,24.0,574.0,775.44,607.29
2017,2,10,15,15,790.5,106.5,5.3,23.5,534.5,727.08,573.1
2017,2,10,15,30,772.0,103.0,5.1,23.0,495.0,680.22,540.02
2017,2,10,15,45,746.5,99.0,4.95,23.0,450.5,624.36,497.31
2017,2,10,16,0,721.0,95.0,4.8,23.0,406.0,568.55,453.79
2017,2,10,16,15,684.5,89.5,4.35,22.5,356.5,505.18,403.49
2017,2,10,16,30,648.0,84.0,3.9,22.0,307.0,443.7,353.76
2017,2,10,16,45,593.5,77.0,3.5,21.5,256.0,374.49,296.69
2017,2,10,17,0,539.0,70.0,3.1,21.0,205.0,309.95,241.87
2017,2,10,17,15,456.0,59.5,2.9,20.0,155.0,236.89,180.06
2017,2,10,17,30,373.0,49.0,2.7,19.0,105.0,172.78,124.92
2017,2,10,17,45,241.5,33.5,2.55,18.5,64.0,101.87,64.76
2017,2,10,18,0,110.0,18.0,2.4,18.0,23.0,41.56,0.0
2017,2,10,18,15,55.0,9.0,2.4,17.5,11.5,8.58,0.0
2017,2,10,18,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,10,18,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,2,10,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,10,19,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,10,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,10,19,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,2,10,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,10,20,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,2,10,20,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,10,20,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,2,10,21,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,10,21,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2017,2,10,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,10,21,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,10,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,10,22,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,2,10,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,10,22,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,10,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,10,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,2,10,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,10,23,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,2,11,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,11,0,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,11,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,11,0,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,2,11,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,11,1,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,11,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,11,1,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,11,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,11,2,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,2,11,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,11,2,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,11,3,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,11,3,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,2,11,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,11,3,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,2,11,4,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,11,4,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2017,2,11,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,11,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,2,11,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,11,5,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,2,11,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,2,11,5,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,2,11,6,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,2,11,6,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,2,11,6,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,11,6,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,2,11,7,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,11,7,15,45.0,9.0,2.9,16.5,10.5,8.58,0.0
2017,2,11,7,30,90.0,18.0,3.2,17.0,21.0,37.62,0.0
2017,2,11,7,45,222.5,34.0,3.5,18.0,62.0,97.27,61.77
2017,2,11,8,0,355.0,50.0,3.8,19.0,103.0,166.56,120.59
2017,2,11,8,15,439.5,61.0,4.1,19.5,152.5,231.14,176.59
2017,2,11,8,30,524.0,72.0,4.4,20.0,202.0,304.28,239.48
2017,2,11,8,45,262.0,83.0,4.75,20.5,148.0,222.39,177.99
2017,2,11,9,0,0.0,94.0,5.1,21.0,94.0,89.26,68.55
2017,2,11,9,15,358.5,95.0,5.1,21.5,249.5,319.3,259.5
2017,2,11,9,30,717.0,96.0,5.1,22.0,405.0,565.72,455.26
2017,2,11,9,45,411.5,162.0,5.15,22.5,343.5,465.03,372.48
2017,2,11,10,0,106.0,228.0,5.2,23.0,282.0,311.13,246.03
2017,2,11,10,15,65.0,225.5,5.1,23.5,259.5,280.48,220.39
2017,2,11,10,30,24.0,223.0,5.0,24.0,237.0,236.68,184.08
2017,2,11,10,45,90.0,262.5,4.95,24.5,319.0,345.08,269.31
2017,2,11,11,0,156.0,302.0,4.9,25.0,401.0,459.91,356.62
2017,2,11,11,15,188.0,313.0,4.85,25.5,437.0,504.29,388.92
2017,2,11,11,30,220.0,324.0,4.8,26.0,473.0,549.6,421.66
2017,2,11,11,45,278.5,322.0,4.75,26.5,515.0,618.56,471.77
2017,2,11,12,0,337.0,320.0,4.7,27.0,557.0,675.17,512.19
