Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,11,12,15,607.5,219.0,4.6,27.0,652.0,839.75,634.79
2017,2,11,12,30,878.0,118.0,4.5,27.0,747.0,983.94,732.36
2017,2,11,12,45,879.5,117.5,4.45,27.0,747.5,986.78,732.89
2017,2,11,13,0,881.0,117.0,4.4,27.0,748.0,985.89,732.08
2017,2,11,13,15,878.0,116.5,4.35,27.0,739.5,977.01,726.1
2017,2,11,13,30,875.0,116.0,4.3,27.0,731.0,964.49,717.87
2017,2,11,13,45,871.0,114.0,4.25,27.5,714.0,945.76,704.22
2017,2,11,14,0,867.0,112.0,4.2,28.0,697.0,923.59,688.44
2017,2,11,14,15,858.0,110.5,4.1,28.0,672.0,894.28,669.05
2017,2,11,14,30,849.0,109.0,4.0,28.0,647.0,862.04,647.7
2017,2,11,14,45,841.0,105.0,3.95,28.0,615.0,825.06,623.29
2017,2,11,15,0,833.0,101.0,3.9,28.0,583.0,785.51,596.97
2017,2,11,15,15,815.5,98.0,3.75,27.5,543.5,737.56,565.25
2017,2,11,15,30,798.0,95.0,3.6,27.0,504.0,688.21,532.11
2017,2,11,15,45,775.0,91.0,3.5,27.0,459.0,632.97,491.96
2017,2,11,16,0,752.0,87.0,3.4,27.0,414.0,577.44,450.23
2017,2,11,16,15,717.0,82.5,3.0,26.0,364.5,516.62,404.23
2017,2,11,16,30,682.0,78.0,2.6,25.0,315.0,455.39,356.46
2017,2,11,16,45,633.0,71.0,2.25,24.5,263.5,386.93,301.06
2017,2,11,17,0,584.0,64.0,1.9,24.0,212.0,322.52,247.25
2017,2,11,17,15,503.0,55.0,1.85,23.0,161.0,249.18,186.33
2017,2,11,17,30,422.0,46.0,1.8,22.0,110.0,184.53,131.4
2017,2,11,17,45,288.0,32.5,1.8,21.5,68.0,112.4,71.03
2017,2,11,18,0,154.0,19.0,1.8,21.0,26.0,50.49,0.0
2017,2,11,18,15,77.0,9.5,1.85,20.5,13.0,17.88,0.0
2017,2,11,18,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,2,11,18,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,2,11,19,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,2,11,19,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,2,11,19,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,2,11,19,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,2,11,20,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,2,11,20,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2017,2,11,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,2,11,20,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,11,21,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,11,21,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2017,2,11,21,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,2,11,21,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,2,11,22,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,2,11,22,15,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2017,2,11,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,2,11,22,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,2,11,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,11,23,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,2,11,23,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,11,23,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,2,12,0,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,12,0,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,12,0,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,12,0,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,12,1,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,12,1,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2017,2,12,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,12,1,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,12,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,12,2,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,2,12,2,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,12,2,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,12,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,12,3,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2017,2,12,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,12,3,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,2,12,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,2,12,4,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,2,12,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,2,12,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,12,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,12,5,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,2,12,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,12,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,12,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,12,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,12,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,12,6,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,2,12,7,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,2,12,7,15,55.5,9.5,1.7,16.0,12.0,9.05,0.0
2017,2,12,7,30,111.0,19.0,2.2,17.0,24.0,42.52,0.0
2017,2,12,7,45,233.0,35.0,2.7,18.0,64.5,100.73,64.77
2017,2,12,8,0,355.0,51.0,3.2,19.0,105.0,167.78,121.73
2017,2,12,8,15,438.5,62.0,3.15,19.5,155.0,232.18,177.34
2017,2,12,8,30,522.0,73.0,3.1,20.0,205.0,304.99,239.39
2017,2,12,8,45,261.0,58.0,3.1,21.0,124.0,193.12,153.66
2017,2,12,9,0,0.0,43.0,3.1,22.0,43.0,39.94,27.57
2017,2,12,9,15,346.0,72.5,3.0,22.0,223.0,286.36,231.97
2017,2,12,9,30,692.0,102.0,2.9,22.0,403.0,557.8,444.02
2017,2,12,9,45,346.0,118.0,2.85,22.5,268.5,372.77,297.82
2017,2,12,10,0,0.0,134.0,2.8,23.0,134.0,127.34,97.48
2017,2,12,10,15,154.5,193.5,2.8,23.5,283.5,321.97,254.35
2017,2,12,10,30,309.0,253.0,2.8,24.0,433.0,526.9,409.62
2017,2,12,10,45,155.0,213.0,2.85,24.5,303.5,354.53,276.04
2017,2,12,11,0,1.0,173.0,2.9,25.0,174.0,166.18,126.25
2017,2,12,11,15,419.5,148.0,2.95,25.0,432.0,548.07,428.54
2017,2,12,11,30,838.0,123.0,3.0,25.0,690.0,910.12,683.47
2017,2,12,11,45,430.5,197.0,3.1,25.5,488.5,632.43,483.1
2017,2,12,12,0,23.0,271.0,3.2,26.0,287.0,286.4,217.03
2017,2,12,12,15,15.5,243.5,3.3,26.0,255.0,250.85,190.75
2017,2,12,12,30,8.0,216.0,3.4,26.0,223.0,215.62,163.63
2017,2,12,12,45,4.0,175.5,3.55,26.0,179.0,171.07,129.28
2017,2,12,13,0,0.0,135.0,3.7,26.0,135.0,127.33,95.19
2017,2,12,13,15,14.5,209.5,3.75,26.0,220.0,215.16,163.99
2017,2,12,13,30,29.0,284.0,3.8,26.0,305.0,319.49,243.7
2017,2,12,13,45,148.5,302.0,3.9,26.0,403.5,462.97,354.86
2017,2,12,14,0,268.0,320.0,4.0,26.0,502.0,601.78,459.0
2017,2,12,14,15,323.5,295.5,4.1,26.0,507.0,616.73,471.59
2017,2,12,14,30,379.0,271.0,4.2,26.0,512.0,627.75,481.91
2017,2,12,14,45,305.0,269.5,4.3,26.0,457.0,553.44,426.73
2017,2,12,15,0,231.0,268.0,4.4,26.0,402.0,471.59,365.47
2017,2,12,15,15,468.0,196.5,4.45,25.5,445.0,583.55,455.97
2017,2,12,15,30,705.0,125.0,4.5,25.0,488.0,659.21,517.21
2017,2,12,15,45,400.5,157.0,4.55,24.5,359.5,453.8,359.47
2017,2,12,16,0,96.0,189.0,4.6,24.0,231.0,254.48,200.75
2017,2,12,16,15,86.0,168.5,4.5,23.5,203.0,222.76,176.32
2017,2,12,16,30,76.0,148.0,4.4,23.0,175.0,192.01,151.89
2017,2,12,16,45,262.0,116.5,4.35,22.5,187.5,253.63,201.65
2017,2,12,17,0,448.0,85.0,4.3,22.0,200.0,287.09,224.88
2017,2,12,17,15,369.5,71.5,4.2,21.0,151.5,218.09,166.61
2017,2,12,17,30,291.0,58.0,4.1,20.0,103.0,157.99,115.39
2017,2,12,17,45,180.5,38.5,4.1,19.5,63.0,93.18,61.09
2017,2,12,18,0,70.0,19.0,4.1,19.0,23.0,33.99,0.0
2017,2,12,18,15,35.0,9.5,4.2,18.5,11.5,13.07,0.0
2017,2,12,18,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,2,12,18,45,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,2,12,19,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,2,12,19,15,0.0,0.0,4.5,17.5,0.0,0.0,0.0
2017,2,12,19,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,2,12,19,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,2,12,20,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,2,12,20,15,0.0,0.0,4.45,16.5,0.0,0.0,0.0
2017,2,12,20,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,2,12,20,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,2,12,21,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,2,12,21,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,2,12,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,2,12,21,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,2,12,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,2,12,22,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2017,2,12,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,2,12,22,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,2,12,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,2,12,23,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,2,12,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,2,12,23,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,2,13,0,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,2,13,0,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,2,13,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,2,13,0,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,2,13,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,13,1,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2017,2,13,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,2,13,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,2,13,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,2,13,2,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,2,13,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,13,2,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,13,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,13,3,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,13,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,13,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,2,13,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,2,13,4,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,2,13,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,13,4,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,13,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,13,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,13,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,13,5,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,13,6,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,13,6,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,13,6,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,13,6,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,13,7,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,13,7,15,18.0,8.5,3.05,14.0,9.5,10.12,0.0
2017,2,13,7,30,36.0,17.0,3.1,14.0,19.0,24.0,0.0
2017,2,13,7,45,133.5,39.5,3.15,14.5,58.5,78.94,52.54
2017,2,13,8,0,231.0,62.0,3.2,15.0,98.0,139.82,104.27
2017,2,13,8,15,306.5,78.5,3.25,15.5,145.0,202.45,158.23
2017,2,13,8,30,382.0,95.0,3.3,16.0,192.0,269.68,215.89
2017,2,13,8,45,442.0,105.5,3.4,16.5,242.0,331.32,268.38
2017,2,13,9,0,502.0,116.0,3.5,17.0,292.0,398.78,324.32
2017,2,13,9,15,277.0,148.5,3.55,17.5,247.5,324.27,263.98
2017,2,13,9,30,52.0,181.0,3.6,18.0,203.0,217.77,174.81
2017,2,13,9,45,26.0,170.0,3.65,18.5,181.0,189.26,150.82
2017,2,13,10,0,0.0,159.0,3.7,19.0,159.0,152.56,119.84
2017,2,13,10,15,14.0,195.0,3.7,19.5,203.0,199.49,157.46
2017,2,13,10,30,28.0,231.0,3.7,20.0,247.0,247.91,195.49
2017,2,13,10,45,386.5,189.0,3.75,20.5,435.0,542.9,432.1
2017,2,13,11,0,745.0,147.0,3.8,21.0,623.0,820.96,637.73
2017,2,13,11,15,381.5,198.5,3.8,21.5,443.0,572.58,448.87
2017,2,13,11,30,18.0,250.0,3.8,22.0,263.0,259.65,200.64
2017,2,13,11,45,124.0,298.0,3.8,22.5,386.0,435.66,338.52
2017,2,13,12,0,230.0,346.0,3.8,23.0,509.0,590.97,454.22
2017,2,13,12,15,123.5,304.0,3.85,23.0,392.0,445.02,343.21
2017,2,13,12,30,17.0,262.0,3.9,23.0,275.0,271.29,208.52
2017,2,13,12,45,14.0,248.0,4.0,23.5,259.0,253.97,195.15
2017,2,13,13,0,11.0,234.0,4.1,24.0,243.0,236.73,181.49
2017,2,13,13,15,195.5,274.0,4.2,24.0,413.5,479.69,372.36
2017,2,13,13,30,380.0,314.0,4.3,24.0,584.0,709.42,543.13
2017,2,13,13,45,586.5,225.0,4.4,24.0,630.5,808.73,619.2
2017,2,13,14,0,793.0,136.0,4.5,24.0,677.0,886.24,675.52
2017,2,13,14,15,408.0,191.0,4.4,23.5,469.0,588.13,458.71
2017,2,13,14,30,23.0,246.0,4.3,23.0,261.0,259.74,200.89
2017,2,13,14,45,365.0,194.0,4.2,23.0,408.5,531.46,419.52
2017,2,13,15,0,707.0,142.0,4.1,23.0,556.0,737.31,576.26
2017,2,13,15,15,353.5,125.5,3.9,22.5,332.5,418.33,333.85
2017,2,13,15,30,0.0,109.0,3.7,22.0,109.0,102.45,77.89
2017,2,13,15,45,0.0,126.0,3.5,22.0,126.0,119.61,92.32
2017,2,13,16,0,0.0,143.0,3.3,22.0,143.0,137.52,107.05
2017,2,13,16,15,0.0,125.5,3.1,21.5,125.5,120.39,93.61
2017,2,13,16,30,0.0,108.0,2.9,21.0,108.0,103.32,80.06
2017,2,13,16,45,0.0,90.0,2.75,20.5,90.0,85.79,65.89
2017,2,13,17,0,0.0,72.0,2.6,20.0,72.0,68.3,51.46
2017,2,13,17,15,0.0,54.5,2.75,19.5,54.5,51.35,37.21
2017,2,13,17,30,0.0,37.0,2.9,19.0,37.0,34.39,22.76
2017,2,13,17,45,0.0,22.5,3.1,19.0,22.5,20.88,10.87
2017,2,13,18,0,0.0,8.0,3.3,19.0,8.0,7.41,0.0
2017,2,13,18,15,0.0,4.0,3.5,19.0,4.0,3.81,0.0
2017,2,13,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,2,13,18,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,2,13,19,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,2,13,19,15,0.0,0.0,4.15,18.5,0.0,0.0,0.0
2017,2,13,19,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,2,13,19,45,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,2,13,20,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,2,13,20,15,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2017,2,13,20,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,13,20,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,2,13,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,2,13,21,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,2,13,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,2,13,21,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,2,13,22,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,2,13,22,15,0.0,0.0,4.8,16.5,0.0,0.0,0.0
2017,2,13,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,2,13,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,2,13,23,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,2,13,23,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,2,13,23,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,2,13,23,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,2,14,0,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,2,14,0,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,14,0,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,2,14,0,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,2,14,1,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,2,14,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,2,14,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,14,1,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,2,14,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,2,14,2,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,2,14,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,2,14,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,2,14,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,2,14,3,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,2,14,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,2,14,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,2,14,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,2,14,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,2,14,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,2,14,4,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,2,14,5,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,2,14,5,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2017,2,14,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,14,5,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,14,6,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,2,14,6,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2017,2,14,6,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,2,14,6,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2017,2,14,7,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,2,14,7,15,0.0,1.5,6.9,12.5,1.5,1.43,0.0
2017,2,14,7,30,0.0,3.0,7.4,12.0,3.0,2.77,0.0
2017,2,14,7,45,0.0,7.5,7.95,11.5,7.5,6.94,0.0
2017,2,14,8,0,0.0,12.0,8.5,11.0,12.0,11.11,3.79
2017,2,14,8,15,0.0,18.0,8.3,10.5,18.0,16.68,8.75
2017,2,14,8,30,0.0,24.0,8.1,10.0,24.0,22.25,13.71
2017,2,14,8,45,0.0,30.0,7.9,9.5,30.0,27.83,18.64
2017,2,14,9,0,0.0,36.0,7.7,9.0,36.0,33.42,23.52
2017,2,14,9,15,0.0,47.0,7.55,9.0,47.0,43.67,32.36
2017,2,14,9,30,0.0,58.0,7.4,9.0,58.0,53.93,41.13
2017,2,14,9,45,0.0,74.0,7.25,9.5,74.0,68.88,53.76
2017,2,14,10,0,0.0,90.0,7.1,10.0,90.0,83.93,66.32
2017,2,14,10,15,0.0,128.5,6.95,10.5,129.0,121.46,97.73
2017,2,14,10,30,0.0,167.0,6.8,11.0,168.0,159.67,129.25
2017,2,14,10,45,12.5,209.0,6.65,11.5,217.5,212.39,172.8
2017,2,14,11,0,25.0,251.0,6.5,12.0,267.0,266.54,216.83
2017,2,14,11,15,46.5,283.0,6.45,12.5,314.5,332.72,270.27
2017,2,14,11,30,68.0,315.0,6.4,13.0,362.0,388.63,314.65
2017,2,14,11,45,73.0,325.5,6.35,14.0,377.0,405.9,326.84
2017,2,14,12,0,78.0,336.0,6.3,15.0,392.0,423.18,339.0
2017,2,14,12,15,56.5,320.0,6.3,15.5,361.0,385.31,307.72
2017,2,14,12,30,35.0,304.0,6.3,16.0,330.0,347.13,276.28
2017,2,14,12,45,26.0,284.0,6.3,16.5,303.5,302.65,240.42
2017,2,14,13,0,17.0,264.0,6.3,17.0,277.0,273.22,216.41
2017,2,14,13,15,45.0,299.0,6.25,17.0,332.0,350.94,278.95
2017,2,14,13,30,73.0,334.0,6.2,17.0,387.0,416.23,330.87
2017,2,14,13,45,43.5,286.5,6.2,17.0,317.5,334.96,266.41
2017,2,14,14,0,14.0,239.0,6.2,17.0,248.0,244.5,193.93
2017,2,14,14,15,12.0,227.0,6.2,16.5,234.5,230.36,183.25
2017,2,14,14,30,10.0,215.0,6.2,16.0,221.0,216.35,172.52
2017,2,14,14,45,5.0,174.0,6.25,16.0,177.0,170.53,135.47
2017,2,14,15,0,0.0,133.0,6.3,16.0,133.0,125.7,98.87
2017,2,14,15,15,0.0,92.5,6.3,15.5,92.5,86.28,66.64
2017,2,14,15,30,0.0,52.0,6.3,15.0,52.0,48.36,35.19
2017,2,14,15,45,0.0,48.5,6.3,14.5,48.5,45.09,32.61
2017,2,14,16,0,0.0,45.0,6.3,14.0,45.0,41.82,30.01
2017,2,14,16,15,0.0,39.5,6.2,13.5,39.5,36.69,25.79
2017,2,14,16,30,0.0,34.0,6.1,13.0,34.0,31.56,21.52
2017,2,14,16,45,0.0,28.5,6.1,12.5,28.5,26.44,17.19
2017,2,14,17,0,0.0,23.0,6.1,12.0,23.0,21.32,12.79
2017,2,14,17,15,0.0,17.5,6.0,11.5,17.5,16.21,8.32
2017,2,14,17,30,0.0,12.0,5.9,11.0,12.0,11.11,3.81
2017,2,14,17,45,0.0,7.5,5.8,10.5,7.5,6.94,0.03
2017,2,14,18,0,0.0,3.0,5.7,10.0,3.0,2.77,0.0
2017,2,14,18,15,0.0,1.5,5.65,9.5,1.5,1.43,0.0
2017,2,14,18,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,2,14,18,45,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2017,2,14,19,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2017,2,14,19,15,0.0,0.0,5.5,8.5,0.0,0.0,0.0
2017,2,14,19,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,2,14,19,45,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2017,2,14,20,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,2,14,20,15,0.0,0.0,5.6,7.5,0.0,0.0,0.0
2017,2,14,20,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,2,14,20,45,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,2,14,21,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,2,14,21,15,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,2,14,21,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,2,14,21,45,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,2,14,22,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,2,14,22,15,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,2,14,22,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,2,14,22,45,0.0,0.0,5.65,7.0,0.0,0.0,0.0
2017,2,14,23,0,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2017,2,14,23,15,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,2,14,23,30,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2017,2,14,23,45,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2017,2,15,0,0,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2017,2,15,0,15,0.0,0.0,5.1,6.5,0.0,0.0,0.0
2017,2,15,0,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,2,15,0,45,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2017,2,15,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2017,2,15,1,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2017,2,15,1,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,2,15,1,45,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2017,2,15,2,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2017,2,15,2,15,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2017,2,15,2,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2017,2,15,2,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2017,2,15,3,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2017,2,15,3,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2017,2,15,3,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,15,3,45,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,15,4,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,15,4,15,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2017,2,15,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,2,15,4,45,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2017,2,15,5,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2017,2,15,5,15,0.0,0.0,3.8,3.5,0.0,0.0,0.0
2017,2,15,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,15,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,15,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,15,6,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,2,15,6,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,2,15,6,45,0.0,0.0,4.1,3.5,0.0,0.0,0.0
2017,2,15,7,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,2,15,7,15,139.0,9.5,4.25,4.5,17.0,24.79,0.0
2017,2,15,7,30,278.0,19.0,4.3,5.0,34.0,72.99,8.98
2017,2,15,7,45,417.0,29.5,4.4,5.5,81.5,138.83,94.68
2017,2,15,8,0,556.0,40.0,4.5,6.0,129.0,215.65,163.8
2017,2,15,8,15,630.5,47.0,4.6,7.0,184.0,284.0,227.31
2017,2,15,8,30,705.0,54.0,4.7,8.0,239.0,360.06,296.3
2017,2,15,8,45,751.0,58.5,4.8,9.0,294.0,427.26,356.31
2017,2,15,9,0,797.0,63.0,4.9,10.0,349.0,497.93,416.96
2017,2,15,9,15,827.5,66.5,4.85,10.5,401.0,561.56,470.23
2017,2,15,9,30,858.0,70.0,4.8,11.0,453.0,626.14,522.34
2017,2,15,9,45,878.5,73.0,4.8,12.0,500.0,679.83,563.42
2017,2,15,10,0,899.0,76.0,4.8,13.0,547.0,736.47,603.12
2017,2,15,10,15,914.5,78.0,4.7,13.5,588.5,787.08,637.93
2017,2,15,10,30,930.0,80.0,4.6,14.0,630.0,835.86,670.66
2017,2,15,10,45,940.5,82.0,4.6,14.5,664.5,878.36,698.85
2017,2,15,11,0,951.0,84.0,4.6,15.0,699.0,918.12,724.75
2017,2,15,11,15,958.5,85.0,4.55,15.0,725.5,951.11,746.58
2017,2,15,11,30,966.0,86.0,4.5,15.0,752.0,980.75,765.98
2017,2,15,11,45,970.5,86.5,4.5,15.5,770.0,1003.52,779.48
2017,2,15,12,0,975.0,87.0,4.5,16.0,788.0,1022.51,790.42
2017,2,15,12,15,977.0,87.5,4.45,16.0,797.0,1035.25,798.17
2017,2,15,12,30,979.0,88.0,4.4,16.0,806.0,1043.96,803.31
2017,2,15,12,45,980.0,87.5,4.35,16.0,806.0,1046.49,804.36
2017,2,15,13,0,981.0,87.0,4.3,16.0,806.0,1044.92,802.97
2017,2,15,13,15,821.5,150.0,4.25,16.0,747.0,966.34,748.26
2017,2,15,13,30,662.0,213.0,4.2,16.0,688.0,882.03,689.26
2017,2,15,13,45,815.5,148.5,4.2,16.5,720.5,938.14,728.99
2017,2,15,14,0,969.0,84.0,4.2,17.0,753.0,982.14,758.83
2017,2,15,14,15,961.5,83.0,4.15,16.5,726.5,952.6,739.86
2017,2,15,14,30,954.0,82.0,4.1,16.0,700.0,919.71,719.02
2017,2,15,14,45,941.0,81.0,4.05,16.0,665.5,879.09,691.22
2017,2,15,15,0,928.0,80.0,4.0,16.0,631.0,835.88,661.42
2017,2,15,15,15,913.0,78.0,3.9,16.0,590.0,787.68,627.5
2017,2,15,15,30,898.0,76.0,3.8,16.0,549.0,737.59,591.87
2017,2,15,15,45,878.0,73.0,3.7,16.0,502.0,681.41,551.2
2017,2,15,16,0,858.0,70.0,3.6,16.0,455.0,628.14,509.64
2017,2,15,16,15,828.5,66.5,3.15,15.0,403.5,564.15,459.33
2017,2,15,16,30,799.0,63.0,2.7,14.0,352.0,501.01,408.0
2017,2,15,16,45,755.0,58.0,2.3,13.5,297.5,430.58,348.54
2017,2,15,17,0,711.0,53.0,1.9,13.0,243.0,363.39,289.84
2017,2,15,17,15,639.0,46.5,1.8,12.0,188.0,288.27,224.36
2017,2,15,17,30,567.0,40.0,1.7,11.0,133.0,220.54,163.54
2017,2,15,17,45,436.0,30.0,1.65,10.0,85.0,144.98,97.54
2017,2,15,18,0,305.0,20.0,1.6,9.0,37.0,79.93,18.55
2017,2,15,18,15,152.5,10.0,1.65,8.5,18.5,27.15,0.0
2017,2,15,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,15,18,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,2,15,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,15,19,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,15,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,15,19,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,15,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,15,20,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,2,15,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,15,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,2,15,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,15,21,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2017,2,15,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,15,21,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,2,15,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,15,22,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2017,2,15,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,15,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,15,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,15,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,15,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,15,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,16,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,16,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,16,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,16,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,16,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,16,1,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,2,16,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,16,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,16,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,16,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,2,16,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,16,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,16,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,16,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,2,16,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,16,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,16,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,16,4,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,16,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,16,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,16,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,16,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,16,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,16,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,16,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,16,6,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,16,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,16,6,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,16,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,16,7,15,153.0,10.0,1.05,5.5,18.5,26.93,0.0
2017,2,16,7,30,306.0,20.0,1.2,6.0,37.0,79.43,18.32
2017,2,16,7,45,441.0,29.5,1.4,7.0,85.5,143.16,97.14
2017,2,16,8,0,576.0,39.0,1.6,8.0,134.0,221.16,165.92
2017,2,16,8,15,648.0,45.5,1.65,9.0,189.0,289.32,227.84
2017,2,16,8,30,720.0,52.0,1.7,10.0,244.0,364.92,294.42
2017,2,16,8,45,765.0,56.5,1.8,11.0,299.0,432.54,352.69
2017,2,16,9,0,810.0,61.0,1.9,12.0,354.0,503.51,411.22
2017,2,16,9,15,839.0,64.0,1.95,12.5,406.0,566.43,461.82
2017,2,16,9,30,868.0,67.0,2.0,13.0,458.0,626.47,508.47
2017,2,16,9,45,888.0,70.0,2.15,14.0,505.0,684.06,550.95
2017,2,16,10,0,908.0,73.0,2.3,15.0,552.0,740.84,589.6
2017,2,16,10,15,922.0,75.0,2.25,15.0,593.0,790.74,623.34
2017,2,16,10,30,936.0,77.0,2.2,15.0,634.0,838.66,655.14
2017,2,16,10,45,945.0,78.5,2.2,15.5,667.5,879.59,680.76
2017,2,16,11,0,954.0,80.0,2.2,16.0,701.0,917.67,704.14
2017,2,16,11,15,960.5,81.5,2.2,16.5,727.0,950.46,723.68
2017,2,16,11,30,967.0,83.0,2.2,17.0,753.0,979.84,740.83
2017,2,16,11,45,968.5,84.5,2.25,17.5,770.0,1001.02,753.04
2017,2,16,12,0,970.0,86.0,2.3,18.0,787.0,1018.33,762.83
2017,2,16,12,15,971.5,86.5,2.3,18.0,795.5,1030.53,770.27
2017,2,16,12,30,973.0,87.0,2.3,18.0,804.0,1038.72,775.26
2017,2,16,12,45,971.0,88.0,2.35,18.0,803.5,1040.08,776.56
2017,2,16,13,0,969.0,89.0,2.4,18.0,803.0,1037.36,775.42
2017,2,16,13,15,966.0,88.5,2.45,18.0,793.5,1027.93,770.03
2017,2,16,13,30,963.0,88.0,2.5,18.0,784.0,1014.53,762.2
2017,2,16,13,45,955.0,88.5,2.55,18.5,765.0,993.76,748.16
2017,2,16,14,0,947.0,89.0,2.6,19.0,746.0,969.38,731.84
2017,2,16,14,15,939.0,87.5,2.55,19.0,720.0,939.27,712.16
2017,2,16,14,30,931.0,86.0,2.5,19.0,694.0,905.9,690.31
2017,2,16,14,45,913.0,87.0,2.5,19.0,658.5,864.04,662.96
2017,2,16,15,0,895.0,88.0,2.5,19.0,623.0,820.0,633.89
2017,2,16,15,15,878.5,85.5,2.45,18.5,582.0,771.23,601.94
2017,2,16,15,30,862.0,83.0,2.4,18.0,541.0,725.51,571.7
2017,2,16,15,45,836.0,81.0,2.35,18.0,493.5,667.41,530.32
2017,2,16,16,0,810.0,79.0,2.3,18.0,446.0,609.12,486.19
2017,2,16,16,15,778.0,75.0,2.0,17.0,394.5,545.3,437.23
2017,2,16,16,30,746.0,71.0,1.7,16.0,343.0,482.67,387.51
2017,2,16,16,45,694.0,66.5,1.45,15.5,289.0,413.07,330.12
2017,2,16,17,0,642.0,62.0,1.2,15.0,235.0,346.4,273.35
2017,2,16,17,15,568.0,54.0,1.2,14.0,181.5,272.75,210.73
2017,2,16,17,30,494.0,46.0,1.2,13.0,128.0,206.98,153.07
2017,2,16,17,45,363.0,34.0,1.3,12.5,82.0,131.99,89.08
2017,2,16,18,0,232.0,22.0,1.4,12.0,36.0,69.5,20.65
2017,2,16,18,15,116.0,11.0,1.45,11.5,18.0,23.89,0.0
2017,2,16,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,16,18,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,2,16,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,16,19,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,2,16,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,16,19,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,2,16,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,16,20,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,2,16,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,16,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,2,16,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,16,21,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2017,2,16,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,16,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,2,16,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,16,22,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,2,16,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,16,22,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,2,16,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,16,23,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,16,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,16,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,17,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,17,0,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,2,17,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,17,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,17,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,2,17,1,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,2,17,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,17,1,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,17,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,17,2,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2017,2,17,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,17,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,17,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,17,3,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2017,2,17,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,17,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,17,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,17,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,2,17,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,17,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,17,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,17,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,17,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,17,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,2,17,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,17,6,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,17,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,2,17,6,45,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2017,2,17,7,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,17,7,15,71.0,12.0,3.5,8.5,16.0,19.55,0.0
2017,2,17,7,30,142.0,24.0,3.7,9.0,32.0,54.99,16.84
2017,2,17,7,45,259.5,40.0,3.9,10.0,75.5,112.37,78.03
2017,2,17,8,0,377.0,56.0,4.1,11.0,119.0,180.63,136.95
2017,2,17,8,15,453.0,67.0,4.2,12.0,170.0,244.58,193.81
2017,2,17,8,30,529.0,78.0,4.3,13.0,221.0,315.84,256.13
2017,2,17,8,45,583.5,85.5,4.4,14.0,273.5,381.09,312.32
2017,2,17,9,0,638.0,93.0,4.5,15.0,326.0,451.08,370.59
2017,2,17,9,15,673.5,98.5,4.7,15.5,376.0,512.21,420.99
2017,2,17,9,30,709.0,104.0,4.9,16.0,426.0,575.17,471.49
2017,2,17,9,45,736.0,108.0,5.15,17.0,472.0,632.14,515.26
2017,2,17,10,0,763.0,112.0,5.4,18.0,518.0,689.32,558.07
2017,2,17,10,15,781.0,115.0,5.45,18.5,558.0,738.35,592.85
2017,2,17,10,30,799.0,118.0,5.5,19.0,598.0,783.0,623.66
2017,2,17,10,45,558.5,207.0,5.6,19.5,551.5,707.35,562.43
2017,2,17,11,0,318.0,296.0,5.7,20.0,505.0,604.0,477.22
2017,2,17,11,15,581.0,211.0,5.7,20.0,610.0,765.34,604.9
2017,2,17,11,30,844.0,126.0,5.7,20.0,715.0,925.82,721.72
2017,2,17,11,45,857.0,123.5,5.7,20.5,734.0,951.24,736.79
2017,2,17,12,0,870.0,121.0,5.7,21.0,753.0,973.49,750.34
2017,2,17,12,15,872.5,121.5,5.65,21.0,761.5,985.78,758.11
2017,2,17,12,30,875.0,122.0,5.6,21.0,770.0,994.4,763.49
2017,2,17,12,45,874.0,122.5,5.55,21.5,770.0,995.94,762.57
2017,2,17,13,0,873.0,123.0,5.5,22.0,770.0,993.73,759.25
2017,2,17,13,15,870.0,122.0,5.45,22.0,761.0,984.19,752.51
2017,2,17,13,30,867.0,121.0,5.4,22.0,752.0,971.0,743.43
2017,2,17,13,45,861.5,120.0,5.35,22.0,734.5,951.91,730.39
2017,2,17,14,0,856.0,119.0,5.3,22.0,717.0,929.45,715.12
2017,2,17,14,15,671.5,182.5,5.15,22.0,641.5,820.46,637.52
2017,2,17,14,30,487.0,246.0,5.0,22.0,566.0,706.54,551.11
2017,2,17,14,45,654.5,176.5,4.9,22.0,583.5,759.42,594.87
2017,2,17,15,0,822.0,107.0,4.8,22.0,601.0,790.11,618.05
2017,2,17,15,15,805.5,104.0,4.55,22.0,561.5,742.86,583.52
2017,2,17,15,30,789.0,101.0,4.3,22.0,522.0,694.14,548.3
2017,2,17,15,45,768.0,96.5,4.1,22.0,477.0,639.57,507.61
2017,2,17,16,0,747.0,92.0,3.9,22.0,432.0,586.6,466.72
2017,2,17,16,15,714.0,87.0,3.45,21.0,382.5,523.91,418.51
2017,2,17,16,30,681.0,82.0,3.0,20.0,333.0,462.73,369.96
2017,2,17,16,45,638.0,74.5,2.55,19.5,281.5,395.96,314.85
2017,2,17,17,0,595.0,67.0,2.1,19.0,230.0,332.64,260.92
2017,2,17,17,15,521.5,58.5,2.1,18.0,178.0,261.16,200.45
2017,2,17,17,30,448.0,50.0,2.1,17.0,126.0,197.53,145.19
2017,2,17,17,45,329.5,36.5,2.1,16.5,81.0,126.6,85.09
2017,2,17,18,0,211.0,23.0,2.1,16.0,36.0,67.15,23.45
2017,2,17,18,15,105.5,11.5,2.2,15.5,18.0,23.15,0.0
2017,2,17,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,17,18,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,2,17,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,17,19,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,17,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,17,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,17,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,17,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2017,2,17,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,2,17,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,2,17,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,2,17,21,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2017,2,17,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,17,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,2,17,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,17,22,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2017,2,17,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,17,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,17,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,17,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,2,17,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,17,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,18,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,18,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,18,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,18,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,18,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,18,1,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2017,2,18,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,2,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,2,18,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,18,3,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,2,18,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,3,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,4,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,2,18,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,18,4,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,2,18,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,18,5,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,2,18,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,18,5,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,18,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,18,6,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,18,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,18,6,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,2,18,7,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,18,7,15,125.5,11.0,3.55,12.5,19.5,24.9,0.0
2017,2,18,7,30,251.0,22.0,3.6,13.0,39.0,73.11,27.01
2017,2,18,7,45,382.5,33.0,3.7,14.0,85.5,135.28,91.52
2017,2,18,8,0,514.0,44.0,3.8,15.0,132.0,210.61,156.11
2017,2,18,8,15,586.5,51.0,3.7,15.5,185.5,275.96,214.7
2017,2,18,8,30,659.0,58.0,3.6,16.0,239.0,349.02,278.65
2017,2,18,8,45,709.5,62.0,3.55,17.0,293.0,414.37,334.34
2017,2,18,9,0,760.0,66.0,3.5,18.0,347.0,484.97,391.98
2017,2,18,9,15,790.0,70.0,3.55,19.0,398.0,547.25,441.09
2017,2,18,9,30,820.0,74.0,3.6,20.0,449.0,610.54,489.07
2017,2,18,9,45,843.5,76.0,3.7,21.0,496.0,667.73,530.96
2017,2,18,10,0,867.0,78.0,3.8,22.0,543.0,719.91,565.99
2017,2,18,10,15,882.0,80.0,3.9,22.5,583.0,769.02,599.08
2017,2,18,10,30,897.0,82.0,4.0,23.0,623.0,816.34,630.43
2017,2,18,10,45,907.5,83.5,4.15,23.5,656.5,857.28,657.13
2017,2,18,11,0,918.0,85.0,4.3,24.0,690.0,895.58,681.81
2017,2,18,11,15,925.0,86.0,4.35,24.5,716.0,927.32,701.33
2017,2,18,11,30,932.0,87.0,4.4,25.0,742.0,955.82,718.57
2017,2,18,11,45,935.0,89.0,4.45,25.5,759.0,978.31,731.74
2017,2,18,12,0,938.0,91.0,4.5,26.0,776.0,997.11,742.49
2017,2,18,12,15,940.0,91.0,4.5,26.0,784.5,1008.87,749.82
2017,2,18,12,30,942.0,91.0,4.5,26.0,793.0,1016.75,754.75
2017,2,18,12,45,940.5,92.0,4.5,26.5,792.5,1018.46,754.26
2017,2,18,13,0,939.0,93.0,4.5,27.0,792.0,1016.22,751.35
2017,2,18,13,15,936.0,92.5,4.4,27.0,783.0,1006.91,744.84
2017,2,18,13,30,933.0,92.0,4.3,27.0,774.0,993.75,735.97
2017,2,18,13,45,926.0,92.0,4.2,27.0,756.0,973.66,722.64
2017,2,18,14,0,919.0,92.0,4.1,27.0,738.0,950.04,707.08
2017,2,18,14,15,911.5,91.0,3.85,27.0,712.0,921.46,687.44
2017,2,18,14,30,904.0,90.0,3.6,27.0,686.0,889.7,665.73
2017,2,18,14,45,891.0,89.0,3.35,27.0,652.5,850.37,638.86
2017,2,18,15,0,878.0,88.0,3.1,27.0,619.0,808.61,610.3
2017,2,18,15,15,862.5,85.5,2.7,26.0,578.5,761.08,579.03
2017,2,18,15,30,847.0,83.0,2.3,25.0,538.0,716.54,549.4
2017,2,18,15,45,438.5,131.5,1.95,24.5,366.0,452.86,353.86
2017,2,18,16,0,30.0,180.0,1.6,24.0,194.0,201.48,155.92
2017,2,18,16,15,383.5,125.0,1.55,23.0,269.0,369.83,293.22
2017,2,18,16,30,737.0,70.0,1.5,22.0,344.0,477.96,375.77
2017,2,18,16,45,692.5,64.5,1.5,21.5,291.0,409.71,320.52
2017,2,18,17,0,648.0,59.0,1.5,21.0,238.0,346.17,268.01
2017,2,18,17,15,577.5,52.0,1.5,20.5,185.5,274.38,207.52
2017,2,18,17,30,507.0,45.0,1.5,20.0,133.0,210.06,151.81
2017,2,18,17,45,388.0,33.5,1.55,19.5,86.5,137.43,90.85
2017,2,18,18,0,269.0,22.0,1.6,19.0,40.0,76.75,29.84
2017,2,18,18,15,134.5,11.0,1.65,18.5,20.0,26.02,0.0
2017,2,18,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,2,18,18,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,2,18,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,2,18,19,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2017,2,18,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,2,18,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,2,18,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,2,18,20,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,2,18,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,2,18,20,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,2,18,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,18,21,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2017,2,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,18,21,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,2,18,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,18,22,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2017,2,18,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,18,22,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,2,18,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,18,23,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,18,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,18,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,2,19,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,19,0,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,19,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,19,0,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,2,19,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,19,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,2,19,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,19,1,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,2,19,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,19,2,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,19,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,19,2,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,2,19,3,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,19,3,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,19,3,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,19,3,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,2,19,4,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,19,4,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,19,4,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,19,4,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,19,5,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,19,5,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,19,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,19,5,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2017,2,19,6,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,19,6,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,19,6,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,19,6,45,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2017,2,19,7,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,19,7,15,0.0,11.5,3.6,18.0,11.5,10.96,0.0
2017,2,19,7,30,0.0,23.0,3.8,18.0,23.0,21.84,7.24
2017,2,19,7,45,40.0,45.0,4.0,18.5,52.0,55.51,37.92
2017,2,19,8,0,80.0,67.0,4.2,19.0,81.0,95.95,71.72
2017,2,19,8,15,102.5,90.5,4.15,19.0,115.0,133.52,103.98
2017,2,19,8,30,125.0,114.0,4.1,19.0,149.0,173.64,138.13
2017,2,19,8,45,144.0,135.5,4.1,19.5,183.5,212.31,170.34
2017,2,19,9,0,163.0,157.0,4.1,20.0,218.0,252.95,203.48
2017,2,19,9,15,165.0,182.0,4.3,20.0,251.0,289.43,232.92
2017,2,19,9,30,167.0,207.0,4.5,20.0,284.0,325.84,261.8
2017,2,19,9,45,90.5,201.0,4.75,20.5,243.5,265.6,212.03
2017,2,19,10,0,14.0,195.0,5.0,21.0,203.0,198.79,156.25
2017,2,19,10,15,48.5,236.5,5.05,21.0,265.5,278.26,219.94
2017,2,19,10,30,83.0,278.0,5.1,21.0,328.0,352.86,278.56
2017,2,19,10,45,41.5,214.0,5.2,21.5,239.0,250.27,196.47
2017,2,19,11,0,0.0,150.0,5.3,22.0,150.0,142.03,108.93
2017,2,19,11,15,115.5,246.5,5.35,22.0,328.0,365.09,287.78
2017,2,19,11,30,231.0,343.0,5.4,22.0,506.0,580.65,452.62
2017,2,19,11,45,115.5,199.0,5.5,22.5,280.5,318.21,250.32
2017,2,19,12,0,0.0,55.0,5.6,23.0,55.0,51.26,35.68
2017,2,19,12,15,5.5,145.5,5.65,23.0,150.0,142.73,108.93
2017,2,19,12,30,11.0,236.0,5.7,23.0,245.0,238.18,183.82
2017,2,19,12,45,11.0,235.5,5.8,23.5,244.0,237.68,182.95
2017,2,19,13,0,11.0,235.0,5.9,24.0,243.0,237.17,182.24
2017,2,19,13,15,20.5,267.0,5.8,24.0,282.0,278.97,214.93
2017,2,19,13,30,30.0,299.0,5.7,24.0,321.0,335.14,258.26
2017,2,19,13,45,15.0,214.5,5.65,24.0,225.5,220.03,169.24
2017,2,19,14,0,0.0,130.0,5.6,24.0,130.0,122.38,92.28
2017,2,19,14,15,160.5,215.5,5.5,24.0,322.0,371.27,292.35
2017,2,19,14,30,321.0,301.0,5.4,24.0,514.0,612.48,476.33
2017,2,19,14,45,283.0,291.5,5.3,24.0,472.5,559.99,435.96
2017,2,19,15,0,245.0,282.0,5.2,24.0,431.0,497.89,389.27
2017,2,19,15,15,122.5,212.5,5.05,23.5,287.0,318.4,250.77
2017,2,19,15,30,0.0,143.0,4.9,23.0,143.0,135.84,104.43
2017,2,19,15,45,151.5,166.5,4.8,23.0,236.5,277.82,221.67
2017,2,19,16,0,303.0,190.0,4.7,23.0,330.0,401.14,319.94
2017,2,19,16,15,284.5,171.5,4.35,22.5,291.5,354.86,283.23
2017,2,19,16,30,266.0,153.0,4.0,22.0,253.0,309.87,247.45
2017,2,19,16,45,239.0,133.0,3.65,22.0,212.5,260.7,207.14
2017,2,19,17,0,212.0,113.0,3.3,22.0,172.0,214.2,168.31
2017,2,19,17,15,175.5,91.0,3.0,21.5,133.0,164.91,127.07
2017,2,19,17,30,139.0,69.0,2.7,21.0,94.0,119.8,88.9
2017,2,19,17,45,81.5,47.0,2.45,20.5,60.5,70.68,48.33
2017,2,19,18,0,24.0,25.0,2.2,20.0,27.0,29.19,11.27
2017,2,19,18,15,12.0,12.5,2.15,20.0,13.5,13.3,0.0
2017,2,19,18,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,2,19,18,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,2,19,19,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,2,19,19,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,2,19,19,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,2,19,19,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,2,19,20,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,2,19,20,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,2,19,20,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,2,19,20,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,2,19,21,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,2,19,21,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,2,19,21,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,2,19,21,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,2,19,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,2,19,22,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2017,2,19,22,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,22,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,23,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,23,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,2,19,23,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,2,19,23,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,2,20,0,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,2,20,0,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,2,20,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,2,20,0,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,2,20,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,2,20,1,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,2,20,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,2,20,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,2,20,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,2,20,2,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,2,20,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,2,20,2,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,2,20,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,2,20,3,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2017,2,20,3,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,20,3,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2017,2,20,4,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,2,20,4,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2017,2,20,4,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,2,20,4,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,2,20,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,2,20,5,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2017,2,20,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,20,5,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,20,6,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,20,6,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2017,2,20,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,2,20,6,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,2,20,7,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,2,20,7,15,0.0,0.5,3.25,13.5,0.5,0.48,0.0
2017,2,20,7,30,0.0,1.0,3.3,13.0,1.0,0.92,0.0
2017,2,20,7,45,0.0,2.0,3.4,13.0,2.0,1.85,0.0
2017,2,20,8,0,0.0,3.0,3.5,13.0,3.0,2.77,0.0
2017,2,20,8,15,0.0,4.5,3.4,13.0,4.5,4.16,0.0
2017,2,20,8,30,0.0,6.0,3.3,13.0,6.0,5.56,0.0
2017,2,20,8,45,0.0,7.0,3.25,13.5,7.0,6.48,0.0
2017,2,20,9,0,0.0,8.0,3.2,14.0,8.0,7.41,0.72
2017,2,20,9,15,0.0,21.0,3.0,14.0,21.0,19.49,11.05
2017,2,20,9,30,0.0,34.0,2.8,14.0,34.0,31.58,21.3
2017,2,20,9,45,22.0,130.0,2.65,14.5,142.0,143.02,114.97
2017,2,20,10,0,44.0,226.0,2.5,15.0,250.0,262.17,211.2
2017,2,20,10,15,22.0,121.0,2.5,15.5,133.0,135.31,107.33
2017,2,20,10,30,0.0,16.0,2.5,16.0,16.0,14.87,6.81
2017,2,20,10,45,21.0,149.5,2.55,17.0,164.0,165.19,130.86
2017,2,20,11,0,42.0,283.0,2.6,18.0,312.0,326.46,257.09
2017,2,20,11,15,44.0,296.5,2.8,18.5,327.5,343.79,269.18
2017,2,20,11,30,46.0,310.0,3.0,19.0,343.0,361.17,281.81
2017,2,20,11,45,42.0,312.0,3.2,19.5,343.0,360.2,280.26
2017,2,20,12,0,38.0,314.0,3.4,20.0,343.0,359.01,278.65
2017,2,20,12,15,25.0,279.0,3.45,20.0,298.5,295.53,229.62
2017,2,20,12,30,12.0,244.0,3.5,20.0,254.0,247.18,191.86
2017,2,20,12,45,94.0,310.5,3.55,20.5,382.0,409.85,319.26
2017,2,20,13,0,176.0,377.0,3.6,21.0,510.0,577.23,444.15
2017,2,20,13,15,95.0,313.5,3.6,21.0,385.0,413.42,320.25
2017,2,20,13,30,14.0,250.0,3.6,21.0,260.0,255.14,197.29
2017,2,20,13,45,9.5,221.5,3.6,21.0,228.5,221.88,171.81
2017,2,20,14,0,5.0,193.0,3.6,21.0,197.0,189.04,146.14
2017,2,20,14,15,167.5,246.5,3.5,21.0,359.0,411.41,324.16
2017,2,20,14,30,330.0,300.0,3.4,21.0,521.0,619.19,481.48
2017,2,20,14,45,625.0,191.0,3.35,21.0,583.0,752.02,584.6
2017,2,20,15,0,920.0,82.0,3.3,21.0,645.0,837.46,646.64
2017,2,20,15,15,904.5,79.5,3.1,21.0,603.5,788.19,611.41
2017,2,20,15,30,889.0,77.0,2.9,21.0,562.0,737.1,575.61
2017,2,20,15,45,865.0,75.5,2.7,21.0,514.0,679.87,534.98
2017,2,20,16,0,841.0,74.0,2.5,21.0,466.0,625.87,493.92
2017,2,20,16,15,811.0,70.0,2.1,20.0,414.0,561.36,444.74
2017,2,20,16,30,781.0,66.0,1.7,19.0,362.0,497.8,394.66
2017,2,20,16,45,733.0,62.0,1.3,18.5,306.5,427.03,336.63
2017,2,20,17,0,685.0,58.0,0.9,18.0,251.0,359.96,279.79
2017,2,20,17,15,615.0,51.0,0.9,17.5,196.5,287.08,218.43
2017,2,20,17,30,545.0,44.0,0.9,17.0,142.0,220.54,160.68
2017,2,20,17,45,418.5,34.0,0.9,16.5,93.5,145.21,97.38
2017,2,20,18,0,292.0,24.0,0.9,16.0,45.0,83.55,38.85
2017,2,20,18,15,146.0,12.0,0.9,15.5,22.5,28.32,0.0
2017,2,20,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,2,20,18,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,2,20,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,2,20,19,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,2,20,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,2,20,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,2,20,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,2,20,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,2,20,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,20,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,2,20,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,20,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,20,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,20,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,20,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,20,22,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,2,20,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,2,20,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,20,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,20,23,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,2,20,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,20,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,21,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,21,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,21,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,21,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,21,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,21,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,21,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,2,21,1,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,2,21,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,2,21,2,15,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2017,2,21,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,2,21,2,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,2,21,3,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,21,3,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,21,3,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,21,3,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,21,4,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,21,4,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,2,21,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,4,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,2,21,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,2,21,5,15,0.0,0.0,4.6,9.5,0.0,0.0,0.0
2017,2,21,5,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,2,21,5,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2017,2,21,6,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,2,21,6,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,2,21,6,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,2,21,6,45,0.0,0.0,5.0,9.5,0.0,0.0,0.0
2017,2,21,7,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,2,21,7,15,210.5,11.0,5.1,10.5,27.0,35.19,0.0
2017,2,21,7,30,421.0,22.0,5.1,11.0,54.0,104.42,52.02
2017,2,21,7,45,541.0,30.0,5.2,12.0,106.5,170.07,116.62
2017,2,21,8,0,661.0,38.0,5.3,13.0,159.0,249.09,186.61
2017,2,21,8,15,724.5,43.0,5.2,13.5,216.0,318.17,250.32
2017,2,21,8,30,788.0,48.0,5.1,14.0,273.0,393.63,317.89
2017,2,21,8,45,828.0,51.5,5.05,15.0,329.5,459.69,375.38
2017,2,21,9,0,868.0,55.0,5.0,16.0,386.0,530.37,434.08
2017,2,21,9,15,894.0,57.5,5.0,17.0,439.0,593.95,484.94
2017,2,21,9,30,920.0,60.0,5.0,18.0,492.0,657.9,534.03
2017,2,21,9,45,937.5,62.0,5.05,19.0,540.0,715.43,575.41
2017,2,21,10,0,955.0,64.0,5.1,20.0,588.0,771.74,613.49
2017,2,21,10,15,967.5,65.5,5.2,20.5,629.5,822.1,647.9
2017,2,21,10,30,980.0,67.0,5.3,21.0,671.0,870.18,680.25
2017,2,21,10,45,988.0,68.5,5.4,21.5,705.0,911.95,707.74
2017,2,21,11,0,996.0,70.0,5.5,22.0,739.0,950.62,732.86
2017,2,21,11,15,1002.0,71.0,5.45,22.0,765.0,983.6,754.34
2017,2,21,11,30,1008.0,72.0,5.4,22.0,791.0,1012.96,773.27
2017,2,21,11,45,1008.5,74.0,5.4,22.5,808.5,1034.56,785.66
2017,2,21,12,0,1009.0,76.0,5.4,23.0,826.0,1052.06,795.32
2017,2,21,12,15,1010.5,76.5,5.35,23.0,835.0,1064.62,802.93
2017,2,21,12,30,1012.0,77.0,5.3,23.0,844.0,1072.98,807.84
2017,2,21,12,45,1011.0,77.0,5.3,23.5,843.5,1074.09,806.83
2017,2,21,13,0,1010.0,77.0,5.3,24.0,843.0,1070.94,803.16
2017,2,21,13,15,1008.0,77.0,5.2,24.0,833.5,1062.59,796.96
2017,2,21,13,30,1006.0,77.0,5.1,24.0,824.0,1050.06,788.14
2017,2,21,13,45,1000.5,76.5,5.1,24.0,805.5,1029.56,774.94
2017,2,21,14,0,995.0,76.0,5.1,24.0,787.0,1005.18,759.21
2017,2,21,14,15,988.5,75.5,4.95,24.0,760.5,976.15,739.24
2017,2,21,14,30,982.0,75.0,4.8,24.0,734.0,943.59,716.93
2017,2,21,14,45,971.5,74.0,4.7,24.0,699.5,903.75,689.99
2017,2,21,15,0,961.0,73.0,4.6,24.0,665.0,861.04,660.98
2017,2,21,15,15,947.5,71.0,4.25,23.5,623.5,812.24,627.65
2017,2,21,15,30,934.0,69.0,3.9,23.0,582.0,761.33,592.8
2017,2,21,15,45,914.5,67.0,3.55,23.0,534.0,704.52,552.13
2017,2,21,16,0,895.0,65.0,3.2,23.0,486.0,646.75,508.62
