Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,21,16,15,868.5,62.0,2.8,22.0,433.5,583.13,460.48
2017,2,21,16,30,842.0,59.0,2.4,21.0,381.0,520.0,411.0
2017,2,21,16,45,802.0,55.0,2.05,20.0,325.0,452.41,356.35
2017,2,21,17,0,762.0,51.0,1.7,19.0,269.0,384.87,299.73
2017,2,21,17,15,698.0,45.5,1.65,18.0,212.5,310.19,236.37
2017,2,21,17,30,634.0,40.0,1.6,17.0,156.0,241.97,176.4
2017,2,21,17,45,518.5,31.5,1.6,16.5,104.5,165.24,110.47
2017,2,21,18,0,403.0,23.0,1.6,16.0,53.0,101.29,48.98
2017,2,21,18,15,201.5,11.5,1.55,15.5,26.5,34.26,0.0
2017,2,21,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,21,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,21,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,21,19,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,2,21,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,20,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,2,21,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,2,21,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,21,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,21,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,21,22,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,2,21,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,22,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,22,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,2,22,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,22,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,22,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,22,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,2,22,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,2,22,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,22,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,2,22,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,5,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,2,22,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,6,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,2,22,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,22,6,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,2,22,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,22,7,15,210.0,11.5,1.3,12.0,28.0,35.81,0.0
2017,2,22,7,30,420.0,23.0,1.5,13.0,56.0,106.13,55.28
2017,2,22,7,45,532.5,31.0,1.7,14.0,108.0,169.69,115.57
2017,2,22,8,0,645.0,39.0,1.9,15.0,160.0,246.14,182.09
2017,2,22,8,15,707.0,44.5,1.85,15.5,216.0,314.43,243.24
2017,2,22,8,30,769.0,50.0,1.8,16.0,272.0,388.95,307.66
2017,2,22,8,45,807.5,53.5,1.8,17.0,328.0,455.67,363.27
2017,2,22,9,0,846.0,57.0,1.8,18.0,384.0,522.25,416.3
2017,2,22,9,15,872.0,59.5,1.9,19.0,436.0,584.77,464.35
2017,2,22,9,30,898.0,62.0,2.0,20.0,488.0,647.7,510.77
2017,2,22,9,45,915.5,64.5,2.15,21.0,535.5,704.83,550.49
2017,2,22,10,0,933.0,67.0,2.3,22.0,583.0,760.81,587.13
2017,2,22,10,15,946.0,68.5,2.4,22.5,624.0,810.69,619.6
2017,2,22,10,30,959.0,70.0,2.5,23.0,665.0,858.41,650.16
2017,2,22,10,45,966.5,72.0,2.7,23.5,699.0,899.65,676.75
2017,2,22,11,0,974.0,74.0,2.9,24.0,733.0,937.82,701.13
2017,2,22,11,15,980.0,75.0,2.95,24.5,759.0,970.21,720.38
2017,2,22,11,30,986.0,76.0,3.0,25.0,785.0,999.08,737.24
2017,2,22,11,45,982.0,81.0,3.05,25.5,801.0,1019.48,748.57
2017,2,22,12,0,978.0,86.0,3.1,26.0,817.0,1035.71,757.32
2017,2,22,12,15,979.5,86.0,3.05,26.0,825.0,1047.35,763.85
2017,2,22,12,30,981.0,86.0,3.0,26.0,833.0,1054.91,767.92
2017,2,22,12,45,979.0,87.0,3.0,26.5,832.5,1056.09,767.01
2017,2,22,13,0,977.0,88.0,3.0,27.0,832.0,1053.15,763.68
2017,2,22,13,15,974.0,87.5,2.95,27.0,822.5,1043.42,757.26
2017,2,22,13,30,971.0,87.0,2.9,27.0,813.0,1029.67,748.45
2017,2,22,13,45,965.5,86.5,2.85,27.5,794.5,1009.64,734.3
2017,2,22,14,0,960.0,86.0,2.8,28.0,776.0,985.84,717.92
2017,2,22,14,15,952.5,85.0,2.65,28.0,749.0,956.08,698.34
2017,2,22,14,30,945.0,84.0,2.5,28.0,722.0,922.96,676.66
2017,2,22,14,45,930.5,84.0,2.45,28.0,687.0,881.95,650.61
2017,2,22,15,0,916.0,84.0,2.4,28.0,652.0,838.47,622.78
2017,2,22,15,15,901.5,82.0,2.25,27.5,610.5,790.53,592.14
2017,2,22,15,30,887.0,80.0,2.1,27.0,569.0,740.69,559.82
2017,2,22,15,45,867.0,77.0,1.95,27.0,522.0,684.37,521.43
2017,2,22,16,0,847.0,74.0,1.8,27.0,475.0,630.88,482.44
2017,2,22,16,15,818.5,70.5,1.65,26.0,423.0,567.33,436.65
2017,2,22,16,30,790.0,67.0,1.5,25.0,371.0,504.57,389.69
2017,2,22,16,45,749.5,62.0,1.35,24.0,316.5,435.57,336.14
2017,2,22,17,0,709.0,57.0,1.2,23.0,262.0,369.49,282.63
2017,2,22,17,15,643.0,50.5,1.2,22.0,207.0,295.9,221.93
2017,2,22,17,30,577.0,44.0,1.2,21.0,152.0,230.23,165.69
2017,2,22,17,45,463.0,34.0,1.3,20.0,102.0,155.73,103.49
2017,2,22,18,0,349.0,24.0,1.4,19.0,52.0,94.32,47.32
2017,2,22,18,15,174.5,12.0,1.45,18.5,26.0,31.59,0.0
2017,2,22,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,2,22,18,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,2,22,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,2,22,19,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,2,22,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,2,22,19,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,2,22,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,22,20,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,2,22,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,2,22,20,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,2,22,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,2,22,21,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2017,2,22,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,2,22,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,2,22,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,2,22,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,2,22,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,2,22,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,2,22,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,2,22,23,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,2,22,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,22,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,2,23,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,2,23,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2017,2,23,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,2,23,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,23,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,2,23,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,23,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,2,23,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,2,23,2,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2017,2,23,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,23,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,2,23,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,23,3,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2017,2,23,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,23,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,2,23,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,23,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,2,23,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,23,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,23,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,23,5,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2017,2,23,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,23,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,23,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,23,6,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2017,2,23,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,23,6,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,2,23,7,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,23,7,15,149.5,14.0,3.35,12.5,26.5,31.19,0.0
2017,2,23,7,30,299.0,28.0,3.5,13.0,53.0,91.49,51.05
2017,2,23,7,45,416.0,40.0,3.65,14.0,103.0,152.47,106.21
2017,2,23,8,0,533.0,52.0,3.8,15.0,153.0,227.7,170.99
2017,2,23,8,15,602.0,59.5,3.75,16.0,208.5,294.35,230.05
2017,2,23,8,30,671.0,67.0,3.7,17.0,264.0,368.24,293.64
2017,2,23,8,45,718.0,72.0,3.7,18.0,319.5,435.52,350.15
2017,2,23,9,0,765.0,77.0,3.7,19.0,375.0,505.21,406.4
2017,2,23,9,15,795.0,81.0,3.95,19.5,427.5,568.3,456.8
2017,2,23,9,30,825.0,85.0,4.2,20.0,480.0,632.33,506.4
2017,2,23,9,45,849.5,87.0,4.5,21.0,528.0,690.92,549.95
2017,2,23,10,0,874.0,89.0,4.8,22.0,576.0,749.11,590.4
2017,2,23,10,15,889.0,91.5,5.0,22.5,617.5,794.61,621.58
2017,2,23,10,30,904.0,94.0,5.2,23.0,659.0,842.98,654.59
2017,2,23,10,45,917.5,94.5,5.45,24.0,694.0,885.72,682.21
2017,2,23,11,0,931.0,95.0,5.7,25.0,729.0,925.93,707.8
2017,2,23,11,15,938.5,96.5,5.8,25.5,755.0,959.11,728.85
2017,2,23,11,30,946.0,98.0,5.9,26.0,781.0,988.97,747.59
2017,2,23,11,45,957.0,95.5,6.0,26.5,800.5,1014.13,763.09
2017,2,23,12,0,968.0,93.0,6.1,27.0,820.0,1035.72,776.22
2017,2,23,12,15,969.5,93.5,6.1,27.0,829.0,1047.8,783.9
2017,2,23,12,30,971.0,94.0,6.1,27.0,838.0,1055.84,789.04
2017,2,23,12,45,968.5,95.0,6.15,27.5,837.0,1056.46,788.07
2017,2,23,13,0,966.0,96.0,6.2,28.0,836.0,1053.0,784.53
2017,2,23,13,15,963.0,95.5,6.2,28.0,826.0,1043.3,778.23
2017,2,23,13,30,960.0,95.0,6.2,28.0,816.0,1029.62,769.41
2017,2,23,13,45,951.5,95.5,6.2,28.0,797.0,1007.99,755.31
2017,2,23,14,0,943.0,96.0,6.2,28.0,778.0,982.77,738.85
2017,2,23,14,15,935.0,95.0,6.05,28.0,750.5,952.87,718.4
2017,2,23,14,30,927.0,94.0,5.9,28.0,723.0,919.71,695.76
2017,2,23,14,45,912.5,93.5,5.8,28.0,687.5,878.59,667.83
2017,2,23,15,0,898.0,93.0,5.7,28.0,652.0,835.05,638.13
2017,2,23,15,15,882.0,90.5,5.4,27.5,610.5,785.98,604.65
2017,2,23,15,30,866.0,88.0,5.1,27.0,569.0,739.84,573.01
2017,2,23,15,45,842.0,85.5,4.85,26.5,521.0,681.68,532.22
2017,2,23,16,0,818.0,83.0,4.6,26.0,473.0,623.15,488.52
2017,2,23,16,15,787.5,79.0,4.25,25.0,421.0,559.14,440.3
2017,2,23,16,30,757.0,75.0,3.9,24.0,369.0,496.17,391.45
2017,2,23,16,45,711.5,70.0,3.6,23.5,314.5,426.39,335.0
2017,2,23,17,0,666.0,65.0,3.3,23.0,260.0,361.42,280.55
2017,2,23,17,15,597.5,57.5,3.25,22.0,205.0,288.2,219.03
2017,2,23,17,30,529.0,50.0,3.2,21.0,150.0,222.22,161.98
2017,2,23,17,45,411.0,38.5,3.15,20.5,100.5,147.95,99.55
2017,2,23,18,0,293.0,27.0,3.1,20.0,51.0,87.72,46.02
2017,2,23,18,15,146.5,13.5,3.2,19.5,25.5,29.78,0.0
2017,2,23,18,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,23,18,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,2,23,19,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,2,23,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2017,2,23,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,23,19,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2017,2,23,20,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,2,23,20,15,0.0,0.0,4.3,17.5,0.0,0.0,0.0
2017,2,23,20,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,23,20,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,2,23,21,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,2,23,21,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2017,2,23,21,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,2,23,21,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,2,23,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,23,22,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,2,23,22,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,2,23,22,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,2,23,23,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,2,23,23,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2017,2,23,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,23,23,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,24,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,24,0,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,24,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,24,0,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,2,24,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,2,24,1,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,2,24,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,24,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,2,24,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,24,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,24,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,24,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,2,24,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,24,3,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,2,24,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,24,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,2,24,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,24,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,2,24,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,24,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,24,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,24,5,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,2,24,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,24,5,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,2,24,6,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,2,24,6,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,2,24,6,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,2,24,6,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,2,24,7,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,2,24,7,15,128.0,16.0,4.95,13.5,27.0,30.67,0.0
2017,2,24,7,30,256.0,32.0,5.0,14.0,54.0,87.86,51.18
2017,2,24,7,45,397.0,42.5,5.1,14.5,106.0,150.81,105.78
2017,2,24,8,0,538.0,53.0,5.2,15.0,158.0,230.93,174.27
2017,2,24,8,15,608.0,60.5,5.25,15.5,214.0,298.4,234.85
2017,2,24,8,30,678.0,68.0,5.3,16.0,270.0,373.22,300.49
2017,2,24,8,45,734.0,71.0,5.4,17.0,327.5,441.93,359.17
2017,2,24,9,0,790.0,74.0,5.5,18.0,385.0,516.56,420.57
2017,2,24,9,15,819.5,77.5,5.5,18.5,438.0,580.13,471.87
2017,2,24,9,30,849.0,81.0,5.5,19.0,491.0,644.53,522.13
2017,2,24,9,45,878.0,81.0,5.5,19.5,540.5,705.06,567.7
2017,2,24,10,0,907.0,81.0,5.5,20.0,590.0,760.95,606.7
2017,2,24,10,15,922.0,83.0,5.5,20.5,632.5,811.97,641.41
2017,2,24,10,30,937.0,85.0,5.5,21.0,675.0,861.04,674.17
2017,2,24,10,45,954.0,84.0,5.55,21.5,711.5,906.15,703.91
2017,2,24,11,0,971.0,83.0,5.6,22.0,748.0,948.83,731.63
2017,2,24,11,15,979.0,84.0,5.6,22.0,775.5,982.95,754.29
2017,2,24,11,30,987.0,85.0,5.6,22.0,803.0,1013.63,774.55
2017,2,24,11,45,990.0,87.0,5.7,22.5,821.5,1037.11,789.01
2017,2,24,12,0,993.0,89.0,5.8,23.0,840.0,1056.63,800.85
2017,2,24,12,15,996.5,89.5,5.8,23.0,850.0,1070.87,810.08
2017,2,24,12,30,1000.0,90.0,5.8,23.0,860.0,1080.99,816.65
2017,2,24,12,45,1003.0,89.0,5.8,23.0,861.5,1084.73,819.06
2017,2,24,13,0,1006.0,88.0,5.8,23.0,863.0,1084.22,818.78
2017,2,24,13,15,1004.5,88.0,5.7,23.0,854.0,1076.22,812.83
2017,2,24,13,30,1003.0,88.0,5.6,23.0,845.0,1064.04,804.23
2017,2,24,13,45,1000.5,86.5,5.6,23.0,827.5,1045.09,791.94
2017,2,24,14,0,998.0,85.0,5.6,23.0,810.0,1022.13,777.04
2017,2,24,14,15,991.5,84.0,5.55,22.5,783.0,992.24,758.58
2017,2,24,14,30,985.0,83.0,5.5,22.0,756.0,958.81,737.61
2017,2,24,14,45,972.5,82.5,5.45,22.0,720.0,917.52,709.57
2017,2,24,15,0,960.0,82.0,5.4,22.0,684.0,873.47,679.45
2017,2,24,15,15,945.5,80.0,5.25,21.5,641.5,823.7,645.74
2017,2,24,15,30,931.0,78.0,5.1,21.0,599.0,771.88,610.16
2017,2,24,15,45,912.0,75.0,5.0,21.0,550.0,714.12,568.76
2017,2,24,16,0,893.0,72.0,4.9,21.0,501.0,655.36,524.21
2017,2,24,16,15,865.0,69.0,4.5,20.0,447.5,593.75,476.39
2017,2,24,16,30,837.0,66.0,4.1,19.0,394.0,529.22,425.01
2017,2,24,16,45,796.5,61.5,3.75,18.5,337.0,458.04,366.22
2017,2,24,17,0,756.0,57.0,3.4,18.0,280.0,389.68,307.73
2017,2,24,17,15,691.0,51.0,3.2,17.0,222.5,314.07,242.55
2017,2,24,17,30,626.0,45.0,3.0,16.0,165.0,245.03,181.17
2017,2,24,17,45,508.5,35.5,2.9,15.0,112.0,166.92,113.88
2017,2,24,18,0,391.0,26.0,2.8,14.0,59.0,104.46,57.01
2017,2,24,18,15,195.5,13.0,3.0,13.5,29.5,34.95,0.0
2017,2,24,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,24,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,24,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,24,19,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2017,2,24,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,24,19,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,2,24,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,2,24,20,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2017,2,24,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,24,20,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,2,24,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,2,24,21,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2017,2,24,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,24,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,24,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,24,22,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2017,2,24,22,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,24,22,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,24,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,24,23,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2017,2,24,23,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,24,23,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,25,0,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,25,0,15,0.0,0.0,4.1,7.5,0.0,0.0,0.0
2017,2,25,0,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,2,25,0,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2017,2,25,1,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,2,25,1,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2017,2,25,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,2,25,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,2,25,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,2,25,2,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2017,2,25,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,2,25,2,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2017,2,25,3,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,2,25,3,15,0.0,0.0,3.5,5.5,0.0,0.0,0.0
2017,2,25,3,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,2,25,3,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,2,25,4,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,2,25,4,15,0.0,0.0,3.45,4.5,0.0,0.0,0.0
2017,2,25,4,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,2,25,4,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2017,2,25,5,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,2,25,5,15,0.0,0.0,3.2,3.5,0.0,0.0,0.0
2017,2,25,5,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,2,25,5,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2017,2,25,6,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,2,25,6,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2017,2,25,6,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,25,6,45,0.0,0.0,3.45,3.5,0.0,0.0,0.0
2017,2,25,7,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2017,2,25,7,15,198.5,14.0,3.85,4.5,32.5,37.51,0.0
2017,2,25,7,30,397.0,28.0,4.1,5.0,65.0,110.28,66.41
2017,2,25,7,45,511.5,37.5,4.4,5.5,118.0,174.32,125.58
2017,2,25,8,0,626.0,47.0,4.7,6.0,171.0,251.27,195.34
2017,2,25,8,15,689.5,53.0,4.65,6.5,228.5,320.15,259.7
2017,2,25,8,30,753.0,59.0,4.6,7.0,286.0,395.39,327.99
2017,2,25,8,45,793.5,63.0,4.6,8.0,343.0,463.19,387.63
2017,2,25,9,0,834.0,67.0,4.6,9.0,400.0,533.77,447.13
2017,2,25,9,15,861.5,70.5,4.5,9.5,453.5,598.43,500.15
2017,2,25,9,30,889.0,74.0,4.4,10.0,507.0,660.05,548.87
2017,2,25,9,45,907.5,76.5,4.3,10.5,555.0,717.61,591.72
2017,2,25,10,0,926.0,79.0,4.2,11.0,603.0,774.11,631.03
2017,2,25,10,15,940.0,81.0,4.05,11.5,645.0,825.16,665.23
2017,2,25,10,30,954.0,83.0,3.9,12.0,687.0,874.13,697.35
2017,2,25,10,45,962.5,85.0,3.8,12.5,721.5,916.07,724.02
2017,2,25,11,0,971.0,87.0,3.7,13.0,756.0,955.0,748.17
2017,2,25,11,15,978.0,88.0,3.55,13.0,782.5,988.22,769.05
2017,2,25,11,30,985.0,89.0,3.4,13.0,809.0,1017.94,787.32
2017,2,25,11,45,985.5,91.5,3.3,13.5,826.5,1039.56,798.82
2017,2,25,12,0,986.0,94.0,3.2,14.0,844.0,1057.15,807.6
2017,2,25,12,15,988.0,94.5,3.05,14.0,852.5,1069.84,814.15
2017,2,25,12,30,990.0,95.0,2.9,14.0,861.0,1078.41,818.01
2017,2,25,12,45,989.5,95.0,2.75,14.5,860.5,1079.81,815.64
2017,2,25,13,0,989.0,95.0,2.6,15.0,860.0,1077.01,810.65
2017,2,25,13,15,986.0,94.5,2.45,15.0,850.0,1067.06,802.6
2017,2,25,13,30,983.0,94.0,2.3,15.0,840.0,1053.01,792.04
2017,2,25,13,45,976.5,94.0,2.15,15.5,821.0,1032.23,775.71
2017,2,25,14,0,970.0,94.0,2.0,16.0,802.0,1007.67,757.1
2017,2,25,14,15,962.5,92.5,1.9,16.0,774.5,976.9,736.57
2017,2,25,14,30,955.0,91.0,1.8,16.0,747.0,942.73,713.86
2017,2,25,14,45,937.0,92.5,1.7,16.0,710.5,899.89,685.28
2017,2,25,15,0,919.0,94.0,1.6,16.0,674.0,854.75,655.07
2017,2,25,15,15,903.5,91.5,1.55,15.5,631.5,805.1,623.24
2017,2,25,15,30,888.0,89.0,1.5,15.0,589.0,758.25,592.92
2017,2,25,15,45,865.5,86.5,1.45,15.0,540.5,699.96,552.64
2017,2,25,16,0,843.0,84.0,1.4,15.0,492.0,641.09,509.01
2017,2,25,16,15,813.0,80.0,1.3,14.5,438.5,575.95,459.87
2017,2,25,16,30,783.0,76.0,1.2,14.0,385.0,511.74,409.74
2017,2,25,16,45,737.0,71.0,1.1,13.5,328.5,440.12,352.01
2017,2,25,17,0,691.0,66.0,1.0,13.0,272.0,373.25,295.92
2017,2,25,17,15,622.5,59.0,1.05,12.0,216.0,298.94,233.12
2017,2,25,17,30,554.0,52.0,1.1,11.0,160.0,231.82,174.25
2017,2,25,17,45,435.0,41.0,1.15,10.5,108.5,156.11,109.17
2017,2,25,18,0,316.0,30.0,1.2,10.0,57.0,95.01,54.68
2017,2,25,18,15,158.0,15.0,1.2,9.5,28.5,32.52,0.0
2017,2,25,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,25,18,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,2,25,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,25,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,25,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,25,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,2,25,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,25,20,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,2,25,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,25,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,2,25,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,25,21,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2017,2,25,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,22,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,2,25,23,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,25,23,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,25,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,25,23,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,26,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,26,0,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2017,2,26,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,0,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,1,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,1,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,2,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,2,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,2,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,3,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2017,2,26,3,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,2,26,3,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,2,26,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,4,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,5,45,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,2,26,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,26,6,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2017,2,26,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,26,6,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,2,26,7,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,2,26,7,15,75.5,19.5,3.3,8.5,27.0,29.95,0.0
2017,2,26,7,30,151.0,39.0,3.5,9.0,54.0,73.04,46.66
2017,2,26,7,45,245.0,58.0,3.7,10.0,100.0,129.08,95.04
2017,2,26,8,0,339.0,77.0,3.9,11.0,146.0,194.09,151.08
2017,2,26,8,15,169.5,59.0,3.9,11.5,93.5,127.18,101.21
2017,2,26,8,30,0.0,41.0,3.9,12.0,41.0,38.07,27.26
2017,2,26,8,45,0.0,76.0,3.95,13.0,76.0,70.99,55.29
2017,2,26,9,0,0.0,111.0,4.0,14.0,111.0,105.11,83.69
2017,2,26,9,15,0.0,132.0,4.15,14.5,132.0,125.57,100.32
2017,2,26,9,30,0.0,153.0,4.3,15.0,153.0,146.12,116.8
2017,2,26,9,45,2.0,167.0,4.45,15.5,168.0,161.08,128.53
2017,2,26,10,0,4.0,181.0,4.6,16.0,183.0,176.28,140.37
2017,2,26,10,15,2.0,151.0,4.6,16.5,152.0,144.64,113.96
2017,2,26,10,30,0.0,121.0,4.6,17.0,121.0,113.64,88.19
2017,2,26,10,45,0.5,145.0,4.7,17.5,145.5,137.37,107.15
2017,2,26,11,0,1.0,169.0,4.8,18.0,170.0,161.32,126.04
2017,2,26,11,15,0.5,136.5,4.75,18.0,137.0,129.05,99.82
2017,2,26,11,30,0.0,104.0,4.7,18.0,104.0,97.28,74.01
2017,2,26,11,45,16.5,210.5,4.7,18.5,223.5,217.01,170.34
2017,2,26,12,0,33.0,317.0,4.7,19.0,343.0,355.78,278.21
2017,2,26,12,15,44.0,335.5,4.65,19.0,370.5,386.96,301.92
2017,2,26,12,30,55.0,354.0,4.6,19.0,398.0,418.3,325.89
2017,2,26,12,45,32.0,289.5,4.6,19.5,315.0,325.46,253.61
2017,2,26,13,0,9.0,225.0,4.6,20.0,232.0,224.57,174.23
2017,2,26,13,15,4.5,183.0,4.55,20.0,186.5,178.41,137.95
2017,2,26,13,30,0.0,141.0,4.5,20.0,141.0,132.96,101.79
2017,2,26,13,45,20.5,228.0,4.45,20.5,243.0,238.29,185.72
2017,2,26,14,0,41.0,315.0,4.4,21.0,345.0,360.15,279.87
2017,2,26,14,15,52.0,314.0,4.25,21.0,350.5,368.33,286.33
2017,2,26,14,30,63.0,313.0,4.1,21.0,356.0,375.88,292.71
2017,2,26,14,45,106.5,307.5,4.0,21.5,377.0,405.16,316.23
2017,2,26,15,0,150.0,302.0,3.9,22.0,398.0,442.05,345.01
2017,2,26,15,15,162.0,282.0,3.55,22.0,379.0,423.72,331.58
2017,2,26,15,30,174.0,262.0,3.2,22.0,360.0,404.03,317.17
2017,2,26,15,45,163.5,239.5,2.9,22.0,326.0,364.74,287.19
2017,2,26,16,0,153.0,217.0,2.6,22.0,292.0,326.09,257.43
2017,2,26,16,15,139.0,196.5,2.2,21.5,259.0,288.34,228.27
2017,2,26,16,30,125.0,176.0,1.8,21.0,226.0,251.84,199.62
2017,2,26,16,45,110.0,152.0,1.4,20.5,191.5,212.4,168.14
2017,2,26,17,0,95.0,128.0,1.0,20.0,157.0,174.57,137.39
2017,2,26,17,15,75.0,103.0,1.0,19.5,123.0,131.3,101.98
2017,2,26,17,30,55.0,78.0,1.0,19.0,89.0,95.31,71.97
2017,2,26,17,45,27.5,54.0,1.0,18.5,59.5,60.99,43.41
2017,2,26,18,0,0.0,30.0,1.0,18.0,30.0,28.69,16.07
2017,2,26,18,15,0.0,15.0,1.0,18.0,15.0,14.3,0.0
2017,2,26,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,2,26,18,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,2,26,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,2,26,19,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2017,2,26,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,2,26,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,2,26,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,2,26,20,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,2,26,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,2,26,20,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,2,26,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,2,26,21,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,2,26,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,2,26,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,2,26,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,26,22,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,2,26,22,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,26,22,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,2,26,23,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,26,23,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,26,23,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,26,23,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,27,0,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,27,0,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,27,0,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,27,1,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,2,27,1,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,2,27,1,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,1,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,2,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,2,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,2,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,2,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,3,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,3,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,27,3,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,27,3,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,2,27,4,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,27,4,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,27,4,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,27,4,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,27,5,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,27,5,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,27,5,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,27,5,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,27,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,27,6,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,2,27,6,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,27,6,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,2,27,7,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,2,27,7,15,51.0,20.5,2.9,17.5,25.5,28.1,0.0
2017,2,27,7,30,102.0,41.0,3.0,18.0,51.0,66.02,42.02
2017,2,27,7,45,195.5,61.5,3.1,18.5,96.5,117.22,84.16
2017,2,27,8,0,289.0,82.0,3.2,19.0,142.0,184.03,139.64
2017,2,27,8,15,144.5,76.0,3.3,19.0,106.0,136.6,106.38
2017,2,27,8,30,0.0,70.0,3.4,19.0,70.0,65.43,49.32
2017,2,27,8,45,74.5,122.0,3.55,19.5,152.5,157.38,125.49
2017,2,27,9,0,149.0,174.0,3.7,20.0,235.0,263.33,211.39
2017,2,27,9,15,137.0,197.5,3.85,20.5,259.0,288.99,231.01
2017,2,27,9,30,125.0,221.0,4.0,21.0,283.0,313.22,249.14
2017,2,27,9,45,124.0,245.5,4.15,21.5,312.0,344.82,272.79
2017,2,27,10,0,123.0,270.0,4.3,22.0,341.0,376.11,295.8
2017,2,27,10,15,61.5,191.5,4.3,22.0,227.0,238.59,187.43
2017,2,27,10,30,0.0,113.0,4.3,22.0,113.0,105.89,80.12
2017,2,27,10,45,0.0,119.0,4.35,22.5,119.0,111.66,84.52
2017,2,27,11,0,0.0,125.0,4.4,23.0,125.0,117.45,88.79
2017,2,27,11,15,0.0,98.5,4.35,23.0,98.5,92.01,68.4
2017,2,27,11,30,0.0,72.0,4.3,23.0,72.0,67.15,48.48
2017,2,27,11,45,0.0,90.0,4.3,23.5,90.0,84.0,61.77
2017,2,27,12,0,0.0,108.0,4.3,24.0,108.0,101.15,75.16
2017,2,27,12,15,0.0,97.0,4.25,24.0,97.0,90.66,66.81
2017,2,27,12,30,0.0,86.0,4.2,24.0,86.0,80.28,58.56
2017,2,27,12,45,1.0,123.5,4.2,24.5,124.5,117.04,87.48
2017,2,27,13,0,2.0,161.0,4.2,25.0,163.0,154.37,116.49
2017,2,27,13,15,355.5,185.5,4.1,25.0,458.5,565.05,438.79
2017,2,27,13,30,709.0,210.0,4.0,25.0,754.0,933.63,701.1
2017,2,27,13,45,468.0,286.0,3.95,25.0,641.5,771.54,581.97
2017,2,27,14,0,227.0,362.0,3.9,25.0,529.0,596.75,452.24
2017,2,27,14,15,173.0,348.5,3.8,25.0,473.5,527.7,401.9
2017,2,27,14,30,119.0,335.0,3.7,25.0,418.0,460.74,351.85
2017,2,27,14,45,189.5,315.0,3.65,25.5,440.0,494.53,379.0
2017,2,27,15,0,260.0,295.0,3.6,26.0,462.0,533.96,409.26
2017,2,27,15,15,478.5,218.5,3.5,25.5,500.5,619.27,477.83
2017,2,27,15,30,697.0,142.0,3.4,25.0,539.0,680.54,527.19
2017,2,27,15,45,674.5,135.5,3.3,25.0,494.0,625.62,486.43
2017,2,27,16,0,652.0,129.0,3.2,25.0,449.0,570.69,445.51
2017,2,27,16,15,617.5,122.5,2.8,24.5,399.5,509.01,398.53
2017,2,27,16,30,583.0,116.0,2.4,24.0,350.0,449.21,351.82
2017,2,27,16,45,536.5,106.5,2.0,23.5,298.0,380.05,296.83
2017,2,27,17,0,490.0,97.0,1.6,23.0,246.0,318.53,246.38
2017,2,27,17,15,420.5,84.5,1.55,22.5,194.5,250.08,190.17
2017,2,27,17,30,351.0,72.0,1.5,22.0,143.0,189.43,139.34
2017,2,27,17,45,250.5,54.5,1.45,21.5,97.0,124.34,86.11
2017,2,27,18,0,150.0,37.0,1.4,21.0,51.0,69.12,40.79
2017,2,27,18,15,75.0,18.5,1.45,20.5,25.5,26.24,0.0
2017,2,27,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,2,27,18,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,2,27,19,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,2,27,19,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,2,27,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,2,27,19,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,2,27,20,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,2,27,20,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2017,2,27,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,2,27,20,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,2,27,21,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,2,27,21,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,2,27,21,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,2,27,21,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,2,27,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,2,27,22,15,0.0,0.0,3.8,18.5,0.0,0.0,0.0
2017,2,27,22,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,2,27,22,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,2,27,23,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,27,23,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,2,27,23,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,2,27,23,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,2,28,0,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,2,28,0,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,2,28,0,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,2,28,0,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,28,1,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,28,1,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2017,2,28,1,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,28,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,2,28,2,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,28,2,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,2,28,2,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,2,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,3,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,3,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,3,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2017,2,28,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,2,28,4,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,2,28,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,2,28,4,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,2,28,5,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,28,5,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,28,5,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,28,5,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,2,28,6,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,2,28,6,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,28,6,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,28,6,45,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2017,2,28,7,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,2,28,7,15,0.0,10.0,3.75,19.5,10.0,9.27,0.0
2017,2,28,7,30,0.0,20.0,3.8,20.0,20.0,18.55,8.92
2017,2,28,7,45,0.0,38.5,3.9,20.5,38.5,35.88,23.83
2017,2,28,8,0,0.0,57.0,4.0,21.0,57.0,53.63,38.89
2017,2,28,8,15,0.0,77.0,4.4,21.5,77.0,72.92,55.01
2017,2,28,8,30,0.0,97.0,4.8,22.0,97.0,92.24,70.87
2017,2,28,8,45,0.0,103.5,5.2,22.5,103.5,98.03,75.35
2017,2,28,9,0,0.0,110.0,5.6,23.0,110.0,103.96,79.83
2017,2,28,9,15,0.0,120.0,5.75,23.5,120.0,113.45,87.1
2017,2,28,9,30,0.0,130.0,5.9,24.0,130.0,122.98,94.31
2017,2,28,9,45,7.5,169.0,6.1,24.5,173.5,166.68,128.89
2017,2,28,10,0,15.0,208.0,6.3,25.0,217.0,211.52,163.82
2017,2,28,10,15,27.5,239.0,6.35,25.0,256.5,253.02,196.19
2017,2,28,10,30,40.0,270.0,6.4,25.0,296.0,306.71,237.65
2017,2,28,10,45,87.0,306.0,6.45,25.0,366.0,386.84,300.03
2017,2,28,11,0,134.0,342.0,6.5,25.0,436.0,482.0,372.61
2017,2,28,11,15,118.0,351.5,6.45,25.0,436.5,481.58,370.97
2017,2,28,11,30,102.0,361.0,6.4,25.0,437.0,467.06,359.14
2017,2,28,11,45,84.0,360.5,6.4,25.5,424.5,451.02,345.54
2017,2,28,12,0,66.0,360.0,6.4,26.0,412.0,434.14,331.38
2017,2,28,12,15,40.0,310.0,6.3,26.0,342.0,354.71,270.81
2017,2,28,12,30,14.0,260.0,6.2,26.0,272.0,264.54,201.39
2017,2,28,12,45,18.5,281.0,6.1,26.5,296.5,290.31,220.83
2017,2,28,13,0,23.0,302.0,6.0,27.0,321.0,316.19,240.05
2017,2,28,13,15,22.5,297.0,5.8,27.0,315.0,310.48,235.65
2017,2,28,13,30,22.0,292.0,5.6,27.0,309.0,304.73,231.32
2017,2,28,13,45,16.0,261.0,5.45,27.0,273.5,267.2,202.8
2017,2,28,14,0,10.0,230.0,5.3,27.0,238.0,230.13,174.5
2017,2,28,14,15,17.5,250.5,5.05,27.0,263.0,257.57,195.93
2017,2,28,14,30,25.0,271.0,4.8,27.0,288.0,284.93,217.1
2017,2,28,14,45,39.5,276.0,4.55,27.0,302.0,313.47,239.35
2017,2,28,15,0,54.0,281.0,4.3,27.0,316.0,329.84,252.33
2017,2,28,15,15,126.0,272.5,4.0,26.5,347.0,384.85,296.66
2017,2,28,15,30,198.0,264.0,3.7,26.0,378.0,423.17,327.79
2017,2,28,15,45,174.5,242.5,3.4,26.0,336.5,374.97,291.06
2017,2,28,16,0,151.0,221.0,3.1,26.0,295.0,328.58,255.63
2017,2,28,16,15,137.0,200.5,2.8,25.5,262.5,290.91,227.1
2017,2,28,16,30,123.0,180.0,2.5,25.0,230.0,254.5,199.05
2017,2,28,16,45,118.0,155.0,2.25,24.5,197.5,218.88,171.18
2017,2,28,17,0,113.0,130.0,2.0,24.0,165.0,183.73,142.98
2017,2,28,17,15,94.0,105.5,1.85,23.0,130.5,144.56,111.26
2017,2,28,17,30,75.0,81.0,1.7,22.0,96.0,107.62,80.76
2017,2,28,17,45,50.0,57.0,1.6,21.5,66.0,69.27,48.93
2017,2,28,18,0,25.0,33.0,1.5,21.0,36.0,37.3,21.91
2017,2,28,18,15,12.5,16.5,1.45,21.0,18.0,17.21,0.0
2017,2,28,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,2,28,18,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,2,28,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,2,28,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2017,2,28,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,2,28,19,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,2,28,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,2,28,20,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2017,2,28,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,2,28,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,2,28,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,2,28,21,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,2,28,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,2,28,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,2,28,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,2,28,22,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,2,28,22,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,2,28,22,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,2,28,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,2,28,23,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,2,28,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,2,28,23,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,3,1,0,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,3,1,0,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2017,3,1,0,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,1,0,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,3,1,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,1,1,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2017,3,1,1,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,1,1,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,1,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,3,1,2,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,1,2,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,1,2,45,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2017,3,1,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,1,3,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2017,3,1,3,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,1,3,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,3,1,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,3,1,4,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2017,3,1,4,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,3,1,4,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,3,1,5,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,3,1,5,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2017,3,1,5,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,3,1,5,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,3,1,6,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,3,1,6,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,3,1,6,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,3,1,6,45,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2017,3,1,7,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,3,1,7,15,188.5,16.5,5.55,15.0,37.0,43.89,0.0
2017,3,1,7,30,377.0,33.0,5.9,15.0,74.0,113.26,70.46
2017,3,1,7,45,486.5,42.0,6.25,15.5,127.0,175.29,124.17
2017,3,1,8,0,596.0,51.0,6.6,16.0,180.0,250.59,190.21
2017,3,1,8,15,657.0,57.5,6.7,16.0,236.5,317.66,251.32
2017,3,1,8,30,718.0,64.0,6.8,16.0,293.0,390.17,316.01
2017,3,1,8,45,761.0,67.5,6.9,16.5,349.0,457.1,374.22
2017,3,1,9,0,804.0,71.0,7.0,17.0,405.0,527.1,433.15
2017,3,1,9,15,830.5,74.5,6.95,17.0,457.5,589.87,485.22
2017,3,1,9,30,857.0,78.0,6.9,17.0,510.0,653.15,536.25
2017,3,1,9,45,878.5,80.0,6.85,17.5,558.0,707.34,577.05
2017,3,1,10,0,900.0,82.0,6.8,18.0,606.0,764.38,617.72
2017,3,1,10,15,914.0,84.0,6.7,18.0,648.0,814.46,653.48
2017,3,1,10,30,928.0,86.0,6.6,18.0,690.0,862.52,687.32
2017,3,1,10,45,939.5,87.0,6.55,18.5,724.5,905.01,715.52
2017,3,1,11,0,951.0,88.0,6.5,19.0,759.0,944.76,741.4
2017,3,1,11,15,958.5,89.0,6.4,19.0,786.0,977.86,763.47
2017,3,1,11,30,966.0,90.0,6.3,19.0,813.0,1007.55,783.02
2017,3,1,11,45,957.0,98.5,6.25,19.5,828.0,1026.37,793.6
2017,3,1,12,0,948.0,107.0,6.2,20.0,843.0,1040.87,801.23
2017,3,1,12,15,950.5,107.0,6.15,20.0,852.0,1052.95,808.87
2017,3,1,12,30,953.0,107.0,6.1,20.0,861.0,1061.06,813.88
2017,3,1,12,45,956.0,106.0,6.05,20.0,861.5,1064.53,815.83
2017,3,1,13,0,959.0,105.0,6.0,20.0,862.0,1063.92,815.14
2017,3,1,13,15,957.0,104.5,5.9,20.0,853.0,1054.91,808.43
2017,3,1,13,30,955.0,104.0,5.8,20.0,844.0,1041.9,799.15
2017,3,1,13,45,953.5,101.5,5.75,20.0,826.5,1023.2,786.43
2017,3,1,14,0,952.0,99.0,5.7,20.0,809.0,1000.64,771.16
2017,3,1,14,15,945.5,98.0,5.7,20.0,782.5,971.45,751.64
2017,3,1,14,30,939.0,97.0,5.7,20.0,756.0,938.88,729.74
2017,3,1,14,45,927.0,96.0,5.7,20.0,721.0,898.44,702.15
2017,3,1,15,0,915.0,95.0,5.7,20.0,686.0,855.36,672.51
2017,3,1,15,15,901.0,93.0,5.65,19.5,644.0,807.25,639.95
2017,3,1,15,30,887.0,91.0,5.6,19.0,602.0,761.76,608.93
2017,3,1,15,45,872.5,86.5,5.55,19.0,555.0,706.42,568.89
2017,3,1,16,0,858.0,82.0,5.5,19.0,508.0,649.79,525.08
2017,3,1,16,15,830.5,78.0,5.25,18.5,454.5,585.07,474.05
2017,3,1,16,30,803.0,74.0,5.0,18.0,401.0,521.02,422.07
2017,3,1,16,45,767.5,68.5,4.75,17.5,345.5,452.54,364.98
2017,3,1,17,0,732.0,63.0,4.5,17.0,290.0,386.42,307.93
2017,3,1,17,15,670.0,56.5,4.05,16.0,232.5,312.34,243.38
2017,3,1,17,30,608.0,50.0,3.6,15.0,175.0,245.56,183.63
2017,3,1,17,45,503.5,40.0,3.2,14.0,122.0,170.89,118.66
2017,3,1,18,0,399.0,30.0,2.8,13.0,69.0,109.03,64.58
2017,3,1,18,15,199.5,15.0,2.75,12.5,34.5,40.31,0.0
2017,3,1,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,1,18,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,1,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,1,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,3,1,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,1,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,3,1,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,1,20,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2017,3,1,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,1,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,1,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,1,21,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2017,3,1,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,1,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,3,1,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,1,22,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,3,1,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,3,1,22,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,3,1,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,3,1,23,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,3,1,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,3,1,23,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,3,2,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,3,2,0,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2017,3,2,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,3,2,0,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,3,2,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,3,2,1,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2017,3,2,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,3,2,1,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,3,2,2,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,3,2,2,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2017,3,2,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,3,2,2,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,3,2,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,3,2,3,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,3,2,3,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,3,2,3,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,3,2,4,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,3,2,4,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,3,2,4,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,3,2,4,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,3,2,5,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,3,2,5,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,3,2,5,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,3,2,5,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,3,2,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,3,2,6,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,3,2,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,3,2,6,45,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2017,3,2,7,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,3,2,7,15,103.0,19.5,2.85,6.5,31.0,35.69,4.77
2017,3,2,7,30,206.0,39.0,2.9,7.0,62.0,86.13,57.68
2017,3,2,7,45,253.0,58.5,2.95,7.5,103.0,132.21,99.19
2017,3,2,8,0,300.0,78.0,3.0,8.0,144.0,184.09,145.87
2017,3,2,8,15,340.5,93.0,3.15,8.5,188.0,234.34,191.12
2017,3,2,8,30,381.0,108.0,3.3,9.0,232.0,289.0,239.28
2017,3,2,8,45,597.5,92.0,3.45,10.0,325.0,405.22,336.54
2017,3,2,9,0,814.0,76.0,3.6,11.0,418.0,539.38,446.05
2017,3,2,9,15,720.0,103.5,3.8,11.5,434.0,558.12,460.96
2017,3,2,9,30,626.0,131.0,4.0,12.0,450.0,563.82,464.7
2017,3,2,9,45,766.5,109.5,4.2,13.0,535.5,669.28,547.47
2017,3,2,10,0,907.0,88.0,4.4,14.0,621.0,777.76,627.16
2017,3,2,10,15,921.0,90.0,4.3,14.0,662.5,828.16,661.58
2017,3,2,10,30,935.0,92.0,4.2,14.0,704.0,876.49,694.35
2017,3,2,10,45,945.0,93.5,4.15,14.5,738.5,918.51,721.29
2017,3,2,11,0,955.0,95.0,4.1,15.0,773.0,957.65,745.87
2017,3,2,11,15,961.5,96.0,4.05,15.0,799.5,989.93,766.83
2017,3,2,11,30,968.0,97.0,4.0,15.0,826.0,1018.73,785.34
2017,3,2,11,45,969.5,99.5,3.95,15.5,843.0,1040.79,797.72
2017,3,2,12,0,971.0,102.0,3.9,16.0,860.0,1058.89,807.45
2017,3,2,12,15,973.0,102.5,3.85,16.0,869.0,1071.23,814.88
2017,3,2,12,30,975.0,103.0,3.8,16.0,878.0,1079.48,819.73
2017,3,2,12,45,974.0,103.5,3.75,16.5,877.0,1080.66,818.44
2017,3,2,13,0,973.0,104.0,3.7,17.0,876.0,1077.7,814.6
2017,3,2,13,15,970.5,103.5,3.65,17.0,866.5,1068.03,808.0
2017,3,2,13,30,968.0,103.0,3.6,17.0,857.0,1054.33,798.89
2017,3,2,13,45,963.0,102.5,3.6,17.0,838.0,1034.27,786.05
2017,3,2,14,0,958.0,102.0,3.6,17.0,819.0,1010.43,770.77
2017,3,2,14,15,950.5,100.5,3.6,17.0,792.0,979.57,750.73
2017,3,2,14,30,943.0,99.0,3.6,17.0,765.0,945.34,728.38
2017,3,2,14,45,927.5,99.5,3.6,17.0,728.5,903.39,700.52
2017,3,2,15,0,912.0,100.0,3.6,17.0,692.0,859.01,670.77
2017,3,2,15,15,897.0,97.5,3.55,16.5,649.5,814.72,641.75
2017,3,2,15,30,882.0,95.0,3.5,16.0,607.0,762.95,606.84
2017,3,2,15,45,862.0,92.0,3.5,16.0,558.5,705.62,566.22
2017,3,2,16,0,842.0,89.0,3.5,16.0,510.0,647.52,522.06
2017,3,2,16,15,813.5,84.5,3.15,15.5,456.5,582.32,471.01
2017,3,2,16,30,785.0,80.0,2.8,15.0,403.0,517.94,419.12
2017,3,2,16,45,745.5,74.5,2.45,14.5,346.5,448.4,361.56
2017,3,2,17,0,706.0,69.0,2.1,14.0,290.0,382.74,305.27
2017,3,2,17,15,642.5,61.5,1.9,13.0,233.0,308.47,241.43
2017,3,2,17,30,579.0,54.0,1.7,12.0,176.0,240.84,181.5
2017,3,2,17,45,470.5,43.5,1.55,11.0,123.0,166.38,117.1
2017,3,2,18,0,362.0,33.0,1.4,10.0,70.0,105.2,64.16
2017,3,2,18,15,181.0,16.5,1.4,10.0,35.0,39.73,0.0
2017,3,2,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,2,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,2,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,2,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,3,2,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,3,2,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,2,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,2,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,2,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,2,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,2,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,2,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,2,23,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2017,3,2,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,2,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,3,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,3,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,3,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,3,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,3,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,3,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,3,3,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,2,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,3,3,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,3,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,3,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,3,3,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,3,3,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,3,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,3,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,3,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,3,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,3,4,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,3,3,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,3,5,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,3,3,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,3,5,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,3,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,3,6,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,3,3,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,3,6,45,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2017,3,3,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,3,7,15,222.0,17.0,1.95,7.0,43.0,49.83,12.34
2017,3,3,7,30,444.0,34.0,2.1,8.0,86.0,128.18,82.89
2017,3,3,7,45,535.5,44.0,2.25,9.0,140.5,191.26,138.91
2017,3,3,8,0,627.0,54.0,2.4,10.0,195.0,265.37,204.87
2017,3,3,8,15,685.0,60.5,2.6,11.0,252.5,332.64,265.39
2017,3,3,8,30,743.0,67.0,2.8,12.0,310.0,406.59,329.64
2017,3,3,8,45,775.5,73.0,3.0,13.0,366.0,472.66,385.54
2017,3,3,9,0,808.0,79.0,3.2,14.0,422.0,540.66,440.8
2017,3,3,9,15,834.0,82.5,3.5,14.5,474.5,603.54,491.32
2017,3,3,9,30,860.0,86.0,3.8,15.0,527.0,666.84,540.69
2017,3,3,9,45,681.5,145.5,4.15,16.0,515.5,649.99,523.99
2017,3,3,10,0,503.0,205.0,4.5,17.0,504.0,607.47,487.56
2017,3,3,10,15,707.0,153.0,4.5,17.0,603.0,738.85,590.29
2017,3,3,10,30,911.0,101.0,4.5,17.0,702.0,868.21,682.94
2017,3,3,10,45,636.5,208.5,4.55,17.5,638.5,790.1,622.0
2017,3,3,11,0,362.0,316.0,4.6,18.0,575.0,667.0,523.16
2017,3,3,11,15,415.5,307.5,4.6,18.0,614.5,716.79,561.39
2017,3,3,11,30,469.0,299.0,4.6,18.0,654.0,779.64,607.52
2017,3,3,11,45,473.5,304.0,4.65,18.5,669.5,798.88,619.69
2017,3,3,12,0,478.0,309.0,4.7,19.0,685.0,816.1,630.64
2017,3,3,12,15,512.5,301.5,4.65,19.0,708.0,847.32,653.15
2017,3,3,12,30,547.0,294.0,4.6,19.0,731.0,876.61,674.1
2017,3,3,12,45,551.5,292.5,4.6,19.0,732.5,880.4,676.67
2017,3,3,13,0,556.0,291.0,4.6,19.0,734.0,881.6,677.68
2017,3,3,13,15,726.5,212.0,4.55,19.0,784.5,963.7,738.44
2017,3,3,13,30,897.0,133.0,4.5,19.0,835.0,1028.24,782.34
2017,3,3,13,45,886.0,134.0,4.5,19.0,814.5,1004.85,766.41
2017,3,3,14,0,875.0,135.0,4.5,19.0,794.0,978.11,748.89
2017,3,3,14,15,865.5,133.5,4.4,19.0,766.5,946.84,727.42
2017,3,3,14,30,856.0,132.0,4.3,19.0,739.0,912.58,704.12
2017,3,3,14,45,448.5,203.0,4.25,19.0,520.0,614.81,485.49
2017,3,3,15,0,41.0,274.0,4.2,19.0,301.0,310.71,243.95
2017,3,3,15,15,51.5,264.0,4.1,18.5,295.5,307.03,243.14
2017,3,3,15,30,62.0,254.0,4.0,18.0,290.0,302.48,240.81
2017,3,3,15,45,54.5,230.5,3.9,18.0,260.5,269.94,215.4
2017,3,3,16,0,47.0,207.0,3.8,18.0,231.0,238.12,190.38
2017,3,3,16,15,33.0,180.5,3.45,17.5,196.5,200.02,160.13
2017,3,3,16,30,19.0,154.0,3.1,17.0,162.0,158.27,126.51
2017,3,3,16,45,13.0,133.5,2.8,16.5,138.5,134.4,107.27
2017,3,3,17,0,7.0,113.0,2.5,16.0,115.0,111.26,88.31
2017,3,3,17,15,204.5,94.0,2.3,15.0,137.5,175.74,139.43
2017,3,3,17,30,402.0,75.0,2.1,14.0,160.0,207.02,157.7
2017,3,3,17,45,304.5,58.0,1.95,13.5,111.0,139.91,100.33
2017,3,3,18,0,207.0,41.0,1.8,13.0,62.0,85.03,54.11
2017,3,3,18,15,103.5,20.5,1.85,13.0,31.0,34.31,0.0
2017,3,3,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,3,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,3,3,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,3,19,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,3,3,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,3,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,3,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,3,20,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,3,3,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,3,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
