Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,3,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,3,21,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,3,3,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,3,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,3,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,3,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,3,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,3,22,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,3,3,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,3,23,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,3,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,3,23,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,4,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,4,0,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2017,3,4,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,4,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,3,4,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,4,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,4,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,4,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,4,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,4,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,4,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,4,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,3,4,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,4,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,4,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,4,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,4,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,4,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,4,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,4,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,3,4,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,4,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,4,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,4,5,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,3,4,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,4,6,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,4,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,4,6,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,3,4,7,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,4,7,15,0.0,1.5,2.3,11.0,1.5,1.39,0.0
2017,3,4,7,30,0.0,3.0,2.4,11.0,3.0,2.77,0.0
2017,3,4,7,45,0.0,6.0,2.55,11.0,6.0,5.55,0.0
2017,3,4,8,0,0.0,9.0,2.7,11.0,9.0,8.33,1.57
2017,3,4,8,15,0.0,12.5,2.75,11.0,12.5,11.58,4.43
2017,3,4,8,30,0.0,16.0,2.8,11.0,16.0,14.83,7.26
2017,3,4,8,45,0.0,36.5,2.85,11.5,36.5,33.89,23.69
2017,3,4,9,0,0.0,57.0,2.9,12.0,57.0,53.0,39.92
2017,3,4,9,15,0.0,67.5,3.0,12.0,67.5,62.81,48.11
2017,3,4,9,30,0.0,78.0,3.1,12.0,78.0,72.63,56.24
2017,3,4,9,45,0.0,58.0,3.25,12.5,58.0,53.97,40.21
2017,3,4,10,0,0.0,38.0,3.4,13.0,38.0,35.34,24.31
2017,3,4,10,15,1.5,110.5,3.5,13.0,112.0,104.64,82.26
2017,3,4,10,30,3.0,183.0,3.6,13.0,186.0,176.64,141.18
2017,3,4,10,45,1.5,162.0,3.75,13.5,163.5,154.65,122.58
2017,3,4,11,0,0.0,141.0,3.9,14.0,141.0,132.86,104.37
2017,3,4,11,15,0.0,120.0,4.0,14.0,120.0,112.6,87.68
2017,3,4,11,30,0.0,99.0,4.1,14.0,99.0,92.53,71.14
2017,3,4,11,45,0.0,89.0,4.25,14.0,89.0,83.09,63.32
2017,3,4,12,0,0.0,79.0,4.4,14.0,79.0,73.74,55.58
2017,3,4,12,15,0.0,96.5,4.4,14.0,96.5,90.22,69.11
2017,3,4,12,30,0.0,114.0,4.4,14.0,114.0,106.93,82.77
2017,3,4,12,45,0.0,115.0,4.45,14.0,115.0,107.89,83.54
2017,3,4,13,0,0.0,116.0,4.5,14.0,116.0,108.85,84.33
2017,3,4,13,15,0.0,129.0,4.45,14.0,129.0,121.32,94.55
2017,3,4,13,30,0.0,142.0,4.4,14.0,142.0,133.85,104.81
2017,3,4,13,45,0.0,126.0,4.4,14.5,126.0,118.4,92.1
2017,3,4,14,0,0.0,110.0,4.4,15.0,110.0,103.03,79.48
2017,3,4,14,15,0.0,109.0,4.3,14.5,109.0,102.04,78.95
2017,3,4,14,30,0.0,108.0,4.2,14.0,108.0,101.07,78.42
2017,3,4,14,45,0.0,107.5,4.15,14.0,107.5,100.57,78.16
2017,3,4,15,0,0.0,107.0,4.1,14.0,107.0,100.09,77.93
2017,3,4,15,15,0.0,83.0,3.95,14.0,83.0,77.35,59.24
2017,3,4,15,30,0.0,59.0,3.8,14.0,59.0,54.92,40.66
2017,3,4,15,45,0.0,52.0,3.7,14.0,52.0,48.37,35.29
2017,3,4,16,0,0.0,45.0,3.6,14.0,45.0,41.83,29.89
2017,3,4,16,15,0.0,31.5,3.55,14.0,31.5,29.25,19.31
2017,3,4,16,30,0.0,18.0,3.5,14.0,18.0,16.7,8.66
2017,3,4,16,45,0.0,15.5,3.45,14.0,15.5,14.37,6.7
2017,3,4,17,0,0.0,13.0,3.4,14.0,13.0,12.05,4.72
2017,3,4,17,15,0.0,10.5,3.35,13.5,10.5,9.72,2.73
2017,3,4,17,30,0.0,8.0,3.3,13.0,8.0,7.4,0.7
2017,3,4,17,45,0.0,5.5,3.25,13.0,5.5,5.09,0.0
2017,3,4,18,0,0.0,3.0,3.2,13.0,3.0,2.77,0.0
2017,3,4,18,15,0.0,1.5,3.25,13.0,1.5,1.39,0.0
2017,3,4,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,3,4,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,4,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,3,4,19,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,3,4,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,4,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,3,4,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,3,4,20,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2017,3,4,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,4,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,4,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,4,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,4,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,4,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,4,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,4,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,3,4,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,4,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,4,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,3,4,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,4,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,5,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,5,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,5,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,5,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,3,5,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,5,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,3,5,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,5,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,3,5,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,5,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,5,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,5,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,5,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,5,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,5,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,5,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,5,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,3,5,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,5,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,5,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,5,6,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,3,5,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,5,7,15,147.5,21.5,2.4,13.5,40.0,44.8,17.31
2017,3,5,7,30,295.0,43.0,2.5,14.0,80.0,108.14,71.5
2017,3,5,7,45,401.5,53.5,2.6,14.5,131.0,167.7,121.74
2017,3,5,8,0,508.0,64.0,2.7,15.0,182.0,239.39,183.36
2017,3,5,8,15,567.5,71.5,2.7,15.5,236.0,302.39,238.76
2017,3,5,8,30,627.0,79.0,2.7,16.0,290.0,371.52,297.83
2017,3,5,8,45,313.5,75.0,2.7,16.5,180.5,243.35,197.82
2017,3,5,9,0,0.0,71.0,2.7,17.0,71.0,66.07,49.86
2017,3,5,9,15,6.0,128.0,2.7,17.5,131.5,124.64,98.26
2017,3,5,9,30,12.0,185.0,2.7,18.0,192.0,185.36,147.01
2017,3,5,9,45,6.0,167.5,2.75,18.5,171.0,163.67,128.63
2017,3,5,10,0,0.0,150.0,2.8,19.0,150.0,141.89,110.4
2017,3,5,10,15,11.0,202.0,2.9,19.0,209.5,201.91,158.43
2017,3,5,10,30,22.0,254.0,3.0,19.0,269.0,263.59,206.79
2017,3,5,10,45,12.0,213.5,3.1,19.5,222.0,214.57,167.28
2017,3,5,11,0,2.0,173.0,3.2,20.0,175.0,165.82,128.05
2017,3,5,11,15,1.5,164.5,3.3,20.5,166.0,157.06,120.77
2017,3,5,11,30,1.0,156.0,3.4,21.0,157.0,148.34,113.5
2017,3,5,11,45,0.5,145.0,3.55,21.5,145.5,137.21,104.4
2017,3,5,12,0,0.0,134.0,3.7,22.0,134.0,126.12,95.36
2017,3,5,12,15,0.0,126.0,3.75,22.0,126.0,118.43,89.25
2017,3,5,12,30,0.0,118.0,3.8,22.0,118.0,110.77,83.17
2017,3,5,12,45,10.0,207.5,3.85,22.5,215.5,207.76,159.43
2017,3,5,13,0,20.0,297.0,3.9,23.0,313.0,307.39,235.59
2017,3,5,13,15,10.0,198.5,3.9,23.0,206.5,198.79,151.91
2017,3,5,13,30,0.0,100.0,3.9,23.0,100.0,93.53,69.21
2017,3,5,13,45,30.0,223.5,3.95,23.0,246.5,251.38,194.07
2017,3,5,14,0,60.0,347.0,4.0,23.0,393.0,410.43,315.22
2017,3,5,14,15,73.5,342.5,3.95,23.0,397.0,416.62,320.11
2017,3,5,14,30,87.0,338.0,3.9,23.0,401.0,421.93,324.9
2017,3,5,14,45,205.5,316.0,3.85,23.0,454.5,507.43,392.72
2017,3,5,15,0,324.0,294.0,3.8,23.0,508.0,583.41,451.79
2017,3,5,15,15,165.0,241.0,3.7,23.0,349.5,379.53,296.65
2017,3,5,15,30,6.0,188.0,3.6,23.0,191.0,184.04,142.03
2017,3,5,15,45,326.0,162.0,3.5,23.0,328.5,409.56,325.53
2017,3,5,16,0,646.0,136.0,3.4,23.0,466.0,574.44,452.77
2017,3,5,16,15,323.5,138.0,3.05,22.5,303.0,347.82,276.12
2017,3,5,16,30,1.0,140.0,2.7,22.0,140.0,134.14,104.06
2017,3,5,16,45,0.5,120.0,2.4,21.5,120.0,114.46,88.87
2017,3,5,17,0,0.0,100.0,2.1,21.0,100.0,94.9,73.19
2017,3,5,17,15,173.5,90.0,1.95,20.5,128.0,159.62,123.87
2017,3,5,17,30,347.0,80.0,1.8,20.0,156.0,194.98,145.82
2017,3,5,17,45,249.5,62.0,1.7,19.5,108.5,130.23,92.24
2017,3,5,18,0,152.0,44.0,1.6,19.0,61.0,75.33,47.93
2017,3,5,18,15,76.0,22.0,1.7,18.5,30.5,31.54,0.0
2017,3,5,18,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,5,18,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,3,5,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,5,19,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,3,5,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,5,19,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,5,20,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,5,20,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,3,5,20,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,3,5,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,3,5,21,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,3,5,21,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,3,5,21,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,3,5,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,5,22,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,5,22,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,3,5,22,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,5,23,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,5,23,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,3,5,23,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,5,23,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,3,6,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,6,0,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,6,0,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,6,0,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,3,6,1,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,3,6,1,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,3,6,1,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,3,6,1,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2017,3,6,2,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,6,2,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,6,2,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,6,2,45,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,6,3,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,6,3,15,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2017,3,6,3,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,3,6,3,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2017,3,6,4,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,3,6,4,15,0.0,0.0,4.15,17.5,0.0,0.0,0.0
2017,3,6,4,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,6,4,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,3,6,5,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,6,5,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,3,6,5,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,6,5,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,6,6,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,6,6,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,6,6,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,6,6,45,13.5,4.5,4.2,17.5,5.0,0.0,0.0
2017,3,6,7,0,27.0,9.0,4.3,18.0,10.0,10.54,0.0
2017,3,6,7,15,161.5,27.0,4.55,18.5,46.5,53.06,23.64
2017,3,6,7,30,296.0,45.0,4.8,19.0,83.0,110.7,72.49
2017,3,6,7,45,404.0,55.0,5.05,19.5,135.0,170.43,122.16
2017,3,6,8,0,512.0,65.0,5.3,20.0,187.0,242.46,183.47
2017,3,6,8,15,286.0,100.5,5.7,20.5,172.0,217.49,170.9
2017,3,6,8,30,60.0,136.0,6.1,21.0,157.0,161.98,128.26
2017,3,6,8,45,30.0,81.0,6.5,21.5,91.5,92.96,71.64
2017,3,6,9,0,0.0,26.0,6.9,22.0,26.0,24.13,14.36
2017,3,6,9,15,10.0,111.0,7.05,22.5,116.5,110.38,85.09
2017,3,6,9,30,20.0,196.0,7.2,23.0,207.0,201.63,158.14
2017,3,6,9,45,10.0,175.5,7.35,23.5,181.0,174.37,135.41
2017,3,6,10,0,0.0,155.0,7.5,24.0,155.0,146.75,112.54
2017,3,6,10,15,1.5,169.0,7.5,24.0,170.5,161.54,124.06
2017,3,6,10,30,3.0,183.0,7.5,24.0,186.0,176.5,135.64
2017,3,6,10,45,4.5,193.0,7.5,24.5,197.0,187.65,143.91
2017,3,6,11,0,6.0,203.0,7.5,25.0,208.0,198.92,152.24
2017,3,6,11,15,18.5,258.5,7.45,25.0,273.5,265.95,204.48
2017,3,6,11,30,31.0,314.0,7.4,25.0,339.0,347.52,267.06
2017,3,6,11,45,77.0,356.5,7.35,25.5,418.0,438.1,336.29
2017,3,6,12,0,123.0,399.0,7.3,26.0,497.0,543.82,415.15
2017,3,6,12,15,81.0,373.5,7.2,26.0,438.5,462.28,352.87
2017,3,6,12,30,39.0,348.0,7.1,26.0,380.0,393.43,299.76
2017,3,6,12,45,30.5,326.5,7.05,26.5,352.0,361.85,275.24
2017,3,6,13,0,22.0,305.0,7.0,27.0,324.0,317.37,240.94
2017,3,6,13,15,286.5,299.0,6.85,27.0,527.0,609.18,467.84
2017,3,6,13,30,551.0,293.0,6.7,27.0,730.0,868.53,659.35
2017,3,6,13,45,492.5,306.0,6.6,27.0,690.5,817.06,620.3
2017,3,6,14,0,434.0,319.0,6.5,27.0,651.0,765.16,582.0
2017,3,6,14,15,473.0,291.0,6.35,27.0,641.5,759.79,579.81
2017,3,6,14,30,512.0,263.0,6.2,27.0,632.0,750.3,574.45
2017,3,6,14,45,407.5,282.0,6.1,27.0,566.5,653.31,502.18
2017,3,6,15,0,303.0,301.0,6.0,27.0,501.0,573.57,441.55
2017,3,6,15,15,288.0,283.0,5.85,26.5,464.5,530.01,410.48
2017,3,6,15,30,273.0,265.0,5.7,26.0,428.0,486.77,379.09
2017,3,6,15,45,497.5,186.5,5.55,26.0,453.0,553.7,434.39
2017,3,6,16,0,722.0,108.0,5.4,26.0,478.0,593.19,466.9
2017,3,6,16,15,415.0,144.5,5.05,25.5,352.5,408.53,322.54
2017,3,6,16,30,108.0,181.0,4.7,25.0,227.0,245.49,192.49
2017,3,6,16,45,327.0,135.5,4.4,24.5,247.0,302.35,238.36
2017,3,6,17,0,546.0,90.0,4.1,24.0,267.0,336.38,261.86
2017,3,6,17,15,479.5,80.5,3.85,23.5,214.5,267.96,204.44
2017,3,6,17,30,413.0,71.0,3.6,23.0,162.0,205.23,151.15
2017,3,6,17,45,294.5,57.5,3.35,23.0,113.0,136.02,94.41
2017,3,6,18,0,176.0,44.0,3.1,23.0,64.0,79.21,49.46
2017,3,6,18,15,88.0,22.0,3.25,22.5,32.0,32.86,2.54
2017,3,6,18,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,3,6,18,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,3,6,19,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,3,6,19,15,0.0,0.0,3.8,21.5,0.0,0.0,0.0
2017,3,6,19,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,3,6,19,45,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,3,6,20,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,3,6,20,15,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2017,3,6,20,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,3,6,20,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,3,6,21,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,3,6,21,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,3,6,21,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,3,6,21,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,3,6,22,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,3,6,22,15,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2017,3,6,22,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,6,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,3,6,23,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,6,23,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,6,23,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,3,6,23,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,3,7,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,7,0,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2017,3,7,0,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,0,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,1,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,1,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,3,7,1,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,3,7,1,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,3,7,2,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,3,7,2,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2017,3,7,2,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,7,2,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,7,3,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,7,3,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,3,7,3,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,7,3,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,7,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,7,4,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,7,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,7,4,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,3,7,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,7,5,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,3,7,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,3,7,5,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,3,7,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,3,7,6,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,3,7,6,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,7,6,45,0.0,3.5,1.9,18.5,3.5,0.0,0.0
2017,3,7,7,0,0.0,7.0,2.1,19.0,7.0,6.67,0.0
2017,3,7,7,15,53.0,31.0,2.25,19.0,38.5,39.37,19.74
2017,3,7,7,30,106.0,55.0,2.4,19.0,70.0,78.42,54.01
2017,3,7,7,45,170.0,77.5,2.6,19.5,113.5,127.95,94.69
2017,3,7,8,0,234.0,100.0,2.8,20.0,157.0,183.06,140.62
2017,3,7,8,15,312.0,108.5,3.1,20.0,204.0,236.33,185.47
2017,3,7,8,30,390.0,117.0,3.4,20.0,251.0,304.64,242.4
2017,3,7,8,45,467.0,123.5,3.7,20.5,310.5,373.73,298.87
2017,3,7,9,0,544.0,130.0,4.0,21.0,370.0,450.41,360.25
2017,3,7,9,15,396.0,181.5,4.2,21.0,367.0,444.16,354.45
2017,3,7,9,30,248.0,233.0,4.4,21.0,364.0,414.15,329.13
2017,3,7,9,45,181.0,258.0,4.65,21.5,358.0,397.08,314.08
2017,3,7,10,0,114.0,283.0,4.9,22.0,352.0,372.38,292.59
2017,3,7,10,15,59.0,235.5,5.0,22.0,271.5,282.12,221.11
2017,3,7,10,30,4.0,188.0,5.1,22.0,191.0,182.21,140.73
2017,3,7,10,45,5.5,197.0,5.2,22.0,201.0,192.41,148.7
2017,3,7,11,0,7.0,206.0,5.3,22.0,211.0,202.72,156.62
2017,3,7,11,15,3.5,176.0,5.25,22.0,178.5,170.08,130.59
2017,3,7,11,30,0.0,146.0,5.2,22.0,146.0,137.66,104.72
2017,3,7,11,45,86.5,275.5,5.2,22.0,345.0,372.38,290.34
2017,3,7,12,0,173.0,405.0,5.2,22.0,544.0,598.78,460.52
2017,3,7,12,15,205.5,406.0,5.15,22.0,573.0,633.73,485.91
2017,3,7,12,30,238.0,407.0,5.1,22.0,602.0,668.25,511.56
2017,3,7,12,45,156.0,397.5,5.05,22.0,525.5,576.87,442.17
2017,3,7,13,0,74.0,388.0,5.0,22.0,449.0,471.19,361.54
2017,3,7,13,15,68.5,379.0,4.95,22.0,435.0,455.44,350.01
2017,3,7,13,30,63.0,370.0,4.9,22.0,421.0,439.55,338.12
2017,3,7,13,45,116.0,376.5,4.9,22.0,466.5,509.32,392.28
2017,3,7,14,0,169.0,383.0,4.9,22.0,512.0,563.41,434.07
2017,3,7,14,15,149.5,367.5,4.85,22.0,479.5,524.44,404.88
2017,3,7,14,30,130.0,352.0,4.8,22.0,447.0,485.94,376.21
2017,3,7,14,45,102.5,328.0,4.8,22.0,400.5,421.16,327.49
2017,3,7,15,0,75.0,304.0,4.8,22.0,354.0,369.54,288.13
2017,3,7,15,15,152.5,288.5,4.7,21.5,382.0,420.38,330.47
2017,3,7,15,30,230.0,273.0,4.6,21.0,410.0,454.19,359.13
2017,3,7,15,45,125.5,233.5,4.55,21.0,307.0,329.23,260.9
2017,3,7,16,0,21.0,194.0,4.5,21.0,204.0,199.95,157.28
2017,3,7,16,15,225.5,170.0,4.2,20.5,266.5,315.39,253.31
2017,3,7,16,30,430.0,146.0,3.9,20.0,329.0,394.32,316.5
2017,3,7,16,45,459.5,126.5,3.65,19.5,298.0,362.73,290.0
2017,3,7,17,0,489.0,107.0,3.4,19.0,267.0,326.91,258.96
2017,3,7,17,15,424.0,94.0,3.1,18.0,214.0,259.29,202.24
2017,3,7,17,30,359.0,81.0,2.8,17.0,161.0,198.98,150.72
2017,3,7,17,45,273.0,62.5,2.55,16.5,113.0,135.73,97.33
2017,3,7,18,0,187.0,44.0,2.3,16.0,65.0,83.3,53.92
2017,3,7,18,15,93.5,22.0,2.35,15.5,32.5,33.44,5.4
2017,3,7,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,3,7,18,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,3,7,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,3,7,19,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,3,7,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,3,7,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,3,7,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,3,7,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2017,3,7,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,7,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,7,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,3,7,21,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,3,7,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,7,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,7,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,7,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,3,7,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,7,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,7,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,7,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,7,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,7,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,8,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,8,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2017,3,8,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,8,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,3,8,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,8,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,8,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,8,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,8,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,8,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,8,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,8,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,8,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,8,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,3,8,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,8,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,8,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,8,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,3,8,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,8,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,8,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,8,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,3,8,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,8,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,8,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,8,6,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,8,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,8,6,45,19.0,6.0,2.25,11.5,6.5,0.0,0.0
2017,3,8,7,0,38.0,12.0,2.5,12.0,13.0,14.3,0.0
2017,3,8,7,15,159.0,31.0,2.5,12.5,50.5,58.08,31.13
2017,3,8,7,30,280.0,50.0,2.5,13.0,88.0,113.26,77.45
2017,3,8,7,45,370.0,63.0,2.5,13.5,139.0,169.16,125.1
2017,3,8,8,0,460.0,76.0,2.5,14.0,190.0,236.12,182.93
2017,3,8,8,15,230.0,71.0,2.45,14.5,128.0,170.22,135.65
2017,3,8,8,30,0.0,66.0,2.4,15.0,66.0,61.39,46.63
2017,3,8,8,45,29.5,125.5,2.4,15.5,138.5,137.84,110.65
2017,3,8,9,0,59.0,185.0,2.4,16.0,211.0,217.63,175.64
2017,3,8,9,15,68.0,209.5,2.35,16.0,243.0,251.4,202.36
2017,3,8,9,30,77.0,234.0,2.3,16.0,275.0,286.08,229.54
2017,3,8,9,45,78.5,255.5,2.3,16.5,301.0,313.04,249.68
2017,3,8,10,0,80.0,277.0,2.3,17.0,327.0,340.06,269.55
2017,3,8,10,15,145.0,301.5,2.3,17.5,398.0,430.7,339.42
2017,3,8,10,30,210.0,326.0,2.3,18.0,469.0,516.82,403.75
2017,3,8,10,45,173.5,343.5,2.35,18.5,465.5,511.5,396.94
2017,3,8,11,0,137.0,361.0,2.4,19.0,462.0,503.3,388.52
2017,3,8,11,15,140.5,370.5,2.4,19.5,477.5,520.71,400.2
2017,3,8,11,30,144.0,380.0,2.4,20.0,493.0,537.76,411.38
2017,3,8,11,45,456.0,283.0,2.45,20.5,649.0,761.54,579.42
2017,3,8,12,0,768.0,186.0,2.5,21.0,805.0,973.82,725.6
2017,3,8,12,15,770.5,186.5,2.55,21.5,812.5,984.71,729.41
2017,3,8,12,30,773.0,187.0,2.6,22.0,820.0,992.21,733.11
2017,3,8,12,45,771.5,187.5,2.7,22.5,819.0,992.29,732.57
2017,3,8,13,0,770.0,188.0,2.8,23.0,818.0,988.91,729.94
2017,3,8,13,15,439.5,292.0,2.8,23.0,651.0,765.21,573.93
2017,3,8,13,30,109.0,396.0,2.8,23.0,484.0,512.27,386.44
2017,3,8,13,45,177.0,387.0,2.85,23.5,525.5,578.64,437.36
2017,3,8,14,0,245.0,378.0,2.9,24.0,567.0,628.63,474.3
2017,3,8,14,15,126.5,298.0,2.85,24.0,396.0,427.8,326.75
2017,3,8,14,30,8.0,218.0,2.8,24.0,225.0,215.4,164.03
2017,3,8,14,45,15.0,235.5,2.8,24.0,246.5,238.78,183.05
2017,3,8,15,0,22.0,253.0,2.8,24.0,268.0,261.94,201.33
2017,3,8,15,15,14.5,223.0,2.8,23.5,232.5,225.32,173.63
2017,3,8,15,30,7.0,193.0,2.8,23.0,197.0,189.47,146.28
2017,3,8,15,45,60.5,212.5,2.8,23.0,244.0,253.5,198.26
2017,3,8,16,0,114.0,232.0,2.8,23.0,291.0,313.95,246.27
2017,3,8,16,15,57.0,182.5,2.6,22.5,212.0,215.04,168.72
2017,3,8,16,30,0.0,133.0,2.4,22.0,133.0,126.29,97.82
2017,3,8,16,45,0.0,114.5,2.2,22.0,114.5,108.45,83.76
2017,3,8,17,0,0.0,96.0,2.0,22.0,96.0,90.68,69.43
2017,3,8,17,15,179.0,88.5,1.85,21.0,129.0,159.2,123.23
2017,3,8,17,30,358.0,81.0,1.7,20.0,162.0,198.32,148.33
2017,3,8,17,45,268.0,63.5,1.55,19.5,114.5,135.22,95.82
2017,3,8,18,0,178.0,46.0,1.4,19.0,67.0,81.05,51.98
2017,3,8,18,15,89.0,23.0,1.45,19.0,33.5,33.91,7.53
2017,3,8,18,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,3,8,18,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,3,8,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,3,8,19,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2017,3,8,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,8,19,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,3,8,20,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,3,8,20,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,8,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,8,20,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,3,8,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,8,21,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,3,8,21,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,3,8,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,3,8,22,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,3,8,22,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2017,3,8,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,8,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,3,8,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,8,23,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,3,8,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,8,23,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,3,9,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,9,0,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,3,9,0,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,9,0,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,3,9,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,9,1,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,9,1,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,9,1,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,9,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,9,2,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2017,3,9,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,9,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,9,3,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,9,3,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,3,9,3,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,4,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,4,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,4,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,5,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,3,9,5,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,9,5,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,3,9,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,9,6,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,3,9,6,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,9,6,45,0.0,1.0,2.8,16.5,1.0,0.0,0.0
2017,3,9,7,0,0.0,2.0,3.1,17.0,2.0,1.91,0.0
2017,3,9,7,15,0.0,6.5,3.25,17.5,6.5,6.01,0.0
2017,3,9,7,30,0.0,11.0,3.4,18.0,11.0,10.18,2.75
2017,3,9,7,45,0.0,17.5,3.55,18.5,17.5,16.21,7.95
2017,3,9,8,0,0.0,24.0,3.7,19.0,24.0,22.25,13.11
2017,3,9,8,15,0.0,31.0,3.8,19.5,31.0,28.76,18.59
2017,3,9,8,30,0.0,38.0,3.9,20.0,38.0,35.28,23.98
2017,3,9,8,45,0.0,86.5,4.05,20.5,86.5,80.85,61.64
2017,3,9,9,0,0.0,135.0,4.2,21.0,135.0,128.0,99.79
2017,3,9,9,15,5.5,162.0,4.25,21.5,165.0,157.75,123.3
2017,3,9,9,30,11.0,189.0,4.3,22.0,195.0,188.2,147.05
2017,3,9,9,45,6.5,182.5,4.35,22.5,186.5,178.58,138.58
2017,3,9,10,0,2.0,176.0,4.4,23.0,178.0,168.75,130.04
2017,3,9,10,15,1.0,157.0,4.4,23.0,158.0,149.21,114.26
2017,3,9,10,30,0.0,138.0,4.4,23.0,138.0,129.88,98.7
2017,3,9,10,45,56.5,249.0,4.45,23.5,291.0,297.72,231.06
2017,3,9,11,0,113.0,360.0,4.5,24.0,444.0,468.72,359.87
2017,3,9,11,15,131.0,375.5,4.45,24.0,476.0,517.1,394.73
2017,3,9,11,30,149.0,391.0,4.4,24.0,508.0,554.19,421.53
2017,3,9,11,45,132.0,397.0,4.4,24.0,502.5,547.31,415.44
2017,3,9,12,0,115.0,403.0,4.4,24.0,497.0,526.03,399.22
2017,3,9,12,15,170.0,408.5,4.35,24.0,548.5,600.91,454.93
2017,3,9,12,30,225.0,414.0,4.3,24.0,600.0,662.54,500.11
2017,3,9,12,45,239.5,411.0,4.25,24.5,609.0,673.96,507.25
2017,3,9,13,0,254.0,408.0,4.2,25.0,618.0,697.65,523.09
2017,3,9,13,15,152.0,384.5,4.1,24.5,509.5,556.27,420.46
2017,3,9,13,30,50.0,361.0,4.0,24.0,401.0,416.43,316.14
2017,3,9,13,45,139.5,371.5,3.9,24.0,480.5,525.54,400.02
2017,3,9,14,0,229.0,382.0,3.8,24.0,560.0,617.68,468.84
2017,3,9,14,15,270.0,360.0,3.7,24.0,563.0,637.37,483.91
2017,3,9,14,30,311.0,338.0,3.6,24.0,566.0,641.51,488.38
2017,3,9,14,45,325.0,317.5,3.5,24.0,545.5,620.64,474.29
2017,3,9,15,0,339.0,297.0,3.4,24.0,525.0,597.69,458.73
2017,3,9,15,15,416.0,255.5,3.2,23.5,518.0,608.39,469.52
2017,3,9,15,30,493.0,214.0,3.0,23.0,511.0,602.7,468.02
2017,3,9,15,45,469.5,201.0,2.85,23.0,466.0,548.88,428.07
2017,3,9,16,0,446.0,188.0,2.7,23.0,421.0,495.87,388.33
2017,3,9,16,15,408.5,174.0,2.55,22.5,370.5,434.7,342.2
2017,3,9,16,30,371.0,160.0,2.4,22.0,320.0,369.75,292.17
2017,3,9,16,45,345.5,141.5,2.25,21.5,275.0,316.7,250.19
2017,3,9,17,0,320.0,123.0,2.1,21.0,230.0,265.98,208.88
2017,3,9,17,15,284.5,103.5,2.15,20.5,185.5,213.13,165.07
2017,3,9,17,30,249.0,84.0,2.2,20.0,141.0,164.31,123.66
2017,3,9,17,45,190.5,64.0,2.25,20.0,100.5,113.71,81.13
2017,3,9,18,0,132.0,44.0,2.3,20.0,60.0,70.46,45.42
2017,3,9,18,15,66.0,22.0,2.35,20.0,30.0,30.24,7.9
2017,3,9,18,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,3,9,18,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,9,19,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,3,9,19,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,3,9,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,9,19,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,9,20,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,9,20,15,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2017,3,9,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,20,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,21,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,3,9,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,9,21,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,9,22,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,9,22,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2017,3,9,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,9,22,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,9,23,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,9,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,9,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,9,23,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,3,10,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,3,10,0,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,3,10,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,10,0,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,3,10,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,10,1,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,3,10,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,1,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,2,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,2,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,10,2,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,10,2,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,3,10,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,10,3,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,3,10,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,3,10,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,3,10,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,3,10,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,3,10,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,3,10,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,3,10,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,3,10,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,3,10,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,3,10,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,3,10,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,3,10,6,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,3,10,6,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,3,10,6,45,0.0,8.5,0.95,17.5,8.5,0.0,0.0
2017,3,10,7,0,0.0,17.0,1.0,18.0,17.0,16.2,0.0
2017,3,10,7,15,145.0,34.0,1.0,18.5,55.5,59.52,33.86
2017,3,10,7,30,290.0,51.0,1.0,19.0,94.0,116.88,78.54
2017,3,10,7,45,375.5,64.0,1.05,19.5,144.5,172.58,124.81
2017,3,10,8,0,461.0,77.0,1.1,20.0,195.0,238.74,180.21
2017,3,10,8,15,527.5,82.0,0.85,20.5,247.5,301.95,232.54
2017,3,10,8,30,594.0,87.0,0.6,21.0,300.0,369.93,286.54
2017,3,10,8,45,652.0,91.5,0.4,21.5,359.5,439.52,339.26
2017,3,10,9,0,710.0,96.0,0.2,22.0,419.0,514.1,392.7
2017,3,10,9,15,737.0,100.0,0.35,22.5,469.5,573.51,436.26
2017,3,10,9,30,764.0,104.0,0.5,23.0,520.0,632.15,478.36
2017,3,10,9,45,649.5,155.5,0.65,23.5,530.0,644.59,485.08
2017,3,10,10,0,535.0,207.0,0.8,24.0,540.0,637.9,478.48
2017,3,10,10,15,505.5,234.0,0.9,24.0,565.0,666.05,497.52
2017,3,10,10,30,476.0,261.0,1.0,24.0,590.0,690.08,513.08
2017,3,10,10,45,671.0,187.5,1.15,24.5,674.0,803.87,593.83
2017,3,10,11,0,866.0,114.0,1.3,25.0,758.0,909.61,661.33
2017,3,10,11,15,872.5,115.0,1.4,25.0,783.0,939.31,679.58
2017,3,10,11,30,879.0,116.0,1.5,25.0,808.0,965.82,696.76
2017,3,10,11,45,878.5,119.5,1.6,25.0,823.0,984.95,709.35
2017,3,10,12,0,878.0,123.0,1.7,25.0,838.0,1000.4,719.81
2017,3,10,12,15,633.5,248.5,1.75,25.0,767.0,916.4,665.51
2017,3,10,12,30,389.0,374.0,1.8,25.0,696.0,795.22,579.8
2017,3,10,12,45,302.0,395.5,1.9,25.0,645.5,732.49,537.18
2017,3,10,13,0,215.0,417.0,2.0,25.0,595.0,655.12,483.15
2017,3,10,13,15,162.5,409.0,2.05,25.0,543.0,592.96,439.61
2017,3,10,13,30,110.0,401.0,2.1,25.0,491.0,517.94,386.14
2017,3,10,13,45,101.0,388.5,2.2,25.0,469.5,494.01,369.93
2017,3,10,14,0,92.0,376.0,2.3,25.0,448.0,470.07,353.26
2017,3,10,14,15,221.0,353.0,2.35,25.0,517.5,572.75,431.62
2017,3,10,14,30,350.0,330.0,2.4,25.0,587.0,667.05,501.43
2017,3,10,14,45,434.5,283.5,2.5,25.0,587.5,687.41,518.51
2017,3,10,15,0,519.0,237.0,2.6,25.0,588.0,691.02,524.44
2017,3,10,15,15,500.0,228.5,2.6,24.5,549.5,645.53,493.49
2017,3,10,15,30,481.0,220.0,2.6,24.0,511.0,599.86,462.1
2017,3,10,15,45,390.0,220.5,2.65,24.0,444.5,505.47,392.47
2017,3,10,16,0,299.0,221.0,2.7,24.0,378.0,427.99,333.89
2017,3,10,16,15,288.5,198.5,2.5,23.5,337.5,381.95,299.57
2017,3,10,16,30,278.0,176.0,2.3,23.0,297.0,336.41,264.67
2017,3,10,16,45,258.0,155.5,2.15,22.5,256.0,289.07,227.46
2017,3,10,17,0,238.0,135.0,2.0,22.0,215.0,243.64,190.83
2017,3,10,17,15,210.0,112.5,1.95,21.5,174.0,195.27,151.13
2017,3,10,17,30,182.0,90.0,1.9,21.0,133.0,150.13,113.31
2017,3,10,17,45,143.0,67.5,1.9,20.5,95.5,105.77,76.18
2017,3,10,18,0,104.0,45.0,1.9,20.0,58.0,66.33,43.37
2017,3,10,18,15,52.0,22.5,2.0,19.5,29.0,29.16,9.0
2017,3,10,18,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,3,10,18,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,3,10,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,10,19,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2017,3,10,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,10,19,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,10,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,10,20,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,3,10,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,10,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,10,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,10,21,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2017,3,10,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,10,21,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,3,10,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,10,22,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,10,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,10,22,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,3,10,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,23,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,3,10,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,10,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,3,11,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,11,0,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,11,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,11,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,3,11,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,11,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,3,11,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,3,11,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,3,11,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,3,11,2,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,3,11,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,11,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,11,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,11,3,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,3,11,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,3,11,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,3,11,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,3,11,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,3,11,4,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,3,11,4,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,3,11,5,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2017,3,11,5,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2017,3,11,5,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,3,11,5,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,3,11,6,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,3,11,6,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,3,11,6,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,3,11,6,45,0.0,3.5,0.75,16.0,3.5,0.0,0.0
2017,3,11,7,0,0.0,7.0,0.9,16.0,7.0,6.48,0.0
2017,3,11,7,15,0.0,22.0,1.15,16.0,22.0,20.42,10.35
2017,3,11,7,30,0.0,37.0,1.4,16.0,37.0,34.44,23.08
2017,3,11,7,45,0.0,56.5,1.7,16.5,56.5,53.0,39.08
2017,3,11,8,0,0.0,76.0,2.0,17.0,76.0,71.61,54.91
2017,3,11,8,15,0.0,96.0,2.15,17.0,96.0,90.78,71.0
2017,3,11,8,30,0.0,116.0,2.3,17.0,116.0,110.0,86.86
2017,3,11,8,45,29.5,153.5,2.5,17.5,167.0,166.47,133.06
2017,3,11,9,0,59.0,191.0,2.7,18.0,218.0,223.35,178.8
2017,3,11,9,15,36.0,192.5,2.85,18.0,209.5,213.09,169.76
2017,3,11,9,30,13.0,194.0,3.0,18.0,201.0,194.3,153.8
2017,3,11,9,45,13.0,205.0,3.2,18.5,212.5,205.48,162.09
2017,3,11,10,0,13.0,216.0,3.4,19.0,224.0,216.68,170.27
2017,3,11,10,15,6.5,160.5,3.45,19.5,164.5,156.93,121.97
2017,3,11,10,30,0.0,105.0,3.5,20.0,105.0,98.16,74.26
2017,3,11,10,45,7.0,180.0,3.55,20.5,185.5,176.76,136.91
2017,3,11,11,0,14.0,255.0,3.6,21.0,266.0,257.52,199.52
2017,3,11,11,15,11.0,232.5,3.55,21.0,241.0,232.53,179.61
2017,3,11,11,30,8.0,210.0,3.5,21.0,216.0,207.62,159.98
2017,3,11,11,45,15.5,261.0,3.5,21.0,274.0,265.62,205.05
2017,3,11,12,0,23.0,312.0,3.5,21.0,332.0,324.52,249.97
2017,3,11,12,15,18.0,286.5,3.45,21.0,302.5,293.97,226.25
2017,3,11,12,30,13.0,261.0,3.4,21.0,273.0,263.51,202.76
2017,3,11,12,45,14.0,266.5,3.4,21.0,279.0,270.01,207.86
2017,3,11,13,0,15.0,272.0,3.4,21.0,285.0,276.47,212.86
2017,3,11,13,15,17.0,282.5,3.35,21.0,296.5,288.89,222.45
2017,3,11,13,30,19.0,293.0,3.3,21.0,308.0,301.26,232.02
2017,3,11,13,45,11.0,231.5,3.25,21.0,240.5,231.8,178.55
2017,3,11,14,0,3.0,170.0,3.2,21.0,173.0,163.66,125.4
2017,3,11,14,15,1.5,147.5,3.15,20.5,149.0,140.39,107.45
2017,3,11,14,30,0.0,125.0,3.1,20.0,125.0,117.33,89.4
2017,3,11,14,45,0.0,121.0,3.1,20.0,121.0,113.47,86.51
2017,3,11,15,0,0.0,117.0,3.1,20.0,117.0,109.63,83.61
2017,3,11,15,15,0.5,143.0,3.05,19.5,143.0,135.13,104.53
2017,3,11,15,30,1.0,169.0,3.0,19.0,169.0,161.01,125.79
2017,3,11,15,45,0.5,130.5,3.0,19.0,130.5,123.15,95.55
2017,3,11,16,0,0.0,92.0,3.0,19.0,92.0,85.8,65.41
2017,3,11,16,15,0.0,51.0,2.9,18.5,51.0,47.42,34.01
2017,3,11,16,30,0.0,10.0,2.8,18.0,10.0,9.27,2.17
2017,3,11,16,45,0.0,8.5,2.7,18.0,8.5,7.88,1.02
2017,3,11,17,0,0.0,7.0,2.6,18.0,7.0,6.48,0.0
2017,3,11,17,15,0.0,5.5,2.45,17.5,5.5,5.09,0.0
2017,3,11,17,30,0.0,4.0,2.3,17.0,4.0,3.7,0.0
2017,3,11,17,45,0.0,3.0,2.15,17.0,3.0,2.77,0.0
2017,3,11,18,0,0.0,2.0,2.0,17.0,2.0,1.85,0.0
2017,3,11,18,15,0.0,1.0,1.95,16.5,1.0,0.92,0.0
2017,3,11,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,18,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,19,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,20,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,3,11,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,3,11,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,11,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,3,11,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,3,11,23,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,3,11,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,3,11,23,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,3,12,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,3,12,0,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2017,3,12,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,12,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,3,12,1,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,3,12,1,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2017,3,12,1,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,3,12,1,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,3,12,2,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,3,12,2,15,0.0,0.0,5.65,12.5,0.0,0.0,0.0
2017,3,12,2,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,3,12,2,45,0.0,0.0,5.95,11.5,0.0,0.0,0.0
2017,3,12,3,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,3,12,3,15,0.0,0.0,6.0,10.5,0.0,0.0,0.0
2017,3,12,3,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,3,12,3,45,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2017,3,12,4,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,3,12,4,15,0.0,0.0,5.7,9.5,0.0,0.0,0.0
2017,3,12,4,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,3,12,4,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2017,3,12,5,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2017,3,12,5,15,0.0,0.0,5.25,8.5,0.0,0.0,0.0
2017,3,12,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,3,12,5,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,3,12,6,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,3,12,6,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,3,12,6,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,3,12,6,45,23.0,8.5,4.65,8.0,9.5,8.1,0.0
2017,3,12,7,0,46.0,17.0,4.6,8.0,19.0,20.51,0.0
2017,3,12,7,15,143.0,39.5,4.55,8.0,59.5,62.93,39.43
2017,3,12,7,30,240.0,62.0,4.5,8.0,100.0,118.27,85.79
2017,3,12,7,45,329.0,77.5,4.45,8.0,152.0,174.76,134.89
2017,3,12,8,0,418.0,93.0,4.4,8.0,204.0,242.19,194.49
2017,3,12,8,15,209.0,55.0,4.4,8.0,110.5,145.33,118.67
2017,3,12,8,30,0.0,17.0,4.4,8.0,17.0,15.76,8.16
2017,3,12,8,45,0.0,35.5,4.4,8.5,35.5,32.97,23.12
2017,3,12,9,0,0.0,54.0,4.4,9.0,54.0,50.21,37.87
2017,3,12,9,15,0.0,60.5,4.35,9.0,60.5,56.29,42.94
2017,3,12,9,30,0.0,67.0,4.3,9.0,67.0,62.37,47.99
2017,3,12,9,45,0.0,104.0,4.3,9.5,104.0,97.21,77.27
2017,3,12,10,0,0.0,141.0,4.3,10.0,141.0,132.81,106.69
2017,3,12,10,15,0.0,150.0,4.25,10.0,150.5,141.47,113.58
2017,3,12,10,30,0.0,159.0,4.2,10.0,160.0,150.17,120.51
2017,3,12,10,45,1.0,164.5,4.2,10.5,166.5,156.36,125.18
2017,3,12,11,0,2.0,170.0,4.2,11.0,173.0,162.63,129.91
2017,3,12,11,15,4.5,188.0,4.15,11.0,193.0,182.56,146.11
2017,3,12,11,30,7.0,206.0,4.1,11.0,213.0,202.68,162.35
2017,3,12,11,45,6.5,199.0,4.05,11.5,205.0,195.44,155.98
2017,3,12,12,0,6.0,192.0,4.0,12.0,197.0,188.2,149.7
2017,3,12,12,15,6.5,194.0,3.9,12.0,199.5,190.71,151.68
2017,3,12,12,30,7.0,196.0,3.8,12.0,202.0,193.21,153.65
2017,3,12,12,45,6.0,186.0,3.75,12.5,191.5,182.44,144.63
2017,3,12,13,0,5.0,176.0,3.7,13.0,181.0,171.68,135.67
2017,3,12,13,15,7.0,199.5,3.55,13.0,206.0,196.55,155.82
2017,3,12,13,30,9.0,223.0,3.4,13.0,231.0,221.54,175.91
2017,3,12,13,45,10.0,231.5,3.3,13.5,239.5,230.77,183.02
2017,3,12,14,0,11.0,240.0,3.2,14.0,248.0,239.98,190.14
2017,3,12,14,15,13.0,248.0,3.0,14.0,258.0,249.59,197.96
2017,3,12,14,30,15.0,256.0,2.8,14.0,268.0,259.14,205.73
2017,3,12,14,45,74.0,291.5,2.65,14.0,343.0,355.98,284.03
2017,3,12,15,0,133.0,327.0,2.5,14.0,418.0,449.96,357.75
2017,3,12,15,15,66.5,224.5,2.3,14.0,270.0,274.54,219.96
2017,3,12,15,30,0.0,122.0,2.1,14.0,122.0,114.47,89.67
2017,3,12,15,45,1.5,145.0,1.9,14.0,146.0,137.91,109.52
2017,3,12,16,0,3.0,168.0,1.7,14.0,170.0,161.69,129.29
2017,3,12,16,15,31.5,175.0,1.55,13.5,189.0,191.2,154.5
2017,3,12,16,30,60.0,182.0,1.4,13.0,208.0,212.81,172.87
2017,3,12,16,45,50.0,159.5,1.25,13.0,179.5,181.87,147.45
2017,3,12,17,0,40.0,137.0,1.1,13.0,151.0,152.12,122.88
2017,3,12,17,15,199.0,113.5,1.0,12.5,163.0,191.59,153.25
2017,3,12,17,30,358.0,90.0,0.9,12.0,175.0,205.93,158.55
2017,3,12,17,45,273.0,71.0,0.8,11.5,125.5,142.56,104.66
2017,3,12,18,0,188.0,52.0,0.7,11.0,76.0,87.8,59.28
2017,3,12,18,15,94.0,26.0,0.75,11.0,38.0,37.34,15.36
2017,3,12,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,12,18,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,3,12,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,12,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,3,12,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,12,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,12,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,12,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,3,12,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,12,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,3,12,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,12,21,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,3,12,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,12,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,12,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,12,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,12,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,12,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,12,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,12,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,3,12,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,12,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,13,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,13,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,13,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,13,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,13,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,13,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,3,13,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,13,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,13,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,13,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,3,13,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,13,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,3,13,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,13,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,13,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,13,3,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,3,13,4,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,3,13,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,13,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,13,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,13,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,6,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,13,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,13,6,45,16.0,8.0,1.85,9.5,9.0,8.0,0.0
2017,3,13,7,0,32.0,16.0,2.0,10.0,18.0,18.11,0.0
2017,3,13,7,15,109.5,42.0,2.15,10.0,58.0,60.63,39.13
2017,3,13,7,30,187.0,68.0,2.3,10.0,98.0,111.04,81.24
2017,3,13,7,45,93.5,44.5,2.5,10.5,59.5,72.44,53.99
2017,3,13,8,0,0.0,21.0,2.7,11.0,21.0,19.47,11.27
2017,3,13,8,15,0.0,26.5,2.85,11.0,26.5,24.58,15.73
2017,3,13,8,30,0.0,32.0,3.0,11.0,32.0,29.7,20.13
2017,3,13,8,45,0.0,48.5,3.2,11.5,48.5,45.07,33.22
2017,3,13,9,0,0.0,65.0,3.4,12.0,65.0,60.47,46.14
2017,3,13,9,15,8.0,133.5,3.6,12.0,138.5,130.87,105.4
2017,3,13,9,30,16.0,202.0,3.8,12.0,212.0,204.07,165.69
2017,3,13,9,45,129.5,247.5,4.0,12.5,330.0,348.48,284.47
2017,3,13,10,0,243.0,293.0,4.2,13.0,448.0,489.21,396.45
2017,3,13,10,15,186.5,316.0,4.4,13.5,439.5,478.55,385.09
2017,3,13,10,30,130.0,339.0,4.6,14.0,431.0,462.97,370.31
2017,3,13,10,45,102.5,347.0,4.85,14.5,421.5,441.23,351.91
2017,3,13,11,0,75.0,355.0,5.1,15.0,412.0,427.84,339.82
2017,3,13,11,15,117.5,378.0,5.2,15.5,470.5,506.0,400.33
2017,3,13,11,30,160.0,401.0,5.3,16.0,529.0,574.23,452.1
2017,3,13,11,45,293.5,376.5,5.4,16.5,617.0,693.06,544.15
2017,3,13,12,0,427.0,352.0,5.5,17.0,705.0,813.41,634.75
2017,3,13,12,15,645.5,252.0,5.5,17.5,791.0,933.08,725.95
2017,3,13,12,30,864.0,152.0,5.5,18.0,877.0,1042.21,801.24
2017,3,13,12,45,874.5,146.5,5.55,18.5,879.0,1047.52,803.04
2017,3,13,13,0,885.0,141.0,5.6,19.0,881.0,1039.59,796.42
2017,3,13,13,15,883.0,140.0,5.55,19.0,871.5,1038.92,795.92
2017,3,13,13,30,881.0,139.0,5.5,19.0,862.0,1025.13,786.41
2017,3,13,13,45,885.5,133.0,5.45,19.0,845.5,1000.04,769.2
2017,3,13,14,0,890.0,127.0,5.4,19.0,829.0,979.98,755.69
2017,3,13,14,15,883.0,125.5,5.25,19.0,802.0,950.36,734.8
2017,3,13,14,30,876.0,124.0,5.1,19.0,775.0,924.49,716.7
2017,3,13,14,45,876.5,117.0,5.0,19.5,742.5,888.69,690.55
2017,3,13,15,0,877.0,110.0,4.9,20.0,710.0,849.58,662.14
2017,3,13,15,15,863.0,107.0,4.7,19.5,668.0,800.4,628.36
2017,3,13,15,30,849.0,104.0,4.5,19.0,626.0,749.42,592.97
2017,3,13,15,45,835.5,98.5,4.35,19.0,579.0,694.56,553.12
2017,3,13,16,0,822.0,93.0,4.2,19.0,532.0,638.46,510.17
2017,3,13,16,15,795.5,89.0,3.8,18.5,478.5,575.33,461.05
2017,3,13,16,30,769.0,85.0,3.4,18.0,425.0,512.9,411.1
2017,3,13,16,45,736.0,78.5,3.05,17.5,369.5,445.79,356.12
2017,3,13,17,0,703.0,72.0,2.7,17.0,314.0,381.43,301.56
2017,3,13,17,15,646.0,65.0,2.35,16.0,256.5,309.88,240.41
2017,3,13,17,30,589.0,58.0,2.0,15.0,199.0,244.27,182.74
2017,3,13,17,45,502.0,48.0,1.65,14.0,145.5,174.8,122.54
2017,3,13,18,0,415.0,38.0,1.3,13.0,92.0,115.95,72.51
2017,3,13,18,15,207.5,19.0,1.3,12.5,46.0,44.83,17.27
2017,3,13,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,13,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,3,13,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,13,19,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,3,13,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,13,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,3,13,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,13,20,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,3,13,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,13,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,13,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,13,21,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,3,13,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,3,13,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,13,22,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,3,13,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,3,13,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,13,23,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,3,13,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,13,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,14,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,14,0,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2017,3,14,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,3,14,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,3,14,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,3,14,1,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2017,3,14,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,14,1,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,3,14,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,14,2,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2017,3,14,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,14,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,3,14,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,14,3,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,3,14,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,14,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,14,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,14,4,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2017,3,14,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,14,4,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,14,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
