Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,14,5,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2017,3,14,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,3,14,5,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,3,14,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,3,14,6,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2017,3,14,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,3,14,6,45,107.0,9.5,1.0,5.0,15.5,11.68,0.0
2017,3,14,7,0,214.0,19.0,1.1,6.0,31.0,38.37,0.53
2017,3,14,7,15,352.5,31.5,1.25,6.5,78.0,89.17,53.14
2017,3,14,7,30,491.0,44.0,1.4,7.0,125.0,155.43,107.89
2017,3,14,7,45,567.5,52.5,1.6,8.0,181.0,217.84,163.67
2017,3,14,8,0,644.0,61.0,1.8,9.0,237.0,289.23,227.27
2017,3,14,8,15,693.0,67.0,1.8,9.5,294.5,355.49,286.22
2017,3,14,8,30,742.0,73.0,1.8,10.0,352.0,426.0,346.7
2017,3,14,8,45,774.5,77.5,1.85,10.5,408.0,490.97,400.85
2017,3,14,9,0,807.0,82.0,1.9,11.0,464.0,557.81,454.44
2017,3,14,9,15,830.0,85.5,1.95,11.5,516.0,619.1,501.88
2017,3,14,9,30,853.0,89.0,2.0,12.0,568.0,680.47,547.78
2017,3,14,9,45,870.0,91.5,2.15,13.0,615.0,732.14,583.42
2017,3,14,10,0,887.0,94.0,2.3,14.0,662.0,786.11,619.35
2017,3,14,10,15,899.0,96.5,2.4,14.5,702.5,834.54,651.49
2017,3,14,10,30,911.0,99.0,2.5,15.0,743.0,880.76,681.72
2017,3,14,10,45,919.0,101.0,2.6,15.5,775.5,920.47,707.14
2017,3,14,11,0,927.0,103.0,2.7,16.0,808.0,957.2,730.38
2017,3,14,11,15,932.5,104.0,2.8,16.5,833.0,987.35,749.05
2017,3,14,11,30,938.0,105.0,2.9,17.0,858.0,1014.02,765.4
2017,3,14,11,45,940.5,106.0,3.0,18.0,874.0,1034.15,775.94
2017,3,14,12,0,943.0,107.0,3.1,19.0,890.0,1050.45,784.01
2017,3,14,12,15,944.0,107.5,3.2,19.0,897.0,1060.79,791.25
2017,3,14,12,30,945.0,108.0,3.3,19.0,904.0,1067.12,796.04
2017,3,14,12,45,942.0,109.0,3.4,19.5,901.5,1065.97,794.53
2017,3,14,13,0,939.0,110.0,3.5,20.0,899.0,1060.79,790.56
2017,3,14,13,15,936.0,109.5,3.55,20.0,888.0,1050.02,784.14
2017,3,14,13,30,933.0,109.0,3.6,20.0,877.0,1035.34,775.27
2017,3,14,13,45,925.0,109.0,3.7,20.5,856.5,1012.58,759.99
2017,3,14,14,0,917.0,109.0,3.8,21.0,836.0,986.29,742.42
2017,3,14,14,15,909.5,108.0,3.85,21.0,808.0,956.02,723.25
2017,3,14,14,30,902.0,107.0,3.9,21.0,780.0,922.56,701.83
2017,3,14,14,45,889.5,105.5,3.95,21.0,744.0,881.28,674.85
2017,3,14,15,0,877.0,104.0,4.0,21.0,708.0,837.56,645.93
2017,3,14,15,15,862.5,101.5,4.0,21.0,665.5,793.83,616.49
2017,3,14,15,30,848.0,99.0,4.0,21.0,623.0,743.02,581.6
2017,3,14,15,45,828.5,96.0,4.0,21.0,575.0,686.75,541.96
2017,3,14,16,0,809.0,93.0,4.0,21.0,527.0,629.81,499.18
2017,3,14,16,15,782.0,89.0,3.75,20.5,474.0,567.01,451.06
2017,3,14,16,30,755.0,85.0,3.5,20.0,421.0,505.01,402.11
2017,3,14,16,45,718.0,79.5,3.3,19.5,365.5,438.38,348.1
2017,3,14,17,0,681.0,74.0,3.1,19.0,310.0,373.82,293.99
2017,3,14,17,15,624.5,67.0,2.85,18.0,253.5,303.74,234.53
2017,3,14,17,30,568.0,60.0,2.6,17.0,197.0,239.56,178.5
2017,3,14,17,45,478.0,49.5,2.35,16.0,143.5,170.19,118.98
2017,3,14,18,0,388.0,39.0,2.1,15.0,90.0,111.84,69.97
2017,3,14,18,15,234.0,24.0,2.1,14.5,50.5,52.72,22.37
2017,3,14,18,30,80.0,9.0,2.1,14.0,11.0,12.28,0.0
2017,3,14,18,45,40.0,4.5,2.1,13.5,5.5,0.0,0.0
2017,3,14,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,3,14,19,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,3,14,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,14,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,3,14,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,14,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2017,3,14,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,14,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,14,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,14,21,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,3,14,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,14,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,14,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,14,22,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,3,14,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,3,14,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,14,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,15,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,15,0,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,3,15,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,15,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,15,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,15,1,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,3,15,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,15,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,3,15,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,15,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,3,15,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,15,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,3,15,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,15,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,3,15,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,15,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,15,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,15,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,15,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,15,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,15,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,15,5,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2017,3,15,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,15,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,15,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,15,6,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,3,15,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,15,6,45,83.5,10.5,1.9,8.5,15.5,12.15,0.0
2017,3,15,7,0,167.0,21.0,2.2,9.0,31.0,36.15,5.22
2017,3,15,7,15,295.0,36.0,2.25,9.5,76.5,85.45,52.33
2017,3,15,7,30,423.0,51.0,2.3,10.0,122.0,148.59,104.03
2017,3,15,7,45,507.0,60.0,2.35,11.0,177.5,209.61,157.46
2017,3,15,8,0,591.0,69.0,2.4,12.0,233.0,280.58,219.52
2017,3,15,8,15,641.5,75.5,2.35,12.5,289.5,344.97,276.18
2017,3,15,8,30,692.0,82.0,2.3,13.0,346.0,414.28,335.07
2017,3,15,8,45,729.0,86.5,2.25,14.0,401.5,478.93,387.6
2017,3,15,9,0,766.0,91.0,2.2,15.0,457.0,545.22,439.2
2017,3,15,9,15,790.5,95.0,2.25,15.5,508.5,605.94,485.76
2017,3,15,9,30,815.0,99.0,2.3,16.0,560.0,666.98,531.04
2017,3,15,9,45,833.5,101.5,2.35,17.0,606.5,722.01,568.68
2017,3,15,10,0,852.0,104.0,2.4,18.0,653.0,776.06,603.63
2017,3,15,10,15,865.0,106.5,2.45,18.5,693.5,824.39,634.98
2017,3,15,10,30,878.0,109.0,2.5,19.0,734.0,864.93,660.54
2017,3,15,10,45,887.5,111.0,2.65,19.5,766.5,904.8,686.24
2017,3,15,11,0,897.0,113.0,2.8,20.0,799.0,941.91,709.9
2017,3,15,11,15,903.0,114.0,2.9,20.0,824.0,971.69,729.51
2017,3,15,11,30,909.0,115.0,3.0,20.0,849.0,998.14,746.99
2017,3,15,11,45,917.5,113.5,3.1,20.5,866.5,1020.83,760.61
2017,3,15,12,0,926.0,112.0,3.2,21.0,884.0,1039.95,771.95
2017,3,15,12,15,927.5,112.0,3.25,21.0,891.5,1050.02,778.49
2017,3,15,12,30,929.0,112.0,3.3,21.0,899.0,1056.15,782.68
2017,3,15,12,45,927.0,113.0,3.4,21.5,897.0,1055.9,781.77
2017,3,15,13,0,925.0,114.0,3.5,22.0,895.0,1051.69,778.43
2017,3,15,13,15,922.5,113.5,3.55,22.0,884.0,1041.44,772.38
2017,3,15,13,30,920.0,113.0,3.6,22.0,873.0,1027.33,763.93
2017,3,15,13,45,913.5,113.0,3.65,22.0,853.5,1006.14,750.87
2017,3,15,14,0,907.0,113.0,3.7,22.0,834.0,981.41,735.52
2017,3,15,14,15,899.5,111.5,3.7,22.0,806.0,950.78,715.87
2017,3,15,14,30,892.0,110.0,3.7,22.0,778.0,916.99,694.05
2017,3,15,14,45,876.0,110.5,3.75,22.0,741.5,875.11,666.82
2017,3,15,15,0,860.0,111.0,3.8,22.0,705.0,836.56,641.72
2017,3,15,15,15,845.5,108.5,3.75,21.5,663.0,788.07,610.0
2017,3,15,15,30,831.0,106.0,3.7,21.0,621.0,737.88,576.63
2017,3,15,15,45,808.5,103.0,3.7,21.0,572.5,680.21,535.71
2017,3,15,16,0,786.0,100.0,3.7,21.0,524.0,622.19,492.27
2017,3,15,16,15,758.0,96.0,3.5,20.5,471.5,559.88,444.73
2017,3,15,16,30,730.0,92.0,3.3,20.0,419.0,499.43,397.17
2017,3,15,16,45,688.5,86.5,3.1,20.0,363.0,431.26,341.5
2017,3,15,17,0,647.0,81.0,2.9,20.0,307.0,366.4,286.98
2017,3,15,17,15,588.5,73.5,2.6,19.0,251.0,297.01,228.58
2017,3,15,17,30,530.0,66.0,2.3,18.0,195.0,233.82,173.96
2017,3,15,17,45,436.5,54.5,2.0,17.0,142.5,164.94,115.63
2017,3,15,18,0,343.0,43.0,1.7,16.0,90.0,107.57,68.16
2017,3,15,18,15,171.5,27.5,1.7,15.5,51.0,48.51,22.35
2017,3,15,18,30,0.0,12.0,1.7,15.0,12.0,11.44,0.0
2017,3,15,18,45,0.0,6.0,1.75,15.0,6.0,0.0,0.0
2017,3,15,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,15,19,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,3,15,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,15,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,15,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,3,15,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2017,3,15,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,3,15,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,3,15,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,3,15,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,3,15,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,3,15,21,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,3,15,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,3,15,22,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2017,3,15,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,15,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,3,15,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,15,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,15,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,15,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,16,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,16,0,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2017,3,16,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,16,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,16,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,16,1,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,16,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,16,1,45,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2017,3,16,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,16,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,3,16,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,3,16,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,3,16,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,3,16,3,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2017,3,16,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,16,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,3,16,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,16,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,3,16,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,16,4,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,3,16,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,16,5,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,3,16,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,16,5,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2017,3,16,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,3,16,6,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,3,16,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,16,6,45,44.0,12.5,3.2,13.5,15.5,13.1,0.0
2017,3,16,7,0,88.0,25.0,3.4,14.0,31.0,32.69,8.49
2017,3,16,7,15,200.5,44.5,3.5,14.5,75.0,78.93,50.31
2017,3,16,7,30,313.0,64.0,3.6,15.0,119.0,137.06,97.06
2017,3,16,7,45,390.5,78.0,3.75,15.5,171.5,194.09,145.97
2017,3,16,8,0,468.0,92.0,3.9,16.0,224.0,260.52,203.22
2017,3,16,8,15,234.0,84.5,4.05,16.5,150.5,182.77,145.7
2017,3,16,8,30,0.0,77.0,4.2,17.0,77.0,71.74,54.86
2017,3,16,8,45,0.0,71.5,4.4,18.0,71.5,66.53,50.19
2017,3,16,9,0,0.0,66.0,4.6,19.0,66.0,61.41,45.55
2017,3,16,9,15,3.5,126.5,4.75,19.5,129.0,121.14,94.35
2017,3,16,9,30,7.0,187.0,4.9,20.0,192.0,182.72,143.56
2017,3,16,9,45,3.5,167.5,5.05,20.5,170.0,161.08,125.42
2017,3,16,10,0,0.0,148.0,5.2,21.0,148.0,139.46,107.48
2017,3,16,10,15,2.0,168.5,5.3,21.5,170.5,160.92,124.2
2017,3,16,10,30,4.0,189.0,5.4,22.0,193.0,182.64,140.91
2017,3,16,10,45,7.5,213.0,5.5,22.5,219.5,209.35,161.44
2017,3,16,11,0,11.0,237.0,5.6,23.0,246.0,236.39,182.02
2017,3,16,11,15,7.5,206.5,5.6,23.0,213.0,203.3,155.92
2017,3,16,11,30,4.0,176.0,5.6,23.0,180.0,170.37,129.94
2017,3,16,11,45,6.5,195.5,5.7,23.5,201.0,191.88,146.5
2017,3,16,12,0,9.0,215.0,5.8,24.0,222.0,213.53,163.0
2017,3,16,12,15,32.5,303.5,5.8,24.0,331.0,336.78,258.16
2017,3,16,12,30,56.0,392.0,5.8,24.0,440.0,454.47,346.75
2017,3,16,12,45,70.0,402.0,5.8,24.5,462.0,479.28,364.64
2017,3,16,13,0,84.0,412.0,5.8,25.0,484.0,503.77,382.42
2017,3,16,13,15,121.0,416.5,5.75,25.0,518.0,557.6,423.07
2017,3,16,13,30,158.0,421.0,5.7,25.0,552.0,596.84,452.8
2017,3,16,13,45,166.5,411.0,5.7,25.0,546.0,591.26,449.3
2017,3,16,14,0,175.0,401.0,5.7,25.0,540.0,584.65,445.25
2017,3,16,14,15,487.0,279.0,5.65,25.0,649.5,758.4,581.28
2017,3,16,14,30,799.0,157.0,5.6,25.0,759.0,891.27,680.31
2017,3,16,14,45,788.0,153.0,5.6,25.0,724.0,851.12,652.38
2017,3,16,15,0,777.0,149.0,5.6,25.0,689.0,812.24,626.1
2017,3,16,15,15,760.0,145.5,5.5,25.0,647.0,763.47,592.03
2017,3,16,15,30,743.0,142.0,5.4,25.0,605.0,713.47,556.14
2017,3,16,15,45,483.0,191.5,5.35,25.0,483.5,545.8,427.79
2017,3,16,16,0,223.0,241.0,5.3,25.0,362.0,390.28,305.71
2017,3,16,16,15,194.0,218.0,5.1,24.5,315.5,337.39,265.43
2017,3,16,16,30,165.0,195.0,4.9,24.0,269.0,287.23,226.39
2017,3,16,16,45,361.5,148.5,4.75,23.5,283.5,328.97,259.84
2017,3,16,17,0,558.0,102.0,4.6,23.0,298.0,349.84,273.19
2017,3,16,17,15,497.0,91.5,4.45,22.5,243.0,279.36,214.12
2017,3,16,17,30,436.0,81.0,4.3,22.0,188.0,218.38,162.08
2017,3,16,17,45,353.0,65.5,4.15,21.5,137.5,154.28,108.34
2017,3,16,18,0,270.0,50.0,4.0,21.0,87.0,100.54,64.4
2017,3,16,18,15,150.0,30.5,4.1,20.5,49.5,49.11,23.67
2017,3,16,18,30,30.0,11.0,4.2,20.0,12.0,11.82,0.0
2017,3,16,18,45,15.0,5.5,4.3,20.0,6.0,0.0,0.0
2017,3,16,19,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,3,16,19,15,0.0,0.0,4.4,19.5,0.0,0.0,0.0
2017,3,16,19,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,3,16,19,45,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2017,3,16,20,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,3,16,20,15,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2017,3,16,20,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,16,20,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,16,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,16,21,15,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,16,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,16,21,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2017,3,16,22,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,16,22,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,16,22,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,16,22,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2017,3,16,23,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,16,23,15,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2017,3,16,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,16,23,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,17,0,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,17,0,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,3,17,0,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,3,17,0,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2017,3,17,1,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,3,17,1,15,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,3,17,1,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,3,17,1,45,0.0,0.0,5.35,17.0,0.0,0.0,0.0
2017,3,17,2,0,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2017,3,17,2,15,0.0,0.0,5.45,17.0,0.0,0.0,0.0
2017,3,17,2,30,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2017,3,17,2,45,0.0,0.0,5.15,17.0,0.0,0.0,0.0
2017,3,17,3,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,3,17,3,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2017,3,17,3,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,3,17,3,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,3,17,4,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,17,4,15,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,17,4,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,17,4,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,17,5,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,17,5,15,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,17,5,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,17,5,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,17,6,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,17,6,15,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2017,3,17,6,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,17,6,45,53.0,13.0,5.0,17.5,16.5,13.89,0.0
2017,3,17,7,0,106.0,26.0,5.2,18.0,33.0,35.56,11.83
2017,3,17,7,15,216.5,45.0,5.5,18.5,77.5,82.08,51.63
2017,3,17,7,30,327.0,64.0,5.8,19.0,122.0,140.5,98.23
2017,3,17,7,45,163.5,41.0,6.1,19.5,70.0,91.87,66.59
2017,3,17,8,0,0.0,18.0,6.4,20.0,18.0,16.68,8.37
2017,3,17,8,15,0.0,30.0,6.55,20.5,30.0,27.84,17.69
2017,3,17,8,30,0.0,42.0,6.7,21.0,42.0,39.01,26.9
2017,3,17,8,45,0.0,55.0,6.85,21.5,55.0,51.14,36.77
2017,3,17,9,0,0.0,68.0,7.0,22.0,68.0,63.28,46.51
2017,3,17,9,15,0.0,98.5,6.95,22.0,98.5,91.99,69.75
2017,3,17,9,30,0.0,129.0,6.9,22.0,129.0,121.2,93.14
2017,3,17,9,45,0.0,110.5,6.9,22.5,110.5,103.38,78.31
2017,3,17,10,0,0.0,92.0,6.9,23.0,92.0,85.79,63.82
2017,3,17,10,15,0.0,97.5,6.8,23.5,97.5,91.0,67.7
2017,3,17,10,30,0.0,103.0,6.7,24.0,103.0,96.26,71.59
2017,3,17,10,45,0.0,108.0,6.65,24.5,108.0,101.05,75.1
2017,3,17,11,0,0.0,113.0,6.6,25.0,113.0,105.85,78.61
2017,3,17,11,15,0.0,116.5,6.5,25.0,116.5,109.22,81.15
2017,3,17,11,30,0.0,120.0,6.4,25.0,120.0,112.6,83.71
2017,3,17,11,45,144.0,259.0,6.35,25.5,380.0,409.23,316.92
2017,3,17,12,0,288.0,398.0,6.3,26.0,640.0,714.49,541.79
2017,3,17,12,15,288.5,401.5,6.2,26.0,645.5,721.78,545.37
2017,3,17,12,30,289.0,405.0,6.1,26.0,651.0,727.66,549.08
2017,3,17,12,45,289.0,404.0,6.05,26.0,650.0,726.77,548.27
2017,3,17,13,0,289.0,403.0,6.0,26.0,649.0,724.43,546.54
2017,3,17,13,15,277.0,407.5,5.9,26.0,641.0,714.69,539.0
2017,3,17,13,30,265.0,412.0,5.8,26.0,633.0,703.82,530.75
2017,3,17,13,45,182.5,402.0,5.75,26.5,553.0,596.48,450.74
2017,3,17,14,0,100.0,392.0,5.7,27.0,473.0,492.01,371.87
2017,3,17,14,15,161.0,381.0,5.55,26.5,505.5,545.13,414.0
2017,3,17,14,30,222.0,370.0,5.4,26.0,538.0,582.43,443.95
2017,3,17,14,45,497.0,258.0,5.3,26.0,611.5,712.21,546.11
2017,3,17,15,0,772.0,146.0,5.2,26.0,685.0,804.6,616.84
2017,3,17,15,15,755.5,142.5,5.05,26.0,643.5,756.38,582.52
2017,3,17,15,30,739.0,139.0,4.9,26.0,602.0,706.92,547.18
2017,3,17,15,45,719.0,133.5,4.8,26.0,555.0,651.98,506.78
2017,3,17,16,0,699.0,128.0,4.7,26.0,508.0,596.75,465.38
2017,3,17,16,15,668.5,122.0,4.45,25.5,457.0,534.84,418.41
2017,3,17,16,30,638.0,116.0,4.2,25.0,406.0,474.4,371.54
2017,3,17,16,45,598.5,108.0,3.95,24.5,352.0,409.46,319.94
2017,3,17,17,0,559.0,100.0,3.7,24.0,298.0,347.78,269.45
2017,3,17,17,15,499.0,90.0,3.4,23.0,243.5,278.03,212.02
2017,3,17,17,30,439.0,80.0,3.1,22.0,189.0,217.77,161.14
2017,3,17,17,45,352.5,65.5,2.8,21.5,138.5,153.71,107.74
2017,3,17,18,0,266.0,51.0,2.5,21.0,88.0,100.45,64.5
2017,3,17,18,15,148.0,31.0,2.6,20.5,50.0,49.31,24.46
2017,3,17,18,30,30.0,11.0,2.7,20.0,12.0,11.8,0.0
2017,3,17,18,45,15.0,5.5,2.85,20.0,6.0,0.0,0.0
2017,3,17,19,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,3,17,19,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2017,3,17,19,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,17,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,17,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,3,17,20,15,0.0,0.0,3.65,18.5,0.0,0.0,0.0
2017,3,17,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,17,20,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,17,21,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,17,21,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2017,3,17,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,17,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,17,22,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,3,17,22,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,3,17,22,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,3,17,22,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,3,17,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,17,23,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2017,3,17,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,17,23,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,18,0,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,18,0,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,3,18,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,18,0,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,3,18,1,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,18,1,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,18,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,18,1,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,18,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,18,2,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,3,18,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,18,2,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,3,18,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,18,3,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,3,18,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,18,3,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,3,18,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,18,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,3,18,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,18,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,18,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,18,5,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,3,18,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,3,18,5,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,3,18,6,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,18,6,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,3,18,6,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,18,6,45,50.5,14.5,2.15,16.5,18.0,15.32,0.0
2017,3,18,7,0,101.0,29.0,2.4,17.0,36.0,38.38,15.74
2017,3,18,7,15,210.5,48.0,2.55,17.5,81.0,84.34,54.13
2017,3,18,7,30,320.0,67.0,2.7,18.0,126.0,142.38,100.35
2017,3,18,7,45,403.5,79.0,2.9,19.0,179.5,199.85,148.53
2017,3,18,8,0,487.0,91.0,3.1,20.0,233.0,267.38,205.28
2017,3,18,8,15,243.5,87.5,3.05,20.5,158.5,195.4,153.44
2017,3,18,8,30,0.0,84.0,3.0,21.0,84.0,78.41,59.38
2017,3,18,8,45,3.5,125.5,3.0,21.5,127.0,120.13,93.22
2017,3,18,9,0,7.0,167.0,3.0,22.0,170.0,162.74,126.94
2017,3,18,9,15,9.0,184.0,2.9,22.5,189.0,180.8,140.55
2017,3,18,9,30,11.0,201.0,2.8,23.0,208.0,199.1,154.21
2017,3,18,9,45,8.0,198.0,2.75,23.5,203.0,194.18,149.51
2017,3,18,10,0,5.0,195.0,2.7,24.0,198.0,189.07,144.75
2017,3,18,10,15,13.5,234.0,2.7,24.0,244.0,234.53,179.8
2017,3,18,10,30,22.0,273.0,2.7,24.0,290.0,280.95,214.98
2017,3,18,10,45,116.0,328.5,2.7,24.5,419.0,442.9,337.63
2017,3,18,11,0,210.0,384.0,2.7,25.0,548.0,591.45,444.87
2017,3,18,11,15,172.0,397.0,2.7,25.0,534.0,575.65,431.07
2017,3,18,11,30,134.0,410.0,2.7,25.0,520.0,557.37,416.47
2017,3,18,11,45,208.5,412.0,2.75,25.5,587.0,634.87,472.48
2017,3,18,12,0,283.0,414.0,2.8,26.0,654.0,726.42,536.1
2017,3,18,12,15,577.0,277.5,2.85,26.0,771.0,889.39,655.05
2017,3,18,12,30,871.0,141.0,2.9,26.0,888.0,1030.46,748.58
2017,3,18,12,45,585.0,278.5,2.95,26.5,780.0,904.3,661.72
2017,3,18,13,0,299.0,416.0,3.0,27.0,672.0,747.98,547.92
2017,3,18,13,15,585.0,275.5,3.05,27.0,768.0,890.97,654.98
2017,3,18,13,30,871.0,135.0,3.1,27.0,864.0,1003.51,730.69
2017,3,18,13,45,869.5,131.5,3.15,27.0,845.5,984.01,717.97
2017,3,18,14,0,868.0,128.0,3.2,27.0,827.0,960.96,704.12
2017,3,18,14,15,582.5,242.5,3.2,27.0,705.0,810.27,602.2
2017,3,18,14,30,297.0,357.0,3.2,27.0,583.0,645.6,481.79
2017,3,18,14,45,258.0,346.0,3.25,27.0,535.5,589.9,443.3
2017,3,18,15,0,219.0,335.0,3.3,27.0,488.0,526.12,397.86
2017,3,18,15,15,288.5,300.0,3.25,26.5,489.5,543.41,413.81
2017,3,18,15,30,358.0,265.0,3.2,26.0,491.0,544.37,417.4
2017,3,18,15,45,193.0,239.0,3.15,26.0,359.5,377.79,291.77
2017,3,18,16,0,28.0,213.0,3.1,26.0,228.0,228.14,175.25
2017,3,18,16,15,375.5,152.0,2.9,25.5,324.5,388.81,304.83
2017,3,18,16,30,723.0,91.0,2.7,25.0,421.0,493.07,384.11
2017,3,18,16,45,685.5,85.0,2.5,25.0,366.0,426.64,330.19
2017,3,18,17,0,648.0,79.0,2.3,25.0,311.0,363.11,277.94
2017,3,18,17,15,591.5,72.0,2.05,24.0,255.0,294.97,221.89
2017,3,18,17,30,535.0,65.0,1.8,23.0,199.0,232.79,169.33
2017,3,18,17,45,444.5,54.5,1.55,22.5,146.5,165.46,113.23
2017,3,18,18,0,354.0,44.0,1.3,22.0,94.0,109.24,67.61
2017,3,18,18,15,214.0,28.0,1.3,21.5,54.5,53.1,25.16
2017,3,18,18,30,74.0,12.0,1.3,21.0,15.0,14.63,0.0
2017,3,18,18,45,37.0,6.0,1.35,21.0,7.5,0.0,0.0
2017,3,18,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,3,18,19,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,3,18,19,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,3,18,19,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,3,18,20,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,3,18,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2017,3,18,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,3,18,20,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,3,18,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,3,18,21,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2017,3,18,21,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,18,21,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,3,18,22,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,3,18,22,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,3,18,22,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,18,22,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,3,18,23,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,18,23,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,18,23,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,18,23,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,3,19,0,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,19,0,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2017,3,19,0,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,19,0,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,19,1,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,19,1,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,3,19,1,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,19,1,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,3,19,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,3,19,2,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2017,3,19,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,19,2,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,19,3,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,19,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,3,19,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,19,3,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,3,19,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,19,4,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,3,19,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,19,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,19,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,19,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,19,5,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,3,19,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,19,6,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,3,19,6,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,19,6,45,73.5,15.0,2.75,17.0,20.5,16.59,0.0
2017,3,19,7,0,147.0,30.0,3.1,18.0,41.0,45.05,20.15
2017,3,19,7,15,264.0,46.5,3.25,18.5,87.5,91.53,57.69
2017,3,19,7,30,381.0,63.0,3.4,19.0,134.0,152.35,106.13
2017,3,19,7,45,470.0,71.5,3.55,19.5,190.0,213.75,158.06
2017,3,19,8,0,559.0,80.0,3.7,20.0,246.0,284.39,218.08
2017,3,19,8,15,609.5,87.5,3.7,20.5,302.5,348.34,272.69
2017,3,19,8,30,660.0,95.0,3.7,21.0,359.0,417.23,329.73
2017,3,19,8,45,475.5,150.0,3.75,21.5,354.0,412.83,327.51
2017,3,19,9,0,291.0,205.0,3.8,22.0,349.0,383.39,303.44
2017,3,19,9,15,266.0,233.5,3.8,22.5,375.5,413.38,325.58
2017,3,19,9,30,241.0,262.0,3.8,23.0,402.0,432.5,338.62
2017,3,19,9,45,541.0,187.0,3.85,23.5,535.0,601.52,470.01
2017,3,19,10,0,841.0,112.0,3.9,24.0,668.0,780.72,600.91
2017,3,19,10,15,854.0,114.0,3.9,24.5,708.0,827.96,630.42
2017,3,19,10,30,867.0,116.0,3.9,25.0,748.0,873.16,658.91
2017,3,19,10,45,877.5,117.5,3.95,25.5,780.5,906.93,679.49
2017,3,19,11,0,888.0,119.0,4.0,26.0,813.0,943.91,702.16
2017,3,19,11,15,894.5,120.0,4.0,26.0,837.5,973.69,720.96
2017,3,19,11,30,901.0,121.0,4.0,26.0,862.0,1000.17,737.59
2017,3,19,11,45,906.0,121.0,4.05,26.5,878.0,1020.67,749.16
2017,3,19,12,0,911.0,121.0,4.1,27.0,894.0,1037.54,758.44
2017,3,19,12,15,912.5,121.5,4.1,27.0,901.0,1047.7,764.64
2017,3,19,12,30,914.0,122.0,4.1,27.0,908.0,1053.99,768.5
2017,3,19,12,45,913.5,121.5,4.15,27.0,906.0,1053.32,768.32
2017,3,19,13,0,913.0,121.0,4.2,27.0,904.0,1048.73,765.79
2017,3,19,13,15,910.0,120.5,4.2,27.0,893.0,1037.78,758.94
2017,3,19,13,30,907.0,120.0,4.2,27.0,882.0,1023.03,749.78
2017,3,19,13,45,901.5,119.0,4.25,27.5,862.0,1001.64,735.19
2017,3,19,14,0,896.0,118.0,4.3,28.0,842.0,976.73,718.4
2017,3,19,14,15,888.0,116.5,4.3,27.5,814.0,945.63,700.07
2017,3,19,14,30,880.0,115.0,4.3,27.0,786.0,911.44,679.57
2017,3,19,14,45,863.5,115.5,4.3,27.0,749.0,869.23,652.1
2017,3,19,15,0,847.0,116.0,4.3,27.0,712.0,830.43,626.83
2017,3,19,15,15,832.0,113.5,4.25,27.0,669.5,781.81,594.25
2017,3,19,15,30,817.0,111.0,4.2,27.0,627.0,731.58,560.24
2017,3,19,15,45,794.5,108.0,4.2,27.0,578.5,674.33,520.02
2017,3,19,16,0,772.0,105.0,4.2,27.0,530.0,616.79,477.67
2017,3,19,16,15,744.5,100.5,4.0,26.5,477.5,555.79,432.04
2017,3,19,16,30,717.0,96.0,3.8,26.0,425.0,494.65,384.96
2017,3,19,16,45,677.5,90.0,3.65,25.5,369.5,427.54,331.96
2017,3,19,17,0,638.0,84.0,3.5,25.0,314.0,363.57,279.74
2017,3,19,17,15,581.5,76.5,3.2,24.0,258.0,295.45,223.38
2017,3,19,17,30,525.0,69.0,2.9,23.0,202.0,233.32,170.61
2017,3,19,17,45,437.5,57.5,2.6,22.5,149.0,166.32,114.5
2017,3,19,18,0,350.0,46.0,2.3,22.0,96.0,110.09,68.64
2017,3,19,18,15,213.0,29.5,2.3,21.5,55.5,54.14,26.41
2017,3,19,18,30,76.0,13.0,2.3,21.0,15.0,15.61,0.0
2017,3,19,18,45,38.0,6.5,2.35,21.0,7.5,0.0,0.0
2017,3,19,19,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,3,19,19,15,0.0,0.0,2.45,20.5,0.0,0.0,0.0
2017,3,19,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,19,19,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,3,19,20,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,3,19,20,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,3,19,20,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,3,19,20,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,3,19,21,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,3,19,21,15,0.0,0.0,3.45,19.5,0.0,0.0,0.0
2017,3,19,21,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,19,21,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,3,19,22,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,19,22,15,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2017,3,19,22,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,19,22,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,19,23,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,3,19,23,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2017,3,19,23,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,19,23,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,20,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,20,0,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,3,20,0,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,20,0,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,3,20,1,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,20,1,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,20,1,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,20,1,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,3,20,2,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,20,2,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2017,3,20,2,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,3,20,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,3,20,3,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,3,20,3,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,3,20,3,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,3,20,3,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,3,20,4,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,20,4,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,3,20,4,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,20,4,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,3,20,5,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,20,5,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,3,20,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,3,20,5,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,3,20,6,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,3,20,6,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2017,3,20,6,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,3,20,6,45,99.0,15.0,3.7,16.5,23.0,17.54,0.0
2017,3,20,7,0,198.0,30.0,4.0,17.0,46.0,50.46,23.55
2017,3,20,7,15,314.5,45.0,4.25,17.5,94.5,98.44,61.65
2017,3,20,7,30,431.0,60.0,4.5,18.0,143.0,162.58,113.44
2017,3,20,7,45,512.5,69.5,4.75,19.0,200.0,224.75,166.69
2017,3,20,8,0,594.0,79.0,5.0,20.0,257.0,296.5,228.07
2017,3,20,8,15,643.0,86.0,5.05,20.5,315.0,361.48,284.09
2017,3,20,8,30,692.0,93.0,5.1,21.0,373.0,431.15,342.4
2017,3,20,8,45,733.5,96.5,5.15,21.5,430.0,497.44,396.49
2017,3,20,9,0,775.0,100.0,5.2,22.0,487.0,565.69,450.46
2017,3,20,9,15,799.0,104.0,5.2,22.5,539.0,626.64,497.08
2017,3,20,9,30,823.0,108.0,5.2,23.0,591.0,687.8,542.43
2017,3,20,9,45,844.5,109.0,5.25,23.5,639.0,743.76,582.01
2017,3,20,10,0,866.0,110.0,5.3,24.0,687.0,798.93,619.32
2017,3,20,10,15,879.0,112.5,5.3,24.5,727.5,847.65,651.19
2017,3,20,10,30,892.0,115.0,5.3,25.0,768.0,888.43,677.03
2017,3,20,10,45,903.5,115.5,5.35,25.5,801.5,928.69,702.58
2017,3,20,11,0,915.0,116.0,5.4,26.0,835.0,966.21,726.03
2017,3,20,11,15,921.0,117.5,5.4,26.0,860.0,996.67,745.68
2017,3,20,11,30,927.0,119.0,5.4,26.0,885.0,1023.7,763.03
2017,3,20,11,45,941.5,113.5,5.4,26.5,904.0,1048.0,777.02
2017,3,20,12,0,956.0,108.0,5.4,27.0,923.0,1068.77,788.66
2017,3,20,12,15,957.0,108.5,5.4,27.0,930.0,1078.76,794.84
2017,3,20,12,30,958.0,109.0,5.4,27.0,937.0,1084.68,798.53
2017,3,20,12,45,957.0,109.0,5.4,27.0,934.5,1083.97,798.01
2017,3,20,13,0,956.0,109.0,5.4,27.0,932.0,1079.17,794.97
2017,3,20,13,15,953.0,108.5,5.35,27.0,920.5,1067.78,787.33
2017,3,20,13,30,950.0,108.0,5.3,27.0,909.0,1052.42,777.24
2017,3,20,13,45,945.5,107.0,5.3,27.0,889.0,1031.19,763.76
2017,3,20,14,0,941.0,106.0,5.3,27.0,869.0,1006.24,747.87
2017,3,20,14,15,933.5,104.5,5.2,27.0,840.5,974.4,726.67
2017,3,20,14,30,926.0,103.0,5.1,27.0,812.0,939.29,703.31
2017,3,20,14,45,912.5,103.0,5.1,27.0,774.5,897.58,676.03
2017,3,20,15,0,899.0,103.0,5.1,27.0,737.0,853.43,646.88
2017,3,20,15,15,885.0,100.5,5.0,26.5,694.0,804.04,614.5
2017,3,20,15,30,871.0,98.0,4.9,26.0,651.0,756.87,583.32
2017,3,20,15,45,853.5,94.5,4.85,26.0,602.0,700.09,543.71
2017,3,20,16,0,836.0,91.0,4.8,26.0,553.0,642.42,500.73
2017,3,20,16,15,810.0,87.0,4.5,25.5,499.0,578.63,452.18
2017,3,20,16,30,784.0,83.0,4.2,25.0,445.0,515.51,403.0
2017,3,20,16,45,750.5,78.0,3.9,24.5,388.5,448.78,349.62
2017,3,20,17,0,717.0,73.0,3.6,24.0,332.0,384.32,296.28
2017,3,20,17,15,663.5,66.5,3.25,23.0,274.0,313.92,237.42
2017,3,20,17,30,610.0,60.0,2.9,22.0,216.0,248.85,181.45
2017,3,20,17,45,527.0,50.5,2.6,21.5,161.0,179.73,122.63
2017,3,20,18,0,444.0,41.0,2.3,21.0,106.0,120.72,73.64
2017,3,20,18,15,293.0,27.5,2.3,20.5,62.0,61.11,29.09
2017,3,20,18,30,142.0,14.0,2.3,20.0,18.0,19.24,0.0
2017,3,20,18,45,71.0,7.0,2.35,19.5,9.0,0.0,0.0
2017,3,20,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,20,19,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,3,20,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,20,19,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,3,20,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,20,20,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2017,3,20,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,3,20,20,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,20,21,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,20,21,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2017,3,20,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,20,21,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,20,22,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,20,22,15,0.0,0.0,4.15,16.5,0.0,0.0,0.0
2017,3,20,22,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,20,22,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,20,23,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,3,20,23,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,3,20,23,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,20,23,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,3,21,0,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,3,21,0,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,3,21,0,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,21,0,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,3,21,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,3,21,1,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2017,3,21,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,3,21,1,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,3,21,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,3,21,2,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,3,21,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,3,21,2,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,3,21,3,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,3,21,3,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,3,21,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,3,21,3,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,3,21,4,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,3,21,4,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2017,3,21,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,4,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,5,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,3,21,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,3,21,5,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2017,3,21,6,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,3,21,6,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2017,3,21,6,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,3,21,6,45,108.5,16.0,4.05,16.5,25.0,18.98,0.0
2017,3,21,7,0,217.0,32.0,4.4,17.0,50.0,54.83,27.04
2017,3,21,7,15,334.0,46.0,4.55,17.5,99.5,104.15,65.69
2017,3,21,7,30,451.0,60.0,4.7,18.0,149.0,167.81,117.26
2017,3,21,7,45,540.5,66.5,4.9,19.0,207.0,230.67,171.03
2017,3,21,8,0,630.0,73.0,5.1,20.0,265.0,303.97,233.71
2017,3,21,8,15,676.0,79.0,5.1,20.5,322.5,368.8,289.81
2017,3,21,8,30,722.0,85.0,5.1,21.0,380.0,437.9,347.75
2017,3,21,8,45,404.5,152.0,5.15,21.5,321.5,378.49,302.1
2017,3,21,9,0,87.0,219.0,5.2,22.0,263.0,266.83,210.87
2017,3,21,9,15,467.0,157.5,5.15,22.5,430.5,470.04,374.98
2017,3,21,9,30,847.0,96.0,5.1,23.0,598.0,692.5,546.73
2017,3,21,9,45,866.0,97.5,5.1,23.5,644.5,748.14,584.38
2017,3,21,10,0,885.0,99.0,5.1,24.0,691.0,798.28,617.69
2017,3,21,10,15,896.5,101.0,5.0,24.5,731.0,845.41,647.78
2017,3,21,10,30,908.0,103.0,4.9,25.0,771.0,890.25,675.71
2017,3,21,10,45,916.0,104.5,4.85,25.5,803.5,928.93,699.26
2017,3,21,11,0,924.0,106.0,4.8,26.0,836.0,964.62,720.51
2017,3,21,11,15,929.5,107.0,4.7,26.0,860.0,994.23,738.53
2017,3,21,11,30,935.0,108.0,4.6,26.0,884.0,1020.36,754.14
2017,3,21,11,45,933.5,111.0,4.6,26.5,898.0,1038.15,763.57
2017,3,21,12,0,932.0,114.0,4.6,27.0,912.0,1051.99,770.52
2017,3,21,12,15,932.5,114.5,4.55,27.0,918.5,1061.18,775.87
2017,3,21,12,30,933.0,115.0,4.5,27.0,925.0,1066.41,778.76
2017,3,21,12,45,931.0,115.5,4.5,27.5,922.0,1065.14,776.33
2017,3,21,13,0,929.0,116.0,4.5,28.0,919.0,1059.89,771.52
2017,3,21,13,15,926.0,115.5,4.5,28.0,907.5,1048.65,764.51
2017,3,21,13,30,923.0,115.0,4.5,28.0,896.0,1033.56,755.15
2017,3,21,13,45,916.5,114.5,4.5,28.0,875.5,1011.32,741.2
2017,3,21,14,0,910.0,114.0,4.5,28.0,855.0,985.55,725.02
2017,3,21,14,15,902.5,112.5,4.5,28.0,826.5,954.42,705.28
2017,3,21,14,30,895.0,111.0,4.5,28.0,798.0,920.13,683.41
2017,3,21,14,45,879.5,111.0,4.5,28.0,760.5,877.64,655.86
2017,3,21,15,0,864.0,111.0,4.5,28.0,723.0,838.22,630.27
2017,3,21,15,15,849.0,108.5,4.45,27.5,680.5,788.85,598.49
2017,3,21,15,30,834.0,106.0,4.4,27.0,638.0,737.84,565.1
2017,3,21,15,45,813.5,103.0,4.35,27.0,589.0,681.14,525.39
2017,3,21,16,0,793.0,100.0,4.3,27.0,540.0,623.94,483.13
2017,3,21,16,15,765.5,95.5,4.1,26.5,487.0,560.87,435.98
2017,3,21,16,30,738.0,91.0,3.9,26.0,434.0,499.32,388.54
2017,3,21,16,45,699.5,86.0,3.7,25.5,378.0,432.61,335.68
2017,3,21,17,0,661.0,81.0,3.5,25.0,322.0,368.87,283.49
2017,3,21,17,15,605.5,73.5,3.2,24.0,265.5,299.81,226.29
2017,3,21,17,30,550.0,66.0,2.9,23.0,209.0,236.61,172.55
2017,3,21,17,45,462.5,56.0,2.6,22.5,155.5,169.68,116.36
2017,3,21,18,0,375.0,46.0,2.3,22.0,102.0,113.48,70.46
2017,3,21,18,15,237.0,30.0,2.35,21.5,60.0,57.29,28.58
2017,3,21,18,30,99.0,14.0,2.4,21.0,18.0,17.38,0.0
2017,3,21,18,45,49.5,7.0,2.5,20.5,9.0,0.0,0.0
2017,3,21,19,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,3,21,19,15,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,3,21,19,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,3,21,19,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,3,21,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,3,21,20,15,0.0,0.0,3.45,19.5,0.0,0.0,0.0
2017,3,21,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,21,20,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,21,21,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,3,21,21,15,0.0,0.0,4.0,18.5,0.0,0.0,0.0
2017,3,21,21,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,21,21,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2017,3,21,22,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,21,22,15,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2017,3,21,22,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,21,22,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,21,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,21,23,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,3,21,23,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,21,23,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,22,0,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,3,22,0,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,3,22,0,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,3,22,0,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,3,22,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,22,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,3,22,1,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,22,1,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,3,22,2,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,3,22,2,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,3,22,2,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,22,2,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,3,22,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,22,3,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,22,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,22,3,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,22,4,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,22,4,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,3,22,4,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,22,4,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,22,5,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,22,5,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,22,5,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,22,5,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,3,22,6,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,22,6,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2017,3,22,6,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,22,6,45,45.5,18.0,2.5,18.5,22.5,18.8,0.0
2017,3,22,7,0,91.0,36.0,2.8,19.0,45.0,45.24,25.08
2017,3,22,7,15,181.5,58.5,2.9,19.5,90.5,89.02,59.43
2017,3,22,7,30,272.0,81.0,3.0,20.0,136.0,144.53,103.79
2017,3,22,7,45,352.5,95.0,3.2,20.5,190.0,203.17,152.42
2017,3,22,8,0,433.0,109.0,3.4,21.0,244.0,269.21,207.46
2017,3,22,8,15,396.5,130.0,3.35,21.5,271.5,303.1,237.57
2017,3,22,8,30,360.0,151.0,3.3,22.0,299.0,326.72,257.91
2017,3,22,8,45,270.0,188.0,3.3,22.5,308.0,338.37,267.09
2017,3,22,9,0,180.0,225.0,3.3,23.0,317.0,333.3,261.85
2017,3,22,9,15,137.0,247.5,3.3,23.0,321.5,338.93,265.25
2017,3,22,9,30,94.0,270.0,3.3,23.0,326.0,332.52,258.96
2017,3,22,9,45,163.5,293.0,3.35,23.5,400.0,419.68,325.52
2017,3,22,10,0,233.0,316.0,3.4,24.0,474.0,505.27,389.11
2017,3,22,10,15,173.5,336.5,3.45,24.5,458.0,488.09,373.24
2017,3,22,10,30,114.0,357.0,3.5,25.0,442.0,455.85,346.68
2017,3,22,10,45,183.0,372.5,3.55,25.5,515.0,547.67,414.33
2017,3,22,11,0,252.0,388.0,3.6,26.0,588.0,644.18,483.02
2017,3,22,11,15,209.5,405.0,3.7,26.0,574.5,618.15,462.68
2017,3,22,11,30,167.0,422.0,3.8,26.0,561.0,600.36,448.57
2017,3,22,11,45,244.5,417.5,3.9,26.5,625.5,674.71,502.5
2017,3,22,12,0,322.0,413.0,4.0,27.0,690.0,762.74,564.12
2017,3,22,12,15,599.5,276.0,4.05,27.0,796.5,913.15,674.87
2017,3,22,12,30,877.0,139.0,4.1,27.0,903.0,1035.71,757.17
2017,3,22,12,45,879.0,137.0,4.2,27.0,901.5,1035.76,756.88
2017,3,22,13,0,881.0,135.0,4.3,27.0,900.0,1032.04,755.19
2017,3,22,13,15,878.0,134.5,4.35,27.0,889.0,1021.13,748.62
2017,3,22,13,30,875.0,134.0,4.4,27.0,878.0,1006.56,739.8
2017,3,22,13,45,870.5,132.5,4.5,27.0,858.5,985.94,727.33
2017,3,22,14,0,866.0,131.0,4.6,27.0,839.0,961.89,712.67
2017,3,22,14,15,858.0,129.0,4.6,27.0,811.0,938.01,697.62
2017,3,22,14,30,850.0,127.0,4.6,27.0,783.0,903.46,675.32
2017,3,22,14,45,837.0,126.0,4.65,27.0,747.0,862.92,649.18
2017,3,22,15,0,824.0,125.0,4.7,27.0,711.0,820.13,621.25
2017,3,22,15,15,808.5,122.0,4.7,27.0,668.5,771.3,588.48
2017,3,22,15,30,793.0,119.0,4.7,27.0,626.0,721.0,554.29
2017,3,22,15,45,772.0,115.0,4.7,27.0,578.0,664.67,514.02
2017,3,22,16,0,751.0,111.0,4.7,27.0,530.0,609.24,472.93
2017,3,22,16,15,723.0,106.5,4.55,26.5,478.0,547.77,426.72
2017,3,22,16,30,695.0,102.0,4.4,26.0,426.0,487.42,380.03
2017,3,22,16,45,653.5,96.0,4.3,25.5,370.5,420.53,327.1
2017,3,22,17,0,612.0,90.0,4.2,25.0,315.0,357.05,275.26
2017,3,22,17,15,555.5,82.0,3.85,24.0,259.5,289.99,219.72
2017,3,22,17,30,499.0,74.0,3.5,23.0,204.0,228.96,167.96
2017,3,22,17,45,410.0,62.5,3.2,22.5,151.5,163.36,113.25
2017,3,22,18,0,321.0,51.0,2.9,22.0,99.0,107.63,68.11
2017,3,22,18,15,195.0,33.0,2.95,21.5,58.5,54.63,28.48
2017,3,22,18,30,69.0,15.0,3.0,21.0,18.0,17.05,0.0
2017,3,22,18,45,34.5,7.5,3.15,21.0,9.0,0.0,0.0
2017,3,22,19,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,3,22,19,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2017,3,22,19,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,3,22,19,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,3,22,20,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,3,22,20,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2017,3,22,20,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,22,20,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,22,21,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,22,21,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2017,3,22,21,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,22,21,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,22,22,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,22,22,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2017,3,22,22,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,22,22,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,22,23,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,22,23,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,3,22,23,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,22,23,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,23,0,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,23,0,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,23,0,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,23,0,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,3,23,1,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,23,1,15,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,3,23,1,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,23,1,45,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2017,3,23,2,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,23,2,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2017,3,23,2,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2017,3,23,2,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2017,3,23,3,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2017,3,23,3,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2017,3,23,3,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2017,3,23,3,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2017,3,23,4,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2017,3,23,4,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2017,3,23,4,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2017,3,23,4,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2017,3,23,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2017,3,23,5,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2017,3,23,5,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,23,5,45,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,23,6,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,23,6,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2017,3,23,6,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2017,3,23,6,45,125.0,17.5,5.3,18.5,29.0,21.39,0.0
2017,3,23,7,0,250.0,35.0,5.5,19.0,58.0,61.59,32.04
2017,3,23,7,15,364.0,48.0,5.75,19.5,109.0,112.12,70.8
2017,3,23,7,30,478.0,61.0,6.0,20.0,160.0,176.46,123.04
2017,3,23,7,45,558.5,68.0,6.3,20.5,217.5,239.16,177.25
2017,3,23,8,0,639.0,75.0,6.6,21.0,275.0,311.17,239.52
2017,3,23,8,15,409.5,125.0,6.7,21.0,263.0,303.97,240.64
2017,3,23,8,30,180.0,175.0,6.8,21.0,251.0,261.28,208.59
2017,3,23,8,45,494.0,133.0,6.95,21.5,378.0,407.43,327.56
2017,3,23,9,0,808.0,91.0,7.1,22.0,505.0,578.94,464.86
2017,3,23,9,15,830.0,94.0,7.2,22.5,557.0,639.12,511.59
2017,3,23,9,30,852.0,97.0,7.3,23.0,609.0,699.22,557.26
2017,3,23,9,45,871.5,98.5,7.4,23.5,656.5,751.48,594.28
2017,3,23,10,0,891.0,100.0,7.5,24.0,704.0,806.12,632.25
2017,3,23,10,15,902.5,102.0,7.6,24.5,744.0,853.38,664.32
2017,3,23,10,30,914.0,104.0,7.7,25.0,784.0,898.33,694.42
2017,3,23,10,45,923.5,105.0,7.8,25.5,817.0,937.88,720.4
2017,3,23,11,0,933.0,106.0,7.9,26.0,850.0,974.49,744.15
2017,3,23,11,15,938.5,107.0,7.95,26.0,874.0,1004.18,764.25
2017,3,23,11,30,944.0,108.0,8.0,26.0,898.0,1030.34,781.94
2017,3,23,11,45,948.5,107.5,8.05,26.5,914.0,1050.25,793.75
2017,3,23,12,0,953.0,107.0,8.1,27.0,930.0,1066.33,802.99
2017,3,23,12,15,954.5,107.5,8.1,27.0,937.0,1076.54,809.67
2017,3,23,12,30,956.0,108.0,8.1,27.0,944.0,1082.71,813.73
2017,3,23,12,45,953.0,109.0,8.15,27.5,941.0,1080.81,810.99
2017,3,23,13,0,950.0,110.0,8.2,28.0,938.0,1074.84,805.63
2017,3,23,13,15,947.5,109.5,8.2,27.5,926.5,1063.77,799.93
2017,3,23,13,30,945.0,109.0,8.2,27.0,915.0,1048.73,791.62
2017,3,23,13,45,939.5,108.5,8.25,27.0,894.5,1026.94,777.3
2017,3,23,14,0,934.0,108.0,8.3,27.0,874.0,1001.49,760.49
2017,3,23,14,15,927.0,107.0,8.3,27.0,846.0,970.61,739.7
2017,3,23,14,30,920.0,106.0,8.3,27.0,818.0,936.47,716.6
2017,3,23,14,45,908.5,105.0,8.3,27.0,781.5,895.4,688.47
2017,3,23,15,0,897.0,104.0,8.3,27.0,745.0,851.78,658.37
2017,3,23,15,15,884.0,101.5,8.25,26.5,702.0,803.1,625.49
2017,3,23,15,30,871.0,99.0,8.2,26.0,659.0,756.45,593.73
2017,3,23,15,45,850.0,97.5,8.2,26.0,609.5,699.3,552.34
2017,3,23,16,0,829.0,96.0,8.2,26.0,560.0,641.57,507.89
2017,3,23,16,15,803.5,92.0,8.05,25.5,506.0,578.33,458.89
2017,3,23,16,30,778.0,88.0,7.9,25.0,452.0,515.73,408.99
2017,3,23,16,45,738.5,84.0,7.75,24.5,395.0,447.76,353.41
2017,3,23,17,0,699.0,80.0,7.6,24.0,338.0,382.4,298.34
2017,3,23,17,15,645.0,73.0,7.35,23.5,280.0,312.16,238.18
2017,3,23,17,30,591.0,66.0,7.1,23.0,222.0,247.53,181.66
2017,3,23,17,45,501.5,56.5,6.9,22.5,166.5,178.17,122.58
2017,3,23,18,0,412.0,47.0,6.7,22.0,111.0,119.75,74.36
2017,3,23,18,15,206.0,34.5,6.65,21.5,66.5,56.88,30.05
2017,3,23,18,30,0.0,22.0,6.6,21.0,22.0,19.88,0.0
2017,3,23,18,45,0.0,11.0,6.55,20.5,11.0,0.0,0.0
2017,3,23,19,0,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,3,23,19,15,0.0,0.0,6.55,19.5,0.0,0.0,0.0
2017,3,23,19,30,0.0,0.0,6.6,19.0,0.0,0.0,0.0
2017,3,23,19,45,0.0,0.0,6.65,19.0,0.0,0.0,0.0
2017,3,23,20,0,0.0,0.0,6.7,19.0,0.0,0.0,0.0
2017,3,23,20,15,0.0,0.0,6.75,19.0,0.0,0.0,0.0
2017,3,23,20,30,0.0,0.0,6.8,19.0,0.0,0.0,0.0
2017,3,23,20,45,0.0,0.0,6.85,19.0,0.0,0.0,0.0
2017,3,23,21,0,0.0,0.0,6.9,19.0,0.0,0.0,0.0
2017,3,23,21,15,0.0,0.0,6.9,19.0,0.0,0.0,0.0
2017,3,23,21,30,0.0,0.0,6.9,19.0,0.0,0.0,0.0
2017,3,23,21,45,0.0,0.0,6.9,19.0,0.0,0.0,0.0
2017,3,23,22,0,0.0,0.0,6.9,19.0,0.0,0.0,0.0
2017,3,23,22,15,0.0,0.0,6.95,19.0,0.0,0.0,0.0
2017,3,23,22,30,0.0,0.0,7.0,19.0,0.0,0.0,0.0
2017,3,23,22,45,0.0,0.0,7.05,19.0,0.0,0.0,0.0
2017,3,23,23,0,0.0,0.0,7.1,19.0,0.0,0.0,0.0
2017,3,23,23,15,0.0,0.0,7.1,19.0,0.0,0.0,0.0
2017,3,23,23,30,0.0,0.0,7.1,19.0,0.0,0.0,0.0
2017,3,23,23,45,0.0,0.0,7.15,19.0,0.0,0.0,0.0
2017,3,24,0,0,0.0,0.0,7.2,19.0,0.0,0.0,0.0
2017,3,24,0,15,0.0,0.0,7.1,19.0,0.0,0.0,0.0
2017,3,24,0,30,0.0,0.0,7.0,19.0,0.0,0.0,0.0
2017,3,24,0,45,0.0,0.0,6.9,19.0,0.0,0.0,0.0
2017,3,24,1,0,0.0,0.0,6.8,19.0,0.0,0.0,0.0
2017,3,24,1,15,0.0,0.0,6.4,18.5,0.0,0.0,0.0
2017,3,24,1,30,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2017,3,24,1,45,0.0,0.0,5.65,18.0,0.0,0.0,0.0
2017,3,24,2,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2017,3,24,2,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2017,3,24,2,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,24,2,45,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2017,3,24,3,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,3,24,3,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,3,24,3,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,24,3,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,24,4,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,24,4,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,3,24,4,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,24,4,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,24,5,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,24,5,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
