Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,24,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,3,24,5,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,3,24,6,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,24,6,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,3,24,6,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,24,6,45,0.0,0.5,3.3,18.5,0.5,0.46,0.0
2017,3,24,7,0,0.0,1.0,3.3,19.0,1.0,0.92,0.0
2017,3,24,7,15,0.0,3.0,3.25,19.0,3.0,2.77,0.0
2017,3,24,7,30,0.0,5.0,3.2,19.0,5.0,4.63,0.0
2017,3,24,7,45,0.0,7.0,3.2,19.5,7.0,6.48,0.0
2017,3,24,8,0,0.0,9.0,3.2,20.0,9.0,8.34,1.37
2017,3,24,8,15,0.0,43.5,3.3,20.0,43.5,40.41,28.25
2017,3,24,8,30,0.0,78.0,3.4,20.0,78.0,72.61,54.87
2017,3,24,8,45,19.0,142.5,3.55,20.5,152.5,144.55,113.47
2017,3,24,9,0,38.0,207.0,3.7,21.0,227.0,225.23,177.61
2017,3,24,9,15,29.0,215.5,3.8,21.5,232.0,229.92,180.2
2017,3,24,9,30,20.0,224.0,3.9,22.0,237.0,227.37,177.17
2017,3,24,9,45,18.5,234.0,4.0,22.5,247.0,236.84,183.74
2017,3,24,10,0,17.0,244.0,4.1,23.0,257.0,246.16,190.14
2017,3,24,10,15,8.5,174.5,4.1,23.0,181.0,171.74,131.59
2017,3,24,10,30,0.0,105.0,4.1,23.0,105.0,98.17,73.12
2017,3,24,10,45,5.0,170.0,4.15,23.5,174.0,164.88,125.58
2017,3,24,11,0,10.0,235.0,4.2,24.0,243.0,232.91,177.82
2017,3,24,11,15,65.0,328.5,4.2,24.0,383.0,389.32,297.73
2017,3,24,11,30,120.0,422.0,4.2,24.0,523.0,554.33,419.16
2017,3,24,11,45,60.0,235.0,4.25,24.5,285.5,290.83,222.41
2017,3,24,12,0,0.0,48.0,4.3,25.0,48.0,44.82,29.94
2017,3,24,12,15,0.0,43.5,4.35,25.0,43.5,40.62,26.69
2017,3,24,12,30,0.0,39.0,4.4,25.0,39.0,36.41,23.35
2017,3,24,12,45,2.5,104.0,4.5,25.5,106.5,100.01,73.48
2017,3,24,13,0,5.0,169.0,4.6,26.0,174.0,164.69,123.57
2017,3,24,13,15,221.0,265.5,4.6,26.0,455.0,504.73,386.73
2017,3,24,13,30,437.0,362.0,4.6,26.0,736.0,826.19,617.18
2017,3,24,13,45,617.5,271.5,4.7,26.5,786.5,900.33,671.46
2017,3,24,14,0,798.0,181.0,4.8,27.0,837.0,957.47,711.58
2017,3,24,14,15,791.0,178.5,4.85,27.0,811.0,932.78,695.71
2017,3,24,14,30,784.0,176.0,4.9,27.0,785.0,899.93,674.76
2017,3,24,14,45,807.5,156.0,4.95,27.0,758.5,868.3,654.59
2017,3,24,15,0,831.0,136.0,5.0,27.0,732.0,836.52,634.19
2017,3,24,15,15,817.0,133.0,4.9,27.0,690.0,788.42,601.34
2017,3,24,15,30,803.0,130.0,4.8,27.0,648.0,738.7,567.16
2017,3,24,15,45,794.0,122.0,4.75,27.0,602.0,685.93,529.25
2017,3,24,16,0,785.0,114.0,4.7,27.0,556.0,631.65,489.17
2017,3,24,16,15,758.5,109.0,4.2,26.5,502.5,569.95,442.14
2017,3,24,16,30,732.0,104.0,3.7,26.0,449.0,507.89,393.94
2017,3,24,16,45,705.0,95.5,3.25,25.5,394.0,443.2,342.51
2017,3,24,17,0,678.0,87.0,2.8,25.0,339.0,380.21,290.82
2017,3,24,17,15,622.0,79.5,2.55,23.5,280.5,309.95,233.53
2017,3,24,17,30,566.0,72.0,2.3,22.0,222.0,245.57,179.42
2017,3,24,17,45,482.0,60.5,2.05,21.0,166.5,177.07,122.14
2017,3,24,18,0,398.0,49.0,1.8,20.0,111.0,118.87,74.53
2017,3,24,18,15,255.0,33.0,1.8,19.5,66.5,60.08,31.12
2017,3,24,18,30,112.0,17.0,1.8,19.0,22.0,19.56,0.0
2017,3,24,18,45,56.0,8.5,1.8,18.5,11.0,8.1,0.0
2017,3,24,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,24,19,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2017,3,24,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,24,19,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,24,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,24,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2017,3,24,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,3,24,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,24,21,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,3,24,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,24,22,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2017,3,24,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,3,24,22,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,3,24,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,3,24,23,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,3,24,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,3,24,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,3,25,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,3,25,0,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2017,3,25,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,25,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,3,25,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,3,25,1,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2017,3,25,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,3,25,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,3,25,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,3,25,2,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2017,3,25,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,25,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,25,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,25,3,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2017,3,25,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,25,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,3,25,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,25,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,3,25,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,25,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,25,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,25,5,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2017,3,25,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,25,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,3,25,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,25,6,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2017,3,25,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,25,6,45,167.5,16.5,3.8,12.0,33.5,22.2,0.0
2017,3,25,7,0,335.0,33.0,4.1,13.0,67.0,70.16,37.17
2017,3,25,7,15,444.5,43.5,4.25,13.5,120.0,122.53,78.07
2017,3,25,7,30,554.0,54.0,4.4,14.0,173.0,188.8,133.69
2017,3,25,7,45,621.5,60.5,4.6,14.5,231.5,251.97,190.18
2017,3,25,8,0,689.0,67.0,4.8,15.0,290.0,322.78,253.05
2017,3,25,8,15,731.5,72.0,4.65,15.5,348.5,388.77,310.97
2017,3,25,8,30,774.0,77.0,4.5,16.0,407.0,458.38,369.86
2017,3,25,8,45,804.5,80.5,4.4,17.0,463.5,523.25,422.28
2017,3,25,9,0,835.0,84.0,4.3,18.0,520.0,589.62,473.64
2017,3,25,9,15,856.0,87.0,4.15,18.5,572.5,650.45,519.63
2017,3,25,9,30,877.0,90.0,4.0,19.0,625.0,707.8,561.31
2017,3,25,9,45,893.0,92.5,3.9,19.5,672.0,763.03,598.39
2017,3,25,10,0,909.0,95.0,3.8,20.0,719.0,816.84,633.62
2017,3,25,10,15,920.5,97.0,3.7,20.5,759.0,864.7,663.91
2017,3,25,10,30,932.0,99.0,3.6,21.0,799.0,910.17,692.01
2017,3,25,10,45,940.0,100.5,3.55,21.5,832.0,949.37,715.64
2017,3,25,11,0,948.0,102.0,3.5,22.0,865.0,985.46,736.92
2017,3,25,11,15,954.0,103.0,3.45,22.5,889.5,1015.85,754.18
2017,3,25,11,30,960.0,104.0,3.4,23.0,914.0,1042.66,769.0
2017,3,25,11,45,964.0,104.0,3.4,23.5,930.0,1062.72,779.76
2017,3,25,12,0,968.0,104.0,3.4,24.0,946.0,1078.87,788.09
2017,3,25,12,15,969.5,104.0,3.4,24.5,953.0,1088.51,792.32
2017,3,25,12,30,971.0,104.0,3.4,25.0,960.0,1094.04,794.08
2017,3,25,12,45,970.0,104.5,3.45,25.5,957.0,1093.44,792.52
2017,3,25,13,0,969.0,105.0,3.5,26.0,954.0,1088.71,788.51
2017,3,25,13,15,966.5,104.5,3.45,26.0,942.5,1077.31,781.12
2017,3,25,13,30,964.0,104.0,3.4,26.0,931.0,1061.88,771.33
2017,3,25,13,45,960.0,102.5,3.35,26.5,911.0,1039.99,756.02
2017,3,25,14,0,956.0,101.0,3.3,27.0,891.0,1014.3,738.43
2017,3,25,14,15,949.5,100.0,3.15,27.0,862.0,983.2,718.11
2017,3,25,14,30,943.0,99.0,3.0,27.0,833.0,948.72,695.64
2017,3,25,14,45,935.0,96.5,2.95,27.0,797.0,908.17,669.88
2017,3,25,15,0,927.0,94.0,2.9,27.0,761.0,864.74,642.07
2017,3,25,15,15,914.0,92.0,2.7,27.0,717.5,815.31,609.01
2017,3,25,15,30,901.0,90.0,2.5,27.0,674.0,763.89,574.39
2017,3,25,15,45,885.0,87.0,2.35,27.0,624.5,707.65,536.38
2017,3,25,16,0,869.0,84.0,2.2,27.0,575.0,650.29,495.0
2017,3,25,16,15,845.0,80.5,1.9,26.5,520.5,589.08,449.58
2017,3,25,16,30,821.0,77.0,1.6,26.0,466.0,525.64,401.23
2017,3,25,16,45,787.5,72.5,1.35,26.0,408.0,457.39,347.36
2017,3,25,17,0,754.0,68.0,1.1,26.0,350.0,391.37,293.63
2017,3,25,17,15,703.0,62.5,1.05,24.5,291.0,320.71,237.15
2017,3,25,17,30,652.0,57.0,1.0,23.0,232.0,254.96,182.49
2017,3,25,17,45,569.5,49.5,1.0,22.0,175.5,185.66,124.87
2017,3,25,18,0,487.0,42.0,1.0,21.0,119.0,126.33,76.4
2017,3,25,18,15,339.0,29.5,1.05,20.0,72.5,65.74,32.37
2017,3,25,18,30,191.0,17.0,1.1,19.0,26.0,22.82,0.0
2017,3,25,18,45,95.5,8.5,1.2,18.5,13.0,8.1,0.0
2017,3,25,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,3,25,19,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,3,25,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,25,19,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,3,25,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,25,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,3,25,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,25,20,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,3,25,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,25,21,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2017,3,25,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,25,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,25,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,25,22,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,3,25,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,3,25,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,25,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,3,26,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,26,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,3,26,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,3,26,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,3,26,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,3,26,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,3,26,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,26,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,3,26,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,3,26,2,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,3,26,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,3,26,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,3,26,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,3,26,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,26,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,3,26,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,3,26,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,3,26,4,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,3,26,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,26,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,3,26,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,26,5,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,26,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,26,5,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,3,26,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,26,6,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2017,3,26,6,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,26,6,45,98.5,20.5,3.25,17.0,31.0,22.84,0.0
2017,3,26,7,0,197.0,41.0,3.7,18.0,62.0,62.64,36.28
2017,3,26,7,15,297.0,57.0,4.05,18.5,111.5,109.8,72.46
2017,3,26,7,30,397.0,73.0,4.4,19.0,161.0,169.77,121.28
2017,3,26,7,45,464.0,84.5,4.75,20.0,215.5,227.84,170.9
2017,3,26,8,0,531.0,96.0,5.1,21.0,270.0,296.16,228.8
2017,3,26,8,15,385.5,136.5,5.25,21.5,275.0,306.77,241.89
2017,3,26,8,30,240.0,177.0,5.4,22.0,280.0,296.99,235.66
2017,3,26,8,45,463.0,152.0,5.6,22.5,384.0,411.93,328.05
2017,3,26,9,0,686.0,127.0,5.8,23.0,488.0,548.57,435.95
2017,3,26,9,15,710.5,132.0,5.85,23.5,537.5,606.61,480.09
2017,3,26,9,30,735.0,137.0,5.9,24.0,587.0,665.11,523.65
2017,3,26,9,45,748.0,143.0,6.0,25.0,631.0,716.29,559.66
2017,3,26,10,0,761.0,149.0,6.1,26.0,675.0,766.24,593.23
2017,3,26,10,15,774.5,152.5,6.1,26.0,713.0,812.43,625.03
2017,3,26,10,30,788.0,156.0,6.1,26.0,751.0,853.42,652.88
2017,3,26,10,45,552.5,269.0,6.15,26.5,695.0,788.15,600.63
2017,3,26,11,0,317.0,382.0,6.2,27.0,639.0,696.48,526.58
2017,3,26,11,15,565.0,274.5,6.15,27.5,748.0,837.92,633.24
2017,3,26,11,30,813.0,167.0,6.1,28.0,857.0,975.94,728.97
2017,3,26,11,45,824.5,163.5,6.1,28.5,873.5,997.59,740.95
2017,3,26,12,0,836.0,160.0,6.1,29.0,890.0,1016.0,751.34
2017,3,26,12,15,837.0,160.5,6.0,29.0,896.0,1024.68,756.17
2017,3,26,12,30,838.0,161.0,5.9,29.0,902.0,1029.71,758.71
2017,3,26,12,45,833.0,163.0,5.85,29.0,898.0,1026.61,756.27
2017,3,26,13,0,828.0,165.0,5.8,29.0,894.0,1019.85,751.57
2017,3,26,13,15,824.5,164.5,5.7,29.0,882.5,1008.39,743.55
2017,3,26,13,30,821.0,164.0,5.6,29.0,871.0,993.43,733.34
2017,3,26,13,45,811.5,164.5,5.55,29.0,850.5,970.3,718.09
2017,3,26,14,0,802.0,165.0,5.5,29.0,830.0,944.11,700.87
2017,3,26,14,15,793.0,163.0,5.45,29.0,802.0,912.91,680.28
2017,3,26,14,30,784.0,161.0,5.4,29.0,774.0,879.0,657.84
2017,3,26,14,45,767.5,160.0,5.35,29.0,738.0,840.83,632.41
2017,3,26,15,0,751.0,159.0,5.3,29.0,702.0,797.09,602.96
2017,3,26,15,15,735.0,155.5,5.3,28.5,660.5,749.63,572.06
2017,3,26,15,30,719.0,152.0,5.3,28.0,619.0,700.99,538.59
2017,3,26,15,45,697.5,146.5,5.3,28.0,572.0,645.6,498.32
2017,3,26,16,0,676.0,141.0,5.3,28.0,525.0,590.17,457.14
2017,3,26,16,15,646.5,134.5,5.15,27.5,473.5,529.31,411.4
2017,3,26,16,30,617.0,128.0,5.0,27.0,422.0,469.93,365.57
2017,3,26,16,45,577.5,119.5,4.85,26.5,367.5,405.64,314.75
2017,3,26,17,0,538.0,111.0,4.7,26.0,313.0,342.08,263.21
2017,3,26,17,15,480.5,100.0,4.4,25.5,258.5,276.49,209.03
2017,3,26,17,30,423.0,89.0,4.1,25.0,204.0,217.27,159.34
2017,3,26,17,45,336.5,74.5,3.85,24.5,152.0,154.66,108.06
2017,3,26,18,0,250.0,60.0,3.6,24.0,100.0,102.83,66.89
2017,3,26,18,15,125.0,40.0,3.65,23.5,60.0,51.91,29.71
2017,3,26,18,30,0.0,20.0,3.7,23.0,20.0,18.29,0.0
2017,3,26,18,45,0.0,10.0,3.75,22.5,10.0,9.53,0.0
2017,3,26,19,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,3,26,19,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2017,3,26,19,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,3,26,19,45,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2017,3,26,20,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,3,26,20,15,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,3,26,20,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,3,26,20,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,3,26,21,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,3,26,21,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2017,3,26,21,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,21,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,3,26,22,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,22,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,22,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,22,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,23,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,23,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,26,23,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,3,27,0,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,27,0,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,27,0,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,27,0,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,3,27,1,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,27,1,15,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,3,27,1,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,3,27,1,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,3,27,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,3,27,2,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,3,27,2,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,3,27,2,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,27,3,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,27,3,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2017,3,27,3,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,27,3,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,3,27,4,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,3,27,4,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,3,27,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,27,4,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,3,27,5,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,27,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,3,27,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,27,5,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,3,27,6,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,3,27,6,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,3,27,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,27,6,45,56.5,23.5,2.05,18.5,30.0,23.95,1.51
2017,3,27,7,0,113.0,47.0,2.3,19.0,60.0,58.39,36.41
2017,3,27,7,15,197.5,69.5,2.4,19.5,107.5,103.37,71.14
2017,3,27,7,30,282.0,92.0,2.5,20.0,155.0,159.28,116.1
2017,3,27,7,45,352.5,107.0,2.65,20.5,209.0,217.13,164.12
2017,3,27,8,0,423.0,122.0,2.8,21.0,263.0,281.23,217.24
2017,3,27,8,15,211.5,124.5,2.85,21.5,195.0,216.83,170.22
2017,3,27,8,30,0.0,127.0,2.9,22.0,127.0,119.4,92.28
2017,3,27,8,45,9.5,161.0,2.95,22.5,166.0,157.27,122.39
2017,3,27,9,0,19.0,195.0,3.0,23.0,205.0,196.41,152.84
2017,3,27,9,15,340.5,183.0,2.9,23.5,392.5,417.44,328.27
2017,3,27,9,30,662.0,171.0,2.8,24.0,580.0,650.2,502.25
2017,3,27,9,45,696.0,169.5,2.7,24.5,627.5,706.11,539.61
2017,3,27,10,0,730.0,168.0,2.6,25.0,675.0,762.6,577.4
2017,3,27,10,15,744.5,171.0,2.4,25.5,713.0,807.94,604.68
2017,3,27,10,30,759.0,174.0,2.2,26.0,751.0,851.68,629.86
2017,3,27,10,45,784.0,168.5,2.05,26.5,785.5,889.64,650.91
2017,3,27,11,0,809.0,163.0,1.9,27.0,820.0,930.25,673.13
2017,3,27,11,15,815.5,164.5,1.8,27.0,843.0,958.6,688.87
2017,3,27,11,30,822.0,166.0,1.7,27.0,866.0,983.87,702.59
2017,3,27,11,45,846.5,154.5,1.6,27.5,886.0,1009.95,715.26
2017,3,27,12,0,871.0,143.0,1.5,28.0,906.0,1023.83,720.2
2017,3,27,12,15,872.0,143.5,1.4,28.0,912.0,1032.51,723.48
2017,3,27,12,30,873.0,144.0,1.3,28.0,918.0,1037.5,724.59
2017,3,27,12,45,873.5,142.5,1.25,28.5,915.5,1036.2,721.44
2017,3,27,13,0,874.0,141.0,1.2,29.0,913.0,1031.17,716.24
2017,3,27,13,15,870.5,140.5,1.1,29.0,901.5,1019.47,707.72
2017,3,27,13,30,867.0,140.0,1.0,29.0,890.0,1004.17,697.19
2017,3,27,13,45,861.0,139.0,0.95,29.5,869.5,982.43,682.49
2017,3,27,14,0,855.0,138.0,0.9,30.0,849.0,965.19,670.73
2017,3,27,14,15,846.0,136.5,0.8,30.0,820.5,933.21,650.44
2017,3,27,14,30,837.0,135.0,0.7,30.0,792.0,898.35,628.58
2017,3,27,14,45,563.0,236.0,0.6,30.0,669.5,740.7,526.64
2017,3,27,15,0,289.0,337.0,0.5,30.0,547.0,589.95,422.49
2017,3,27,15,15,515.5,239.5,0.55,29.5,586.5,661.05,478.77
2017,3,27,15,30,742.0,142.0,0.6,29.0,626.0,706.67,514.65
2017,3,27,15,45,715.5,139.0,0.65,29.0,577.5,649.45,476.34
2017,3,27,16,0,689.0,136.0,0.7,29.0,529.0,592.59,438.23
2017,3,27,16,15,659.0,130.0,0.85,28.5,477.0,531.33,397.29
2017,3,27,16,30,629.0,124.0,1.0,28.0,425.0,471.57,355.32
2017,3,27,16,45,585.0,117.0,1.2,28.0,370.0,406.03,306.61
2017,3,27,17,0,541.0,110.0,1.4,28.0,315.0,344.33,258.77
2017,3,27,17,15,484.5,99.5,1.3,27.0,260.0,276.79,205.41
2017,3,27,17,30,428.0,89.0,1.2,26.0,205.0,218.16,157.79
2017,3,27,17,45,343.0,74.5,1.2,25.0,153.5,155.65,107.78
2017,3,27,18,0,258.0,60.0,1.2,24.0,102.0,103.73,67.12
2017,3,27,18,15,157.0,39.0,1.2,23.5,61.5,53.89,30.16
2017,3,27,18,30,56.0,18.0,1.2,23.0,21.0,18.28,0.0
2017,3,27,18,45,28.0,9.0,1.3,22.5,10.5,8.58,0.0
2017,3,27,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,3,27,19,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,3,27,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,3,27,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,3,27,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,3,27,20,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,3,27,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,3,27,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,3,27,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,3,27,21,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2017,3,27,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,3,27,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,3,27,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,3,27,22,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2017,3,27,22,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,3,27,22,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,3,27,23,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,3,27,23,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,3,27,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,3,27,23,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,3,28,0,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,3,28,0,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,3,28,0,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,28,0,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,3,28,1,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,3,28,1,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,3,28,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,3,28,1,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,3,28,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,3,28,2,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2017,3,28,2,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,28,2,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,28,3,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,28,3,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,3,28,3,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,3,45,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2017,3,28,4,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,3,28,4,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,3,28,4,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,3,28,4,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,3,28,5,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,3,28,5,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,3,28,5,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,3,28,5,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,3,28,6,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,3,28,6,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,3,28,6,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,28,6,45,51.5,23.5,3.7,20.5,29.5,24.0,4.4
2017,3,28,7,0,103.0,47.0,3.9,21.0,59.0,57.35,35.88
2017,3,28,7,15,177.0,71.0,4.15,21.5,106.0,101.41,70.02
2017,3,28,7,30,251.0,95.0,4.4,22.0,153.0,155.11,113.25
2017,3,28,7,45,327.5,109.5,4.65,22.5,206.5,209.46,158.01
2017,3,28,8,0,404.0,124.0,4.9,23.0,260.0,276.78,213.54
2017,3,28,8,15,224.5,149.5,5.05,23.0,227.5,247.74,194.52
2017,3,28,8,30,45.0,175.0,5.2,23.0,195.0,191.66,150.4
2017,3,28,8,45,39.0,192.5,5.4,23.5,211.5,208.44,163.26
2017,3,28,9,0,33.0,210.0,5.6,24.0,228.0,224.57,175.21
2017,3,28,9,15,78.5,249.0,5.75,24.5,297.0,295.26,230.53
2017,3,28,9,30,124.0,288.0,5.9,25.0,366.0,377.91,294.0
2017,3,28,9,45,63.5,232.5,6.05,25.5,273.0,274.76,212.64
2017,3,28,10,0,3.0,177.0,6.2,26.0,180.0,169.4,128.52
2017,3,28,10,15,6.5,202.5,6.35,26.0,208.0,197.1,150.01
2017,3,28,10,30,10.0,228.0,6.5,26.0,236.0,225.19,171.54
2017,3,28,10,45,12.5,249.5,6.65,26.5,259.5,248.8,189.11
2017,3,28,11,0,15.0,271.0,6.8,27.0,283.0,272.61,206.71
2017,3,28,11,15,38.0,335.0,6.95,27.0,367.5,369.61,280.49
2017,3,28,11,30,61.0,399.0,7.1,27.0,452.0,459.7,347.83
2017,3,28,11,45,51.5,392.5,7.25,27.5,437.5,444.7,335.45
2017,3,28,12,0,42.0,386.0,7.4,28.0,423.0,429.2,322.96
2017,3,28,12,15,206.5,400.0,7.5,28.0,583.5,621.86,470.03
2017,3,28,12,30,371.0,414.0,7.6,28.0,744.0,815.52,612.62
2017,3,28,12,45,266.0,435.0,7.7,28.0,672.0,731.78,549.45
2017,3,28,13,0,161.0,456.0,7.8,28.0,600.0,635.17,477.05
2017,3,28,13,15,115.0,434.5,7.8,28.0,537.0,564.95,425.1
2017,3,28,13,30,69.0,413.0,7.8,28.0,474.0,483.26,364.11
2017,3,28,13,45,119.0,418.0,7.85,28.0,519.0,546.88,413.08
2017,3,28,14,0,169.0,423.0,7.9,28.0,564.0,596.04,450.91
2017,3,28,14,15,264.0,390.0,7.85,27.5,602.0,654.0,497.53
2017,3,28,14,30,359.0,357.0,7.8,27.0,640.0,694.83,531.54
2017,3,28,14,45,270.5,355.5,7.8,27.0,563.0,604.62,463.59
2017,3,28,15,0,182.0,354.0,7.8,27.0,486.0,510.49,392.19
2017,3,28,15,15,205.5,329.5,7.7,27.0,471.0,495.28,382.25
2017,3,28,15,30,229.0,305.0,7.6,27.0,456.0,477.55,370.08
2017,3,28,15,45,120.0,250.5,7.55,27.0,329.5,335.39,260.23
2017,3,28,16,0,11.0,196.0,7.5,27.0,203.0,192.79,147.8
2017,3,28,16,15,242.0,185.5,7.4,26.5,302.5,333.0,261.92
2017,3,28,16,30,473.0,175.0,7.3,26.0,402.0,436.26,343.21
2017,3,28,16,45,442.0,159.0,7.2,25.5,351.0,376.76,295.54
2017,3,28,17,0,411.0,143.0,7.1,25.0,300.0,320.04,249.27
2017,3,28,17,15,357.5,127.0,6.8,24.5,247.5,254.94,195.64
2017,3,28,17,30,304.0,111.0,6.5,24.0,195.0,200.21,149.92
2017,3,28,17,45,244.5,89.0,6.25,23.5,146.5,144.61,103.92
2017,3,28,18,0,185.0,67.0,6.0,23.0,98.0,96.53,64.99
2017,3,28,18,15,108.0,42.0,5.8,22.5,58.5,51.59,30.57
2017,3,28,18,30,31.0,17.0,5.6,22.0,19.0,16.74,0.0
2017,3,28,18,45,15.5,8.5,5.4,22.0,9.5,8.1,0.0
2017,3,28,19,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2017,3,28,19,15,0.0,0.0,5.15,21.5,0.0,0.0,0.0
2017,3,28,19,30,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,3,28,19,45,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,3,28,20,0,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,3,28,20,15,0.0,0.0,5.1,20.5,0.0,0.0,0.0
2017,3,28,20,30,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,28,20,45,0.0,0.0,5.15,20.0,0.0,0.0,0.0
2017,3,28,21,0,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2017,3,28,21,15,0.0,0.0,5.25,20.0,0.0,0.0,0.0
2017,3,28,21,30,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2017,3,28,21,45,0.0,0.0,5.4,20.5,0.0,0.0,0.0
2017,3,28,22,0,0.0,0.0,5.5,21.0,0.0,0.0,0.0
2017,3,28,22,15,0.0,0.0,5.55,21.0,0.0,0.0,0.0
2017,3,28,22,30,0.0,0.0,5.6,21.0,0.0,0.0,0.0
2017,3,28,22,45,0.0,0.0,5.7,21.0,0.0,0.0,0.0
2017,3,28,23,0,0.0,0.0,5.8,21.0,0.0,0.0,0.0
2017,3,28,23,15,0.0,0.0,5.7,21.0,0.0,0.0,0.0
2017,3,28,23,30,0.0,0.0,5.6,21.0,0.0,0.0,0.0
2017,3,28,23,45,0.0,0.0,5.6,21.0,0.0,0.0,0.0
2017,3,29,0,0,0.0,0.0,5.6,21.0,0.0,0.0,0.0
2017,3,29,0,15,0.0,0.0,5.35,21.0,0.0,0.0,0.0
2017,3,29,0,30,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,3,29,0,45,0.0,0.0,4.95,21.0,0.0,0.0,0.0
2017,3,29,1,0,0.0,0.0,4.8,21.0,0.0,0.0,0.0
2017,3,29,1,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,3,29,1,30,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,3,29,1,45,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,3,29,2,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,3,29,2,15,0.0,0.0,3.25,20.5,0.0,0.0,0.0
2017,3,29,2,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,3,29,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,3,29,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,3,29,3,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2017,3,29,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,3,29,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,3,29,4,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,3,29,4,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,3,29,4,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,3,29,4,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,3,29,5,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,29,5,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2017,3,29,5,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,3,29,5,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,3,29,6,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,3,29,6,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,3,29,6,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,3,29,6,45,109.0,23.0,2.6,18.0,36.0,26.44,6.84
2017,3,29,7,0,218.0,46.0,2.6,18.0,72.0,70.46,42.34
2017,3,29,7,15,318.5,61.0,2.5,18.0,123.0,118.67,79.37
2017,3,29,7,30,419.0,76.0,2.4,18.0,174.0,179.66,129.27
2017,3,29,7,45,228.5,103.0,2.3,18.0,158.5,173.24,133.06
2017,3,29,8,0,38.0,130.0,2.2,18.0,143.0,138.97,109.83
2017,3,29,8,15,93.0,160.0,2.3,18.5,199.5,194.45,154.69
2017,3,29,8,30,148.0,190.0,2.4,19.0,256.0,261.04,207.87
2017,3,29,8,45,206.0,211.0,2.5,20.0,315.0,322.55,255.85
2017,3,29,9,0,264.0,232.0,2.6,21.0,374.0,396.18,312.12
2017,3,29,9,15,559.0,169.0,2.9,21.5,507.0,544.88,428.56
2017,3,29,9,30,854.0,106.0,3.2,22.0,640.0,716.14,557.86
2017,3,29,9,45,877.5,106.0,3.5,23.0,689.0,773.6,595.59
2017,3,29,10,0,901.0,106.0,3.8,24.0,738.0,825.86,629.53
2017,3,29,10,15,912.5,108.0,3.95,24.0,778.0,873.15,661.4
2017,3,29,10,30,924.0,110.0,4.1,24.0,818.0,918.06,691.45
2017,3,29,10,45,934.5,110.0,4.25,24.5,851.0,957.35,716.15
2017,3,29,11,0,945.0,110.0,4.4,25.0,884.0,993.69,738.75
2017,3,29,11,15,949.5,111.0,4.45,25.0,907.5,1022.25,756.98
2017,3,29,11,30,954.0,112.0,4.5,25.0,931.0,1047.18,772.88
2017,3,29,11,45,958.5,111.5,4.6,25.5,946.5,1066.76,784.2
2017,3,29,12,0,963.0,111.0,4.7,26.0,962.0,1082.47,793.3
2017,3,29,12,15,963.0,111.5,4.7,26.0,967.5,1090.75,798.31
2017,3,29,12,30,963.0,112.0,4.7,26.0,973.0,1094.93,800.84
2017,3,29,12,45,960.5,112.0,4.75,26.5,968.5,1091.96,797.75
2017,3,29,13,0,958.0,112.0,4.8,27.0,964.0,1084.91,792.2
2017,3,29,13,15,954.5,111.5,4.75,27.0,951.5,1072.31,783.85
2017,3,29,13,30,951.0,111.0,4.7,27.0,939.0,1055.76,773.09
2017,3,29,13,45,943.0,111.0,4.7,27.0,916.5,1031.56,757.88
2017,3,29,14,0,935.0,111.0,4.7,27.0,894.0,1003.8,740.4
2017,3,29,14,15,927.0,110.0,4.65,27.0,864.5,971.61,719.56
2017,3,29,14,30,919.0,109.0,4.6,27.0,835.0,936.22,696.58
2017,3,29,14,45,906.5,108.0,4.6,27.0,797.0,894.01,669.26
2017,3,29,15,0,894.0,107.0,4.6,27.0,759.0,849.34,640.05
2017,3,29,15,15,880.0,104.5,4.5,27.0,715.0,799.75,606.62
2017,3,29,15,30,866.0,102.0,4.4,27.0,671.0,752.12,574.42
2017,3,29,15,45,845.0,99.5,4.3,27.0,621.0,693.94,533.77
2017,3,29,16,0,824.0,97.0,4.2,27.0,571.0,635.26,490.39
2017,3,29,16,15,798.0,93.5,3.9,26.5,516.5,572.45,443.28
2017,3,29,16,30,772.0,90.0,3.6,26.0,462.0,510.37,395.34
2017,3,29,16,45,733.5,85.5,3.3,25.5,404.5,442.53,341.59
2017,3,29,17,0,695.0,81.0,3.0,25.0,347.0,377.43,288.37
2017,3,29,17,15,642.0,74.5,2.8,24.0,289.0,308.5,231.49
2017,3,29,17,30,589.0,68.0,2.6,23.0,231.0,245.08,177.7
2017,3,29,17,45,501.5,59.0,2.45,22.0,175.5,177.21,121.2
2017,3,29,18,0,414.0,50.0,2.3,21.0,120.0,120.04,74.81
2017,3,29,18,15,278.0,35.5,2.6,20.5,74.5,63.79,33.93
2017,3,29,18,30,142.0,21.0,2.9,20.0,29.0,23.5,0.0
2017,3,29,18,45,71.0,10.5,3.25,19.5,14.5,10.01,0.0
2017,3,29,19,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,29,19,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2017,3,29,19,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,29,19,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2017,3,29,20,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,3,29,20,15,0.0,0.0,4.45,17.5,0.0,0.0,0.0
2017,3,29,20,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,29,20,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,29,21,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,29,21,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2017,3,29,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,29,21,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,29,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,29,22,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2017,3,29,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,3,29,22,45,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2017,3,29,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,3,29,23,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,3,29,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,3,29,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,3,30,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,30,0,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,30,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,30,0,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,3,30,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,30,1,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2017,3,30,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,30,1,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,3,30,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,30,2,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2017,3,30,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,30,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,30,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,30,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,3,30,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,30,3,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,30,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,30,4,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2017,3,30,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,30,4,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,30,5,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,30,5,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,30,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,30,5,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,3,30,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,30,6,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2017,3,30,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,30,6,45,192.0,18.5,3.7,11.5,43.0,27.18,7.27
2017,3,30,7,0,384.0,37.0,3.8,12.0,86.0,82.21,46.21
2017,3,30,7,15,481.0,47.0,3.95,13.0,140.0,135.98,88.8
2017,3,30,7,30,578.0,57.0,4.1,14.0,194.0,201.93,144.8
2017,3,30,7,45,636.0,64.0,4.3,15.0,252.5,264.68,200.74
2017,3,30,8,0,694.0,71.0,4.5,16.0,311.0,333.84,261.44
2017,3,30,8,15,734.5,76.5,4.5,16.5,369.5,400.09,319.0
2017,3,30,8,30,775.0,82.0,4.5,17.0,428.0,469.54,377.31
2017,3,30,8,45,803.0,86.0,4.55,18.0,484.5,533.64,428.88
2017,3,30,9,0,831.0,90.0,4.6,19.0,541.0,598.93,479.42
2017,3,30,9,15,852.0,93.5,4.5,19.5,593.5,659.95,525.35
2017,3,30,9,30,873.0,97.0,4.4,20.0,646.0,720.7,569.23
2017,3,30,9,45,889.0,99.5,4.3,20.5,693.5,772.26,603.39
2017,3,30,10,0,905.0,102.0,4.2,21.0,741.0,825.62,638.31
2017,3,30,10,15,916.0,104.0,4.1,21.5,781.0,872.58,668.0
2017,3,30,10,30,927.0,106.0,4.0,22.0,821.0,917.11,695.5
2017,3,30,10,45,936.0,107.0,3.9,22.5,853.5,956.12,718.79
2017,3,30,11,0,945.0,108.0,3.8,23.0,886.0,992.09,739.72
2017,3,30,11,15,949.5,109.0,3.65,23.0,909.5,1020.56,756.51
2017,3,30,11,30,954.0,110.0,3.5,23.0,933.0,1045.4,770.82
2017,3,30,11,45,959.5,109.0,3.4,23.5,948.5,1065.36,780.75
2017,3,30,12,0,965.0,108.0,3.3,24.0,964.0,1081.46,788.19
2017,3,30,12,15,965.5,108.5,3.15,24.0,969.5,1090.17,792.0
2017,3,30,12,30,966.0,109.0,3.0,24.0,975.0,1094.78,793.3
2017,3,30,12,45,963.5,109.5,2.95,24.5,971.0,1092.25,789.62
2017,3,30,13,0,961.0,110.0,2.9,25.0,967.0,1085.64,783.56
2017,3,30,13,15,958.0,109.5,2.85,25.0,955.0,1073.43,775.66
2017,3,30,13,30,955.0,109.0,2.8,25.0,943.0,1057.25,765.42
2017,3,30,13,45,946.5,110.0,2.75,25.5,921.0,1033.49,748.97
2017,3,30,14,0,938.0,111.0,2.7,26.0,899.0,1006.17,730.44
2017,3,30,14,15,931.0,109.5,2.7,26.0,869.5,974.24,710.87
2017,3,30,14,30,924.0,108.0,2.7,26.0,840.0,939.04,689.14
2017,3,30,14,45,910.0,108.0,2.75,26.0,802.0,896.39,662.73
2017,3,30,15,0,896.0,108.0,2.8,26.0,764.0,851.37,634.46
2017,3,30,15,15,882.5,105.5,2.8,26.0,720.5,802.06,602.56
2017,3,30,15,30,869.0,103.0,2.8,26.0,677.0,754.64,571.58
2017,3,30,15,45,848.5,100.5,2.85,26.0,626.5,696.64,532.34
2017,3,30,16,0,828.0,98.0,2.9,26.0,576.0,638.08,490.18
2017,3,30,16,15,803.0,94.5,2.7,25.5,522.0,575.63,443.91
2017,3,30,16,30,778.0,91.0,2.5,25.0,468.0,513.81,396.65
2017,3,30,16,45,743.0,85.5,2.3,24.5,410.5,446.18,343.54
2017,3,30,17,0,708.0,80.0,2.1,24.0,353.0,381.0,290.57
2017,3,30,17,15,656.0,73.5,2.0,23.0,294.5,311.69,233.67
2017,3,30,17,30,604.0,67.0,1.9,22.0,236.0,247.76,179.56
2017,3,30,17,45,522.5,58.0,1.8,21.0,180.0,180.4,123.24
2017,3,30,18,0,441.0,49.0,1.7,20.0,124.0,122.96,76.3
2017,3,30,18,15,303.5,35.0,1.9,19.5,77.5,65.42,34.5
2017,3,30,18,30,166.0,21.0,2.1,19.0,31.0,24.16,1.15
2017,3,30,18,45,83.0,10.5,2.3,18.5,15.5,10.01,0.0
2017,3,30,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,3,30,19,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2017,3,30,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,30,19,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,3,30,20,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,30,20,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2017,3,30,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,3,30,20,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,3,30,21,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,3,30,21,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,3,30,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,3,30,21,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,3,30,22,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,3,30,22,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2017,3,30,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,3,30,22,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,3,30,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,3,30,23,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,3,30,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,30,23,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,3,31,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,3,31,0,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2017,3,31,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,1,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,1,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,2,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2017,3,31,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,31,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,31,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,31,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,31,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,31,3,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,3,31,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,31,4,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,31,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,31,4,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,31,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,31,5,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,3,31,5,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,31,5,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,3,31,6,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,31,6,15,29.0,4.5,4.2,12.5,5.0,0.0,0.0
2017,3,31,6,30,58.0,9.0,4.3,13.0,10.0,8.58,0.0
2017,3,31,6,45,221.0,24.0,4.4,13.5,50.0,34.46,12.3
2017,3,31,7,0,384.0,39.0,4.5,14.0,90.0,84.74,48.04
2017,3,31,7,15,480.0,49.0,4.55,15.0,144.5,138.5,90.48
2017,3,31,7,30,576.0,59.0,4.6,16.0,199.0,204.31,146.07
2017,3,31,7,45,635.5,65.5,4.7,17.0,257.0,266.98,201.48
2017,3,31,8,0,695.0,72.0,4.8,18.0,315.0,336.21,261.73
2017,3,31,8,15,734.0,77.0,5.1,19.0,373.0,401.41,317.84
2017,3,31,8,30,773.0,82.0,5.4,20.0,431.0,469.58,374.6
2017,3,31,8,45,799.5,86.5,5.7,21.0,486.5,533.25,426.11
2017,3,31,9,0,826.0,91.0,6.0,22.0,542.0,597.96,476.74
2017,3,31,9,15,845.0,94.0,6.15,22.5,593.0,656.86,522.1
2017,3,31,9,30,864.0,97.0,6.3,23.0,644.0,715.28,565.69
2017,3,31,9,45,877.5,99.5,6.45,24.0,689.5,764.54,598.62
2017,3,31,10,0,891.0,102.0,6.6,25.0,735.0,815.38,632.19
2017,3,31,10,15,901.5,104.0,6.65,25.5,773.5,861.29,662.62
2017,3,31,10,30,912.0,106.0,6.7,26.0,812.0,904.8,691.02
2017,3,31,10,45,918.5,108.0,6.75,26.5,843.5,942.06,714.77
2017,3,31,11,0,925.0,110.0,6.8,27.0,875.0,976.2,736.2
2017,3,31,11,15,930.0,111.0,6.8,27.0,898.0,1004.57,754.82
2017,3,31,11,30,935.0,112.0,6.8,27.0,921.0,1029.4,771.05
2017,3,31,11,45,937.5,112.5,6.8,27.5,935.5,1047.59,781.22
2017,3,31,12,0,940.0,113.0,6.8,28.0,950.0,1061.93,788.86
2017,3,31,12,15,941.0,113.5,6.75,28.0,955.5,1070.85,794.25
2017,3,31,12,30,942.0,114.0,6.7,28.0,961.0,1075.79,797.11
2017,3,31,12,45,941.0,114.0,6.65,28.5,958.0,1074.18,794.09
2017,3,31,13,0,940.0,114.0,6.6,29.0,955.0,1068.57,788.57
2017,3,31,13,15,937.0,113.5,6.55,29.0,943.0,1056.48,780.48
2017,3,31,13,30,934.0,113.0,6.5,29.0,931.0,1040.52,769.94
2017,3,31,13,45,929.0,112.0,6.45,29.0,910.0,1018.32,755.31
2017,3,31,14,0,924.0,111.0,6.4,29.0,889.0,992.51,738.33
2017,3,31,14,15,917.0,109.5,6.35,29.0,860.0,960.88,717.43
2017,3,31,14,30,910.0,108.0,6.3,29.0,831.0,926.05,694.34
2017,3,31,14,45,892.5,110.0,6.25,29.0,792.5,882.93,665.44
2017,3,31,15,0,875.0,112.0,6.2,29.0,754.0,837.74,634.95
2017,3,31,15,15,861.0,109.5,6.15,28.5,711.0,793.17,605.92
2017,3,31,15,30,847.0,107.0,6.1,28.0,668.0,742.03,571.77
2017,3,31,15,45,822.0,106.0,6.05,28.0,617.5,683.51,529.74
2017,3,31,16,0,797.0,105.0,6.0,28.0,567.0,624.92,485.62
2017,3,31,16,15,771.5,101.0,5.85,27.5,513.5,563.22,438.88
2017,3,31,16,30,746.0,97.0,5.7,27.0,460.0,502.59,391.59
2017,3,31,16,45,704.5,93.0,5.6,26.5,403.0,435.09,337.7
2017,3,31,17,0,663.0,89.0,5.5,26.0,346.0,370.92,284.88
2017,3,31,17,15,611.0,81.5,5.4,25.0,289.0,303.25,228.62
2017,3,31,17,30,559.0,74.0,5.3,24.0,232.0,241.04,175.6
2017,3,31,17,45,471.5,64.5,5.2,23.5,176.5,174.66,120.02
2017,3,31,18,0,384.0,55.0,5.1,23.0,121.0,118.99,74.9
2017,3,31,18,15,257.0,39.0,5.05,22.0,76.0,63.32,34.46
2017,3,31,18,30,130.0,23.0,5.0,21.0,31.0,24.54,2.97
2017,3,31,18,45,65.0,11.5,4.95,20.5,15.5,10.96,0.0
2017,3,31,19,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,3,31,19,15,0.0,0.0,4.8,19.5,0.0,0.0,0.0
2017,3,31,19,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2017,3,31,19,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2017,3,31,20,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2017,3,31,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2017,3,31,20,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,3,31,20,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,3,31,21,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,3,31,21,15,0.0,0.0,4.45,17.5,0.0,0.0,0.0
2017,3,31,21,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,31,21,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,3,31,22,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,31,22,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2017,3,31,22,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,31,22,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,31,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,31,23,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,3,31,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,31,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,1,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,1,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,1,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,1,0,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,1,1,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,1,1,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,4,1,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,4,1,1,45,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2017,4,1,2,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,4,1,2,15,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,4,1,2,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,4,1,2,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,4,1,3,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,4,1,3,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,4,1,3,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,4,1,3,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,4,1,4,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,4,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,4,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,4,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,5,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,5,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,5,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,5,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,6,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,6,15,0.0,3.0,3.8,17.0,3.0,0.0,0.0
2017,4,1,6,30,0.0,6.0,3.9,17.0,6.0,5.72,0.0
2017,4,1,6,45,77.0,30.5,4.05,17.5,41.0,32.39,15.17
2017,4,1,7,0,154.0,55.0,4.2,18.0,76.0,71.21,46.05
2017,4,1,7,15,234.0,76.0,4.4,18.5,125.0,117.27,82.04
2017,4,1,7,30,314.0,97.0,4.6,19.0,174.0,175.77,129.93
2017,4,1,7,45,157.0,81.5,4.85,19.5,120.0,130.39,99.51
2017,4,1,8,0,0.0,66.0,5.1,20.0,66.0,61.39,45.73
2017,4,1,8,15,0.5,106.5,5.3,20.5,106.5,99.86,77.31
2017,4,1,8,30,1.0,147.0,5.5,21.0,147.0,138.83,108.66
2017,4,1,8,45,6.0,168.0,5.75,21.5,171.0,161.76,126.61
2017,4,1,9,0,11.0,189.0,6.0,22.0,195.0,185.31,144.89
2017,4,1,9,15,7.0,182.5,6.05,22.5,186.5,176.85,137.34
2017,4,1,9,30,3.0,176.0,6.1,23.0,178.0,168.05,129.6
2017,4,1,9,45,1.5,134.0,6.2,23.5,135.0,126.76,96.26
2017,4,1,10,0,0.0,92.0,6.3,24.0,92.0,85.83,63.29
2017,4,1,10,15,4.5,156.0,6.3,24.0,160.0,150.44,114.48
2017,4,1,10,30,9.0,220.0,6.3,24.0,228.0,216.29,165.8
2017,4,1,10,45,4.5,157.0,6.35,24.5,161.0,151.79,114.81
2017,4,1,11,0,0.0,94.0,6.4,25.0,94.0,87.88,64.15
2017,4,1,11,15,0.0,89.0,6.35,25.0,89.0,83.2,60.41
2017,4,1,11,30,0.0,84.0,6.3,25.0,84.0,78.52,56.67
2017,4,1,11,45,0.0,85.5,6.3,25.5,85.5,79.97,57.64
2017,4,1,12,0,0.0,87.0,6.3,26.0,87.0,81.42,58.62
2017,4,1,12,15,0.0,98.5,6.25,26.0,98.5,92.31,67.13
2017,4,1,12,30,0.0,110.0,6.2,26.0,110.0,103.23,75.64
2017,4,1,12,45,3.5,149.5,6.2,26.5,153.0,144.4,107.61
2017,4,1,13,0,7.0,189.0,6.2,27.0,196.0,185.83,139.41
2017,4,1,13,15,16.0,265.5,6.15,26.5,280.5,269.05,203.53
2017,4,1,13,30,25.0,342.0,6.1,26.0,365.0,353.16,267.57
2017,4,1,13,45,18.0,290.0,6.05,26.0,306.0,294.45,223.22
2017,4,1,14,0,11.0,238.0,6.0,26.0,247.0,236.47,179.17
2017,4,1,14,15,10.5,235.0,5.95,26.0,244.0,232.76,176.59
2017,4,1,14,30,10.0,232.0,5.9,26.0,241.0,229.05,173.96
2017,4,1,14,45,6.0,198.0,5.85,26.0,203.5,192.28,145.76
2017,4,1,15,0,2.0,164.0,5.8,26.0,166.0,156.0,117.75
2017,4,1,15,15,37.0,231.0,5.7,25.5,256.0,254.13,195.65
2017,4,1,15,30,72.0,298.0,5.6,25.0,346.0,345.98,267.54
2017,4,1,15,45,55.0,266.5,5.6,25.0,302.0,298.77,231.33
2017,4,1,16,0,38.0,235.0,5.6,25.0,258.0,253.29,196.37
2017,4,1,16,15,19.0,185.0,5.45,24.5,196.5,185.9,144.02
2017,4,1,16,30,0.0,135.0,5.3,24.0,135.0,126.72,97.29
2017,4,1,16,45,245.5,131.5,5.2,24.0,227.5,249.23,196.19
2017,4,1,17,0,491.0,128.0,5.1,24.0,320.0,335.68,260.73
2017,4,1,17,15,434.5,116.0,4.85,23.5,266.0,272.42,208.02
2017,4,1,17,30,378.0,104.0,4.6,23.0,212.0,215.47,160.24
2017,4,1,17,45,297.0,87.5,4.45,22.5,160.5,155.32,110.94
2017,4,1,18,0,216.0,71.0,4.3,22.0,109.0,103.96,70.07
2017,4,1,18,15,127.0,47.5,4.25,21.5,67.5,57.59,35.19
2017,4,1,18,30,38.0,24.0,4.2,21.0,26.0,22.85,4.53
2017,4,1,18,45,19.0,12.0,4.2,21.0,13.0,11.44,0.0
2017,4,1,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,4,1,19,15,0.0,0.0,4.1,20.5,0.0,0.0,0.0
2017,4,1,19,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,1,19,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,4,1,20,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,1,20,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2017,4,1,20,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,1,20,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,1,21,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,1,21,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,1,21,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,1,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,4,1,22,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,1,22,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,1,22,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,1,22,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,4,1,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,1,23,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2017,4,1,23,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,2,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,2,0,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,2,0,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,2,0,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,2,1,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,2,1,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,4,2,1,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,1,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,2,2,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,2,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,4,2,2,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,2,2,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,4,2,3,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,2,3,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,4,2,3,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,2,3,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,4,2,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,4,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,2,4,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,2,4,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,4,2,5,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,5,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,4,2,5,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,2,5,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,2,6,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,2,6,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,2,6,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,2,6,45,0.0,0.5,3.1,18.5,0.5,0.46,0.0
2017,4,2,7,0,0.0,1.0,3.2,19.0,1.0,0.92,0.0
2017,4,2,7,15,0.0,2.0,3.25,19.0,2.0,1.85,0.0
2017,4,2,7,30,0.0,3.0,3.3,19.0,3.0,2.78,0.0
2017,4,2,7,45,0.0,4.5,3.35,19.5,4.5,4.17,0.0
2017,4,2,8,0,0.0,6.0,3.4,20.0,6.0,5.56,0.0
2017,4,2,8,15,0.0,64.0,3.35,20.0,64.0,59.53,44.09
2017,4,2,8,30,0.0,122.0,3.3,20.0,122.0,114.31,88.92
2017,4,2,8,45,0.0,95.0,3.3,20.5,95.0,88.6,67.42
2017,4,2,9,0,0.0,68.0,3.3,21.0,68.0,63.3,46.44
2017,4,2,9,15,0.0,49.5,3.3,21.5,49.5,46.06,32.14
2017,4,2,9,30,0.0,31.0,3.3,22.0,31.0,28.84,17.94
2017,4,2,9,45,0.0,39.5,3.35,22.5,39.5,36.77,24.28
2017,4,2,10,0,0.0,48.0,3.4,23.0,48.0,44.72,30.55
2017,4,2,10,15,0.0,64.5,3.45,23.5,64.5,60.15,42.77
2017,4,2,10,30,0.0,81.0,3.5,24.0,81.0,75.6,54.87
2017,4,2,10,45,42.5,242.0,3.6,24.5,277.5,275.19,210.99
2017,4,2,11,0,85.0,403.0,3.7,25.0,474.0,481.11,363.3
2017,4,2,11,15,297.5,377.0,3.75,25.0,635.0,679.59,510.83
2017,4,2,11,30,510.0,351.0,3.8,25.0,796.0,875.43,649.93
2017,4,2,11,45,655.0,268.0,3.85,25.5,848.5,944.81,698.64
2017,4,2,12,0,800.0,185.0,3.9,26.0,901.0,1006.03,738.12
2017,4,2,12,15,802.0,185.0,4.05,26.0,907.0,1014.41,743.86
2017,4,2,12,30,804.0,185.0,4.2,26.0,913.0,1019.29,747.82
2017,4,2,12,45,825.5,170.5,4.35,26.5,916.0,1025.36,751.23
2017,4,2,13,0,847.0,156.0,4.5,27.0,919.0,1027.46,752.12
2017,4,2,13,15,845.5,155.0,4.65,26.5,908.5,1016.84,747.93
2017,4,2,13,30,844.0,154.0,4.8,26.0,898.0,1002.6,741.77
2017,4,2,13,45,854.0,144.5,4.95,26.0,882.5,986.94,733.15
2017,4,2,14,0,864.0,135.0,5.1,26.0,867.0,959.83,716.73
2017,4,2,14,15,858.0,133.5,5.15,26.0,840.0,930.56,698.11
2017,4,2,14,30,852.0,132.0,5.2,26.0,813.0,904.7,681.79
2017,4,2,14,45,569.5,238.5,5.3,26.0,685.5,744.74,568.2
2017,4,2,15,0,287.0,345.0,5.4,26.0,558.0,592.51,452.2
2017,4,2,15,15,547.5,233.5,5.4,25.5,609.5,675.41,521.49
2017,4,2,15,30,808.0,122.0,5.4,25.0,661.0,727.67,565.96
2017,4,2,15,45,796.5,116.0,5.45,25.0,615.0,674.88,527.21
2017,4,2,16,0,785.0,110.0,5.5,25.0,569.0,620.85,486.7
2017,4,2,16,15,760.0,105.5,5.45,24.5,515.5,559.54,440.1
2017,4,2,16,30,735.0,101.0,5.4,24.0,462.0,499.31,392.9
2017,4,2,16,45,701.0,95.0,5.4,23.5,406.5,433.9,340.28
2017,4,2,17,0,667.0,89.0,5.4,23.0,351.0,371.03,287.99
2017,4,2,17,15,614.0,82.0,5.45,22.0,293.0,303.37,231.21
2017,4,2,17,30,561.0,75.0,5.5,21.0,235.0,241.29,177.77
2017,4,2,17,45,471.0,65.5,5.55,20.5,179.0,174.38,121.26
2017,4,2,18,0,381.0,56.0,5.6,20.0,123.0,117.16,74.55
2017,4,2,18,15,259.0,40.0,5.8,19.5,78.0,63.7,35.31
2017,4,2,18,30,137.0,24.0,6.0,19.0,33.0,25.34,5.65
2017,4,2,18,45,68.5,12.0,6.2,18.5,16.5,11.44,0.0
2017,4,2,19,0,0.0,0.0,6.4,18.0,0.0,0.0,0.0
2017,4,2,19,15,0.0,0.0,6.3,17.5,0.0,0.0,0.0
2017,4,2,19,30,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2017,4,2,19,45,0.0,0.0,6.15,16.5,0.0,0.0,0.0
2017,4,2,20,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,4,2,20,15,0.0,0.0,5.75,15.5,0.0,0.0,0.0
2017,4,2,20,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,4,2,20,45,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2017,4,2,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,4,2,21,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2017,4,2,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,4,2,21,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,4,2,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,4,2,22,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2017,4,2,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,2,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,2,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,2,23,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2017,4,2,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,2,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,4,3,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,3,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,4,3,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,3,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,4,3,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,3,1,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2017,4,3,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,3,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,4,3,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,3,2,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,4,3,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,3,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,3,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,3,3,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,4,3,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,3,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,4,3,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,3,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,3,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,3,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,4,3,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,3,5,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,4,3,5,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,4,3,5,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,4,3,6,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,4,3,6,15,46.0,6.5,4.45,10.5,8.0,0.0,0.0
2017,4,3,6,30,92.0,13.0,4.7,11.0,16.0,12.39,0.0
2017,4,3,6,45,244.5,28.0,4.95,12.0,58.5,41.04,18.59
