Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,3,7,0,397.0,43.0,5.2,13.0,101.0,91.94,53.98
2017,4,3,7,15,487.5,53.5,5.15,14.0,156.0,146.48,97.74
2017,4,3,7,30,578.0,64.0,5.1,15.0,211.0,212.32,153.9
2017,4,3,7,45,638.0,70.0,5.05,16.0,270.0,275.01,209.41
2017,4,3,8,0,698.0,76.0,5.0,17.0,329.0,344.27,269.66
2017,4,3,8,15,735.5,81.5,5.05,18.0,387.0,409.61,325.62
2017,4,3,8,30,773.0,87.0,5.1,19.0,445.0,477.67,381.84
2017,4,3,8,45,801.0,90.5,5.15,20.0,501.0,541.07,432.5
2017,4,3,9,0,829.0,94.0,5.2,21.0,557.0,605.63,482.21
2017,4,3,9,15,848.0,97.0,5.25,21.5,608.0,664.56,526.95
2017,4,3,9,30,867.0,100.0,5.3,22.0,659.0,722.97,569.75
2017,4,3,9,45,881.5,102.0,5.35,23.0,704.5,772.42,602.1
2017,4,3,10,0,896.0,104.0,5.4,24.0,750.0,823.49,635.03
2017,4,3,10,15,906.0,106.0,5.3,24.5,789.0,868.96,663.88
2017,4,3,10,30,916.0,108.0,5.2,25.0,828.0,911.95,690.52
2017,4,3,10,45,924.0,109.0,5.15,25.5,859.0,949.39,713.24
2017,4,3,11,0,932.0,110.0,5.1,26.0,890.0,983.76,733.64
2017,4,3,11,15,937.0,111.5,4.95,26.5,913.5,1012.56,749.3
2017,4,3,11,30,942.0,113.0,4.8,27.0,937.0,1037.79,762.39
2017,4,3,11,45,945.0,113.5,4.7,27.5,951.5,1056.31,771.37
2017,4,3,12,0,948.0,114.0,4.6,28.0,966.0,1070.98,778.0
2017,4,3,12,15,949.0,114.0,4.5,28.0,971.5,1079.19,782.34
2017,4,3,12,30,950.0,114.0,4.4,28.0,977.0,1083.38,784.25
2017,4,3,12,45,949.5,114.0,4.3,28.5,974.0,1082.04,781.16
2017,4,3,13,0,949.0,114.0,4.2,29.0,971.0,1076.66,775.67
2017,4,3,13,15,946.0,113.0,4.1,29.0,958.5,1063.76,767.07
2017,4,3,13,30,943.0,112.0,4.0,29.0,946.0,1046.96,756.13
2017,4,3,13,45,938.0,111.5,3.9,29.0,925.0,1024.94,741.95
2017,4,3,14,0,933.0,111.0,3.8,29.0,904.0,999.29,725.53
2017,4,3,14,15,926.0,109.5,3.7,29.0,874.5,967.27,705.01
2017,4,3,14,30,919.0,108.0,3.6,29.0,845.0,932.04,682.41
2017,4,3,14,45,906.0,108.0,3.5,29.0,807.5,890.24,655.39
2017,4,3,15,0,893.0,108.0,3.4,29.0,770.0,846.04,626.66
2017,4,3,15,15,879.5,105.5,3.2,28.5,726.0,796.74,594.92
2017,4,3,15,30,866.0,103.0,3.0,28.0,682.0,745.65,561.58
2017,4,3,15,45,847.0,100.0,2.85,28.0,632.5,691.77,524.35
2017,4,3,16,0,828.0,97.0,2.7,28.0,583.0,633.7,482.02
2017,4,3,16,15,803.5,93.5,2.45,27.5,528.5,571.58,436.2
2017,4,3,16,30,779.0,90.0,2.2,27.0,474.0,510.05,389.43
2017,4,3,16,45,744.5,85.0,2.0,27.0,417.0,443.23,336.77
2017,4,3,17,0,710.0,80.0,1.8,27.0,360.0,378.64,284.33
2017,4,3,17,15,660.0,74.0,1.65,25.5,302.0,310.61,229.61
2017,4,3,17,30,610.0,68.0,1.5,24.0,244.0,247.72,177.33
2017,4,3,17,45,532.0,59.0,1.35,23.0,187.5,181.08,122.16
2017,4,3,18,0,454.0,50.0,1.2,22.0,131.0,123.9,75.94
2017,4,3,18,15,325.0,37.0,1.2,21.5,84.0,67.77,35.71
2017,4,3,18,30,196.0,24.0,1.2,21.0,37.0,27.69,6.98
2017,4,3,18,45,98.0,12.0,1.3,20.5,18.5,11.44,0.0
2017,4,3,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,4,3,19,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,4,3,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,3,19,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,4,3,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,4,3,20,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,4,3,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,4,3,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,3,21,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,4,3,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,21,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,4,3,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,3,22,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,4,3,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,4,3,22,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,4,3,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,3,23,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,3,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,3,23,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,4,4,0,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,4,4,0,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2017,4,4,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,4,4,0,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,4,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,4,1,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,4,4,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,4,4,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,4,4,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,4,4,2,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,4,4,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,4,4,2,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,4,4,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,4,4,3,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,4,4,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,4,4,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,4,4,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,4,4,4,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2017,4,4,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,4,4,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,4,4,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,4,4,5,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,4,4,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,4,4,5,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,4,4,6,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,4,4,6,15,0.0,8.5,3.0,13.5,8.5,0.0,0.0
2017,4,4,6,30,0.0,17.0,3.2,14.0,17.0,16.2,0.0
2017,4,4,6,45,158.0,34.0,3.45,15.0,57.5,41.04,21.31
2017,4,4,7,0,316.0,51.0,3.7,16.0,98.0,88.94,54.41
2017,4,4,7,15,404.5,64.0,3.65,16.5,151.5,140.24,95.06
2017,4,4,7,30,493.0,77.0,3.6,17.0,205.0,204.46,148.86
2017,4,4,7,45,351.5,111.5,3.55,17.5,214.0,224.4,173.0
2017,4,4,8,0,210.0,146.0,3.5,18.0,223.0,224.93,177.98
2017,4,4,8,15,325.5,153.0,3.75,18.5,295.0,295.98,235.68
2017,4,4,8,30,441.0,160.0,4.0,19.0,367.0,385.1,307.35
2017,4,4,8,45,434.0,185.0,4.25,20.0,408.5,432.65,344.35
2017,4,4,9,0,427.0,210.0,4.5,21.0,450.0,478.53,379.03
2017,4,4,9,15,516.0,200.0,4.7,21.5,516.0,550.7,435.02
2017,4,4,9,30,605.0,190.0,4.9,22.0,582.0,633.21,497.66
2017,4,4,9,45,555.0,225.5,5.1,23.0,604.5,657.63,512.66
2017,4,4,10,0,505.0,261.0,5.3,24.0,627.0,679.21,525.18
2017,4,4,10,15,672.0,201.5,5.4,24.5,715.0,782.27,602.47
2017,4,4,10,30,839.0,142.0,5.5,25.0,803.0,887.0,675.17
2017,4,4,10,45,847.5,143.5,5.65,25.5,833.5,923.47,698.46
2017,4,4,11,0,856.0,145.0,5.8,26.0,864.0,957.15,720.08
2017,4,4,11,15,681.5,250.0,5.8,26.5,832.5,925.87,695.77
2017,4,4,11,30,507.0,355.0,5.8,27.0,801.0,875.94,653.8
2017,4,4,11,45,528.0,343.0,5.85,27.5,814.0,893.67,665.62
2017,4,4,12,0,549.0,331.0,5.9,28.0,827.0,909.37,675.7
2017,4,4,12,15,715.5,238.0,5.8,28.0,888.0,988.34,732.94
2017,4,4,12,30,882.0,145.0,5.7,28.0,949.0,1046.36,770.75
2017,4,4,12,45,880.5,145.0,5.65,28.5,945.5,1043.99,766.93
2017,4,4,13,0,879.0,145.0,5.6,29.0,942.0,1037.91,761.13
2017,4,4,13,15,876.5,144.5,5.45,29.0,930.0,1026.63,752.9
2017,4,4,13,30,874.0,144.0,5.3,29.0,918.0,1011.73,742.42
2017,4,4,13,45,870.0,141.5,5.15,29.0,897.5,989.82,727.4
2017,4,4,14,0,866.0,139.0,5.0,29.0,877.0,964.51,710.26
2017,4,4,14,15,858.5,137.5,4.8,29.0,849.0,940.78,693.91
2017,4,4,14,30,851.0,136.0,4.6,29.0,821.0,906.52,670.56
2017,4,4,14,45,836.0,136.0,4.4,29.0,783.5,864.68,642.66
2017,4,4,15,0,821.0,136.0,4.2,29.0,746.0,820.78,613.25
2017,4,4,15,15,806.5,133.0,4.0,29.0,703.5,772.41,580.58
2017,4,4,15,30,792.0,130.0,3.8,29.0,661.0,722.56,546.54
2017,4,4,15,45,779.5,123.5,3.6,29.0,614.5,669.29,508.23
2017,4,4,16,0,767.0,117.0,3.4,29.0,568.0,614.94,468.33
2017,4,4,16,15,741.5,112.0,3.0,28.5,515.0,554.36,423.15
2017,4,4,16,30,716.0,107.0,2.6,28.0,462.0,493.82,376.83
2017,4,4,16,45,687.5,99.5,2.25,27.5,407.5,430.54,327.3
2017,4,4,17,0,659.0,92.0,1.9,27.0,353.0,369.22,277.78
2017,4,4,17,15,608.5,84.5,1.7,26.0,296.0,302.5,223.79
2017,4,4,17,30,558.0,77.0,1.5,25.0,239.0,241.06,172.75
2017,4,4,17,45,481.0,66.5,1.35,24.0,184.0,176.43,119.79
2017,4,4,18,0,404.0,56.0,1.2,23.0,129.0,121.21,75.6
2017,4,4,18,15,280.5,41.0,1.2,22.5,82.5,65.93,35.93
2017,4,4,18,30,157.0,26.0,1.2,22.0,36.0,27.38,8.15
2017,4,4,18,45,78.5,13.0,1.3,21.5,18.0,12.39,0.0
2017,4,4,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,4,4,19,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,4,4,19,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,4,4,19,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,4,4,20,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,4,4,20,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2017,4,4,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,4,20,45,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2017,4,4,21,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,4,21,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,4,4,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,4,4,21,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,4,4,22,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,4,4,22,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2017,4,4,22,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,4,4,22,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,4,4,23,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,4,4,23,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2017,4,4,23,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,4,4,23,45,0.0,0.0,5.55,14.5,0.0,0.0,0.0
2017,4,5,0,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,4,5,0,15,0.0,0.0,5.95,13.5,0.0,0.0,0.0
2017,4,5,0,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,4,5,0,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,4,5,1,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,4,5,1,15,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2017,4,5,1,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,4,5,1,45,0.0,0.0,5.95,11.5,0.0,0.0,0.0
2017,4,5,2,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,4,5,2,15,0.0,0.0,6.0,10.5,0.0,0.0,0.0
2017,4,5,2,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,4,5,2,45,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,4,5,3,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,4,5,3,15,0.0,0.0,5.9,9.5,0.0,0.0,0.0
2017,4,5,3,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,4,5,3,45,0.0,0.0,5.75,9.0,0.0,0.0,0.0
2017,4,5,4,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2017,4,5,4,15,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,4,5,4,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2017,4,5,4,45,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2017,4,5,5,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2017,4,5,5,15,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2017,4,5,5,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,4,5,5,45,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2017,4,5,6,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,4,5,6,15,0.0,11.0,5.25,9.0,11.0,0.0,0.0
2017,4,5,6,30,0.0,22.0,5.3,9.0,22.0,19.32,0.0
2017,4,5,6,45,210.5,34.0,5.4,9.5,66.0,44.48,23.24
2017,4,5,7,0,421.0,46.0,5.5,10.0,110.0,99.04,59.74
2017,4,5,7,15,507.5,55.5,5.65,10.5,165.5,153.66,104.66
2017,4,5,7,30,594.0,65.0,5.8,11.0,221.0,219.0,161.84
2017,4,5,7,45,652.5,71.0,5.95,11.5,280.5,282.32,219.42
2017,4,5,8,0,711.0,77.0,6.1,12.0,340.0,351.99,281.95
2017,4,5,8,15,748.0,82.0,6.2,12.5,398.5,417.44,340.07
2017,4,5,8,30,785.0,87.0,6.3,13.0,457.0,485.43,398.63
2017,4,5,8,45,822.5,87.0,6.45,14.0,515.5,551.03,452.95
2017,4,5,9,0,860.0,87.0,6.6,15.0,574.0,618.68,507.17
2017,4,5,9,15,878.5,89.5,6.6,15.5,625.5,675.72,552.06
2017,4,5,9,30,897.0,92.0,6.6,16.0,677.0,734.07,595.71
2017,4,5,9,45,916.5,92.0,6.65,16.5,725.0,789.57,635.13
2017,4,5,10,0,936.0,92.0,6.7,17.0,773.0,843.8,673.03
2017,4,5,10,15,946.0,93.5,6.65,17.5,812.5,890.13,704.16
2017,4,5,10,30,956.0,95.0,6.6,18.0,852.0,933.84,733.0
2017,4,5,10,45,965.5,95.0,6.55,18.5,884.5,972.65,757.96
2017,4,5,11,0,975.0,95.0,6.5,19.0,917.0,1008.34,780.46
2017,4,5,11,15,980.0,95.5,6.45,19.5,940.5,1036.94,797.77
2017,4,5,11,30,985.0,96.0,6.4,20.0,964.0,1061.82,812.42
2017,4,5,11,45,974.5,105.0,6.35,20.5,975.0,1076.5,819.97
2017,4,5,12,0,964.0,114.0,6.3,21.0,986.0,1086.74,824.58
2017,4,5,12,15,965.0,114.5,6.2,21.0,991.5,1095.42,829.52
2017,4,5,12,30,966.0,115.0,6.1,21.0,997.0,1100.02,831.79
2017,4,5,12,45,964.5,115.0,6.1,21.5,993.5,1097.5,828.42
2017,4,5,13,0,963.0,115.0,6.1,22.0,990.0,1090.9,822.47
2017,4,5,13,15,960.5,114.5,6.05,22.0,977.5,1078.74,814.18
2017,4,5,13,30,958.0,114.0,6.0,22.0,965.0,1062.63,803.33
2017,4,5,13,45,953.5,113.0,5.95,22.0,944.0,1040.19,788.27
2017,4,5,14,0,949.0,112.0,5.9,22.0,923.0,1014.04,770.76
2017,4,5,14,15,942.5,110.5,5.8,22.0,894.0,981.98,748.89
2017,4,5,14,30,936.0,109.0,5.7,22.0,865.0,946.62,724.75
2017,4,5,14,45,924.5,108.5,5.6,22.0,827.0,904.93,696.13
2017,4,5,15,0,913.0,108.0,5.5,22.0,789.0,860.69,665.61
2017,4,5,15,15,901.0,105.5,5.35,21.5,745.5,811.7,632.5
2017,4,5,15,30,889.0,103.0,5.2,21.0,702.0,760.73,597.6
2017,4,5,15,45,875.0,99.0,5.1,21.0,652.5,708.01,559.48
2017,4,5,16,0,861.0,95.0,5.0,21.0,603.0,650.67,515.58
2017,4,5,16,15,837.5,91.5,4.75,20.5,548.0,587.45,466.53
2017,4,5,16,30,814.0,88.0,4.5,20.0,493.0,524.64,416.42
2017,4,5,16,45,783.5,83.0,4.3,20.0,435.5,457.79,361.08
2017,4,5,17,0,753.0,78.0,4.1,20.0,378.0,392.88,305.86
2017,4,5,17,15,705.5,72.0,3.55,19.0,318.0,322.89,246.17
2017,4,5,17,30,658.0,66.0,3.0,18.0,258.0,258.03,189.43
2017,4,5,17,45,585.5,57.5,2.5,17.0,200.5,190.27,131.02
2017,4,5,18,0,513.0,49.0,2.0,16.0,143.0,131.23,81.48
2017,4,5,18,15,383.5,37.0,1.85,15.0,93.0,72.46,38.44
2017,4,5,18,30,254.0,25.0,1.7,14.0,43.0,29.93,9.47
2017,4,5,18,45,127.0,12.5,1.6,13.5,21.5,11.91,0.0
2017,4,5,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,4,5,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,4,5,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,5,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,5,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,5,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2017,4,5,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,5,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,5,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,5,21,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,4,5,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,4,5,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,4,6,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,4,6,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,6,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,6,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,6,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,6,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,6,4,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,4,6,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,6,5,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,6,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,6,5,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,4,6,6,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,6,6,15,100.5,8.5,0.3,10.5,13.0,8.1,0.0
2017,4,6,6,30,201.0,17.0,0.3,11.0,26.0,13.72,0.0
2017,4,6,6,45,348.5,29.5,0.35,12.0,73.0,50.05,23.29
2017,4,6,7,0,496.0,42.0,0.4,13.0,120.0,105.32,60.9
2017,4,6,7,15,577.5,50.0,0.55,13.5,177.0,162.37,107.08
2017,4,6,7,30,659.0,58.0,0.7,14.0,234.0,229.41,164.35
2017,4,6,7,45,709.0,63.5,0.85,14.5,294.0,294.13,221.33
2017,4,6,8,0,759.0,69.0,1.0,15.0,354.0,363.37,281.01
2017,4,6,8,15,792.5,73.5,1.3,16.0,412.5,429.15,336.52
2017,4,6,8,30,826.0,78.0,1.6,17.0,471.0,497.36,392.01
2017,4,6,8,45,848.5,82.0,1.9,18.5,527.0,561.01,441.32
2017,4,6,9,0,871.0,86.0,2.2,20.0,583.0,623.18,487.68
2017,4,6,9,15,888.5,88.5,2.15,20.5,634.0,682.04,530.06
2017,4,6,9,30,906.0,91.0,2.1,21.0,685.0,740.1,569.3
2017,4,6,9,45,917.5,93.5,2.05,21.5,730.5,792.55,602.38
2017,4,6,10,0,929.0,96.0,2.0,22.0,776.0,843.04,633.4
2017,4,6,10,15,938.5,98.0,1.95,22.0,814.5,889.13,662.08
2017,4,6,10,30,948.0,100.0,1.9,22.0,853.0,932.58,688.61
2017,4,6,10,45,954.0,101.5,1.9,22.5,884.5,969.49,709.78
2017,4,6,11,0,960.0,103.0,1.9,23.0,916.0,1003.1,728.67
2017,4,6,11,15,964.5,104.0,1.85,23.0,939.0,1031.3,744.76
2017,4,6,11,30,969.0,105.0,1.8,23.0,962.0,1055.81,758.49
2017,4,6,11,45,976.0,102.5,1.8,23.5,977.5,1075.3,768.35
2017,4,6,12,0,983.0,100.0,1.8,24.0,993.0,1090.91,775.9
2017,4,6,12,15,984.0,100.5,1.8,24.0,998.0,1099.65,780.85
2017,4,6,12,30,985.0,101.0,1.8,24.0,1003.0,1104.24,783.46
2017,4,6,12,45,982.5,101.5,1.8,24.0,999.0,1101.13,781.53
2017,4,6,13,0,980.0,102.0,1.8,24.0,995.0,1093.89,777.28
2017,4,6,13,15,977.0,101.5,1.8,24.0,982.0,1081.0,769.73
2017,4,6,13,30,974.0,101.0,1.8,24.0,969.0,1064.1,759.85
2017,4,6,13,45,967.5,101.5,1.85,24.5,947.0,1040.96,745.44
2017,4,6,14,0,961.0,102.0,1.9,25.0,925.0,1014.15,728.8
2017,4,6,14,15,954.5,100.5,1.9,24.5,895.5,981.72,710.76
2017,4,6,14,30,948.0,99.0,1.9,24.0,866.0,945.96,690.46
2017,4,6,14,45,728.5,184.5,1.9,24.0,758.5,825.09,612.17
2017,4,6,15,0,509.0,270.0,1.9,24.0,651.0,701.75,525.35
2017,4,6,15,15,495.5,257.5,1.9,24.0,610.5,656.25,495.18
2017,4,6,15,30,482.0,245.0,1.9,24.0,570.0,610.26,463.4
2017,4,6,15,45,425.5,241.5,1.9,24.0,513.5,543.66,415.42
2017,4,6,16,0,369.0,238.0,1.9,24.0,457.0,475.34,365.44
2017,4,6,16,15,374.0,213.0,1.85,23.5,417.5,432.5,334.65
2017,4,6,16,30,379.0,188.0,1.8,23.0,378.0,388.38,301.69
2017,4,6,16,45,560.5,132.5,1.8,23.0,376.0,399.76,309.16
2017,4,6,17,0,742.0,77.0,1.8,23.0,374.0,386.57,294.42
2017,4,6,17,15,695.0,71.5,1.6,22.0,315.5,317.94,237.41
2017,4,6,17,30,648.0,66.0,1.4,21.0,257.0,254.45,183.34
2017,4,6,17,45,572.0,58.0,1.25,20.0,199.5,187.12,126.85
2017,4,6,18,0,496.0,50.0,1.1,19.0,142.0,128.94,79.22
2017,4,6,18,15,373.0,37.5,1.15,18.0,93.0,71.5,37.69
2017,4,6,18,30,250.0,25.0,1.2,17.0,44.0,29.52,9.77
2017,4,6,18,45,125.0,12.5,1.25,16.5,22.0,11.91,0.0
2017,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,6,19,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,6,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,6,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,4,6,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,4,6,20,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2017,4,6,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,6,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,6,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,6,21,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,4,6,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,4,6,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,6,23,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2017,4,7,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,7,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,7,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,7,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,7,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,7,1,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,4,7,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,7,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,4,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,4,7,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,5,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,4,7,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,7,6,15,72.5,9.5,1.5,11.5,13.0,9.05,0.0
2017,4,7,6,30,145.0,19.0,1.8,12.0,26.0,15.18,0.0
2017,4,7,6,45,280.0,34.0,2.1,13.0,71.0,50.45,25.8
2017,4,7,7,0,415.0,49.0,2.4,14.0,116.0,102.36,61.94
2017,4,7,7,15,497.5,59.0,2.45,14.5,171.0,156.56,105.87
2017,4,7,7,30,580.0,69.0,2.5,15.0,226.0,220.96,160.89
2017,4,7,7,45,634.0,75.5,2.55,16.0,284.5,282.6,214.85
2017,4,7,8,0,688.0,82.0,2.6,17.0,343.0,350.06,272.57
2017,4,7,8,15,724.5,87.5,2.95,18.0,400.5,414.19,326.71
2017,4,7,8,30,761.0,93.0,3.3,19.0,458.0,481.33,381.45
2017,4,7,8,45,787.5,97.0,3.65,20.0,513.0,543.66,430.79
2017,4,7,9,0,814.0,101.0,4.0,21.0,568.0,606.99,479.26
2017,4,7,9,15,832.5,104.5,4.05,21.5,618.5,665.15,522.58
2017,4,7,9,30,851.0,108.0,4.1,22.0,669.0,722.79,564.13
2017,4,7,9,45,864.5,111.0,4.15,22.5,714.0,775.27,599.2
2017,4,7,10,0,878.0,114.0,4.2,23.0,759.0,821.75,629.48
2017,4,7,10,15,888.0,116.0,4.2,23.0,797.0,866.2,659.03
2017,4,7,10,30,898.0,118.0,4.2,23.0,835.0,908.22,686.64
2017,4,7,10,45,904.5,120.5,4.25,23.5,866.0,944.94,709.32
2017,4,7,11,0,911.0,123.0,4.3,24.0,897.0,978.57,729.76
2017,4,7,11,15,916.0,124.0,4.3,24.0,919.5,1005.98,747.11
2017,4,7,11,30,921.0,125.0,4.3,24.0,942.0,1029.9,762.19
2017,4,7,11,45,924.0,125.5,4.35,24.5,956.0,1047.74,772.1
2017,4,7,12,0,927.0,126.0,4.4,25.0,970.0,1061.81,779.63
2017,4,7,12,15,927.5,126.5,4.35,25.0,975.0,1069.54,784.03
2017,4,7,12,30,928.0,127.0,4.3,25.0,980.0,1073.35,786.04
2017,4,7,12,45,925.5,127.5,4.3,25.5,975.5,1070.22,782.47
2017,4,7,13,0,923.0,128.0,4.3,26.0,971.0,1063.21,776.55
2017,4,7,13,15,920.0,127.0,4.3,26.0,958.5,1050.31,768.49
2017,4,7,13,30,917.0,126.0,4.3,26.0,946.0,1033.64,758.1
2017,4,7,13,45,910.5,126.0,4.3,26.0,924.0,1010.95,743.84
2017,4,7,14,0,904.0,126.0,4.3,26.0,902.0,984.8,727.37
2017,4,7,14,15,896.5,124.0,4.25,26.0,872.5,952.41,706.46
2017,4,7,14,30,889.0,122.0,4.2,26.0,843.0,916.96,683.49
2017,4,7,14,45,877.0,121.0,4.2,26.0,806.0,875.83,656.8
2017,4,7,15,0,865.0,120.0,4.2,26.0,769.0,837.15,631.63
2017,4,7,15,15,851.0,117.0,4.15,25.5,725.5,787.43,599.48
2017,4,7,15,30,837.0,114.0,4.1,25.0,682.0,736.07,565.73
2017,4,7,15,45,817.5,111.5,4.05,25.0,632.5,680.14,525.75
2017,4,7,16,0,798.0,109.0,4.0,25.0,583.0,623.67,483.78
2017,4,7,16,15,773.0,104.5,3.85,24.5,529.0,561.78,437.34
2017,4,7,16,30,748.0,100.0,3.7,24.0,475.0,500.72,390.09
2017,4,7,16,45,712.5,95.0,3.55,24.0,418.5,435.1,337.2
2017,4,7,17,0,677.0,90.0,3.4,24.0,362.0,372.15,284.97
2017,4,7,17,15,628.0,82.5,3.0,23.0,304.5,305.06,229.22
2017,4,7,17,30,579.0,75.0,2.6,22.0,247.0,243.07,176.44
2017,4,7,17,45,503.5,65.5,2.25,21.0,191.5,178.7,122.54
2017,4,7,18,0,428.0,56.0,1.9,20.0,136.0,123.51,77.6
2017,4,7,18,15,311.0,41.5,1.9,19.0,88.5,69.17,38.21
2017,4,7,18,30,194.0,27.0,1.9,18.0,41.0,28.8,10.68
2017,4,7,18,45,97.0,13.5,1.95,17.5,20.5,12.87,0.0
2017,4,7,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,7,19,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,4,7,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,4,7,19,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,7,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,7,20,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2017,4,7,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,7,20,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,4,7,21,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,7,21,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2017,4,7,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,7,21,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,7,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,4,7,22,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2017,4,7,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,4,7,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,4,7,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,4,7,23,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2017,4,7,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,4,7,23,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,4,8,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,8,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,4,8,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,8,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,4,8,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,8,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,8,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,8,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,8,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,8,2,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2017,4,8,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,8,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,4,8,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,8,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,4,8,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,8,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,4,8,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,8,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,8,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,8,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,4,8,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,8,5,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,4,8,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,8,5,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,4,8,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,4,8,6,15,39.0,9.5,3.2,13.5,12.0,9.05,0.0
2017,4,8,6,30,78.0,19.0,3.4,14.0,24.0,16.19,0.0
2017,4,8,6,45,191.0,38.0,3.65,15.0,66.0,47.69,26.43
2017,4,8,7,0,304.0,57.0,3.9,16.0,108.0,94.7,60.04
2017,4,8,7,15,385.5,70.5,4.35,16.5,160.5,144.89,100.28
2017,4,8,7,30,467.0,84.0,4.8,17.0,213.0,205.23,151.18
2017,4,8,7,45,526.5,93.0,5.3,18.0,269.5,266.15,203.84
2017,4,8,8,0,586.0,102.0,5.8,19.0,326.0,331.85,260.05
2017,4,8,8,15,625.0,109.0,5.95,19.5,382.0,392.76,312.03
2017,4,8,8,30,664.0,116.0,6.1,20.0,438.0,457.05,365.43
2017,4,8,8,45,692.0,122.0,6.3,21.0,491.0,517.23,413.54
2017,4,8,9,0,720.0,128.0,6.5,22.0,544.0,578.81,461.27
2017,4,8,9,15,436.5,220.0,6.45,22.5,479.0,519.18,410.96
2017,4,8,9,30,153.0,312.0,6.4,23.0,414.0,420.18,328.42
2017,4,8,9,45,184.0,333.0,6.35,23.5,463.5,472.6,367.92
2017,4,8,10,0,215.0,354.0,6.3,24.0,513.0,527.22,408.14
2017,4,8,10,15,277.5,360.5,6.2,24.5,576.5,603.62,464.54
2017,4,8,10,30,340.0,367.0,6.1,25.0,640.0,675.67,516.68
2017,4,8,10,45,281.5,396.5,6.1,25.5,628.5,665.3,505.48
2017,4,8,11,0,223.0,426.0,6.1,26.0,617.0,640.67,484.4
2017,4,8,11,15,130.0,402.0,6.05,26.0,514.0,533.58,403.7
2017,4,8,11,30,37.0,378.0,6.0,26.0,411.0,410.97,310.16
2017,4,8,11,45,46.5,400.5,5.95,26.5,443.0,444.38,334.48
2017,4,8,12,0,56.0,423.0,5.9,27.0,475.0,477.9,358.3
2017,4,8,12,15,232.0,415.0,5.85,27.0,629.0,669.66,502.38
2017,4,8,12,30,408.0,407.0,5.8,27.0,783.0,839.59,625.64
2017,4,8,12,45,244.0,427.5,5.75,27.5,652.0,695.2,517.89
2017,4,8,13,0,80.0,448.0,5.7,28.0,521.0,528.16,392.88
2017,4,8,13,15,188.0,443.5,5.65,28.0,613.0,640.74,477.66
2017,4,8,13,30,296.0,439.0,5.6,28.0,705.0,749.01,556.58
2017,4,8,13,45,579.5,289.5,5.6,28.0,794.0,870.75,650.43
2017,4,8,14,0,863.0,140.0,5.6,28.0,883.0,959.8,714.33
2017,4,8,14,15,855.0,138.5,5.5,28.0,854.0,935.41,697.45
2017,4,8,14,30,847.0,137.0,5.4,28.0,825.0,900.68,674.16
2017,4,8,14,45,835.5,134.5,5.35,28.0,788.5,859.23,646.51
2017,4,8,15,0,824.0,132.0,5.3,28.0,752.0,815.55,617.17
2017,4,8,15,15,809.0,129.0,5.2,27.5,709.0,766.66,584.89
2017,4,8,15,30,794.0,126.0,5.1,27.0,666.0,716.34,551.13
2017,4,8,15,45,774.0,123.0,5.1,27.0,617.5,661.5,511.11
2017,4,8,16,0,754.0,120.0,5.1,27.0,569.0,607.04,470.43
2017,4,8,16,15,727.5,115.0,5.0,26.5,516.0,545.79,424.3
2017,4,8,16,30,701.0,110.0,4.9,26.0,463.0,485.58,377.61
2017,4,8,16,45,665.5,104.0,4.8,26.0,407.5,421.55,325.97
2017,4,8,17,0,630.0,98.0,4.7,26.0,352.0,360.3,275.23
2017,4,8,17,15,579.0,90.0,4.4,25.0,296.0,294.84,221.12
2017,4,8,17,30,528.0,82.0,4.1,24.0,240.0,234.8,170.46
2017,4,8,17,45,454.0,71.0,3.8,23.5,186.0,172.54,118.53
2017,4,8,18,0,380.0,60.0,3.5,23.0,132.0,117.92,74.37
2017,4,8,18,15,266.5,44.5,3.6,22.5,86.5,66.39,37.27
2017,4,8,18,30,153.0,29.0,3.7,22.0,41.0,29.18,11.82
2017,4,8,18,45,76.5,14.5,3.8,21.5,20.5,13.82,0.0
2017,4,8,19,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,4,8,19,15,0.0,0.0,4.15,20.5,0.0,0.0,0.0
2017,4,8,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,4,8,19,45,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2017,4,8,20,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,4,8,20,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2017,4,8,20,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,4,8,20,45,0.0,0.0,4.95,18.5,0.0,0.0,0.0
2017,4,8,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2017,4,8,21,15,0.0,0.0,4.9,17.5,0.0,0.0,0.0
2017,4,8,21,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,4,8,21,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,4,8,22,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,4,8,22,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,4,8,22,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,4,8,22,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,4,8,23,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,4,8,23,15,0.0,0.0,4.45,16.5,0.0,0.0,0.0
2017,4,8,23,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,4,8,23,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,4,9,0,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,0,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,0,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,0,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,1,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,1,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,1,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,1,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,4,9,2,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,4,9,2,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,4,9,2,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,2,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,4,9,3,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,4,9,3,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,4,9,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,4,9,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2017,4,9,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,4,9,4,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,4,9,4,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,9,4,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,4,9,5,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,9,5,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,9,5,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,9,5,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,4,9,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,9,6,15,39.5,11.5,4.3,16.5,14.0,10.96,0.0
2017,4,9,6,30,79.0,23.0,4.5,17.0,28.0,19.56,1.99
2017,4,9,6,45,190.5,42.5,4.7,17.5,71.0,51.98,29.69
2017,4,9,7,0,302.0,62.0,4.9,18.0,114.0,99.47,63.67
2017,4,9,7,15,151.0,48.5,5.25,18.5,74.5,76.83,52.69
2017,4,9,7,30,0.0,35.0,5.6,19.0,35.0,32.48,21.73
2017,4,9,7,45,0.0,42.5,5.95,20.0,42.5,39.47,27.49
2017,4,9,8,0,0.0,50.0,6.3,21.0,50.0,46.46,33.11
2017,4,9,8,15,0.0,81.0,6.35,21.5,81.0,75.42,56.79
2017,4,9,8,30,0.0,112.0,6.4,22.0,112.0,104.62,80.28
2017,4,9,8,45,3.5,149.5,6.45,22.5,151.5,142.17,110.15
2017,4,9,9,0,7.0,187.0,6.5,23.0,191.0,180.37,140.08
2017,4,9,9,15,10.5,207.5,6.5,23.5,214.5,202.77,157.12
2017,4,9,9,30,14.0,228.0,6.5,24.0,238.0,225.56,174.3
2017,4,9,9,45,7.5,192.0,6.55,24.5,197.5,186.59,142.93
2017,4,9,10,0,1.0,156.0,6.6,25.0,157.0,147.31,111.42
2017,4,9,10,15,6.5,202.5,6.55,25.5,208.5,196.54,149.52
2017,4,9,10,30,12.0,249.0,6.5,26.0,260.0,246.56,187.57
2017,4,9,10,45,14.5,269.0,6.5,26.5,281.5,268.7,203.82
2017,4,9,11,0,17.0,289.0,6.5,27.0,303.0,291.01,220.09
2017,4,9,11,15,14.0,264.5,6.45,27.0,276.5,264.74,199.86
2017,4,9,11,30,11.0,240.0,6.4,27.0,250.0,238.39,179.62
2017,4,9,11,45,19.0,302.0,6.35,27.5,319.5,306.95,231.12
2017,4,9,12,0,27.0,364.0,6.3,28.0,389.0,387.82,290.66
2017,4,9,12,15,19.5,305.5,6.2,28.0,324.0,311.34,233.47
2017,4,9,12,30,12.0,247.0,6.1,28.0,259.0,246.78,184.85
2017,4,9,12,45,17.0,293.5,6.05,28.5,309.5,297.11,222.44
2017,4,9,13,0,22.0,340.0,6.0,29.0,360.0,347.67,259.55
2017,4,9,13,15,15.0,267.0,5.9,29.0,280.5,268.9,200.8
2017,4,9,13,30,8.0,194.0,5.8,29.0,201.0,191.14,142.16
2017,4,9,13,45,431.0,169.0,5.7,29.5,541.0,606.03,463.27
2017,4,9,14,0,854.0,144.0,5.6,30.0,881.0,962.15,711.49
2017,4,9,14,15,436.5,217.5,5.5,30.0,594.0,634.96,479.13
2017,4,9,14,30,19.0,291.0,5.4,30.0,307.0,293.79,218.89
2017,4,9,14,45,15.5,265.0,5.35,30.0,278.0,264.76,198.04
2017,4,9,15,0,12.0,239.0,5.3,30.0,249.0,236.04,176.72
2017,4,9,15,15,44.5,274.0,5.2,29.5,305.0,301.26,227.59
2017,4,9,15,30,77.0,309.0,5.1,29.0,361.0,357.78,271.38
2017,4,9,15,45,387.0,224.5,5.0,29.0,459.0,498.43,382.68
2017,4,9,16,0,697.0,140.0,4.9,29.0,557.0,590.85,453.99
2017,4,9,16,15,486.0,175.5,4.75,28.5,453.5,463.41,356.83
2017,4,9,16,30,275.0,211.0,4.6,28.0,350.0,355.1,273.45
2017,4,9,16,45,404.5,166.5,4.5,27.5,344.5,358.48,275.97
2017,4,9,17,0,534.0,122.0,4.4,27.0,339.0,341.71,260.33
2017,4,9,17,15,481.0,111.5,4.15,26.5,284.5,279.08,208.99
2017,4,9,17,30,428.0,101.0,3.9,26.0,230.0,222.25,161.78
2017,4,9,17,45,348.5,87.0,3.65,25.5,177.5,162.38,113.24
2017,4,9,18,0,269.0,73.0,3.4,25.0,125.0,112.31,73.93
2017,4,9,18,15,176.0,52.0,3.5,24.5,81.5,64.24,38.8
2017,4,9,18,30,83.0,31.0,3.6,24.0,38.0,29.28,13.28
2017,4,9,18,45,41.5,15.5,3.75,23.5,19.0,14.77,0.0
2017,4,9,19,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,4,9,19,15,0.0,0.0,4.0,22.5,0.0,0.0,0.0
2017,4,9,19,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,4,9,19,45,0.0,0.0,4.2,21.5,0.0,0.0,0.0
2017,4,9,20,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,4,9,20,15,0.0,0.0,4.25,20.5,0.0,0.0,0.0
2017,4,9,20,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,9,20,45,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,9,21,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,9,21,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,4,9,21,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,9,21,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,9,22,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,9,22,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,4,9,22,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,9,22,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,4,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,9,23,15,0.0,0.0,3.85,19.5,0.0,0.0,0.0
2017,4,9,23,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,9,23,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,4,10,0,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,0,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,0,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,1,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,1,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,10,1,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,10,1,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,4,10,2,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,2,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,2,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,2,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,3,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,10,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,10,3,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,10,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,10,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,10,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,10,4,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,4,10,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,5,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,5,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,5,45,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2017,4,10,6,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,10,6,15,15.5,11.0,3.0,20.0,12.0,10.48,0.0
2017,4,10,6,30,31.0,22.0,3.1,20.0,24.0,19.47,4.11
2017,4,10,6,45,117.5,46.5,3.25,20.5,65.5,50.57,30.77
2017,4,10,7,0,204.0,71.0,3.4,21.0,107.0,94.16,62.81
2017,4,10,7,15,102.0,44.0,3.5,21.5,62.0,62.96,42.58
2017,4,10,7,30,0.0,17.0,3.6,22.0,17.0,15.75,7.51
2017,4,10,7,45,0.0,27.5,3.7,22.5,27.5,25.51,15.61
2017,4,10,8,0,0.0,38.0,3.8,23.0,38.0,35.29,23.6
2017,4,10,8,15,0.0,69.5,3.85,23.5,69.5,64.67,47.53
2017,4,10,8,30,0.0,101.0,3.9,24.0,101.0,94.22,71.15
2017,4,10,8,45,0.0,94.5,4.0,24.5,94.5,88.1,65.79
2017,4,10,9,0,0.0,88.0,4.1,25.0,88.0,82.01,60.55
2017,4,10,9,15,0.0,98.0,4.0,25.0,98.0,91.41,67.85
2017,4,10,9,30,0.0,108.0,3.9,25.0,108.0,100.87,75.13
2017,4,10,9,45,0.0,93.5,3.85,25.5,93.5,87.23,63.98
2017,4,10,10,0,0.0,79.0,3.8,26.0,79.0,73.7,53.02
2017,4,10,10,15,11.5,192.0,3.65,26.0,201.5,190.58,144.35
2017,4,10,10,30,23.0,305.0,3.5,26.0,324.0,310.64,235.03
2017,4,10,10,45,18.5,286.0,3.4,26.5,302.0,288.79,217.41
2017,4,10,11,0,14.0,267.0,3.3,27.0,280.0,266.69,200.07
2017,4,10,11,15,13.5,265.0,3.15,27.0,277.5,264.68,198.32
2017,4,10,11,30,13.0,263.0,3.0,27.0,275.0,262.6,196.51
2017,4,10,11,45,17.0,298.5,2.95,27.0,314.5,301.46,225.31
2017,4,10,12,0,21.0,334.0,2.9,27.0,354.0,340.55,253.87
2017,4,10,12,15,39.5,383.5,2.8,27.0,421.0,420.43,312.06
2017,4,10,12,30,58.0,433.0,2.7,27.0,488.0,490.3,361.77
2017,4,10,12,45,36.0,350.5,2.65,27.0,384.5,383.19,284.36
2017,4,10,13,0,14.0,268.0,2.6,27.0,281.0,269.01,200.47
2017,4,10,13,15,177.0,350.0,2.5,27.0,509.5,532.2,397.12
2017,4,10,13,30,340.0,432.0,2.4,27.0,738.0,783.21,570.49
2017,4,10,13,45,258.0,435.0,2.35,27.0,664.5,700.51,510.82
2017,4,10,14,0,176.0,438.0,2.3,27.0,591.0,610.19,447.58
2017,4,10,14,15,300.0,389.5,2.25,26.5,639.5,677.08,499.25
2017,4,10,14,30,424.0,341.0,2.2,26.0,688.0,734.15,542.35
2017,4,10,14,45,262.5,350.5,2.15,26.0,562.5,583.7,434.77
2017,4,10,15,0,101.0,360.0,2.1,26.0,437.0,435.67,326.46
2017,4,10,15,15,87.5,334.0,2.05,26.0,398.5,394.44,297.45
2017,4,10,15,30,74.0,308.0,2.0,26.0,360.0,354.23,268.29
2017,4,10,15,45,116.0,291.5,1.95,26.0,365.0,368.4,280.36
2017,4,10,16,0,158.0,275.0,1.9,26.0,370.0,371.48,283.7
2017,4,10,16,15,212.0,244.0,1.9,25.5,359.0,362.46,278.55
2017,4,10,16,30,266.0,213.0,1.9,25.0,348.0,351.81,271.37
2017,4,10,16,45,245.0,192.0,1.9,25.0,305.0,304.77,234.96
2017,4,10,17,0,224.0,171.0,1.9,25.0,262.0,259.81,199.59
2017,4,10,17,15,200.0,147.5,1.75,24.5,219.5,211.06,160.85
2017,4,10,17,30,176.0,124.0,1.6,24.0,177.0,168.33,126.28
2017,4,10,17,45,138.0,100.5,1.45,23.5,136.5,125.52,91.83
2017,4,10,18,0,100.0,77.0,1.3,23.0,96.0,87.6,61.62
2017,4,10,18,15,56.5,52.5,1.4,23.0,62.5,53.4,35.08
2017,4,10,18,30,13.0,28.0,1.5,23.0,29.0,25.77,12.38
2017,4,10,18,45,6.5,14.0,1.6,23.0,14.5,13.34,0.0
2017,4,10,19,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,4,10,19,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2017,4,10,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,4,10,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,4,10,20,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,4,10,20,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,4,10,20,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,4,10,20,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,4,10,21,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,4,10,21,15,0.0,0.0,3.65,21.5,0.0,0.0,0.0
2017,4,10,21,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,4,10,21,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,4,10,22,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,4,10,22,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,4,10,22,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,4,10,22,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,4,10,23,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,4,10,23,15,0.0,0.0,3.95,21.0,0.0,0.0,0.0
2017,4,10,23,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,10,23,45,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2017,4,11,0,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,4,11,0,15,0.0,0.0,4.1,20.5,0.0,0.0,0.0
2017,4,11,0,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,11,0,45,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,11,1,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,4,11,1,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,11,1,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,11,1,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,4,11,2,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,11,2,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,4,11,2,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,11,2,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,4,11,3,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,11,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,4,11,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,4,11,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,4,11,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,4,11,4,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2017,4,11,4,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,4,11,4,45,0.0,0.0,0.25,20.0,0.0,0.0,0.0
2017,4,11,5,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2017,4,11,5,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,4,11,5,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,4,11,5,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,4,11,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,4,11,6,15,0.0,5.5,0.8,20.0,5.5,5.24,0.0
2017,4,11,6,30,0.0,11.0,0.9,20.0,11.0,10.19,0.33
2017,4,11,6,45,0.0,28.0,1.0,20.0,28.0,26.0,15.36
2017,4,11,7,0,0.0,45.0,1.1,20.0,45.0,41.75,28.97
2017,4,11,7,15,0.0,66.0,1.15,20.0,66.0,61.25,45.53
2017,4,11,7,30,0.0,87.0,1.2,20.0,87.0,80.91,61.97
2017,4,11,7,45,1.0,109.0,1.25,20.5,109.5,101.96,79.05
2017,4,11,8,0,2.0,131.0,1.3,21.0,132.0,123.24,95.95
2017,4,11,8,15,1.0,70.0,1.25,21.0,70.5,65.58,48.66
2017,4,11,8,30,0.0,9.0,1.2,21.0,9.0,8.35,1.29
2017,4,11,8,45,0.0,11.0,1.15,21.5,11.0,10.21,2.81
2017,4,11,9,0,0.0,13.0,1.1,22.0,13.0,12.08,4.3
2017,4,11,9,15,0.0,15.0,0.95,22.0,15.0,13.94,5.81
2017,4,11,9,30,0.0,17.0,0.8,22.0,17.0,15.81,7.31
2017,4,11,9,45,0.0,52.0,0.7,22.5,52.0,48.45,33.71
2017,4,11,10,0,0.0,87.0,0.6,23.0,87.0,81.19,59.61
2017,4,11,10,15,0.0,76.0,0.55,23.0,76.0,70.92,51.27
2017,4,11,10,30,0.0,65.0,0.5,23.0,65.0,60.66,43.05
2017,4,11,10,45,0.0,73.0,0.5,23.0,73.0,68.17,48.95
2017,4,11,11,0,0.0,81.0,0.5,23.0,81.0,75.69,54.8
2017,4,11,11,15,0.0,101.0,0.55,23.0,101.0,94.59,69.56
2017,4,11,11,30,0.0,121.0,0.6,23.0,121.0,113.57,84.25
2017,4,11,11,45,0.0,99.5,0.7,23.5,99.5,93.26,68.2
2017,4,11,12,0,0.0,78.0,0.8,24.0,78.0,73.0,52.24
2017,4,11,12,15,0.0,84.5,1.0,24.0,84.5,79.14,57.09
2017,4,11,12,30,0.0,91.0,1.2,24.0,91.0,85.29,61.9
2017,4,11,12,45,0.0,83.0,1.4,24.0,83.0,77.73,55.98
2017,4,11,13,0,0.0,75.0,1.6,24.0,75.0,70.18,50.08
2017,4,11,13,15,0.0,74.0,1.8,24.0,74.0,69.21,49.36
2017,4,11,13,30,0.0,73.0,2.0,24.0,73.0,68.25,48.64
2017,4,11,13,45,0.0,68.0,2.2,24.0,68.0,63.55,44.97
2017,4,11,14,0,0.0,63.0,2.4,24.0,63.0,58.85,41.3
2017,4,11,14,15,0.0,72.0,2.45,24.0,72.0,67.25,48.02
2017,4,11,14,30,0.0,81.0,2.5,24.0,81.0,75.64,54.74
2017,4,11,14,45,4.5,149.0,2.65,24.0,152.5,143.68,108.53
2017,4,11,15,0,9.0,217.0,2.8,24.0,224.0,212.2,161.9
2017,4,11,15,15,75.5,270.5,2.8,23.5,323.0,321.02,247.53
2017,4,11,15,30,142.0,324.0,2.8,23.0,422.0,425.75,327.95
2017,4,11,15,45,131.5,299.0,2.85,23.0,384.5,385.9,298.14
2017,4,11,16,0,121.0,274.0,2.9,23.0,347.0,346.82,269.14
2017,4,11,16,15,152.5,248.0,2.8,22.5,332.0,331.76,259.02
2017,4,11,16,30,184.0,222.0,2.7,22.0,317.0,313.12,245.44
2017,4,11,16,45,162.5,202.0,2.6,22.0,278.5,272.08,213.11
2017,4,11,17,0,141.0,182.0,2.5,22.0,240.0,233.3,182.23
2017,4,11,17,15,123.0,156.5,2.3,21.5,201.5,192.86,149.89
2017,4,11,17,30,105.0,131.0,2.1,21.0,163.0,154.64,118.87
2017,4,11,17,45,82.5,104.5,1.9,21.0,126.5,116.85,87.86
2017,4,11,18,0,60.0,78.0,1.7,21.0,90.0,81.44,58.88
2017,4,11,18,15,30.0,52.5,1.5,20.5,58.5,50.74,34.42
2017,4,11,18,30,0.0,27.0,1.3,20.0,27.0,24.75,12.37
2017,4,11,18,45,0.0,13.5,1.15,19.5,13.5,12.87,0.0
2017,4,11,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,4,11,19,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,4,11,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,4,11,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,4,11,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,11,20,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,11,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,11,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,11,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,11,21,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,4,11,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,21,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,4,11,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,11,22,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,23,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2017,4,11,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,11,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,12,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,12,0,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,4,12,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,12,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,12,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,12,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,12,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,12,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,4,12,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,12,2,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,4,12,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,12,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,4,12,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,12,3,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,4,12,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,12,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,4,12,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,12,4,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,4,12,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,12,4,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,4,12,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,4,12,5,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,4,12,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,12,5,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,4,12,6,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,12,6,15,0.0,10.0,2.45,16.0,10.0,9.53,0.0
2017,4,12,6,30,0.0,20.0,2.5,16.0,20.0,18.57,6.04
2017,4,12,6,45,17.0,43.5,2.65,16.5,46.5,41.07,27.37
2017,4,12,7,0,34.0,67.0,2.8,17.0,73.0,66.59,48.55
2017,4,12,7,15,57.0,90.0,2.8,17.0,105.0,95.39,72.38
2017,4,12,7,30,80.0,113.0,2.8,17.0,137.0,127.29,98.94
2017,4,12,7,45,83.5,141.0,2.85,17.5,170.5,160.54,126.77
2017,4,12,8,0,87.0,169.0,2.9,18.0,204.0,194.36,154.45
2017,4,12,8,15,55.5,179.5,2.9,18.5,203.0,196.08,155.75
2017,4,12,8,30,24.0,190.0,2.9,19.0,202.0,190.77,150.82
2017,4,12,8,45,27.5,210.5,2.9,19.5,225.5,213.79,168.5
2017,4,12,9,0,31.0,231.0,2.9,20.0,249.0,241.72,189.74
2017,4,12,9,15,49.0,265.5,2.9,20.5,297.0,289.71,226.5
2017,4,12,9,30,67.0,300.0,2.9,21.0,345.0,339.63,264.03
2017,4,12,9,45,71.5,323.0,2.9,21.5,374.0,369.49,285.47
2017,4,12,10,0,76.0,346.0,2.9,22.0,403.0,399.64,306.91
2017,4,12,10,15,76.5,363.0,2.95,22.0,423.0,420.59,321.86
2017,4,12,10,30,77.0,380.0,3.0,22.0,443.0,441.38,336.67
2017,4,12,10,45,434.0,283.0,3.1,22.5,656.0,694.55,529.49
2017,4,12,11,0,791.0,186.0,3.2,23.0,869.0,938.39,700.22
2017,4,12,11,15,797.5,187.5,3.2,23.0,891.0,965.09,715.26
2017,4,12,11,30,804.0,189.0,3.2,23.0,913.0,988.78,730.12
2017,4,12,11,45,812.0,187.0,3.25,23.5,927.5,1007.26,740.56
2017,4,12,12,0,820.0,185.0,3.3,24.0,942.0,1022.47,748.95
2017,4,12,12,15,608.5,300.5,3.25,24.0,864.0,939.07,691.03
2017,4,12,12,30,397.0,416.0,3.2,24.0,786.0,835.2,614.9
2017,4,12,12,45,613.5,297.0,3.2,24.5,866.0,941.39,692.57
2017,4,12,13,0,830.0,178.0,3.2,25.0,946.0,1027.13,748.77
2017,4,12,13,15,826.5,177.0,3.2,25.0,933.0,1014.11,739.86
2017,4,12,13,30,823.0,176.0,3.2,25.0,920.0,997.65,729.69
2017,4,12,13,45,823.0,170.5,3.25,25.5,900.5,976.6,715.58
2017,4,12,14,0,823.0,165.0,3.3,26.0,881.0,952.16,699.31
2017,4,12,14,15,651.5,242.0,3.3,25.5,797.0,856.74,636.84
2017,4,12,14,30,480.0,319.0,3.3,25.0,713.0,759.83,568.08
2017,4,12,14,45,378.0,338.0,3.3,25.0,639.5,667.08,502.19
2017,4,12,15,0,276.0,357.0,3.3,25.0,566.0,588.44,444.75
2017,4,12,15,15,322.0,323.5,3.3,25.0,554.5,577.13,438.95
2017,4,12,15,30,368.0,290.0,3.3,25.0,543.0,561.04,429.03
2017,4,12,15,45,322.5,277.0,3.35,25.0,487.0,498.54,383.11
2017,4,12,16,0,277.0,264.0,3.4,25.0,431.0,439.54,339.22
2017,4,12,16,15,291.0,236.0,3.25,24.5,397.5,403.75,313.26
2017,4,12,16,30,305.0,208.0,3.1,24.0,364.0,365.95,284.82
2017,4,12,16,45,286.5,188.0,3.0,24.0,321.5,318.95,247.8
2017,4,12,17,0,268.0,168.0,2.9,24.0,279.0,273.65,211.43
2017,4,12,17,15,249.5,144.0,2.65,23.5,235.0,226.38,173.11
2017,4,12,17,30,231.0,120.0,2.4,23.0,191.0,181.2,135.79
2017,4,12,17,45,195.5,98.0,2.15,22.5,149.0,136.46,99.06
2017,4,12,18,0,160.0,76.0,1.9,22.0,107.0,96.23,66.43
2017,4,12,18,15,108.0,53.5,1.9,21.5,71.5,58.76,37.74
2017,4,12,18,30,56.0,31.0,1.9,21.0,36.0,28.93,14.74
2017,4,12,18,45,28.0,15.5,1.9,20.5,18.0,14.77,0.0
2017,4,12,19,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,4,12,19,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,4,12,19,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,12,19,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,4,12,20,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,12,20,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,12,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,12,20,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,12,21,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,12,21,15,0.0,0.0,3.2,19.5,0.0,0.0,0.0
2017,4,12,21,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,12,21,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,12,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,22,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,12,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,12,23,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,12,23,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,23,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,13,0,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,13,0,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,13,0,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,13,0,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,13,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,13,1,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2017,4,13,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,13,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,13,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,13,2,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,4,13,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,13,2,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,4,13,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,4,13,3,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,4,13,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,13,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,13,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,4,13,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,13,5,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,4,13,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,13,5,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,4,13,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,13,6,15,44.5,13.0,2.2,18.5,16.5,12.39,0.0
2017,4,13,6,30,89.0,26.0,2.5,19.0,33.0,22.98,9.1
2017,4,13,6,45,166.5,45.5,2.85,19.5,71.5,53.88,32.08
2017,4,13,7,0,244.0,65.0,3.2,20.0,110.0,95.63,62.78
2017,4,13,7,15,299.5,81.0,3.35,20.5,155.5,139.64,98.24
2017,4,13,7,30,355.0,97.0,3.5,21.0,201.0,190.52,140.61
2017,4,13,7,45,198.5,126.5,3.65,21.5,187.0,188.81,145.43
2017,4,13,8,0,42.0,156.0,3.8,22.0,173.0,164.35,128.57
2017,4,13,8,15,98.5,187.5,3.9,22.0,235.0,222.98,175.31
2017,4,13,8,30,155.0,219.0,4.0,22.0,297.0,292.23,230.09
2017,4,13,8,45,283.0,223.5,4.1,22.5,385.0,382.67,300.93
2017,4,13,9,0,411.0,228.0,4.2,23.0,473.0,487.53,381.55
2017,4,13,9,15,256.0,271.0,4.25,23.5,428.0,444.07,345.39
2017,4,13,9,30,101.0,314.0,4.3,24.0,383.0,377.6,291.09
2017,4,13,9,45,202.5,330.0,4.35,24.5,479.0,482.29,370.84
