Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,13,10,0,304.0,346.0,4.4,25.0,575.0,596.33,454.75
2017,4,13,10,15,350.0,349.5,4.4,25.0,626.0,651.38,494.37
2017,4,13,10,30,396.0,353.0,4.4,25.0,677.0,708.44,535.17
2017,4,13,10,45,295.0,395.0,4.45,25.5,641.0,673.76,505.92
2017,4,13,11,0,194.0,437.0,4.5,26.0,605.0,622.84,465.58
2017,4,13,11,15,201.0,448.0,4.5,26.0,626.5,646.19,482.03
2017,4,13,11,30,208.0,459.0,4.5,26.0,648.0,668.96,497.68
2017,4,13,11,45,248.0,458.5,4.5,26.5,686.5,721.95,534.28
2017,4,13,12,0,288.0,458.0,4.5,27.0,725.0,764.77,563.36
2017,4,13,12,15,276.0,464.0,4.5,27.0,720.5,761.31,560.19
2017,4,13,12,30,264.0,470.0,4.5,27.0,716.0,756.29,556.27
2017,4,13,12,45,332.0,441.0,4.5,27.0,749.5,794.2,584.73
2017,4,13,13,0,400.0,412.0,4.5,27.0,783.0,829.91,611.25
2017,4,13,13,15,318.5,435.0,4.45,27.0,728.0,768.34,566.48
2017,4,13,13,30,237.0,458.0,4.4,27.0,673.0,697.07,515.19
2017,4,13,13,45,252.5,443.0,4.4,27.0,667.5,701.09,519.18
2017,4,13,14,0,268.0,428.0,4.4,27.0,662.0,693.34,514.79
2017,4,13,14,15,305.5,403.0,4.35,26.5,661.0,693.48,517.61
2017,4,13,14,30,343.0,378.0,4.3,26.0,660.0,690.35,518.07
2017,4,13,14,45,448.5,320.0,4.25,26.0,672.0,715.15,539.05
2017,4,13,15,0,554.0,262.0,4.2,26.0,684.0,723.96,548.44
2017,4,13,15,15,438.0,282.5,4.15,25.5,604.5,630.97,480.98
2017,4,13,15,30,322.0,303.0,4.1,25.0,525.0,540.13,414.18
2017,4,13,15,45,279.5,287.0,4.05,25.0,470.0,478.8,368.93
2017,4,13,16,0,237.0,271.0,4.0,25.0,415.0,415.38,321.35
2017,4,13,16,15,118.5,197.0,3.8,24.5,269.0,261.28,203.22
2017,4,13,16,30,0.0,123.0,3.6,24.0,123.0,114.93,87.44
2017,4,13,16,45,0.0,108.5,3.45,24.0,108.5,101.24,76.9
2017,4,13,17,0,0.0,94.0,3.3,24.0,94.0,87.59,66.13
2017,4,13,17,15,184.0,105.0,3.15,23.5,162.0,166.0,126.77
2017,4,13,17,30,368.0,116.0,3.0,23.0,230.0,217.41,161.21
2017,4,13,17,45,308.5,97.5,2.85,22.5,179.5,160.15,114.08
2017,4,13,18,0,249.0,79.0,2.7,22.0,129.0,112.33,75.77
2017,4,13,18,15,170.0,56.0,2.75,21.5,85.0,66.3,41.47
2017,4,13,18,30,91.0,33.0,2.8,21.0,41.0,30.79,15.83
2017,4,13,18,45,45.5,16.5,2.85,21.0,20.5,15.73,0.0
2017,4,13,19,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,13,19,15,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2017,4,13,19,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,13,19,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,4,13,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,13,20,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2017,4,13,20,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,13,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,13,21,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,13,21,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2017,4,13,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,13,21,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,13,22,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,13,22,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2017,4,13,22,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,22,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,23,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,4,13,23,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,13,23,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,4,14,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,14,0,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2017,4,14,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,0,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,1,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,1,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,1,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,4,14,2,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,4,14,2,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,4,14,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,2,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,4,14,3,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,14,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,4,14,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,14,3,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,4,14,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,4,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,4,14,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,4,14,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,4,14,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,4,14,5,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,4,14,5,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,4,14,5,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,4,14,6,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,6,15,59.5,15.0,2.2,16.5,19.5,14.3,0.0
2017,4,14,6,30,119.0,30.0,2.5,17.0,39.0,26.8,12.32
2017,4,14,6,45,221.0,48.5,2.8,17.5,83.5,60.9,36.13
2017,4,14,7,0,323.0,67.0,3.1,18.0,128.0,108.83,70.81
2017,4,14,7,15,161.5,65.0,3.2,18.5,95.5,95.4,67.93
2017,4,14,7,30,0.0,63.0,3.3,19.0,63.0,58.59,43.64
2017,4,14,7,45,0.0,71.5,3.45,20.0,71.5,66.53,50.03
2017,4,14,8,0,0.0,80.0,3.6,21.0,80.0,74.48,56.23
2017,4,14,8,15,124.0,146.5,3.65,21.5,209.0,198.03,155.92
2017,4,14,8,30,248.0,213.0,3.7,22.0,338.0,337.45,265.69
2017,4,14,8,45,185.0,242.5,3.75,22.5,341.5,341.61,267.75
2017,4,14,9,0,122.0,272.0,3.8,23.0,345.0,342.83,267.04
2017,4,14,9,15,232.5,283.0,3.8,23.0,436.5,434.36,338.19
2017,4,14,9,30,343.0,294.0,3.8,23.0,528.0,542.46,419.96
2017,4,14,9,45,377.0,304.0,3.85,23.5,576.5,594.95,457.4
2017,4,14,10,0,411.0,314.0,3.9,24.0,625.0,655.96,500.39
2017,4,14,10,15,615.5,232.5,3.9,24.0,724.5,766.1,583.2
2017,4,14,10,30,820.0,151.0,3.9,24.0,824.0,880.81,663.55
2017,4,14,10,45,439.5,275.5,3.9,24.5,638.5,691.22,523.33
2017,4,14,11,0,59.0,400.0,3.9,25.0,453.0,449.73,337.51
2017,4,14,11,15,91.0,429.0,3.9,25.0,511.5,511.65,383.96
2017,4,14,11,30,123.0,458.0,3.9,25.0,570.0,584.91,436.58
2017,4,14,11,45,224.0,453.5,3.9,25.5,660.5,682.38,507.01
2017,4,14,12,0,325.0,449.0,3.9,26.0,751.0,791.73,583.33
2017,4,14,12,15,579.5,312.5,3.85,26.0,853.5,919.8,677.32
2017,4,14,12,30,834.0,176.0,3.8,26.0,956.0,1034.04,754.53
2017,4,14,12,45,831.0,176.5,3.8,26.5,951.5,1030.06,749.58
2017,4,14,13,0,828.0,177.0,3.8,27.0,947.0,1022.5,743.4
2017,4,14,13,15,516.5,320.0,3.75,27.0,798.5,855.33,628.34
2017,4,14,13,30,205.0,463.0,3.7,27.0,650.0,670.36,493.06
2017,4,14,13,45,506.5,318.0,3.65,27.0,764.5,824.84,610.08
2017,4,14,14,0,808.0,173.0,3.6,27.0,879.0,944.37,694.41
2017,4,14,14,15,799.5,171.0,3.55,27.0,850.0,912.78,672.98
2017,4,14,14,30,791.0,169.0,3.5,27.0,821.0,878.54,650.88
2017,4,14,14,45,779.5,166.0,3.45,27.0,785.0,838.3,624.64
2017,4,14,15,0,768.0,163.0,3.4,27.0,749.0,798.66,598.68
2017,4,14,15,15,752.0,159.0,3.35,27.0,706.5,749.81,565.9
2017,4,14,15,30,736.0,155.0,3.3,27.0,664.0,699.83,530.85
2017,4,14,15,45,714.5,150.5,3.25,27.0,615.5,644.8,491.44
2017,4,14,16,0,693.0,146.0,3.2,27.0,567.0,589.76,451.15
2017,4,14,16,15,665.5,140.0,3.05,26.5,515.0,530.12,407.03
2017,4,14,16,30,638.0,134.0,2.9,26.0,463.0,471.78,362.64
2017,4,14,16,45,597.0,128.0,2.75,26.0,408.0,408.87,312.91
2017,4,14,17,0,556.0,122.0,2.6,26.0,353.0,347.03,262.95
2017,4,14,17,15,506.0,111.5,2.35,25.0,298.0,284.44,212.38
2017,4,14,17,30,456.0,101.0,2.1,24.0,243.0,227.25,165.2
2017,4,14,17,45,386.5,87.0,1.85,23.5,190.0,168.24,116.95
2017,4,14,18,0,317.0,73.0,1.6,23.0,137.0,117.7,76.81
2017,4,14,18,15,223.0,54.0,1.7,22.5,91.5,69.15,41.59
2017,4,14,18,30,129.0,35.0,1.8,22.0,46.0,33.25,17.26
2017,4,14,18,45,64.5,17.5,1.9,21.5,23.0,16.68,0.0
2017,4,14,19,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,4,14,19,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,4,14,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,4,14,19,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,4,14,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,4,14,20,15,0.0,0.0,3.0,20.5,0.0,0.0,0.0
2017,4,14,20,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,14,20,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,14,21,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,14,21,15,0.0,0.0,3.65,19.5,0.0,0.0,0.0
2017,4,14,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,14,21,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,14,22,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,14,22,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2017,4,14,22,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,4,14,22,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,14,23,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,14,23,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,14,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,14,23,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,15,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,15,0,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,15,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,15,0,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,15,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,15,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,4,15,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,15,1,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,15,2,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,15,2,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,4,15,2,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,15,2,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,15,3,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,15,3,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,4,15,3,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,15,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,15,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,15,4,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,15,4,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,15,4,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,15,5,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,15,5,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,15,5,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,15,5,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,15,6,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,15,6,15,54.5,16.0,3.1,18.5,20.5,15.25,0.0
2017,4,15,6,30,109.0,32.0,3.3,19.0,41.0,28.55,14.05
2017,4,15,6,45,213.0,50.5,3.55,19.5,85.5,62.33,37.3
2017,4,15,7,0,317.0,69.0,3.8,20.0,130.0,110.18,71.69
2017,4,15,7,15,224.0,94.0,3.95,20.5,144.5,135.49,97.95
2017,4,15,7,30,131.0,119.0,4.1,21.0,159.0,148.17,113.06
2017,4,15,7,45,80.5,136.5,4.3,21.5,163.0,155.25,120.75
2017,4,15,8,0,30.0,154.0,4.5,22.0,167.0,157.59,123.33
2017,4,15,8,15,191.5,175.5,4.55,22.5,271.5,256.4,201.58
2017,4,15,8,30,353.0,197.0,4.6,23.0,376.0,375.02,294.8
2017,4,15,8,45,285.0,234.0,4.7,23.5,388.5,394.03,308.7
2017,4,15,9,0,217.0,271.0,4.8,24.0,401.0,400.06,311.89
2017,4,15,9,15,296.0,279.0,4.8,24.0,472.5,478.28,372.09
2017,4,15,9,30,375.0,287.0,4.8,24.0,544.0,558.1,432.41
2017,4,15,9,45,386.5,300.0,4.85,24.5,579.5,597.93,460.47
2017,4,15,10,0,398.0,313.0,4.9,25.0,615.0,637.53,488.03
2017,4,15,10,15,608.0,230.0,4.85,25.5,717.5,757.19,577.3
2017,4,15,10,30,818.0,147.0,4.8,26.0,820.0,874.86,658.82
2017,4,15,10,45,583.5,276.0,4.8,26.5,765.0,821.16,615.85
2017,4,15,11,0,349.0,405.0,4.8,27.0,710.0,742.4,552.38
2017,4,15,11,15,596.5,280.0,4.75,27.0,816.0,871.08,648.68
2017,4,15,11,30,844.0,155.0,4.7,27.0,922.0,991.76,730.69
2017,4,15,11,45,600.0,296.0,4.7,27.0,845.5,912.43,673.87
2017,4,15,12,0,356.0,437.0,4.7,27.0,769.0,809.63,596.12
2017,4,15,12,15,209.0,440.0,4.65,27.0,635.0,657.69,487.35
2017,4,15,12,30,62.0,443.0,4.6,27.0,501.0,502.68,372.92
2017,4,15,12,45,255.0,420.5,4.6,27.5,658.5,694.36,514.77
2017,4,15,13,0,448.0,398.0,4.6,28.0,816.0,870.42,638.34
2017,4,15,13,15,353.5,426.5,4.55,28.0,754.0,792.62,581.85
2017,4,15,13,30,259.0,455.0,4.5,28.0,692.0,723.85,532.21
2017,4,15,13,45,289.5,436.0,4.45,28.0,695.0,727.68,536.53
2017,4,15,14,0,320.0,417.0,4.4,28.0,698.0,729.01,538.75
2017,4,15,14,15,440.0,357.5,4.35,27.5,729.5,775.21,575.74
2017,4,15,14,30,560.0,298.0,4.3,27.0,761.0,806.26,601.87
2017,4,15,14,45,292.0,294.0,4.25,27.0,535.0,547.75,414.71
2017,4,15,15,0,24.0,290.0,4.2,27.0,309.0,294.54,222.13
2017,4,15,15,15,116.0,308.0,4.1,26.5,389.5,395.14,301.45
2017,4,15,15,30,208.0,326.0,4.0,26.0,470.0,473.12,361.7
2017,4,15,15,45,429.0,240.5,3.95,26.0,510.5,537.96,413.9
2017,4,15,16,0,650.0,155.0,3.9,26.0,551.0,571.04,441.0
2017,4,15,16,15,650.0,140.5,3.75,25.5,507.0,520.89,403.27
2017,4,15,16,30,650.0,126.0,3.6,25.0,463.0,469.22,363.52
2017,4,15,16,45,452.5,146.0,3.5,25.0,368.0,356.68,275.67
2017,4,15,17,0,255.0,166.0,3.4,25.0,273.0,265.02,204.04
2017,4,15,17,15,229.5,145.0,3.35,24.5,230.5,219.19,167.29
2017,4,15,17,30,204.0,124.0,3.3,24.0,188.0,176.28,132.23
2017,4,15,17,45,276.0,96.5,3.25,24.0,164.0,151.43,107.7
2017,4,15,18,0,348.0,69.0,3.2,24.0,140.0,118.34,75.92
2017,4,15,18,15,249.5,52.0,3.3,23.5,94.5,69.39,40.69
2017,4,15,18,30,151.0,35.0,3.4,23.0,49.0,33.0,16.88
2017,4,15,18,45,75.5,17.5,3.5,22.5,24.5,16.68,0.0
2017,4,15,19,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,4,15,19,15,0.0,0.0,3.55,21.5,0.0,0.0,0.0
2017,4,15,19,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,15,19,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,15,20,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,15,20,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2017,4,15,20,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,15,20,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,15,21,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,15,21,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,15,21,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,15,21,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,4,15,22,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,4,15,22,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2017,4,15,22,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,15,22,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2017,4,15,23,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,15,23,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,15,23,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,15,23,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,4,16,0,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,16,0,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,16,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,16,0,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,4,16,1,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,16,1,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,16,1,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,16,1,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,16,2,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,16,2,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,4,16,2,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,16,2,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,16,3,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,16,3,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,16,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,16,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,4,16,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,16,4,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,16,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,16,4,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,16,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,16,5,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,16,5,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,16,5,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,4,16,6,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,16,6,15,0.0,7.0,3.15,19.5,7.0,6.67,0.0
2017,4,16,6,30,0.0,14.0,3.3,20.0,14.0,12.97,3.96
2017,4,16,6,45,0.0,28.5,3.5,20.5,28.5,26.46,15.95
2017,4,16,7,0,0.0,43.0,3.7,21.0,43.0,39.96,27.49
2017,4,16,7,15,0.0,60.5,3.8,21.5,60.5,56.19,41.14
2017,4,16,7,30,0.0,78.0,3.9,22.0,78.0,72.49,54.6
2017,4,16,7,45,0.5,106.5,4.0,22.5,107.0,99.3,76.36
2017,4,16,8,0,1.0,135.0,4.1,23.0,136.0,126.37,97.91
2017,4,16,8,15,14.0,164.5,4.0,23.0,172.0,160.27,124.76
2017,4,16,8,30,27.0,194.0,3.9,23.0,208.0,195.83,152.67
2017,4,16,8,45,90.5,235.5,3.85,23.5,289.0,276.92,216.07
2017,4,16,9,0,154.0,277.0,3.8,24.0,370.0,367.03,285.0
2017,4,16,9,15,214.5,295.0,3.75,24.0,436.0,433.94,335.82
2017,4,16,9,30,275.0,313.0,3.7,24.0,502.0,512.51,394.46
2017,4,16,9,45,146.5,291.5,3.65,24.5,393.0,400.69,307.74
2017,4,16,10,0,18.0,270.0,3.6,25.0,284.0,270.12,205.3
2017,4,16,10,15,91.5,340.0,3.55,25.0,415.0,408.79,311.21
2017,4,16,10,30,165.0,410.0,3.5,25.0,546.0,555.52,418.47
2017,4,16,10,45,97.5,382.0,3.5,25.5,463.5,463.44,348.5
2017,4,16,11,0,30.0,354.0,3.5,26.0,381.0,375.49,281.42
2017,4,16,11,15,58.5,400.0,3.5,26.0,453.5,450.37,336.9
2017,4,16,11,30,87.0,446.0,3.5,26.0,526.0,526.58,391.76
2017,4,16,11,45,93.5,456.5,3.5,26.0,543.5,545.44,404.74
2017,4,16,12,0,100.0,467.0,3.5,26.0,561.0,564.03,417.78
2017,4,16,12,15,133.0,476.5,3.5,26.0,601.5,618.42,456.75
2017,4,16,12,30,166.0,486.0,3.5,26.0,642.0,661.79,487.58
2017,4,16,12,45,245.5,469.0,3.55,26.0,698.5,733.86,539.77
2017,4,16,13,0,325.0,452.0,3.6,26.0,755.0,793.79,582.97
2017,4,16,13,15,312.0,449.0,3.65,26.0,737.0,773.87,569.14
2017,4,16,13,30,299.0,446.0,3.7,26.0,719.0,752.76,554.99
2017,4,16,13,45,284.0,438.5,3.75,26.0,693.0,724.16,535.68
2017,4,16,14,0,269.0,431.0,3.8,26.0,667.0,694.9,515.82
2017,4,16,14,15,307.0,405.5,3.8,26.0,666.5,694.94,517.83
2017,4,16,14,30,345.0,380.0,3.8,26.0,666.0,691.67,517.32
2017,4,16,14,45,352.5,359.0,3.8,26.0,640.5,663.63,498.61
2017,4,16,15,0,360.0,338.0,3.8,26.0,615.0,633.84,478.6
2017,4,16,15,15,371.0,314.0,3.75,25.5,585.0,601.99,457.72
2017,4,16,15,30,382.0,290.0,3.7,25.0,555.0,568.11,434.94
2017,4,16,15,45,387.5,265.5,3.65,25.0,518.5,528.0,406.19
2017,4,16,16,0,393.0,241.0,3.6,25.0,482.0,486.4,375.75
2017,4,16,16,15,202.0,209.5,3.45,25.0,333.0,320.1,248.41
2017,4,16,16,30,11.0,178.0,3.3,25.0,184.0,172.56,132.59
2017,4,16,16,45,205.0,161.0,3.2,25.0,248.0,253.22,196.67
2017,4,16,17,0,399.0,144.0,3.1,25.0,312.0,304.17,233.26
2017,4,16,17,15,358.5,129.5,2.9,24.5,264.0,250.37,189.21
2017,4,16,17,30,318.0,115.0,2.7,24.0,216.0,199.09,147.0
2017,4,16,17,45,277.5,95.0,2.55,23.5,170.0,150.0,106.56
2017,4,16,18,0,237.0,75.0,2.4,23.0,124.0,105.95,70.89
2017,4,16,18,15,167.5,55.0,2.35,22.5,84.0,64.58,40.2
2017,4,16,18,30,98.0,35.0,2.3,22.0,44.0,32.29,17.46
2017,4,16,18,45,49.0,17.5,2.25,22.0,22.0,14.62,0.0
2017,4,16,19,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,4,16,19,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2017,4,16,19,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,4,16,19,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,4,16,20,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,4,16,20,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,4,16,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,16,20,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,4,16,21,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,4,16,21,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,4,16,21,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,4,16,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,4,16,22,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,16,22,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2017,4,16,22,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,16,22,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,4,16,23,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,16,23,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,16,23,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,16,23,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,4,17,0,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,17,0,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,4,17,0,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,17,0,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,17,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,17,1,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2017,4,17,1,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,17,1,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,4,17,2,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,17,2,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,4,17,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,17,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,17,3,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,4,17,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,17,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,4,17,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,17,4,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,4,17,4,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,17,4,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,4,17,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,5,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,5,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,6,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,6,15,0.0,9.5,1.5,18.5,9.5,9.05,0.0
2017,4,17,6,30,0.0,19.0,1.7,19.0,19.0,17.63,7.73
2017,4,17,6,45,0.0,38.5,1.9,19.5,38.5,35.62,23.59
2017,4,17,7,0,0.0,58.0,2.1,20.0,58.0,53.6,38.95
2017,4,17,7,15,0.0,81.0,2.1,20.0,81.0,74.96,56.99
2017,4,17,7,30,0.0,104.0,2.1,20.0,104.0,96.5,74.87
2017,4,17,7,45,136.5,133.0,2.1,20.5,190.0,172.59,133.96
2017,4,17,8,0,273.0,162.0,2.1,21.0,276.0,265.87,207.21
2017,4,17,8,15,181.5,192.0,2.15,21.0,272.5,267.76,210.04
2017,4,17,8,30,90.0,222.0,2.2,21.0,269.0,257.89,202.27
2017,4,17,8,45,115.0,250.0,2.25,21.5,316.5,309.13,241.62
2017,4,17,9,0,140.0,278.0,2.3,22.0,364.0,359.18,279.19
2017,4,17,9,15,197.0,298.0,2.3,22.0,429.0,425.05,329.08
2017,4,17,9,30,254.0,318.0,2.3,22.0,494.0,502.23,386.3
2017,4,17,9,45,221.0,345.0,2.35,22.5,505.0,510.23,389.79
2017,4,17,10,0,188.0,372.0,2.4,23.0,516.0,521.1,395.46
2017,4,17,10,15,164.0,391.0,2.45,23.5,521.5,528.34,398.68
2017,4,17,10,30,140.0,410.0,2.5,24.0,527.0,533.33,400.23
2017,4,17,10,45,198.0,421.5,2.6,24.5,592.5,602.6,449.91
2017,4,17,11,0,256.0,433.0,2.7,25.0,658.0,683.41,506.12
2017,4,17,11,15,198.5,449.0,2.75,25.0,626.0,642.82,475.62
2017,4,17,11,30,141.0,465.0,2.8,25.0,594.0,607.96,449.49
2017,4,17,11,45,196.5,468.5,2.85,25.0,651.0,669.01,493.77
2017,4,17,12,0,252.0,472.0,2.9,25.0,708.0,740.46,543.82
2017,4,17,12,15,137.0,410.0,2.9,25.0,539.0,553.73,411.33
2017,4,17,12,30,22.0,348.0,2.9,25.0,370.0,354.71,265.09
2017,4,17,12,45,19.0,322.5,2.95,25.0,341.0,326.68,245.17
2017,4,17,13,0,16.0,297.0,3.0,25.0,312.0,298.66,224.51
2017,4,17,13,15,38.5,362.5,2.95,25.0,398.5,395.01,296.43
2017,4,17,13,30,61.0,428.0,2.9,25.0,485.0,482.63,360.0
2017,4,17,13,45,32.5,293.5,2.9,25.0,323.5,317.94,239.38
2017,4,17,14,0,4.0,159.0,2.9,25.0,162.0,153.25,114.55
2017,4,17,14,15,2.0,135.0,2.85,24.5,136.5,128.46,95.87
2017,4,17,14,30,0.0,111.0,2.8,24.0,111.0,103.89,76.91
2017,4,17,14,45,0.0,126.0,2.8,24.0,126.0,118.0,88.17
2017,4,17,15,0,0.0,141.0,2.8,24.0,141.0,132.14,99.41
2017,4,17,15,15,2.0,162.5,2.75,23.5,164.0,154.01,117.02
2017,4,17,15,30,4.0,184.0,2.7,23.0,187.0,175.75,134.59
2017,4,17,15,45,2.0,149.0,2.65,23.0,150.5,140.9,107.45
2017,4,17,16,0,0.0,114.0,2.6,23.0,114.0,106.45,80.4
2017,4,17,16,15,0.0,134.5,2.5,22.5,134.5,125.74,96.33
2017,4,17,16,30,0.0,155.0,2.4,22.0,155.0,145.05,112.3
2017,4,17,16,45,10.0,154.5,2.35,22.0,159.0,149.02,115.88
2017,4,17,17,0,20.0,154.0,2.3,22.0,163.0,151.74,118.29
2017,4,17,17,15,12.5,132.0,2.1,21.5,137.5,127.09,98.86
2017,4,17,17,30,5.0,110.0,1.9,21.0,112.0,103.45,80.02
2017,4,17,17,45,2.5,87.0,1.7,21.0,88.0,81.0,61.59
2017,4,17,18,0,0.0,64.0,1.5,21.0,64.0,59.05,43.29
2017,4,17,18,15,0.0,43.0,1.4,20.5,43.0,39.67,26.86
2017,4,17,18,30,0.0,22.0,1.3,20.0,22.0,20.42,10.16
2017,4,17,18,45,0.0,11.0,1.25,19.5,11.0,10.2,0.0
2017,4,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,4,17,19,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,4,17,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,17,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,17,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,17,20,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,4,17,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,4,17,20,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,4,17,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,4,17,21,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2017,4,17,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,22,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,23,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,4,17,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,17,23,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,4,18,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,4,18,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,18,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,18,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,18,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,18,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,18,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,18,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,18,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,4,18,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,18,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,18,5,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,4,18,6,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,18,6,15,60.5,18.0,1.65,16.5,24.0,17.16,0.0
2017,4,18,6,30,121.0,36.0,1.8,17.0,48.0,32.72,18.2
2017,4,18,6,45,220.5,55.0,1.95,17.5,94.0,67.69,41.8
2017,4,18,7,0,320.0,74.0,2.1,18.0,140.0,116.18,77.2
2017,4,18,7,15,267.5,96.5,2.1,18.5,163.5,147.45,106.85
2017,4,18,7,30,215.0,119.0,2.1,19.0,187.0,172.69,131.25
2017,4,18,7,45,168.0,147.0,2.1,19.5,206.5,196.29,152.81
2017,4,18,8,0,121.0,175.0,2.1,20.0,226.0,215.71,169.53
2017,4,18,8,15,120.5,204.0,2.1,20.5,260.5,251.6,197.86
2017,4,18,8,30,120.0,233.0,2.1,21.0,295.0,287.43,225.33
2017,4,18,8,45,237.5,241.5,2.1,21.5,381.0,374.31,292.47
2017,4,18,9,0,355.0,250.0,2.1,22.0,467.0,469.21,364.13
2017,4,18,9,15,319.5,282.0,2.1,22.5,489.5,496.38,382.12
2017,4,18,9,30,284.0,314.0,2.1,23.0,512.0,519.4,396.79
2017,4,18,9,45,290.0,332.5,2.1,23.5,545.0,556.52,422.14
2017,4,18,10,0,296.0,351.0,2.1,24.0,578.0,593.27,446.65
2017,4,18,10,15,192.5,371.0,2.1,24.0,521.5,531.72,399.71
2017,4,18,10,30,89.0,391.0,2.1,24.0,465.0,461.06,345.87
2017,4,18,10,45,86.5,408.0,2.15,24.5,482.5,479.25,358.15
2017,4,18,11,0,84.0,425.0,2.2,25.0,500.0,497.02,369.55
2017,4,18,11,15,88.5,431.0,2.2,25.0,511.5,509.8,378.31
2017,4,18,11,30,93.0,437.0,2.2,25.0,523.0,522.39,386.98
2017,4,18,11,45,295.5,416.0,2.25,25.5,693.0,722.07,530.4
2017,4,18,12,0,498.0,395.0,2.3,26.0,863.0,914.34,660.01
2017,4,18,12,15,270.0,405.5,2.3,26.0,659.5,691.85,505.46
2017,4,18,12,30,42.0,416.0,2.3,26.0,456.0,453.81,334.11
2017,4,18,12,45,453.0,282.0,2.35,26.5,707.5,758.99,560.62
2017,4,18,13,0,864.0,148.0,2.4,27.0,959.0,1016.26,730.06
2017,4,18,13,15,531.0,308.0,2.45,27.0,804.5,853.99,619.71
2017,4,18,13,30,198.0,468.0,2.5,27.0,650.0,665.96,484.87
2017,4,18,13,45,524.5,304.5,2.55,27.0,770.0,824.75,604.55
2017,4,18,14,0,851.0,141.0,2.6,27.0,890.0,940.66,684.63
2017,4,18,14,15,513.0,278.0,2.6,26.5,725.5,759.31,560.99
2017,4,18,14,30,175.0,415.0,2.6,26.0,561.0,568.75,421.93
2017,4,18,14,45,184.0,395.0,2.65,26.0,542.5,549.08,410.26
2017,4,18,15,0,193.0,375.0,2.7,26.0,524.0,528.18,396.55
2017,4,18,15,15,275.5,336.5,2.7,26.0,536.0,550.21,415.11
2017,4,18,15,30,358.0,298.0,2.7,26.0,548.0,557.34,422.47
2017,4,18,15,45,331.0,281.0,2.75,26.0,499.5,504.03,383.97
2017,4,18,16,0,304.0,264.0,2.8,26.0,451.0,452.45,346.34
2017,4,18,16,15,163.0,229.0,2.75,25.5,328.0,316.13,243.66
2017,4,18,16,30,22.0,194.0,2.7,25.0,205.0,193.22,148.64
2017,4,18,16,45,305.5,152.0,2.7,24.5,282.0,289.54,224.78
2017,4,18,17,0,589.0,110.0,2.7,24.0,359.0,348.24,265.86
2017,4,18,17,15,541.0,101.0,2.45,23.5,304.5,285.93,213.93
2017,4,18,17,30,493.0,92.0,2.2,23.0,250.0,226.77,164.3
2017,4,18,17,45,413.5,82.0,1.95,22.5,196.0,167.52,115.81
2017,4,18,18,0,334.0,72.0,1.7,22.0,142.0,117.84,76.63
2017,4,18,18,15,242.0,54.5,1.6,21.5,97.0,70.13,42.09
2017,4,18,18,30,150.0,37.0,1.5,21.0,52.0,34.92,19.17
2017,4,18,18,45,75.0,18.5,1.45,20.5,26.0,15.45,0.0
2017,4,18,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,4,18,19,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,4,18,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,18,19,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,4,18,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,4,18,20,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2017,4,18,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,18,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,4,18,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,18,21,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,4,18,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,18,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,18,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,18,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,18,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,18,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,18,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,18,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,4,18,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,4,19,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,19,0,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,4,19,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,4,19,0,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,4,19,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,19,1,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,4,19,1,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,19,1,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,4,19,2,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,19,2,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2017,4,19,2,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,2,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,3,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,3,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,19,3,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,19,3,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,4,19,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,19,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,4,19,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,4,19,4,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,4,19,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,5,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,4,19,5,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,4,19,5,45,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,4,19,6,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,19,6,15,91.0,17.5,1.8,18.5,26.5,13.85,0.0
2017,4,19,6,30,182.0,35.0,2.0,19.0,53.0,32.48,17.21
2017,4,19,6,45,279.5,50.5,2.25,19.5,99.0,68.85,40.16
2017,4,19,7,0,377.0,66.0,2.5,20.0,145.0,117.58,75.37
2017,4,19,7,15,188.5,61.0,2.55,20.0,100.5,97.99,68.82
2017,4,19,7,30,0.0,56.0,2.6,20.0,56.0,52.06,38.01
2017,4,19,7,45,0.0,69.0,2.65,20.5,69.0,64.2,47.95
2017,4,19,8,0,0.0,82.0,2.7,21.0,82.0,76.34,57.68
2017,4,19,8,15,0.0,107.0,2.7,21.5,107.0,99.75,76.43
2017,4,19,8,30,0.0,132.0,2.7,22.0,132.0,123.29,94.93
2017,4,19,8,45,73.5,206.5,2.75,23.0,252.0,238.79,186.27
2017,4,19,9,0,147.0,281.0,2.8,24.0,372.0,366.02,283.09
2017,4,19,9,15,231.0,295.0,2.8,24.5,450.0,444.37,341.63
2017,4,19,9,30,315.0,309.0,2.8,25.0,528.0,536.32,408.88
2017,4,19,9,45,573.0,216.5,2.85,25.5,646.0,665.3,505.5
2017,4,19,10,0,831.0,124.0,2.9,26.0,764.0,801.07,601.11
2017,4,19,10,15,841.5,126.0,2.95,26.0,800.5,838.81,624.94
2017,4,19,10,30,852.0,128.0,3.0,26.0,837.0,878.63,650.78
2017,4,19,10,45,597.0,272.5,3.05,26.5,777.5,829.92,613.27
2017,4,19,11,0,342.0,417.0,3.1,27.0,718.0,745.88,547.34
2017,4,19,11,15,314.0,434.5,3.15,27.0,716.5,746.01,546.86
2017,4,19,11,30,286.0,452.0,3.2,27.0,715.0,743.62,544.13
2017,4,19,11,45,202.5,464.5,3.25,27.5,652.0,669.7,490.21
2017,4,19,12,0,119.0,477.0,3.3,28.0,589.0,602.09,440.2
2017,4,19,12,15,205.0,473.5,3.35,28.0,667.0,685.71,501.07
2017,4,19,12,30,291.0,470.0,3.4,28.0,745.0,778.88,566.27
2017,4,19,12,45,211.0,475.5,3.5,28.5,675.0,693.78,505.22
2017,4,19,13,0,131.0,481.0,3.6,29.0,605.0,618.14,450.59
2017,4,19,13,15,488.5,317.0,3.6,29.0,767.5,820.38,601.27
2017,4,19,13,30,846.0,153.0,3.6,29.0,930.0,989.92,717.13
2017,4,19,13,45,577.5,288.0,3.65,29.0,813.5,858.89,627.58
2017,4,19,14,0,309.0,423.0,3.7,29.0,697.0,721.53,527.86
2017,4,19,14,15,567.5,283.0,3.7,29.0,764.0,812.61,599.24
2017,4,19,14,30,826.0,143.0,3.7,29.0,831.0,877.7,646.64
2017,4,19,14,45,475.0,258.5,3.75,29.0,650.5,671.06,500.94
2017,4,19,15,0,124.0,374.0,3.8,29.0,470.0,471.33,351.24
2017,4,19,15,15,452.0,251.5,3.8,28.5,572.5,606.05,458.49
2017,4,19,15,30,780.0,129.0,3.8,28.0,675.0,698.76,531.34
2017,4,19,15,45,763.5,124.5,3.8,28.0,627.5,645.65,492.43
2017,4,19,16,0,747.0,120.0,3.8,28.0,580.0,591.95,452.98
2017,4,19,16,15,722.5,115.5,3.7,27.5,528.5,533.48,409.52
2017,4,19,16,30,698.0,111.0,3.6,27.0,477.0,475.55,365.16
2017,4,19,16,45,666.0,104.5,3.55,27.0,422.5,413.4,315.7
2017,4,19,17,0,634.0,98.0,3.5,27.0,368.0,353.66,266.77
2017,4,19,17,15,588.5,90.5,3.25,26.0,312.5,291.12,215.53
2017,4,19,17,30,543.0,83.0,3.0,25.0,257.0,233.3,167.09
2017,4,19,17,45,480.5,72.5,2.75,24.5,204.0,174.02,117.8
2017,4,19,18,0,418.0,62.0,2.5,24.0,151.0,122.25,76.13
2017,4,19,18,15,319.0,48.0,2.45,23.5,104.0,70.69,39.33
2017,4,19,18,30,220.0,34.0,2.4,23.0,57.0,32.99,16.63
2017,4,19,18,45,110.0,17.0,2.4,22.5,28.5,13.4,0.0
2017,4,19,19,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,4,19,19,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2017,4,19,19,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,4,19,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,4,19,20,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,19,20,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,4,19,20,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,4,19,20,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,4,19,21,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,19,21,15,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2017,4,19,21,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,19,21,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,4,19,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,19,22,15,0.0,0.0,3.2,19.5,0.0,0.0,0.0
2017,4,19,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,22,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,23,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,23,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,19,23,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,19,23,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,4,20,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,20,0,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,20,0,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,20,0,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,4,20,1,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,20,1,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,20,1,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,20,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,20,2,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,2,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,2,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,20,3,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,20,3,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,20,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,20,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,20,4,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,20,4,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,20,4,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,20,5,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,20,5,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,20,5,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,20,5,45,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2017,4,20,6,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,20,6,15,110.0,17.5,3.0,20.0,28.5,13.81,0.0
2017,4,20,6,30,220.0,35.0,3.2,20.0,57.0,33.55,17.47
2017,4,20,6,45,322.5,48.5,3.45,20.5,105.0,71.04,40.12
2017,4,20,7,0,425.0,62.0,3.7,21.0,153.0,122.77,77.38
2017,4,20,7,15,212.5,57.5,3.8,21.5,103.0,100.84,69.93
2017,4,20,7,30,0.0,53.0,3.9,22.0,53.0,49.26,35.36
2017,4,20,7,45,0.0,77.5,4.05,22.5,77.5,72.11,54.06
2017,4,20,8,0,0.0,102.0,4.2,23.0,102.0,95.0,72.42
2017,4,20,8,15,0.0,94.5,4.2,23.5,94.5,88.04,66.35
2017,4,20,8,30,0.0,87.0,4.2,24.0,87.0,81.04,60.32
2017,4,20,8,45,0.0,123.5,4.2,24.5,123.5,115.33,87.4
2017,4,20,9,0,0.0,160.0,4.2,25.0,160.0,149.84,114.15
2017,4,20,9,15,2.0,172.0,4.15,25.5,174.0,162.63,123.57
2017,4,20,9,30,4.0,184.0,4.1,26.0,188.0,175.64,133.11
2017,4,20,9,45,17.0,245.5,4.05,26.5,259.5,244.57,185.7
2017,4,20,10,0,30.0,307.0,4.0,27.0,331.0,321.86,243.24
2017,4,20,10,15,21.5,281.0,3.95,27.0,299.0,284.11,214.17
2017,4,20,10,30,13.0,255.0,3.9,27.0,267.0,252.49,189.88
2017,4,20,10,45,83.5,351.0,3.85,27.5,425.0,418.43,314.36
2017,4,20,11,0,154.0,447.0,3.8,28.0,583.0,592.47,438.45
2017,4,20,11,15,241.5,446.0,3.75,28.0,666.0,679.08,500.06
2017,4,20,11,30,329.0,445.0,3.7,28.0,749.0,777.53,568.6
2017,4,20,11,45,224.0,462.0,3.7,28.5,670.0,687.73,502.58
2017,4,20,12,0,119.0,479.0,3.7,29.0,591.0,603.57,440.39
2017,4,20,12,15,134.5,484.0,3.65,29.0,611.5,625.28,456.08
2017,4,20,12,30,150.0,489.0,3.6,29.0,632.0,646.33,470.74
2017,4,20,12,45,509.5,316.5,3.6,29.5,797.5,849.27,619.28
2017,4,20,13,0,869.0,144.0,3.6,30.0,963.0,1015.49,729.7
2017,4,20,13,15,526.5,307.5,3.6,30.0,801.5,847.26,614.98
2017,4,20,13,30,184.0,471.0,3.6,30.0,640.0,654.09,474.81
2017,4,20,13,45,263.5,444.0,3.6,30.0,680.5,706.95,514.77
2017,4,20,14,0,343.0,417.0,3.6,30.0,721.0,746.18,543.89
2017,4,20,14,15,315.5,408.0,3.6,29.5,680.5,701.84,514.43
2017,4,20,14,30,288.0,399.0,3.6,29.0,640.0,657.78,485.23
2017,4,20,14,45,227.0,388.5,3.65,29.0,573.5,577.34,428.56
2017,4,20,15,0,166.0,378.0,3.7,29.0,507.0,508.36,379.05
2017,4,20,15,15,236.0,345.5,3.7,29.0,517.5,521.18,390.99
2017,4,20,15,30,306.0,313.0,3.7,29.0,528.0,533.52,401.81
2017,4,20,15,45,520.5,219.5,3.7,29.0,554.0,574.64,435.82
2017,4,20,16,0,735.0,126.0,3.7,29.0,580.0,590.04,449.6
2017,4,20,16,15,710.0,121.0,3.65,28.5,528.5,531.09,405.8
2017,4,20,16,30,685.0,116.0,3.6,28.0,477.0,473.08,361.71
2017,4,20,16,45,471.5,143.0,3.6,28.0,379.0,359.21,273.97
2017,4,20,17,0,258.0,170.0,3.6,28.0,281.0,267.74,203.5
2017,4,20,17,15,391.5,129.0,3.3,27.5,269.0,258.95,193.07
2017,4,20,17,30,525.0,88.0,3.0,27.0,257.0,232.63,165.74
2017,4,20,17,45,459.0,77.0,2.75,26.5,204.0,173.29,117.04
2017,4,20,18,0,393.0,66.0,2.5,26.0,151.0,120.47,75.14
2017,4,20,18,15,296.5,51.0,2.4,25.0,104.0,71.16,40.36
2017,4,20,18,30,200.0,36.0,2.3,24.0,57.0,34.06,17.81
2017,4,20,18,45,100.0,18.0,2.25,23.5,28.5,14.19,0.0
2017,4,20,19,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,4,20,19,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,4,20,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,4,20,19,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,4,20,20,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,4,20,20,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2017,4,20,20,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,4,20,20,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,4,20,21,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,4,20,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2017,4,20,21,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,20,21,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,4,20,22,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,20,22,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2017,4,20,22,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,20,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,4,20,23,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,20,23,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,4,20,23,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,20,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,21,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,21,0,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,21,0,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,21,0,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,21,1,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,21,1,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,21,1,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,21,1,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,21,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,21,2,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,21,2,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,21,2,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,3,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,21,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,21,3,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,21,3,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,4,21,4,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,4,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,4,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,4,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,5,45,0.0,0.0,3.95,19.5,0.0,0.0,0.0
2017,4,21,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,21,6,15,92.5,19.0,4.15,20.5,28.5,14.98,0.0
2017,4,21,6,30,185.0,38.0,4.3,21.0,57.0,35.58,19.5
2017,4,21,6,45,287.0,53.0,4.45,21.5,104.5,72.33,42.35
2017,4,21,7,0,389.0,68.0,4.6,22.0,152.0,121.94,78.03
2017,4,21,7,15,194.5,80.5,4.65,22.5,122.5,117.74,84.2
2017,4,21,7,30,0.0,93.0,4.7,23.0,93.0,86.3,65.66
2017,4,21,7,45,16.0,128.0,4.8,23.5,135.0,124.36,96.09
2017,4,21,8,0,32.0,163.0,4.9,24.0,177.0,166.4,129.35
2017,4,21,8,15,113.0,197.0,4.95,24.5,255.0,241.18,188.01
2017,4,21,8,30,194.0,231.0,5.0,25.0,333.0,322.93,251.59
2017,4,21,8,45,162.0,257.5,5.05,25.5,348.5,342.28,265.57
2017,4,21,9,0,130.0,284.0,5.1,26.0,364.0,358.0,276.25
2017,4,21,9,15,450.0,210.0,5.15,26.0,520.5,518.08,402.5
2017,4,21,9,30,770.0,136.0,5.2,26.0,677.0,697.63,539.59
2017,4,21,9,45,500.0,254.5,5.3,26.5,614.5,644.37,493.51
2017,4,21,10,0,230.0,373.0,5.4,27.0,552.0,554.26,420.19
2017,4,21,10,15,229.5,393.0,5.45,27.0,578.0,583.58,441.19
2017,4,21,10,30,229.0,413.0,5.5,27.0,604.0,612.12,461.06
2017,4,21,10,45,137.0,401.5,5.6,27.5,517.0,525.68,395.03
2017,4,21,11,0,45.0,390.0,5.7,28.0,430.0,424.34,317.45
2017,4,21,11,15,449.0,269.0,5.7,28.0,682.5,714.57,540.37
2017,4,21,11,30,853.0,148.0,5.7,28.0,935.0,981.79,728.48
2017,4,21,11,45,582.0,304.5,5.75,28.5,845.0,898.7,666.04
2017,4,21,12,0,311.0,461.0,5.8,29.0,755.0,785.03,577.77
2017,4,21,12,15,368.0,438.0,5.75,29.0,787.0,821.0,604.65
2017,4,21,12,30,425.0,415.0,5.7,29.0,819.0,863.27,634.84
2017,4,21,12,45,219.0,334.0,5.7,29.5,542.0,565.67,422.22
2017,4,21,13,0,13.0,253.0,5.7,30.0,265.0,252.76,187.17
2017,4,21,13,15,168.5,348.5,5.65,30.0,504.0,517.26,386.97
2017,4,21,13,30,324.0,444.0,5.6,30.0,743.0,770.78,567.58
2017,4,21,13,45,307.0,437.5,5.55,30.5,716.0,740.87,544.48
2017,4,21,14,0,290.0,431.0,5.5,31.0,689.0,710.3,522.2
2017,4,21,14,15,562.0,285.0,5.45,30.5,763.0,807.73,599.77
2017,4,21,14,30,834.0,139.0,5.4,30.0,837.0,878.47,653.26
2017,4,21,14,45,824.0,136.5,5.35,30.0,801.0,838.68,626.3
2017,4,21,15,0,814.0,134.0,5.3,30.0,765.0,796.65,598.21
2017,4,21,15,15,800.0,131.0,5.2,30.0,722.5,749.08,565.82
2017,4,21,15,30,786.0,128.0,5.1,30.0,680.0,700.1,531.62
2017,4,21,15,45,768.0,124.0,5.05,30.0,632.5,646.3,492.53
2017,4,21,16,0,750.0,120.0,5.0,30.0,585.0,592.03,452.25
2017,4,21,16,15,725.5,115.5,4.85,29.5,533.0,533.43,408.36
2017,4,21,16,30,701.0,111.0,4.7,29.0,481.0,475.45,363.72
2017,4,21,16,45,668.0,105.0,4.55,29.0,426.5,413.3,314.04
2017,4,21,17,0,635.0,99.0,4.4,29.0,372.0,353.66,265.16
2017,4,21,17,15,589.5,91.5,3.95,28.0,316.5,291.21,214.1
2017,4,21,17,30,544.0,84.0,3.5,27.0,261.0,233.46,165.94
2017,4,21,17,45,477.5,74.5,3.05,26.5,207.5,174.38,117.27
2017,4,21,18,0,411.0,65.0,2.6,26.0,154.0,121.88,75.55
2017,4,21,18,15,313.5,50.5,2.4,25.5,106.5,71.91,40.29
2017,4,21,18,30,216.0,36.0,2.2,25.0,59.0,34.24,17.78
2017,4,21,18,45,108.0,18.0,2.05,24.5,29.5,14.16,0.0
2017,4,21,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,4,21,19,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2017,4,21,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,4,21,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,4,21,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,4,21,20,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,4,21,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,4,21,20,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,4,21,21,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,4,21,21,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2017,4,21,21,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,4,21,21,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,21,22,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,4,21,22,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,4,21,22,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,4,21,22,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,4,21,23,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,21,23,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2017,4,21,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,21,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,22,0,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,4,22,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,4,22,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,4,22,0,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,22,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,4,22,1,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,4,22,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,4,22,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,4,22,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,4,22,2,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,4,22,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,22,2,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,4,22,3,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,22,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,4,22,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,22,3,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,22,4,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,22,4,15,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2017,4,22,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,4,22,4,45,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2017,4,22,5,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,4,22,5,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2017,4,22,5,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,4,22,5,45,0.0,0.0,5.15,15.5,0.0,0.0,0.0
2017,4,22,6,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,4,22,6,15,54.5,21.5,5.35,15.0,27.5,17.86,0.0
2017,4,22,6,30,109.0,43.0,5.4,15.0,55.0,38.95,24.01
2017,4,22,6,45,190.0,64.5,5.45,15.0,100.5,74.34,49.03
2017,4,22,7,0,271.0,86.0,5.5,15.0,146.0,120.23,84.05
2017,4,22,7,15,135.5,57.0,5.45,15.0,87.0,83.33,60.08
2017,4,22,7,30,0.0,28.0,5.4,15.0,28.0,25.98,16.58
2017,4,22,7,45,0.0,53.0,5.4,15.0,53.0,49.26,36.36
2017,4,22,8,0,0.0,78.0,5.4,15.0,78.0,72.61,55.95
2017,4,22,8,15,0.0,88.5,5.4,15.5,88.5,82.43,63.84
2017,4,22,8,30,0.0,99.0,5.4,16.0,99.0,92.28,71.65
2017,4,22,8,45,0.0,115.5,5.4,16.5,115.5,107.79,84.03
2017,4,22,9,0,0.0,132.0,5.4,17.0,132.0,123.36,96.31
2017,4,22,9,15,1.5,155.0,5.4,17.0,156.5,146.14,114.56
2017,4,22,9,30,3.0,178.0,5.4,17.0,181.0,169.15,132.85
2017,4,22,9,45,5.0,188.5,5.45,17.5,192.5,180.87,141.72
2017,4,22,10,0,7.0,199.0,5.5,18.0,204.0,192.77,150.7
2017,4,22,10,15,46.5,300.0,5.5,18.0,339.0,329.9,259.49
2017,4,22,10,30,86.0,401.0,5.5,18.0,474.0,467.2,365.11
2017,4,22,10,45,71.0,403.5,5.5,18.5,465.5,459.36,357.13
2017,4,22,11,0,56.0,406.0,5.5,19.0,457.0,450.37,348.74
2017,4,22,11,15,36.5,357.5,5.45,19.0,391.0,384.75,298.15
2017,4,22,11,30,17.0,309.0,5.4,19.0,325.0,310.23,240.31
2017,4,22,11,45,53.0,388.5,5.4,19.5,438.5,434.13,335.41
2017,4,22,12,0,89.0,468.0,5.4,20.0,552.0,551.49,422.52
2017,4,22,12,15,102.0,476.0,5.35,20.0,572.5,573.42,438.48
2017,4,22,12,30,115.0,484.0,5.3,20.0,593.0,604.97,461.65
2017,4,22,12,45,78.5,449.0,5.3,20.5,523.5,522.33,399.12
2017,4,22,13,0,42.0,414.0,5.3,21.0,454.0,449.81,343.72
2017,4,22,13,15,29.0,355.5,5.2,21.0,383.0,377.24,289.26
2017,4,22,13,30,16.0,297.0,5.1,21.0,312.0,297.6,228.62
2017,4,22,13,45,15.0,286.0,5.1,21.0,300.5,285.56,219.71
2017,4,22,14,0,14.0,275.0,5.1,21.0,289.0,273.53,210.67
2017,4,22,14,15,11.0,239.0,5.05,21.0,249.5,235.67,181.57
2017,4,22,14,30,8.0,203.0,5.0,21.0,210.0,198.14,152.51
2017,4,22,14,45,8.5,210.5,4.95,21.0,218.0,205.34,158.45
2017,4,22,15,0,9.0,218.0,4.9,21.0,226.0,212.48,164.32
2017,4,22,15,15,10.0,222.5,4.9,20.5,230.5,217.05,168.58
2017,4,22,15,30,11.0,227.0,4.9,20.0,235.0,221.5,172.82
2017,4,22,15,45,33.0,245.5,4.9,20.0,266.5,257.51,202.16
2017,4,22,16,0,55.0,264.0,4.9,20.0,298.0,286.92,226.04
2017,4,22,16,15,43.5,234.5,4.85,19.5,260.5,248.33,196.24
2017,4,22,16,30,32.0,205.0,4.8,19.0,223.0,211.09,167.24
2017,4,22,16,45,21.0,177.5,4.8,19.0,188.5,175.29,138.77
2017,4,22,17,0,10.0,150.0,4.8,19.0,154.0,143.65,113.42
2017,4,22,17,15,5.0,129.0,4.6,18.5,131.0,121.49,95.76
2017,4,22,17,30,0.0,108.0,4.4,18.0,108.0,100.03,78.43
2017,4,22,17,45,187.5,90.0,4.25,18.0,131.0,124.46,91.52
2017,4,22,18,0,375.0,72.0,4.1,18.0,154.0,122.59,80.36
2017,4,22,18,15,281.5,55.5,3.85,17.5,107.0,73.39,44.22
2017,4,22,18,30,188.0,39.0,3.6,17.0,60.0,36.02,20.43
2017,4,22,18,45,94.0,19.5,3.4,16.5,30.0,15.36,0.0
2017,4,22,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,4,22,19,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2017,4,22,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,22,19,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2017,4,22,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,4,22,20,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,4,22,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,4,22,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,4,22,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,4,22,21,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2017,4,22,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,23,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2017,4,22,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,4,23,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,23,0,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2017,4,23,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,23,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,4,23,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,23,1,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2017,4,23,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,2,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,4,23,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,23,2,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,23,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,23,3,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2017,4,23,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,23,3,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,4,23,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,23,4,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,23,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,23,4,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,23,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,23,5,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,4,23,5,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,4,23,5,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,4,23,6,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,4,23,6,15,152.5,19.0,3.65,9.5,36.0,14.92,0.28
2017,4,23,6,30,305.0,38.0,3.8,10.0,72.0,40.23,22.3
2017,4,23,6,45,410.0,49.5,4.0,11.0,124.0,81.8,47.24
2017,4,23,7,0,515.0,61.0,4.2,12.0,176.0,136.69,88.14
2017,4,23,7,15,581.0,69.5,4.35,12.5,234.0,193.38,136.41
2017,4,23,7,30,647.0,78.0,4.5,13.0,292.0,257.86,193.18
2017,4,23,7,45,692.5,83.5,4.65,14.0,351.0,319.89,248.31
2017,4,23,8,0,738.0,89.0,4.8,15.0,410.0,386.44,306.08
2017,4,23,8,15,769.0,94.0,4.85,15.5,468.0,450.66,361.07
2017,4,23,8,30,800.0,99.0,4.9,16.0,526.0,516.08,415.32
2017,4,23,8,45,824.0,102.0,5.0,17.0,580.5,577.19,463.85
2017,4,23,9,0,848.0,105.0,5.1,18.0,635.0,638.84,511.14
