Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,23,9,15,865.0,108.0,5.0,18.5,685.0,696.0,553.81
2017,4,23,9,30,882.0,111.0,4.9,19.0,735.0,749.5,591.81
2017,4,23,9,45,895.5,112.5,4.85,19.5,779.5,799.97,625.54
2017,4,23,10,0,909.0,114.0,4.8,20.0,824.0,848.66,657.4
2017,4,23,10,15,918.5,116.0,4.7,20.0,861.5,892.45,686.27
2017,4,23,10,30,928.0,118.0,4.6,20.0,899.0,933.66,712.96
2017,4,23,10,45,935.5,118.5,4.55,20.5,929.0,968.73,734.07
2017,4,23,11,0,943.0,119.0,4.5,21.0,959.0,1000.67,752.84
2017,4,23,11,15,947.5,120.0,4.4,21.5,980.5,1026.94,767.36
2017,4,23,11,30,952.0,121.0,4.3,22.0,1002.0,1049.61,779.61
2017,4,23,11,45,954.0,122.0,4.25,22.5,1015.0,1066.12,788.07
2017,4,23,12,0,956.0,123.0,4.2,23.0,1028.0,1078.77,794.06
2017,4,23,12,15,956.5,123.0,4.15,23.0,1032.0,1085.03,797.52
2017,4,23,12,30,957.0,123.0,4.1,23.0,1036.0,1087.35,798.57
2017,4,23,12,45,957.5,122.0,4.1,23.5,1031.5,1084.72,795.36
2017,4,23,13,0,958.0,121.0,4.1,24.0,1027.0,1078.15,789.74
2017,4,23,13,15,955.0,120.5,4.05,24.0,1013.5,1064.69,780.99
2017,4,23,13,30,952.0,120.0,4.0,24.0,1000.0,1047.41,769.89
2017,4,23,13,45,948.5,118.0,3.95,24.0,978.5,1024.39,755.14
2017,4,23,14,0,945.0,116.0,3.9,24.0,957.0,997.74,738.06
2017,4,23,14,15,938.5,115.0,3.85,24.0,927.0,965.89,717.55
2017,4,23,14,30,932.0,114.0,3.8,24.0,897.0,930.84,694.89
2017,4,23,14,45,920.0,113.5,3.75,24.0,858.5,888.71,667.32
2017,4,23,15,0,908.0,113.0,3.7,24.0,820.0,844.16,637.94
2017,4,23,15,15,896.0,110.5,3.6,24.0,776.0,795.47,605.18
2017,4,23,15,30,884.0,108.0,3.5,24.0,732.0,744.9,570.81
2017,4,23,15,45,868.5,104.5,3.45,24.0,682.5,691.55,532.72
2017,4,23,16,0,853.0,101.0,3.4,24.0,633.0,634.55,490.43
2017,4,23,16,15,831.0,97.5,3.3,23.5,578.5,573.24,444.49
2017,4,23,16,30,809.0,94.0,3.2,23.0,524.0,512.27,397.29
2017,4,23,16,45,779.5,89.5,3.1,22.5,466.5,447.58,345.66
2017,4,23,17,0,750.0,85.0,3.0,22.0,409.0,384.78,293.77
2017,4,23,17,15,707.0,79.0,2.6,21.0,350.0,317.13,236.96
2017,4,23,17,30,664.0,73.0,2.2,20.0,291.0,254.61,183.15
2017,4,23,17,45,600.0,65.5,1.8,19.5,233.5,190.77,128.74
2017,4,23,18,0,536.0,58.0,1.4,19.0,176.0,134.45,82.45
2017,4,23,18,15,431.0,47.0,1.3,18.0,124.0,79.18,43.09
2017,4,23,18,30,326.0,36.0,1.2,17.0,72.0,37.21,19.54
2017,4,23,18,45,163.0,18.0,1.2,16.5,36.0,14.25,0.0
2017,4,23,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,23,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,4,23,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,23,19,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,4,23,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,23,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,23,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,23,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,23,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,23,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,4,23,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,23,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,23,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,23,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,4,23,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,24,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,24,0,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,4,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,4,24,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,4,24,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,5,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,4,24,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,24,6,15,149.5,19.5,1.65,11.0,37.0,15.28,1.98
2017,4,24,6,30,299.0,39.0,1.9,12.0,74.0,41.3,23.02
2017,4,24,6,45,393.5,52.0,2.2,13.0,124.5,83.06,48.55
2017,4,24,7,0,488.0,65.0,2.5,14.0,175.0,136.79,88.66
2017,4,24,7,15,552.5,74.0,2.6,15.0,232.0,191.96,134.76
2017,4,24,7,30,617.0,83.0,2.7,16.0,289.0,254.77,188.64
2017,4,24,7,45,654.0,91.5,2.8,17.0,346.0,315.04,241.04
2017,4,24,8,0,691.0,100.0,2.9,18.0,403.0,378.88,295.04
2017,4,24,8,15,722.5,105.5,3.0,18.5,459.5,440.48,346.35
2017,4,24,8,30,754.0,111.0,3.1,19.0,516.0,504.28,397.77
2017,4,24,8,45,772.0,118.0,3.25,20.0,568.5,563.78,443.56
2017,4,24,9,0,790.0,125.0,3.4,21.0,621.0,623.07,487.6
2017,4,24,9,15,807.5,128.5,3.4,21.5,669.5,678.25,527.79
2017,4,24,9,30,825.0,132.0,3.4,22.0,718.0,732.79,566.33
2017,4,24,9,45,692.0,201.0,3.4,22.5,713.0,739.32,566.48
2017,4,24,10,0,559.0,270.0,3.4,23.0,708.0,727.95,553.76
2017,4,24,10,15,712.0,207.5,3.45,23.5,791.5,819.05,620.05
2017,4,24,10,30,865.0,145.0,3.5,24.0,875.0,911.12,680.75
2017,4,24,10,45,869.0,148.5,3.55,24.5,903.0,944.69,700.63
2017,4,24,11,0,873.0,152.0,3.6,25.0,931.0,975.15,718.76
2017,4,24,11,15,877.5,153.5,3.65,25.0,952.0,992.9,729.88
2017,4,24,11,30,882.0,155.0,3.7,25.0,973.0,1014.65,743.82
2017,4,24,11,45,892.0,150.5,3.75,25.5,987.5,1032.56,753.79
2017,4,24,12,0,902.0,146.0,3.8,26.0,1002.0,1047.06,761.62
2017,4,24,12,15,902.0,146.0,3.85,26.0,1005.0,1052.42,765.15
2017,4,24,12,30,902.0,146.0,3.9,26.0,1008.0,1054.09,766.48
2017,4,24,12,45,897.0,148.0,4.0,26.5,1002.0,1049.01,762.41
2017,4,24,13,0,892.0,150.0,4.1,27.0,996.0,1040.3,756.14
2017,4,24,13,15,888.0,149.5,4.2,27.0,982.0,1026.56,748.2
2017,4,24,13,30,884.0,149.0,4.3,27.0,968.0,1009.31,738.03
2017,4,24,13,45,875.5,149.0,4.4,27.0,945.0,984.83,723.13
2017,4,24,14,0,867.0,149.0,4.5,27.0,922.0,957.21,706.12
2017,4,24,14,15,858.5,147.5,4.55,27.0,892.0,931.73,690.21
2017,4,24,14,30,850.0,146.0,4.6,27.0,862.0,896.3,667.71
2017,4,24,14,45,840.0,142.5,4.65,27.0,824.5,854.98,641.04
2017,4,24,15,0,830.0,139.0,4.7,27.0,787.0,811.39,612.53
2017,4,24,15,15,573.5,226.5,4.7,27.0,663.0,671.51,510.81
2017,4,24,15,30,317.0,314.0,4.7,27.0,539.0,539.55,410.71
2017,4,24,15,45,541.0,219.5,4.75,27.0,571.0,585.0,449.12
2017,4,24,16,0,765.0,125.0,4.8,27.0,603.0,603.88,465.74
2017,4,24,16,15,740.0,120.5,4.7,26.5,550.0,544.09,420.42
2017,4,24,16,30,715.0,116.0,4.6,26.0,497.0,485.19,374.77
2017,4,24,16,45,684.5,109.0,4.55,25.5,442.0,422.55,325.02
2017,4,24,17,0,654.0,102.0,4.5,25.0,387.0,362.12,275.49
2017,4,24,17,15,608.5,94.5,4.2,24.0,330.0,298.74,222.88
2017,4,24,17,30,563.0,87.0,3.9,23.0,273.0,240.03,173.2
2017,4,24,17,45,502.0,76.5,3.65,22.5,219.0,180.2,122.96
2017,4,24,18,0,441.0,66.0,3.4,22.0,165.0,127.65,80.32
2017,4,24,18,15,343.0,52.5,3.2,21.0,116.0,75.47,43.02
2017,4,24,18,30,245.0,39.0,3.0,20.0,67.0,36.93,20.3
2017,4,24,18,45,122.5,19.5,2.85,19.5,33.5,15.31,0.05
2017,4,24,19,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,24,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2017,4,24,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,24,19,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,4,24,20,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,24,20,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,24,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,24,20,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,24,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,24,21,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2017,4,24,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,24,21,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,4,24,22,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,4,24,22,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2017,4,24,22,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,24,22,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,24,23,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,24,23,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,4,24,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,24,23,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,4,25,0,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,4,25,0,15,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2017,4,25,0,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,25,0,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,4,25,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,25,1,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,25,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,25,1,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,4,25,2,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,4,25,2,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,4,25,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,25,2,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,4,25,3,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,25,3,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,4,25,3,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,25,3,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,4,25,4,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,4,25,4,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,4,25,4,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,4,25,4,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2017,4,25,5,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,4,25,5,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,4,25,5,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,4,25,5,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,4,25,6,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,4,25,6,15,90.0,23.0,4.15,16.5,33.5,19.13,5.14
2017,4,25,6,30,180.0,46.0,4.4,17.0,67.0,43.92,26.69
2017,4,25,6,45,273.0,62.5,4.7,18.0,115.0,80.56,50.32
2017,4,25,7,0,366.0,79.0,5.0,19.0,163.0,129.71,86.6
2017,4,25,7,15,430.5,91.0,5.25,19.5,216.5,180.11,127.9
2017,4,25,7,30,495.0,103.0,5.5,20.0,270.0,238.18,176.98
2017,4,25,7,45,247.5,105.5,5.8,21.0,189.0,186.15,143.26
2017,4,25,8,0,0.0,108.0,6.1,22.0,108.0,100.53,77.15
2017,4,25,8,15,0.0,123.5,6.1,22.5,123.5,115.11,88.58
2017,4,25,8,30,0.0,139.0,6.1,23.0,139.0,129.74,99.83
2017,4,25,8,45,0.0,150.0,6.15,24.0,150.0,140.18,107.4
2017,4,25,9,0,0.0,161.0,6.2,25.0,161.0,150.65,114.88
2017,4,25,9,15,10.0,209.0,6.2,25.5,216.5,202.91,155.43
2017,4,25,9,30,20.0,257.0,6.2,26.0,272.0,256.46,196.27
2017,4,25,9,45,69.5,319.0,6.2,26.5,373.5,360.88,276.07
2017,4,25,10,0,119.0,381.0,6.2,27.0,475.0,471.92,358.7
2017,4,25,10,15,137.5,402.0,6.1,27.5,515.5,513.9,388.3
2017,4,25,10,30,156.0,423.0,6.0,28.0,556.0,556.75,418.28
2017,4,25,10,45,134.5,435.0,5.95,28.5,552.5,555.24,414.94
2017,4,25,11,0,113.0,447.0,5.9,29.0,549.0,543.5,404.48
2017,4,25,11,15,109.0,457.0,5.8,29.5,557.0,552.92,409.71
2017,4,25,11,30,105.0,467.0,5.7,30.0,565.0,561.7,414.42
2017,4,25,11,45,471.0,318.5,5.6,30.5,765.0,800.21,592.06
2017,4,25,12,0,837.0,170.0,5.5,31.0,965.0,1014.75,738.68
2017,4,25,12,15,838.0,170.0,5.45,31.0,969.0,1020.85,740.9
2017,4,25,12,30,839.0,170.0,5.4,31.0,973.0,1023.4,742.12
2017,4,25,12,45,648.0,293.0,5.35,31.5,911.5,960.14,697.22
2017,4,25,13,0,457.0,416.0,5.3,32.0,850.0,887.8,641.31
2017,4,25,13,15,461.5,406.5,5.3,32.0,840.0,877.16,635.1
2017,4,25,13,30,466.0,397.0,5.3,32.0,830.0,864.24,627.07
2017,4,25,13,45,455.5,385.0,5.3,32.0,800.0,832.44,606.1
2017,4,25,14,0,445.0,373.0,5.3,32.0,770.0,799.08,584.06
2017,4,25,14,15,625.0,266.0,5.3,32.0,804.0,843.19,620.32
2017,4,25,14,30,805.0,159.0,5.3,32.0,838.0,869.33,640.75
2017,4,25,14,45,792.0,157.0,5.3,32.0,801.5,828.54,613.78
2017,4,25,15,0,779.0,155.0,5.3,32.0,765.0,785.83,585.64
2017,4,25,15,15,764.0,151.5,5.2,32.0,722.5,738.47,553.52
2017,4,25,15,30,749.0,148.0,5.1,32.0,680.0,691.09,519.74
2017,4,25,15,45,728.0,144.5,5.1,32.0,632.0,637.29,481.1
2017,4,25,16,0,707.0,141.0,5.1,32.0,584.0,583.43,441.55
2017,4,25,16,15,681.5,135.5,4.95,31.5,532.5,525.31,398.45
2017,4,25,16,30,656.0,130.0,4.8,31.0,481.0,468.27,354.99
2017,4,25,16,45,624.5,122.5,4.7,30.5,427.0,407.98,308.0
2017,4,25,17,0,593.0,115.0,4.6,30.0,373.0,350.12,261.59
2017,4,25,17,15,547.0,106.0,4.3,29.5,318.5,288.74,211.54
2017,4,25,17,30,501.0,97.0,4.0,29.0,264.0,230.29,163.28
2017,4,25,17,45,440.0,85.0,3.75,28.5,211.0,173.09,116.73
2017,4,25,18,0,379.0,73.0,3.5,28.0,158.0,123.15,77.42
2017,4,25,18,15,288.0,57.0,3.55,27.0,111.0,74.57,43.32
2017,4,25,18,30,197.0,41.0,3.6,26.0,64.0,37.46,20.89
2017,4,25,18,45,98.5,20.5,3.65,25.5,32.0,16.08,1.24
2017,4,25,19,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,4,25,19,15,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2017,4,25,19,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,4,25,19,45,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,4,25,20,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,4,25,20,15,0.0,0.0,4.55,23.5,0.0,0.0,0.0
2017,4,25,20,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,4,25,20,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2017,4,25,21,0,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,4,25,21,15,0.0,0.0,4.65,22.5,0.0,0.0,0.0
2017,4,25,21,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,21,45,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,22,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,22,15,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,22,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,22,45,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,23,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,23,15,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,4,25,23,30,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,4,25,23,45,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,4,26,0,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2017,4,26,0,15,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,4,26,0,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,4,26,0,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,4,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,4,26,1,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2017,4,26,1,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,26,1,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,4,26,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,4,26,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,4,26,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,4,26,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,4,26,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,4,26,3,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,4,26,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,4,26,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,4,26,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,4,26,4,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,4,26,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,4,26,4,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,4,26,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,4,26,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,4,26,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,4,26,5,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,4,26,6,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,4,26,6,15,36.0,25.0,2.7,21.5,29.5,21.58,7.55
2017,4,26,6,30,72.0,50.0,3.0,22.0,59.0,44.97,28.96
2017,4,26,6,45,150.0,74.0,3.3,22.5,105.0,79.48,53.36
2017,4,26,7,0,228.0,98.0,3.6,23.0,151.0,124.97,87.18
2017,4,26,7,15,290.0,116.0,3.9,23.5,202.5,171.51,123.93
2017,4,26,7,30,352.0,134.0,4.2,24.0,254.0,225.53,167.66
2017,4,26,7,45,429.0,138.5,4.55,25.0,310.5,281.48,212.7
2017,4,26,8,0,506.0,143.0,4.9,26.0,367.0,344.33,263.15
2017,4,26,8,15,543.5,151.5,5.2,26.5,421.0,400.97,309.03
2017,4,26,8,30,581.0,160.0,5.5,27.0,475.0,460.82,356.46
2017,4,26,8,45,640.0,153.5,5.85,27.5,532.5,523.99,405.81
2017,4,26,9,0,699.0,147.0,6.2,28.0,590.0,588.92,455.7
2017,4,26,9,15,721.0,151.5,6.35,28.0,639.0,643.93,497.45
2017,4,26,9,30,743.0,156.0,6.5,28.0,688.0,698.97,538.51
2017,4,26,9,45,782.5,147.5,6.65,28.5,737.5,752.35,576.81
2017,4,26,10,0,822.0,139.0,6.8,29.0,787.0,807.67,614.36
2017,4,26,10,15,835.0,141.5,6.85,29.5,825.0,852.05,643.36
2017,4,26,10,30,848.0,144.0,6.9,30.0,863.0,894.35,670.64
2017,4,26,10,45,870.5,138.0,7.0,30.5,897.5,928.07,691.95
2017,4,26,11,0,893.0,132.0,7.1,31.0,932.0,965.57,715.77
2017,4,26,11,15,899.5,133.0,7.15,31.0,955.0,992.38,733.44
2017,4,26,11,30,906.0,134.0,7.2,31.0,978.0,1015.86,748.94
2017,4,26,11,45,915.0,132.0,7.25,31.0,993.5,1035.4,761.85
2017,4,26,12,0,924.0,130.0,7.3,31.0,1009.0,1051.42,772.51
2017,4,26,12,15,926.5,130.0,7.3,31.0,1014.5,1059.31,777.56
2017,4,26,12,30,929.0,130.0,7.3,31.0,1020.0,1063.43,780.23
2017,4,26,12,45,929.5,129.5,7.35,31.0,1017.0,1061.25,779.09
2017,4,26,13,0,930.0,129.0,7.4,31.0,1014.0,1055.27,775.54
2017,4,26,13,15,928.5,128.5,7.3,31.0,1002.0,1043.52,767.47
2017,4,26,13,30,927.0,128.0,7.2,31.0,990.0,1028.04,757.03
2017,4,26,13,45,921.0,128.5,7.15,31.0,968.5,1005.6,742.25
2017,4,26,14,0,915.0,129.0,7.1,31.0,947.0,979.76,725.24
2017,4,26,14,15,908.0,127.5,7.05,30.5,917.5,947.78,705.52
2017,4,26,14,30,901.0,126.0,7.0,30.0,888.0,912.76,683.61
2017,4,26,14,45,894.0,123.0,7.0,30.0,851.5,873.4,657.35
2017,4,26,15,0,887.0,120.0,7.0,30.0,815.0,831.37,629.08
2017,4,26,15,15,873.0,117.0,6.9,29.5,770.0,781.62,595.98
2017,4,26,15,30,859.0,114.0,6.8,29.0,725.0,732.97,563.29
2017,4,26,15,45,838.0,112.0,6.75,28.5,674.5,676.09,522.24
2017,4,26,16,0,817.0,110.0,6.7,28.0,624.0,618.85,479.73
2017,4,26,16,15,793.0,106.0,6.55,27.5,569.5,557.9,433.1
2017,4,26,16,30,769.0,102.0,6.4,27.0,515.0,497.6,385.65
2017,4,26,16,45,732.0,98.5,6.3,26.5,457.5,432.18,332.99
2017,4,26,17,0,695.0,95.0,6.2,26.0,400.0,370.11,281.54
2017,4,26,17,15,649.5,88.5,5.9,25.0,342.0,305.47,227.43
2017,4,26,17,30,604.0,82.0,5.6,24.0,284.0,245.43,176.18
2017,4,26,17,45,538.0,73.5,5.3,23.5,228.0,184.1,124.55
2017,4,26,18,0,472.0,65.0,5.0,23.0,172.0,130.61,81.24
2017,4,26,18,15,370.0,52.5,4.5,22.0,122.0,78.46,44.36
2017,4,26,18,30,268.0,40.0,4.0,21.0,72.0,37.98,20.91
2017,4,26,18,45,134.0,20.0,3.55,20.5,36.0,15.67,2.12
2017,4,26,19,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,26,19,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2017,4,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,26,19,45,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2017,4,26,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,26,20,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2017,4,26,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,26,20,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,26,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,26,21,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,4,26,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,26,21,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2017,4,26,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,4,26,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2017,4,26,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,4,26,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,4,26,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,4,26,23,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,4,26,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,4,26,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,4,27,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,4,27,0,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,4,27,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,27,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,4,27,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,27,1,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,4,27,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,27,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,27,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,27,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,27,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,27,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,27,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,27,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,4,27,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,4,27,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,27,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,4,27,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,27,5,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,4,27,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,27,6,15,147.0,21.0,2.2,11.5,39.5,16.36,5.53
2017,4,27,6,30,294.0,42.0,2.4,12.0,79.0,43.56,24.69
2017,4,27,6,45,387.5,54.5,2.6,13.0,129.5,85.81,51.06
2017,4,27,7,0,481.0,67.0,2.8,14.0,180.0,138.69,90.74
2017,4,27,7,15,544.0,75.5,2.85,14.5,236.0,192.64,136.17
2017,4,27,7,30,607.0,84.0,2.9,15.0,292.0,254.0,189.3
2017,4,27,7,45,644.5,92.0,2.95,16.0,348.5,313.22,240.91
2017,4,27,8,0,682.0,100.0,3.0,17.0,405.0,376.06,294.18
2017,4,27,8,15,713.0,105.5,3.0,17.5,460.5,436.72,344.75
2017,4,27,8,30,744.0,111.0,3.0,18.0,516.0,499.54,395.34
2017,4,27,8,45,760.5,117.5,3.05,19.0,567.0,556.9,439.39
2017,4,27,9,0,777.0,124.0,3.1,20.0,618.0,614.03,481.65
2017,4,27,9,15,794.5,127.5,3.15,20.5,666.0,668.32,521.44
2017,4,27,9,30,812.0,131.0,3.2,21.0,714.0,722.0,559.69
2017,4,27,9,45,820.5,136.5,3.25,21.5,755.0,769.93,591.75
2017,4,27,10,0,829.0,142.0,3.3,22.0,796.0,815.93,621.58
2017,4,27,10,15,838.5,144.5,3.5,22.5,832.0,857.57,648.84
2017,4,27,10,30,848.0,147.0,3.7,23.0,868.0,896.87,674.3
2017,4,27,10,45,854.5,149.0,3.9,24.0,896.0,930.43,694.34
2017,4,27,11,0,861.0,151.0,4.1,25.0,924.0,961.06,712.28
2017,4,27,11,15,866.0,152.5,4.25,25.5,945.0,978.95,722.75
2017,4,27,11,30,871.0,154.0,4.4,26.0,966.0,1000.76,735.97
2017,4,27,11,45,879.5,150.5,4.55,26.5,980.5,1017.83,746.04
2017,4,27,12,0,888.0,147.0,4.7,27.0,995.0,1031.51,754.3
2017,4,27,12,15,889.0,147.5,4.85,27.0,999.0,1038.12,759.68
2017,4,27,12,30,890.0,148.0,5.0,27.0,1003.0,1041.11,762.83
2017,4,27,12,45,890.0,147.0,5.15,27.5,998.5,1038.03,760.52
2017,4,27,13,0,890.0,146.0,5.3,28.0,994.0,1031.32,755.92
2017,4,27,13,15,887.0,145.0,5.4,28.5,981.0,1018.05,746.69
2017,4,27,13,30,884.0,144.0,5.5,29.0,968.0,1001.25,735.22
2017,4,27,13,45,878.5,143.5,5.6,29.5,946.0,979.11,720.25
2017,4,27,14,0,873.0,143.0,5.7,30.0,924.0,953.72,703.14
2017,4,27,14,15,865.5,141.0,5.75,30.0,894.5,921.94,682.84
2017,4,27,14,30,858.0,139.0,5.8,30.0,865.0,887.31,660.51
2017,4,27,14,45,838.0,141.5,5.85,30.0,825.5,849.13,635.6
2017,4,27,15,0,818.0,144.0,5.9,30.0,786.0,803.8,605.48
2017,4,27,15,15,676.0,192.0,5.85,29.5,703.5,712.38,540.8
2017,4,27,15,30,534.0,240.0,5.8,29.0,621.0,624.78,476.1
2017,4,27,15,45,644.5,184.0,5.75,29.0,612.5,619.22,474.19
2017,4,27,16,0,755.0,128.0,5.7,29.0,604.0,598.12,459.68
2017,4,27,16,15,730.0,123.5,5.45,28.5,551.0,539.01,414.68
2017,4,27,16,30,705.0,119.0,5.2,28.0,498.0,480.82,369.34
2017,4,27,16,45,615.0,123.0,4.95,28.0,428.0,402.88,307.42
2017,4,27,17,0,525.0,127.0,4.7,28.0,358.0,331.5,250.09
2017,4,27,17,15,479.0,117.5,4.25,27.0,306.0,273.94,203.33
2017,4,27,17,30,433.0,108.0,3.8,26.0,254.0,221.26,159.94
2017,4,27,17,45,382.5,92.5,3.35,25.5,203.5,167.25,115.55
2017,4,27,18,0,332.0,77.0,2.9,25.0,153.0,119.31,77.27
2017,4,27,18,15,256.0,59.5,2.8,24.0,108.5,73.7,44.47
2017,4,27,18,30,180.0,42.0,2.7,23.0,64.0,37.71,21.8
2017,4,27,18,45,90.0,21.0,2.65,22.5,32.0,17.57,3.84
2017,4,27,19,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,4,27,19,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,4,27,19,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,4,27,19,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,4,27,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,4,27,20,15,0.0,0.0,4.0,21.5,0.0,0.0,0.0
2017,4,27,20,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,4,27,20,45,0.0,0.0,4.25,20.5,0.0,0.0,0.0
2017,4,27,21,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,4,27,21,15,0.0,0.0,4.4,19.5,0.0,0.0,0.0
2017,4,27,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,4,27,21,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2017,4,27,22,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,4,27,22,15,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2017,4,27,22,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,4,27,22,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2017,4,27,23,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,4,27,23,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,4,27,23,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,4,27,23,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,4,28,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,4,28,0,15,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,4,28,0,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,4,28,0,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,4,28,1,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,4,28,1,15,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,4,28,1,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,28,1,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,4,28,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,28,2,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,28,2,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,28,2,45,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2017,4,28,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,28,3,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,28,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,28,3,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,28,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,28,4,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,4,28,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,28,4,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,28,5,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,28,5,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,28,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,28,5,45,0.0,0.5,2.15,19.5,0.5,0.0,0.0
2017,4,28,6,0,0.0,1.0,2.3,20.0,1.0,0.95,0.0
2017,4,28,6,15,0.0,11.5,2.6,20.5,11.5,10.65,1.75
2017,4,28,6,30,0.0,22.0,2.9,21.0,22.0,20.4,10.86
2017,4,28,6,45,0.0,37.0,3.2,21.5,37.0,34.36,22.73
2017,4,28,7,0,0.0,52.0,3.5,22.0,52.0,48.33,34.51
2017,4,28,7,15,0.0,69.5,3.75,22.5,69.5,64.49,47.89
2017,4,28,7,30,0.0,87.0,4.0,23.0,87.0,80.74,61.09
2017,4,28,7,45,0.0,97.5,4.25,24.0,97.5,90.62,68.7
2017,4,28,8,0,0.0,108.0,4.5,25.0,108.0,100.5,76.14
2017,4,28,8,15,22.5,164.5,4.6,25.5,177.0,163.66,126.02
2017,4,28,8,30,45.0,221.0,4.7,26.0,246.0,232.46,179.35
2017,4,28,8,45,136.0,255.5,4.85,27.0,340.5,324.29,249.74
2017,4,28,9,0,227.0,290.0,5.0,28.0,435.0,422.36,323.37
2017,4,28,9,15,431.0,247.5,5.0,28.5,549.0,540.36,412.98
2017,4,28,9,30,635.0,205.0,5.0,29.0,663.0,669.45,508.48
2017,4,28,9,45,665.5,202.0,5.0,29.5,707.0,718.8,542.41
2017,4,28,10,0,696.0,199.0,5.0,30.0,751.0,768.35,576.13
2017,4,28,10,15,708.5,202.5,4.95,30.0,785.5,809.17,603.75
2017,4,28,10,30,721.0,206.0,4.9,30.0,820.0,848.29,629.28
2017,4,28,10,45,739.5,202.5,4.9,30.5,850.5,883.81,651.01
2017,4,28,11,0,758.0,199.0,4.9,31.0,881.0,917.41,671.24
2017,4,28,11,15,764.0,200.5,4.9,31.0,901.5,937.07,683.48
2017,4,28,11,30,770.0,202.0,4.9,31.0,922.0,958.5,697.03
2017,4,28,11,45,769.0,206.0,4.9,31.5,932.5,972.5,704.26
2017,4,28,12,0,768.0,210.0,4.9,32.0,943.0,983.25,709.45
2017,4,28,12,15,769.0,210.0,4.85,32.0,947.0,988.83,712.47
2017,4,28,12,30,770.0,210.0,4.8,32.0,951.0,991.16,713.51
2017,4,28,12,45,766.5,211.0,4.8,32.5,945.5,986.71,709.18
2017,4,28,13,0,763.0,212.0,4.8,33.0,940.0,985.3,707.01
2017,4,28,13,15,759.5,211.0,4.7,33.0,927.0,972.27,698.19
2017,4,28,13,30,756.0,210.0,4.6,33.0,914.0,956.09,687.68
2017,4,28,13,45,746.0,210.0,4.6,33.5,892.0,931.74,671.02
2017,4,28,14,0,736.0,210.0,4.6,34.0,870.0,904.74,652.72
2017,4,28,14,15,470.0,316.0,4.5,34.0,733.0,749.39,543.86
2017,4,28,14,30,204.0,422.0,4.4,34.0,596.0,594.62,431.38
2017,4,28,14,45,438.5,314.5,4.35,34.0,666.0,688.07,503.39
2017,4,28,15,0,673.0,207.0,4.3,34.0,736.0,752.79,553.12
2017,4,28,15,15,656.0,202.0,4.2,34.0,694.5,706.22,520.56
2017,4,28,15,30,639.0,197.0,4.1,34.0,653.0,658.94,487.63
2017,4,28,15,45,612.0,192.5,4.1,34.0,605.5,605.1,449.64
2017,4,28,16,0,585.0,188.0,4.1,34.0,558.0,549.48,409.67
2017,4,28,16,15,557.5,179.5,3.95,33.5,507.5,493.66,369.21
2017,4,28,16,30,530.0,171.0,3.8,33.0,457.0,439.44,328.89
2017,4,28,16,45,488.5,162.0,3.7,32.5,404.0,380.34,284.05
2017,4,28,17,0,447.0,153.0,3.6,32.0,351.0,325.05,241.1
2017,4,28,17,15,402.0,139.0,3.3,31.0,298.5,268.06,196.48
2017,4,28,17,30,357.0,125.0,3.0,30.0,246.0,215.97,155.11
2017,4,28,17,45,296.0,107.5,2.75,29.5,195.5,161.69,112.38
2017,4,28,18,0,235.0,90.0,2.5,29.0,145.0,116.18,77.55
2017,4,28,18,15,168.5,67.0,2.75,28.5,100.5,73.1,46.42
2017,4,28,18,30,102.0,44.0,3.0,28.0,56.0,38.83,23.26
2017,4,28,18,45,51.0,22.0,3.3,27.5,28.0,18.34,4.79
2017,4,28,19,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,4,28,19,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2017,4,28,19,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,4,28,19,45,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2017,4,28,20,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2017,4,28,20,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2017,4,28,20,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2017,4,28,20,45,0.0,0.0,5.35,24.0,0.0,0.0,0.0
2017,4,28,21,0,0.0,0.0,5.5,24.0,0.0,0.0,0.0
2017,4,28,21,15,0.0,0.0,5.5,23.5,0.0,0.0,0.0
2017,4,28,21,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,21,45,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,22,0,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,22,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,22,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,22,45,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,23,0,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,23,15,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2017,4,28,23,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2017,4,28,23,45,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2017,4,29,0,0,0.0,0.0,5.9,23.0,0.0,0.0,0.0
2017,4,29,0,15,0.0,0.0,5.95,23.0,0.0,0.0,0.0
2017,4,29,0,30,0.0,0.0,6.0,23.0,0.0,0.0,0.0
2017,4,29,0,45,0.0,0.0,6.1,23.0,0.0,0.0,0.0
2017,4,29,1,0,0.0,0.0,6.2,23.0,0.0,0.0,0.0
2017,4,29,1,15,0.0,0.0,6.2,23.0,0.0,0.0,0.0
2017,4,29,1,30,0.0,0.0,6.2,23.0,0.0,0.0,0.0
2017,4,29,1,45,0.0,0.0,6.25,23.0,0.0,0.0,0.0
2017,4,29,2,0,0.0,0.0,6.3,23.0,0.0,0.0,0.0
2017,4,29,2,15,0.0,0.0,6.3,22.5,0.0,0.0,0.0
2017,4,29,2,30,0.0,0.0,6.3,22.0,0.0,0.0,0.0
2017,4,29,2,45,0.0,0.0,6.35,22.0,0.0,0.0,0.0
2017,4,29,3,0,0.0,0.0,6.4,22.0,0.0,0.0,0.0
2017,4,29,3,15,0.0,0.0,6.3,22.0,0.0,0.0,0.0
2017,4,29,3,30,0.0,0.0,6.2,22.0,0.0,0.0,0.0
2017,4,29,3,45,0.0,0.0,6.1,22.0,0.0,0.0,0.0
2017,4,29,4,0,0.0,0.0,6.0,22.0,0.0,0.0,0.0
2017,4,29,4,15,0.0,0.0,5.85,22.0,0.0,0.0,0.0
2017,4,29,4,30,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2017,4,29,4,45,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2017,4,29,5,0,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,5,15,0.0,0.0,5.45,22.0,0.0,0.0,0.0
2017,4,29,5,30,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2017,4,29,5,45,0.0,0.5,5.35,22.5,0.5,0.0,0.0
2017,4,29,6,0,0.0,1.0,5.3,23.0,1.0,0.95,0.0
2017,4,29,6,15,0.0,14.0,5.4,23.0,14.0,12.98,3.62
2017,4,29,6,30,0.0,27.0,5.5,23.0,27.0,25.06,14.49
2017,4,29,6,45,0.0,48.5,5.6,23.5,48.5,44.81,31.05
2017,4,29,7,0,0.0,70.0,5.7,24.0,70.0,64.51,47.48
2017,4,29,7,15,1.0,93.0,5.9,24.5,93.5,86.0,65.05
2017,4,29,7,30,2.0,116.0,6.1,25.0,117.0,107.8,82.54
2017,4,29,7,45,7.5,137.0,6.3,25.5,140.5,129.58,99.62
2017,4,29,8,0,13.0,158.0,6.5,26.0,164.0,152.1,117.09
2017,4,29,8,15,22.0,185.0,6.6,26.5,196.5,182.52,140.59
2017,4,29,8,30,31.0,212.0,6.7,27.0,229.0,216.56,166.66
2017,4,29,8,45,30.0,234.5,6.8,27.5,252.5,239.82,183.93
2017,4,29,9,0,29.0,257.0,6.9,28.0,276.0,263.04,200.92
2017,4,29,9,15,202.0,281.5,6.8,28.5,426.5,409.6,314.72
2017,4,29,9,30,375.0,306.0,6.7,29.0,577.0,573.17,437.69
2017,4,29,9,45,469.0,291.5,6.65,29.5,650.0,654.01,496.68
2017,4,29,10,0,563.0,277.0,6.6,30.0,723.0,735.76,555.47
2017,4,29,10,15,363.0,352.5,6.45,30.0,645.0,658.51,494.4
2017,4,29,10,30,163.0,428.0,6.3,30.0,567.0,565.94,421.62
2017,4,29,10,45,387.0,361.5,6.2,30.5,706.5,714.52,532.68
2017,4,29,11,0,611.0,295.0,6.1,31.0,846.0,875.23,647.38
2017,4,29,11,15,331.0,360.5,5.95,31.0,660.0,681.22,504.56
2017,4,29,11,30,51.0,426.0,5.8,31.0,474.0,466.64,343.08
2017,4,29,11,45,82.5,456.5,5.65,31.5,535.0,529.33,388.14
2017,4,29,12,0,114.0,487.0,5.5,32.0,596.0,592.49,431.93
2017,4,29,12,15,135.0,493.0,5.35,32.0,623.0,629.62,457.64
2017,4,29,12,30,156.0,499.0,5.2,32.0,650.0,656.91,476.51
2017,4,29,12,45,185.0,495.5,5.1,32.5,673.0,681.62,493.04
2017,4,29,13,0,214.0,492.0,5.0,33.0,696.0,705.05,508.54
2017,4,29,13,15,222.0,483.5,4.85,33.0,693.0,701.35,505.87
2017,4,29,13,30,230.0,475.0,4.7,33.0,690.0,696.38,502.5
2017,4,29,13,45,273.0,452.5,4.6,33.0,702.5,717.11,517.93
2017,4,29,14,0,316.0,430.0,4.5,33.0,715.0,726.66,525.79
2017,4,29,14,15,323.0,412.5,4.3,33.0,695.5,705.65,511.77
2017,4,29,14,30,330.0,395.0,4.1,33.0,676.0,683.01,496.73
2017,4,29,14,45,280.5,388.0,3.9,33.0,619.5,622.26,454.03
2017,4,29,15,0,231.0,381.0,3.7,33.0,563.0,557.74,408.54
2017,4,29,15,15,151.0,352.0,3.55,32.5,468.5,458.52,338.22
2017,4,29,15,30,71.0,323.0,3.4,32.0,374.0,360.45,267.18
2017,4,29,15,45,37.0,248.5,3.25,32.0,275.0,261.72,194.76
2017,4,29,16,0,3.0,174.0,3.1,32.0,176.0,164.59,121.74
2017,4,29,16,15,57.5,206.0,3.35,31.5,237.5,227.5,171.14
2017,4,29,16,30,112.0,238.0,3.6,31.0,299.0,284.66,215.14
2017,4,29,16,45,56.0,132.0,3.85,30.5,162.5,149.44,112.15
2017,4,29,17,0,0.0,26.0,4.1,30.0,26.0,24.14,13.75
2017,4,29,17,15,0.0,22.0,4.95,29.0,22.0,20.41,10.9
2017,4,29,17,30,0.0,18.0,5.8,28.0,18.0,16.69,7.96
2017,4,29,17,45,0.0,14.0,6.7,27.5,14.0,12.97,4.95
2017,4,29,18,0,0.0,10.0,7.6,27.0,10.0,9.26,1.9
2017,4,29,18,15,0.0,6.5,7.65,25.5,6.5,6.01,0.0
2017,4,29,18,30,0.0,3.0,7.7,24.0,3.0,2.77,0.0
2017,4,29,18,45,0.0,1.5,7.8,23.0,1.5,1.39,0.0
2017,4,29,19,0,0.0,0.0,7.9,22.0,0.0,0.0,0.0
2017,4,29,19,15,0.0,0.0,7.5,21.0,0.0,0.0,0.0
2017,4,29,19,30,0.0,0.0,7.1,20.0,0.0,0.0,0.0
2017,4,29,19,45,0.0,0.0,6.75,19.0,0.0,0.0,0.0
2017,4,29,20,0,0.0,0.0,6.4,18.0,0.0,0.0,0.0
2017,4,29,20,15,0.0,0.0,6.4,17.5,0.0,0.0,0.0
2017,4,29,20,30,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2017,4,29,20,45,0.0,0.0,6.45,17.0,0.0,0.0,0.0
2017,4,29,21,0,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2017,4,29,21,15,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2017,4,29,21,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2017,4,29,21,45,0.0,0.0,5.95,17.0,0.0,0.0,0.0
2017,4,29,22,0,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2017,4,29,22,15,0.0,0.0,5.6,16.5,0.0,0.0,0.0
2017,4,29,22,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,4,29,22,45,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2017,4,29,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,4,29,23,15,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,4,29,23,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,4,29,23,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2017,4,30,0,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,4,30,0,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,4,30,0,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,30,0,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,4,30,1,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,4,30,1,15,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2017,4,30,1,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,30,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,4,30,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,30,2,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,30,2,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,30,2,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,4,30,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,4,30,3,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2017,4,30,3,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,4,30,3,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,4,30,4,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,4,30,4,15,0.0,0.0,5.35,13.5,0.0,0.0,0.0
2017,4,30,4,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,4,30,4,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2017,4,30,5,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,4,30,5,15,0.0,0.0,5.85,12.5,0.0,0.0,0.0
2017,4,30,5,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,4,30,5,45,0.0,5.0,6.0,12.0,5.0,0.0,0.0
2017,4,30,6,0,0.0,10.0,6.1,12.0,10.0,9.53,0.0
2017,4,30,6,15,103.0,32.0,6.2,12.0,46.0,26.19,14.42
2017,4,30,6,30,206.0,54.0,6.3,12.0,82.0,52.36,33.63
2017,4,30,6,45,321.5,67.0,6.4,12.0,134.5,90.2,57.73
2017,4,30,7,0,437.0,80.0,6.5,12.0,187.0,143.08,97.49
2017,4,30,7,15,501.0,90.0,6.7,12.5,243.0,195.97,142.5
2017,4,30,7,30,565.0,100.0,6.9,13.0,299.0,258.19,196.98
2017,4,30,7,45,639.5,99.5,7.1,13.5,361.0,319.41,250.93
2017,4,30,8,0,714.0,99.0,7.3,14.0,423.0,388.48,311.21
2017,4,30,8,15,746.0,103.5,7.4,14.5,480.5,450.26,364.95
2017,4,30,8,30,778.0,108.0,7.5,15.0,538.0,514.75,419.45
2017,4,30,8,45,819.0,105.0,7.65,15.5,596.5,577.92,471.74
2017,4,30,9,0,860.0,102.0,7.8,16.0,655.0,643.26,524.5
2017,4,30,9,15,877.0,104.5,7.8,16.5,705.0,697.94,567.23
2017,4,30,9,30,894.0,107.0,7.8,17.0,755.0,753.18,608.36
2017,4,30,9,45,914.0,106.0,7.85,18.0,801.5,805.99,644.64
2017,4,30,10,0,934.0,105.0,7.9,19.0,848.0,857.49,679.32
2017,4,30,10,15,943.0,106.5,7.8,19.5,885.5,900.68,708.16
2017,4,30,10,30,952.0,108.0,7.7,20.0,923.0,941.18,734.69
2017,4,30,10,45,959.5,108.5,7.65,20.5,953.0,976.4,757.33
2017,4,30,11,0,967.0,109.0,7.6,21.0,983.0,1008.41,777.49
2017,4,30,11,15,971.0,110.0,7.5,21.5,1004.5,1034.22,792.9
2017,4,30,11,30,975.0,111.0,7.4,22.0,1026.0,1056.35,805.66
2017,4,30,11,45,970.0,116.5,7.3,22.5,1036.5,1070.37,812.75
2017,4,30,12,0,965.0,122.0,7.2,23.0,1047.0,1080.31,817.07
2017,4,30,12,15,965.5,122.0,7.1,23.0,1050.5,1086.26,820.37
2017,4,30,12,30,966.0,122.0,7.0,23.0,1054.0,1088.29,821.1
2017,4,30,12,45,964.5,122.0,6.95,23.5,1048.5,1084.41,816.57
2017,4,30,13,0,963.0,122.0,6.9,24.0,1043.0,1076.62,809.53
2017,4,30,13,15,960.0,121.5,6.8,24.0,1029.5,1062.99,799.97
2017,4,30,13,30,957.0,121.0,6.7,24.0,1016.0,1045.55,787.94
2017,4,30,13,45,950.5,121.0,6.6,24.5,993.0,1021.59,769.97
2017,4,30,14,0,944.0,121.0,6.5,25.0,970.0,994.15,749.78
2017,4,30,14,15,937.0,119.5,6.35,25.0,939.5,961.45,727.27
2017,4,30,14,30,930.0,118.0,6.2,25.0,909.0,925.62,702.61
2017,4,30,14,45,918.5,117.0,6.1,25.0,870.5,883.63,673.86
2017,4,30,15,0,907.0,116.0,6.0,25.0,832.0,839.24,643.29
2017,4,30,15,15,894.5,114.0,5.8,25.0,788.0,790.96,609.35
2017,4,30,15,30,882.0,112.0,5.6,25.0,744.0,740.87,573.93
2017,4,30,15,45,865.0,109.0,5.45,25.0,694.0,687.27,533.85
2017,4,30,16,0,848.0,106.0,5.3,25.0,644.0,630.39,490.36
2017,4,30,16,15,826.0,102.0,5.05,24.5,589.5,569.23,443.31
2017,4,30,16,30,804.0,98.0,4.8,24.0,535.0,508.46,395.24
2017,4,30,16,45,773.5,94.0,4.55,24.0,477.5,444.58,342.75
2017,4,30,17,0,743.0,90.0,4.3,24.0,420.0,381.61,289.77
2017,4,30,17,15,701.0,84.0,3.65,23.0,361.5,316.13,234.73
2017,4,30,17,30,659.0,78.0,3.0,22.0,303.0,254.73,182.05
2017,4,30,17,45,593.5,70.5,2.4,21.5,245.0,191.42,128.57
2017,4,30,18,0,528.0,63.0,1.8,21.0,187.0,135.78,83.41
2017,4,30,18,15,430.0,52.0,1.65,20.0,135.0,82.11,45.53
2017,4,30,18,30,332.0,41.0,1.5,19.0,83.0,40.79,22.8
2017,4,30,18,45,166.0,20.5,1.35,18.5,41.5,15.99,4.86
2017,4,30,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,30,19,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,30,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,30,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,30,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,30,20,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,4,30,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,30,20,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,4,30,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,4,30,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,4,30,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,4,30,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,4,30,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,4,30,22,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2017,4,30,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,4,30,22,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,4,30,23,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,4,30,23,15,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2017,4,30,23,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,4,30,23,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,5,1,0,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,5,1,0,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2017,5,1,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,5,1,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,5,1,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,5,1,1,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,5,1,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,1,1,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,5,1,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,1,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,5,1,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,1,2,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,5,1,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,1,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,1,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,1,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,5,1,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,1,4,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2017,5,1,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,1,4,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,5,1,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,1,5,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2017,5,1,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,1,5,45,39.0,6.5,4.0,11.5,7.5,0.0,0.0
2017,5,1,6,0,78.0,13.0,4.4,12.0,15.0,12.39,0.0
2017,5,1,6,15,227.0,28.0,4.55,12.5,55.0,22.52,12.0
2017,5,1,6,30,376.0,43.0,4.7,13.0,95.0,49.26,27.11
2017,5,1,6,45,469.0,53.0,4.9,14.0,148.5,93.32,53.76
2017,5,1,7,0,562.0,63.0,5.1,15.0,202.0,149.02,95.86
2017,5,1,7,15,620.0,70.0,5.2,16.0,259.5,205.42,143.85
2017,5,1,7,30,678.0,77.0,5.3,17.0,317.0,268.46,198.84
2017,5,1,7,45,717.5,82.5,5.4,18.5,375.5,329.96,252.46
2017,5,1,8,0,757.0,88.0,5.5,20.0,434.0,396.21,308.52
2017,5,1,8,15,784.5,92.0,5.65,21.0,490.5,457.52,359.76
2017,5,1,8,30,812.0,96.0,5.8,22.0,547.0,520.41,410.52
2017,5,1,8,45,832.5,99.5,5.95,23.0,600.0,580.03,457.12
2017,5,1,9,0,853.0,103.0,6.1,24.0,653.0,639.78,502.3
2017,5,1,9,15,868.5,106.0,6.05,24.5,702.0,693.54,542.18
2017,5,1,9,30,884.0,109.0,6.0,25.0,751.0,747.73,580.44
2017,5,1,9,45,895.0,111.0,6.0,25.5,793.5,796.2,612.77
2017,5,1,10,0,906.0,113.0,6.0,26.0,836.0,842.68,643.24
2017,5,1,10,15,914.5,115.0,5.9,26.5,872.0,884.86,669.79
2017,5,1,10,30,923.0,117.0,5.8,27.0,908.0,924.39,694.11
2017,5,1,10,45,928.5,118.5,5.75,27.5,936.5,957.88,714.25
2017,5,1,11,0,934.0,120.0,5.7,28.0,965.0,988.16,732.04
2017,5,1,11,15,937.5,121.0,5.65,28.5,985.5,1012.7,745.84
2017,5,1,11,30,941.0,122.0,5.6,29.0,1006.0,1033.66,757.23
2017,5,1,11,45,946.5,120.5,5.55,29.5,1019.5,1050.44,765.84
2017,5,1,12,0,952.0,119.0,5.5,30.0,1033.0,1063.53,772.07
2017,5,1,12,15,952.5,119.0,5.4,30.0,1036.5,1069.36,774.84
2017,5,1,12,30,953.0,119.0,5.3,30.0,1040.0,1071.33,775.24
2017,5,1,12,45,951.0,119.0,5.25,30.5,1034.5,1066.96,770.45
2017,5,1,13,0,949.0,119.0,5.2,31.0,1029.0,1058.76,763.35
2017,5,1,13,15,946.0,118.5,5.1,31.0,1015.0,1045.27,754.16
2017,5,1,13,30,943.0,118.0,5.0,31.0,1001.0,1028.03,742.69
2017,5,1,13,45,937.5,117.5,4.95,31.5,978.5,1004.78,726.29
2017,5,1,14,0,932.0,117.0,4.9,32.0,956.0,978.07,707.78
2017,5,1,14,15,925.0,115.5,4.8,32.0,926.0,945.7,686.74
2017,5,1,14,30,918.0,114.0,4.7,32.0,896.0,910.26,663.69
2017,5,1,14,45,906.5,113.5,4.65,32.0,858.5,869.21,637.25
2017,5,1,15,0,895.0,113.0,4.6,32.0,821.0,825.8,609.08
2017,5,1,15,15,883.0,110.5,4.5,31.5,777.5,777.94,578.63
2017,5,1,15,30,871.0,108.0,4.4,31.0,734.0,728.27,546.52
2017,5,1,15,45,851.5,106.5,4.3,31.0,684.0,674.96,508.39
2017,5,1,16,0,832.0,105.0,4.2,31.0,634.0,618.81,467.14
2017,5,1,16,15,810.0,101.0,4.0,30.5,580.5,558.56,422.57
2017,5,1,16,30,788.0,97.0,3.8,30.0,527.0,498.72,376.96
2017,5,1,16,45,755.5,93.5,3.6,30.0,470.0,435.41,326.7
2017,5,1,17,0,723.0,90.0,3.4,30.0,413.0,373.25,276.06
2017,5,1,17,15,681.5,84.0,3.05,28.5,355.5,309.2,224.31
2017,5,1,17,30,640.0,78.0,2.7,27.0,298.0,249.2,174.55
2017,5,1,17,45,577.0,70.5,2.35,26.0,241.5,187.66,123.91
2017,5,1,18,0,514.0,63.0,2.0,25.0,185.0,133.48,80.88
2017,5,1,18,15,419.5,52.0,2.05,24.0,134.0,81.05,44.35
2017,5,1,18,30,325.0,41.0,2.1,23.0,83.0,40.49,22.28
2017,5,1,18,45,184.0,25.0,2.2,22.5,46.5,19.61,7.53
2017,5,1,19,0,43.0,9.0,2.3,22.0,10.0,8.58,0.0
2017,5,1,19,15,21.5,4.5,2.4,21.5,5.0,0.0,0.0
2017,5,1,19,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,1,19,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,5,1,20,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,5,1,20,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,1,20,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,1,20,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,5,1,21,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,1,21,15,0.0,0.0,3.95,20.5,0.0,0.0,0.0
2017,5,1,21,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,1,21,45,0.0,0.0,4.3,19.5,0.0,0.0,0.0
2017,5,1,22,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,5,1,22,15,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2017,5,1,22,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,5,1,22,45,0.0,0.0,4.25,17.5,0.0,0.0,0.0
2017,5,1,23,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,5,1,23,15,0.0,0.0,4.05,16.5,0.0,0.0,0.0
2017,5,1,23,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,5,1,23,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,5,2,0,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,5,2,0,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2017,5,2,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,2,0,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,2,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,5,2,1,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,5,2,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,2,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,5,2,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,2,2,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,5,2,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,5,2,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,5,2,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,5,2,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,5,2,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,5,2,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,2,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,2,4,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,5,2,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,2,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,5,2,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,2,5,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,5,2,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,2,5,45,36.5,7.0,2.3,14.5,8.0,0.0,0.0
2017,5,2,6,0,73.0,14.0,2.5,15.0,16.0,13.34,0.0
2017,5,2,6,15,210.0,29.5,2.65,15.5,55.0,23.05,12.57
2017,5,2,6,30,347.0,45.0,2.8,16.0,94.0,50.37,28.23
2017,5,2,6,45,434.0,56.0,2.95,17.0,145.5,92.98,54.23
2017,5,2,7,0,521.0,67.0,3.1,18.0,197.0,146.49,94.28
2017,5,2,7,15,578.5,75.0,3.3,19.0,253.5,201.18,139.89
2017,5,2,7,30,636.0,83.0,3.5,20.0,310.0,262.5,192.17
2017,5,2,7,45,675.0,89.0,3.75,21.0,366.5,321.79,243.17
2017,5,2,8,0,714.0,95.0,4.0,22.0,423.0,384.77,296.0
2017,5,2,8,15,742.5,99.5,4.05,22.5,478.5,444.76,345.57
2017,5,2,8,30,771.0,104.0,4.1,23.0,534.0,507.16,395.42
2017,5,2,8,45,790.5,108.5,4.2,24.0,585.5,564.99,439.53
2017,5,2,9,0,810.0,113.0,4.3,25.0,637.0,622.95,482.19
2017,5,2,9,15,826.0,116.0,4.35,25.5,684.5,676.87,521.43
2017,5,2,9,30,842.0,119.0,4.4,26.0,732.0,729.96,558.88
2017,5,2,9,45,851.0,123.0,4.5,27.0,773.5,777.61,589.04
2017,5,2,10,0,860.0,127.0,4.6,28.0,815.0,819.29,614.72
2017,5,2,10,15,869.0,129.0,4.6,28.5,850.5,860.14,640.16
2017,5,2,10,30,878.0,131.0,4.6,29.0,886.0,898.52,663.61
2017,5,2,10,45,881.0,135.0,4.65,30.0,913.5,930.81,681.69
2017,5,2,11,0,884.0,139.0,4.7,31.0,941.0,959.91,697.51
2017,5,2,11,15,888.5,140.0,4.7,31.0,961.5,984.21,712.61
2017,5,2,11,30,893.0,141.0,4.7,31.0,982.0,1005.17,725.58
2017,5,2,11,45,898.0,140.0,4.75,31.5,994.5,1021.24,734.35
2017,5,2,12,0,903.0,139.0,4.8,32.0,1007.0,1033.8,740.94
2017,5,2,12,15,903.5,139.5,4.8,32.0,1010.5,1039.78,744.54
2017,5,2,12,30,904.0,140.0,4.8,32.0,1014.0,1042.13,745.95
2017,5,2,12,45,900.0,141.0,4.85,32.5,1008.0,1036.86,741.5
2017,5,2,13,0,896.0,142.0,4.9,33.0,1002.0,1027.99,734.9
2017,5,2,13,15,893.0,141.5,4.95,33.0,988.5,1015.1,727.37
2017,5,2,13,30,890.0,141.0,5.0,33.0,975.0,998.69,717.64
2017,5,2,13,45,882.0,141.0,5.05,33.0,952.5,974.61,702.96
2017,5,2,14,0,874.0,141.0,5.1,33.0,930.0,947.38,686.24
2017,5,2,14,15,713.0,227.5,5.1,33.0,857.5,876.81,640.2
2017,5,2,14,30,552.0,314.0,5.1,33.0,785.0,798.47,583.69
2017,5,2,14,45,690.5,226.0,5.1,33.0,790.0,808.5,595.37
2017,5,2,15,0,829.0,138.0,5.1,33.0,795.0,801.52,592.84
2017,5,2,15,15,815.5,135.0,5.05,33.0,752.0,754.12,561.14
2017,5,2,15,30,802.0,132.0,5.0,33.0,709.0,705.25,527.38
2017,5,2,15,45,783.5,128.5,5.0,33.0,661.0,651.41,488.93
2017,5,2,16,0,765.0,125.0,5.0,33.0,613.0,597.14,449.28
2017,5,2,16,15,741.5,120.5,4.95,32.5,560.5,538.68,406.29
2017,5,2,16,30,718.0,116.0,4.9,32.0,508.0,480.97,362.55
2017,5,2,16,45,688.0,110.0,4.85,31.5,453.5,419.94,315.02
2017,5,2,17,0,658.0,104.0,4.8,31.0,399.0,361.04,267.7
2017,5,2,17,15,615.0,97.0,4.5,30.0,343.0,299.33,217.55
2017,5,2,17,30,572.0,90.0,4.2,29.0,287.0,241.95,170.06
2017,5,2,17,45,511.5,80.5,3.9,28.5,232.5,183.21,121.96
2017,5,2,18,0,451.0,71.0,3.6,28.0,178.0,131.62,81.25
2017,5,2,18,15,360.0,58.0,3.45,27.0,129.0,80.28,45.45
2017,5,2,18,30,269.0,45.0,3.3,26.0,80.0,41.58,23.63
2017,5,2,18,45,149.5,27.0,3.15,25.0,45.0,21.19,8.9
2017,5,2,19,0,30.0,9.0,3.0,24.0,10.0,8.58,0.0
2017,5,2,19,15,15.0,4.5,3.15,23.5,5.0,0.0,0.0
2017,5,2,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,2,19,45,0.0,0.0,3.5,22.5,0.0,0.0,0.0
2017,5,2,20,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,2,20,15,0.0,0.0,3.65,21.5,0.0,0.0,0.0
2017,5,2,20,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,2,20,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,2,21,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,2,21,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,5,2,21,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,2,21,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,2,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,5,2,22,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,5,2,22,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,2,22,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,2,23,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,2,23,15,0.0,0.0,3.75,20.5,0.0,0.0,0.0
2017,5,2,23,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,2,23,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,5,3,0,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,3,0,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,5,3,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,0,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,1,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,1,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,1,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,2,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,2,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,2,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,2,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,3,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,3,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,5,3,3,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,3,3,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2017,5,3,4,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,3,4,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,3,4,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,3,4,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,3,5,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,3,5,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,3,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,3,5,45,5.0,4.5,3.0,21.5,4.5,0.0,0.0
2017,5,3,6,0,10.0,9.0,3.0,22.0,9.0,8.58,0.0
2017,5,3,6,15,62.5,33.5,3.1,22.0,42.0,28.5,16.63
2017,5,3,6,30,115.0,58.0,3.2,22.0,75.0,53.8,35.37
2017,5,3,6,45,57.5,42.5,3.3,22.5,51.0,44.78,28.92
2017,5,3,7,0,0.0,27.0,3.4,23.0,27.0,25.04,15.15
2017,5,3,7,15,0.0,35.5,3.5,23.5,35.5,32.95,21.7
2017,5,3,7,30,0.0,44.0,3.6,24.0,44.0,40.87,28.14
2017,5,3,7,45,70.0,120.0,3.75,24.5,152.5,136.23,104.17
2017,5,3,8,0,140.0,196.0,3.9,25.0,261.0,241.68,186.86
