Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,3,8,15,91.0,210.5,3.9,25.5,255.0,239.74,185.17
2017,5,3,8,30,42.0,225.0,3.9,26.0,249.0,234.05,179.97
2017,5,3,8,45,147.0,258.0,3.95,26.5,352.0,331.93,255.31
2017,5,3,9,0,252.0,291.0,4.0,27.0,455.0,441.8,337.87
2017,5,3,9,15,224.5,319.0,3.95,27.5,473.0,459.79,349.23
2017,5,3,9,30,197.0,347.0,3.9,28.0,491.0,478.9,361.28
2017,5,3,9,45,103.5,288.5,3.85,28.5,365.0,360.88,272.13
2017,5,3,10,0,10.0,230.0,3.8,29.0,239.0,224.24,167.23
2017,5,3,10,15,124.5,327.0,3.7,29.5,434.0,426.0,318.94
2017,5,3,10,30,239.0,424.0,3.6,30.0,629.0,626.0,460.62
2017,5,3,10,45,125.5,332.0,3.55,30.5,440.0,441.43,326.49
2017,5,3,11,0,12.0,240.0,3.5,31.0,251.0,237.47,174.54
2017,5,3,11,15,11.0,225.5,3.45,31.0,236.0,223.07,164.12
2017,5,3,11,30,10.0,211.0,3.4,31.0,221.0,208.59,153.24
2017,5,3,11,45,219.0,316.0,3.4,31.5,527.0,536.71,396.31
2017,5,3,12,0,428.0,421.0,3.4,32.0,833.0,857.38,613.53
2017,5,3,12,15,573.5,331.0,3.4,32.0,885.5,916.11,654.24
2017,5,3,12,30,719.0,241.0,3.4,32.0,938.0,972.84,693.74
2017,5,3,12,45,471.5,366.0,3.4,32.0,822.5,849.13,607.16
2017,5,3,13,0,224.0,491.0,3.4,32.0,707.0,711.18,508.75
2017,5,3,13,15,242.0,480.5,3.55,32.0,710.5,715.08,513.55
2017,5,3,13,30,260.0,470.0,3.7,32.0,714.0,725.23,521.62
2017,5,3,13,45,266.5,456.5,3.85,32.0,702.0,711.79,513.68
2017,5,3,14,0,273.0,443.0,4.0,32.0,690.0,696.92,504.86
2017,5,3,14,15,476.0,334.5,4.35,32.0,748.0,768.31,561.24
2017,5,3,14,30,679.0,226.0,4.7,32.0,806.0,822.33,604.87
2017,5,3,14,45,668.0,221.5,5.05,32.0,772.0,784.57,580.87
2017,5,3,15,0,657.0,217.0,5.4,32.0,738.0,745.19,555.48
2017,5,3,15,15,641.0,211.5,5.7,31.5,697.5,699.72,525.89
2017,5,3,15,30,625.0,206.0,6.0,31.0,657.0,653.52,494.81
2017,5,3,15,45,607.0,198.5,6.35,31.0,612.0,603.62,459.23
2017,5,3,16,0,589.0,191.0,6.7,31.0,567.0,553.74,422.66
2017,5,3,16,15,305.5,196.5,6.8,30.0,390.5,362.34,278.17
2017,5,3,16,30,22.0,202.0,6.9,29.0,214.0,199.39,151.79
2017,5,3,16,45,50.0,194.0,7.0,28.5,217.5,204.37,156.54
2017,5,3,17,0,78.0,186.0,7.1,28.0,221.0,203.86,156.36
2017,5,3,17,15,243.5,154.0,6.9,27.0,242.5,225.94,171.08
2017,5,3,17,30,409.0,122.0,6.7,26.0,264.0,225.61,164.75
2017,5,3,17,45,377.5,103.0,6.55,25.5,215.5,174.1,121.66
2017,5,3,18,0,346.0,84.0,6.4,25.0,167.0,126.33,82.67
2017,5,3,18,15,266.5,67.0,6.05,24.5,120.5,80.22,49.5
2017,5,3,18,30,187.0,50.0,5.7,24.0,74.0,45.17,27.86
2017,5,3,18,45,106.0,29.5,5.35,23.5,42.0,24.26,11.55
2017,5,3,19,0,25.0,9.0,5.0,23.0,10.0,8.58,0.0
2017,5,3,19,15,12.5,4.5,4.8,22.5,5.0,0.0,0.0
2017,5,3,19,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,3,19,45,0.0,0.0,4.45,21.5,0.0,0.0,0.0
2017,5,3,20,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,5,3,20,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2017,5,3,20,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,3,20,45,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2017,5,3,21,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,5,3,21,15,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2017,5,3,21,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,5,3,21,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2017,5,3,22,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,5,3,22,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2017,5,3,22,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,5,3,22,45,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2017,5,3,23,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,5,3,23,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2017,5,3,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,5,3,23,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,5,4,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,5,4,0,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,5,4,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,4,0,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,4,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,4,1,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2017,5,4,1,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,5,4,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,5,4,2,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,5,4,2,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2017,5,4,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,5,4,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,5,4,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,3,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,5,4,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,5,4,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,5,4,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,5,4,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,5,4,4,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,5,4,4,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,5,4,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,5,4,5,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,5,4,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,5,4,5,45,45.5,7.5,4.3,13.0,9.5,0.0,0.0
2017,5,4,6,0,91.0,15.0,4.4,13.0,19.0,11.83,0.0
2017,5,4,6,15,227.0,30.5,4.7,13.5,59.5,23.78,13.76
2017,5,4,6,30,363.0,46.0,5.0,14.0,100.0,52.29,29.48
2017,5,4,6,45,449.5,57.0,5.35,14.5,152.5,95.91,56.61
2017,5,4,7,0,536.0,68.0,5.7,15.0,205.0,150.32,98.24
2017,5,4,7,15,593.5,75.5,5.7,15.5,261.5,205.43,145.35
2017,5,4,7,30,651.0,83.0,5.7,16.0,318.0,267.12,199.48
2017,5,4,7,45,688.5,89.5,5.7,17.0,375.5,327.17,252.37
2017,5,4,8,0,726.0,96.0,5.7,18.0,433.0,390.7,306.91
2017,5,4,8,15,566.0,152.0,5.65,18.5,434.5,411.67,327.25
2017,5,4,8,30,406.0,208.0,5.6,19.0,436.0,415.42,330.97
2017,5,4,8,45,612.5,162.0,5.55,19.5,542.5,515.42,410.96
2017,5,4,9,0,819.0,116.0,5.5,20.0,649.0,631.07,501.55
2017,5,4,9,15,590.5,214.0,5.45,20.5,613.5,612.77,483.22
2017,5,4,9,30,362.0,312.0,5.4,21.0,578.0,567.74,443.8
2017,5,4,9,45,295.5,349.5,5.35,21.5,574.5,570.99,443.36
2017,5,4,10,0,229.0,387.0,5.3,22.0,571.0,562.04,433.44
2017,5,4,10,15,559.0,260.5,5.25,22.0,735.5,735.57,569.01
2017,5,4,10,30,889.0,134.0,5.2,22.0,900.0,909.66,694.93
2017,5,4,10,45,897.5,134.0,5.2,22.5,929.0,943.16,714.92
2017,5,4,11,0,906.0,134.0,5.2,23.0,958.0,973.73,733.54
2017,5,4,11,15,910.5,135.0,5.2,23.5,978.5,998.39,748.04
2017,5,4,11,30,915.0,136.0,5.2,24.0,999.0,1019.64,760.21
2017,5,4,11,45,920.0,135.0,5.25,24.5,1012.5,1035.91,769.45
2017,5,4,12,0,925.0,134.0,5.3,25.0,1026.0,1048.6,776.38
2017,5,4,12,15,925.5,134.0,5.35,25.0,1029.5,1054.15,780.23
2017,5,4,12,30,926.0,134.0,5.4,25.0,1033.0,1055.99,781.77
2017,5,4,12,45,927.5,132.0,5.5,25.0,1028.5,1053.16,780.72
2017,5,4,13,0,929.0,130.0,5.6,25.0,1024.0,1046.58,777.28
2017,5,4,13,15,926.0,129.5,5.6,25.0,1010.0,1033.31,768.72
2017,5,4,13,30,923.0,129.0,5.6,25.0,996.0,1016.41,757.83
2017,5,4,13,45,919.5,126.5,5.7,25.5,974.5,993.5,742.11
2017,5,4,14,0,916.0,124.0,5.8,26.0,953.0,967.11,724.07
2017,5,4,14,15,909.0,122.5,5.85,26.0,923.5,935.25,703.41
2017,5,4,14,30,902.0,121.0,5.9,26.0,894.0,900.39,680.57
2017,5,4,14,45,886.0,123.0,5.95,26.0,855.0,858.73,652.82
2017,5,4,15,0,870.0,125.0,6.0,26.0,816.0,815.09,623.44
2017,5,4,15,15,857.5,122.5,5.95,25.5,773.0,771.12,594.34
2017,5,4,15,30,845.0,120.0,5.9,25.0,730.0,721.79,560.54
2017,5,4,15,45,830.5,115.5,5.9,25.0,682.0,667.75,520.27
2017,5,4,16,0,816.0,111.0,5.9,25.0,634.0,612.8,478.38
2017,5,4,16,15,794.0,107.5,5.8,24.5,581.0,554.04,433.13
2017,5,4,16,30,772.0,104.0,5.7,24.0,528.0,495.73,386.89
2017,5,4,16,45,744.0,98.5,5.6,24.0,472.5,432.58,334.92
2017,5,4,17,0,716.0,93.0,5.5,24.0,417.0,371.96,283.66
2017,5,4,17,15,675.5,87.0,5.2,23.5,360.0,308.86,229.92
2017,5,4,17,30,635.0,81.0,4.9,23.0,303.0,249.68,178.7
2017,5,4,17,45,575.5,73.0,4.65,22.5,246.5,188.9,127.22
2017,5,4,18,0,516.0,65.0,4.4,22.0,190.0,135.03,83.35
2017,5,4,18,15,424.5,54.0,3.95,21.0,139.0,82.9,46.38
2017,5,4,18,30,333.0,43.0,3.5,20.0,88.0,42.22,23.99
2017,5,4,18,45,195.0,27.0,3.05,19.0,50.5,21.14,9.96
2017,5,4,19,0,57.0,11.0,2.6,18.0,13.0,10.48,0.0
2017,5,4,19,15,28.5,5.5,2.5,17.5,6.5,0.0,0.0
2017,5,4,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,4,19,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,5,4,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,4,20,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2017,5,4,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,5,4,20,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,5,4,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,5,4,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2017,5,4,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,5,4,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,5,4,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,5,4,22,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,5,4,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,4,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,5,4,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,4,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,5,4,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,4,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,5,5,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,5,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,5,5,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,5,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,5,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,5,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,5,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,5,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,5,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,5,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,5,5,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,5,5,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,5,5,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,5,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,5,5,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,5,5,45,42.5,8.0,1.6,12.5,10.0,7.63,0.0
2017,5,5,6,0,85.0,16.0,1.7,13.0,20.0,12.62,0.0
2017,5,5,6,15,219.5,32.5,2.05,14.0,61.0,25.34,15.23
2017,5,5,6,30,354.0,49.0,2.4,15.0,102.0,55.0,31.75
2017,5,5,6,45,441.5,60.0,2.75,16.0,155.0,98.13,58.4
2017,5,5,7,0,529.0,71.0,3.1,17.0,208.0,152.21,99.13
2017,5,5,7,15,587.0,79.0,3.1,18.0,265.0,207.45,145.28
2017,5,5,7,30,645.0,87.0,3.1,19.0,322.0,269.35,198.01
2017,5,5,7,45,683.5,94.0,3.15,20.0,380.0,329.84,249.81
2017,5,5,8,0,722.0,101.0,3.2,21.0,438.0,393.95,303.18
2017,5,5,8,15,751.0,106.0,3.3,21.5,494.0,454.97,353.36
2017,5,5,8,30,780.0,111.0,3.4,22.0,550.0,518.44,403.83
2017,5,5,8,45,800.0,115.5,3.5,22.5,603.0,576.83,448.97
2017,5,5,9,0,820.0,120.0,3.6,23.0,656.0,635.38,492.84
2017,5,5,9,15,836.5,123.0,3.6,23.5,704.5,689.92,532.24
2017,5,5,9,30,853.0,126.0,3.6,24.0,753.0,743.63,569.9
2017,5,5,9,45,864.5,129.5,3.6,24.5,795.5,792.93,601.92
2017,5,5,10,0,876.0,133.0,3.6,25.0,838.0,840.39,632.07
2017,5,5,10,15,885.5,135.0,3.6,25.0,874.0,877.92,656.29
2017,5,5,10,30,895.0,137.0,3.6,25.0,910.0,917.06,681.49
2017,5,5,10,45,900.5,139.0,3.6,25.5,938.5,949.93,700.94
2017,5,5,11,0,906.0,141.0,3.6,26.0,967.0,979.69,718.2
2017,5,5,11,15,910.5,142.0,3.55,26.0,987.5,1004.28,733.1
2017,5,5,11,30,915.0,143.0,3.5,26.0,1008.0,1025.46,745.79
2017,5,5,11,45,919.5,142.5,3.45,26.5,1021.0,1041.68,753.82
2017,5,5,12,0,924.0,142.0,3.4,27.0,1034.0,1054.31,759.61
2017,5,5,12,15,924.5,142.0,3.35,27.0,1037.5,1059.82,762.45
2017,5,5,12,30,925.0,142.0,3.3,27.0,1041.0,1061.63,763.09
2017,5,5,12,45,924.0,142.0,3.3,27.5,1036.0,1058.26,759.5
2017,5,5,13,0,923.0,142.0,3.3,28.0,1031.0,1051.2,753.73
2017,5,5,13,15,920.0,141.0,3.25,28.0,1017.0,1037.54,745.0
2017,5,5,13,30,917.0,140.0,3.2,28.0,1003.0,1020.26,734.11
2017,5,5,13,45,912.0,138.5,3.15,28.5,981.0,997.08,718.1
2017,5,5,14,0,907.0,137.0,3.1,29.0,959.0,970.52,700.06
2017,5,5,14,15,900.0,135.5,3.05,29.0,929.0,938.94,680.23
2017,5,5,14,30,893.0,134.0,3.0,29.0,899.0,904.39,658.43
2017,5,5,14,45,880.5,133.0,3.0,29.0,861.0,863.0,632.35
2017,5,5,15,0,868.0,132.0,3.0,29.0,823.0,823.32,607.23
2017,5,5,15,15,855.0,129.5,2.95,28.5,779.5,775.39,577.12
2017,5,5,15,30,842.0,127.0,2.9,28.0,736.0,725.84,544.78
2017,5,5,15,45,828.5,122.0,2.85,28.0,688.0,672.14,506.7
2017,5,5,16,0,815.0,117.0,2.8,28.0,640.0,617.43,466.95
2017,5,5,16,15,792.5,113.0,2.7,27.5,586.5,557.99,423.3
2017,5,5,16,30,770.0,109.0,2.6,27.0,533.0,499.05,378.62
2017,5,5,16,45,746.5,102.0,2.55,27.0,478.0,436.59,329.33
2017,5,5,17,0,723.0,95.0,2.5,27.0,423.0,376.17,280.07
2017,5,5,17,15,681.0,89.0,2.15,26.0,365.0,312.21,227.69
2017,5,5,17,30,639.0,83.0,1.8,25.0,307.0,252.35,177.61
2017,5,5,17,45,586.5,73.5,1.45,24.0,251.0,191.42,127.07
2017,5,5,18,0,534.0,64.0,1.1,23.0,195.0,136.54,82.99
2017,5,5,18,15,441.0,53.5,1.1,22.0,143.0,83.67,46.1
2017,5,5,18,30,348.0,43.0,1.1,21.0,91.0,42.43,23.86
2017,5,5,18,45,209.5,27.5,1.15,20.0,52.5,21.52,10.51
2017,5,5,19,0,71.0,12.0,1.2,19.0,14.0,11.44,0.0
2017,5,5,19,15,35.5,6.0,1.2,18.5,7.0,0.0,0.0
2017,5,5,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,5,5,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,5,5,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,5,5,20,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,5,5,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,5,20,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,5,5,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,5,5,21,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,5,5,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,5,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,5,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,5,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,5,5,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,23,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,5,5,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,5,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,6,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,6,0,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,5,6,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,6,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,6,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,6,1,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,5,6,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,5,6,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,6,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,5,6,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,6,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,6,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,6,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,6,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,6,5,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2017,5,6,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,6,5,45,54.0,8.5,1.75,13.5,10.5,8.1,0.0
2017,5,6,6,0,108.0,17.0,1.9,14.0,21.0,13.42,0.0
2017,5,6,6,15,236.0,32.0,2.1,14.5,61.5,24.9,14.99
2017,5,6,6,30,364.0,47.0,2.3,15.0,102.0,53.6,30.27
2017,5,6,6,45,448.0,57.5,2.55,16.0,154.5,96.61,56.85
2017,5,6,7,0,532.0,68.0,2.8,17.0,207.0,150.04,97.22
2017,5,6,7,15,587.5,75.5,2.85,18.0,263.0,204.39,142.75
2017,5,6,7,30,643.0,83.0,2.9,19.0,319.0,265.06,194.56
2017,5,6,7,45,682.5,88.5,3.0,20.5,376.0,324.23,244.87
2017,5,6,8,0,722.0,94.0,3.1,22.0,433.0,387.1,296.7
2017,5,6,8,15,750.0,99.0,3.15,22.5,488.0,448.48,346.93
2017,5,6,8,30,778.0,104.0,3.2,23.0,543.0,510.37,395.95
2017,5,6,8,45,799.5,107.5,3.3,24.0,595.5,568.41,439.84
2017,5,6,9,0,821.0,111.0,3.4,25.0,648.0,626.74,482.41
2017,5,6,9,15,836.5,114.0,3.25,25.5,695.5,680.53,520.42
2017,5,6,9,30,852.0,117.0,3.1,26.0,743.0,733.41,556.26
2017,5,6,9,45,863.5,119.5,3.0,26.5,785.0,778.46,584.34
2017,5,6,10,0,875.0,122.0,2.9,27.0,827.0,824.21,612.36
2017,5,6,10,15,884.0,123.5,2.75,27.5,862.5,864.82,636.0
2017,5,6,10,30,893.0,125.0,2.6,28.0,898.0,902.92,657.47
2017,5,6,10,45,899.0,126.5,2.5,28.5,926.0,935.64,675.4
2017,5,6,11,0,905.0,128.0,2.4,29.0,954.0,965.29,691.1
2017,5,6,11,15,909.5,129.5,2.25,29.5,974.5,990.31,703.13
2017,5,6,11,30,914.0,131.0,2.1,30.0,995.0,1011.93,712.8
2017,5,6,11,45,924.5,126.0,2.0,30.5,1009.5,1029.54,720.42
2017,5,6,12,0,935.0,121.0,1.9,31.0,1024.0,1043.68,725.87
2017,5,6,12,15,935.5,121.0,1.8,31.0,1027.5,1049.24,727.57
2017,5,6,12,30,936.0,121.0,1.7,31.0,1031.0,1051.05,727.15
2017,5,6,12,45,934.5,121.0,1.65,31.0,1026.0,1047.14,724.11
2017,5,6,13,0,933.0,121.0,1.6,31.0,1021.0,1039.5,719.01
2017,5,6,13,15,930.5,120.5,1.6,31.0,1007.5,1026.67,711.66
2017,5,6,13,30,928.0,120.0,1.6,31.0,994.0,1010.18,702.22
2017,5,6,13,45,923.0,119.0,1.6,31.5,972.0,987.26,687.56
2017,5,6,14,0,918.0,118.0,1.6,32.0,950.0,960.93,670.94
2017,5,6,14,15,912.0,116.5,1.65,32.0,921.0,929.96,653.44
2017,5,6,14,30,906.0,115.0,1.7,32.0,892.0,895.92,633.88
2017,5,6,14,45,889.0,117.5,1.75,32.0,853.5,853.9,609.02
2017,5,6,15,0,872.0,120.0,1.8,32.0,815.0,809.98,582.62
2017,5,6,15,15,860.0,117.5,1.85,31.5,772.5,763.28,555.09
2017,5,6,15,30,848.0,115.0,1.9,31.0,730.0,717.19,527.1
2017,5,6,15,45,832.5,111.5,2.0,31.0,682.0,663.51,490.84
2017,5,6,16,0,817.0,108.0,2.1,31.0,634.0,609.0,452.81
2017,5,6,16,15,796.0,104.5,2.15,30.5,581.5,550.9,411.51
2017,5,6,16,30,775.0,101.0,2.2,30.0,529.0,493.14,368.85
2017,5,6,16,45,746.5,96.0,2.25,30.0,473.5,431.22,320.87
2017,5,6,17,0,718.0,91.0,2.3,30.0,418.0,369.9,271.82
2017,5,6,17,15,678.5,85.5,2.05,29.0,361.5,307.66,221.47
2017,5,6,17,30,639.0,80.0,1.8,28.0,305.0,249.21,173.06
2017,5,6,17,45,582.0,72.0,1.55,27.0,249.5,188.85,123.76
2017,5,6,18,0,525.0,64.0,1.3,26.0,194.0,135.07,81.27
2017,5,6,18,15,437.0,53.5,1.3,25.0,142.5,83.23,45.35
2017,5,6,18,30,349.0,43.0,1.3,24.0,91.0,42.36,23.48
2017,5,6,18,45,214.5,27.5,1.35,23.0,53.0,21.49,10.55
2017,5,6,19,0,80.0,12.0,1.4,22.0,15.0,11.44,0.0
2017,5,6,19,15,40.0,6.0,1.45,21.5,7.5,0.0,0.0
2017,5,6,19,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,5,6,19,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,5,6,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,5,6,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2017,5,6,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,5,6,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,5,6,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,5,6,21,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2017,5,6,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,6,21,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,6,22,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,6,22,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2017,5,6,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,6,22,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,6,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,6,23,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2017,5,6,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,6,23,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,5,7,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,7,0,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2017,5,7,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,5,7,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,5,7,1,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,7,1,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,5,7,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,7,1,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,5,7,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,5,7,2,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2017,5,7,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,7,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,5,7,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,7,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,7,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,5,7,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,7,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,7,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,7,5,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,7,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,7,5,45,59.5,9.0,2.2,14.5,11.5,8.58,0.0
2017,5,7,6,0,119.0,18.0,2.4,15.0,23.0,14.21,0.0
2017,5,7,6,15,246.5,33.0,2.4,15.5,64.5,25.67,15.69
2017,5,7,6,30,374.0,48.0,2.4,16.0,106.0,55.09,31.04
2017,5,7,6,45,460.5,58.0,2.45,17.0,159.0,98.5,57.66
2017,5,7,7,0,547.0,68.0,2.5,18.0,212.0,152.65,98.33
2017,5,7,7,15,601.5,75.5,2.8,19.0,268.0,207.67,144.35
2017,5,7,7,30,656.0,83.0,3.1,20.0,324.0,268.85,196.59
2017,5,7,7,45,696.5,87.5,3.4,21.5,381.5,328.13,247.01
2017,5,7,8,0,737.0,92.0,3.7,23.0,439.0,391.17,299.15
2017,5,7,8,15,764.0,96.5,3.8,23.5,494.5,452.39,349.4
2017,5,7,8,30,791.0,101.0,3.9,24.0,550.0,513.95,398.38
2017,5,7,8,45,811.0,105.0,4.0,25.0,602.0,572.22,442.53
2017,5,7,9,0,831.0,109.0,4.1,26.0,654.0,630.61,485.22
2017,5,7,9,15,846.0,112.0,4.1,26.5,701.5,684.47,523.96
2017,5,7,9,30,861.0,115.0,4.1,27.0,749.0,734.89,558.88
2017,5,7,9,45,872.0,117.5,4.1,27.5,791.0,782.41,589.53
2017,5,7,10,0,883.0,120.0,4.1,28.0,833.0,828.02,618.4
2017,5,7,10,15,891.0,122.0,4.05,28.0,868.0,868.5,644.42
2017,5,7,10,30,899.0,124.0,4.0,28.0,903.0,906.4,668.47
2017,5,7,10,45,904.5,125.5,4.0,28.5,931.0,938.78,687.58
2017,5,7,11,0,910.0,127.0,4.0,29.0,959.0,968.05,704.52
2017,5,7,11,15,914.0,128.0,4.0,29.5,978.5,992.17,718.0
2017,5,7,11,30,918.0,129.0,4.0,30.0,998.0,1012.85,729.26
2017,5,7,11,45,908.5,137.0,4.05,30.5,1006.5,1023.66,734.49
2017,5,7,12,0,899.0,145.0,4.1,31.0,1015.0,1030.53,737.36
2017,5,7,12,15,899.5,145.0,4.1,31.0,1018.0,1035.84,740.55
2017,5,7,12,30,900.0,145.0,4.1,31.0,1021.0,1037.57,741.58
2017,5,7,12,45,897.0,145.5,4.1,31.0,1015.0,1032.76,738.56
2017,5,7,13,0,894.0,146.0,4.1,31.0,1009.0,1024.4,733.43
2017,5,7,13,15,890.5,145.5,4.1,31.0,995.5,1011.08,725.24
2017,5,7,13,30,887.0,145.0,4.1,31.0,982.0,994.28,714.93
2017,5,7,13,45,881.0,144.0,4.2,31.5,959.5,971.26,699.79
2017,5,7,14,0,875.0,143.0,4.3,32.0,937.0,945.03,682.62
2017,5,7,14,15,867.5,141.0,4.3,31.5,907.5,913.45,664.14
2017,5,7,14,30,860.0,139.0,4.3,31.0,878.0,879.04,643.64
2017,5,7,14,45,847.5,138.5,4.3,31.0,841.0,843.9,621.22
2017,5,7,15,0,835.0,138.0,4.3,31.0,804.0,801.58,593.74
2017,5,7,15,15,673.5,194.5,4.3,31.0,713.5,704.09,525.28
2017,5,7,15,30,512.0,251.0,4.3,31.0,623.0,612.33,458.07
2017,5,7,15,45,602.0,200.5,4.35,31.0,609.5,599.39,450.93
2017,5,7,16,0,692.0,150.0,4.4,31.0,596.0,573.98,433.6
2017,5,7,16,15,717.5,125.5,4.4,30.5,554.5,527.03,399.42
2017,5,7,16,30,743.0,101.0,4.4,30.0,513.0,476.59,361.19
2017,5,7,16,45,584.0,127.5,4.4,29.5,430.5,388.0,293.02
2017,5,7,17,0,425.0,154.0,4.4,29.0,348.0,313.65,235.57
2017,5,7,17,15,501.5,123.0,4.1,28.0,322.5,282.75,208.31
2017,5,7,17,30,578.0,92.0,3.8,27.0,297.0,243.96,172.55
2017,5,7,17,45,519.0,83.0,3.55,26.5,242.5,185.96,124.74
2017,5,7,18,0,460.0,74.0,3.3,26.0,188.0,134.88,84.2
2017,5,7,18,15,376.0,61.0,3.15,25.0,138.5,83.77,48.17
2017,5,7,18,30,292.0,48.0,3.0,24.0,89.0,44.38,25.88
2017,5,7,18,45,146.0,31.5,2.85,23.5,52.0,24.66,13.14
2017,5,7,19,0,0.0,15.0,2.7,23.0,15.0,14.3,0.0
2017,5,7,19,15,0.0,7.5,2.9,22.5,7.5,0.0,0.0
2017,5,7,19,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,5,7,19,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,5,7,20,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,7,20,15,0.0,0.0,3.6,21.5,0.0,0.0,0.0
2017,5,7,20,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,7,20,45,0.0,0.0,3.6,20.5,0.0,0.0,0.0
2017,5,7,21,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,7,21,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2017,5,7,21,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,5,7,21,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,5,7,22,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,5,7,22,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2017,5,7,22,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,7,22,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,5,7,23,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,7,23,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,7,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,7,23,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,5,8,0,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,5,8,0,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2017,5,8,0,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,8,0,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,5,8,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,8,1,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,8,1,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,8,1,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,8,2,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,8,2,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,8,2,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,8,2,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,3,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,8,3,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,5,8,3,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,3,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,4,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,4,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,4,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,4,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,5,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,5,8,5,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,8,5,45,0.0,9.0,2.95,17.5,9.0,8.58,0.0
2017,5,8,6,0,0.0,18.0,3.0,18.0,18.0,16.51,0.0
2017,5,8,6,15,97.5,40.0,3.15,18.5,55.5,32.43,21.13
2017,5,8,6,30,195.0,62.0,3.3,19.0,93.0,59.77,38.8
2017,5,8,6,45,269.0,80.0,3.5,19.5,141.0,97.78,64.44
2017,5,8,7,0,343.0,98.0,3.7,20.0,189.0,145.0,100.1
2017,5,8,7,15,297.0,119.5,3.9,20.5,211.5,177.08,129.93
2017,5,8,7,30,251.0,141.0,4.1,21.0,234.0,203.54,154.74
2017,5,8,7,45,203.0,171.0,4.3,21.5,254.0,230.06,178.4
2017,5,8,8,0,155.0,201.0,4.5,22.0,274.0,251.73,196.8
2017,5,8,8,15,151.0,227.0,4.55,22.5,305.5,284.51,222.59
2017,5,8,8,30,147.0,253.0,4.6,23.0,337.0,316.74,247.26
2017,5,8,8,45,127.5,276.5,4.7,23.5,354.0,337.19,262.2
2017,5,8,9,0,108.0,300.0,4.8,24.0,371.0,351.64,272.13
2017,5,8,9,15,108.5,323.5,4.8,24.5,399.0,380.66,293.08
2017,5,8,9,30,109.0,347.0,4.8,25.0,427.0,409.54,313.55
2017,5,8,9,45,94.0,362.0,4.85,25.5,434.0,418.26,318.49
2017,5,8,10,0,79.0,377.0,4.9,26.0,441.0,425.48,322.28
2017,5,8,10,15,76.5,393.0,4.9,26.0,457.0,442.71,334.35
2017,5,8,10,30,74.0,409.0,4.9,26.0,473.0,459.54,346.04
2017,5,8,10,45,100.0,434.0,4.95,26.5,524.0,510.32,382.59
2017,5,8,11,0,126.0,459.0,5.0,27.0,575.0,569.53,424.5
2017,5,8,11,15,84.5,437.5,5.0,27.0,516.0,505.25,376.75
2017,5,8,11,30,43.0,416.0,5.0,27.0,457.0,446.21,332.61
2017,5,8,11,45,174.5,445.0,5.05,27.5,614.0,612.12,455.35
2017,5,8,12,0,306.0,474.0,5.1,28.0,771.0,779.84,573.85
2017,5,8,12,15,233.5,488.5,5.1,28.0,716.0,717.14,527.58
2017,5,8,12,30,161.0,503.0,5.1,28.0,661.0,660.42,485.95
2017,5,8,12,45,233.5,488.0,5.1,28.5,715.0,716.25,526.47
2017,5,8,13,0,306.0,473.0,5.1,29.0,769.0,777.85,569.71
2017,5,8,13,15,270.5,475.0,5.05,29.0,734.0,741.37,543.36
2017,5,8,13,30,235.0,477.0,5.0,29.0,699.0,697.15,512.14
2017,5,8,13,45,231.5,466.0,5.0,29.0,680.5,677.56,499.07
2017,5,8,14,0,228.0,455.0,5.0,29.0,662.0,657.14,485.28
2017,5,8,14,15,145.0,425.0,4.95,29.0,555.5,546.99,405.83
2017,5,8,14,30,62.0,395.0,4.9,29.0,449.0,434.52,323.29
2017,5,8,14,45,65.5,380.0,4.9,29.0,435.0,419.84,313.55
2017,5,8,15,0,69.0,365.0,4.9,29.0,421.0,404.71,303.15
2017,5,8,15,15,86.0,352.5,4.85,28.5,418.0,401.57,302.42
2017,5,8,15,30,103.0,340.0,4.8,28.0,415.0,396.74,300.32
2017,5,8,15,45,166.0,316.0,4.8,28.0,427.5,413.25,314.35
2017,5,8,16,0,229.0,292.0,4.8,28.0,440.0,418.82,319.71
2017,5,8,16,15,139.5,259.5,4.7,27.5,347.5,325.2,249.01
2017,5,8,16,30,50.0,227.0,4.6,27.0,255.0,238.24,182.6
2017,5,8,16,45,175.0,202.5,4.55,27.0,285.5,269.3,206.89
2017,5,8,17,0,300.0,178.0,4.5,27.0,316.0,285.07,217.02
2017,5,8,17,15,255.0,165.0,4.3,26.5,271.5,238.56,179.98
2017,5,8,17,30,210.0,152.0,4.1,26.0,227.0,196.13,146.32
2017,5,8,17,45,176.5,128.5,3.9,26.0,184.0,153.25,111.9
2017,5,8,18,0,143.0,105.0,3.7,26.0,141.0,114.53,81.33
2017,5,8,18,15,103.5,79.5,3.5,25.5,102.0,78.05,53.76
2017,5,8,18,30,64.0,54.0,3.3,25.0,63.0,47.11,31.15
2017,5,8,18,45,32.0,31.0,3.1,24.5,35.5,26.58,14.76
2017,5,8,19,0,0.0,8.0,2.9,24.0,8.0,7.63,0.0
2017,5,8,19,15,0.0,4.0,2.95,23.5,4.0,0.0,0.0
2017,5,8,19,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,5,8,19,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,5,8,20,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,8,20,15,0.0,0.0,3.35,22.5,0.0,0.0,0.0
2017,5,8,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,5,8,20,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,8,21,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,8,21,15,0.0,0.0,3.55,21.5,0.0,0.0,0.0
2017,5,8,21,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,8,21,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2017,5,8,22,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,8,22,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2017,5,8,22,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,8,22,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,5,8,23,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,5,8,23,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2017,5,8,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,5,8,23,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,5,9,0,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,5,9,0,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,5,9,0,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,5,9,0,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,5,9,1,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,5,9,1,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2017,5,9,1,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,9,1,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,9,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,5,9,2,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,9,2,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,9,2,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,5,9,3,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,9,3,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,3,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,5,9,4,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,5,9,4,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,5,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,4,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,5,9,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,5,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,5,9,5,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,9,5,45,0.0,7.0,3.15,18.5,7.0,6.67,0.0
2017,5,9,6,0,0.0,14.0,3.2,19.0,14.0,12.99,0.0
2017,5,9,6,15,66.0,37.5,3.3,19.5,48.0,31.88,20.71
2017,5,9,6,30,132.0,61.0,3.4,20.0,82.0,56.55,37.56
2017,5,9,6,45,178.5,86.0,3.5,20.5,126.5,93.57,64.48
2017,5,9,7,0,225.0,111.0,3.6,21.0,171.0,136.77,97.99
2017,5,9,7,15,112.5,91.5,3.75,21.5,121.5,110.26,81.66
2017,5,9,7,30,0.0,72.0,3.9,22.0,72.0,67.0,49.92
2017,5,9,7,45,0.0,62.0,4.05,22.5,62.0,57.66,42.02
2017,5,9,8,0,0.0,52.0,4.2,23.0,52.0,48.35,34.14
2017,5,9,8,15,0.0,78.5,4.25,23.5,78.5,73.1,54.04
2017,5,9,8,30,0.0,105.0,4.3,24.0,105.0,97.84,73.6
2017,5,9,8,45,0.0,85.0,4.4,24.5,85.0,79.22,58.29
2017,5,9,9,0,0.0,65.0,4.5,25.0,65.0,60.55,43.09
2017,5,9,9,15,0.0,103.0,4.5,25.5,103.0,96.12,71.09
2017,5,9,9,30,0.0,141.0,4.5,26.0,141.0,131.8,98.7
2017,5,9,9,45,1.0,147.5,4.55,26.5,148.5,138.75,103.68
2017,5,9,10,0,2.0,154.0,4.6,27.0,156.0,145.79,108.73
2017,5,9,10,15,6.5,196.5,4.6,27.0,202.5,189.84,142.52
2017,5,9,10,30,11.0,239.0,4.6,27.0,249.0,234.4,176.26
2017,5,9,10,45,12.0,246.0,4.65,27.5,256.5,242.44,181.72
2017,5,9,11,0,13.0,253.0,4.7,28.0,264.0,250.5,187.25
2017,5,9,11,15,14.0,257.5,4.75,28.0,270.0,256.17,191.38
2017,5,9,11,30,15.0,262.0,4.8,28.0,276.0,261.83,195.53
2017,5,9,11,45,23.5,331.0,4.85,28.5,354.0,343.96,256.05
2017,5,9,12,0,32.0,400.0,4.9,29.0,432.0,421.06,311.48
2017,5,9,12,15,24.0,349.0,5.0,29.0,373.0,363.02,269.05
2017,5,9,12,30,16.0,298.0,5.1,29.0,314.0,298.12,221.36
2017,5,9,12,45,9.0,222.0,5.2,29.0,231.5,218.4,161.97
2017,5,9,13,0,2.0,146.0,5.3,29.0,149.0,139.23,101.95
2017,5,9,13,15,8.5,217.5,5.35,29.0,226.5,213.31,158.5
2017,5,9,13,30,15.0,289.0,5.4,29.0,304.0,287.54,214.24
2017,5,9,13,45,7.5,203.0,5.5,29.0,210.5,198.07,147.02
2017,5,9,14,0,0.0,117.0,5.6,29.0,117.0,109.63,79.51
2017,5,9,14,15,6.0,179.0,5.6,28.5,184.5,173.38,129.02
2017,5,9,14,30,12.0,241.0,5.6,28.0,252.0,236.99,177.99
2017,5,9,14,45,6.0,139.0,5.7,28.0,144.5,135.05,100.07
2017,5,9,15,0,0.0,37.0,5.8,28.0,37.0,34.5,21.6
2017,5,9,15,15,1.5,102.0,5.8,28.0,103.5,96.37,70.35
2017,5,9,15,30,3.0,167.0,5.8,28.0,170.0,158.29,118.73
2017,5,9,15,45,1.5,126.0,5.85,28.0,127.5,118.61,88.06
2017,5,9,16,0,0.0,85.0,5.9,28.0,85.0,79.24,57.34
2017,5,9,16,15,0.0,98.5,5.85,27.5,98.5,91.82,67.65
2017,5,9,16,30,0.0,112.0,5.8,27.0,112.0,104.34,77.98
2017,5,9,16,45,5.0,134.5,5.8,27.0,137.0,127.29,96.52
2017,5,9,17,0,10.0,157.0,5.8,27.0,162.0,149.29,114.26
2017,5,9,17,15,5.0,136.5,5.65,26.5,139.0,127.75,97.66
2017,5,9,17,30,0.0,116.0,5.5,26.0,116.0,106.9,81.45
2017,5,9,17,45,87.5,112.5,5.35,26.0,134.5,120.9,89.56
2017,5,9,18,0,175.0,109.0,5.2,26.0,153.0,122.45,86.49
2017,5,9,18,15,128.5,81.0,5.0,25.5,109.0,81.34,55.51
2017,5,9,18,30,82.0,53.0,4.8,25.0,65.0,46.82,30.7
2017,5,9,18,45,41.0,29.5,4.6,24.5,35.5,25.5,14.13
2017,5,9,19,0,0.0,6.0,4.4,24.0,6.0,5.72,0.0
2017,5,9,19,15,0.0,3.0,4.4,23.5,3.0,0.0,0.0
2017,5,9,19,30,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,5,9,19,45,0.0,0.0,4.45,23.0,0.0,0.0,0.0
2017,5,9,20,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,9,20,15,0.0,0.0,4.5,22.5,0.0,0.0,0.0
2017,5,9,20,30,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,9,20,45,0.0,0.0,4.55,22.0,0.0,0.0,0.0
2017,5,9,21,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,9,21,15,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,9,21,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,9,21,45,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,9,22,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,9,22,15,0.0,0.0,4.55,21.5,0.0,0.0,0.0
2017,5,9,22,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,9,22,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,9,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,9,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,9,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,9,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,10,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,10,0,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2017,5,10,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,10,0,45,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2017,5,10,1,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,1,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,1,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,2,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,2,15,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,10,2,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,2,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,3,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,3,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,5,10,3,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,5,10,3,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,5,10,4,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,10,4,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,5,10,4,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,10,4,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,5,10,5,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,10,5,15,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,5,10,5,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,10,5,45,0.0,1.0,3.5,20.5,1.0,0.95,0.0
2017,5,10,6,0,0.0,2.0,3.6,21.0,2.0,1.85,0.0
2017,5,10,6,15,0.0,7.5,3.7,21.0,7.5,6.94,0.08
2017,5,10,6,30,0.0,13.0,3.8,21.0,13.0,12.04,4.25
2017,5,10,6,45,0.0,20.0,3.95,21.5,20.0,18.54,9.78
2017,5,10,7,0,0.0,27.0,4.1,22.0,27.0,25.04,15.25
2017,5,10,7,15,0.0,34.5,4.35,22.5,34.5,32.02,21.02
2017,5,10,7,30,0.0,42.0,4.6,23.0,42.0,39.01,26.69
2017,5,10,7,45,0.0,50.0,4.9,23.5,50.0,46.47,32.66
2017,5,10,8,0,0.0,58.0,5.2,24.0,58.0,53.94,38.55
2017,5,10,8,15,0.0,66.0,5.35,24.5,66.0,61.42,44.37
2017,5,10,8,30,0.0,74.0,5.5,25.0,74.0,68.91,50.13
2017,5,10,8,45,0.0,81.0,5.65,25.5,81.0,75.48,55.09
2017,5,10,9,0,0.0,88.0,5.8,26.0,88.0,82.05,60.02
2017,5,10,9,15,0.0,95.0,5.8,26.5,95.0,88.63,64.91
2017,5,10,9,30,0.0,102.0,5.8,27.0,102.0,95.22,69.78
2017,5,10,9,45,0.0,108.0,5.85,27.5,108.0,100.89,73.89
2017,5,10,10,0,0.0,114.0,5.9,28.0,114.0,106.58,78.0
2017,5,10,10,15,0.0,119.0,5.85,28.0,119.0,111.33,81.54
2017,5,10,10,30,0.0,124.0,5.8,28.0,124.0,116.1,85.09
2017,5,10,10,45,8.0,199.0,5.8,28.5,206.5,194.18,144.9
2017,5,10,11,0,16.0,274.0,5.8,29.0,289.0,273.24,204.13
2017,5,10,11,15,15.5,281.0,5.75,29.0,295.5,279.98,208.81
2017,5,10,11,30,15.0,288.0,5.7,29.0,302.0,286.65,213.56
2017,5,10,11,45,33.5,366.0,5.7,29.5,398.0,387.99,288.16
2017,5,10,12,0,52.0,444.0,5.7,30.0,494.0,484.1,357.02
2017,5,10,12,15,35.0,386.0,5.65,30.0,420.5,410.26,303.08
2017,5,10,12,30,18.0,328.0,5.6,30.0,347.0,328.86,243.32
2017,5,10,12,45,15.0,286.0,5.6,30.0,301.5,285.47,211.47
2017,5,10,13,0,12.0,244.0,5.6,30.0,256.0,242.16,179.36
2017,5,10,13,15,94.0,364.0,5.55,30.0,454.0,452.18,336.56
2017,5,10,13,30,176.0,484.0,5.5,30.0,652.0,646.74,475.92
2017,5,10,13,45,136.0,466.0,5.5,30.5,594.0,587.38,431.81
2017,5,10,14,0,96.0,448.0,5.5,31.0,536.0,522.04,384.15
2017,5,10,14,15,57.5,375.5,5.5,30.5,428.0,413.4,306.52
2017,5,10,14,30,19.0,303.0,5.5,30.0,320.0,301.96,224.76
2017,5,10,14,45,92.5,347.5,5.55,30.0,422.5,409.69,307.04
2017,5,10,15,0,166.0,392.0,5.6,30.0,525.0,511.64,382.99
2017,5,10,15,15,84.5,280.5,5.6,29.5,348.5,330.42,249.43
2017,5,10,15,30,3.0,169.0,5.6,29.0,172.0,160.15,119.42
2017,5,10,15,45,34.0,225.0,5.65,29.0,247.5,235.58,178.48
2017,5,10,16,0,65.0,281.0,5.7,29.0,323.0,305.11,232.04
2017,5,10,16,15,32.5,211.0,5.7,28.5,232.0,216.83,164.97
2017,5,10,16,30,0.0,141.0,5.7,28.0,141.0,131.29,98.82
2017,5,10,16,45,10.5,154.5,5.75,28.0,159.5,148.21,112.58
2017,5,10,17,0,21.0,168.0,5.8,28.0,178.0,163.57,124.92
2017,5,10,17,15,14.0,146.5,5.7,27.5,153.0,139.75,106.62
2017,5,10,17,30,7.0,125.0,5.6,27.0,128.0,116.83,88.88
2017,5,10,17,45,3.5,102.5,5.5,26.5,104.0,94.72,71.43
2017,5,10,18,0,0.0,80.0,5.4,26.0,80.0,73.21,54.17
2017,5,10,18,15,0.0,58.0,5.2,25.5,58.0,53.11,37.6
2017,5,10,18,30,0.0,36.0,5.0,25.0,36.0,33.35,21.14
2017,5,10,18,45,0.0,20.0,4.8,24.5,20.0,18.56,8.87
2017,5,10,19,0,0.0,4.0,4.6,24.0,4.0,3.7,0.0
2017,5,10,19,15,0.0,2.0,4.5,23.5,2.0,1.91,0.0
2017,5,10,19,30,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,5,10,19,45,0.0,0.0,4.35,23.0,0.0,0.0,0.0
2017,5,10,20,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,10,20,15,0.0,0.0,4.2,22.5,0.0,0.0,0.0
2017,5,10,20,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,10,20,45,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,5,10,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,10,21,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,10,21,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,10,21,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2017,5,10,22,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,10,22,15,0.0,0.0,3.6,21.5,0.0,0.0,0.0
2017,5,10,22,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,22,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,23,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,23,15,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,23,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,5,11,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,11,0,15,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,11,0,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,11,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,11,1,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,11,1,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,11,1,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,11,1,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,5,11,2,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,11,2,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,5,11,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,11,2,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,5,11,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,5,11,3,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2017,5,11,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,5,11,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,11,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,11,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,11,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,11,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,11,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,11,5,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2017,5,11,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,5,11,5,45,12.0,8.0,0.7,21.5,8.5,7.63,0.0
2017,5,11,6,0,24.0,16.0,0.7,22.0,17.0,14.33,0.0
2017,5,11,6,15,79.5,41.5,0.7,22.0,53.0,34.93,23.24
2017,5,11,6,30,135.0,67.0,0.7,22.0,89.0,61.53,41.23
2017,5,11,6,45,183.0,92.0,0.75,22.5,134.5,99.07,68.12
2017,5,11,7,0,231.0,117.0,0.8,23.0,180.0,142.89,101.42
2017,5,11,7,15,279.0,136.5,0.75,23.0,230.0,187.94,136.85
2017,5,11,7,30,327.0,156.0,0.7,23.0,280.0,238.64,177.15
2017,5,11,7,45,261.5,178.5,0.7,23.5,287.5,258.13,195.09
2017,5,11,8,0,196.0,201.0,0.7,24.0,295.0,267.92,204.13
2017,5,11,8,15,106.0,201.0,0.75,24.0,253.0,239.16,183.14
2017,5,11,8,30,16.0,201.0,0.8,24.0,211.0,195.39,149.23
2017,5,11,8,45,15.0,212.0,0.85,24.5,221.5,206.31,157.11
2017,5,11,9,0,14.0,223.0,0.9,25.0,232.0,217.09,164.55
2017,5,11,9,15,8.0,190.5,1.05,25.0,195.5,183.48,138.58
2017,5,11,9,30,2.0,158.0,1.2,25.0,159.0,149.17,111.97
2017,5,11,9,45,1.5,151.5,1.35,25.5,153.0,142.87,106.77
2017,5,11,10,0,1.0,145.0,1.5,26.0,147.0,136.5,101.48
2017,5,11,10,15,0.5,99.5,1.6,26.5,100.5,93.43,67.85
2017,5,11,10,30,0.0,54.0,1.7,27.0,54.0,50.43,34.13
2017,5,11,10,45,0.0,88.0,1.85,27.5,88.0,82.32,58.87
2017,5,11,11,0,0.0,122.0,2.0,28.0,122.0,114.35,83.3
2017,5,11,11,15,5.0,167.0,2.1,28.0,172.5,161.62,119.39
2017,5,11,11,30,10.0,212.0,2.2,28.0,223.0,209.29,155.27
2017,5,11,11,45,8.0,188.0,2.3,28.5,196.5,184.78,136.39
2017,5,11,12,0,6.0,164.0,2.4,29.0,170.0,160.2,117.61
2017,5,11,12,15,7.0,174.0,2.4,29.0,181.5,170.74,125.61
2017,5,11,12,30,8.0,184.0,2.4,29.0,193.0,181.24,133.5
2017,5,11,12,45,8.0,183.5,2.4,29.5,192.0,180.72,132.83
2017,5,11,13,0,8.0,183.0,2.4,30.0,191.0,180.14,132.16
2017,5,11,13,15,12.5,247.5,2.3,30.0,259.5,245.7,180.91
2017,5,11,13,30,17.0,312.0,2.2,30.0,328.0,311.34,228.69
2017,5,11,13,45,19.0,319.5,2.15,30.5,337.0,319.87,234.31
2017,5,11,14,0,21.0,327.0,2.1,31.0,346.0,328.22,240.01
2017,5,11,14,15,182.5,361.5,2.0,30.5,519.5,516.46,378.67
2017,5,11,14,30,344.0,396.0,1.9,30.0,693.0,687.17,497.75
2017,5,11,14,45,246.0,394.0,1.85,30.0,602.0,591.85,430.03
2017,5,11,15,0,148.0,392.0,1.8,30.0,511.0,497.14,363.34
2017,5,11,15,15,264.5,350.5,1.75,29.5,549.5,540.96,398.33
2017,5,11,15,30,381.0,309.0,1.7,29.0,588.0,569.14,420.9
2017,5,11,15,45,190.5,162.5,1.65,29.0,302.0,284.39,215.18
2017,5,11,16,0,0.0,16.0,1.6,29.0,16.0,14.88,6.15
2017,5,11,16,15,36.0,127.0,1.5,28.5,147.5,139.61,105.03
2017,5,11,16,30,72.0,238.0,1.4,28.0,279.0,259.03,196.44
2017,5,11,16,45,246.0,197.5,1.35,28.0,315.5,297.53,224.72
2017,5,11,17,0,420.0,157.0,1.3,28.0,352.0,313.28,233.32
2017,5,11,17,15,351.0,154.5,1.15,27.5,303.0,259.9,191.54
2017,5,11,17,30,282.0,152.0,1.0,27.0,254.0,215.77,157.37
2017,5,11,17,45,241.0,132.0,0.9,27.0,208.5,169.66,121.04
2017,5,11,18,0,200.0,112.0,0.8,27.0,163.0,128.4,89.17
2017,5,11,18,15,143.0,86.5,0.7,26.5,118.5,86.92,59.0
2017,5,11,18,30,86.0,61.0,0.6,26.0,74.0,52.91,35.36
2017,5,11,18,45,45.5,35.0,0.55,25.5,41.5,29.71,17.72
2017,5,11,19,0,5.0,9.0,0.5,25.0,9.0,8.45,0.0
2017,5,11,19,15,2.5,4.5,0.5,25.0,4.5,4.29,0.0
2017,5,11,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,5,11,19,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,5,11,20,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,5,11,20,15,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2017,5,11,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,5,11,20,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,5,11,21,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,5,11,21,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2017,5,11,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,5,11,21,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2017,5,11,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,5,11,22,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,5,11,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,11,22,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,11,23,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2017,5,11,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,5,11,23,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,5,12,0,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,5,12,0,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2017,5,12,0,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,5,12,0,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,5,12,1,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,12,1,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2017,5,12,1,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,12,1,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,12,2,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,12,2,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2017,5,12,2,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,12,2,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,5,12,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,12,3,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2017,5,12,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,5,12,3,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,5,12,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,5,12,4,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,12,4,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,12,4,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,5,12,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,12,5,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,5,12,5,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,5,12,5,45,70.0,10.5,3.5,16.5,14.5,10.01,0.0
2017,5,12,6,0,140.0,21.0,3.7,17.0,29.0,16.51,1.74
2017,5,12,6,15,258.0,35.5,4.05,17.5,71.0,27.46,17.47
2017,5,12,6,30,376.0,50.0,4.4,18.0,113.0,57.54,32.44
2017,5,12,6,45,454.5,60.0,4.75,18.5,164.5,100.26,59.07
2017,5,12,7,0,533.0,70.0,5.1,19.0,216.0,152.63,98.9
2017,5,12,7,15,586.0,77.5,5.15,19.5,271.5,206.25,144.12
2017,5,12,7,30,639.0,85.0,5.2,20.0,327.0,265.82,195.56
2017,5,12,7,45,678.0,90.5,5.3,20.5,383.5,324.24,246.48
2017,5,12,8,0,717.0,96.0,5.4,21.0,440.0,386.26,299.45
2017,5,12,8,15,744.0,100.5,5.35,21.5,494.5,446.11,349.38
2017,5,12,8,30,771.0,105.0,5.3,22.0,549.0,506.22,398.0
2017,5,12,8,45,792.5,108.0,5.3,23.0,600.5,562.95,441.82
2017,5,12,9,0,814.0,111.0,5.3,24.0,652.0,619.98,484.34
2017,5,12,9,15,829.0,114.0,5.25,24.5,699.0,672.66,523.07
2017,5,12,9,30,844.0,117.0,5.2,25.0,746.0,724.39,559.94
2017,5,12,9,45,855.5,119.5,5.2,25.5,787.0,768.9,589.33
2017,5,12,10,0,867.0,122.0,5.2,26.0,828.0,813.93,618.69
2017,5,12,10,15,875.5,124.0,5.2,26.5,862.5,853.94,644.13
2017,5,12,10,30,884.0,126.0,5.2,27.0,897.0,891.45,667.58
2017,5,12,10,45,889.5,127.5,5.2,27.5,924.5,923.13,686.81
2017,5,12,11,0,895.0,129.0,5.2,28.0,952.0,951.76,703.87
2017,5,12,11,15,899.0,130.0,5.2,28.0,971.5,975.33,718.9
2017,5,12,11,30,903.0,131.0,5.2,28.0,991.0,995.53,731.75
2017,5,12,11,45,910.5,128.0,5.2,28.5,1004.5,1011.81,740.54
2017,5,12,12,0,918.0,125.0,5.2,29.0,1018.0,1024.64,747.11
2017,5,12,12,15,918.5,125.5,5.2,29.0,1021.5,1030.45,750.69
2017,5,12,12,30,919.0,126.0,5.2,29.0,1025.0,1032.63,752.05
2017,5,12,12,45,917.0,126.0,5.2,29.5,1019.5,1028.27,747.7
2017,5,12,13,0,915.0,126.0,5.2,30.0,1014.0,1020.29,741.15
2017,5,12,13,15,912.5,125.5,5.2,30.0,1001.0,1007.75,733.27
2017,5,12,13,30,910.0,125.0,5.2,30.0,988.0,991.65,723.15
2017,5,12,13,45,905.0,124.5,5.25,30.5,966.5,969.72,708.13
2017,5,12,14,0,900.0,124.0,5.3,31.0,945.0,944.48,690.99
2017,5,12,14,15,894.0,122.5,5.25,31.0,916.5,914.2,671.3
2017,5,12,14,30,888.0,121.0,5.2,31.0,888.0,880.96,649.61
2017,5,12,14,45,881.0,118.0,5.2,31.0,853.0,842.62,624.66
2017,5,12,15,0,874.0,115.0,5.2,31.0,818.0,801.74,597.8
2017,5,12,15,15,862.5,113.0,5.15,30.5,776.0,756.16,568.39
2017,5,12,15,30,851.0,111.0,5.1,30.0,734.0,708.84,537.1
2017,5,12,15,45,835.5,108.0,5.05,30.0,687.0,657.91,499.86
2017,5,12,16,0,820.0,105.0,5.0,30.0,640.0,604.17,459.79
2017,5,12,16,15,799.5,101.5,4.85,29.5,588.0,546.64,416.53
2017,5,12,16,30,779.0,98.0,4.7,29.0,536.0,489.39,372.22
2017,5,12,16,45,751.0,94.0,4.6,29.0,481.5,428.92,323.61
2017,5,12,17,0,723.0,90.0,4.5,29.0,427.0,368.83,274.1
2017,5,12,17,15,685.0,84.5,4.05,28.0,370.5,307.24,223.28
2017,5,12,17,30,647.0,79.0,3.6,27.0,314.0,249.21,174.44
2017,5,12,17,45,590.5,72.0,3.2,26.5,258.5,189.81,125.02
2017,5,12,18,0,534.0,65.0,2.8,26.0,203.0,136.84,82.64
2017,5,12,18,15,450.0,55.0,2.5,25.0,152.0,85.49,46.77
2017,5,12,18,30,366.0,45.0,2.2,24.0,101.0,44.49,24.81
2017,5,12,18,45,236.0,30.5,1.9,23.0,61.0,23.71,13.31
2017,5,12,19,0,106.0,16.0,1.6,22.0,21.0,12.61,0.0
2017,5,12,19,15,53.0,8.0,1.6,21.5,10.5,7.63,0.0
2017,5,12,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,5,12,19,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,5,12,20,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,5,12,20,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2017,5,12,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,5,12,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,5,12,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,5,12,21,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2017,5,12,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,12,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,12,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,12,22,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,5,12,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,5,12,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,5,12,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,5,12,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,5,12,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,12,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,13,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,13,0,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,5,13,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,5,13,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,5,13,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,5,13,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,5,13,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,13,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,13,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,13,2,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2017,5,13,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,13,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,13,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,13,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,5,13,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,13,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,13,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,13,4,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,5,13,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,13,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,13,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,13,5,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,5,13,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,13,5,45,70.5,11.5,1.1,15.5,15.5,10.96,0.0
2017,5,13,6,0,141.0,23.0,1.2,16.0,31.0,18.12,3.56
2017,5,13,6,15,261.0,37.5,1.3,16.5,73.5,29.02,18.99
2017,5,13,6,30,381.0,52.0,1.4,17.0,116.0,59.7,34.22
2017,5,13,6,45,459.5,62.0,1.5,18.0,168.5,102.69,60.89
2017,5,13,7,0,538.0,72.0,1.6,19.0,221.0,155.34,100.47
2017,5,13,7,15,591.0,79.5,1.6,20.0,276.5,209.23,145.01
2017,5,13,7,30,644.0,87.0,1.6,21.0,332.0,269.05,195.2
2017,5,13,7,45,682.0,92.5,1.6,22.0,388.5,327.38,244.08
2017,5,13,8,0,720.0,98.0,1.6,23.0,445.0,389.18,294.3
2017,5,13,8,15,747.0,103.0,1.6,23.5,499.5,448.57,341.71
2017,5,13,8,30,774.0,108.0,1.6,24.0,554.0,510.36,389.19
2017,5,13,8,45,795.0,111.5,1.65,24.5,606.0,567.4,431.83
2017,5,13,9,0,816.0,115.0,1.7,25.0,658.0,624.68,473.26
2017,5,13,9,15,831.0,118.0,1.75,25.5,705.0,677.41,510.2
