Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,23,8,45,3.0,173.0,1.75,23.5,175.5,162.8,124.46
2017,5,23,9,0,6.0,194.0,1.8,24.0,199.0,184.58,140.78
2017,5,23,9,15,39.0,267.5,1.8,24.5,297.5,278.4,212.24
2017,5,23,9,30,72.0,341.0,1.8,25.0,396.0,373.94,282.46
2017,5,23,9,45,40.0,275.0,1.8,25.5,306.5,291.04,219.38
2017,5,23,10,0,8.0,209.0,1.8,26.0,217.0,202.06,151.4
2017,5,23,10,15,22.0,287.5,1.85,26.0,307.5,292.38,219.4
2017,5,23,10,30,36.0,366.0,1.9,26.0,398.0,381.31,284.07
2017,5,23,10,45,411.0,273.0,1.95,26.5,654.0,640.54,477.3
2017,5,23,11,0,786.0,180.0,2.0,27.0,910.0,898.2,651.88
2017,5,23,11,15,791.0,181.5,2.1,27.0,929.0,921.12,664.51
2017,5,23,11,30,796.0,183.0,2.2,27.0,948.0,941.12,677.65
2017,5,23,11,45,804.0,180.0,2.3,27.5,960.5,956.6,686.64
2017,5,23,12,0,812.0,177.0,2.4,28.0,973.0,969.02,693.75
2017,5,23,12,15,486.0,342.5,2.45,28.0,819.5,823.7,594.56
2017,5,23,12,30,160.0,508.0,2.5,28.0,666.0,656.5,473.55
2017,5,23,12,45,193.0,503.0,2.65,28.0,692.5,683.02,494.37
2017,5,23,13,0,226.0,498.0,2.8,28.0,719.0,708.19,512.97
2017,5,23,13,15,270.5,482.0,3.0,28.0,743.5,738.04,535.33
2017,5,23,13,30,315.0,466.0,3.2,28.0,768.0,759.34,551.97
2017,5,23,13,45,205.5,459.0,3.4,28.0,655.0,638.84,468.03
2017,5,23,14,0,96.0,452.0,3.6,28.0,542.0,521.83,384.47
2017,5,23,14,15,50.0,304.0,4.05,27.5,350.5,334.79,250.75
2017,5,23,14,30,4.0,156.0,4.5,27.0,159.0,149.5,111.02
2017,5,23,14,45,103.0,276.0,5.0,26.5,360.0,351.75,268.57
2017,5,23,15,0,202.0,396.0,5.5,26.0,561.0,538.62,409.44
2017,5,23,15,15,135.0,364.5,5.95,25.5,472.5,449.85,343.82
2017,5,23,15,30,68.0,333.0,6.4,25.0,384.0,362.42,278.29
2017,5,23,15,45,34.0,226.5,6.85,24.5,252.0,235.78,181.73
2017,5,23,16,0,0.0,120.0,7.3,24.0,120.0,111.9,84.3
2017,5,23,16,15,0.0,104.5,7.2,23.0,104.5,97.4,73.32
2017,5,23,16,30,0.0,89.0,7.1,22.0,89.0,82.94,62.15
2017,5,23,16,45,0.0,80.5,7.05,21.0,80.5,74.97,56.12
2017,5,23,17,0,0.0,72.0,7.0,20.0,72.0,67.01,50.0
2017,5,23,17,15,0.0,62.5,6.6,19.5,62.5,58.13,42.92
2017,5,23,17,30,0.0,53.0,6.2,19.0,53.0,49.26,35.74
2017,5,23,17,45,217.5,68.0,5.8,18.5,128.5,107.66,76.33
2017,5,23,18,0,435.0,83.0,5.4,18.0,204.0,138.31,91.3
2017,5,23,18,15,364.0,70.5,5.15,17.5,156.0,91.98,56.97
2017,5,23,18,30,293.0,58.0,4.9,17.0,108.0,54.15,34.04
2017,5,23,18,45,201.5,41.0,4.7,17.0,69.5,31.69,21.26
2017,5,23,19,0,110.0,24.0,4.5,17.0,31.0,18.84,5.69
2017,5,23,19,15,55.0,12.0,4.3,17.0,15.5,11.44,0.0
2017,5,23,19,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,5,23,19,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,5,23,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,5,23,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2017,5,23,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,23,20,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,23,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,5,23,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2017,5,23,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,23,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,23,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,23,22,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,5,23,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,5,23,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,5,23,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,5,23,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2017,5,23,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,23,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,24,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,24,0,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,5,24,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,24,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,5,24,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,24,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,24,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,24,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,24,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,24,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,5,24,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,24,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,5,24,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,24,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,5,24,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,24,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,5,24,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,5,24,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,5,24,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,5,24,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,24,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,24,5,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2017,5,24,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,5,24,5,45,85.0,14.5,3.7,13.5,21.5,13.82,0.0
2017,5,24,6,0,170.0,29.0,3.9,14.0,43.0,22.73,11.67
2017,5,24,6,15,280.5,43.5,3.85,14.5,87.0,33.45,23.36
2017,5,24,6,30,391.0,58.0,3.8,15.0,131.0,63.98,37.8
2017,5,24,6,45,461.5,68.5,3.75,15.5,183.0,108.04,66.08
2017,5,24,7,0,532.0,79.0,3.7,16.0,235.0,159.43,105.62
2017,5,24,7,15,583.0,87.0,3.8,17.0,290.0,212.39,150.11
2017,5,24,7,30,634.0,95.0,3.9,18.0,345.0,270.99,200.29
2017,5,24,7,45,672.5,100.0,4.05,19.5,401.0,327.79,248.71
2017,5,24,8,0,711.0,105.0,4.2,21.0,457.0,388.09,298.73
2017,5,24,8,15,738.0,110.0,4.25,21.5,511.5,446.3,346.87
2017,5,24,8,30,765.0,115.0,4.3,22.0,566.0,507.07,395.52
2017,5,24,8,45,787.5,118.0,4.4,23.0,617.0,563.33,438.7
2017,5,24,9,0,810.0,121.0,4.5,24.0,668.0,620.0,480.78
2017,5,24,9,15,825.0,124.0,4.45,24.5,714.5,671.82,518.41
2017,5,24,9,30,840.0,127.0,4.4,25.0,761.0,722.73,554.36
2017,5,24,9,45,853.0,128.5,4.4,25.5,802.5,769.46,585.6
2017,5,24,10,0,866.0,130.0,4.4,26.0,844.0,811.25,612.33
2017,5,24,10,15,874.5,132.0,4.35,26.0,878.5,850.7,638.16
2017,5,24,10,30,883.0,134.0,4.3,26.0,913.0,887.71,662.1
2017,5,24,10,45,893.0,133.0,4.3,26.5,941.5,920.51,681.93
2017,5,24,11,0,903.0,132.0,4.3,27.0,970.0,950.56,699.76
2017,5,24,11,15,906.5,133.0,4.25,27.0,989.5,973.54,713.95
2017,5,24,11,30,910.0,134.0,4.2,27.0,1009.0,993.15,725.95
2017,5,24,11,45,921.5,128.0,4.2,27.5,1023.5,1010.31,735.24
2017,5,24,12,0,933.0,122.0,4.2,28.0,1038.0,1024.11,742.37
2017,5,24,12,15,933.5,122.5,4.15,28.0,1041.0,1029.98,745.62
2017,5,24,12,30,934.0,123.0,4.1,28.0,1044.0,1032.27,746.7
2017,5,24,12,45,935.5,120.5,4.05,28.5,1040.0,1029.09,742.9
2017,5,24,13,0,937.0,118.0,4.0,29.0,1036.0,1022.28,736.91
2017,5,24,13,15,934.5,117.5,3.9,29.0,1022.5,1009.88,728.61
2017,5,24,13,30,932.0,117.0,3.8,29.0,1009.0,993.88,718.11
2017,5,24,13,45,929.5,114.5,3.75,29.5,988.5,972.41,703.07
2017,5,24,14,0,927.0,112.0,3.7,30.0,968.0,947.46,685.89
2017,5,24,14,15,921.0,111.0,3.6,30.0,939.5,917.55,666.62
2017,5,24,14,30,915.0,110.0,3.5,30.0,911.0,884.63,645.37
2017,5,24,14,45,906.5,108.0,3.45,30.0,875.0,845.84,620.43
2017,5,24,15,0,898.0,106.0,3.4,30.0,839.0,804.57,593.69
2017,5,24,15,15,887.0,104.0,3.2,29.5,797.5,759.18,564.37
2017,5,24,15,30,876.0,102.0,3.0,29.0,756.0,711.96,533.4
2017,5,24,15,45,863.5,98.5,2.9,29.0,709.5,660.71,496.62
2017,5,24,16,0,851.0,95.0,2.8,29.0,663.0,608.28,458.13
2017,5,24,16,15,832.5,92.0,2.6,29.0,611.5,552.09,415.59
2017,5,24,16,30,814.0,89.0,2.4,29.0,560.0,495.49,371.67
2017,5,24,16,45,790.5,85.0,2.2,29.0,506.0,435.98,324.46
2017,5,24,17,0,767.0,81.0,2.0,29.0,452.0,377.62,276.87
2017,5,24,17,15,733.5,76.5,1.7,28.5,396.5,316.93,226.91
2017,5,24,17,30,700.0,72.0,1.4,28.0,341.0,259.16,178.41
2017,5,24,17,45,652.0,66.5,1.1,27.5,285.5,198.58,128.34
2017,5,24,18,0,604.0,61.0,0.8,27.0,230.0,145.02,85.48
2017,5,24,18,15,531.0,53.5,0.7,26.0,178.0,92.88,48.96
2017,5,24,18,30,458.0,46.0,0.6,25.0,126.0,49.49,25.97
2017,5,24,18,45,337.5,34.5,0.55,24.5,82.0,26.86,16.62
2017,5,24,19,0,217.0,23.0,0.5,24.0,38.0,18.47,5.75
2017,5,24,19,15,108.5,11.5,0.65,23.0,19.0,10.96,0.0
2017,5,24,19,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,24,19,45,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,5,24,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,5,24,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,5,24,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,24,20,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,5,24,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,5,24,21,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,24,21,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,5,24,21,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,24,22,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,24,22,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2017,5,24,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,24,22,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,5,24,23,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,24,23,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,5,24,23,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,24,23,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,5,25,0,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,5,25,0,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2017,5,25,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,25,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,25,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,25,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,5,25,1,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,5,25,1,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,5,25,2,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,5,25,2,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,5,25,2,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,5,25,2,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,5,25,3,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,5,25,3,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,5,25,3,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,5,25,3,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,5,25,4,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,5,25,4,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2017,5,25,4,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,5,25,4,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,5,25,5,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,5,25,5,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2017,5,25,5,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,5,25,5,45,122.5,13.5,4.9,16.5,23.5,12.87,0.0
2017,5,25,6,0,245.0,27.0,5.0,17.0,47.0,21.67,10.83
2017,5,25,6,15,356.0,38.0,5.1,17.5,92.0,29.41,19.6
2017,5,25,6,30,467.0,49.0,5.2,18.0,137.0,60.03,32.06
2017,5,25,6,45,537.0,56.5,5.35,19.0,189.5,104.71,59.3
2017,5,25,7,0,607.0,64.0,5.5,20.0,242.0,157.74,99.61
2017,5,25,7,15,652.5,70.0,5.85,20.5,297.0,211.96,145.72
2017,5,25,7,30,698.0,76.0,6.2,21.0,352.0,271.04,197.3
2017,5,25,7,45,729.0,80.5,6.6,22.0,407.0,329.91,248.71
2017,5,25,8,0,760.0,85.0,7.0,23.0,462.0,389.51,299.76
2017,5,25,8,15,783.0,88.5,7.05,23.5,515.0,446.73,348.11
2017,5,25,8,30,806.0,92.0,7.1,24.0,568.0,504.98,395.89
2017,5,25,8,45,819.5,96.5,7.2,25.0,616.5,559.6,438.71
2017,5,25,9,0,833.0,101.0,7.3,26.0,665.0,613.68,479.71
2017,5,25,9,15,846.0,103.5,7.25,26.5,710.0,663.54,517.12
2017,5,25,9,30,859.0,106.0,7.2,27.0,755.0,712.87,552.93
2017,5,25,9,45,864.0,110.5,7.2,28.0,793.5,756.76,581.36
2017,5,25,10,0,869.0,115.0,7.2,29.0,832.0,798.34,607.65
2017,5,25,10,15,877.0,117.0,7.15,29.5,865.5,837.47,632.89
2017,5,25,10,30,885.0,119.0,7.1,30.0,899.0,874.11,656.11
2017,5,25,10,45,887.0,122.0,7.05,30.5,925.0,903.78,674.23
2017,5,25,11,0,889.0,125.0,7.0,31.0,951.0,930.28,690.07
2017,5,25,11,15,893.0,126.0,6.9,31.0,970.5,953.43,704.75
2017,5,25,11,30,897.0,127.0,6.8,31.0,990.0,973.29,717.19
2017,5,25,11,45,897.0,129.0,6.75,31.5,1001.0,986.91,724.19
2017,5,25,12,0,897.0,131.0,6.7,32.0,1012.0,997.0,728.88
2017,5,25,12,15,897.5,131.5,6.6,32.5,1015.5,1002.67,730.42
2017,5,25,12,30,898.0,132.0,6.5,33.0,1019.0,1004.91,729.78
2017,5,25,12,45,896.0,132.0,6.4,33.5,1014.0,1000.86,725.08
2017,5,25,13,0,894.0,132.0,6.3,34.0,1009.0,993.39,718.27
2017,5,25,13,15,891.0,131.5,6.2,34.0,996.0,981.04,709.87
2017,5,25,13,30,888.0,131.0,6.1,34.0,983.0,965.29,699.33
2017,5,25,13,45,883.0,130.5,6.0,34.0,962.0,944.33,685.43
2017,5,25,14,0,878.0,130.0,5.9,34.0,941.0,920.18,669.5
2017,5,25,14,15,871.0,128.5,5.8,34.0,913.0,890.27,649.76
2017,5,25,14,30,864.0,127.0,5.7,34.0,885.0,857.56,628.14
2017,5,25,14,45,850.5,127.5,5.6,34.5,848.5,818.87,601.17
2017,5,25,15,0,837.0,128.0,5.5,35.0,812.0,778.2,572.87
2017,5,25,15,15,825.0,125.5,5.4,34.5,771.5,736.57,546.17
2017,5,25,15,30,813.0,123.0,5.3,34.0,731.0,690.29,514.87
2017,5,25,15,45,797.5,120.0,5.25,34.0,685.0,639.94,478.54
2017,5,25,16,0,782.0,117.0,5.2,34.0,639.0,588.85,440.89
2017,5,25,16,15,761.5,113.0,5.05,33.5,589.0,533.58,399.94
2017,5,25,16,30,741.0,109.0,4.9,33.0,539.0,478.67,358.11
2017,5,25,16,45,714.0,104.5,4.8,33.0,486.0,419.68,311.54
2017,5,25,17,0,687.0,100.0,4.7,33.0,433.0,363.46,265.94
2017,5,25,17,15,650.5,94.0,4.45,32.0,379.0,304.65,218.47
2017,5,25,17,30,614.0,88.0,4.2,31.0,325.0,249.21,172.84
2017,5,25,17,45,562.5,81.0,4.0,30.5,271.5,193.33,127.12
2017,5,25,18,0,511.0,74.0,3.8,30.0,218.0,143.19,87.49
2017,5,25,18,15,438.0,64.0,3.65,29.0,168.0,94.37,53.27
2017,5,25,18,30,365.0,54.0,3.5,28.0,118.0,53.37,30.3
2017,5,25,18,45,254.5,39.5,3.35,27.5,77.0,30.46,19.31
2017,5,25,19,0,144.0,25.0,3.2,27.0,36.0,19.62,6.79
2017,5,25,19,15,72.0,12.5,3.45,26.5,18.0,11.91,0.0
2017,5,25,19,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,5,25,19,45,0.0,0.0,4.0,25.5,0.0,0.0,0.0
2017,5,25,20,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,5,25,20,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2017,5,25,20,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,5,25,20,45,0.0,0.0,4.35,23.5,0.0,0.0,0.0
2017,5,25,21,0,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,5,25,21,15,0.0,0.0,4.35,22.5,0.0,0.0,0.0
2017,5,25,21,30,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,21,45,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,22,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,22,15,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,22,30,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,22,45,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,23,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,23,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2017,5,25,23,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,25,23,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,26,0,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,26,0,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2017,5,26,0,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,5,26,0,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2017,5,26,1,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,26,1,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,26,1,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,26,1,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2017,5,26,2,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,26,2,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2017,5,26,2,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,26,2,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,26,3,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,5,26,3,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,5,26,3,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,5,26,3,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,5,26,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,26,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,26,4,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,26,4,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,5,26,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,5,26,5,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,5,26,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,26,5,45,0.0,8.5,3.25,22.5,8.5,8.1,0.0
2017,5,26,6,0,0.0,17.0,3.5,23.0,17.0,15.77,6.19
2017,5,26,6,15,0.0,37.0,3.7,23.5,37.0,33.95,22.88
2017,5,26,6,30,0.0,57.0,3.9,24.0,57.0,51.75,36.64
2017,5,26,6,45,5.0,79.0,4.15,24.5,80.5,72.18,53.41
2017,5,26,7,0,10.0,101.0,4.4,25.0,104.0,93.52,70.6
2017,5,26,7,15,15.5,123.5,4.5,25.5,129.5,116.2,88.58
2017,5,26,7,30,21.0,146.0,4.6,26.0,155.0,139.69,106.96
2017,5,26,7,45,10.5,131.0,4.7,26.5,135.5,124.66,94.78
2017,5,26,8,0,0.0,116.0,4.8,27.0,116.0,107.72,80.98
2017,5,26,8,15,0.0,99.5,4.8,27.5,99.5,92.64,68.57
2017,5,26,8,30,0.0,83.0,4.8,28.0,83.0,77.33,56.08
2017,5,26,8,45,0.5,122.0,4.8,28.5,122.5,113.97,84.55
2017,5,26,9,0,1.0,161.0,4.8,29.0,162.0,150.72,112.6
2017,5,26,9,15,3.0,172.5,4.75,29.0,175.0,162.97,121.72
2017,5,26,9,30,5.0,184.0,4.7,29.0,188.0,175.43,131.0
2017,5,26,9,45,8.5,212.5,4.7,29.5,219.0,205.14,153.1
2017,5,26,10,0,12.0,241.0,4.7,30.0,250.0,235.22,175.18
2017,5,26,10,15,13.5,249.5,4.6,30.0,260.5,245.11,182.24
2017,5,26,10,30,15.0,258.0,4.5,30.0,271.0,255.07,189.38
2017,5,26,10,45,28.0,329.5,4.45,30.5,355.0,340.18,251.65
2017,5,26,11,0,41.0,401.0,4.4,31.0,439.0,422.52,310.24
2017,5,26,11,15,45.5,405.0,4.3,31.5,448.5,432.07,315.97
2017,5,26,11,30,50.0,409.0,4.2,32.0,458.0,441.57,321.88
2017,5,26,11,45,51.5,415.0,4.15,32.5,465.5,450.03,326.98
2017,5,26,12,0,53.0,421.0,4.1,33.0,473.0,458.23,331.91
2017,5,26,12,15,72.0,440.0,4.0,33.0,511.0,495.85,358.57
2017,5,26,12,30,91.0,459.0,3.9,33.0,549.0,533.17,384.67
2017,5,26,12,45,82.0,465.5,3.8,33.5,546.5,530.48,381.35
2017,5,26,13,0,73.0,472.0,3.7,34.0,544.0,527.34,377.95
2017,5,26,13,15,59.0,448.0,3.6,34.0,506.0,489.22,351.3
2017,5,26,13,30,45.0,424.0,3.5,34.0,468.0,451.22,324.69
2017,5,26,13,45,153.5,439.0,3.45,34.5,582.5,570.49,410.0
2017,5,26,14,0,262.0,454.0,3.4,35.0,697.0,683.37,487.5
2017,5,26,14,15,301.0,428.0,3.35,35.0,699.0,684.08,488.8
2017,5,26,14,30,340.0,402.0,3.3,35.0,701.0,681.55,488.5
2017,5,26,14,45,285.5,397.5,3.3,35.0,642.0,620.34,446.47
2017,5,26,15,0,231.0,393.0,3.3,35.0,583.0,557.38,403.02
2017,5,26,15,15,204.5,374.5,3.3,34.5,536.0,509.7,371.04
2017,5,26,15,30,178.0,356.0,3.3,34.0,489.0,463.56,339.54
2017,5,26,15,45,187.5,331.5,3.3,34.0,464.0,436.94,321.45
2017,5,26,16,0,197.0,307.0,3.3,34.0,439.0,409.04,302.04
2017,5,26,16,15,313.0,258.5,3.3,33.5,449.5,418.61,310.91
2017,5,26,16,30,429.0,210.0,3.3,33.0,460.0,415.46,309.08
2017,5,26,16,45,442.5,184.0,3.3,33.0,420.0,371.95,275.67
2017,5,26,17,0,456.0,158.0,3.3,33.0,380.0,326.33,239.66
2017,5,26,17,15,427.0,144.0,3.1,32.5,332.0,275.53,199.57
2017,5,26,17,30,398.0,130.0,2.9,32.0,284.0,227.59,161.17
2017,5,26,17,45,348.0,116.0,2.75,31.5,235.0,178.24,122.42
2017,5,26,18,0,298.0,102.0,2.6,31.0,186.0,135.23,89.55
2017,5,26,18,15,244.5,83.5,2.5,30.0,142.5,93.86,59.99
2017,5,26,18,30,191.0,65.0,2.4,29.0,99.0,59.06,37.85
2017,5,26,18,45,118.5,44.5,2.3,28.5,63.0,35.99,23.76
2017,5,26,19,0,46.0,24.0,2.2,28.0,27.0,20.93,8.02
2017,5,26,19,15,23.0,12.0,2.4,27.5,13.5,11.44,0.0
2017,5,26,19,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,5,26,19,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2017,5,26,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,5,26,20,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2017,5,26,20,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,5,26,20,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,5,26,21,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,5,26,21,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2017,5,26,21,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,5,26,21,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,5,26,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,5,26,22,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2017,5,26,22,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,26,22,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,26,23,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,26,23,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,5,26,23,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,26,23,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,27,0,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,27,0,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,5,27,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,27,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,27,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,27,1,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,5,27,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,5,27,1,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,5,27,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,5,27,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,5,27,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,5,27,2,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,5,27,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,5,27,3,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,5,27,3,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,5,27,3,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,5,27,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,5,27,4,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,5,27,4,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,5,27,4,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,5,27,5,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,5,27,5,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,5,27,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,5,27,5,45,38.5,14.5,3.6,24.0,18.0,13.82,0.0
2017,5,27,6,0,77.0,29.0,3.7,24.0,36.0,23.91,12.35
2017,5,27,6,15,148.5,50.5,3.9,24.5,75.0,40.57,28.31
2017,5,27,6,30,220.0,72.0,4.1,25.0,114.0,69.13,44.89
2017,5,27,6,45,110.0,62.5,4.35,25.5,83.5,66.2,44.0
2017,5,27,7,0,0.0,53.0,4.6,26.0,53.0,49.26,34.76
2017,5,27,7,15,0.0,73.5,4.7,26.5,73.5,68.26,50.11
2017,5,27,7,30,0.0,94.0,4.8,27.0,94.0,87.11,65.05
2017,5,27,7,45,0.0,110.0,4.95,27.5,110.0,101.96,76.56
2017,5,27,8,0,0.0,126.0,5.1,28.0,126.0,116.88,87.94
2017,5,27,8,15,1.0,146.0,5.1,28.0,147.0,135.99,102.64
2017,5,27,8,30,2.0,166.0,5.1,28.0,168.0,155.29,117.36
2017,5,27,8,45,4.0,180.0,5.2,28.5,183.5,169.77,127.99
2017,5,27,9,0,6.0,194.0,5.3,29.0,199.0,184.47,138.72
2017,5,27,9,15,8.0,207.0,5.25,29.5,213.0,198.46,148.78
2017,5,27,9,30,10.0,220.0,5.2,30.0,227.0,212.62,158.91
2017,5,27,9,45,11.5,231.0,5.2,31.0,240.0,224.71,167.05
2017,5,27,10,0,13.0,242.0,5.2,32.0,253.0,236.91,175.19
2017,5,27,10,15,13.0,239.0,5.15,32.0,251.0,234.76,173.29
2017,5,27,10,30,13.0,236.0,5.1,32.0,249.0,232.54,171.39
2017,5,27,10,45,13.0,244.0,5.05,32.5,257.0,240.65,176.82
2017,5,27,11,0,13.0,252.0,5.0,33.0,265.0,248.73,182.19
2017,5,27,11,15,15.0,256.0,4.95,33.0,270.5,254.82,186.55
2017,5,27,11,30,17.0,260.0,4.9,33.0,276.0,260.93,190.95
2017,5,27,11,45,26.0,336.0,4.85,33.5,361.0,348.45,254.04
2017,5,27,12,0,35.0,412.0,4.8,34.0,446.0,431.89,312.56
2017,5,27,12,15,31.0,400.0,4.75,34.0,431.0,416.71,301.37
2017,5,27,12,30,27.0,388.0,4.7,34.0,416.0,401.21,290.25
2017,5,27,12,45,38.0,415.5,4.7,34.5,454.0,438.6,316.38
2017,5,27,13,0,49.0,443.0,4.7,35.0,492.0,475.57,341.79
2017,5,27,13,15,101.0,466.0,4.65,35.0,564.0,546.6,392.56
2017,5,27,13,30,153.0,489.0,4.6,35.0,636.0,622.04,445.39
2017,5,27,13,45,214.0,470.0,4.6,35.0,671.5,655.81,470.23
2017,5,27,14,0,275.0,451.0,4.6,35.0,707.0,691.71,496.4
2017,5,27,14,15,477.5,338.5,4.55,35.0,765.5,756.43,546.23
2017,5,27,14,30,680.0,226.0,4.5,35.0,824.0,804.8,584.09
2017,5,27,14,45,503.0,298.5,4.5,35.0,731.0,706.19,513.3
2017,5,27,15,0,326.0,371.0,4.5,35.0,638.0,614.01,446.46
2017,5,27,15,15,510.0,272.0,4.4,34.5,665.5,644.85,473.68
2017,5,27,15,30,694.0,173.0,4.3,34.0,693.0,656.52,486.25
2017,5,27,15,45,674.0,169.0,4.25,34.0,648.0,607.17,450.81
2017,5,27,16,0,654.0,165.0,4.2,34.0,603.0,557.81,414.94
2017,5,27,16,15,630.5,159.0,4.1,33.5,554.5,504.91,376.45
2017,5,27,16,30,607.0,153.0,4.0,33.0,506.0,452.96,337.62
2017,5,27,16,45,566.0,149.0,3.95,33.0,453.5,396.36,293.84
2017,5,27,17,0,525.0,145.0,3.9,33.0,401.0,341.2,250.4
2017,5,27,17,15,486.0,135.5,3.6,32.5,350.0,287.4,207.67
2017,5,27,17,30,447.0,126.0,3.3,32.0,299.0,237.45,167.49
2017,5,27,17,45,363.5,119.0,3.05,31.5,245.5,184.31,126.63
2017,5,27,18,0,280.0,112.0,2.8,31.0,192.0,141.06,94.89
2017,5,27,18,15,223.0,92.0,2.75,30.5,147.0,98.93,64.69
2017,5,27,18,30,166.0,72.0,2.7,30.0,102.0,63.79,41.85
2017,5,27,18,45,83.0,47.0,2.7,29.5,62.0,39.37,26.43
2017,5,27,19,0,0.0,22.0,2.7,29.0,22.0,20.3,7.95
2017,5,27,19,15,0.0,11.0,3.05,28.5,11.0,10.48,0.0
2017,5,27,19,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,5,27,19,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2017,5,27,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,5,27,20,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2017,5,27,20,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,5,27,20,45,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,5,27,21,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,5,27,21,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2017,5,27,21,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,5,27,21,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,5,27,22,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,5,27,22,15,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,5,27,22,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,5,27,22,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,5,27,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,5,27,23,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2017,5,27,23,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,27,23,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,5,28,0,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,28,0,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,5,28,0,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,5,28,0,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,5,28,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,5,28,1,15,0.0,0.0,3.45,23.5,0.0,0.0,0.0
2017,5,28,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,28,1,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,5,28,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,28,2,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,5,28,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,5,28,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,5,28,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,5,28,3,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,5,28,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,5,28,3,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,5,28,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,5,28,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,5,28,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,5,28,4,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,5,28,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,5,28,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,5,28,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,5,28,5,45,29.0,14.0,1.4,23.5,16.5,13.34,0.0
2017,5,28,6,0,58.0,28.0,1.4,24.0,33.0,24.27,12.77
2017,5,28,6,15,121.0,51.5,1.35,24.0,71.5,41.28,29.01
2017,5,28,6,30,184.0,75.0,1.3,24.0,110.0,69.79,46.57
2017,5,28,6,45,233.0,96.0,1.3,24.5,155.0,106.66,71.89
2017,5,28,7,0,282.0,117.0,1.3,25.0,200.0,149.59,104.0
2017,5,28,7,15,153.0,131.0,1.4,25.0,177.0,152.74,112.63
2017,5,28,7,30,24.0,145.0,1.5,25.0,154.0,139.6,106.72
2017,5,28,7,45,224.0,165.0,1.6,25.5,275.0,229.47,173.33
2017,5,28,8,0,424.0,185.0,1.7,26.0,396.0,343.7,259.03
2017,5,28,8,15,406.0,205.0,1.65,26.5,425.5,379.75,286.85
2017,5,28,8,30,388.0,225.0,1.6,27.0,455.0,410.81,310.18
2017,5,28,8,45,274.0,269.5,1.55,27.5,438.5,410.29,308.65
2017,5,28,9,0,160.0,314.0,1.5,28.0,422.0,395.0,295.33
2017,5,28,9,15,257.5,319.5,1.4,28.0,508.0,476.66,354.78
2017,5,28,9,30,355.0,325.0,1.3,28.0,594.0,563.45,415.76
2017,5,28,9,45,258.0,364.0,1.2,28.5,565.0,545.02,398.59
2017,5,28,10,0,161.0,403.0,1.1,29.0,536.0,513.8,373.14
2017,5,28,10,15,91.0,361.5,1.05,29.0,437.5,419.07,305.78
2017,5,28,10,30,21.0,320.0,1.0,29.0,339.0,318.75,232.93
2017,5,28,10,45,115.5,393.5,0.95,29.5,500.5,484.23,351.05
2017,5,28,11,0,210.0,467.0,0.9,30.0,662.0,644.34,457.15
2017,5,28,11,15,325.5,441.5,0.9,30.0,751.0,737.29,518.4
2017,5,28,11,30,441.0,416.0,0.9,30.0,840.0,832.25,579.78
2017,5,28,11,45,359.0,451.5,0.9,30.5,799.5,790.9,549.24
2017,5,28,12,0,277.0,487.0,0.9,31.0,759.0,750.66,520.7
2017,5,28,12,15,307.5,459.0,0.9,31.0,762.0,754.9,524.97
2017,5,28,12,30,338.0,431.0,0.9,31.0,765.0,757.72,527.92
2017,5,28,12,45,223.5,462.5,0.95,31.0,683.0,670.81,469.82
2017,5,28,13,0,109.0,494.0,1.0,31.0,601.0,583.07,410.32
2017,5,28,13,15,134.0,492.0,1.05,31.0,621.5,609.64,429.83
2017,5,28,13,30,159.0,490.0,1.1,31.0,642.0,628.29,443.16
2017,5,28,13,45,225.0,468.5,1.2,31.5,679.5,664.11,468.6
2017,5,28,14,0,291.0,447.0,1.3,32.0,717.0,701.78,494.71
2017,5,28,14,15,217.0,441.5,1.35,32.0,639.5,617.99,438.66
2017,5,28,14,30,143.0,436.0,1.4,32.0,562.0,542.74,387.87
2017,5,28,14,45,213.5,409.5,1.5,32.0,589.0,568.29,408.6
2017,5,28,15,0,284.0,383.0,1.6,32.0,616.0,592.68,427.5
2017,5,28,15,15,249.5,368.0,1.6,32.0,565.5,540.14,391.43
2017,5,28,15,30,215.0,353.0,1.6,32.0,515.0,485.99,354.29
2017,5,28,15,45,107.5,247.5,1.65,32.0,328.5,306.1,226.22
2017,5,28,16,0,0.0,142.0,1.7,32.0,142.0,132.37,96.48
2017,5,28,16,15,0.0,77.5,1.7,31.5,77.5,72.21,50.97
2017,5,28,16,30,0.0,13.0,1.7,31.0,13.0,12.08,3.94
2017,5,28,16,45,0.0,27.0,1.7,31.0,27.0,25.09,14.35
2017,5,28,17,0,0.0,41.0,1.7,31.0,41.0,38.1,24.78
2017,5,28,17,15,0.0,35.5,1.55,30.5,35.5,32.97,20.84
2017,5,28,17,30,0.0,30.0,1.4,30.0,30.0,27.84,16.85
2017,5,28,17,45,0.0,25.0,1.25,29.5,25.0,23.19,13.18
2017,5,28,18,0,0.0,20.0,1.1,29.0,20.0,18.54,9.45
2017,5,28,18,15,0.0,15.0,1.0,28.5,15.0,13.89,5.66
2017,5,28,18,30,0.0,10.0,0.9,28.0,10.0,9.26,1.83
2017,5,28,18,45,0.0,6.0,0.85,27.5,6.0,5.55,0.0
2017,5,28,19,0,0.0,2.0,0.8,27.0,2.0,1.85,0.0
2017,5,28,19,15,0.0,1.0,0.85,26.5,1.0,0.95,0.0
2017,5,28,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,5,28,19,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,5,28,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,5,28,20,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2017,5,28,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,5,28,20,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,5,28,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,5,28,21,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2017,5,28,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,22,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,5,28,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,5,28,23,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,5,28,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,5,28,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,5,29,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,5,29,0,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,5,29,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,5,29,0,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,5,29,1,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,29,1,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2017,5,29,1,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,29,1,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2017,5,29,2,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,29,2,15,0.0,0.0,3.8,21.5,0.0,0.0,0.0
2017,5,29,2,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,29,2,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,29,3,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,29,3,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,29,3,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,29,3,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,5,29,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,29,4,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2017,5,29,4,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,29,4,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,5,29,5,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,29,5,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,29,5,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,29,5,45,0.0,7.0,3.35,20.0,7.0,6.67,0.0
2017,5,29,6,0,0.0,14.0,3.4,20.0,14.0,12.97,4.39
2017,5,29,6,15,0.0,32.5,3.45,20.0,32.5,30.19,20.11
2017,5,29,6,30,0.0,51.0,3.5,20.0,51.0,46.8,33.23
2017,5,29,6,45,0.0,72.5,3.6,20.0,72.5,66.17,49.66
2017,5,29,7,0,0.0,94.0,3.7,20.0,94.0,85.82,66.09
2017,5,29,7,15,0.0,93.5,3.75,20.0,93.5,86.22,66.35
2017,5,29,7,30,0.0,93.0,3.8,20.0,93.0,86.2,66.16
2017,5,29,7,45,1.5,124.0,3.85,20.0,125.0,115.19,89.68
2017,5,29,8,0,3.0,155.0,3.9,20.0,157.0,144.53,113.14
2017,5,29,8,15,11.5,183.5,3.8,20.0,190.5,175.11,137.28
2017,5,29,8,30,20.0,212.0,3.7,20.0,224.0,206.76,162.05
2017,5,29,8,45,23.0,233.5,3.65,20.5,248.5,229.86,179.46
2017,5,29,9,0,26.0,255.0,3.6,21.0,273.0,253.29,196.93
2017,5,29,9,15,32.5,282.5,3.35,21.0,306.5,287.52,222.86
2017,5,29,9,30,39.0,310.0,3.1,21.0,340.0,320.36,247.35
2017,5,29,9,45,53.5,343.5,2.9,21.5,387.0,365.43,280.42
2017,5,29,10,0,68.0,377.0,2.7,22.0,434.0,411.71,313.67
2017,5,29,10,15,102.5,407.5,2.45,22.5,496.5,472.43,357.18
2017,5,29,10,30,137.0,438.0,2.2,23.0,559.0,540.38,404.47
2017,5,29,10,45,107.0,441.0,2.0,23.5,537.5,516.73,384.58
2017,5,29,11,0,77.0,444.0,1.8,24.0,516.0,496.13,367.41
2017,5,29,11,15,154.0,464.5,1.75,24.0,611.5,595.5,438.71
2017,5,29,11,30,231.0,485.0,1.7,24.0,707.0,691.3,504.73
2017,5,29,11,45,249.5,487.0,1.7,24.5,730.0,720.56,522.72
2017,5,29,12,0,268.0,489.0,1.7,25.0,753.0,743.41,536.94
2017,5,29,12,15,325.0,466.0,1.7,25.0,787.0,778.11,561.4
2017,5,29,12,30,382.0,443.0,1.7,25.0,821.0,811.54,584.75
2017,5,29,12,45,305.0,470.0,1.7,25.5,771.5,762.39,548.78
2017,5,29,13,0,228.0,497.0,1.7,26.0,722.0,706.51,508.94
2017,5,29,13,15,294.0,467.5,1.55,26.0,753.0,743.21,534.81
2017,5,29,13,30,360.0,438.0,1.4,26.0,784.0,771.21,553.72
2017,5,29,13,45,561.0,316.5,1.3,26.5,843.0,836.21,599.95
2017,5,29,14,0,762.0,195.0,1.2,27.0,902.0,882.45,630.53
2017,5,29,14,15,754.5,193.0,1.05,27.0,875.0,854.22,610.59
2017,5,29,14,30,747.0,191.0,0.9,27.0,848.0,826.27,591.67
2017,5,29,14,45,720.0,197.5,0.8,27.0,810.5,785.53,564.93
2017,5,29,15,0,693.0,204.0,0.7,27.0,773.0,744.01,536.71
2017,5,29,15,15,678.0,199.5,0.6,27.0,733.5,700.37,507.18
2017,5,29,15,30,663.0,195.0,0.5,27.0,694.0,655.81,476.62
2017,5,29,15,45,648.5,187.5,0.45,27.0,650.0,608.07,444.08
2017,5,29,16,0,634.0,180.0,0.4,27.0,606.0,559.91,410.53
2017,5,29,16,15,609.5,173.5,0.5,27.0,557.5,507.01,374.17
2017,5,29,16,30,585.0,167.0,0.6,27.0,509.0,455.2,337.2
2017,5,29,16,45,554.0,159.0,0.7,27.0,458.5,398.45,295.31
2017,5,29,17,0,523.0,151.0,0.8,27.0,408.0,346.14,255.25
2017,5,29,17,15,482.5,141.0,0.8,26.5,356.0,291.5,212.63
2017,5,29,17,30,442.0,131.0,0.8,26.0,304.0,240.88,172.36
2017,5,29,17,45,383.5,119.5,0.85,25.5,252.5,189.33,131.93
2017,5,29,18,0,325.0,108.0,0.9,25.0,201.0,144.95,97.98
2017,5,29,18,15,258.0,90.5,0.95,24.5,154.5,101.33,66.68
2017,5,29,18,30,191.0,73.0,1.0,24.0,108.0,65.73,43.88
2017,5,29,18,45,115.0,50.5,1.05,23.5,69.5,40.47,28.21
2017,5,29,19,0,39.0,28.0,1.1,23.0,31.0,24.09,11.64
2017,5,29,19,15,19.5,14.0,1.25,23.0,15.5,13.34,0.0
2017,5,29,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,5,29,19,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,5,29,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,5,29,20,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2017,5,29,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,5,29,20,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,5,29,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,5,29,21,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2017,5,29,21,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,21,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,22,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,5,29,22,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,29,22,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,5,29,23,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,5,29,23,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2017,5,29,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,29,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,30,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,30,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,30,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,30,0,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,5,30,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,30,1,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,5,30,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,1,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,3,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,5,30,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,5,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,5,45,24.0,16.0,0.6,20.5,18.0,15.25,0.0
2017,5,30,6,0,48.0,32.0,0.6,21.0,36.0,27.3,15.55
2017,5,30,6,15,116.0,56.0,0.55,21.5,75.5,44.58,32.19
2017,5,30,6,30,184.0,80.0,0.5,22.0,115.0,73.42,49.97
2017,5,30,6,45,255.5,97.0,0.45,22.5,163.0,109.49,73.72
2017,5,30,7,0,327.0,114.0,0.4,23.0,211.0,154.03,106.03
2017,5,30,7,15,379.0,127.5,0.65,23.5,262.0,199.54,141.73
2017,5,30,7,30,431.0,141.0,0.9,24.0,313.0,251.32,183.23
2017,5,30,7,45,476.0,150.0,1.15,24.5,365.5,302.29,224.45
2017,5,30,8,0,521.0,159.0,1.4,25.0,418.0,357.74,268.72
2017,5,30,8,15,451.0,193.0,1.5,25.5,435.5,388.29,293.73
2017,5,30,8,30,381.0,227.0,1.6,26.0,453.0,408.27,309.37
2017,5,30,8,45,295.5,268.5,1.75,26.5,453.0,420.61,318.08
2017,5,30,9,0,210.0,310.0,1.9,27.0,453.0,421.1,317.1
2017,5,30,9,15,186.5,335.0,1.95,27.0,469.0,440.66,330.71
2017,5,30,9,30,163.0,360.0,2.0,27.0,485.0,457.69,342.06
2017,5,30,9,45,200.0,378.0,2.15,27.5,538.5,510.48,379.57
2017,5,30,10,0,237.0,396.0,2.3,28.0,592.0,565.63,418.0
2017,5,30,10,15,490.5,297.5,2.35,28.0,724.5,697.04,514.79
2017,5,30,10,30,744.0,199.0,2.4,28.0,857.0,834.93,611.91
2017,5,30,10,45,512.5,325.0,2.5,28.5,785.0,775.18,564.52
2017,5,30,11,0,281.0,451.0,2.6,29.0,713.0,697.19,504.76
2017,5,30,11,15,335.0,437.5,2.65,29.0,756.0,741.04,536.24
2017,5,30,11,30,389.0,424.0,2.7,29.0,799.0,785.41,566.98
2017,5,30,11,45,390.5,429.5,2.75,29.0,809.5,798.28,575.19
2017,5,30,12,0,392.0,435.0,2.8,29.0,820.0,809.47,582.55
2017,5,30,12,15,378.0,443.5,2.8,29.0,816.0,806.85,580.18
2017,5,30,12,30,364.0,452.0,2.8,29.0,812.0,802.36,576.72
2017,5,30,12,45,272.0,477.5,2.85,29.0,746.0,737.32,531.16
2017,5,30,13,0,180.0,503.0,2.9,29.0,680.0,665.92,481.0
2017,5,30,13,15,178.5,496.0,2.9,29.0,670.0,655.13,474.31
2017,5,30,13,30,177.0,489.0,2.9,29.0,660.0,643.51,466.7
2017,5,30,13,45,105.5,435.5,2.9,29.0,537.0,521.93,381.5
2017,5,30,14,0,34.0,382.0,2.9,29.0,414.0,396.86,291.73
2017,5,30,14,15,23.0,313.0,2.85,29.0,334.5,319.21,236.12
2017,5,30,14,30,12.0,244.0,2.8,29.0,255.0,239.05,177.26
2017,5,30,14,45,6.0,172.5,2.8,29.0,178.0,166.33,122.94
2017,5,30,15,0,0.0,101.0,2.8,29.0,101.0,94.36,67.99
2017,5,30,15,15,0.0,119.5,2.75,28.5,119.5,111.62,81.7
2017,5,30,15,30,0.0,138.0,2.7,28.0,138.0,128.84,95.36
2017,5,30,15,45,0.0,131.5,2.7,28.0,131.5,122.68,90.82
2017,5,30,16,0,0.0,125.0,2.7,28.0,125.0,116.54,86.31
2017,5,30,16,15,0.0,105.0,2.6,28.0,105.0,97.87,71.97
2017,5,30,16,30,0.0,85.0,2.5,28.0,85.0,79.2,57.52
2017,5,30,16,45,0.0,107.0,2.4,28.0,107.0,99.55,73.85
2017,5,30,17,0,0.0,129.0,2.3,28.0,129.0,119.55,89.88
2017,5,30,17,15,0.0,112.5,1.95,27.5,112.5,104.17,78.14
2017,5,30,17,30,0.0,96.0,1.6,27.0,96.0,88.86,66.33
2017,5,30,17,45,0.0,80.0,1.3,26.5,80.0,74.07,54.73
2017,5,30,18,0,0.0,64.0,1.0,26.0,64.0,59.37,42.97
2017,5,30,18,15,0.0,49.5,0.95,25.5,49.5,46.01,32.08
2017,5,30,18,30,0.0,35.0,0.9,25.0,35.0,32.5,20.86
2017,5,30,18,45,0.0,22.5,0.85,24.5,22.5,20.87,11.82
2017,5,30,19,0,0.0,10.0,0.8,24.0,10.0,9.26,1.1
2017,5,30,19,15,0.0,5.0,0.8,23.5,5.0,4.77,0.0
2017,5,30,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,5,30,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,5,30,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,5,30,20,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,5,30,20,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,5,30,20,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,5,30,21,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,5,30,21,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2017,5,30,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,5,30,21,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,5,30,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,5,30,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,5,30,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,5,30,22,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,5,30,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,30,23,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2017,5,30,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,30,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,31,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,31,0,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,5,31,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,31,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,31,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,31,1,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,5,31,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,31,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,31,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,31,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,5,31,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,5,31,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,5,31,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,5,31,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,5,31,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,5,31,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,5,31,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,5,31,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,5,31,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,5,31,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,5,31,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,5,31,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2017,5,31,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,5,31,5,45,8.0,14.5,0.45,21.5,15.5,13.82,0.0
2017,5,31,6,0,16.0,29.0,0.4,22.0,31.0,25.95,14.52
2017,5,31,6,15,55.5,52.5,0.45,22.0,62.5,43.66,31.37
2017,5,31,6,30,95.0,76.0,0.5,22.0,94.0,68.06,47.91
2017,5,31,6,45,131.0,98.5,0.6,22.5,132.0,98.83,70.28
2017,5,31,7,0,167.0,121.0,0.7,23.0,170.0,134.22,97.13
2017,5,31,7,15,205.5,137.5,0.85,23.5,211.0,169.24,124.28
2017,5,31,7,30,244.0,154.0,1.0,24.0,252.0,209.28,155.85
2017,5,31,7,45,246.0,182.5,1.15,24.5,293.5,251.87,190.1
2017,5,31,8,0,248.0,211.0,1.3,25.0,335.0,294.64,223.66
2017,5,31,8,15,226.5,236.0,1.45,25.5,359.0,322.16,245.02
2017,5,31,8,30,205.0,261.0,1.6,26.0,383.0,348.15,264.47
2017,5,31,8,45,236.0,281.0,1.75,26.5,433.0,396.26,300.0
2017,5,31,9,0,267.0,301.0,1.9,27.0,483.0,449.78,338.77
2017,5,31,9,15,225.5,330.5,1.95,27.0,491.0,461.64,346.32
2017,5,31,9,30,184.0,360.0,2.0,27.0,499.0,472.03,352.61
2017,5,31,9,45,165.0,381.0,2.1,27.5,511.0,487.09,361.95
2017,5,31,10,0,146.0,402.0,2.2,28.0,523.0,500.17,369.67
2017,5,31,10,15,117.0,412.5,2.15,28.0,512.0,493.27,363.35
2017,5,31,10,30,88.0,423.0,2.1,28.0,501.0,478.84,351.82
2017,5,31,10,45,83.0,434.0,2.1,28.0,509.5,488.49,358.1
2017,5,31,11,0,78.0,445.0,2.1,28.0,518.0,497.55,363.83
2017,5,31,11,15,99.5,465.0,2.05,28.0,560.0,539.19,392.83
2017,5,31,11,30,121.0,485.0,2.0,28.0,602.0,587.41,425.7
2017,5,31,11,45,256.5,460.0,2.0,28.0,711.5,700.04,505.44
2017,5,31,12,0,392.0,435.0,2.0,28.0,821.0,808.91,579.91
2017,5,31,12,15,303.5,470.0,1.95,28.0,769.5,760.19,543.9
2017,5,31,12,30,215.0,505.0,1.9,28.0,718.0,703.59,503.79
2017,5,31,12,45,210.5,503.0,1.85,28.0,711.0,696.62,499.24
2017,5,31,13,0,206.0,501.0,1.8,28.0,704.0,688.56,493.61
2017,5,31,13,15,134.5,475.5,1.8,28.0,608.0,593.16,428.01
2017,5,31,13,30,63.0,450.0,1.8,28.0,512.0,492.55,357.73
2017,5,31,13,45,68.5,445.5,1.85,28.0,511.0,491.4,358.17
2017,5,31,14,0,74.0,441.0,1.9,28.0,510.0,489.71,357.65
2017,5,31,14,15,54.5,402.5,1.9,28.0,452.5,432.81,317.61
2017,5,31,14,30,35.0,364.0,1.9,28.0,395.0,376.97,277.99
2017,5,31,14,45,31.0,340.0,1.95,28.0,367.0,348.83,258.37
2017,5,31,15,0,27.0,316.0,2.0,28.0,339.0,320.96,238.62
2017,5,31,15,15,17.0,256.5,2.0,27.5,270.5,252.43,188.78
2017,5,31,15,30,7.0,197.0,2.0,27.0,202.0,188.82,141.54
2017,5,31,15,45,4.5,181.0,2.0,27.0,184.5,171.75,128.92
2017,5,31,16,0,2.0,165.0,2.0,27.0,167.0,154.95,116.32
2017,5,31,16,15,184.0,196.5,1.9,26.5,305.5,289.37,221.76
2017,5,31,16,30,366.0,228.0,1.8,26.0,444.0,398.26,302.78
2017,5,31,16,45,308.5,214.5,1.7,26.0,384.5,338.56,256.5
2017,5,31,17,0,251.0,201.0,1.6,26.0,325.0,284.56,215.04
2017,5,31,17,15,217.5,185.5,1.4,25.5,283.5,242.21,182.24
2017,5,31,17,30,184.0,170.0,1.2,25.0,242.0,204.27,152.66
2017,5,31,17,45,164.5,145.5,1.05,25.0,202.5,165.42,121.73
2017,5,31,18,0,145.0,121.0,0.9,25.0,163.0,128.99,92.93
2017,5,31,18,15,111.5,97.5,0.85,24.5,125.5,94.61,67.08
2017,5,31,18,30,78.0,74.0,0.8,24.0,88.0,64.64,45.3
2017,5,31,18,45,40.5,50.0,0.8,24.0,57.5,43.08,30.39
2017,5,31,19,0,3.0,26.0,0.8,24.0,27.0,23.74,11.89
2017,5,31,19,15,1.5,13.0,0.9,23.5,13.5,12.39,0.0
2017,5,31,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,5,31,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,5,31,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,5,31,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,5,31,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,5,31,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,5,31,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,5,31,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2017,5,31,21,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,31,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,5,31,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,31,22,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,31,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,31,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,31,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,31,23,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2017,5,31,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,5,31,23,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,1,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,1,0,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,1,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,1,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,1,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,1,1,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,6,1,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,1,1,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,6,1,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,1,2,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2017,6,1,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,1,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,6,1,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,1,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,6,1,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,6,1,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,1,5,45,85.5,15.5,1.15,20.5,23.0,14.77,0.0
2017,6,1,6,0,171.0,31.0,1.3,21.0,46.0,24.22,13.27
2017,6,1,6,15,273.0,44.5,1.4,21.5,88.5,34.07,23.3
2017,6,1,6,30,375.0,58.0,1.5,22.0,131.0,61.94,35.89
2017,6,1,6,45,450.5,66.5,1.65,22.5,181.0,103.05,60.71
2017,6,1,7,0,526.0,75.0,1.8,23.0,231.0,152.25,96.84
2017,6,1,7,15,284.0,113.5,1.85,23.5,200.5,165.68,119.02
2017,6,1,7,30,42.0,152.0,1.9,24.0,170.0,150.29,115.24
2017,6,1,7,45,24.0,156.5,1.95,24.5,167.0,152.09,116.81
2017,6,1,8,0,6.0,161.0,2.0,25.0,164.0,151.11,115.75
2017,6,1,8,15,37.0,206.0,2.0,25.5,228.0,207.71,159.21
2017,6,1,8,30,68.0,251.0,2.0,26.0,292.0,267.7,204.4
2017,6,1,8,45,65.5,272.5,2.0,26.5,314.5,290.92,220.92
2017,6,1,9,0,63.0,294.0,2.0,27.0,337.0,313.83,237.01
2017,6,1,9,15,78.5,322.5,2.0,27.5,379.5,354.73,266.38
2017,6,1,9,30,94.0,351.0,2.0,28.0,422.0,397.0,296.17
2017,6,1,9,45,71.0,354.0,2.05,28.5,409.5,387.84,287.91
2017,6,1,10,0,48.0,357.0,2.1,29.0,397.0,376.52,278.26
2017,6,1,10,15,37.5,350.0,2.15,29.0,382.5,363.82,268.59
2017,6,1,10,30,27.0,343.0,2.2,29.0,368.0,350.16,258.21
2017,6,1,10,45,43.0,385.5,2.25,29.5,425.5,406.51,298.23
2017,6,1,11,0,59.0,428.0,2.3,30.0,483.0,463.79,337.87
2017,6,1,11,15,474.5,271.5,2.35,30.0,728.5,713.02,521.83
2017,6,1,11,30,890.0,115.0,2.4,30.0,974.0,949.23,678.49
2017,6,1,11,45,630.0,280.0,2.45,30.5,891.5,885.17,632.62
2017,6,1,12,0,370.0,445.0,2.5,31.0,809.0,797.0,566.56
2017,6,1,12,15,630.5,282.0,2.5,31.0,905.5,897.74,640.89
2017,6,1,12,30,891.0,119.0,2.5,31.0,1002.0,980.34,693.75
2017,6,1,12,45,536.0,311.5,2.55,31.0,842.0,835.49,597.27
2017,6,1,13,0,181.0,504.0,2.6,31.0,682.0,667.19,476.12
2017,6,1,13,15,533.5,310.5,2.6,31.0,825.5,822.5,591.83
2017,6,1,13,30,886.0,117.0,2.6,31.0,969.0,945.8,674.31
2017,6,1,13,45,881.5,116.0,2.65,31.5,949.0,925.2,659.61
2017,6,1,14,0,877.0,115.0,2.7,32.0,929.0,901.42,644.17
2017,6,1,14,15,871.0,113.5,2.7,31.5,902.0,872.79,627.81
2017,6,1,14,30,865.0,112.0,2.7,31.0,875.0,841.32,609.48
2017,6,1,14,45,839.0,121.0,2.75,31.0,837.0,801.13,584.3
2017,6,1,15,0,813.0,130.0,2.8,31.0,799.0,762.77,560.11
2017,6,1,15,15,801.0,127.5,2.8,31.0,759.5,719.43,531.98
2017,6,1,15,30,789.0,125.0,2.8,31.0,720.0,674.59,501.31
2017,6,1,15,45,772.5,122.5,2.8,31.0,675.5,625.57,466.66
2017,6,1,16,0,756.0,120.0,2.8,31.0,631.0,575.96,430.75
2017,6,1,16,15,474.5,190.0,2.8,30.5,502.5,446.16,334.88
2017,6,1,16,30,193.0,260.0,2.8,30.0,374.0,339.46,255.03
2017,6,1,16,45,424.0,183.0,2.8,30.0,402.0,363.02,272.15
2017,6,1,17,0,655.0,106.0,2.8,30.0,430.0,357.91,263.85
2017,6,1,17,15,619.0,100.0,2.7,29.5,377.5,301.31,217.77
2017,6,1,17,30,583.0,94.0,2.6,29.0,325.0,248.03,173.72
2017,6,1,17,45,525.5,88.0,2.55,28.5,272.0,193.71,129.66
2017,6,1,18,0,468.0,82.0,2.5,28.0,219.0,145.84,92.04
2017,6,1,18,15,398.5,71.5,2.35,27.5,171.0,98.19,57.91
2017,6,1,18,30,329.0,61.0,2.2,27.0,123.0,59.85,35.5
2017,6,1,18,45,226.5,46.0,2.05,26.5,82.0,35.34,23.69
2017,6,1,19,0,124.0,31.0,1.9,26.0,41.0,25.47,13.25
2017,6,1,19,15,62.0,15.5,2.05,25.5,20.5,14.77,0.0
2017,6,1,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,1,19,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,6,1,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,1,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2017,6,1,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,1,20,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,1,21,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,1,21,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,1,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,1,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,6,1,22,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,1,22,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2017,6,1,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,1,22,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,1,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,1,23,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,6,1,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,1,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,2,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,2,0,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2017,6,2,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,0,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,1,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,6,2,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,2,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,2,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,2,2,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,6,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,2,2,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,6,2,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,6,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,6,2,4,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2017,6,2,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,2,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,2,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,2,5,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,6,2,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,2,5,45,7.5,14.5,1.65,21.5,15.5,13.82,0.0
2017,6,2,6,0,15.0,29.0,1.8,22.0,31.0,25.99,14.62
2017,6,2,6,15,49.0,50.5,1.85,22.5,59.5,42.27,30.1
2017,6,2,6,30,83.0,72.0,1.9,23.0,88.0,64.48,45.16
2017,6,2,6,45,117.5,92.5,2.0,23.5,123.0,92.53,65.59
2017,6,2,7,0,152.0,113.0,2.1,24.0,158.0,124.95,90.24
