Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,2,7,15,148.0,137.5,2.15,24.0,189.0,156.44,116.41
2017,6,2,7,30,144.0,162.0,2.2,24.0,220.0,187.62,142.21
2017,6,2,7,45,281.5,167.0,2.25,24.5,300.5,249.52,188.7
2017,6,2,8,0,419.0,172.0,2.3,25.0,381.0,327.78,248.61
2017,6,2,8,15,366.0,207.5,2.3,25.0,405.0,359.99,274.91
2017,6,2,8,30,313.0,243.0,2.3,25.0,429.0,387.43,296.36
2017,6,2,8,45,242.0,278.5,2.35,25.5,429.5,398.95,304.2
2017,6,2,9,0,171.0,314.0,2.4,26.0,430.0,400.25,303.63
2017,6,2,9,15,164.5,337.5,2.4,26.5,455.5,427.72,322.66
2017,6,2,9,30,158.0,361.0,2.4,27.0,481.0,454.23,340.48
2017,6,2,9,45,289.5,347.5,2.4,27.5,581.5,550.46,410.74
2017,6,2,10,0,421.0,334.0,2.4,28.0,682.0,656.49,485.52
2017,6,2,10,15,350.5,378.5,2.35,28.5,676.5,654.12,479.74
2017,6,2,10,30,280.0,423.0,2.3,29.0,671.0,650.02,473.25
2017,6,2,10,45,175.0,431.0,2.25,29.5,588.0,570.74,415.06
2017,6,2,11,0,70.0,439.0,2.2,30.0,505.0,484.13,351.23
2017,6,2,11,15,108.5,464.5,2.1,30.0,568.5,546.48,395.25
2017,6,2,11,30,147.0,490.0,2.0,30.0,632.0,615.93,442.26
2017,6,2,11,45,279.5,460.5,1.95,30.5,734.5,721.43,514.55
2017,6,2,12,0,412.0,431.0,1.9,31.0,837.0,827.33,584.21
2017,6,2,12,15,348.5,460.0,1.85,31.0,804.5,792.91,558.81
2017,6,2,12,30,285.0,489.0,1.8,31.0,772.0,760.51,535.79
2017,6,2,12,45,539.5,335.5,1.75,31.0,867.0,861.68,608.86
2017,6,2,13,0,794.0,182.0,1.7,31.0,962.0,947.61,665.51
2017,6,2,13,15,791.0,181.0,1.7,31.0,950.0,935.85,657.53
2017,6,2,13,30,788.0,180.0,1.7,31.0,938.0,921.01,648.76
2017,6,2,13,45,540.0,314.0,1.75,31.0,829.0,812.77,577.22
2017,6,2,14,0,292.0,448.0,1.8,31.0,720.0,701.88,499.25
2017,6,2,14,15,393.5,397.5,1.8,31.0,752.0,732.76,523.79
2017,6,2,14,30,495.0,347.0,1.8,31.0,784.0,761.51,545.35
2017,6,2,14,45,429.0,354.5,1.85,31.0,723.0,697.37,502.2
2017,6,2,15,0,363.0,362.0,1.9,31.0,662.0,632.63,458.63
2017,6,2,15,15,232.5,357.0,1.95,30.5,546.0,516.32,378.26
2017,6,2,15,30,102.0,352.0,2.0,30.0,430.0,402.77,297.34
2017,6,2,15,45,226.5,316.5,2.1,30.0,474.0,447.4,332.85
2017,6,2,16,0,351.0,281.0,2.2,30.0,518.0,479.39,357.45
2017,6,2,16,15,418.0,238.0,2.2,30.0,499.5,459.64,343.46
2017,6,2,16,30,485.0,195.0,2.2,30.0,481.0,429.58,321.19
2017,6,2,16,45,355.5,200.5,2.2,30.0,399.5,346.82,259.14
2017,6,2,17,0,226.0,206.0,2.2,30.0,318.0,278.47,207.95
2017,6,2,17,15,212.0,183.5,2.1,29.5,279.0,238.79,177.48
2017,6,2,17,30,198.0,161.0,2.0,29.0,240.0,200.59,147.57
2017,6,2,17,45,296.0,129.0,1.9,28.5,226.5,179.68,126.84
2017,6,2,18,0,394.0,97.0,1.8,28.0,213.0,146.46,95.48
2017,6,2,18,15,328.5,82.5,1.8,27.5,165.5,101.09,62.92
2017,6,2,18,30,263.0,68.0,1.8,27.0,118.0,63.52,39.77
2017,6,2,18,45,181.0,49.5,1.85,26.5,79.0,39.88,27.47
2017,6,2,19,0,99.0,31.0,1.9,26.0,40.0,25.47,13.46
2017,6,2,19,15,49.5,15.5,2.0,25.5,20.0,14.77,0.0
2017,6,2,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,2,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,6,2,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,2,20,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,6,2,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,2,20,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,2,21,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,6,2,21,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,6,2,21,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,2,21,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,2,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,2,22,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2017,6,2,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,2,22,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,6,2,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,2,23,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,2,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,2,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,3,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,3,0,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2017,6,3,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,3,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,3,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,3,1,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,6,3,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,6,3,1,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,6,3,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,6,3,2,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,6,3,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,6,3,2,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,3,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,3,3,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,6,3,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,3,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,3,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,6,3,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,3,5,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2017,6,3,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,3,5,45,6.5,14.5,1.25,22.5,15.0,13.82,0.0
2017,6,3,6,0,13.0,29.0,1.4,23.0,30.0,26.0,14.61
2017,6,3,6,15,43.5,50.0,1.45,23.0,57.5,43.44,31.03
2017,6,3,6,30,74.0,71.0,1.5,23.0,85.0,63.31,44.45
2017,6,3,6,45,98.5,92.5,1.6,23.5,118.0,90.51,64.72
2017,6,3,7,0,123.0,114.0,1.7,24.0,151.0,120.95,88.18
2017,6,3,7,15,226.0,128.5,1.75,24.5,213.0,165.39,120.39
2017,6,3,7,30,329.0,143.0,1.8,25.0,275.0,222.66,163.9
2017,6,3,7,45,203.0,175.0,1.85,25.5,260.5,229.41,173.37
2017,6,3,8,0,77.0,207.0,1.9,26.0,246.0,220.75,168.6
2017,6,3,8,15,82.0,232.5,1.9,26.5,277.5,251.8,191.99
2017,6,3,8,30,87.0,258.0,1.9,27.0,309.0,283.4,215.24
2017,6,3,8,45,83.5,280.0,1.95,27.5,332.5,307.55,232.49
2017,6,3,9,0,80.0,302.0,2.0,28.0,356.0,331.25,249.1
2017,6,3,9,15,77.0,322.0,2.0,28.0,377.0,352.95,264.42
2017,6,3,9,30,74.0,342.0,2.0,28.0,398.0,374.23,279.26
2017,6,3,9,45,41.0,274.0,2.0,28.5,305.5,289.56,215.9
2017,6,3,10,0,8.0,206.0,2.0,29.0,213.0,198.97,147.35
2017,6,3,10,15,40.0,310.0,1.95,29.5,345.5,327.34,242.41
2017,6,3,10,30,72.0,414.0,1.9,30.0,478.0,456.06,333.03
2017,6,3,10,45,448.5,280.0,1.85,30.5,696.5,673.61,491.33
2017,6,3,11,0,825.0,146.0,1.8,31.0,915.0,885.06,630.81
2017,6,3,11,15,598.0,289.5,1.75,31.0,853.0,842.66,598.18
2017,6,3,11,30,371.0,433.0,1.7,31.0,791.0,775.14,547.39
2017,6,3,11,45,352.5,449.5,1.65,31.0,793.0,779.52,549.49
2017,6,3,12,0,334.0,466.0,1.6,31.0,795.0,781.92,549.68
2017,6,3,12,15,275.5,485.5,1.55,31.0,757.5,746.86,524.9
2017,6,3,12,30,217.0,505.0,1.5,31.0,720.0,704.46,495.63
2017,6,3,12,45,209.5,503.5,1.45,31.0,711.0,695.13,489.41
2017,6,3,13,0,202.0,502.0,1.4,31.0,702.0,684.74,482.25
2017,6,3,13,15,212.5,494.0,1.3,31.0,701.5,684.19,481.72
2017,6,3,13,30,223.0,486.0,1.2,31.0,701.0,682.4,480.29
2017,6,3,13,45,238.0,472.0,1.2,31.0,697.5,677.62,478.02
2017,6,3,14,0,253.0,458.0,1.2,31.0,694.0,676.34,478.01
2017,6,3,14,15,174.5,442.0,1.15,31.0,602.5,580.07,412.86
2017,6,3,14,30,96.0,426.0,1.1,31.0,511.0,487.52,349.39
2017,6,3,14,45,284.5,370.0,1.1,31.0,607.5,591.19,425.68
2017,6,3,15,0,473.0,314.0,1.1,31.0,704.0,676.07,485.49
2017,6,3,15,15,414.0,319.0,1.1,30.5,648.5,617.11,445.6
2017,6,3,15,30,355.0,324.0,1.1,30.0,593.0,558.31,406.39
2017,6,3,15,45,361.5,300.0,1.1,30.0,559.5,522.34,382.56
2017,6,3,16,0,368.0,276.0,1.1,30.0,526.0,484.92,356.94
2017,6,3,16,15,404.0,244.0,1.05,30.0,499.0,457.46,337.66
2017,6,3,16,30,440.0,212.0,1.0,30.0,472.0,422.85,312.38
2017,6,3,16,45,346.0,207.5,0.95,30.0,400.0,349.07,258.04
2017,6,3,17,0,252.0,203.0,0.9,30.0,328.0,286.92,212.04
2017,6,3,17,15,229.0,183.5,0.85,29.5,287.5,245.04,180.48
2017,6,3,17,30,206.0,164.0,0.8,29.0,247.0,205.49,150.13
2017,6,3,17,45,184.0,141.5,0.75,28.5,207.0,166.64,120.05
2017,6,3,18,0,162.0,119.0,0.7,28.0,167.0,130.43,92.13
2017,6,3,18,15,130.0,96.0,0.65,27.5,129.5,95.65,66.27
2017,6,3,18,30,98.0,73.0,0.6,27.0,92.0,65.08,44.57
2017,6,3,18,45,58.0,50.5,0.55,26.5,61.0,42.2,29.43
2017,6,3,19,0,18.0,28.0,0.5,26.0,30.0,25.15,13.43
2017,6,3,19,15,9.0,14.0,0.5,25.5,15.0,13.34,0.0
2017,6,3,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,6,3,19,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2017,6,3,20,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,6,3,20,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2017,6,3,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,3,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,3,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,3,21,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,3,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,3,21,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,6,3,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,6,3,22,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2017,6,3,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,3,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,3,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,3,23,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,3,23,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,3,23,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,6,4,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,4,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2017,6,4,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,0,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,4,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,4,1,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,4,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,4,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,4,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,4,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,4,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,4,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,4,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2017,6,4,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,4,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,4,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,6,4,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,4,5,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,4,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,4,5,45,52.0,16.0,1.75,21.5,21.0,15.25,0.0
2017,6,4,6,0,104.0,32.0,2.0,22.0,42.0,26.28,14.94
2017,6,4,6,15,182.5,51.0,2.1,22.0,81.5,41.02,29.13
2017,6,4,6,30,261.0,70.0,2.2,22.0,121.0,66.49,42.66
2017,6,4,6,45,139.5,88.0,2.35,22.5,116.5,90.97,63.72
2017,6,4,7,0,18.0,106.0,2.5,23.0,112.0,98.96,75.2
2017,6,4,7,15,26.5,128.0,2.6,23.5,138.5,121.64,93.14
2017,6,4,7,30,35.0,150.0,2.7,24.0,165.0,146.38,112.54
2017,6,4,7,45,134.5,178.0,2.8,24.5,244.5,208.72,159.75
2017,6,4,8,0,234.0,206.0,2.9,25.0,324.0,283.43,216.92
2017,6,4,8,15,190.0,235.0,2.95,25.5,337.5,303.76,232.9
2017,6,4,8,30,146.0,264.0,3.0,26.0,351.0,320.11,244.97
2017,6,4,8,45,251.5,272.0,3.1,26.5,437.5,397.52,303.45
2017,6,4,9,0,357.0,280.0,3.2,27.0,524.0,483.01,366.93
2017,6,4,9,15,289.0,318.0,3.15,27.0,524.0,492.96,372.6
2017,6,4,9,30,221.0,356.0,3.1,27.0,524.0,492.73,370.67
2017,6,4,9,45,325.5,343.0,3.1,27.5,605.0,571.84,428.38
2017,6,4,10,0,430.0,330.0,3.1,28.0,686.0,658.61,489.81
2017,6,4,10,15,258.0,376.0,3.05,28.0,592.0,575.89,427.09
2017,6,4,10,30,86.0,422.0,3.0,28.0,498.0,475.35,351.02
2017,6,4,10,45,101.5,443.0,2.95,28.5,535.5,512.44,376.87
2017,6,4,11,0,117.0,464.0,2.9,29.0,573.0,555.5,405.83
2017,6,4,11,15,97.0,464.5,2.8,29.0,556.0,535.49,390.57
2017,6,4,11,30,77.0,465.0,2.7,29.0,539.0,519.7,378.52
2017,6,4,11,45,190.0,472.5,2.65,29.0,659.0,641.95,465.92
2017,6,4,12,0,303.0,480.0,2.6,29.0,779.0,765.36,550.44
2017,6,4,12,15,575.0,312.5,2.55,29.0,882.0,871.1,627.73
2017,6,4,12,30,847.0,145.0,2.5,29.0,985.0,960.32,686.83
2017,6,4,12,45,848.0,143.5,2.45,29.0,981.5,958.26,684.29
2017,6,4,13,0,849.0,142.0,2.4,29.0,978.0,953.04,680.68
2017,6,4,13,15,846.5,141.5,2.3,29.0,966.0,942.14,673.12
2017,6,4,13,30,844.0,141.0,2.2,29.0,954.0,928.02,663.63
2017,6,4,13,45,447.5,279.0,2.15,29.0,709.0,693.46,505.38
2017,6,4,14,0,51.0,417.0,2.1,29.0,464.0,445.35,324.08
2017,6,4,14,15,184.5,414.5,2.0,29.0,578.5,562.2,410.84
2017,6,4,14,30,318.0,412.0,1.9,29.0,693.0,670.0,486.38
2017,6,4,14,45,159.0,240.5,1.85,29.0,381.0,365.03,271.97
2017,6,4,15,0,0.0,69.0,1.8,29.0,69.0,64.42,44.56
2017,6,4,15,15,4.0,139.5,1.75,28.5,143.0,133.25,98.39
2017,6,4,15,30,8.0,210.0,1.7,28.0,217.0,201.62,150.8
2017,6,4,15,45,4.0,126.5,1.65,28.0,130.0,120.61,89.0
2017,6,4,16,0,0.0,43.0,1.6,28.0,43.0,40.04,26.2
2017,6,4,16,15,0.0,79.0,1.5,28.0,79.0,73.62,52.93
2017,6,4,16,30,0.0,115.0,1.4,28.0,115.0,107.06,79.35
2017,6,4,16,45,22.5,155.5,1.35,28.0,167.0,154.78,116.74
2017,6,4,17,0,45.0,196.0,1.3,28.0,219.0,197.99,149.93
2017,6,4,17,15,41.5,173.5,1.2,27.5,192.5,172.69,130.69
2017,6,4,17,30,38.0,151.0,1.1,27.0,166.0,147.89,111.75
2017,6,4,17,45,31.5,128.5,1.0,27.0,140.0,122.98,92.33
2017,6,4,18,0,25.0,106.0,0.9,27.0,114.0,99.04,73.51
2017,6,4,18,15,14.5,85.0,0.85,26.5,89.5,78.01,57.15
2017,6,4,18,30,4.0,64.0,0.8,26.0,65.0,57.58,40.92
2017,6,4,18,45,2.0,43.5,0.75,25.5,44.0,39.29,27.19
2017,6,4,19,0,0.0,23.0,0.7,25.0,23.0,21.36,10.76
2017,6,4,19,15,0.0,11.5,0.7,24.5,11.5,10.96,0.0
2017,6,4,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,6,4,19,45,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2017,6,4,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,4,20,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2017,6,4,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,20,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,21,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,21,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,21,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,21,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,22,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2017,6,4,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2017,6,4,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,4,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,5,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,5,0,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,5,0,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,5,0,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,6,5,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,5,1,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,6,5,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,5,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,6,5,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,5,2,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,6,5,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,2,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,6,5,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,5,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,5,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,5,3,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,6,5,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,5,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,5,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,5,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,6,5,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,6,5,5,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,6,5,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,6,5,5,45,92.0,15.0,2.35,19.5,23.5,11.83,0.0
2017,6,5,6,0,184.0,30.0,2.7,20.0,47.0,23.37,12.83
2017,6,5,6,15,279.0,43.5,2.75,20.5,88.5,33.24,22.71
2017,6,5,6,30,374.0,57.0,2.8,21.0,130.0,60.11,34.92
2017,6,5,6,45,446.5,65.5,2.85,22.0,179.5,100.45,59.05
2017,6,5,7,0,519.0,74.0,2.9,23.0,229.0,148.65,94.33
2017,6,5,7,15,565.5,80.5,3.05,23.5,281.0,197.71,134.61
2017,6,5,7,30,612.0,87.0,3.2,24.0,333.0,251.82,180.25
2017,6,5,7,45,651.0,91.0,3.35,25.0,386.0,305.81,225.67
2017,6,5,8,0,690.0,95.0,3.5,26.0,439.0,363.36,273.04
2017,6,5,8,15,714.5,99.0,3.5,26.5,490.0,419.05,318.31
2017,6,5,8,30,739.0,103.0,3.5,27.0,541.0,474.43,362.01
2017,6,5,8,45,760.0,105.5,3.55,27.5,590.0,527.44,402.75
2017,6,5,9,0,781.0,108.0,3.6,28.0,639.0,580.8,442.52
2017,6,5,9,15,795.0,110.5,3.55,28.5,682.5,629.66,477.64
2017,6,5,9,30,809.0,113.0,3.5,29.0,726.0,676.14,510.08
2017,6,5,9,45,819.5,115.5,3.5,29.5,765.0,719.89,538.93
2017,6,5,10,0,830.0,118.0,3.5,30.0,804.0,761.94,565.55
2017,6,5,10,15,838.0,120.0,3.45,30.0,837.0,799.57,589.75
2017,6,5,10,30,846.0,122.0,3.4,30.0,870.0,834.89,612.18
2017,6,5,10,45,850.0,124.0,3.4,30.5,895.5,864.23,629.47
2017,6,5,11,0,854.0,126.0,3.4,31.0,921.0,890.68,644.76
2017,6,5,11,15,857.5,127.5,3.4,31.0,940.0,913.19,658.73
2017,6,5,11,30,861.0,129.0,3.4,31.0,959.0,932.56,670.69
2017,6,5,11,45,854.5,136.0,3.45,31.5,968.0,944.41,676.79
2017,6,5,12,0,848.0,143.0,3.5,32.0,977.0,952.7,680.73
2017,6,5,12,15,557.5,319.0,3.5,32.0,868.5,861.59,617.93
2017,6,5,12,30,267.0,495.0,3.5,32.0,760.0,747.74,533.66
2017,6,5,12,45,323.5,468.0,3.5,32.0,787.5,775.23,554.51
2017,6,5,13,0,380.0,441.0,3.5,32.0,815.0,800.67,573.05
2017,6,5,13,15,291.0,465.5,3.5,31.5,750.0,735.75,528.47
2017,6,5,13,30,202.0,490.0,3.5,31.0,685.0,666.19,480.54
2017,6,5,13,45,284.5,453.5,3.5,31.0,722.0,707.05,511.47
2017,6,5,14,0,367.0,417.0,3.5,31.0,759.0,738.29,535.09
2017,6,5,14,15,193.0,362.5,3.45,30.5,542.5,519.48,382.19
2017,6,5,14,30,19.0,308.0,3.4,30.0,326.0,305.22,225.17
2017,6,5,14,45,152.0,347.0,3.4,30.0,474.0,457.65,340.36
2017,6,5,15,0,285.0,386.0,3.4,30.0,622.0,594.74,439.5
2017,6,5,15,15,255.0,371.0,3.35,29.5,574.5,545.68,404.89
2017,6,5,15,30,225.0,356.0,3.3,29.0,527.0,494.86,369.48
2017,6,5,15,45,112.5,240.0,3.3,29.0,325.5,301.83,227.74
2017,6,5,16,0,0.0,124.0,3.3,29.0,124.0,115.6,85.03
2017,6,5,16,15,0.0,91.5,3.2,28.5,91.5,85.31,61.97
2017,6,5,16,30,0.0,59.0,3.1,28.0,59.0,54.92,38.27
2017,6,5,16,45,0.0,80.5,3.05,28.0,80.5,74.98,54.4
2017,6,5,17,0,0.0,102.0,3.0,28.0,102.0,94.82,70.37
2017,6,5,17,15,0.0,89.5,2.8,27.5,89.5,83.21,61.49
2017,6,5,17,30,0.0,77.0,2.6,27.0,77.0,71.63,52.53
2017,6,5,17,45,0.0,65.0,2.45,26.5,65.0,60.46,43.75
2017,6,5,18,0,0.0,53.0,2.3,26.0,53.0,49.26,34.77
2017,6,5,18,15,0.0,41.5,2.05,25.5,41.5,38.54,26.01
2017,6,5,18,30,0.0,30.0,1.8,25.0,30.0,27.84,17.11
2017,6,5,18,45,0.0,20.0,1.6,24.5,20.0,18.54,9.96
2017,6,5,19,0,0.0,10.0,1.4,24.0,10.0,9.26,1.54
2017,6,5,19,15,0.0,5.0,1.45,24.0,5.0,4.77,0.0
2017,6,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,5,19,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,5,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,5,20,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2017,6,5,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,5,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,5,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,5,21,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,5,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,5,21,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,5,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,5,22,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2017,6,5,22,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,22,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,23,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,6,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,6,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,6,6,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,6,0,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,6,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,6,1,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2017,6,6,1,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,1,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,6,6,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,6,2,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,6,2,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,6,2,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,6,6,3,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,6,6,3,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,6,6,3,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,6,3,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,6,4,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,6,4,15,0.0,0.0,2.55,20.5,0.0,0.0,0.0
2017,6,6,4,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,6,6,4,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,6,6,5,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,6,6,5,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,5,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,5,45,88.0,16.0,2.85,20.5,24.0,12.65,0.0
2017,6,6,6,0,176.0,32.0,3.0,21.0,48.0,24.99,14.05
2017,6,6,6,15,269.5,46.0,3.1,21.5,89.5,35.21,24.28
2017,6,6,6,30,363.0,60.0,3.2,22.0,131.0,61.86,36.56
2017,6,6,6,45,433.0,69.5,3.35,22.5,180.0,102.45,61.16
2017,6,6,7,0,503.0,79.0,3.5,23.0,229.0,150.28,96.37
2017,6,6,7,15,550.5,86.5,3.6,23.5,281.5,199.49,136.64
2017,6,6,7,30,598.0,94.0,3.7,24.0,334.0,253.91,182.38
2017,6,6,7,45,634.5,99.5,3.85,25.0,387.0,307.67,227.6
2017,6,6,8,0,671.0,105.0,4.0,26.0,440.0,364.75,274.57
2017,6,6,8,15,697.0,109.5,4.05,26.5,491.5,419.18,318.94
2017,6,6,8,30,723.0,114.0,4.1,27.0,543.0,475.14,363.22
2017,6,6,8,45,742.5,118.0,4.2,27.5,591.5,529.17,404.85
2017,6,6,9,0,762.0,122.0,4.3,28.0,640.0,582.26,444.63
2017,6,6,9,15,777.5,125.0,4.35,28.0,685.0,631.75,481.59
2017,6,6,9,30,793.0,128.0,4.4,28.0,730.0,680.52,517.26
2017,6,6,9,45,804.5,131.0,4.45,28.5,769.5,725.39,548.07
2017,6,6,10,0,816.0,134.0,4.5,29.0,809.0,768.69,576.13
2017,6,6,10,15,559.5,275.0,4.55,29.5,747.0,727.1,540.83
2017,6,6,10,30,303.0,416.0,4.6,30.0,685.0,660.92,486.62
2017,6,6,10,45,576.0,278.5,4.7,30.5,808.0,781.77,577.3
2017,6,6,11,0,849.0,141.0,4.8,31.0,931.0,899.68,658.31
2017,6,6,11,15,853.5,142.0,4.85,31.0,950.5,922.51,672.56
2017,6,6,11,30,858.0,143.0,4.9,31.0,970.0,942.26,685.37
2017,6,6,11,45,855.5,147.0,5.0,31.0,980.5,954.98,693.98
2017,6,6,12,0,853.0,151.0,5.1,31.0,991.0,964.28,700.48
2017,6,6,12,15,853.5,151.5,5.1,31.0,995.0,969.92,703.98
2017,6,6,12,30,854.0,152.0,5.1,31.0,999.0,972.4,705.53
2017,6,6,12,45,539.5,325.5,5.2,31.5,860.5,850.09,619.32
2017,6,6,13,0,225.0,499.0,5.3,32.0,722.0,703.01,509.03
2017,6,6,13,15,542.0,320.0,5.3,32.0,845.5,837.72,612.0
2017,6,6,13,30,859.0,141.0,5.3,32.0,969.0,941.28,685.02
2017,6,6,13,45,859.0,136.5,5.35,32.0,950.5,922.34,672.6
2017,6,6,14,0,859.0,132.0,5.4,32.0,932.0,900.08,658.67
2017,6,6,14,15,852.5,130.5,5.35,32.0,905.0,871.8,640.12
2017,6,6,14,30,846.0,129.0,5.3,32.0,878.0,840.76,619.72
2017,6,6,14,45,841.5,124.5,5.3,32.0,845.5,805.88,596.88
2017,6,6,15,0,837.0,120.0,5.3,32.0,813.0,768.45,572.15
2017,6,6,15,15,826.0,118.0,5.2,31.5,773.5,726.24,544.63
2017,6,6,15,30,815.0,116.0,5.1,31.0,734.0,683.92,515.95
2017,6,6,15,45,528.0,211.5,5.1,31.0,602.5,550.61,415.52
2017,6,6,16,0,241.0,307.0,5.1,31.0,471.0,434.8,326.8
2017,6,6,16,15,320.5,265.0,5.0,30.5,466.0,428.46,323.78
2017,6,6,16,30,400.0,223.0,4.9,30.0,461.0,413.22,312.78
2017,6,6,16,45,555.5,157.5,4.85,30.0,454.5,399.06,300.54
2017,6,6,17,0,711.0,92.0,4.8,30.0,448.0,369.73,274.07
2017,6,6,17,15,679.0,87.0,4.5,29.5,395.0,310.86,225.29
2017,6,6,17,30,647.0,82.0,4.2,29.0,342.0,256.35,179.32
2017,6,6,17,45,602.0,76.0,3.95,29.0,289.5,201.09,132.98
2017,6,6,18,0,557.0,70.0,3.7,29.0,237.0,150.63,92.0
2017,6,6,18,15,491.5,61.5,3.25,28.0,187.0,100.94,56.15
2017,6,6,18,30,426.0,53.0,2.8,27.0,137.0,59.02,31.96
2017,6,6,18,45,326.0,41.5,2.35,26.5,94.0,32.15,21.17
2017,6,6,19,0,226.0,30.0,1.9,26.0,51.0,23.4,12.49
2017,6,6,19,15,113.0,15.0,1.8,25.5,25.5,11.83,0.0
2017,6,6,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,6,19,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,6,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,6,6,20,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2017,6,6,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,6,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,6,6,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,6,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2017,6,6,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,6,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,6,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,6,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2017,6,6,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,6,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,6,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,6,23,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,6,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,6,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,7,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,7,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2017,6,7,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,6,7,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,1,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,2,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,6,7,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,7,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,7,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,7,4,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,6,7,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,7,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,7,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,7,5,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,6,7,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,5,45,111.0,15.0,1.2,21.0,25.0,11.83,0.0
2017,6,7,6,0,222.0,30.0,1.3,22.0,50.0,23.4,12.77
2017,6,7,6,15,322.0,42.0,1.35,22.5,93.5,32.62,22.01
2017,6,7,6,30,422.0,54.0,1.4,23.0,137.0,59.46,33.16
2017,6,7,6,45,505.0,58.0,1.5,23.5,187.5,98.73,54.92
2017,6,7,7,0,588.0,62.0,1.6,24.0,238.0,147.85,90.17
2017,6,7,7,15,603.5,73.5,1.55,25.0,286.0,198.63,132.55
2017,6,7,7,30,619.0,85.0,1.5,26.0,334.0,250.85,176.69
2017,6,7,7,45,668.0,89.5,1.5,27.0,393.0,308.95,224.03
2017,6,7,8,0,717.0,94.0,1.5,28.0,452.0,371.75,273.86
2017,6,7,8,15,741.0,98.0,1.65,28.5,504.0,428.64,319.13
2017,6,7,8,30,765.0,102.0,1.8,29.0,556.0,485.11,362.79
2017,6,7,8,45,782.5,106.0,1.95,29.5,605.0,538.93,403.27
2017,6,7,9,0,800.0,110.0,2.1,30.0,654.0,592.71,442.54
2017,6,7,9,15,814.0,113.0,2.2,30.5,699.0,642.94,478.03
2017,6,7,9,30,828.0,116.0,2.3,31.0,744.0,692.23,511.93
2017,6,7,9,45,838.5,118.5,2.4,31.5,783.5,735.21,539.92
2017,6,7,10,0,849.0,121.0,2.5,32.0,823.0,777.99,566.72
2017,6,7,10,15,684.0,230.0,2.6,32.0,811.0,785.34,569.31
2017,6,7,10,30,519.0,339.0,2.7,32.0,799.0,772.75,556.48
2017,6,7,10,45,422.5,390.0,2.8,32.5,772.0,753.36,540.18
2017,6,7,11,0,326.0,441.0,2.9,33.0,745.0,724.13,517.22
2017,6,7,11,15,362.5,430.5,2.95,33.0,775.0,755.57,539.18
2017,6,7,11,30,399.0,420.0,3.0,33.0,805.0,786.81,560.52
2017,6,7,11,45,392.0,429.0,3.05,33.5,811.5,795.24,564.41
2017,6,7,12,0,385.0,438.0,3.1,34.0,818.0,801.8,567.27
2017,6,7,12,15,638.5,283.5,3.1,34.0,916.0,903.34,640.81
2017,6,7,12,30,892.0,129.0,3.1,34.0,1014.0,987.17,694.41
2017,6,7,12,45,889.5,129.5,3.15,34.0,1009.5,983.63,691.92
2017,6,7,13,0,887.0,130.0,3.2,34.0,1005.0,976.79,688.16
2017,6,7,13,15,634.5,279.0,3.2,34.0,900.5,884.88,628.51
2017,6,7,13,30,382.0,428.0,3.2,34.0,796.0,778.87,552.62
2017,6,7,13,45,625.0,279.0,3.2,34.0,867.0,855.27,611.03
2017,6,7,14,0,868.0,130.0,3.2,34.0,938.0,906.03,645.73
2017,6,7,14,15,861.0,128.5,3.2,34.0,910.5,877.14,627.34
2017,6,7,14,30,854.0,127.0,3.2,34.0,883.0,845.49,607.68
2017,6,7,14,45,828.0,135.0,3.25,34.0,845.0,804.9,582.27
2017,6,7,15,0,802.0,143.0,3.3,34.0,807.0,766.61,558.18
2017,6,7,15,15,789.5,140.0,3.3,33.5,767.5,723.15,531.06
2017,6,7,15,30,777.0,137.0,3.3,33.0,728.0,678.24,501.18
2017,6,7,15,45,760.0,134.0,3.35,33.0,683.0,629.21,466.79
2017,6,7,16,0,743.0,131.0,3.4,33.0,638.0,579.66,431.18
2017,6,7,16,15,722.5,127.0,3.35,32.5,589.0,526.08,392.36
2017,6,7,16,30,702.0,123.0,3.3,32.0,540.0,473.48,353.05
2017,6,7,16,45,675.0,117.5,3.25,32.0,489.0,417.21,309.26
2017,6,7,17,0,648.0,112.0,3.2,32.0,438.0,362.63,265.65
2017,6,7,17,15,613.0,106.0,2.95,31.5,385.5,306.86,220.67
2017,6,7,17,30,578.0,100.0,2.7,31.0,333.0,254.27,177.49
2017,6,7,17,45,532.0,91.0,2.45,30.5,281.0,199.95,133.39
2017,6,7,18,0,486.0,82.0,2.2,30.0,229.0,150.69,94.37
2017,6,7,18,15,420.5,71.5,2.0,29.0,180.0,102.36,59.75
2017,6,7,18,30,355.0,61.0,1.8,28.0,131.0,62.71,36.29
2017,6,7,18,45,263.5,46.5,1.6,27.0,89.5,35.55,23.96
2017,6,7,19,0,172.0,32.0,1.4,26.0,48.0,24.95,13.81
2017,6,7,19,15,86.0,16.0,1.35,25.5,24.0,12.62,0.0
2017,6,7,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,7,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,7,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,7,20,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2017,6,7,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,6,7,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,6,7,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,6,7,21,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,6,7,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,7,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,7,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,7,22,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2017,6,7,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,7,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,7,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,7,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,6,7,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,6,7,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,6,8,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,6,8,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2017,6,8,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,8,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,8,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,8,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,8,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,8,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,8,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,8,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,6,8,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,6,8,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,8,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,6,8,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,8,5,45,61.0,16.5,1.95,21.5,22.0,13.85,0.0
2017,6,8,6,0,122.0,33.0,2.3,22.0,44.0,27.06,15.64
2017,6,8,6,15,203.5,51.0,2.4,22.5,84.0,39.12,27.47
2017,6,8,6,30,285.0,69.0,2.5,23.0,124.0,65.7,41.57
2017,6,8,6,45,351.0,82.0,2.65,24.0,172.0,103.38,64.89
2017,6,8,7,0,417.0,95.0,2.8,25.0,220.0,148.83,97.93
2017,6,8,7,15,465.0,105.0,2.75,25.5,270.5,195.39,135.1
2017,6,8,7,30,513.0,115.0,2.7,26.0,321.0,247.21,177.49
2017,6,8,7,45,547.5,124.0,2.65,26.5,372.5,300.3,221.23
2017,6,8,8,0,582.0,133.0,2.6,27.0,424.0,355.01,265.47
2017,6,8,8,15,610.0,139.5,2.4,27.5,474.5,407.45,306.76
2017,6,8,8,30,638.0,146.0,2.2,28.0,525.0,461.81,348.06
2017,6,8,8,45,656.0,153.0,2.0,28.5,572.0,512.76,385.35
2017,6,8,9,0,674.0,160.0,1.8,29.0,619.0,564.03,421.34
2017,6,8,9,15,691.0,164.5,1.65,29.5,663.0,612.31,454.07
2017,6,8,9,30,708.0,169.0,1.5,30.0,707.0,660.25,485.29
2017,6,8,9,45,717.5,175.5,1.4,30.5,745.0,704.03,512.79
2017,6,8,10,0,727.0,182.0,1.3,31.0,783.0,746.36,538.41
2017,6,8,10,15,737.5,185.0,1.25,31.0,816.5,784.44,562.02
2017,6,8,10,30,748.0,188.0,1.2,31.0,850.0,818.25,581.91
2017,6,8,10,45,757.0,189.0,1.2,31.5,877.0,848.83,598.98
2017,6,8,11,0,766.0,190.0,1.2,32.0,904.0,877.09,614.45
2017,6,8,11,15,771.5,191.5,1.2,32.0,923.5,900.13,627.86
2017,6,8,11,30,777.0,193.0,1.2,32.0,943.0,920.39,639.6
2017,6,8,11,45,488.0,348.0,1.2,32.5,821.0,812.72,565.79
2017,6,8,12,0,199.0,503.0,1.2,33.0,699.0,681.5,473.43
2017,6,8,12,15,491.0,350.5,1.2,33.0,836.5,826.76,575.78
2017,6,8,12,30,783.0,198.0,1.2,33.0,974.0,955.41,658.35
2017,6,8,12,45,785.0,195.0,1.25,33.0,971.0,953.06,656.19
2017,6,8,13,0,787.0,192.0,1.3,33.0,968.0,947.65,653.83
2017,6,8,13,15,783.5,191.5,1.35,33.0,956.0,936.27,647.92
2017,6,8,13,30,780.0,191.0,1.4,33.0,944.0,921.86,640.25
2017,6,8,13,45,777.0,188.0,1.5,33.0,925.0,902.55,630.21
2017,6,8,14,0,774.0,185.0,1.6,33.0,906.0,880.33,618.27
2017,6,8,14,15,766.5,183.0,1.65,33.0,879.5,852.35,602.05
2017,6,8,14,30,759.0,181.0,1.7,33.0,853.0,821.94,584.17
2017,6,8,14,45,762.0,170.0,1.8,33.0,823.0,789.17,565.04
2017,6,8,15,0,765.0,159.0,1.9,33.0,793.0,753.55,543.74
2017,6,8,15,15,752.5,156.0,1.95,33.0,754.5,711.52,516.7
2017,6,8,15,30,740.0,153.0,2.0,33.0,716.0,668.13,487.79
2017,6,8,15,45,728.0,147.0,2.05,33.0,673.0,621.01,455.66
2017,6,8,16,0,716.0,141.0,2.1,33.0,630.0,572.73,421.84
2017,6,8,16,15,695.5,136.5,2.1,32.5,582.0,520.55,384.84
2017,6,8,16,30,675.0,132.0,2.1,32.0,534.0,468.82,346.96
2017,6,8,16,45,653.0,124.5,2.15,32.0,484.0,414.31,305.33
2017,6,8,17,0,631.0,117.0,2.2,32.0,434.0,361.0,263.37
2017,6,8,17,15,596.0,110.5,2.1,31.5,382.5,305.71,219.33
2017,6,8,17,30,561.0,104.0,2.0,31.0,331.0,253.63,177.02
2017,6,8,17,45,518.0,94.5,1.9,30.5,280.0,200.49,134.09
2017,6,8,18,0,475.0,85.0,1.8,30.0,229.0,152.07,95.83
2017,6,8,18,15,410.5,74.0,1.7,29.0,180.5,103.83,61.25
2017,6,8,18,30,346.0,63.0,1.6,28.0,132.0,64.32,37.66
2017,6,8,18,45,257.5,48.0,1.5,27.5,90.5,36.71,24.88
2017,6,8,19,0,169.0,33.0,1.4,27.0,49.0,25.73,14.44
2017,6,8,19,15,84.5,16.5,1.5,26.5,24.5,13.02,0.0
2017,6,8,19,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,6,8,19,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2017,6,8,20,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,6,8,20,15,0.0,0.0,2.0,25.5,0.0,0.0,0.0
2017,6,8,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,8,20,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,6,8,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,8,21,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,6,8,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,8,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,8,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,8,22,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2017,6,8,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,8,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,6,8,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,8,23,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,8,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,8,23,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,9,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,9,0,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2017,6,9,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,6,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,9,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,9,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,9,2,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,6,9,3,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,9,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,9,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,9,3,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,6,9,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,9,4,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,9,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,9,4,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,9,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,9,5,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,9,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,9,5,45,0.0,6.0,3.25,22.5,6.0,5.55,0.0
2017,6,9,6,0,0.0,12.0,3.5,23.0,12.0,11.11,3.06
2017,6,9,6,15,0.0,23.5,3.7,23.0,23.5,21.8,12.79
2017,6,9,6,30,0.0,35.0,3.9,23.0,35.0,32.5,21.1
2017,6,9,6,45,0.0,49.0,4.1,23.5,49.0,45.54,32.01
2017,6,9,7,0,0.0,63.0,4.3,24.0,63.0,58.53,42.71
2017,6,9,7,15,2.0,97.5,4.35,24.5,98.0,90.15,68.29
2017,6,9,7,30,4.0,132.0,4.4,25.0,133.0,122.18,93.75
2017,6,9,7,45,4.0,144.5,4.5,25.5,146.5,134.38,103.01
2017,6,9,8,0,4.0,157.0,4.6,26.0,160.0,146.54,112.1
2017,6,9,8,15,99.0,209.5,4.55,26.0,268.5,239.09,183.99
2017,6,9,8,30,194.0,262.0,4.5,26.0,377.0,341.15,262.36
2017,6,9,8,45,113.0,263.0,4.5,26.5,331.5,309.39,237.02
2017,6,9,9,0,32.0,264.0,4.5,27.0,286.0,266.36,202.54
2017,6,9,9,15,33.5,282.0,4.45,27.0,306.5,286.59,217.51
2017,6,9,9,30,35.0,300.0,4.4,27.0,327.0,306.92,232.3
2017,6,9,9,45,139.0,339.0,4.4,27.5,453.0,426.01,322.12
2017,6,9,10,0,243.0,378.0,4.4,28.0,579.0,553.62,415.18
2017,6,9,10,15,231.0,406.5,4.35,28.0,604.0,577.12,430.42
2017,6,9,10,30,219.0,435.0,4.3,28.0,629.0,603.02,447.56
2017,6,9,10,45,242.0,428.5,4.25,28.5,649.0,629.04,465.02
2017,6,9,11,0,265.0,422.0,4.2,29.0,669.0,650.75,479.39
2017,6,9,11,15,244.0,454.0,4.15,29.0,685.5,669.24,490.67
2017,6,9,11,30,223.0,486.0,4.1,29.0,702.0,680.81,497.2
2017,6,9,11,45,484.5,349.5,4.05,29.5,825.0,810.42,592.46
2017,6,9,12,0,746.0,213.0,4.0,30.0,948.0,932.98,677.2
2017,6,9,12,15,406.0,341.5,3.9,30.0,742.0,736.09,537.45
2017,6,9,12,30,66.0,470.0,3.8,30.0,536.0,517.2,375.9
2017,6,9,12,45,174.5,478.0,3.75,30.0,650.5,635.24,462.14
2017,6,9,13,0,283.0,486.0,3.7,30.0,765.0,750.39,542.54
2017,6,9,13,15,517.0,345.0,3.55,30.0,847.0,837.28,607.31
2017,6,9,13,30,751.0,204.0,3.4,30.0,929.0,906.91,657.15
2017,6,9,13,45,489.0,334.5,3.25,30.0,803.0,783.87,569.32
2017,6,9,14,0,227.0,465.0,3.1,30.0,677.0,653.73,473.83
2017,6,9,14,15,160.5,446.0,2.95,30.0,594.0,570.91,416.0
2017,6,9,14,30,94.0,427.0,2.8,30.0,511.0,486.25,355.66
2017,6,9,14,45,75.5,397.5,2.7,30.0,463.5,439.1,322.58
2017,6,9,15,0,57.0,368.0,2.6,30.0,416.0,393.07,289.78
2017,6,9,15,15,354.0,283.0,2.55,30.0,554.5,539.13,401.54
2017,6,9,15,30,651.0,198.0,2.5,30.0,693.0,650.16,483.24
2017,6,9,15,45,408.0,257.0,2.5,30.0,561.0,515.74,384.3
2017,6,9,16,0,165.0,316.0,2.5,30.0,429.0,397.4,296.24
2017,6,9,16,15,374.0,239.5,2.4,29.5,470.0,434.75,326.73
2017,6,9,16,30,583.0,163.0,2.3,29.0,511.0,452.17,339.69
2017,6,9,16,45,552.5,158.5,2.2,29.0,464.0,399.46,298.5
2017,6,9,17,0,522.0,154.0,2.1,29.0,417.0,350.91,259.95
2017,6,9,17,15,485.0,144.0,1.95,28.5,366.5,297.65,217.74
2017,6,9,17,30,448.0,134.0,1.8,28.0,316.0,247.95,177.73
2017,6,9,17,45,403.5,121.0,1.65,27.5,266.5,197.73,137.55
2017,6,9,18,0,359.0,108.0,1.5,27.0,217.0,152.43,102.03
2017,6,9,18,15,298.5,92.0,1.45,26.5,170.0,108.03,69.72
2017,6,9,18,30,238.0,76.0,1.4,26.0,123.0,72.39,47.03
2017,6,9,18,45,167.0,55.5,1.4,26.0,83.5,44.35,31.44
2017,6,9,19,0,96.0,35.0,1.4,26.0,44.0,28.59,16.86
2017,6,9,19,15,48.0,17.5,1.45,25.5,22.0,14.66,0.0
2017,6,9,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,6,9,19,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,9,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,9,20,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2017,6,9,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,9,20,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,6,9,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,9,21,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2017,6,9,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,9,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,9,22,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,6,9,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,9,22,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,9,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,9,23,15,0.0,0.0,3.1,22.5,0.0,0.0,0.0
2017,6,9,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,9,23,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,10,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,10,0,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2017,6,10,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,6,10,0,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,6,10,1,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,6,10,1,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,6,10,1,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,6,10,1,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,10,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,6,10,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,6,10,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,10,2,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,10,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,10,3,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,10,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,10,3,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,10,4,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,10,4,15,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2017,6,10,4,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,4,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,5,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,5,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,6,10,5,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,6,10,5,45,43.5,17.0,3.4,20.5,21.0,14.23,0.0
2017,6,10,6,0,87.0,34.0,3.5,21.0,42.0,27.79,16.29
2017,6,10,6,15,161.5,54.0,3.65,21.5,81.0,43.21,31.05
2017,6,10,6,30,236.0,74.0,3.8,22.0,120.0,69.14,45.87
2017,6,10,6,45,303.5,89.0,4.0,23.0,167.5,104.09,67.77
2017,6,10,7,0,371.0,104.0,4.2,24.0,215.0,148.66,100.25
2017,6,10,7,15,420.5,115.5,4.2,24.5,265.0,194.17,136.51
2017,6,10,7,30,470.0,127.0,4.2,25.0,315.0,245.17,178.24
2017,6,10,7,45,339.0,168.0,4.25,25.5,314.0,267.17,201.1
2017,6,10,8,0,208.0,209.0,4.3,26.0,313.0,273.49,209.06
2017,6,10,8,15,151.0,233.5,4.25,26.5,313.5,283.64,217.39
2017,6,10,8,30,94.0,258.0,4.2,27.0,314.0,285.9,218.6
2017,6,10,8,45,168.5,281.5,4.2,27.5,392.5,356.64,272.03
2017,6,10,9,0,243.0,305.0,4.2,28.0,471.0,435.47,330.56
2017,6,10,9,15,194.5,332.5,4.15,28.5,471.0,440.36,332.24
2017,6,10,9,30,146.0,360.0,4.1,29.0,471.0,442.93,332.02
2017,6,10,9,45,200.5,376.0,4.05,29.5,536.5,505.53,377.13
2017,6,10,10,0,255.0,392.0,4.0,30.0,602.0,575.76,426.53
2017,6,10,10,15,507.5,285.5,4.0,30.5,726.5,693.0,513.5
2017,6,10,10,30,760.0,179.0,4.0,31.0,851.0,818.46,602.12
2017,6,10,10,45,515.5,316.0,4.0,31.5,778.5,762.71,556.74
2017,6,10,11,0,271.0,453.0,4.0,32.0,706.0,685.49,495.81
2017,6,10,11,15,252.0,468.5,4.0,32.0,707.5,690.15,498.39
2017,6,10,11,30,233.0,484.0,4.0,32.0,709.0,687.92,495.97
2017,6,10,11,45,294.5,468.5,4.05,32.5,756.0,740.29,531.97
2017,6,10,12,0,356.0,453.0,4.1,33.0,803.0,787.6,563.9
2017,6,10,12,15,311.0,474.0,4.1,33.0,781.0,767.36,548.65
2017,6,10,12,30,266.0,495.0,4.1,33.0,759.0,745.23,532.49
2017,6,10,12,45,295.0,483.5,4.15,33.5,775.5,761.34,543.37
2017,6,10,13,0,324.0,472.0,4.2,34.0,792.0,775.77,552.9
2017,6,10,13,15,192.5,460.5,4.2,34.0,650.0,631.39,452.92
2017,6,10,13,30,61.0,449.0,4.2,34.0,508.0,488.47,351.41
2017,6,10,13,45,188.5,448.5,4.25,34.5,625.5,608.48,438.22
2017,6,10,14,0,316.0,448.0,4.3,35.0,743.0,721.64,516.77
2017,6,10,14,15,228.5,444.0,4.3,35.0,654.0,627.94,451.26
2017,6,10,14,30,141.0,440.0,4.3,35.0,565.0,542.8,391.33
2017,6,10,14,45,452.0,300.0,4.3,35.0,679.0,663.79,484.04
2017,6,10,15,0,763.0,160.0,4.3,35.0,793.0,753.13,551.35
2017,6,10,15,15,494.5,259.0,4.3,34.5,661.5,619.76,455.22
2017,6,10,15,30,226.0,358.0,4.3,34.0,530.0,497.36,365.16
2017,6,10,15,45,243.0,331.5,4.3,34.0,506.5,474.91,350.33
2017,6,10,16,0,260.0,305.0,4.3,34.0,483.0,447.11,330.97
2017,6,10,16,15,317.5,268.0,4.25,33.5,469.5,429.94,319.83
2017,6,10,16,30,375.0,231.0,4.2,33.0,456.0,406.54,303.17
2017,6,10,16,45,285.0,222.0,4.2,33.0,384.0,335.81,250.07
2017,6,10,17,0,195.0,213.0,4.2,33.0,312.0,273.3,203.14
2017,6,10,17,15,355.0,165.0,4.05,32.5,319.5,272.11,199.09
2017,6,10,17,30,515.0,117.0,3.9,32.0,327.0,251.9,177.38
2017,6,10,17,45,465.0,107.5,3.75,31.5,276.0,199.81,135.57
2017,6,10,18,0,415.0,98.0,3.6,31.0,225.0,153.19,99.11
2017,6,10,18,15,350.0,85.0,3.4,30.0,177.0,107.67,66.51
2017,6,10,18,30,285.0,72.0,3.2,29.0,129.0,69.78,43.15
2017,6,10,18,45,202.5,54.5,3.05,28.5,88.5,43.68,30.55
2017,6,10,19,0,120.0,37.0,2.9,28.0,48.0,30.14,17.97
2017,6,10,19,15,60.0,18.5,3.05,27.5,24.0,15.46,0.0
2017,6,10,19,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,6,10,19,45,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2017,6,10,20,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,6,10,20,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2017,6,10,20,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,10,20,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,10,21,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,10,21,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2017,6,10,21,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,10,21,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,10,22,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,10,22,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2017,6,10,22,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,6,10,22,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2017,6,10,23,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,10,23,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2017,6,10,23,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,10,23,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,11,0,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,11,0,15,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2017,6,11,0,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,6,11,0,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2017,6,11,1,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,6,11,1,15,0.0,0.0,3.8,21.5,0.0,0.0,0.0
2017,6,11,1,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,1,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,2,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,2,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,2,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,3,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,3,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,6,11,3,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,6,11,3,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,6,11,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,6,11,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,11,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,6,11,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,6,11,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,6,11,5,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,6,11,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,6,11,5,45,64.0,17.5,3.35,21.5,23.0,14.63,0.0
2017,6,11,6,0,128.0,35.0,3.5,22.0,46.0,28.58,16.82
2017,6,11,6,15,222.5,51.0,3.7,22.5,87.5,39.15,27.48
2017,6,11,6,30,317.0,67.0,3.9,23.0,129.0,64.45,40.11
2017,6,11,6,45,158.5,75.0,4.15,23.5,106.0,79.76,53.66
2017,6,11,7,0,0.0,83.0,4.4,24.0,83.0,76.19,57.16
2017,6,11,7,15,284.5,93.5,4.45,24.5,207.0,145.07,102.28
2017,6,11,7,30,569.0,104.0,4.5,25.0,331.0,252.57,181.45
2017,6,11,7,45,305.5,149.5,4.6,26.0,273.5,239.19,179.7
2017,6,11,8,0,42.0,195.0,4.7,27.0,216.0,195.55,149.64
2017,6,11,8,15,97.0,229.0,4.65,27.5,285.0,254.28,194.49
2017,6,11,8,30,152.0,263.0,4.6,28.0,354.0,320.69,244.67
2017,6,11,8,45,77.0,216.0,4.55,28.5,262.5,243.94,185.38
2017,6,11,9,0,2.0,169.0,4.5,29.0,171.0,158.58,118.47
2017,6,11,9,15,91.0,264.0,4.45,29.5,333.5,309.66,234.1
2017,6,11,9,30,180.0,359.0,4.4,30.0,496.0,465.19,348.31
2017,6,11,9,45,167.5,380.5,4.35,30.5,513.5,485.41,360.8
2017,6,11,10,0,155.0,402.0,4.3,31.0,531.0,504.15,372.47
2017,6,11,10,15,503.0,265.0,4.25,31.0,706.0,669.32,497.49
2017,6,11,10,30,851.0,128.0,4.2,31.0,881.0,840.65,618.08
2017,6,11,10,45,859.5,128.0,4.2,31.5,908.5,872.23,636.13
2017,6,11,11,0,868.0,128.0,4.2,32.0,936.0,901.16,653.13
2017,6,11,11,15,583.5,297.5,4.15,32.5,845.5,832.35,602.29
2017,6,11,11,30,299.0,467.0,4.1,33.0,755.0,737.69,528.83
2017,6,11,11,45,590.5,299.0,4.1,33.5,877.0,860.07,618.66
2017,6,11,12,0,882.0,131.0,4.1,34.0,999.0,970.79,690.86
2017,6,11,12,15,882.5,131.0,4.1,34.0,1003.5,976.36,693.49
2017,6,11,12,30,883.0,131.0,4.1,34.0,1008.0,978.66,694.86
2017,6,11,12,45,882.0,131.0,4.1,34.5,1004.0,976.3,691.95
2017,6,11,13,0,881.0,131.0,4.1,35.0,1000.0,970.67,687.11
2017,6,11,13,15,879.0,130.5,4.1,35.0,988.5,960.27,680.75
2017,6,11,13,30,877.0,130.0,4.1,35.0,977.0,946.52,672.35
2017,6,11,13,45,872.5,129.0,4.1,35.0,957.5,926.68,660.12
2017,6,11,14,0,868.0,128.0,4.1,35.0,938.0,903.69,645.91
2017,6,11,14,15,861.5,126.5,4.05,35.0,911.5,875.45,628.06
2017,6,11,14,30,855.0,125.0,4.0,35.0,885.0,844.43,608.37
2017,6,11,14,45,846.0,123.5,4.0,35.0,851.5,808.76,585.75
2017,6,11,15,0,837.0,122.0,4.0,35.0,818.0,770.82,561.46
2017,6,11,15,15,826.0,120.0,3.95,35.0,779.0,728.87,534.09
2017,6,11,15,30,815.0,118.0,3.9,35.0,740.0,686.84,505.66
2017,6,11,15,45,799.5,115.5,3.9,35.0,695.0,637.86,471.16
2017,6,11,16,0,784.0,113.0,3.9,35.0,650.0,588.1,435.32
2017,6,11,16,15,765.5,109.5,3.85,34.5,601.5,535.21,397.05
2017,6,11,16,30,747.0,106.0,3.8,34.0,553.0,482.41,357.67
2017,6,11,16,45,720.5,102.5,3.8,34.0,501.5,426.36,314.11
2017,6,11,17,0,694.0,99.0,3.8,34.0,450.0,370.13,269.32
2017,6,11,17,15,660.5,93.5,3.6,33.5,397.0,312.9,223.22
2017,6,11,17,30,627.0,88.0,3.4,33.0,344.0,258.58,178.6
2017,6,11,17,45,580.0,82.0,3.2,32.5,291.5,203.98,134.15
2017,6,11,18,0,533.0,76.0,3.0,32.0,239.0,154.44,94.82
2017,6,11,18,15,467.5,67.0,2.65,31.0,189.5,105.55,59.78
2017,6,11,18,30,402.0,58.0,2.3,30.0,140.0,64.45,35.65
2017,6,11,18,45,304.5,45.5,2.0,29.0,97.0,34.69,23.09
2017,6,11,19,0,207.0,33.0,1.7,28.0,54.0,25.68,14.57
2017,6,11,19,15,103.5,16.5,1.8,27.5,27.0,12.98,0.0
2017,6,11,19,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,6,11,19,45,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2017,6,11,20,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,6,11,20,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2017,6,11,20,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,6,11,20,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,6,11,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,6,11,21,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,6,11,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,11,21,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,6,11,22,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,11,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2017,6,11,22,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,11,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,11,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2017,6,11,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,11,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,6,12,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,12,0,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2017,6,12,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,12,0,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,6,12,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,12,1,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,6,12,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,12,1,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,12,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,12,2,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2017,6,12,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,6,12,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,6,12,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,6,12,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,12,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,6,12,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,6,12,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,12,4,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,6,12,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,12,4,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,12,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,12,5,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2017,6,12,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,12,5,45,99.0,16.0,2.4,22.5,25.0,12.65,0.0
2017,6,12,6,0,198.0,32.0,2.7,23.0,50.0,25.01,13.94
2017,6,12,6,15,300.0,45.0,2.85,23.5,93.0,34.45,23.42
2017,6,12,6,30,402.0,58.0,3.0,24.0,136.0,60.75,35.18
2017,6,12,6,45,201.0,37.5,3.15,24.5,76.5,50.4,27.75
2017,6,12,7,0,0.0,17.0,3.3,25.0,17.0,15.76,7.37
2017,6,12,7,15,322.5,51.5,3.3,25.5,180.5,115.61,76.73
