Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,22,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,6,22,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,22,3,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,6,22,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,22,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,6,22,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,22,4,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,6,22,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,22,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,22,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,22,5,45,37.0,14.0,2.95,23.0,17.5,13.34,0.0
2017,6,22,6,0,74.0,28.0,3.1,23.0,35.0,23.15,12.02
2017,6,22,6,15,117.0,47.0,3.05,23.5,65.5,37.94,26.25
2017,6,22,6,30,160.0,66.0,3.0,24.0,96.0,58.05,38.94
2017,6,22,6,45,185.0,86.5,3.0,25.0,132.5,89.47,60.36
2017,6,22,7,0,210.0,107.0,3.0,26.0,169.0,124.14,86.4
2017,6,22,7,15,203.0,131.5,2.95,26.5,201.5,158.73,114.87
2017,6,22,7,30,196.0,156.0,2.9,27.0,234.0,192.88,143.01
2017,6,22,7,45,200.0,181.0,2.9,28.0,270.5,229.56,172.01
2017,6,22,8,0,204.0,206.0,2.9,29.0,307.0,266.66,200.63
2017,6,22,8,15,174.0,233.0,2.85,29.5,326.0,291.1,219.47
2017,6,22,8,30,144.0,260.0,2.8,30.0,345.0,312.17,234.92
2017,6,22,8,45,118.5,281.0,2.75,30.5,355.0,326.96,245.06
2017,6,22,9,0,93.0,302.0,2.7,31.0,365.0,336.68,251.02
2017,6,22,9,15,173.0,324.5,2.7,31.5,451.0,416.86,309.46
2017,6,22,9,30,253.0,347.0,2.7,32.0,537.0,504.78,371.86
2017,6,22,9,45,552.0,226.5,2.7,32.5,671.5,625.16,460.72
2017,6,22,10,0,851.0,106.0,2.7,33.0,806.0,756.14,551.92
2017,6,22,10,15,859.0,107.5,2.75,33.5,839.5,794.4,574.62
2017,6,22,10,30,867.0,109.0,2.8,34.0,873.0,830.35,596.2
2017,6,22,10,45,591.5,274.0,2.85,34.5,802.5,784.23,561.22
2017,6,22,11,0,316.0,439.0,2.9,35.0,732.0,709.44,502.94
2017,6,22,11,15,604.0,274.5,2.95,35.0,850.5,826.09,588.53
2017,6,22,11,30,892.0,110.0,3.0,35.0,969.0,935.97,660.11
2017,6,22,11,45,876.5,123.5,3.05,35.5,977.0,946.85,664.69
2017,6,22,12,0,861.0,137.0,3.1,36.0,985.0,953.71,667.62
2017,6,22,12,15,862.5,137.0,3.05,36.5,990.0,960.6,669.96
2017,6,22,12,30,864.0,137.0,3.0,37.0,995.0,964.28,670.36
2017,6,22,12,45,866.0,135.0,3.0,37.5,993.0,963.48,668.47
2017,6,22,13,0,868.0,133.0,3.0,38.0,991.0,959.49,664.74
2017,6,22,13,15,866.0,132.5,2.9,38.0,980.0,949.79,658.24
2017,6,22,13,30,864.0,132.0,2.8,38.0,969.0,936.78,649.82
2017,6,22,13,45,862.0,130.0,2.7,38.0,951.5,919.08,638.58
2017,6,22,14,0,860.0,128.0,2.6,38.0,934.0,898.16,625.42
2017,6,22,14,15,854.5,126.5,2.5,38.0,908.5,871.53,608.74
2017,6,22,14,30,849.0,125.0,2.4,38.0,883.0,842.07,590.31
2017,6,22,14,45,843.5,122.0,2.3,38.0,851.5,808.5,569.26
2017,6,22,15,0,838.0,119.0,2.2,38.0,820.0,772.41,546.53
2017,6,22,15,15,827.5,116.5,2.05,38.0,782.0,730.76,519.75
2017,6,22,15,30,817.0,114.0,1.9,38.0,744.0,687.35,491.33
2017,6,22,15,45,804.0,111.5,1.75,38.0,700.5,641.79,459.82
2017,6,22,16,0,791.0,109.0,1.6,38.0,657.0,593.69,426.01
2017,6,22,16,15,773.5,105.5,1.45,37.5,609.5,541.3,389.35
2017,6,22,16,30,756.0,102.0,1.3,37.0,562.0,488.84,351.58
2017,6,22,16,45,720.0,102.0,1.2,37.0,508.5,431.46,308.8
2017,6,22,17,0,684.0,102.0,1.1,37.0,455.0,374.83,265.59
2017,6,22,17,15,513.0,125.0,1.0,36.5,373.0,295.23,207.5
2017,6,22,17,30,342.0,148.0,0.9,36.0,291.0,234.27,163.99
2017,6,22,17,45,322.0,129.0,0.8,36.0,248.0,190.74,130.07
2017,6,22,18,0,302.0,110.0,0.7,36.0,205.0,149.42,98.04
2017,6,22,18,15,269.0,91.5,0.7,35.0,164.0,109.4,69.04
2017,6,22,18,30,236.0,73.0,0.7,34.0,123.0,73.43,45.25
2017,6,22,18,45,182.5,55.0,0.75,33.0,87.0,44.09,30.41
2017,6,22,19,0,129.0,37.0,0.8,32.0,51.0,30.24,18.31
2017,6,22,19,15,64.5,18.5,0.85,31.5,25.5,15.54,0.0
2017,6,22,19,30,0.0,0.0,0.9,31.0,0.0,0.0,0.0
2017,6,22,19,45,0.0,0.0,1.0,30.5,0.0,0.0,0.0
2017,6,22,20,0,0.0,0.0,1.1,30.0,0.0,0.0,0.0
2017,6,22,20,15,0.0,0.0,1.15,29.5,0.0,0.0,0.0
2017,6,22,20,30,0.0,0.0,1.2,29.0,0.0,0.0,0.0
2017,6,22,20,45,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2017,6,22,21,0,0.0,0.0,1.4,29.0,0.0,0.0,0.0
2017,6,22,21,15,0.0,0.0,1.45,28.5,0.0,0.0,0.0
2017,6,22,21,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,6,22,21,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,6,22,22,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,6,22,22,15,0.0,0.0,1.75,27.5,0.0,0.0,0.0
2017,6,22,22,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,6,22,22,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,6,22,23,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,6,22,23,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2017,6,22,23,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,6,22,23,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,23,0,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,23,0,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,6,23,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,23,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,23,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,23,1,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,6,23,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,6,23,1,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,23,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,6,23,2,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,6,23,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,6,23,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,23,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,23,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,6,23,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,23,4,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,23,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,23,4,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,6,23,5,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,23,5,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2017,6,23,5,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,23,5,45,2.5,13.5,3.55,25.5,14.0,12.87,0.0
2017,6,23,6,0,5.0,27.0,3.8,26.0,28.0,24.63,12.83
2017,6,23,6,15,37.0,49.5,3.95,26.5,56.5,42.85,29.93
2017,6,23,6,30,69.0,72.0,4.1,27.0,85.0,61.89,43.13
2017,6,23,6,45,117.0,90.5,4.3,27.5,121.5,88.12,61.28
2017,6,23,7,0,165.0,109.0,4.5,28.0,158.0,120.16,84.49
2017,6,23,7,15,329.0,113.0,4.55,28.5,235.0,167.94,116.7
2017,6,23,7,30,493.0,117.0,4.6,29.0,312.0,236.57,167.57
2017,6,23,7,45,546.0,120.0,4.65,30.0,365.5,288.54,209.48
2017,6,23,8,0,599.0,123.0,4.7,31.0,419.0,344.15,253.88
2017,6,23,8,15,627.5,129.0,4.65,31.5,469.5,396.94,296.04
2017,6,23,8,30,656.0,135.0,4.6,32.0,520.0,451.72,338.54
2017,6,23,8,45,683.0,137.5,4.6,33.0,569.0,504.04,377.43
2017,6,23,9,0,710.0,140.0,4.6,34.0,618.0,557.52,415.93
2017,6,23,9,15,726.0,143.5,4.45,34.5,662.0,605.83,450.11
2017,6,23,9,30,742.0,147.0,4.3,35.0,706.0,653.6,482.9
2017,6,23,9,45,756.5,149.5,4.2,35.5,745.5,698.3,512.8
2017,6,23,10,0,771.0,152.0,4.1,36.0,785.0,741.88,540.87
2017,6,23,10,15,780.0,154.0,3.9,36.5,818.5,779.19,562.92
2017,6,23,10,30,789.0,156.0,3.7,37.0,852.0,814.49,583.22
2017,6,23,10,45,797.0,157.5,3.55,37.5,879.0,846.23,601.04
2017,6,23,11,0,805.0,159.0,3.4,38.0,906.0,875.53,616.99
2017,6,23,11,15,809.5,160.0,3.2,38.5,925.5,898.53,628.41
2017,6,23,11,30,814.0,161.0,3.0,39.0,945.0,918.62,637.79
2017,6,23,11,45,796.5,175.5,2.9,39.5,951.5,928.07,641.11
2017,6,23,12,0,779.0,190.0,2.8,40.0,958.0,933.77,642.21
2017,6,23,12,15,780.0,190.5,2.75,40.0,962.5,940.4,645.7
2017,6,23,12,30,781.0,191.0,2.7,40.0,967.0,944.01,647.41
2017,6,23,12,45,778.5,192.0,2.65,40.0,963.0,941.79,645.66
2017,6,23,13,0,776.0,193.0,2.6,40.0,959.0,936.61,642.22
2017,6,23,13,15,773.0,192.0,2.6,40.0,948.0,926.04,636.0
2017,6,23,13,30,770.0,191.0,2.6,40.0,937.0,912.48,628.04
2017,6,23,13,45,761.5,192.0,2.65,40.5,918.0,892.82,615.43
2017,6,23,14,0,753.0,193.0,2.7,41.0,899.0,870.5,601.25
2017,6,23,14,15,745.5,190.5,2.75,41.0,873.0,843.24,585.24
2017,6,23,14,30,738.0,188.0,2.8,41.0,847.0,813.59,567.65
2017,6,23,14,45,709.5,196.5,2.9,41.0,811.0,777.38,545.76
2017,6,23,15,0,681.0,205.0,3.0,41.0,775.0,737.96,520.5
2017,6,23,15,15,667.5,201.0,3.05,40.5,737.5,697.37,495.33
2017,6,23,15,30,654.0,197.0,3.1,40.0,700.0,655.72,468.81
2017,6,23,15,45,628.5,196.0,3.2,40.0,656.0,608.2,436.69
2017,6,23,16,0,603.0,195.0,3.3,40.0,612.0,561.15,404.18
2017,6,23,16,15,476.0,218.5,3.35,39.5,533.5,478.67,346.16
2017,6,23,16,30,349.0,242.0,3.4,39.0,455.0,406.78,294.85
2017,6,23,16,45,418.5,205.5,3.45,38.5,438.0,386.64,280.36
2017,6,23,17,0,488.0,169.0,3.5,38.0,421.0,356.47,256.94
2017,6,23,17,15,452.0,158.0,3.5,37.5,371.0,304.29,217.1
2017,6,23,17,30,416.0,147.0,3.5,37.0,321.0,255.56,179.3
2017,6,23,17,45,369.5,133.5,3.55,37.0,272.0,205.84,140.67
2017,6,23,18,0,323.0,120.0,3.6,37.0,223.0,161.82,107.09
2017,6,23,18,15,267.0,102.5,3.45,36.0,176.5,118.43,76.16
2017,6,23,18,30,211.0,85.0,3.3,35.0,130.0,81.64,52.22
2017,6,23,18,45,147.5,63.0,3.2,34.5,90.0,49.88,34.9
2017,6,23,19,0,84.0,41.0,3.1,34.0,50.0,34.54,21.49
2017,6,23,19,15,42.0,20.5,3.1,33.5,25.0,17.93,1.09
2017,6,23,19,30,0.0,0.0,3.1,33.0,0.0,0.0,0.0
2017,6,23,19,45,0.0,0.0,3.1,33.0,0.0,0.0,0.0
2017,6,23,20,0,0.0,0.0,3.1,33.0,0.0,0.0,0.0
2017,6,23,20,15,0.0,0.0,3.15,32.5,0.0,0.0,0.0
2017,6,23,20,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2017,6,23,20,45,0.0,0.0,3.25,31.5,0.0,0.0,0.0
2017,6,23,21,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2017,6,23,21,15,0.0,0.0,3.45,30.5,0.0,0.0,0.0
2017,6,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,6,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2017,6,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,6,23,22,15,0.0,0.0,3.85,29.5,0.0,0.0,0.0
2017,6,23,22,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,6,23,22,45,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,6,23,23,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,23,23,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2017,6,23,23,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,23,23,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,24,0,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,6,24,0,15,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2017,6,24,0,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,6,24,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2017,6,24,1,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,6,24,1,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2017,6,24,1,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,6,24,1,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,24,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,24,2,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,6,24,2,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,6,24,2,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,24,3,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,6,24,3,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2017,6,24,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,24,3,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,6,24,4,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,24,4,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2017,6,24,4,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,6,24,4,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,6,24,5,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,6,24,5,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2017,6,24,5,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,24,5,45,0.0,3.0,1.7,25.0,3.0,2.86,0.0
2017,6,24,6,0,0.0,6.0,1.8,25.0,6.0,5.55,0.0
2017,6,24,6,15,0.0,12.5,1.85,25.5,12.5,11.57,4.03
2017,6,24,6,30,0.0,19.0,1.9,26.0,19.0,17.61,8.69
2017,6,24,6,45,0.0,27.5,1.95,26.5,27.5,25.51,15.25
2017,6,24,7,0,0.0,36.0,2.0,27.0,36.0,33.41,21.73
2017,6,24,7,15,0.0,49.0,2.25,27.5,49.0,45.53,31.5
2017,6,24,7,30,0.0,62.0,2.5,28.0,62.0,57.66,41.12
2017,6,24,7,45,0.0,79.5,2.8,28.5,79.5,74.01,53.96
2017,6,24,8,0,0.0,97.0,3.1,29.0,97.0,90.19,66.46
2017,6,24,8,15,4.0,141.5,3.15,29.5,144.5,132.92,99.5
2017,6,24,8,30,8.0,186.0,3.2,30.0,192.0,176.22,132.32
2017,6,24,8,45,17.5,220.0,3.25,30.5,232.0,213.47,160.01
2017,6,24,9,0,27.0,254.0,3.3,31.0,272.0,253.37,189.29
2017,6,24,9,15,70.5,302.5,2.95,31.5,355.0,328.38,244.26
2017,6,24,9,30,114.0,351.0,2.6,32.0,438.0,410.66,302.75
2017,6,24,9,45,60.0,265.5,2.3,32.5,311.5,293.96,216.39
2017,6,24,10,0,6.0,180.0,2.0,33.0,185.0,172.83,125.6
2017,6,24,10,15,16.0,257.5,1.75,33.0,271.5,253.9,185.3
2017,6,24,10,30,26.0,335.0,1.5,33.0,358.0,340.22,246.39
2017,6,24,10,45,83.5,399.5,1.25,33.5,476.5,452.84,324.2
2017,6,24,11,0,141.0,464.0,1.0,34.0,595.0,573.8,403.13
2017,6,24,11,15,111.0,464.5,1.2,34.0,569.0,551.4,387.5
2017,6,24,11,30,81.0,465.0,1.4,34.0,543.0,521.54,367.76
2017,6,24,11,45,148.0,481.5,1.65,34.0,626.5,608.1,428.37
2017,6,24,12,0,215.0,498.0,1.9,34.0,710.0,690.02,484.29
2017,6,24,12,15,157.0,496.0,2.15,33.5,651.5,634.58,447.92
2017,6,24,12,30,99.0,494.0,2.4,33.0,593.0,571.68,406.39
2017,6,24,12,45,161.0,496.5,2.7,32.5,656.5,639.38,456.1
2017,6,24,13,0,223.0,499.0,3.0,32.0,720.0,699.76,499.97
2017,6,24,13,15,243.0,488.5,3.25,31.5,727.0,705.92,506.53
2017,6,24,13,30,263.0,478.0,3.5,31.0,734.0,715.54,515.68
2017,6,24,13,45,235.0,473.5,3.8,31.0,699.0,675.25,488.97
2017,6,24,14,0,207.0,469.0,4.1,31.0,664.0,639.97,465.41
2017,6,24,14,15,226.5,451.5,4.15,30.5,659.0,634.02,463.57
2017,6,24,14,30,246.0,434.0,4.2,30.0,654.0,630.6,463.25
2017,6,24,14,45,236.0,418.0,4.3,29.5,623.0,593.83,439.03
2017,6,24,15,0,226.0,402.0,4.4,29.0,592.0,561.28,417.5
2017,6,24,15,15,227.0,381.5,4.3,28.5,564.5,532.63,398.39
2017,6,24,15,30,228.0,361.0,4.2,28.0,537.0,503.25,378.44
2017,6,24,15,45,222.5,338.5,4.15,28.0,502.0,467.03,352.48
2017,6,24,16,0,217.0,316.0,4.1,28.0,467.0,430.78,326.17
2017,6,24,16,15,279.5,280.0,4.05,27.5,459.5,422.63,321.66
2017,6,24,16,30,342.0,244.0,4.0,27.0,452.0,405.35,309.42
2017,6,24,16,45,307.5,226.0,3.95,27.0,400.5,352.93,269.05
2017,6,24,17,0,273.0,208.0,3.9,27.0,349.0,303.67,230.71
2017,6,24,17,15,147.5,179.0,3.9,27.0,254.5,215.92,163.66
2017,6,24,17,30,22.0,150.0,3.9,27.0,160.0,143.7,109.37
2017,6,24,17,45,15.5,129.0,3.9,27.0,135.5,121.28,91.95
2017,6,24,18,0,9.0,108.0,3.9,27.0,111.0,99.74,75.01
2017,6,24,18,15,4.5,87.0,3.85,26.5,88.5,79.36,58.86
2017,6,24,18,30,0.0,66.0,3.8,26.0,66.0,59.76,43.0
2017,6,24,18,45,0.0,46.5,3.75,26.0,46.5,42.27,29.92
2017,6,24,19,0,0.0,27.0,3.7,26.0,27.0,25.08,14.72
2017,6,24,19,15,0.0,13.5,3.65,25.5,13.5,12.52,0.0
2017,6,24,19,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,19,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,20,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,20,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,20,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,20,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,21,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,21,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,6,24,21,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,24,21,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,24,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,24,22,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,6,24,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,24,22,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,6,24,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,24,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2017,6,24,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,24,23,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,25,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,25,0,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,25,0,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,25,0,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,25,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,25,1,15,0.0,0.0,3.15,22.5,0.0,0.0,0.0
2017,6,25,1,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,25,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,25,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,25,2,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,25,2,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,25,2,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,25,3,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,25,3,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,6,25,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,3,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,6,25,4,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,6,25,4,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,6,25,4,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,6,25,4,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,6,25,5,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,6,25,5,15,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,6,25,5,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,6,25,5,45,63.5,15.0,3.45,22.0,20.0,14.3,0.0
2017,6,25,6,0,127.0,30.0,3.5,22.0,40.0,23.47,12.02
2017,6,25,6,15,219.0,45.0,3.5,22.0,79.0,34.54,23.52
2017,6,25,6,30,311.0,60.0,3.5,22.0,118.0,54.19,33.89
2017,6,25,6,45,155.5,65.5,3.5,22.5,94.5,69.31,45.68
2017,6,25,7,0,0.0,71.0,3.5,23.0,71.0,65.55,48.65
2017,6,25,7,15,13.5,107.0,3.4,23.5,112.5,100.63,76.67
2017,6,25,7,30,27.0,143.0,3.3,24.0,154.0,136.97,105.3
2017,6,25,7,45,59.0,173.5,3.25,24.5,201.5,177.07,136.18
2017,6,25,8,0,91.0,204.0,3.2,25.0,249.0,221.11,170.03
2017,6,25,8,15,84.0,226.5,3.2,25.5,271.5,244.89,188.15
2017,6,25,8,30,77.0,249.0,3.2,26.0,294.0,267.86,205.22
2017,6,25,8,45,131.0,277.5,3.2,26.5,362.5,330.21,252.14
2017,6,25,9,0,185.0,306.0,3.2,27.0,431.0,396.46,301.19
2017,6,25,9,15,164.5,330.0,3.2,27.5,447.0,416.22,314.31
2017,6,25,9,30,144.0,354.0,3.2,28.0,463.0,433.76,325.6
2017,6,25,9,45,82.0,323.0,3.25,28.5,386.0,364.02,272.66
2017,6,25,10,0,20.0,292.0,3.3,29.0,309.0,288.44,214.82
2017,6,25,10,15,32.0,335.0,3.25,29.0,363.0,343.43,255.34
2017,6,25,10,30,44.0,378.0,3.2,29.0,417.0,396.23,293.32
2017,6,25,10,45,43.5,389.5,3.2,29.5,429.5,408.91,301.24
2017,6,25,11,0,43.0,401.0,3.2,30.0,442.0,421.39,309.14
2017,6,25,11,15,449.5,264.5,3.15,30.0,697.0,675.74,499.73
2017,6,25,11,30,856.0,128.0,3.1,30.0,952.0,919.52,664.92
2017,6,25,11,45,492.0,312.5,3.05,30.5,788.0,778.73,563.92
2017,6,25,12,0,128.0,497.0,3.0,31.0,624.0,606.43,435.49
2017,6,25,12,15,262.5,466.5,2.95,31.0,727.0,712.21,511.81
2017,6,25,12,30,397.0,436.0,2.9,31.0,830.0,812.84,581.16
2017,6,25,12,45,600.5,304.5,2.85,31.5,898.5,884.43,632.24
2017,6,25,13,0,804.0,173.0,2.8,32.0,967.0,944.62,671.07
2017,6,25,13,15,641.5,292.5,2.75,32.0,922.0,903.42,642.48
2017,6,25,13,30,479.0,412.0,2.7,32.0,877.0,857.79,607.68
2017,6,25,13,45,253.5,389.5,2.7,32.0,635.0,616.4,444.37
2017,6,25,14,0,28.0,367.0,2.7,32.0,393.0,376.08,272.57
2017,6,25,14,15,405.5,264.0,2.7,32.0,627.0,620.28,455.93
2017,6,25,14,30,783.0,161.0,2.7,32.0,861.0,826.63,598.98
2017,6,25,14,45,738.0,180.5,2.7,32.0,821.0,784.0,569.95
2017,6,25,15,0,693.0,200.0,2.7,32.0,781.0,743.45,542.72
2017,6,25,15,15,412.5,282.5,2.7,31.5,624.0,584.73,430.24
2017,6,25,15,30,132.0,365.0,2.7,31.0,467.0,439.82,323.98
2017,6,25,15,45,388.5,270.5,2.7,31.0,545.0,519.23,386.46
2017,6,25,16,0,645.0,176.0,2.7,31.0,623.0,569.99,425.21
2017,6,25,16,15,623.5,170.0,2.65,30.5,576.5,519.39,388.33
2017,6,25,16,30,602.0,164.0,2.6,30.0,530.0,469.45,351.49
2017,6,25,16,45,576.5,156.0,2.6,30.0,481.0,416.73,311.07
2017,6,25,17,0,551.0,148.0,2.6,30.0,432.0,363.81,269.54
2017,6,25,17,15,516.0,139.0,2.45,29.5,381.5,310.42,227.21
2017,6,25,17,30,481.0,130.0,2.3,29.0,331.0,260.26,186.7
2017,6,25,17,45,431.5,119.5,2.15,29.0,281.0,208.81,145.22
2017,6,25,18,0,382.0,109.0,2.0,29.0,231.0,162.75,108.8
2017,6,25,18,15,323.5,94.0,1.8,28.5,183.5,117.38,75.26
2017,6,25,18,30,265.0,79.0,1.6,28.0,136.0,80.5,51.12
2017,6,25,18,45,192.0,60.0,1.4,27.5,95.0,47.78,34.3
2017,6,25,19,0,119.0,41.0,1.2,27.0,54.0,33.26,21.28
2017,6,25,19,15,59.5,20.5,1.2,26.5,27.0,17.12,1.5
2017,6,25,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,6,25,19,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2017,6,25,20,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,6,25,20,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2017,6,25,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,25,20,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,6,25,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,6,25,21,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2017,6,25,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,25,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,6,25,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,25,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,6,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,25,22,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,6,25,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,25,23,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,6,25,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,6,25,23,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,6,26,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,26,0,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,6,26,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,6,26,0,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,6,26,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,6,26,1,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2017,6,26,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,3,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,6,26,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,26,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,6,26,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,6,26,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,26,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,6,26,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,26,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,26,5,45,20.5,13.5,1.7,23.5,15.5,12.87,0.0
2017,6,26,6,0,41.0,27.0,1.9,24.0,31.0,23.43,11.73
2017,6,26,6,15,82.5,46.5,1.95,24.0,60.0,39.22,27.2
2017,6,26,6,30,124.0,66.0,2.0,24.0,89.0,56.41,38.46
2017,6,26,6,45,153.0,87.0,2.1,24.5,124.5,86.36,59.25
2017,6,26,7,0,182.0,108.0,2.2,25.0,160.0,120.08,84.59
2017,6,26,7,15,197.0,130.0,2.15,25.5,197.5,155.41,112.72
2017,6,26,7,30,212.0,152.0,2.1,26.0,235.0,192.6,142.56
2017,6,26,7,45,115.0,162.5,2.1,26.5,208.5,185.5,140.13
2017,6,26,8,0,18.0,173.0,2.1,27.0,182.0,165.98,126.31
2017,6,26,8,15,14.5,183.0,2.05,27.5,191.0,175.26,132.97
2017,6,26,8,30,11.0,193.0,2.0,28.0,200.0,184.07,139.05
2017,6,26,8,45,7.5,187.0,2.0,28.5,192.0,177.7,133.46
2017,6,26,9,0,4.0,181.0,2.0,29.0,184.0,170.79,127.52
2017,6,26,9,15,153.5,257.0,2.0,29.5,372.0,341.37,256.88
2017,6,26,9,30,303.0,333.0,2.0,30.0,560.0,525.09,388.69
2017,6,26,9,45,265.5,362.0,2.05,30.5,569.0,539.92,396.16
2017,6,26,10,0,228.0,391.0,2.1,31.0,578.0,547.28,399.25
2017,6,26,10,15,256.0,403.0,2.15,31.0,622.0,594.68,432.04
2017,6,26,10,30,284.0,415.0,2.2,31.0,666.0,639.36,462.42
2017,6,26,10,45,312.0,421.0,2.3,31.5,704.5,679.01,488.51
2017,6,26,11,0,340.0,427.0,2.4,32.0,743.0,718.97,514.54
2017,6,26,11,15,302.5,450.0,2.45,32.0,735.5,715.88,510.97
2017,6,26,11,30,265.0,473.0,2.5,32.0,728.0,710.05,505.88
2017,6,26,11,45,344.5,450.5,2.6,32.5,786.5,767.94,545.54
2017,6,26,12,0,424.0,428.0,2.7,33.0,845.0,830.11,586.85
2017,6,26,12,15,289.0,467.5,2.75,33.0,752.5,738.64,523.36
2017,6,26,12,30,154.0,507.0,2.8,33.0,660.0,643.21,456.74
2017,6,26,12,45,190.0,503.0,2.85,33.0,691.0,673.67,478.94
2017,6,26,13,0,226.0,499.0,2.9,33.0,722.0,702.87,499.47
2017,6,26,13,15,520.0,329.0,2.95,33.0,835.0,824.79,589.45
2017,6,26,13,30,814.0,159.0,3.0,33.0,948.0,923.66,657.47
2017,6,26,13,45,807.0,159.0,3.05,33.0,929.0,903.83,644.71
2017,6,26,14,0,800.0,159.0,3.1,33.0,910.0,881.13,631.03
2017,6,26,14,15,793.5,157.5,3.1,32.5,884.5,854.69,615.85
2017,6,26,14,30,787.0,156.0,3.1,32.0,859.0,825.65,598.86
2017,6,26,14,45,761.0,163.5,3.15,32.0,823.5,786.98,574.37
2017,6,26,15,0,735.0,171.0,3.2,32.0,788.0,747.27,548.97
2017,6,26,15,15,437.0,268.5,3.25,31.5,631.0,590.09,436.33
2017,6,26,15,30,139.0,366.0,3.3,31.0,474.0,445.83,329.46
2017,6,26,15,45,71.0,269.0,3.35,31.0,324.0,299.71,223.41
2017,6,26,16,0,3.0,172.0,3.4,31.0,174.0,162.07,119.8
2017,6,26,16,15,206.5,199.5,3.35,30.5,325.5,307.16,232.75
2017,6,26,16,30,410.0,227.0,3.3,30.0,477.0,427.5,322.06
2017,6,26,16,45,292.5,223.5,3.3,30.0,394.0,344.33,258.9
2017,6,26,17,0,175.0,220.0,3.3,30.0,311.0,274.16,206.09
2017,6,26,17,15,189.0,193.5,3.1,29.5,282.0,243.59,182.37
2017,6,26,17,30,203.0,167.0,2.9,29.0,253.0,211.41,156.53
2017,6,26,17,45,179.5,146.5,2.75,28.5,214.5,173.91,127.1
2017,6,26,18,0,156.0,126.0,2.6,28.0,176.0,139.13,99.93
2017,6,26,18,15,131.0,104.0,2.45,27.5,140.0,105.81,74.44
2017,6,26,18,30,106.0,82.0,2.3,27.0,104.0,75.71,52.36
2017,6,26,18,45,71.5,60.0,2.2,26.5,73.0,49.66,36.03
2017,6,26,19,0,37.0,38.0,2.1,26.0,42.0,32.35,20.65
2017,6,26,19,15,18.5,19.0,2.1,25.5,21.0,17.39,1.82
2017,6,26,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,26,19,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,26,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,26,20,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,6,26,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,6,26,20,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,26,21,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2017,6,26,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,26,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,6,26,22,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,26,22,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,26,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,26,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,26,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,26,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,26,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,27,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,27,0,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2017,6,27,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,27,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,27,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,27,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,27,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,27,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,27,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,27,2,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,6,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,27,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,27,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,6,27,3,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,6,27,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,6,27,3,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2017,6,27,4,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2017,6,27,4,15,0.0,0.0,0.35,22.5,0.0,0.0,0.0
2017,6,27,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,6,27,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,27,5,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,27,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,27,5,45,0.0,4.5,1.2,22.5,4.5,4.29,0.0
2017,6,27,6,0,0.0,9.0,1.4,23.0,9.0,8.33,0.51
2017,6,27,6,15,0.0,18.5,1.4,23.0,18.5,17.15,8.8
2017,6,27,6,30,0.0,28.0,1.4,23.0,28.0,25.98,15.73
2017,6,27,6,45,0.0,39.0,1.45,23.5,39.0,36.21,24.33
2017,6,27,7,0,0.0,50.0,1.5,24.0,50.0,46.46,32.8
2017,6,27,7,15,18.0,98.0,1.55,24.5,105.0,93.61,70.43
2017,6,27,7,30,36.0,146.0,1.6,25.0,160.0,141.81,108.24
2017,6,27,7,45,28.5,161.0,1.65,25.5,173.5,156.27,119.48
2017,6,27,8,0,21.0,176.0,1.7,26.0,187.0,169.78,129.7
2017,6,27,8,15,47.0,211.5,1.8,26.5,238.5,215.35,164.26
2017,6,27,8,30,73.0,247.0,1.9,27.0,290.0,264.0,200.67
2017,6,27,8,45,107.0,277.0,2.0,27.5,345.5,314.85,238.28
2017,6,27,9,0,141.0,307.0,2.1,28.0,401.0,371.38,279.53
2017,6,27,9,15,200.0,324.5,2.2,28.5,469.0,433.46,324.6
2017,6,27,9,30,259.0,342.0,2.3,29.0,537.0,503.54,374.57
2017,6,27,9,45,284.0,357.0,2.45,29.5,581.5,548.47,405.62
2017,6,27,10,0,309.0,372.0,2.6,30.0,626.0,594.56,437.18
2017,6,27,10,15,348.5,373.5,2.7,30.0,671.0,640.25,469.28
2017,6,27,10,30,388.0,375.0,2.8,30.0,716.0,687.37,502.07
2017,6,27,10,45,292.5,419.0,2.9,30.5,681.0,660.36,479.8
2017,6,27,11,0,197.0,463.0,3.0,31.0,646.0,622.35,450.27
2017,6,27,11,15,126.0,450.5,3.05,31.0,568.5,551.61,399.92
2017,6,27,11,30,55.0,438.0,3.1,31.0,491.0,471.39,342.15
2017,6,27,11,45,142.5,466.5,3.2,31.5,606.5,588.59,425.64
2017,6,27,12,0,230.0,495.0,3.3,32.0,722.0,701.56,502.93
2017,6,27,12,15,303.5,469.5,3.35,32.0,770.0,754.57,539.94
2017,6,27,12,30,377.0,444.0,3.4,32.0,818.0,801.68,573.12
2017,6,27,12,45,282.0,474.0,3.5,32.0,753.5,739.18,529.04
2017,6,27,13,0,187.0,504.0,3.6,32.0,689.0,670.61,480.87
2017,6,27,13,15,509.0,325.5,3.65,32.0,821.0,811.27,586.48
2017,6,27,13,30,831.0,147.0,3.7,32.0,953.0,921.56,663.18
2017,6,27,13,45,828.5,145.0,3.75,32.0,935.5,904.22,651.77
2017,6,27,14,0,826.0,143.0,3.8,32.0,918.0,883.78,639.26
2017,6,27,14,15,820.0,141.5,3.85,32.0,893.0,857.74,623.05
2017,6,27,14,30,814.0,140.0,3.9,32.0,868.0,829.0,605.01
2017,6,27,14,45,805.5,138.0,3.95,32.0,836.0,799.01,586.03
2017,6,27,15,0,797.0,136.0,4.0,32.0,804.0,762.42,562.45
2017,6,27,15,15,785.5,133.5,4.0,31.5,766.0,721.11,536.34
2017,6,27,15,30,774.0,131.0,4.0,31.0,728.0,678.24,507.76
2017,6,27,15,45,436.0,223.0,4.0,31.0,555.5,506.84,380.61
2017,6,27,16,0,98.0,315.0,4.0,31.0,383.0,354.92,264.92
2017,6,27,16,15,204.5,283.5,4.0,30.5,412.0,382.13,287.63
2017,6,27,16,30,311.0,252.0,4.0,30.0,441.0,397.71,300.12
2017,6,27,16,45,463.0,187.0,4.0,30.0,441.0,391.95,295.04
2017,6,27,17,0,615.0,122.0,4.0,30.0,441.0,368.53,274.34
2017,6,27,17,15,611.5,107.5,3.9,29.5,394.5,317.57,232.46
2017,6,27,17,30,608.0,93.0,3.8,29.0,348.0,266.25,189.19
2017,6,27,17,45,567.0,85.5,3.7,28.5,297.0,212.32,144.39
2017,6,27,18,0,526.0,78.0,3.6,28.0,246.0,162.71,103.8
2017,6,27,18,15,466.0,69.5,3.3,27.5,197.0,114.52,67.49
2017,6,27,18,30,406.0,61.0,3.0,27.0,148.0,73.41,41.22
2017,6,27,18,45,322.5,48.5,2.75,26.5,105.5,36.77,25.27
2017,6,27,19,0,239.0,36.0,2.5,26.0,63.0,27.88,17.04
2017,6,27,19,15,119.5,18.0,2.45,25.5,31.5,14.06,0.51
2017,6,27,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,27,19,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,6,27,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,27,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2017,6,27,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,27,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,6,27,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,27,21,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2017,6,27,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,27,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,6,27,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,27,22,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,27,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,27,22,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,27,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,27,23,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,6,27,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,27,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,28,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,28,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,28,0,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,28,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,28,1,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,6,28,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,28,1,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,6,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,28,2,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2017,6,28,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,3,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2017,6,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,5,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2017,6,28,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,28,5,45,81.5,14.0,1.25,22.5,20.5,13.34,0.0
2017,6,28,6,0,163.0,28.0,1.5,23.0,41.0,21.92,10.39
2017,6,28,6,15,264.0,41.5,1.6,23.0,81.5,31.88,21.14
2017,6,28,6,30,365.0,55.0,1.7,23.0,122.0,50.37,30.33
2017,6,28,6,45,182.5,38.0,1.8,23.5,71.5,46.15,25.53
2017,6,28,7,0,0.0,21.0,1.9,24.0,21.0,19.47,10.5
2017,6,28,7,15,0.0,53.5,1.9,24.5,53.5,49.72,35.39
2017,6,28,7,30,0.0,86.0,1.9,25.0,86.0,79.76,59.63
2017,6,28,7,45,28.5,141.0,1.95,26.0,155.0,138.59,105.49
2017,6,28,8,0,57.0,196.0,2.0,27.0,224.0,201.05,153.19
2017,6,28,8,15,112.5,226.0,2.05,27.5,289.0,257.55,195.62
2017,6,28,8,30,168.0,256.0,2.1,28.0,354.0,319.53,241.81
2017,6,28,8,45,467.0,185.0,2.2,28.5,490.0,428.96,324.47
2017,6,28,9,0,766.0,114.0,2.3,29.0,626.0,563.88,424.59
2017,6,28,9,15,781.0,117.0,2.35,29.0,671.0,613.42,460.41
2017,6,28,9,30,796.0,120.0,2.4,29.0,716.0,662.28,495.43
2017,6,28,9,45,517.5,254.5,2.5,29.5,650.5,623.81,462.62
2017,6,28,10,0,239.0,389.0,2.6,30.0,585.0,553.65,406.75
2017,6,28,10,15,241.5,407.0,2.7,30.5,612.0,586.88,429.16
2017,6,28,10,30,244.0,425.0,2.8,31.0,639.0,615.71,447.74
2017,6,28,10,45,251.5,438.5,2.9,31.5,665.5,643.82,465.83
2017,6,28,11,0,259.0,452.0,3.0,32.0,692.0,671.36,483.39
2017,6,28,11,15,563.5,290.0,3.05,32.0,827.0,803.7,580.88
2017,6,28,11,30,868.0,128.0,3.1,32.0,962.0,930.66,665.76
2017,6,28,11,45,605.5,292.5,3.15,32.5,878.5,865.65,619.16
2017,6,28,12,0,343.0,457.0,3.2,33.0,795.0,777.51,552.39
2017,6,28,12,15,198.0,455.5,3.2,33.0,651.0,634.93,454.42
2017,6,28,12,30,53.0,454.0,3.2,33.0,507.0,488.71,350.61
2017,6,28,12,45,471.5,286.0,3.25,33.5,752.0,744.63,538.38
2017,6,28,13,0,890.0,118.0,3.3,34.0,997.0,967.91,685.04
2017,6,28,13,15,541.5,305.0,3.3,34.0,838.0,822.49,586.52
2017,6,28,13,30,193.0,492.0,3.3,34.0,679.0,659.37,468.65
2017,6,28,13,45,536.0,303.5,3.35,34.0,809.0,798.94,573.67
2017,6,28,14,0,879.0,115.0,3.4,34.0,939.0,905.34,646.68
2017,6,28,14,15,582.5,270.0,3.35,34.0,810.5,782.31,563.0
2017,6,28,14,30,286.0,425.0,3.3,34.0,682.0,656.82,471.41
2017,6,28,14,45,515.5,299.0,3.3,34.0,740.0,718.32,520.37
2017,6,28,15,0,745.0,173.0,3.3,34.0,798.0,758.08,552.67
2017,6,28,15,15,556.0,250.5,3.25,34.0,704.5,662.38,483.44
2017,6,28,15,30,367.0,328.0,3.2,34.0,611.0,574.37,419.28
2017,6,28,15,45,342.0,313.0,3.2,34.0,565.0,526.08,385.91
2017,6,28,16,0,317.0,298.0,3.2,34.0,519.0,479.08,352.72
2017,6,28,16,15,305.5,277.0,3.15,33.5,477.0,435.75,322.4
2017,6,28,16,30,294.0,256.0,3.1,33.0,435.0,392.93,291.75
2017,6,28,16,45,444.5,195.5,3.1,33.0,439.0,391.6,290.27
2017,6,28,17,0,595.0,135.0,3.1,33.0,443.0,373.09,273.65
2017,6,28,17,15,560.5,127.5,2.95,32.5,392.0,318.77,230.62
2017,6,28,17,30,526.0,120.0,2.8,32.0,341.0,265.94,188.14
2017,6,28,17,45,479.0,110.5,2.7,31.5,290.0,213.35,146.03
2017,6,28,18,0,432.0,101.0,2.6,31.0,239.0,165.8,108.51
2017,6,28,18,15,371.5,88.0,2.35,30.5,190.5,118.88,73.87
2017,6,28,18,30,311.0,75.0,2.1,30.0,142.0,79.04,47.94
2017,6,28,18,45,234.0,58.0,1.85,29.5,100.5,44.16,31.01
2017,6,28,19,0,157.0,41.0,1.6,29.0,59.0,33.31,21.14
2017,6,28,19,15,78.5,20.5,1.75,28.5,29.5,17.14,1.86
2017,6,28,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,6,28,19,45,0.0,0.0,2.05,27.5,0.0,0.0,0.0
2017,6,28,20,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,6,28,20,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2017,6,28,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,28,20,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,6,28,21,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,6,28,21,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,6,28,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,6,28,21,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,6,28,22,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,6,28,22,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2017,6,28,22,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,28,22,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,28,23,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,28,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2017,6,28,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,28,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,29,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,29,0,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,6,29,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,29,0,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,6,29,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,29,1,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,6,29,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,29,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,29,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,29,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,29,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,29,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,29,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,29,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,29,3,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,29,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,6,29,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,29,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,29,5,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,6,29,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,5,45,55.0,14.5,2.2,23.5,19.0,13.82,0.0
2017,6,29,6,0,110.0,29.0,2.5,24.0,38.0,23.89,11.56
2017,6,29,6,15,202.0,46.0,2.6,24.5,77.5,35.44,23.91
2017,6,29,6,30,294.0,63.0,2.7,25.0,117.0,54.98,34.94
2017,6,29,6,45,377.0,73.0,2.85,25.5,165.5,90.81,54.32
2017,6,29,7,0,460.0,83.0,3.0,26.0,214.0,136.35,85.55
2017,6,29,7,15,510.5,91.5,3.05,26.5,266.0,184.84,123.69
2017,6,29,7,30,561.0,100.0,3.1,27.0,318.0,237.76,166.99
2017,6,29,7,45,609.0,103.0,3.15,28.0,372.0,290.14,210.0
2017,6,29,8,0,657.0,106.0,3.2,29.0,426.0,347.24,256.14
2017,6,29,8,15,684.0,111.0,3.2,29.5,477.5,401.57,299.9
2017,6,29,8,30,711.0,116.0,3.2,30.0,529.0,457.64,343.69
2017,6,29,8,45,738.5,116.5,3.25,30.5,579.5,512.13,385.18
2017,6,29,9,0,766.0,117.0,3.3,31.0,630.0,566.42,425.34
2017,6,29,9,15,534.5,224.5,3.3,31.5,594.5,557.5,415.64
2017,6,29,9,30,303.0,332.0,3.3,32.0,559.0,523.85,386.99
2017,6,29,9,45,270.5,360.5,3.35,32.5,571.5,541.92,398.15
2017,6,29,10,0,238.0,389.0,3.4,33.0,584.0,552.86,403.82
2017,6,29,10,15,543.0,257.5,3.45,33.5,727.5,688.96,504.15
2017,6,29,10,30,848.0,126.0,3.5,34.0,871.0,829.32,600.12
2017,6,29,10,45,857.5,125.5,3.55,34.5,899.0,861.9,618.81
2017,6,29,11,0,867.0,125.0,3.6,35.0,927.0,891.93,636.42
2017,6,29,11,15,871.0,126.0,3.65,35.0,947.5,915.66,651.21
2017,6,29,11,30,875.0,127.0,3.7,35.0,968.0,936.27,664.07
2017,6,29,11,45,882.5,124.0,3.75,35.5,982.5,953.16,673.22
2017,6,29,12,0,890.0,121.0,3.8,36.0,997.0,966.84,680.39
2017,6,29,12,15,890.5,121.5,3.8,36.0,1002.0,973.83,684.53
2017,6,29,12,30,891.0,122.0,3.8,36.0,1007.0,977.47,686.69
2017,6,29,12,45,890.5,121.5,3.85,36.0,1004.0,975.94,686.01
2017,6,29,13,0,890.0,121.0,3.9,36.0,1001.0,971.12,683.38
2017,6,29,13,15,888.0,120.5,3.9,36.0,990.0,961.49,677.53
2017,6,29,13,30,886.0,120.0,3.9,36.0,979.0,948.46,669.64
2017,6,29,13,45,881.5,119.5,3.95,36.5,960.5,929.78,657.11
2017,6,29,14,0,877.0,119.0,4.0,37.0,942.0,907.89,642.63
2017,6,29,14,15,871.5,117.5,4.0,37.0,916.5,881.09,626.1
2017,6,29,14,30,866.0,116.0,4.0,37.0,891.0,851.38,607.66
2017,6,29,14,45,858.5,114.0,4.05,37.0,858.5,816.81,586.17
2017,6,29,15,0,851.0,112.0,4.1,37.0,826.0,779.79,562.9
2017,6,29,15,15,841.0,110.0,4.1,36.5,788.0,738.66,537.6
2017,6,29,15,30,831.0,108.0,4.1,36.0,750.0,695.67,510.68
2017,6,29,15,45,816.0,106.0,4.1,36.0,706.0,647.76,477.17
2017,6,29,16,0,801.0,104.0,4.1,36.0,662.0,599.38,442.48
2017,6,29,16,15,783.5,101.0,4.1,35.5,614.0,547.04,404.98
2017,6,29,16,30,766.0,98.0,4.1,35.0,566.0,494.58,366.19
2017,6,29,16,45,741.5,95.0,4.1,35.0,515.0,439.03,323.24
2017,6,29,17,0,717.0,92.0,4.1,35.0,464.0,384.66,280.03
2017,6,29,17,15,686.5,87.5,4.0,34.5,411.5,326.44,233.44
2017,6,29,17,30,656.0,83.0,3.9,34.0,359.0,272.25,188.94
2017,6,29,17,45,611.0,78.0,3.8,34.0,306.0,216.88,143.37
2017,6,29,18,0,566.0,73.0,3.7,34.0,253.0,166.21,102.45
2017,6,29,18,15,504.5,65.0,3.4,33.0,203.0,115.81,65.33
2017,6,29,18,30,443.0,57.0,3.1,32.0,153.0,72.62,38.36
2017,6,29,18,45,344.5,46.5,2.85,31.5,108.5,35.62,23.73
2017,6,29,19,0,246.0,36.0,2.6,31.0,64.0,27.88,16.61
2017,6,29,19,15,123.0,18.0,2.8,30.5,32.0,14.06,0.51
2017,6,29,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2017,6,29,19,45,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2017,6,29,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,6,29,20,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2017,6,29,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,6,29,20,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2017,6,29,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,6,29,21,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2017,6,29,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,6,29,21,45,0.0,0.0,4.25,27.0,0.0,0.0,0.0
2017,6,29,22,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2017,6,29,22,15,0.0,0.0,4.5,26.5,0.0,0.0,0.0
2017,6,29,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,6,29,22,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2017,6,29,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2017,6,29,23,15,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2017,6,29,23,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2017,6,29,23,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2017,6,30,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2017,6,30,0,15,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,6,30,0,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,6,30,0,45,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,30,1,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,6,30,1,15,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,6,30,1,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,30,1,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,6,30,2,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,30,2,15,0.0,0.0,4.0,25.5,0.0,0.0,0.0
2017,6,30,2,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,2,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,3,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,6,30,3,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,3,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,4,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,4,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,6,30,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,30,4,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,30,5,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,30,5,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,6,30,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,5,45,61.0,14.5,4.35,25.5,19.5,13.82,0.0
2017,6,30,6,0,122.0,29.0,4.6,26.0,39.0,23.89,11.19
2017,6,30,6,15,224.0,44.0,4.75,26.5,78.5,33.89,22.36
2017,6,30,6,30,326.0,59.0,4.9,27.0,118.0,52.08,32.03
2017,6,30,6,45,411.0,67.5,5.1,27.5,167.5,88.58,50.92
2017,6,30,7,0,496.0,76.0,5.3,28.0,217.0,135.79,83.06
2017,6,30,7,15,546.0,83.0,5.35,28.5,269.0,183.68,120.79
2017,6,30,7,30,596.0,90.0,5.4,29.0,321.0,237.12,164.82
2017,6,30,7,45,433.0,141.5,5.45,29.5,323.0,267.61,196.22
2017,6,30,8,0,270.0,193.0,5.5,30.0,325.0,279.08,209.64
2017,6,30,8,15,235.5,223.0,5.5,30.5,347.5,308.57,233.09
2017,6,30,8,30,201.0,253.0,5.5,31.0,370.0,332.58,251.31
2017,6,30,8,45,490.5,181.5,5.55,31.5,500.5,437.79,331.78
2017,6,30,9,0,780.0,110.0,5.6,32.0,631.0,567.46,429.91
2017,6,30,9,15,794.5,113.0,5.6,32.5,675.5,617.4,466.19
2017,6,30,9,30,809.0,116.0,5.6,33.0,720.0,666.59,501.18
2017,6,30,9,45,425.5,229.0,5.6,33.5,548.5,533.16,398.96
2017,6,30,10,0,42.0,342.0,5.6,34.0,377.0,355.74,261.12
2017,6,30,10,15,38.0,349.5,5.55,34.0,382.0,362.07,265.51
2017,6,30,10,30,34.0,357.0,5.5,34.0,387.0,367.96,269.2
2017,6,30,10,45,48.0,391.5,5.45,34.5,435.0,414.81,302.16
2017,6,30,11,0,62.0,426.0,5.4,35.0,483.0,462.42,335.06
2017,6,30,11,15,168.0,448.0,5.35,35.0,608.5,587.44,425.02
2017,6,30,11,30,274.0,470.0,5.3,35.0,734.0,715.87,514.57
2017,6,30,11,45,238.5,484.5,5.3,35.5,716.5,696.45,498.56
2017,6,30,12,0,203.0,499.0,5.3,36.0,699.0,680.12,485.24
2017,6,30,12,15,175.0,502.5,5.25,36.0,676.0,658.7,469.71
2017,6,30,12,30,147.0,506.0,5.2,36.0,653.0,636.03,453.34
2017,6,30,12,45,490.5,331.0,5.2,36.5,816.5,807.2,578.8
2017,6,30,13,0,834.0,156.0,5.2,37.0,980.0,950.51,675.58
2017,6,30,13,15,831.0,155.5,5.15,37.0,969.0,940.56,668.21
2017,6,30,13,30,828.0,155.0,5.1,37.0,958.0,927.45,659.77
2017,6,30,13,45,537.5,309.0,5.1,37.0,826.5,806.42,576.94
2017,6,30,14,0,247.0,463.0,5.1,37.0,695.0,676.2,481.72
2017,6,30,14,15,521.0,309.5,5.1,37.0,781.0,766.8,551.91
2017,6,30,14,30,795.0,156.0,5.1,37.0,867.0,834.62,602.0
2017,6,30,14,45,747.0,177.0,5.1,37.0,826.0,790.7,573.07
2017,6,30,15,0,699.0,198.0,5.1,37.0,785.0,748.95,544.85
2017,6,30,15,15,685.5,194.5,5.1,36.5,747.0,708.28,518.31
2017,6,30,15,30,672.0,191.0,5.1,36.0,709.0,666.47,490.41
2017,6,30,15,45,647.5,189.5,5.2,36.0,665.0,618.38,456.65
2017,6,30,16,0,623.0,188.0,5.3,36.0,621.0,570.62,422.42
2017,6,30,16,15,599.5,182.0,5.3,35.5,574.5,519.84,385.98
2017,6,30,16,30,576.0,176.0,5.3,35.0,528.0,469.96,349.25
2017,6,30,16,45,546.0,168.5,5.35,34.5,478.5,414.87,307.85
2017,6,30,17,0,516.0,161.0,5.4,34.0,429.0,363.89,268.48
2017,6,30,17,15,478.0,152.0,5.35,33.5,378.5,311.13,226.98
2017,6,30,17,30,440.0,143.0,5.3,33.0,328.0,261.95,187.69
2017,6,30,17,45,395.5,130.0,5.3,32.5,278.5,211.5,147.59
2017,6,30,18,0,351.0,117.0,5.3,32.0,229.0,165.94,111.87
2017,6,30,18,15,287.0,101.5,5.1,31.5,181.5,121.88,79.58
2017,6,30,18,30,223.0,86.0,4.9,31.0,134.0,84.69,54.88
2017,6,30,18,45,156.0,65.5,4.75,30.5,94.5,51.71,37.1
2017,6,30,19,0,89.0,45.0,4.6,30.0,55.0,37.45,24.34
2017,6,30,19,15,44.5,22.5,4.45,29.5,27.5,19.51,2.97
2017,6,30,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,6,30,19,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2017,6,30,20,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,6,30,20,15,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2017,6,30,20,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,6,30,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,6,30,21,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,6,30,21,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2017,6,30,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,30,21,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,30,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,30,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2017,6,30,22,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,30,22,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,30,23,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,30,23,15,0.0,0.0,4.0,25.5,0.0,0.0,0.0
2017,6,30,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,23,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,1,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,0,15,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,0,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,0,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,1,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,1,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,1,2,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,1,2,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,1,2,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,1,2,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,7,1,3,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,1,3,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,1,3,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,1,3,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,1,4,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,1,4,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2017,7,1,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,1,4,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,1,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,1,5,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,1,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,1,5,45,9.0,13.5,2.8,24.5,14.0,12.87,0.0
2017,7,1,6,0,18.0,27.0,2.9,25.0,28.0,24.06,11.15
2017,7,1,6,15,76.0,52.5,2.9,25.5,65.0,43.25,30.18
2017,7,1,6,30,134.0,78.0,2.9,26.0,102.0,66.12,46.06
2017,7,1,6,45,113.0,92.5,2.95,26.5,117.5,88.06,61.71
2017,7,1,7,0,92.0,107.0,3.0,27.0,133.0,106.94,77.23
2017,7,1,7,15,96.5,130.5,3.0,27.5,163.0,135.63,100.08
2017,7,1,7,30,101.0,154.0,3.0,28.0,193.0,165.05,123.43
2017,7,1,7,45,90.5,177.0,3.0,28.5,216.0,189.72,143.11
2017,7,1,8,0,80.0,200.0,3.0,29.0,239.0,213.04,161.18
2017,7,1,8,15,166.5,222.5,3.05,29.0,315.5,277.36,209.86
2017,7,1,8,30,253.0,245.0,3.1,29.0,392.0,351.84,266.1
2017,7,1,8,45,276.5,265.0,3.2,29.5,439.0,398.06,300.22
2017,7,1,9,0,300.0,285.0,3.3,30.0,486.0,446.14,335.16
2017,7,1,9,15,398.0,272.5,3.4,30.5,558.5,515.6,386.08
2017,7,1,9,30,496.0,260.0,3.5,31.0,631.0,590.35,439.94
2017,7,1,9,45,431.5,306.5,3.65,31.5,642.0,610.36,451.57
2017,7,1,10,0,367.0,353.0,3.8,32.0,653.0,620.45,456.12
2017,7,1,10,15,400.5,342.0,3.9,32.5,682.5,655.54,480.22
2017,7,1,10,30,434.0,331.0,4.0,33.0,712.0,688.03,502.22
2017,7,1,10,45,242.0,371.0,4.1,33.5,584.5,571.27,416.18
2017,7,1,11,0,50.0,411.0,4.2,34.0,457.0,437.41,316.33
2017,7,1,11,15,83.0,445.0,4.25,34.0,524.0,502.04,362.72
2017,7,1,11,30,116.0,479.0,4.3,34.0,591.0,573.49,412.47
2017,7,1,11,45,217.5,475.5,4.4,34.5,688.0,668.17,478.85
2017,7,1,12,0,319.0,472.0,4.5,35.0,785.0,769.72,548.03
2017,7,1,12,15,353.5,455.0,4.55,35.0,804.5,789.2,561.57
2017,7,1,12,30,388.0,438.0,4.6,35.0,824.0,807.32,574.67
2017,7,1,12,45,409.5,435.5,4.65,35.5,841.5,825.28,585.88
2017,7,1,13,0,431.0,433.0,4.7,36.0,859.0,845.14,598.21
2017,7,1,13,15,579.0,331.5,4.7,36.0,897.0,884.77,629.11
2017,7,1,13,30,727.0,230.0,4.7,36.0,935.0,917.58,654.09
2017,7,1,13,45,721.5,228.0,4.7,36.0,917.0,898.34,641.78
2017,7,1,14,0,716.0,226.0,4.7,36.0,899.0,876.43,628.07
2017,7,1,14,15,708.5,224.0,4.7,36.0,874.0,850.24,611.55
2017,7,1,14,30,701.0,222.0,4.7,36.0,849.0,821.75,593.15
2017,7,1,14,45,693.0,217.0,4.7,36.0,818.0,787.84,570.85
2017,7,1,15,0,685.0,212.0,4.7,36.0,787.0,752.04,547.02
2017,7,1,15,15,671.0,208.0,4.65,36.0,749.0,710.98,519.06
2017,7,1,15,30,657.0,204.0,4.6,36.0,711.0,668.87,489.97
2017,7,1,15,45,641.0,197.5,4.6,36.0,669.0,622.25,457.4
2017,7,1,16,0,625.0,191.0,4.6,36.0,627.0,575.26,423.93
2017,7,1,16,15,602.0,185.0,4.5,35.5,580.0,524.64,387.76
2017,7,1,16,30,579.0,179.0,4.4,35.0,533.0,474.86,351.3
2017,7,1,16,45,555.5,169.0,4.3,34.5,484.0,420.28,310.49
2017,7,1,17,0,532.0,159.0,4.2,34.0,435.0,369.14,271.14
2017,7,1,17,15,493.5,150.0,3.9,33.5,384.0,315.28,228.93
2017,7,1,17,30,455.0,141.0,3.6,33.0,333.0,265.05,188.96
2017,7,1,17,45,414.5,127.5,3.3,32.5,283.0,214.22,148.53
2017,7,1,18,0,374.0,114.0,3.0,32.0,233.0,167.81,112.06
2017,7,1,18,15,308.0,99.5,2.75,31.0,185.0,123.03,79.59
2017,7,1,18,30,242.0,85.0,2.5,30.0,137.0,85.27,54.86
2017,7,1,18,45,169.5,65.0,2.25,29.5,96.5,51.37,36.97
2017,7,1,19,0,97.0,45.0,2.0,29.0,56.0,36.22,23.48
2017,7,1,19,15,48.5,22.5,2.2,28.5,28.0,19.52,3.02
2017,7,1,19,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,1,19,45,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,1,20,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,1,20,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2017,7,1,20,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,1,20,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,1,21,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,1,21,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,7,1,21,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,1,21,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,7,1,22,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,1,22,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2017,7,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,1,23,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2017,7,1,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
