Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,1,23,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,2,0,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,2,0,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,2,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,2,0,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,2,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,2,1,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,2,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,2,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,2,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,2,2,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,7,2,2,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,2,2,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,2,3,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,2,3,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,2,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,2,3,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,2,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,2,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,2,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,2,4,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,7,2,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,2,5,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,2,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,2,5,45,23.0,14.0,2.45,24.0,16.0,13.34,0.0
2017,7,2,6,0,46.0,28.0,2.6,24.0,32.0,24.01,10.91
2017,7,2,6,15,125.5,49.0,2.8,24.5,69.5,39.35,27.06
2017,7,2,6,30,205.0,70.0,3.0,25.0,107.0,59.81,40.39
2017,7,2,6,45,283.0,84.0,3.2,25.5,153.5,91.67,58.65
2017,7,2,7,0,361.0,98.0,3.4,26.0,200.0,134.4,88.2
2017,7,2,7,15,415.0,109.0,3.55,26.5,250.0,178.92,122.66
2017,7,2,7,30,469.0,120.0,3.7,27.0,300.0,229.51,163.4
2017,7,2,7,45,238.5,140.0,3.85,27.5,232.0,203.93,151.77
2017,7,2,8,0,8.0,160.0,4.0,28.0,164.0,150.45,114.18
2017,7,2,8,15,320.5,150.5,4.0,28.5,335.5,280.12,212.57
2017,7,2,8,30,633.0,141.0,4.0,29.0,507.0,442.7,335.39
2017,7,2,8,45,491.5,206.5,4.05,29.5,506.5,461.16,348.97
2017,7,2,9,0,350.0,272.0,4.1,30.0,506.0,463.2,349.07
2017,7,2,9,15,365.0,284.0,4.1,30.5,543.0,502.39,377.22
2017,7,2,9,30,380.0,296.0,4.1,31.0,580.0,542.0,404.96
2017,7,2,9,45,304.0,342.0,4.1,31.5,577.5,548.56,406.77
2017,7,2,10,0,228.0,388.0,4.1,32.0,575.0,544.36,400.71
2017,7,2,10,15,218.0,408.5,4.1,32.0,593.0,565.66,414.91
2017,7,2,10,30,208.0,429.0,4.1,32.0,611.0,585.57,427.88
2017,7,2,10,45,341.5,403.0,4.15,32.5,713.5,687.34,500.22
2017,7,2,11,0,475.0,377.0,4.2,33.0,816.0,795.1,574.31
2017,7,2,11,15,397.0,418.0,4.15,33.0,790.5,771.29,555.08
2017,7,2,11,30,319.0,459.0,4.1,33.0,765.0,747.24,536.24
2017,7,2,11,45,587.0,297.5,4.1,33.5,871.0,853.77,614.5
2017,7,2,12,0,855.0,136.0,4.1,34.0,977.0,948.45,676.59
2017,7,2,12,15,856.0,136.5,4.05,34.0,982.0,955.77,680.19
2017,7,2,12,30,857.0,137.0,4.0,34.0,987.0,959.89,682.42
2017,7,2,12,45,855.5,137.5,4.0,34.5,984.5,958.48,680.1
2017,7,2,13,0,854.0,138.0,4.0,35.0,982.0,953.94,675.93
2017,7,2,13,15,852.0,137.5,3.95,35.0,971.5,944.77,670.04
2017,7,2,13,30,850.0,137.0,3.9,35.0,961.0,932.35,662.18
2017,7,2,13,45,845.0,136.5,3.85,35.0,943.0,913.93,650.55
2017,7,2,14,0,840.0,136.0,3.8,35.0,925.0,892.45,637.03
2017,7,2,14,15,834.0,134.5,3.7,35.0,900.0,866.2,620.2
2017,7,2,14,30,828.0,133.0,3.6,35.0,875.0,837.18,601.6
2017,7,2,14,45,806.5,139.0,3.55,35.0,839.5,803.87,580.36
2017,7,2,15,0,785.0,145.0,3.5,35.0,804.0,764.94,555.3
2017,7,2,15,15,773.5,142.5,3.4,35.0,766.5,724.1,528.59
2017,7,2,15,30,762.0,140.0,3.3,35.0,729.0,681.72,499.45
2017,7,2,15,45,750.0,135.5,3.25,35.0,687.0,635.76,467.38
2017,7,2,16,0,738.0,131.0,3.2,35.0,645.0,588.78,433.9
2017,7,2,16,15,718.5,127.0,3.05,34.5,598.0,536.43,396.38
2017,7,2,16,30,699.0,123.0,2.9,34.0,551.0,484.79,358.34
2017,7,2,16,45,674.5,118.0,2.75,34.0,501.0,430.36,316.55
2017,7,2,17,0,650.0,113.0,2.6,34.0,451.0,377.26,274.75
2017,7,2,17,15,616.5,107.5,2.3,33.5,399.0,322.08,230.94
2017,7,2,17,30,583.0,102.0,2.0,33.0,347.0,269.81,188.6
2017,7,2,17,45,539.0,94.0,1.75,32.5,296.0,215.9,145.16
2017,7,2,18,0,495.0,86.0,1.5,32.0,245.0,166.7,106.05
2017,7,2,18,15,431.5,76.5,1.55,31.5,195.5,117.64,69.95
2017,7,2,18,30,368.0,67.0,1.6,31.0,146.0,76.97,44.02
2017,7,2,18,45,277.5,53.5,1.65,30.5,103.5,40.63,27.97
2017,7,2,19,0,187.0,40.0,1.7,30.0,61.0,31.05,19.24
2017,7,2,19,15,93.5,20.0,2.0,29.5,30.5,15.66,1.25
2017,7,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,2,19,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2017,7,2,20,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,7,2,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2017,7,2,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,2,20,45,0.0,0.0,3.65,28.0,0.0,0.0,0.0
2017,7,2,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,7,2,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,7,2,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,2,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,2,22,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,2,22,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,7,2,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,2,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,2,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,2,23,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,7,2,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,2,23,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,0,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,0,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,0,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,7,3,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,3,1,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,7,3,1,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,1,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,2,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,2,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,7,3,2,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,3,2,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,3,3,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,3,3,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2017,7,3,3,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,3,3,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,3,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,3,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,7,3,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,3,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,3,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,3,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,3,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,3,5,45,50.0,14.0,3.7,24.5,17.5,13.34,0.0
2017,7,3,6,0,100.0,28.0,3.9,25.0,35.0,23.07,9.89
2017,7,3,6,15,199.5,44.0,4.0,25.5,74.0,33.96,22.45
2017,7,3,6,30,299.0,60.0,4.1,26.0,113.0,51.46,32.54
2017,7,3,6,45,392.0,68.0,4.25,26.5,163.0,86.43,50.28
2017,7,3,7,0,485.0,76.0,4.4,27.0,213.0,133.11,81.64
2017,7,3,7,15,536.5,84.0,4.45,27.5,265.0,181.51,119.65
2017,7,3,7,30,588.0,92.0,4.5,28.0,317.0,235.67,164.13
2017,7,3,7,45,404.0,145.0,4.6,28.5,310.5,260.8,191.87
2017,7,3,8,0,220.0,198.0,4.7,29.0,304.0,263.86,198.99
2017,7,3,8,15,481.5,150.5,4.7,29.5,418.0,348.75,262.96
2017,7,3,8,30,743.0,103.0,4.7,30.0,532.0,460.43,348.05
2017,7,3,8,45,501.0,198.0,4.7,30.5,498.5,458.17,346.38
2017,7,3,9,0,259.0,293.0,4.7,31.0,465.0,429.49,322.8
2017,7,3,9,15,543.5,200.5,4.7,31.5,595.0,539.91,407.01
2017,7,3,9,30,828.0,108.0,4.7,32.0,725.0,669.77,503.26
2017,7,3,9,45,842.5,108.0,4.7,32.5,766.0,715.47,533.68
2017,7,3,10,0,857.0,108.0,4.7,33.0,807.0,759.81,561.93
2017,7,3,10,15,865.5,109.5,4.65,33.5,841.5,799.21,586.22
2017,7,3,10,30,874.0,111.0,4.6,34.0,876.0,836.32,608.72
2017,7,3,10,45,881.5,111.0,4.55,34.5,904.0,868.64,627.77
2017,7,3,11,0,889.0,111.0,4.5,35.0,932.0,898.24,644.84
2017,7,3,11,15,892.5,112.0,4.45,35.0,952.5,922.26,659.51
2017,7,3,11,30,896.0,113.0,4.4,35.0,973.0,943.07,672.1
2017,7,3,11,45,880.0,126.0,4.35,35.5,980.5,953.63,676.73
2017,7,3,12,0,864.0,139.0,4.3,36.0,988.0,960.15,678.88
2017,7,3,12,15,864.0,139.5,4.2,36.0,992.5,966.62,682.25
2017,7,3,12,30,864.0,140.0,4.1,36.0,997.0,969.84,683.63
2017,7,3,12,45,862.5,140.0,4.0,36.5,993.5,968.0,680.49
2017,7,3,13,0,861.0,140.0,3.9,37.0,990.0,963.0,675.48
2017,7,3,13,15,858.0,139.5,3.85,37.0,979.0,952.86,669.03
2017,7,3,13,30,855.0,139.0,3.8,37.0,968.0,939.46,660.65
2017,7,3,13,45,848.5,139.0,3.75,37.5,948.5,920.08,647.19
2017,7,3,14,0,842.0,139.0,3.7,38.0,929.0,897.68,631.94
2017,7,3,14,15,835.5,137.5,3.65,37.5,903.5,870.97,616.61
2017,7,3,14,30,829.0,136.0,3.6,37.0,878.0,841.51,599.43
2017,7,3,14,45,819.5,134.5,3.6,37.0,845.5,807.0,577.84
2017,7,3,15,0,810.0,133.0,3.6,37.0,813.0,773.5,556.81
2017,7,3,15,15,798.5,130.5,3.6,37.0,774.5,731.77,530.1
2017,7,3,15,30,787.0,128.0,3.6,37.0,736.0,688.41,501.4
2017,7,3,15,45,769.0,127.0,3.65,37.0,692.0,640.81,468.53
2017,7,3,16,0,751.0,126.0,3.7,37.0,648.0,592.65,434.51
2017,7,3,16,15,732.0,122.0,3.7,36.5,601.0,540.76,397.77
2017,7,3,16,30,713.0,118.0,3.7,36.0,554.0,487.9,359.23
2017,7,3,16,45,684.0,115.0,3.75,35.5,503.0,432.55,317.73
2017,7,3,17,0,655.0,112.0,3.8,35.0,452.0,378.96,276.27
2017,7,3,17,15,621.5,106.0,3.75,34.5,400.0,323.0,231.95
2017,7,3,17,30,588.0,100.0,3.7,34.0,348.0,269.95,188.98
2017,7,3,17,45,541.0,93.0,3.65,34.0,296.0,215.9,145.06
2017,7,3,18,0,494.0,86.0,3.6,34.0,244.0,166.92,105.92
2017,7,3,18,15,430.5,76.5,3.5,33.0,195.0,117.85,69.9
2017,7,3,18,30,367.0,67.0,3.4,32.0,146.0,77.19,44.02
2017,7,3,18,45,275.5,53.5,3.3,31.5,103.0,40.64,27.85
2017,7,3,19,0,184.0,40.0,3.2,31.0,60.0,31.05,19.13
2017,7,3,19,15,92.0,20.0,3.4,30.5,30.0,15.66,1.16
2017,7,3,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,7,3,19,45,0.0,0.0,3.85,29.5,0.0,0.0,0.0
2017,7,3,20,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,7,3,20,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2017,7,3,20,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,3,20,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,3,21,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,7,3,21,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2017,7,3,21,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,3,21,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,3,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,3,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2017,7,3,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,7,3,22,45,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,7,3,23,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,7,3,23,15,0.0,0.0,4.25,26.0,0.0,0.0,0.0
2017,7,3,23,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,3,23,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,4,0,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,4,0,15,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2017,7,4,0,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,7,4,0,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,7,4,1,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,7,4,1,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2017,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,4,1,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,7,4,2,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,4,2,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,4,2,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,4,2,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,7,4,3,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,4,3,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,7,4,3,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,4,3,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,7,4,4,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,4,4,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,7,4,4,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,4,4,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,7,4,5,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,4,5,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,4,5,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,4,5,45,0.0,8.0,3.5,25.0,8.0,7.63,0.0
2017,7,4,6,0,0.0,16.0,3.6,25.0,16.0,14.84,4.13
2017,7,4,6,15,0.0,34.0,3.75,25.5,34.0,31.23,20.17
2017,7,4,6,30,0.0,52.0,3.9,26.0,52.0,47.16,32.49
2017,7,4,6,45,3.5,73.5,4.1,26.5,74.5,66.73,48.55
2017,7,4,7,0,7.0,95.0,4.3,27.0,97.0,87.07,64.91
2017,7,4,7,15,224.5,105.0,4.35,27.5,190.5,138.04,97.18
2017,7,4,7,30,442.0,115.0,4.4,28.0,284.0,217.53,154.4
2017,7,4,7,45,459.0,132.0,4.5,28.5,331.5,266.13,194.78
2017,7,4,8,0,476.0,149.0,4.6,29.0,379.0,316.26,235.79
2017,7,4,8,15,486.5,166.0,4.6,29.5,424.0,364.93,274.74
2017,7,4,8,30,497.0,183.0,4.6,30.0,469.0,414.02,312.91
2017,7,4,8,45,424.0,227.5,4.65,30.5,487.0,444.24,335.54
2017,7,4,9,0,351.0,272.0,4.7,31.0,505.0,463.63,348.92
2017,7,4,9,15,566.0,197.5,4.65,31.5,604.5,553.13,416.49
2017,7,4,9,30,781.0,123.0,4.6,32.0,704.0,653.75,490.83
2017,7,4,9,45,618.0,217.0,4.55,32.5,693.0,661.66,491.6
2017,7,4,10,0,455.0,311.0,4.5,33.0,682.0,651.48,479.39
2017,7,4,10,15,373.0,361.0,4.45,33.5,674.0,647.93,473.52
2017,7,4,10,30,291.0,411.0,4.4,34.0,666.0,641.73,465.45
2017,7,4,10,45,376.0,395.5,4.4,34.5,735.5,710.0,512.75
2017,7,4,11,0,461.0,380.0,4.4,35.0,805.0,785.91,563.8
2017,7,4,11,15,654.5,259.0,4.35,35.0,878.0,857.85,616.57
2017,7,4,11,30,848.0,138.0,4.3,35.0,951.0,922.65,658.82
2017,7,4,11,45,852.0,138.0,4.3,35.5,964.5,938.91,667.14
2017,7,4,12,0,856.0,138.0,4.3,36.0,978.0,951.97,673.75
2017,7,4,12,15,857.0,138.0,4.3,36.0,983.5,958.93,677.92
2017,7,4,12,30,858.0,138.0,4.3,36.0,989.0,962.67,680.17
2017,7,4,12,45,858.0,138.0,4.3,36.5,987.0,962.31,678.52
2017,7,4,13,0,858.0,138.0,4.3,37.0,985.0,958.79,674.99
2017,7,4,13,15,855.5,137.0,4.3,37.0,974.5,948.71,668.8
2017,7,4,13,30,853.0,136.0,4.3,37.0,964.0,935.37,660.65
2017,7,4,13,45,849.5,135.0,4.3,37.0,946.0,917.86,649.91
2017,7,4,14,0,846.0,134.0,4.3,37.0,928.0,897.21,637.21
2017,7,4,14,15,840.0,132.5,4.3,37.0,902.5,870.85,620.83
2017,7,4,14,30,834.0,131.0,4.3,37.0,877.0,841.7,602.62
2017,7,4,14,45,825.5,129.0,4.3,37.0,845.0,807.39,580.94
2017,7,4,15,0,817.0,127.0,4.3,37.0,813.0,770.78,557.61
2017,7,4,15,15,806.0,125.0,4.3,36.5,775.0,732.68,534.21
2017,7,4,15,30,795.0,123.0,4.3,36.0,737.0,689.88,506.82
2017,7,4,15,45,780.0,120.0,4.35,36.0,693.5,641.99,473.39
2017,7,4,16,0,765.0,117.0,4.4,36.0,650.0,593.26,438.59
2017,7,4,16,15,746.5,113.5,4.4,35.5,603.0,541.48,401.47
2017,7,4,16,30,728.0,110.0,4.4,35.0,556.0,489.74,363.26
2017,7,4,16,45,703.0,106.0,4.4,35.0,505.5,433.45,319.89
2017,7,4,17,0,678.0,102.0,4.4,35.0,455.0,379.57,277.2
2017,7,4,17,15,646.0,97.0,4.35,34.5,403.0,323.84,232.69
2017,7,4,17,30,614.0,92.0,4.3,34.0,351.0,270.8,189.35
2017,7,4,17,45,569.5,85.5,4.25,33.5,299.0,216.3,144.96
2017,7,4,18,0,525.0,79.0,4.2,33.0,247.0,166.52,104.96
2017,7,4,18,15,463.0,70.0,4.05,32.5,197.5,117.28,68.29
2017,7,4,18,30,401.0,61.0,3.9,32.0,148.0,75.37,41.44
2017,7,4,18,45,311.0,49.0,3.75,31.5,105.0,37.37,25.16
2017,7,4,19,0,221.0,37.0,3.6,31.0,62.0,28.66,17.22
2017,7,4,19,15,110.5,18.5,3.55,30.5,31.0,14.46,0.54
2017,7,4,19,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2017,7,4,19,45,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2017,7,4,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,4,20,15,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,4,20,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,4,20,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,4,21,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,4,21,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2017,7,4,21,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,4,21,45,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2017,7,4,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,4,22,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,7,4,22,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,4,22,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,7,4,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,7,4,23,15,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,7,4,23,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,7,4,23,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,7,5,0,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,7,5,0,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2017,7,5,0,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,5,0,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,5,1,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,5,1,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,7,5,1,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,5,1,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,7,5,2,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,5,2,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,7,5,2,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,5,2,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,7,5,3,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,5,3,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,5,3,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,5,3,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,5,4,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,5,4,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2017,7,5,4,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,5,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,5,5,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,5,5,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,5,5,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,5,5,45,48.0,13.0,3.0,24.5,16.5,12.39,0.0
2017,7,5,6,0,96.0,26.0,3.1,25.0,33.0,21.51,8.17
2017,7,5,6,15,194.0,42.5,3.2,25.0,71.5,32.81,21.49
2017,7,5,6,30,292.0,59.0,3.3,25.0,110.0,49.99,31.9
2017,7,5,6,45,185.5,81.5,3.45,25.5,118.0,82.91,55.25
2017,7,5,7,0,79.0,104.0,3.6,26.0,126.0,102.33,74.41
2017,7,5,7,15,319.5,100.0,3.6,26.5,217.5,151.45,104.49
2017,7,5,7,30,560.0,96.0,3.6,27.0,309.0,231.5,162.09
2017,7,5,7,45,609.0,98.5,3.65,27.5,363.5,283.63,205.43
2017,7,5,8,0,658.0,101.0,3.7,28.0,418.0,340.62,252.35
2017,7,5,8,15,686.0,105.5,3.7,28.5,469.5,395.04,296.68
2017,7,5,8,30,714.0,110.0,3.7,29.0,521.0,451.33,341.17
2017,7,5,8,45,743.0,110.5,3.7,29.5,572.0,506.89,383.86
2017,7,5,9,0,772.0,111.0,3.7,30.0,623.0,562.44,425.3
2017,7,5,9,15,505.5,226.5,3.6,30.5,572.0,540.31,405.51
2017,7,5,9,30,239.0,342.0,3.5,31.0,521.0,486.68,361.54
2017,7,5,9,45,202.0,367.5,3.45,31.5,524.5,495.87,366.34
2017,7,5,10,0,165.0,393.0,3.4,32.0,528.0,501.51,368.08
2017,7,5,10,15,174.5,403.0,3.2,32.5,551.0,526.13,383.94
2017,7,5,10,30,184.0,413.0,3.0,33.0,574.0,550.77,399.45
2017,7,5,10,45,526.0,267.5,2.8,33.5,748.5,721.08,522.68
2017,7,5,11,0,868.0,122.0,2.6,34.0,923.0,890.6,633.16
2017,7,5,11,15,872.5,122.5,2.45,34.0,944.0,914.66,645.26
2017,7,5,11,30,877.0,123.0,2.3,34.0,965.0,935.62,656.43
2017,7,5,11,45,861.0,136.5,2.15,34.5,972.5,946.33,659.74
2017,7,5,12,0,845.0,150.0,2.0,35.0,980.0,953.05,660.6
2017,7,5,12,15,846.5,150.5,1.95,35.0,985.5,960.88,664.61
2017,7,5,12,30,848.0,151.0,1.9,35.0,991.0,965.54,666.74
2017,7,5,12,45,849.5,149.0,1.85,35.5,989.0,964.83,664.33
2017,7,5,13,0,851.0,147.0,1.8,36.0,987.0,961.0,660.17
2017,7,5,13,15,848.5,146.5,1.85,36.0,976.5,951.49,655.21
2017,7,5,13,30,846.0,146.0,1.9,36.0,966.0,938.75,648.37
2017,7,5,13,45,843.0,144.0,2.0,36.5,948.5,920.94,637.65
2017,7,5,14,0,840.0,142.0,2.1,37.0,931.0,899.97,624.98
2017,7,5,14,15,834.0,140.5,2.15,37.0,905.5,873.79,609.87
2017,7,5,14,30,828.0,139.0,2.2,37.0,880.0,844.83,592.95
2017,7,5,14,45,817.5,138.0,2.3,37.0,847.5,813.97,575.05
2017,7,5,15,0,807.0,137.0,2.4,37.0,815.0,776.48,552.63
2017,7,5,15,15,795.5,134.5,2.4,37.0,777.0,734.85,526.61
2017,7,5,15,30,784.0,132.0,2.4,37.0,739.0,691.59,498.51
2017,7,5,15,45,769.5,129.0,2.45,37.0,695.5,644.47,466.78
2017,7,5,16,0,755.0,126.0,2.5,37.0,652.0,596.48,433.63
2017,7,5,16,15,736.0,122.5,2.5,36.5,604.5,544.83,397.68
2017,7,5,16,30,717.0,119.0,2.5,36.0,557.0,492.23,359.9
2017,7,5,16,45,690.0,115.0,2.55,36.0,506.0,436.58,318.14
2017,7,5,17,0,663.0,111.0,2.6,36.0,455.0,382.47,276.32
2017,7,5,17,15,630.0,105.0,2.45,35.5,403.0,326.17,232.19
2017,7,5,17,30,597.0,99.0,2.3,35.0,351.0,272.71,189.31
2017,7,5,17,45,548.0,92.5,2.15,34.5,298.5,218.01,145.65
2017,7,5,18,0,499.0,86.0,2.0,34.0,246.0,168.61,106.73
2017,7,5,18,15,436.5,76.0,1.8,33.0,196.5,118.81,70.21
2017,7,5,18,30,374.0,66.0,1.6,32.0,147.0,77.34,43.72
2017,7,5,18,45,284.0,52.5,1.4,31.5,104.0,40.27,27.54
2017,7,5,19,0,194.0,39.0,1.2,31.0,61.0,30.26,18.5
2017,7,5,19,15,97.0,19.5,1.35,30.5,30.5,15.27,0.77
2017,7,5,19,30,0.0,0.0,1.5,30.0,0.0,0.0,0.0
2017,7,5,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2017,7,5,20,0,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2017,7,5,20,15,0.0,0.0,2.0,29.5,0.0,0.0,0.0
2017,7,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,5,20,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2017,7,5,21,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,7,5,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2017,7,5,21,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,5,21,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2017,7,5,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,5,22,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2017,7,5,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,5,22,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,7,5,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,5,23,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2017,7,5,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,5,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,6,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,6,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,7,6,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,6,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,7,6,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,6,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,6,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,6,1,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,6,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,6,2,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,7,6,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,6,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,6,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,6,3,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,7,6,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,6,3,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,6,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,6,4,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,6,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,6,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,7,6,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,6,5,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,7,6,5,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,6,5,45,61.5,12.5,1.65,24.5,17.0,11.91,0.0
2017,7,6,6,0,123.0,25.0,1.9,25.0,34.0,19.63,6.6
2017,7,6,6,15,226.5,39.5,1.95,25.5,73.0,30.47,19.49
2017,7,6,6,30,330.0,54.0,2.0,26.0,112.0,46.25,28.55
2017,7,6,6,45,413.5,62.5,2.05,26.5,160.5,83.18,47.05
2017,7,6,7,0,497.0,71.0,2.1,27.0,209.0,129.09,77.75
2017,7,6,7,15,547.0,78.0,2.0,27.5,261.0,176.95,115.09
2017,7,6,7,30,597.0,85.0,1.9,28.0,313.0,230.38,158.64
2017,7,6,7,45,405.0,141.0,1.85,28.5,306.0,256.87,187.34
2017,7,6,8,0,213.0,197.0,1.8,29.0,299.0,260.07,194.54
2017,7,6,8,15,169.0,224.0,1.65,29.5,311.5,279.45,209.69
2017,7,6,8,30,125.0,251.0,1.5,30.0,324.0,293.91,220.01
2017,7,6,8,45,453.0,177.5,1.4,30.5,473.0,413.1,308.65
2017,7,6,9,0,781.0,104.0,1.3,31.0,622.0,560.66,414.95
2017,7,6,9,15,497.0,225.0,1.1,31.5,563.0,533.51,390.29
2017,7,6,9,30,213.0,346.0,0.9,32.0,504.0,472.9,341.97
2017,7,6,9,45,523.5,230.0,0.7,32.5,648.0,604.41,435.22
2017,7,6,10,0,834.0,114.0,0.5,33.0,792.0,748.09,527.76
2017,7,6,10,15,842.5,115.5,0.5,33.0,826.5,786.82,549.29
2017,7,6,10,30,851.0,117.0,0.5,33.0,861.0,823.33,570.53
2017,7,6,10,45,858.5,118.0,0.55,33.5,889.0,856.09,588.99
2017,7,6,11,0,866.0,119.0,0.6,34.0,917.0,886.19,605.74
2017,7,6,11,15,870.0,119.5,0.75,34.0,937.5,909.82,621.64
2017,7,6,11,30,874.0,120.0,0.9,34.0,958.0,930.32,635.76
2017,7,6,11,45,865.0,129.0,1.1,34.5,968.0,943.42,644.95
2017,7,6,12,0,856.0,138.0,1.3,35.0,978.0,952.82,651.84
2017,7,6,12,15,857.0,138.5,1.4,35.0,983.5,960.33,657.49
2017,7,6,12,30,858.0,139.0,1.5,35.0,989.0,964.62,661.27
2017,7,6,12,45,856.5,139.5,1.65,35.5,986.0,963.35,661.05
2017,7,6,13,0,855.0,140.0,1.8,36.0,983.0,958.93,658.93
2017,7,6,13,15,852.5,139.0,1.85,36.0,972.5,948.93,653.67
2017,7,6,13,30,850.0,138.0,1.9,36.0,962.0,935.68,646.51
2017,7,6,13,45,601.5,282.0,2.0,36.0,859.5,842.31,587.83
2017,7,6,14,0,353.0,426.0,2.1,36.0,757.0,738.37,515.97
2017,7,6,14,15,591.0,280.0,2.15,36.0,816.0,803.38,566.31
2017,7,6,14,30,829.0,134.0,2.2,36.0,875.0,841.66,594.0
2017,7,6,14,45,820.5,132.0,2.3,36.0,843.5,807.52,573.31
2017,7,6,15,0,812.0,130.0,2.4,36.0,812.0,771.09,551.45
2017,7,6,15,15,801.0,127.5,2.45,35.5,774.0,732.82,528.87
2017,7,6,15,30,790.0,125.0,2.5,35.0,736.0,689.71,502.17
2017,7,6,15,45,775.5,122.5,2.55,35.0,693.0,642.83,470.23
2017,7,6,16,0,761.0,120.0,2.6,35.0,650.0,595.07,436.85
2017,7,6,16,15,743.0,116.0,2.65,34.5,602.5,543.22,400.51
2017,7,6,16,30,725.0,112.0,2.7,34.0,555.0,491.37,362.94
2017,7,6,16,45,700.5,108.0,2.75,34.0,505.0,435.42,320.45
2017,7,6,17,0,676.0,104.0,2.8,34.0,455.0,381.8,278.43
2017,7,6,17,15,556.0,118.0,2.75,33.5,385.5,312.31,225.3
2017,7,6,17,30,436.0,132.0,2.7,33.0,316.0,253.28,180.34
2017,7,6,17,45,406.5,117.0,2.65,33.0,269.0,204.8,141.29
2017,7,6,18,0,377.0,102.0,2.6,33.0,222.0,159.49,105.08
2017,7,6,18,15,332.5,86.5,2.3,32.0,177.5,115.25,72.07
2017,7,6,18,30,288.0,71.0,2.0,31.0,133.0,76.3,45.82
2017,7,6,18,45,222.5,54.5,1.75,30.5,94.5,41.85,28.97
2017,7,6,19,0,157.0,38.0,1.5,30.0,56.0,29.42,17.91
2017,7,6,19,15,78.5,19.0,1.5,29.5,28.0,15.95,0.92
2017,7,6,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,6,19,45,0.0,0.0,1.55,29.0,0.0,0.0,0.0
2017,7,6,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,7,6,20,15,0.0,0.0,1.6,28.5,0.0,0.0,0.0
2017,7,6,20,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,6,20,45,0.0,0.0,1.65,28.0,0.0,0.0,0.0
2017,7,6,21,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,6,21,15,0.0,0.0,1.75,28.0,0.0,0.0,0.0
2017,7,6,21,30,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,6,21,45,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,6,22,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,6,22,15,0.0,0.0,2.05,27.5,0.0,0.0,0.0
2017,7,6,22,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,6,22,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,6,23,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,6,23,15,0.0,0.0,2.25,26.5,0.0,0.0,0.0
2017,7,6,23,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,6,23,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,7,7,0,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,7,0,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,7,7,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,7,0,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,7,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,7,1,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,7,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,7,1,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,7,7,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,7,2,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,7,7,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,7,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,7,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,7,3,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,7,7,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,7,3,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,7,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,7,4,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,7,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,7,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,7,7,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,7,5,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,7,5,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,7,5,45,62.0,12.0,1.5,24.5,16.5,11.44,0.0
2017,7,7,6,0,124.0,24.0,1.7,25.0,33.0,18.83,5.7
2017,7,7,6,15,226.5,38.5,1.75,25.0,71.5,29.69,18.87
2017,7,7,6,30,329.0,53.0,1.8,25.0,110.0,45.15,27.98
2017,7,7,6,45,407.5,62.0,1.85,25.5,158.0,81.98,46.56
2017,7,7,7,0,486.0,71.0,1.9,26.0,206.0,127.28,77.06
2017,7,7,7,15,536.5,78.5,1.75,26.5,257.0,175.03,114.34
2017,7,7,7,30,587.0,86.0,1.6,27.0,308.0,228.44,157.86
2017,7,7,7,45,627.0,90.5,1.5,27.5,361.0,281.15,201.47
2017,7,7,8,0,667.0,95.0,1.4,28.0,414.0,337.68,247.3
2017,7,7,8,15,693.5,99.0,1.15,28.5,465.5,391.5,289.56
2017,7,7,8,30,720.0,103.0,0.9,29.0,517.0,448.29,331.93
2017,7,7,8,45,742.0,106.0,0.7,29.5,566.0,501.6,369.89
2017,7,7,9,0,764.0,109.0,0.5,30.0,615.0,555.51,406.15
2017,7,7,9,15,779.5,112.0,0.65,30.5,660.0,605.62,441.58
2017,7,7,9,30,795.0,115.0,0.8,31.0,705.0,655.14,475.76
2017,7,7,9,45,807.0,117.0,1.0,31.5,745.0,698.38,505.43
2017,7,7,10,0,819.0,119.0,1.2,32.0,785.0,741.57,533.29
2017,7,7,10,15,828.0,121.0,1.4,32.0,819.5,780.68,559.34
2017,7,7,10,30,837.0,123.0,1.6,32.0,854.0,817.65,583.92
2017,7,7,10,45,561.5,282.0,1.8,32.5,779.5,766.36,546.82
2017,7,7,11,0,286.0,441.0,2.0,33.0,705.0,686.06,486.58
2017,7,7,11,15,572.5,284.5,2.1,33.0,828.0,808.52,576.12
2017,7,7,11,30,859.0,128.0,2.2,33.0,951.0,924.41,652.17
2017,7,7,11,45,857.0,132.0,2.35,33.5,963.0,939.15,659.96
2017,7,7,12,0,855.0,136.0,2.5,34.0,975.0,950.46,666.59
2017,7,7,12,15,856.0,136.5,2.55,34.0,980.5,958.02,671.45
2017,7,7,12,30,857.0,137.0,2.6,34.0,986.0,962.35,674.42
2017,7,7,12,45,856.5,136.5,2.65,34.5,983.5,961.15,672.68
2017,7,7,13,0,856.0,136.0,2.7,35.0,981.0,956.77,669.1
2017,7,7,13,15,854.0,135.5,2.7,35.0,971.0,947.72,663.69
2017,7,7,13,30,852.0,135.0,2.7,35.0,961.0,935.4,656.35
2017,7,7,13,45,848.0,134.0,2.75,35.0,943.0,917.5,645.96
2017,7,7,14,0,844.0,133.0,2.8,35.0,925.0,896.48,633.63
2017,7,7,14,15,838.0,131.5,2.8,35.0,900.0,870.21,617.6
2017,7,7,14,30,832.0,130.0,2.8,35.0,875.0,841.15,599.77
2017,7,7,14,45,812.5,135.0,2.8,35.0,840.5,804.5,576.91
2017,7,7,15,0,793.0,140.0,2.8,35.0,806.0,769.85,555.24
2017,7,7,15,15,782.0,137.5,2.8,34.5,768.5,729.08,530.39
2017,7,7,15,30,771.0,135.0,2.8,34.0,731.0,686.7,503.23
2017,7,7,15,45,757.5,131.5,2.8,34.0,688.0,640.28,471.13
2017,7,7,16,0,744.0,128.0,2.8,34.0,645.0,592.93,437.64
2017,7,7,16,15,725.0,124.0,2.8,34.0,598.0,541.28,400.24
2017,7,7,16,30,706.0,120.0,2.8,34.0,551.0,488.71,361.22
2017,7,7,16,45,683.5,114.5,2.8,34.0,501.5,434.25,319.74
2017,7,7,17,0,661.0,109.0,2.8,34.0,452.0,380.87,277.91
2017,7,7,17,15,629.0,103.0,2.65,33.5,400.0,324.97,233.62
2017,7,7,17,30,597.0,97.0,2.5,33.0,348.0,271.79,190.5
2017,7,7,17,45,558.5,88.5,2.4,32.5,297.0,217.71,146.54
2017,7,7,18,0,520.0,80.0,2.3,32.0,246.0,167.68,106.23
2017,7,7,18,15,459.0,71.0,2.1,31.0,197.0,118.69,69.82
2017,7,7,18,30,398.0,62.0,1.9,30.0,148.0,76.04,42.21
2017,7,7,18,45,315.0,49.0,1.7,29.5,105.0,37.97,25.89
2017,7,7,19,0,232.0,36.0,1.5,29.0,62.0,27.89,16.77
2017,7,7,19,15,116.0,18.0,1.6,28.5,31.0,14.07,0.0
2017,7,7,19,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,7,19,45,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,7,20,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,7,20,15,0.0,0.0,1.95,27.5,0.0,0.0,0.0
2017,7,7,20,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,7,20,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,7,21,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,7,21,15,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2017,7,7,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,7,21,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2017,7,7,22,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,7,22,15,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2017,7,7,22,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,7,22,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,7,23,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,7,23,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,7,7,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,7,23,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,8,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,8,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,7,8,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,8,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,8,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,8,1,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2017,7,8,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,8,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,7,8,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,8,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,8,2,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,7,8,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,8,3,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,8,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,8,3,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,7,8,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,8,4,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2017,7,8,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,8,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,8,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,8,5,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,7,8,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,8,5,45,64.5,11.5,1.95,24.5,16.0,10.96,0.0
2017,7,8,6,0,129.0,23.0,2.2,25.0,32.0,18.04,4.78
2017,7,8,6,15,231.5,37.5,2.3,25.5,70.5,28.93,18.15
2017,7,8,6,30,334.0,52.0,2.4,26.0,109.0,44.12,27.16
2017,7,8,6,45,409.5,61.5,2.55,26.5,156.5,81.38,45.89
2017,7,8,7,0,485.0,71.0,2.7,27.0,204.0,126.83,76.51
2017,7,8,7,15,535.0,78.5,2.65,27.5,255.0,174.42,113.66
2017,7,8,7,30,585.0,86.0,2.6,28.0,306.0,227.62,157.14
2017,7,8,7,45,624.5,90.5,2.55,28.5,359.0,280.08,200.83
2017,7,8,8,0,664.0,95.0,2.5,29.0,412.0,336.3,246.91
2017,7,8,8,15,690.5,99.5,2.35,29.5,463.0,390.46,290.37
2017,7,8,8,30,717.0,104.0,2.2,30.0,514.0,447.62,334.52
2017,7,8,8,45,738.5,107.0,2.1,30.5,563.0,500.55,374.18
2017,7,8,9,0,760.0,110.0,2.0,31.0,612.0,554.04,412.8
2017,7,8,9,15,775.0,113.0,1.85,31.5,657.0,603.71,447.05
2017,7,8,9,30,790.0,116.0,1.7,32.0,702.0,652.73,479.5
2017,7,8,9,45,802.0,118.5,1.55,32.5,742.0,698.2,508.2
2017,7,8,10,0,814.0,121.0,1.4,33.0,782.0,739.77,531.91
2017,7,8,10,15,822.5,123.0,1.3,33.0,816.0,778.36,554.6
2017,7,8,10,30,831.0,125.0,1.2,33.0,850.0,814.79,575.47
2017,7,8,10,45,837.0,127.0,1.15,33.5,877.5,846.72,592.55
2017,7,8,11,0,843.0,129.0,1.1,34.0,905.0,875.97,607.73
2017,7,8,11,15,847.5,130.0,1.1,34.0,926.0,900.08,621.58
2017,7,8,11,30,852.0,131.0,1.1,34.0,947.0,921.17,633.62
2017,7,8,11,45,858.0,129.5,1.15,34.5,961.0,938.18,642.71
2017,7,8,12,0,864.0,128.0,1.2,35.0,975.0,952.02,649.96
2017,7,8,12,15,865.0,128.0,1.2,35.0,980.5,959.25,653.93
2017,7,8,12,30,866.0,128.0,1.2,35.0,986.0,963.19,656.1
2017,7,8,12,45,864.0,129.0,1.2,35.5,983.5,961.98,653.99
2017,7,8,13,0,862.0,130.0,1.2,36.0,981.0,957.55,650.13
2017,7,8,13,15,511.0,311.0,1.15,36.0,814.0,803.76,552.5
2017,7,8,13,30,160.0,492.0,1.1,36.0,647.0,631.02,434.11
2017,7,8,13,45,504.0,310.0,1.1,36.0,785.5,780.5,541.11
2017,7,8,14,0,848.0,128.0,1.1,36.0,924.0,896.07,615.25
2017,7,8,14,15,842.0,126.5,1.1,36.0,899.0,869.7,598.46
2017,7,8,14,30,836.0,125.0,1.1,36.0,874.0,840.52,581.53
2017,7,8,14,45,666.5,219.0,1.15,36.0,802.5,772.58,539.72
2017,7,8,15,0,497.0,313.0,1.2,36.0,731.0,703.0,492.5
2017,7,8,15,15,651.0,213.5,1.2,35.5,734.0,705.76,500.07
2017,7,8,15,30,805.0,114.0,1.2,35.0,737.0,689.24,493.92
2017,7,8,15,45,791.5,111.5,1.25,35.0,694.0,644.13,464.09
2017,7,8,16,0,778.0,109.0,1.3,35.0,651.0,596.26,431.75
2017,7,8,16,15,760.5,105.5,1.3,35.0,604.0,544.36,395.35
2017,7,8,16,30,743.0,102.0,1.3,35.0,557.0,492.36,357.79
2017,7,8,16,45,721.5,98.0,1.35,35.0,507.0,438.19,317.68
2017,7,8,17,0,700.0,94.0,1.4,35.0,457.0,384.91,276.85
2017,7,8,17,15,669.5,89.0,1.3,34.5,405.0,326.87,231.59
2017,7,8,17,30,639.0,84.0,1.2,34.0,353.0,272.83,188.22
2017,7,8,17,45,599.0,77.5,1.2,34.0,301.5,217.82,143.7
2017,7,8,18,0,559.0,71.0,1.2,34.0,250.0,166.97,102.92
2017,7,8,18,15,499.0,63.5,1.05,33.0,200.0,117.11,66.16
2017,7,8,18,30,439.0,56.0,0.9,32.0,150.0,74.29,39.01
2017,7,8,18,45,352.0,45.0,0.8,31.5,106.5,35.39,23.53
2017,7,8,19,0,265.0,34.0,0.7,31.0,63.0,26.91,15.81
2017,7,8,19,15,132.5,17.0,0.75,30.5,31.5,13.28,0.0
2017,7,8,19,30,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2017,7,8,19,45,0.0,0.0,0.85,29.5,0.0,0.0,0.0
2017,7,8,20,0,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2017,7,8,20,15,0.0,0.0,0.95,29.0,0.0,0.0,0.0
2017,7,8,20,30,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,7,8,20,45,0.0,0.0,1.05,29.0,0.0,0.0,0.0
2017,7,8,21,0,0.0,0.0,1.1,29.0,0.0,0.0,0.0
2017,7,8,21,15,0.0,0.0,1.15,28.5,0.0,0.0,0.0
2017,7,8,21,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,7,8,21,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2017,7,8,22,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2017,7,8,22,15,0.0,0.0,1.4,27.5,0.0,0.0,0.0
2017,7,8,22,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,7,8,22,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2017,7,8,23,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,8,23,15,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2017,7,8,23,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,8,23,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2017,7,9,0,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,9,0,15,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2017,7,9,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,9,0,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,7,9,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,9,1,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2017,7,9,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,9,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,9,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,9,2,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,9,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,9,2,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,9,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,9,3,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,9,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,9,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,9,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,9,4,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,9,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,9,5,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,9,5,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,9,5,45,59.0,11.5,2.65,25.5,15.0,10.96,0.0
2017,7,9,6,0,118.0,23.0,2.8,26.0,30.0,18.06,4.23
2017,7,9,6,15,218.0,37.5,2.8,26.0,68.0,28.95,18.07
2017,7,9,6,30,318.0,52.0,2.8,26.0,106.0,43.64,27.06
2017,7,9,6,45,390.0,63.0,2.8,26.5,153.0,80.23,45.71
2017,7,9,7,0,462.0,74.0,2.8,27.0,200.0,126.23,77.01
2017,7,9,7,15,512.5,82.0,2.8,27.5,251.0,173.01,113.41
2017,7,9,7,30,563.0,90.0,2.8,28.0,302.0,225.49,156.21
2017,7,9,7,45,602.5,95.0,2.8,28.5,354.0,277.18,199.23
2017,7,9,8,0,642.0,100.0,2.8,29.0,406.0,332.67,244.76
2017,7,9,8,15,669.0,105.0,2.65,29.5,457.0,386.38,287.92
2017,7,9,8,30,696.0,110.0,2.5,30.0,508.0,441.89,331.0
2017,7,9,8,45,720.0,112.5,2.4,30.5,557.0,495.91,371.65
2017,7,9,9,0,744.0,115.0,2.3,31.0,606.0,549.52,410.59
2017,7,9,9,15,760.0,118.0,2.15,31.5,651.0,599.12,445.12
2017,7,9,9,30,776.0,121.0,2.0,32.0,696.0,648.22,477.99
2017,7,9,9,45,790.5,122.5,1.95,32.5,736.5,693.97,508.03
2017,7,9,10,0,805.0,124.0,1.9,33.0,777.0,738.54,535.15
2017,7,9,10,15,814.0,126.0,1.85,33.0,811.5,774.64,557.21
2017,7,9,10,30,823.0,128.0,1.8,33.0,846.0,811.25,579.38
2017,7,9,10,45,830.0,129.5,1.8,33.5,874.0,843.37,597.66
2017,7,9,11,0,837.0,131.0,1.8,34.0,902.0,872.9,614.13
2017,7,9,11,15,841.5,132.0,1.8,34.0,923.0,896.92,628.32
2017,7,9,11,30,846.0,133.0,1.8,34.0,944.0,917.94,640.68
2017,7,9,11,45,850.0,133.5,1.85,34.5,957.5,934.91,649.79
2017,7,9,12,0,854.0,134.0,1.9,35.0,971.0,948.67,656.99
2017,7,9,12,15,855.0,134.5,1.9,35.0,976.5,956.32,661.35
2017,7,9,12,30,856.0,135.0,1.9,35.0,982.0,960.72,663.87
2017,7,9,12,45,854.0,136.0,1.95,35.0,979.5,959.53,663.65
2017,7,9,13,0,852.0,137.0,2.0,35.0,977.0,955.18,661.64
2017,7,9,13,15,850.0,136.5,1.95,35.0,967.0,946.2,655.85
2017,7,9,13,30,848.0,136.0,1.9,35.0,957.0,933.97,648.18
2017,7,9,13,45,843.5,135.5,1.9,35.0,939.5,916.18,637.71
2017,7,9,14,0,839.0,135.0,1.9,35.0,922.0,895.29,625.4
2017,7,9,14,15,833.0,133.5,1.85,35.0,897.0,869.16,609.34
2017,7,9,14,30,827.0,132.0,1.8,35.0,872.0,840.24,591.56
2017,7,9,14,45,816.5,131.5,1.75,35.0,840.0,805.93,570.32
2017,7,9,15,0,806.0,131.0,1.7,35.0,808.0,772.74,549.74
2017,7,9,15,15,795.0,128.5,1.6,35.0,770.0,731.5,523.37
2017,7,9,15,30,784.0,126.0,1.5,35.0,732.0,688.59,495.32
2017,7,9,15,45,767.0,124.5,1.45,35.0,688.5,641.21,463.2
2017,7,9,16,0,750.0,123.0,1.4,35.0,645.0,593.17,429.93
2017,7,9,16,15,731.5,119.5,1.3,34.5,598.0,541.95,394.22
2017,7,9,16,30,713.0,116.0,1.2,34.0,551.0,489.77,356.81
2017,7,9,16,45,685.0,112.5,1.2,34.0,500.5,434.21,315.63
2017,7,9,17,0,657.0,109.0,1.2,34.0,450.0,380.29,274.43
2017,7,9,17,15,626.5,102.5,1.15,33.5,398.0,324.6,231.22
2017,7,9,17,30,596.0,96.0,1.1,33.0,346.0,271.46,188.86
2017,7,9,17,45,548.0,90.0,1.05,33.0,294.5,217.34,145.43
2017,7,9,18,0,500.0,84.0,1.0,33.0,243.0,168.37,106.62
2017,7,9,18,15,438.5,74.0,1.05,32.0,194.0,119.48,70.77
2017,7,9,18,30,377.0,64.0,1.1,31.0,145.0,76.8,43.15
2017,7,9,18,45,290.5,50.5,1.15,30.5,102.5,39.38,26.92
2017,7,9,19,0,204.0,37.0,1.2,30.0,60.0,28.69,17.28
2017,7,9,19,15,102.0,18.5,1.3,29.5,30.0,14.48,0.0
2017,7,9,19,30,0.0,0.0,1.4,29.0,0.0,0.0,0.0
2017,7,9,19,45,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,9,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,7,9,20,15,0.0,0.0,1.65,28.5,0.0,0.0,0.0
2017,7,9,20,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,9,20,45,0.0,0.0,1.75,28.0,0.0,0.0,0.0
2017,7,9,21,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,9,21,15,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,9,21,30,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,9,21,45,0.0,0.0,1.85,28.0,0.0,0.0,0.0
2017,7,9,22,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,9,22,15,0.0,0.0,1.9,27.5,0.0,0.0,0.0
2017,7,9,22,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,9,22,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,9,23,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,9,23,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2017,7,9,23,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,9,23,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,10,0,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,10,0,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2017,7,10,0,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,10,0,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,10,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,10,1,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2017,7,10,1,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,10,1,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,7,10,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,10,2,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,10,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,10,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,10,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,10,3,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2017,7,10,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,10,3,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,7,10,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,10,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,10,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,10,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,10,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,10,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,7,10,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,10,5,45,66.0,11.0,2.3,23.5,15.0,10.48,0.0
2017,7,10,6,0,132.0,22.0,2.6,24.0,30.0,17.28,3.33
2017,7,10,6,15,236.0,36.0,2.8,24.5,68.5,27.8,17.22
2017,7,10,6,30,340.0,50.0,3.0,25.0,107.0,42.04,25.89
2017,7,10,6,45,416.0,59.5,3.25,26.0,155.0,79.48,44.35
2017,7,10,7,0,492.0,69.0,3.5,27.0,203.0,125.34,75.07
2017,7,10,7,15,542.0,76.0,3.6,27.5,254.5,172.89,112.27
2017,7,10,7,30,592.0,83.0,3.7,28.0,306.0,226.04,155.99
2017,7,10,7,45,631.5,88.0,3.8,29.0,359.0,279.39,200.39
2017,7,10,8,0,671.0,93.0,3.9,30.0,412.0,336.52,247.14
2017,7,10,8,15,698.0,97.0,3.9,30.5,463.5,390.86,291.34
2017,7,10,8,30,725.0,101.0,3.9,31.0,515.0,448.22,336.51
2017,7,10,8,45,747.5,104.0,3.95,31.5,564.5,502.17,377.95
2017,7,10,9,0,770.0,107.0,4.0,32.0,614.0,556.79,418.63
2017,7,10,9,15,785.0,109.5,3.95,32.5,659.0,606.53,454.43
2017,7,10,9,30,800.0,112.0,3.9,33.0,704.0,655.61,488.7
2017,7,10,9,45,813.5,114.0,3.9,33.5,745.0,700.36,518.89
2017,7,10,10,0,827.0,116.0,3.9,34.0,786.0,745.1,547.2
2017,7,10,10,15,835.5,117.5,3.85,34.5,820.5,783.79,570.8
2017,7,10,10,30,844.0,119.0,3.8,35.0,855.0,820.29,592.63
2017,7,10,10,45,851.5,120.0,3.75,35.5,883.5,853.06,611.72
2017,7,10,11,0,859.0,121.0,3.7,36.0,912.0,883.19,628.9
2017,7,10,11,15,863.5,122.0,3.7,36.0,933.0,907.8,643.96
2017,7,10,11,30,868.0,123.0,3.7,36.0,954.0,929.31,657.08
2017,7,10,11,45,866.5,127.0,3.7,36.5,966.5,944.84,665.03
2017,7,10,12,0,865.0,131.0,3.7,37.0,979.0,956.91,670.88
2017,7,10,12,15,866.0,131.5,3.7,37.0,984.5,964.69,675.5
2017,7,10,12,30,867.0,132.0,3.7,37.0,990.0,969.18,678.17
2017,7,10,12,45,866.5,131.5,3.7,37.5,988.0,968.06,676.02
2017,7,10,13,0,866.0,131.0,3.7,38.0,986.0,963.71,672.0
2017,7,10,13,15,864.0,130.5,3.7,38.0,976.0,954.62,666.53
2017,7,10,13,30,862.0,130.0,3.7,38.0,966.0,942.22,659.09
2017,7,10,13,45,858.0,129.5,3.75,38.0,948.0,924.66,648.76
2017,7,10,14,0,854.0,129.0,3.8,38.0,930.0,903.94,636.46
2017,7,10,14,15,848.5,127.5,3.8,38.0,905.0,877.88,620.5
2017,7,10,14,30,843.0,126.0,3.8,38.0,880.0,848.96,602.68
2017,7,10,14,45,836.0,123.5,3.8,38.0,848.5,815.13,581.61
2017,7,10,15,0,829.0,121.0,3.8,38.0,817.0,778.86,558.81
2017,7,10,15,15,818.5,119.0,3.8,37.5,779.0,738.16,534.01
2017,7,10,15,30,808.0,117.0,3.8,37.0,741.0,697.56,508.9
2017,7,10,15,45,794.0,114.0,3.8,37.0,698.0,649.69,475.75
2017,7,10,16,0,780.0,111.0,3.8,37.0,655.0,600.85,441.18
2017,7,10,16,15,762.5,108.0,3.75,36.5,607.5,549.26,404.54
2017,7,10,16,30,745.0,105.0,3.7,36.0,560.0,497.57,366.69
2017,7,10,16,45,721.5,101.0,3.7,36.0,509.0,442.25,324.44
2017,7,10,17,0,698.0,97.0,3.7,36.0,458.0,386.53,280.76
2017,7,10,17,15,667.0,92.0,3.55,35.5,406.0,329.81,235.73
2017,7,10,17,30,636.0,87.0,3.4,35.0,354.0,275.64,191.67
2017,7,10,17,45,592.0,81.0,3.25,35.0,301.5,220.16,146.31
2017,7,10,18,0,548.0,75.0,3.1,35.0,249.0,169.31,105.33
2017,7,10,18,15,487.0,66.5,2.75,34.0,199.0,118.93,68.01
2017,7,10,18,30,426.0,58.0,2.4,33.0,149.0,75.76,40.38
2017,7,10,18,45,334.5,46.5,2.1,32.5,105.5,37.06,24.76
2017,7,10,19,0,243.0,35.0,1.8,32.0,62.0,27.13,15.84
2017,7,10,19,15,121.5,17.5,1.85,31.5,31.0,13.69,0.0
2017,7,10,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2017,7,10,19,45,0.0,0.0,2.0,30.5,0.0,0.0,0.0
2017,7,10,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,10,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2017,7,10,20,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,10,20,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2017,7,10,21,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,7,10,21,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2017,7,10,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,10,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,7,10,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,10,22,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2017,7,10,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,10,22,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,7,10,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,10,23,15,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,10,23,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,10,23,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2017,7,11,0,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,11,0,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2017,7,11,0,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,11,0,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,7,11,1,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,11,1,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,7,11,1,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,11,1,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,11,2,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,11,2,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,11,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,11,2,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,11,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,11,3,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,11,3,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,11,3,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,7,11,4,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,11,4,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2017,7,11,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,11,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,11,5,45,48.0,11.0,3.45,24.5,14.0,10.48,0.0
2017,7,11,6,0,96.0,22.0,3.6,25.0,28.0,17.28,2.64
2017,7,11,6,15,195.5,38.5,3.65,25.5,66.0,29.8,18.71
2017,7,11,6,30,295.0,55.0,3.7,26.0,104.0,45.28,28.84
2017,7,11,6,45,387.0,63.5,3.8,26.5,152.5,79.89,45.67
2017,7,11,7,0,479.0,72.0,3.9,27.0,201.0,126.11,76.26
2017,7,11,7,15,530.5,79.5,3.9,27.5,253.0,173.64,113.33
2017,7,11,7,30,582.0,87.0,3.9,28.0,305.0,226.98,157.06
2017,7,11,7,45,629.0,90.0,3.95,28.5,359.0,280.26,201.55
2017,7,11,8,0,676.0,93.0,4.0,29.0,413.0,338.15,249.35
2017,7,11,8,15,703.0,97.5,4.0,29.5,465.0,393.3,294.38
2017,7,11,8,30,730.0,102.0,4.0,30.0,517.0,451.46,340.34
2017,7,11,8,45,754.5,103.5,4.0,30.5,567.0,505.33,381.87
2017,7,11,9,0,779.0,105.0,4.0,31.0,617.0,560.03,422.74
2017,7,11,9,15,794.0,108.0,4.0,31.5,662.5,610.75,459.47
2017,7,11,9,30,809.0,111.0,4.0,32.0,708.0,660.79,494.67
2017,7,11,9,45,821.5,112.5,4.0,32.5,748.5,704.78,524.39
2017,7,11,10,0,834.0,114.0,4.0,33.0,789.0,748.67,552.22
2017,7,11,10,15,842.5,115.5,4.0,33.5,823.5,787.67,576.34
2017,7,11,10,30,851.0,117.0,4.0,34.0,858.0,824.46,598.69
2017,7,11,10,45,857.0,119.0,4.05,34.5,886.0,857.17,618.31
2017,7,11,11,0,863.0,121.0,4.1,35.0,914.0,887.14,636.01
2017,7,11,11,15,867.0,122.0,4.1,35.0,934.5,911.43,651.02
2017,7,11,11,30,871.0,123.0,4.1,35.0,955.0,932.6,664.04
2017,7,11,11,45,881.0,118.0,4.15,35.5,970.5,950.49,673.87
2017,7,11,12,0,891.0,113.0,4.2,36.0,986.0,965.22,681.72
2017,7,11,12,15,891.5,113.0,4.2,36.0,991.5,972.33,685.94
2017,7,11,12,30,892.0,113.0,4.2,36.0,997.0,976.03,688.15
2017,7,11,12,45,890.5,114.0,4.2,36.0,994.0,975.39,687.72
2017,7,11,13,0,889.0,115.0,4.2,36.0,991.0,971.4,685.29
2017,7,11,13,15,886.5,114.5,4.2,36.0,980.5,961.61,679.3
2017,7,11,13,30,884.0,114.0,4.2,36.0,970.0,948.43,671.25
2017,7,11,13,45,878.0,114.0,4.2,36.0,951.5,929.12,659.36
2017,7,11,14,0,872.0,114.0,4.2,36.0,933.0,906.65,645.5
2017,7,11,14,15,866.5,113.0,4.2,36.0,907.5,880.62,629.34
2017,7,11,14,30,861.0,112.0,4.2,36.0,882.0,851.67,611.26
2017,7,11,14,45,844.0,116.0,4.25,36.0,848.0,815.29,588.39
2017,7,11,15,0,827.0,120.0,4.3,36.0,814.0,777.07,564.13
2017,7,11,15,15,816.5,117.5,4.3,36.0,776.0,735.95,537.53
2017,7,11,15,30,806.0,115.0,4.3,36.0,738.0,693.05,509.46
2017,7,11,15,45,789.0,114.0,4.35,36.0,694.0,647.05,477.37
2017,7,11,16,0,772.0,113.0,4.4,36.0,650.0,598.49,442.68
2017,7,11,16,15,754.0,109.5,4.4,35.5,602.5,546.48,405.47
2017,7,11,16,30,736.0,106.0,4.4,35.0,555.0,494.42,367.09
2017,7,11,16,45,653.5,121.0,4.4,35.0,493.0,428.57,316.74
2017,7,11,17,0,571.0,136.0,4.4,35.0,431.0,370.85,271.84
2017,7,11,17,15,594.0,113.0,4.35,34.5,390.0,323.66,233.74
2017,7,11,17,30,617.0,90.0,4.3,34.0,349.0,273.1,191.47
2017,7,11,17,45,571.5,84.0,4.25,33.5,297.0,218.29,146.77
2017,7,11,18,0,526.0,78.0,4.2,33.0,245.0,168.31,106.49
2017,7,11,18,15,464.0,69.0,4.0,32.5,195.5,118.6,69.22
2017,7,11,18,30,402.0,60.0,3.8,32.0,146.0,76.25,41.72
2017,7,11,18,45,309.5,48.0,3.6,32.0,103.0,37.76,25.38
2017,7,11,19,0,217.0,36.0,3.4,32.0,60.0,27.92,16.43
2017,7,11,19,15,108.5,18.0,3.35,31.5,30.0,14.1,0.0
2017,7,11,19,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2017,7,11,19,45,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2017,7,11,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,11,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2017,7,11,20,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,11,20,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2017,7,11,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,11,21,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2017,7,11,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,11,21,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2017,7,11,22,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,11,22,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2017,7,11,22,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,11,22,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,11,23,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,11,23,15,0.0,0.0,3.85,27.0,0.0,0.0,0.0
