Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,11,23,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,11,23,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2017,7,12,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,12,0,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2017,7,12,0,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,12,0,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,7,12,1,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,12,1,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2017,7,12,1,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,12,1,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,7,12,2,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,12,2,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,12,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,12,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,12,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,12,3,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,12,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,12,3,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,12,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,12,4,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,7,12,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,12,4,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,12,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,12,5,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,12,5,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,12,5,45,45.0,11.0,3.15,24.5,14.0,10.48,0.0
2017,7,12,6,0,90.0,22.0,3.4,25.0,28.0,18.32,2.36
2017,7,12,6,15,195.0,37.5,3.5,25.5,65.5,29.03,18.03
2017,7,12,6,30,300.0,53.0,3.6,26.0,103.0,43.49,30.99
2017,7,12,6,45,210.0,77.5,3.75,26.5,118.5,80.32,52.23
2017,7,12,7,0,120.0,102.0,3.9,27.0,134.0,105.54,74.93
2017,7,12,7,15,135.5,124.5,3.95,27.5,169.0,137.26,99.9
2017,7,12,7,30,151.0,147.0,4.0,28.0,204.0,170.98,126.68
2017,7,12,7,45,109.5,169.0,4.05,28.5,213.5,188.49,142.0
2017,7,12,8,0,68.0,191.0,4.1,29.0,223.0,200.39,151.96
2017,7,12,8,15,399.5,145.0,4.1,29.5,368.5,307.67,232.14
2017,7,12,8,30,731.0,99.0,4.1,30.0,514.0,448.93,338.96
2017,7,12,8,45,556.5,179.0,4.2,30.5,512.0,469.28,354.35
2017,7,12,9,0,382.0,259.0,4.3,31.0,510.0,469.7,353.22
2017,7,12,9,15,594.5,184.0,4.3,31.5,607.0,558.46,420.26
2017,7,12,9,30,807.0,109.0,4.3,32.0,704.0,657.57,493.52
2017,7,12,9,45,634.5,207.0,4.3,32.5,691.5,664.88,493.8
2017,7,12,10,0,462.0,305.0,4.3,33.0,679.0,652.47,479.97
2017,7,12,10,15,349.5,362.5,4.3,33.0,653.0,632.16,462.91
2017,7,12,10,30,237.0,420.0,4.3,33.0,627.0,602.61,439.04
2017,7,12,10,45,549.0,269.5,4.3,33.5,768.5,745.58,544.79
2017,7,12,11,0,861.0,119.0,4.3,34.0,910.0,883.88,638.11
2017,7,12,11,15,865.5,120.0,4.3,34.0,931.0,908.64,652.86
2017,7,12,11,30,870.0,121.0,4.3,34.0,952.0,930.3,666.31
2017,7,12,11,45,865.0,126.5,4.35,34.5,963.5,944.08,673.55
2017,7,12,12,0,860.0,132.0,4.4,35.0,975.0,954.31,678.6
2017,7,12,12,15,644.0,282.5,4.35,35.0,916.0,910.99,648.94
2017,7,12,12,30,428.0,433.0,4.3,35.0,857.0,849.98,601.81
2017,7,12,12,45,428.0,431.5,4.3,35.5,854.5,848.5,600.0
2017,7,12,13,0,428.0,430.0,4.3,36.0,852.0,844.98,596.58
2017,7,12,13,15,644.0,280.0,4.25,36.0,907.0,902.85,641.43
2017,7,12,13,30,860.0,130.0,4.2,36.0,962.0,941.86,667.43
2017,7,12,13,45,857.5,128.0,4.2,36.0,944.5,924.32,656.31
2017,7,12,14,0,855.0,126.0,4.2,36.0,927.0,903.54,643.52
2017,7,12,14,15,849.5,124.5,4.1,36.0,902.5,877.45,626.85
2017,7,12,14,30,844.0,123.0,4.0,36.0,878.0,848.5,608.33
2017,7,12,14,45,667.0,219.0,3.95,36.0,802.0,775.86,559.93
2017,7,12,15,0,490.0,315.0,3.9,36.0,726.0,701.78,506.03
2017,7,12,15,15,507.0,290.0,3.85,35.5,698.0,670.91,487.26
2017,7,12,15,30,524.0,265.0,3.8,35.0,670.0,637.14,465.82
2017,7,12,15,45,530.5,243.0,3.75,35.0,632.0,596.2,437.79
2017,7,12,16,0,537.0,221.0,3.7,35.0,594.0,553.27,407.78
2017,7,12,16,15,414.5,238.0,3.6,34.5,514.0,470.34,347.83
2017,7,12,16,30,292.0,255.0,3.5,34.0,434.0,395.71,293.29
2017,7,12,16,45,234.0,237.5,3.45,34.0,373.0,334.53,248.11
2017,7,12,17,0,176.0,220.0,3.4,34.0,312.0,277.9,205.92
2017,7,12,17,15,169.0,195.5,3.2,33.5,275.5,241.39,178.42
2017,7,12,17,30,162.0,171.0,3.0,33.0,239.0,205.62,150.9
2017,7,12,17,45,148.5,147.5,2.9,33.0,203.0,169.93,123.0
2017,7,12,18,0,135.0,124.0,2.8,33.0,167.0,135.92,96.37
2017,7,12,18,15,114.0,101.5,2.5,32.5,133.0,103.58,71.79
2017,7,12,18,30,93.0,79.0,2.2,32.0,99.0,74.04,50.03
2017,7,12,18,45,62.0,57.5,1.95,31.5,69.0,48.2,33.98
2017,7,12,19,0,31.0,36.0,1.7,31.0,39.0,31.87,19.61
2017,7,12,19,15,15.5,18.0,1.75,30.5,19.5,16.49,0.0
2017,7,12,19,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2017,7,12,19,45,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,7,12,20,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,7,12,20,15,0.0,0.0,2.1,29.5,0.0,0.0,0.0
2017,7,12,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,12,20,45,0.0,0.0,2.35,29.0,0.0,0.0,0.0
2017,7,12,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,12,21,15,0.0,0.0,2.6,28.5,0.0,0.0,0.0
2017,7,12,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,12,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,12,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,12,22,15,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,7,12,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,7,12,22,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2017,7,12,23,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,12,23,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2017,7,12,23,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,12,23,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,13,0,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,13,0,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2017,7,13,0,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,13,0,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,7,13,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,13,1,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2017,7,13,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,13,1,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,13,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,13,2,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,13,2,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,13,2,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,13,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,13,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,7,13,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,13,3,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,13,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,13,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,13,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,13,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,7,13,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,13,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,7,13,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,13,5,45,55.5,11.0,2.15,24.5,14.0,10.48,0.0
2017,7,13,6,0,111.0,22.0,2.4,25.0,28.0,17.34,1.08
2017,7,13,6,15,223.0,36.0,2.45,25.5,66.0,27.88,17.06
2017,7,13,6,30,335.0,50.0,2.5,26.0,104.0,41.19,29.05
2017,7,13,6,45,421.0,58.0,2.55,26.5,153.0,77.72,42.84
2017,7,13,7,0,507.0,66.0,2.6,27.0,202.0,123.76,73.12
2017,7,13,7,15,558.5,73.0,2.65,27.5,254.0,172.51,111.1
2017,7,13,7,30,610.0,80.0,2.7,28.0,306.0,227.05,155.8
2017,7,13,7,45,652.0,83.5,2.75,28.5,360.0,280.87,200.85
2017,7,13,8,0,694.0,87.0,2.8,29.0,414.0,338.73,248.58
2017,7,13,8,15,451.0,165.5,2.85,29.5,388.0,348.38,260.97
2017,7,13,8,30,208.0,244.0,2.9,30.0,362.0,327.44,246.55
2017,7,13,8,45,274.0,256.5,2.95,30.5,427.0,388.86,292.26
2017,7,13,9,0,340.0,269.0,3.0,31.0,492.0,454.72,340.31
2017,7,13,9,15,578.0,187.5,3.0,31.5,599.5,551.53,412.49
2017,7,13,9,30,816.0,106.0,3.0,32.0,707.0,659.6,491.32
2017,7,13,9,45,826.0,109.0,3.0,32.5,747.0,704.99,521.0
2017,7,13,10,0,836.0,112.0,3.0,33.0,787.0,748.72,548.29
2017,7,13,10,15,566.0,259.0,3.0,33.5,725.0,711.71,517.14
2017,7,13,10,30,296.0,406.0,3.0,34.0,663.0,643.16,462.49
2017,7,13,10,45,286.5,424.0,3.0,34.5,679.5,662.86,474.38
2017,7,13,11,0,277.0,442.0,3.0,35.0,696.0,680.95,484.55
2017,7,13,11,15,574.5,282.0,3.0,35.0,825.0,810.58,578.55
2017,7,13,11,30,872.0,122.0,3.0,35.0,954.0,933.69,659.04
2017,7,13,11,45,870.5,125.0,3.05,35.5,966.5,948.46,665.96
2017,7,13,12,0,869.0,128.0,3.1,36.0,979.0,959.79,671.62
2017,7,13,12,15,870.0,128.5,3.1,36.0,984.5,967.73,676.29
2017,7,13,12,30,871.0,129.0,3.1,36.0,990.0,972.35,679.02
2017,7,13,12,45,869.5,129.5,3.15,36.5,987.5,971.28,677.27
2017,7,13,13,0,868.0,130.0,3.2,37.0,985.0,966.95,673.62
2017,7,13,13,15,865.5,129.5,3.25,37.0,975.0,957.4,668.24
2017,7,13,13,30,863.0,129.0,3.3,37.0,965.0,944.53,660.88
2017,7,13,13,45,858.5,128.5,3.35,37.0,946.5,926.52,650.33
2017,7,13,14,0,854.0,128.0,3.4,37.0,928.0,905.34,637.83
2017,7,13,14,15,848.0,126.5,3.4,37.0,903.0,878.84,621.63
2017,7,13,14,30,842.0,125.0,3.4,37.0,878.0,849.48,603.6
2017,7,13,14,45,833.0,124.0,3.45,37.0,846.0,815.44,582.68
2017,7,13,15,0,824.0,123.0,3.5,37.0,814.0,779.08,560.07
2017,7,13,15,15,813.0,121.0,3.55,37.0,776.0,738.13,534.19
2017,7,13,15,30,802.0,119.0,3.6,37.0,738.0,697.47,508.19
2017,7,13,15,45,786.0,117.5,3.65,37.0,694.5,649.9,475.45
2017,7,13,16,0,770.0,116.0,3.7,37.0,651.0,601.52,441.39
2017,7,13,16,15,751.5,112.5,3.7,36.5,603.5,549.23,404.44
2017,7,13,16,30,733.0,109.0,3.7,36.0,556.0,496.94,366.35
2017,7,13,16,45,705.0,106.0,3.7,36.0,504.5,439.68,322.78
2017,7,13,17,0,677.0,103.0,3.7,36.0,453.0,385.02,279.99
2017,7,13,17,15,644.5,98.0,3.65,35.5,401.0,328.74,235.51
2017,7,13,17,30,612.0,93.0,3.6,35.0,349.0,275.2,192.14
2017,7,13,17,45,564.0,86.5,3.55,34.5,296.5,219.46,147.18
2017,7,13,18,0,516.0,80.0,3.5,34.0,244.0,168.88,106.81
2017,7,13,18,15,452.5,71.0,3.2,33.5,194.0,119.47,70.01
2017,7,13,18,30,389.0,62.0,2.9,33.0,144.0,76.64,42.17
2017,7,13,18,45,297.0,49.0,2.6,32.5,101.0,38.7,26.07
2017,7,13,19,0,205.0,36.0,2.3,32.0,58.0,27.95,16.39
2017,7,13,19,15,102.5,18.0,2.25,31.5,29.0,14.12,0.0
2017,7,13,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2017,7,13,19,45,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2017,7,13,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,7,13,20,15,0.0,0.0,2.1,29.5,0.0,0.0,0.0
2017,7,13,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,7,13,20,45,0.0,0.0,1.95,29.0,0.0,0.0,0.0
2017,7,13,21,0,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,7,13,21,15,0.0,0.0,1.85,29.0,0.0,0.0,0.0
2017,7,13,21,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2017,7,13,21,45,0.0,0.0,1.75,29.0,0.0,0.0,0.0
2017,7,13,22,0,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2017,7,13,22,15,0.0,0.0,1.7,28.5,0.0,0.0,0.0
2017,7,13,22,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,13,22,45,0.0,0.0,1.75,28.0,0.0,0.0,0.0
2017,7,13,23,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,13,23,15,0.0,0.0,1.85,27.5,0.0,0.0,0.0
2017,7,13,23,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,13,23,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,14,0,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,14,0,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2017,7,14,0,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,14,0,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,7,14,1,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,14,1,15,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,14,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,14,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,14,2,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,14,2,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2017,7,14,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,14,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,7,14,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,14,3,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,14,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,14,3,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,14,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,14,4,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2017,7,14,4,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,14,4,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,14,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,14,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,14,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,14,5,45,52.0,10.5,1.7,24.5,13.5,10.01,0.0
2017,7,14,6,0,104.0,21.0,1.9,25.0,27.0,16.54,0.0
2017,7,14,6,15,214.0,35.5,1.95,25.5,64.5,27.51,16.7
2017,7,14,6,30,324.0,50.0,2.0,26.0,102.0,40.85,28.75
2017,7,14,6,45,411.0,58.0,2.1,26.5,150.5,76.81,42.51
2017,7,14,7,0,498.0,66.0,2.2,27.0,199.0,122.35,72.34
2017,7,14,7,15,549.5,73.0,2.15,27.5,251.0,170.57,109.79
2017,7,14,7,30,601.0,80.0,2.1,28.0,303.0,224.59,153.89
2017,7,14,7,45,647.0,83.0,2.1,28.5,357.0,278.68,198.8
2017,7,14,8,0,693.0,86.0,2.1,29.0,411.0,337.27,246.72
2017,7,14,8,15,719.0,90.0,2.0,29.5,463.0,393.96,292.16
2017,7,14,8,30,745.0,94.0,1.9,30.0,515.0,450.64,336.05
2017,7,14,8,45,767.0,96.0,1.8,31.0,564.5,504.57,375.59
2017,7,14,9,0,789.0,98.0,1.7,32.0,614.0,559.06,413.81
2017,7,14,9,15,803.5,100.5,1.55,32.5,659.5,608.89,447.75
2017,7,14,9,30,818.0,103.0,1.4,33.0,705.0,658.21,479.88
2017,7,14,9,45,829.0,105.5,1.3,33.5,746.0,703.97,508.03
2017,7,14,10,0,840.0,108.0,1.2,34.0,787.0,748.15,533.35
2017,7,14,10,15,849.0,110.0,1.1,34.5,821.5,788.43,555.47
2017,7,14,10,30,858.0,112.0,1.0,35.0,856.0,826.51,575.62
2017,7,14,10,45,863.5,113.5,0.95,35.5,884.5,858.7,592.33
2017,7,14,11,0,869.0,115.0,0.9,36.0,913.0,888.09,607.11
2017,7,14,11,15,873.5,116.0,0.9,36.0,934.0,913.14,621.2
2017,7,14,11,30,878.0,117.0,0.9,36.0,955.0,935.06,633.45
2017,7,14,11,45,877.0,120.0,0.9,36.5,967.5,950.48,640.57
2017,7,14,12,0,876.0,123.0,0.9,37.0,980.0,962.42,645.75
2017,7,14,12,15,576.5,305.0,0.9,37.0,870.5,868.52,587.2
2017,7,14,12,30,277.0,487.0,0.9,37.0,761.0,753.14,508.72
2017,7,14,12,45,575.0,306.5,0.9,37.5,873.5,870.82,589.71
2017,7,14,13,0,873.0,126.0,0.9,38.0,986.0,968.78,647.58
2017,7,14,13,15,871.0,125.5,0.9,38.0,976.0,959.67,641.24
2017,7,14,13,30,869.0,125.0,0.9,38.0,966.0,947.21,634.37
2017,7,14,13,45,862.5,125.5,0.95,38.0,947.5,928.18,624.59
2017,7,14,14,0,856.0,126.0,1.0,38.0,929.0,906.06,612.98
2017,7,14,14,15,643.5,245.0,1.05,38.0,839.0,822.1,562.76
2017,7,14,14,30,431.0,364.0,1.1,38.0,749.0,733.89,504.04
2017,7,14,14,45,611.5,253.0,1.2,38.0,777.5,763.87,530.04
2017,7,14,15,0,792.0,142.0,1.3,38.0,806.0,776.32,541.94
2017,7,14,15,15,486.5,254.0,1.4,38.0,656.0,622.38,439.34
2017,7,14,15,30,181.0,366.0,1.5,38.0,506.0,480.19,339.93
2017,7,14,15,45,456.0,250.0,1.65,38.0,574.0,553.82,396.84
2017,7,14,16,0,731.0,134.0,1.8,38.0,642.0,595.23,428.72
2017,7,14,16,15,711.5,130.0,1.95,37.5,594.5,543.04,393.12
2017,7,14,16,30,692.0,126.0,2.1,37.0,547.0,491.35,357.07
2017,7,14,16,45,663.0,122.0,2.25,36.5,496.5,435.63,316.73
2017,7,14,17,0,634.0,118.0,2.4,36.0,446.0,381.71,276.22
2017,7,14,17,15,600.5,111.5,2.45,35.5,394.0,325.9,232.97
2017,7,14,17,30,567.0,105.0,2.5,35.0,342.0,273.04,190.9
2017,7,14,17,45,518.0,97.5,2.6,35.0,290.0,218.65,147.37
2017,7,14,18,0,469.0,90.0,2.7,35.0,238.0,168.24,107.52
2017,7,14,18,15,406.5,79.0,2.5,34.5,189.0,119.87,71.82
2017,7,14,18,30,344.0,68.0,2.3,34.0,140.0,78.82,45.1
2017,7,14,18,45,256.5,53.0,2.15,33.5,98.0,41.76,28.41
2017,7,14,19,0,169.0,38.0,2.0,33.0,56.0,29.56,17.52
2017,7,14,19,15,84.5,19.0,2.1,32.5,28.0,14.94,0.0
2017,7,14,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2017,7,14,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2017,7,14,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2017,7,14,20,15,0.0,0.0,2.5,31.5,0.0,0.0,0.0
2017,7,14,20,30,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2017,7,14,20,45,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2017,7,14,21,0,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2017,7,14,21,15,0.0,0.0,2.4,30.5,0.0,0.0,0.0
2017,7,14,21,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,14,21,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2017,7,14,22,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,7,14,22,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2017,7,14,22,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,14,22,45,0.0,0.0,2.05,29.0,0.0,0.0,0.0
2017,7,14,23,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,7,14,23,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2017,7,14,23,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,14,23,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,7,15,0,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,15,0,15,0.0,0.0,2.15,27.5,0.0,0.0,0.0
2017,7,15,0,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,15,0,45,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,15,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,15,1,15,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,15,1,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,15,1,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2017,7,15,2,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,15,2,15,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2017,7,15,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,15,2,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,15,3,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,15,3,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,7,15,3,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,15,3,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,15,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,15,4,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,7,15,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,15,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,15,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,15,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,15,5,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,15,5,45,49.0,10.0,2.65,25.5,12.5,9.53,0.0
2017,7,15,6,0,98.0,20.0,2.9,26.0,25.0,15.75,0.0
2017,7,15,6,15,202.5,35.0,2.9,26.5,62.0,27.13,16.23
2017,7,15,6,30,307.0,50.0,2.9,27.0,99.0,40.49,28.29
2017,7,15,6,45,384.5,60.5,2.95,28.0,146.0,76.25,42.75
2017,7,15,7,0,462.0,71.0,3.0,29.0,193.0,122.08,73.09
2017,7,15,7,15,514.0,79.0,2.65,29.5,244.0,169.17,109.26
2017,7,15,7,30,566.0,87.0,2.3,30.0,295.0,222.19,151.96
2017,7,15,7,45,393.0,138.5,1.95,31.0,294.5,249.82,180.39
2017,7,15,8,0,220.0,190.0,1.6,32.0,294.0,256.08,189.0
2017,7,15,8,15,458.5,149.5,1.4,32.5,398.5,336.78,247.66
2017,7,15,8,30,697.0,109.0,1.2,33.0,503.0,441.02,323.23
2017,7,15,8,45,477.5,197.5,1.0,34.0,479.0,444.89,324.14
2017,7,15,9,0,258.0,286.0,0.8,35.0,455.0,423.19,305.26
2017,7,15,9,15,513.0,205.5,1.0,35.0,572.5,525.94,380.8
2017,7,15,9,30,768.0,125.0,1.2,35.0,690.0,647.57,467.27
2017,7,15,9,45,776.5,130.0,1.4,35.5,729.0,692.46,496.88
2017,7,15,10,0,785.0,135.0,1.6,36.0,768.0,735.73,524.69
2017,7,15,10,15,794.5,137.5,1.7,36.5,802.5,775.48,548.75
2017,7,15,10,30,804.0,140.0,1.8,37.0,837.0,813.25,571.31
2017,7,15,10,45,806.5,144.5,1.95,37.5,864.0,844.76,590.17
2017,7,15,11,0,809.0,149.0,2.1,38.0,891.0,873.49,607.24
2017,7,15,11,15,521.0,312.0,2.15,38.0,794.5,791.72,551.21
2017,7,15,11,30,233.0,475.0,2.2,38.0,698.0,681.54,472.57
2017,7,15,11,45,244.5,480.5,2.3,38.0,717.0,702.38,487.29
2017,7,15,12,0,256.0,486.0,2.4,38.0,736.0,728.34,504.29
2017,7,15,12,15,541.5,319.5,2.45,38.0,853.0,850.54,591.12
2017,7,15,12,30,827.0,153.0,2.5,38.0,970.0,953.66,658.16
2017,7,15,12,45,820.5,157.0,2.55,38.0,966.0,951.01,656.05
2017,7,15,13,0,814.0,161.0,2.6,38.0,962.0,953.88,658.37
2017,7,15,13,15,528.5,321.5,2.65,38.0,840.0,835.13,580.83
2017,7,15,13,30,243.0,482.0,2.7,38.0,718.0,702.31,488.12
2017,7,15,13,45,218.0,476.0,2.75,38.0,684.5,668.43,466.79
2017,7,15,14,0,193.0,470.0,2.8,38.0,651.0,634.48,444.57
2017,7,15,14,15,103.5,369.5,2.85,37.5,466.5,452.23,321.94
2017,7,15,14,30,14.0,269.0,2.9,37.0,282.0,264.82,189.66
2017,7,15,14,45,20.5,295.0,3.0,37.0,313.0,294.13,211.59
2017,7,15,15,0,27.0,321.0,3.1,37.0,344.0,327.15,235.52
2017,7,15,15,15,13.5,227.5,3.15,36.5,239.0,223.2,161.26
2017,7,15,15,30,0.0,134.0,3.2,36.0,134.0,125.16,89.27
2017,7,15,15,45,3.5,165.0,3.25,36.0,167.5,156.4,113.05
2017,7,15,16,0,7.0,196.0,3.3,36.0,201.0,187.18,136.28
2017,7,15,16,15,3.5,140.5,3.3,35.5,143.0,132.96,96.19
2017,7,15,16,30,0.0,85.0,3.3,35.0,85.0,79.21,55.71
2017,7,15,16,45,4.0,126.5,3.3,34.5,129.0,119.55,87.11
2017,7,15,17,0,8.0,168.0,3.3,34.0,173.0,158.79,117.57
2017,7,15,17,15,4.0,114.5,3.2,33.5,117.0,107.64,78.75
2017,7,15,17,30,0.0,61.0,3.1,33.0,61.0,56.73,39.38
2017,7,15,17,45,0.0,51.5,3.05,32.5,51.5,47.86,32.58
2017,7,15,18,0,0.0,42.0,3.0,32.0,42.0,39.0,25.65
2017,7,15,18,15,0.0,33.0,2.85,31.5,33.0,30.62,18.97
2017,7,15,18,30,0.0,24.0,2.7,31.0,24.0,22.25,12.19
2017,7,15,18,45,0.0,16.5,2.6,30.5,16.5,15.29,7.0
2017,7,15,19,0,0.0,9.0,2.5,30.0,9.0,8.33,0.95
2017,7,15,19,15,0.0,4.5,2.45,29.5,4.5,4.16,0.0
2017,7,15,19,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,15,19,45,0.0,0.0,2.35,29.0,0.0,0.0,0.0
2017,7,15,20,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,15,20,15,0.0,0.0,2.25,28.5,0.0,0.0,0.0
2017,7,15,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,15,20,45,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2017,7,15,21,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,15,21,15,0.0,0.0,2.0,27.5,0.0,0.0,0.0
2017,7,15,21,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,15,21,45,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,15,22,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,15,22,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,15,22,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,7,15,22,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2017,7,15,23,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2017,7,15,23,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2017,7,15,23,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,7,15,23,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2017,7,16,0,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,7,16,0,15,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,7,16,0,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,7,16,0,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2017,7,16,1,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,7,16,1,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2017,7,16,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,7,16,1,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,7,16,2,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,7,16,2,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,7,16,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,7,16,2,45,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2017,7,16,3,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,3,15,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,3,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,3,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,4,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,4,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2017,7,16,4,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,7,16,4,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,7,16,5,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,7,16,5,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2017,7,16,5,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,16,5,45,45.5,9.5,1.1,25.0,11.5,9.05,0.0
2017,7,16,6,0,91.0,19.0,1.3,25.0,23.0,14.95,0.0
2017,7,16,6,15,191.5,34.5,1.45,25.0,59.5,26.75,16.0
2017,7,16,6,30,292.0,50.0,1.6,25.0,96.0,40.18,28.28
2017,7,16,6,45,367.5,61.0,1.75,25.5,142.5,75.31,43.07
2017,7,16,7,0,443.0,72.0,1.9,26.0,189.0,120.38,73.37
2017,7,16,7,15,495.5,80.5,2.0,26.0,239.5,166.9,109.6
2017,7,16,7,30,548.0,89.0,2.1,26.0,290.0,219.43,152.74
2017,7,16,7,45,584.0,96.5,2.25,26.5,341.5,271.68,196.53
2017,7,16,8,0,620.0,104.0,2.4,27.0,393.0,327.44,242.61
2017,7,16,8,15,648.5,109.0,2.45,27.5,444.5,380.87,285.99
2017,7,16,8,30,677.0,114.0,2.5,28.0,496.0,436.33,329.69
2017,7,16,8,45,695.5,120.0,2.65,28.5,544.0,489.19,370.41
2017,7,16,9,0,714.0,126.0,2.8,29.0,592.0,542.45,410.25
2017,7,16,9,15,731.5,129.5,2.8,29.0,637.5,593.08,447.59
2017,7,16,9,30,749.0,133.0,2.8,29.0,683.0,642.8,483.39
2017,7,16,9,45,759.5,137.5,2.85,29.5,722.5,687.9,514.28
2017,7,16,10,0,770.0,142.0,2.9,30.0,762.0,731.58,542.96
2017,7,16,10,15,780.0,144.5,2.85,30.0,797.0,771.25,568.43
2017,7,16,10,30,790.0,147.0,2.8,30.0,832.0,809.0,592.34
2017,7,16,10,45,796.5,149.5,2.8,30.5,860.0,841.62,611.69
2017,7,16,11,0,803.0,152.0,2.8,31.0,888.0,871.7,629.23
2017,7,16,11,15,808.5,153.5,2.75,31.0,909.5,897.2,644.6
2017,7,16,11,30,814.0,155.0,2.7,31.0,931.0,919.83,658.09
2017,7,16,11,45,813.0,158.5,2.7,31.5,943.5,935.26,666.02
2017,7,16,12,0,812.0,162.0,2.7,32.0,956.0,947.43,671.96
2017,7,16,12,15,813.5,162.5,2.7,32.0,962.0,955.79,676.95
2017,7,16,12,30,815.0,163.0,2.7,32.0,968.0,960.93,680.02
2017,7,16,12,45,560.5,319.5,2.7,32.5,872.5,872.03,618.65
2017,7,16,13,0,306.0,476.0,2.7,33.0,777.0,770.07,543.79
2017,7,16,13,15,555.0,320.5,2.7,33.0,860.0,860.27,611.41
2017,7,16,13,30,804.0,165.0,2.7,33.0,943.0,932.95,661.03
2017,7,16,13,45,796.5,166.0,2.7,33.0,924.5,914.12,648.83
2017,7,16,14,0,789.0,167.0,2.7,33.0,906.0,892.4,635.61
2017,7,16,14,15,782.5,165.0,2.7,33.0,881.0,865.92,619.33
2017,7,16,14,30,776.0,163.0,2.7,33.0,856.0,836.82,601.34
2017,7,16,14,45,751.0,170.5,2.75,33.0,821.0,799.1,577.89
2017,7,16,15,0,726.0,178.0,2.8,33.0,786.0,762.08,554.72
2017,7,16,15,15,490.0,267.5,2.8,33.0,669.0,639.13,466.97
2017,7,16,15,30,254.0,357.0,2.8,33.0,552.0,528.69,386.27
2017,7,16,15,45,194.0,338.5,2.8,33.0,482.5,454.17,333.86
2017,7,16,16,0,134.0,320.0,2.8,33.0,413.0,388.43,286.61
2017,7,16,16,15,218.5,286.0,2.8,32.5,425.0,397.52,295.48
2017,7,16,16,30,303.0,252.0,2.8,32.0,437.0,400.14,298.48
2017,7,16,16,45,432.0,197.0,2.8,32.0,434.0,394.92,294.21
2017,7,16,17,0,561.0,142.0,2.8,32.0,431.0,374.52,276.73
2017,7,16,17,15,481.0,139.5,2.6,31.5,367.5,307.35,224.86
2017,7,16,17,30,401.0,137.0,2.4,31.0,304.0,250.41,180.68
2017,7,16,17,45,352.0,126.0,2.25,31.0,257.0,202.23,142.36
2017,7,16,18,0,303.0,115.0,2.1,31.0,210.0,159.73,109.07
2017,7,16,18,15,256.0,96.5,1.9,30.5,166.0,116.87,76.87
2017,7,16,18,30,209.0,78.0,1.7,30.0,122.0,79.71,51.01
2017,7,16,18,45,148.5,57.5,1.55,29.5,84.0,46.78,33.06
2017,7,16,19,0,88.0,37.0,1.4,29.0,46.0,30.16,18.26
2017,7,16,19,15,44.0,18.5,1.45,28.5,23.0,15.49,0.0
2017,7,16,19,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,7,16,19,45,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2017,7,16,20,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,16,20,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2017,7,16,20,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,20,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,21,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,21,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,21,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,21,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,22,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,22,15,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2017,7,16,22,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,16,22,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,16,23,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,16,23,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,7,16,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,16,23,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,17,0,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,17,0,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2017,7,17,0,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,17,0,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,17,1,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,17,1,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,7,17,1,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,17,1,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,17,2,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,17,2,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,7,17,2,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,17,2,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,17,3,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,17,3,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2017,7,17,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,17,3,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,7,17,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,17,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,7,17,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,17,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,7,17,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,17,5,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,17,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,17,5,45,19.5,8.0,1.0,24.5,9.0,7.63,0.0
2017,7,17,6,0,39.0,16.0,1.1,25.0,18.0,13.5,0.0
2017,7,17,6,15,110.0,37.5,1.1,25.5,52.5,30.56,18.94
2017,7,17,6,30,181.0,59.0,1.1,26.0,87.0,48.27,34.89
2017,7,17,6,45,255.0,75.0,1.1,26.5,132.0,80.65,51.0
2017,7,17,7,0,329.0,91.0,1.1,27.0,177.0,121.05,78.27
2017,7,17,7,15,381.5,104.0,1.05,27.0,226.5,165.0,111.78
2017,7,17,7,30,434.0,117.0,1.0,27.0,276.0,215.0,151.52
2017,7,17,7,45,483.5,124.0,1.0,27.5,327.5,264.49,191.14
2017,7,17,8,0,533.0,131.0,1.0,28.0,379.0,319.1,234.34
2017,7,17,8,15,563.5,138.5,1.05,28.5,429.5,372.93,276.45
2017,7,17,8,30,594.0,146.0,1.1,29.0,480.0,427.31,317.84
2017,7,17,8,45,624.0,149.5,1.2,29.5,529.5,479.76,356.95
2017,7,17,9,0,654.0,153.0,1.3,30.0,579.0,533.9,396.23
2017,7,17,9,15,452.0,244.0,1.45,30.5,548.5,524.32,387.13
2017,7,17,9,30,250.0,335.0,1.6,31.0,518.0,492.66,361.37
2017,7,17,9,45,490.5,249.0,1.75,31.5,634.5,600.99,441.21
2017,7,17,10,0,731.0,163.0,1.9,32.0,751.0,722.73,527.37
2017,7,17,10,15,741.5,166.0,2.0,32.0,785.5,761.94,552.56
2017,7,17,10,30,752.0,169.0,2.1,32.0,820.0,799.39,576.72
2017,7,17,10,45,491.0,310.0,2.25,32.5,741.5,736.17,528.84
2017,7,17,11,0,230.0,451.0,2.4,33.0,663.0,644.08,459.78
2017,7,17,11,15,511.5,308.5,2.45,33.0,792.5,780.79,559.38
2017,7,17,11,30,793.0,166.0,2.5,33.0,922.0,911.78,647.11
2017,7,17,11,45,782.0,177.5,2.6,33.5,932.0,925.22,653.55
2017,7,17,12,0,771.0,189.0,2.7,34.0,942.0,935.13,658.84
2017,7,17,12,15,772.5,189.5,2.75,34.0,948.0,943.19,664.03
2017,7,17,12,30,774.0,190.0,2.8,34.0,954.0,948.18,667.39
2017,7,17,12,45,777.0,187.0,2.85,34.0,953.0,948.2,667.75
2017,7,17,13,0,780.0,184.0,2.9,34.0,952.0,945.12,666.29
2017,7,17,13,15,777.5,183.5,2.95,34.0,942.0,936.03,661.13
2017,7,17,13,30,775.0,183.0,3.0,34.0,932.0,923.87,654.13
2017,7,17,13,45,770.5,181.5,3.05,34.5,914.5,905.83,642.13
2017,7,17,14,0,766.0,180.0,3.1,35.0,897.0,884.91,628.37
2017,7,17,14,15,759.0,178.0,3.1,34.5,872.5,858.5,613.35
2017,7,17,14,30,752.0,176.0,3.1,34.0,848.0,829.57,596.61
2017,7,17,14,45,746.0,171.5,3.15,34.0,817.0,796.7,576.19
2017,7,17,15,0,740.0,167.0,3.2,34.0,786.0,761.58,554.13
2017,7,17,15,15,548.5,248.5,3.2,34.0,695.5,665.94,486.05
2017,7,17,15,30,357.0,330.0,3.2,34.0,605.0,577.54,421.63
2017,7,17,15,45,519.0,242.0,3.2,34.0,615.5,590.4,434.51
2017,7,17,16,0,681.0,154.0,3.2,34.0,626.0,584.91,433.05
2017,7,17,16,15,660.5,149.0,3.2,33.5,579.0,533.62,396.5
2017,7,17,16,30,640.0,144.0,3.2,33.0,532.0,482.77,359.4
2017,7,17,16,45,614.5,137.0,3.2,33.0,482.5,428.33,317.94
2017,7,17,17,0,589.0,130.0,3.2,33.0,433.0,375.44,276.59
2017,7,17,17,15,513.0,130.0,2.95,32.5,372.0,310.62,226.34
2017,7,17,17,30,437.0,130.0,2.7,32.0,311.0,255.41,183.14
2017,7,17,17,45,393.0,118.0,2.5,31.5,263.0,205.48,143.4
2017,7,17,18,0,349.0,106.0,2.3,31.0,215.0,160.41,107.87
2017,7,17,18,15,297.0,90.0,2.15,30.5,170.0,115.89,74.42
2017,7,17,18,30,245.0,74.0,2.0,30.0,125.0,78.97,49.24
2017,7,17,18,45,178.5,55.0,1.85,29.5,86.5,45.11,31.67
2017,7,17,19,0,112.0,36.0,1.7,29.0,48.0,29.42,17.61
2017,7,17,19,15,56.0,18.0,1.8,29.0,24.0,15.09,0.0
2017,7,17,19,30,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,7,17,19,45,0.0,0.0,2.05,29.0,0.0,0.0,0.0
2017,7,17,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,17,20,15,0.0,0.0,2.3,28.5,0.0,0.0,0.0
2017,7,17,20,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,17,20,45,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,17,21,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,17,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2017,7,17,21,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,17,21,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,7,17,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,17,22,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2017,7,17,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,17,22,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,17,23,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,17,23,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,17,23,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,17,23,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,18,0,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,18,0,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2017,7,18,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,18,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,7,18,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,18,1,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,7,18,1,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,18,1,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,7,18,2,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,18,2,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2017,7,18,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,18,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,7,18,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,18,3,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,18,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,18,3,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,18,4,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,18,4,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2017,7,18,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,18,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,7,18,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,18,5,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2017,7,18,5,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,18,5,45,53.0,9.0,1.6,24.5,11.5,8.58,0.0
2017,7,18,6,0,106.0,18.0,1.9,25.0,23.0,14.18,0.0
2017,7,18,6,15,221.0,32.0,1.95,25.5,60.0,24.83,14.25
2017,7,18,6,30,336.0,46.0,2.0,26.0,97.0,37.59,25.92
2017,7,18,6,45,421.0,54.5,2.05,26.5,145.5,73.53,39.73
2017,7,18,7,0,506.0,63.0,2.1,27.0,194.0,119.84,70.0
2017,7,18,7,15,558.0,69.5,2.1,27.5,246.0,168.24,107.53
2017,7,18,7,30,610.0,76.0,2.1,28.0,298.0,222.5,151.92
2017,7,18,7,45,652.0,79.5,2.1,28.5,352.0,276.46,196.97
2017,7,18,8,0,694.0,83.0,2.1,29.0,406.0,336.05,245.81
2017,7,18,8,15,720.5,87.0,2.15,29.5,458.0,391.56,290.76
2017,7,18,8,30,747.0,91.0,2.2,30.0,510.0,448.77,335.6
2017,7,18,8,45,766.5,94.5,2.3,31.0,559.0,503.16,376.35
2017,7,18,9,0,786.0,98.0,2.4,32.0,608.0,557.88,415.88
2017,7,18,9,15,800.5,100.5,2.45,32.5,653.5,608.5,451.9
2017,7,18,9,30,815.0,103.0,2.5,33.0,699.0,657.14,485.55
2017,7,18,9,45,826.5,105.0,2.6,33.5,740.0,702.89,515.83
2017,7,18,10,0,838.0,107.0,2.7,34.0,781.0,747.1,543.65
2017,7,18,10,15,573.5,253.5,2.75,34.0,724.5,714.62,517.29
2017,7,18,10,30,309.0,400.0,2.8,34.0,668.0,650.08,466.87
2017,7,18,10,45,588.0,257.0,2.9,34.5,787.5,770.26,554.36
2017,7,18,11,0,867.0,114.0,3.0,35.0,907.0,887.66,631.2
2017,7,18,11,15,871.5,115.0,3.05,35.0,928.0,912.86,646.13
2017,7,18,11,30,876.0,116.0,3.1,35.0,949.0,934.93,659.79
2017,7,18,11,45,877.5,117.0,3.2,35.5,962.5,950.93,668.63
2017,7,18,12,0,879.0,118.0,3.3,36.0,976.0,963.53,675.41
2017,7,18,12,15,638.0,275.0,3.4,36.0,900.5,902.5,636.08
2017,7,18,12,30,397.0,432.0,3.5,36.0,825.0,818.2,574.89
2017,7,18,12,45,211.0,404.0,3.6,36.5,613.0,609.86,433.35
2017,7,18,13,0,25.0,376.0,3.7,37.0,401.0,387.7,275.73
2017,7,18,13,15,148.0,425.5,3.75,37.0,568.5,560.94,399.81
2017,7,18,13,30,271.0,475.0,3.8,37.0,736.0,729.54,514.61
2017,7,18,13,45,175.5,461.5,3.9,37.0,629.5,616.07,436.51
2017,7,18,14,0,80.0,448.0,4.0,37.0,523.0,504.98,359.3
2017,7,18,14,15,154.0,442.5,4.05,37.0,582.0,568.72,405.95
2017,7,18,14,30,228.0,437.0,4.1,37.0,641.0,621.74,444.09
2017,7,18,14,45,513.5,286.5,4.2,37.0,722.0,716.34,516.41
2017,7,18,15,0,799.0,136.0,4.3,37.0,803.0,779.1,563.8
2017,7,18,15,15,787.5,133.5,4.3,36.5,765.5,737.49,537.55
2017,7,18,15,30,776.0,131.0,4.3,36.0,728.0,694.26,509.97
2017,7,18,15,45,760.5,128.0,4.35,36.0,684.5,646.43,476.71
2017,7,18,16,0,745.0,125.0,4.4,36.0,641.0,597.82,442.14
2017,7,18,16,15,725.5,121.5,4.35,35.5,593.5,545.88,405.01
2017,7,18,16,30,706.0,118.0,4.3,35.0,546.0,493.21,366.28
2017,7,18,16,45,680.5,113.5,4.3,35.0,495.5,437.79,323.77
2017,7,18,17,0,655.0,109.0,4.3,35.0,445.0,383.77,281.21
2017,7,18,17,15,621.5,103.0,4.15,34.5,393.0,327.09,236.19
2017,7,18,17,30,588.0,97.0,4.0,34.0,341.0,273.32,192.49
2017,7,18,17,45,539.5,90.0,3.9,33.5,288.5,218.09,147.78
2017,7,18,18,0,491.0,83.0,3.8,33.0,236.0,168.14,107.77
2017,7,18,18,15,426.0,73.0,3.4,32.5,187.0,117.78,70.06
2017,7,18,18,30,361.0,63.0,3.0,32.0,138.0,76.18,42.8
2017,7,18,18,45,266.0,49.5,2.6,31.5,95.5,39.23,26.56
2017,7,18,19,0,171.0,36.0,2.2,31.0,53.0,28.04,16.28
2017,7,18,19,15,85.5,18.0,2.15,30.5,26.5,14.19,0.0
2017,7,18,19,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,18,19,45,0.0,0.0,2.1,29.5,0.0,0.0,0.0
2017,7,18,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,18,20,15,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2017,7,18,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,18,20,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,18,21,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,18,21,15,0.0,0.0,2.5,28.5,0.0,0.0,0.0
2017,7,18,21,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,18,21,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2017,7,18,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,18,22,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2017,7,18,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,18,22,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,18,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,18,23,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2017,7,18,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,18,23,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,19,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,19,0,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,19,0,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,19,1,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,19,1,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2017,7,19,1,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,19,1,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,19,2,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,19,2,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,19,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,19,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,19,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,19,3,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2017,7,19,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,19,3,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,7,19,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,19,4,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,19,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,19,4,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,7,19,5,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,19,5,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,7,19,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,19,5,45,32.0,9.0,1.8,24.5,10.5,8.58,0.0
2017,7,19,6,0,64.0,18.0,2.1,25.0,21.0,15.08,0.0
2017,7,19,6,15,169.0,34.5,2.2,25.5,56.5,26.84,15.76
2017,7,19,6,30,274.0,51.0,2.3,26.0,92.0,40.35,28.21
2017,7,19,6,45,363.5,61.0,2.4,26.5,140.0,74.53,42.52
2017,7,19,7,0,453.0,71.0,2.5,27.0,188.0,120.32,72.64
2017,7,19,7,15,507.5,79.0,2.5,27.5,239.0,167.41,108.93
2017,7,19,7,30,562.0,87.0,2.5,28.0,290.0,220.76,152.24
2017,7,19,7,45,606.0,91.5,2.55,28.5,343.5,273.59,196.12
2017,7,19,8,0,650.0,96.0,2.6,29.0,397.0,330.79,243.04
2017,7,19,8,15,678.0,101.0,2.6,29.5,449.0,385.78,287.47
2017,7,19,8,30,706.0,106.0,2.6,30.0,501.0,442.72,332.02
2017,7,19,8,45,730.0,108.5,2.65,30.5,551.0,497.67,373.87
2017,7,19,9,0,754.0,111.0,2.7,31.0,601.0,552.3,414.22
2017,7,19,9,15,770.0,114.5,2.7,31.5,646.5,603.43,450.68
2017,7,19,9,30,786.0,118.0,2.7,32.0,692.0,654.04,485.68
2017,7,19,9,45,800.5,119.0,2.75,32.5,733.5,700.29,516.9
2017,7,19,10,0,815.0,120.0,2.8,33.0,775.0,742.65,543.43
2017,7,19,10,15,824.0,122.0,2.85,33.5,810.0,782.29,567.8
2017,7,19,10,30,833.0,124.0,2.9,34.0,845.0,819.79,590.48
2017,7,19,10,45,842.0,124.5,2.95,34.5,874.0,853.52,610.48
2017,7,19,11,0,851.0,125.0,3.0,35.0,903.0,884.71,628.69
2017,7,19,11,15,855.5,126.0,3.05,35.0,924.5,909.56,644.07
2017,7,19,11,30,860.0,127.0,3.1,35.0,946.0,931.34,657.55
2017,7,19,11,45,854.0,134.0,3.2,35.5,957.0,945.69,665.36
2017,7,19,12,0,848.0,141.0,3.3,36.0,968.0,956.45,671.01
2017,7,19,12,15,849.0,141.5,3.4,36.0,974.0,964.41,676.39
2017,7,19,12,30,850.0,142.0,3.5,36.0,980.0,969.09,679.82
2017,7,19,12,45,849.5,141.5,3.6,36.5,978.0,968.16,678.42
2017,7,19,13,0,849.0,141.0,3.7,37.0,976.0,964.01,675.11
2017,7,19,13,15,847.0,140.5,3.75,37.0,966.0,955.14,670.05
2017,7,19,13,30,845.0,140.0,3.8,37.0,956.0,943.0,663.02
2017,7,19,13,45,533.5,302.5,3.85,37.0,814.5,807.96,573.11
2017,7,19,14,0,222.0,465.0,3.9,37.0,673.0,657.86,465.58
2017,7,19,14,15,523.0,300.5,3.95,37.0,771.5,771.47,551.55
2017,7,19,14,30,824.0,136.0,4.0,37.0,870.0,849.33,607.12
2017,7,19,14,45,560.0,261.0,4.1,37.0,751.5,732.28,526.87
2017,7,19,15,0,296.0,386.0,4.2,37.0,633.0,614.66,441.61
2017,7,19,15,15,532.5,261.0,4.2,37.0,680.0,667.05,484.2
2017,7,19,15,30,769.0,136.0,4.2,37.0,727.0,694.82,508.18
2017,7,19,15,45,754.0,132.5,4.2,37.0,683.5,647.08,474.71
2017,7,19,16,0,739.0,129.0,4.2,37.0,640.0,598.54,440.33
2017,7,19,16,15,719.5,125.0,4.15,36.5,592.5,545.77,402.88
2017,7,19,16,30,700.0,121.0,4.1,36.0,545.0,493.46,364.66
2017,7,19,16,45,489.5,163.0,4.1,36.0,447.0,391.93,288.88
2017,7,19,17,0,279.0,205.0,4.1,36.0,349.0,310.68,228.34
2017,7,19,17,15,224.5,186.0,4.0,35.5,293.0,255.4,187.14
2017,7,19,17,30,170.0,167.0,3.9,35.0,237.0,205.59,149.83
2017,7,19,17,45,156.5,143.5,3.8,34.5,201.0,169.29,121.76
2017,7,19,18,0,143.0,120.0,3.7,34.0,165.0,134.67,94.83
2017,7,19,18,15,254.5,91.0,3.35,33.0,151.5,112.34,72.74
2017,7,19,18,30,366.0,62.0,3.0,32.0,138.0,75.74,42.28
2017,7,19,18,45,277.0,48.0,2.65,31.5,95.5,38.11,25.63
2017,7,19,19,0,188.0,34.0,2.3,31.0,53.0,26.46,14.98
2017,7,19,19,15,94.0,17.0,2.3,30.5,26.5,13.39,0.0
2017,7,19,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,19,19,45,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,19,20,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,19,20,15,0.0,0.0,2.35,29.5,0.0,0.0,0.0
2017,7,19,20,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,19,20,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2017,7,19,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,19,21,15,0.0,0.0,2.55,28.5,0.0,0.0,0.0
2017,7,19,21,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,19,21,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2017,7,19,22,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,19,22,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2017,7,19,22,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,19,22,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2017,7,19,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,19,23,15,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,19,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,20,0,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,20,0,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2017,7,20,0,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,20,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,20,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,20,1,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,20,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,20,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,20,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,20,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,7,20,2,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,20,2,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,20,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,20,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,20,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,20,3,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,7,20,4,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,20,4,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,7,20,4,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,20,4,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,7,20,5,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,20,5,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,7,20,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,20,5,45,29.0,8.5,2.2,25.0,9.5,8.1,0.0
2017,7,20,6,0,58.0,17.0,2.4,25.0,19.0,14.28,0.0
2017,7,20,6,15,161.0,33.5,2.5,25.5,54.5,26.06,15.03
2017,7,20,6,30,264.0,50.0,2.6,26.0,90.0,39.35,27.34
2017,7,20,6,45,351.5,61.0,2.75,27.0,137.0,73.59,42.11
2017,7,20,7,0,439.0,72.0,2.9,28.0,184.0,119.37,72.19
2017,7,20,7,15,494.0,80.5,2.8,28.5,235.5,166.18,108.09
2017,7,20,7,30,549.0,89.0,2.7,29.0,287.0,219.35,151.01
2017,7,20,7,45,594.5,93.5,2.65,29.5,340.0,271.92,194.4
2017,7,20,8,0,640.0,98.0,2.6,30.0,393.0,329.08,240.93
2017,7,20,8,15,668.5,103.0,2.5,30.5,445.0,383.78,284.78
2017,7,20,8,30,697.0,108.0,2.4,31.0,497.0,440.51,328.72
2017,7,20,8,45,722.0,110.5,2.35,31.5,547.0,495.56,370.1
2017,7,20,9,0,747.0,113.0,2.3,32.0,597.0,550.44,409.98
2017,7,20,9,15,763.5,116.0,2.15,32.5,643.0,601.12,445.13
2017,7,20,9,30,780.0,119.0,2.0,33.0,689.0,651.34,478.63
2017,7,20,9,45,794.5,121.0,1.95,33.5,730.0,698.39,509.34
2017,7,20,10,0,809.0,123.0,1.9,34.0,771.0,744.24,537.0
2017,7,20,10,15,818.5,125.0,1.9,34.5,806.5,781.31,558.75
2017,7,20,10,30,828.0,127.0,1.9,35.0,842.0,819.09,580.73
2017,7,20,10,45,836.5,127.5,1.95,35.5,871.0,852.29,599.94
2017,7,20,11,0,845.0,128.0,2.0,36.0,900.0,882.94,617.41
2017,7,20,11,15,850.0,129.0,2.05,36.0,921.5,908.14,632.71
2017,7,20,11,30,855.0,130.0,2.1,36.0,943.0,930.31,646.2
2017,7,20,11,45,871.5,121.5,2.2,36.5,961.0,951.15,658.04
2017,7,20,12,0,888.0,113.0,2.3,37.0,979.0,969.01,668.07
2017,7,20,12,15,889.5,113.0,2.35,37.0,985.0,977.38,673.29
2017,7,20,12,30,891.0,113.0,2.4,37.0,991.0,982.31,676.59
2017,7,20,12,45,891.0,112.5,2.5,37.5,989.0,981.86,675.79
2017,7,20,13,0,891.0,112.0,2.6,38.0,987.0,977.99,673.0
2017,7,20,13,15,889.5,111.5,2.65,38.0,977.5,969.19,668.27
2017,7,20,13,30,888.0,111.0,2.7,38.0,968.0,956.94,661.52
2017,7,20,13,45,884.5,110.0,2.8,38.5,950.0,938.89,650.27
2017,7,20,14,0,881.0,109.0,2.9,39.0,932.0,917.53,637.01
2017,7,20,14,15,875.5,108.0,2.95,39.0,907.0,891.18,621.6
2017,7,20,14,30,870.0,107.0,3.0,39.0,882.0,861.85,604.26
2017,7,20,14,45,861.5,106.0,3.05,39.0,850.0,827.19,583.4
2017,7,20,15,0,853.0,105.0,3.1,39.0,818.0,790.07,560.79
2017,7,20,15,15,843.0,103.0,3.15,38.5,779.5,748.58,536.19
2017,7,20,15,30,833.0,101.0,3.2,38.0,741.0,705.18,509.9
2017,7,20,15,45,818.5,99.5,3.25,38.0,697.0,657.52,478.4
2017,7,20,16,0,804.0,98.0,3.3,38.0,653.0,608.82,444.45
2017,7,20,16,15,787.0,95.0,3.35,37.5,605.5,556.75,408.09
2017,7,20,16,30,770.0,92.0,3.4,37.0,558.0,503.69,369.79
2017,7,20,16,45,745.5,89.0,3.45,37.0,506.5,447.11,326.93
2017,7,20,17,0,721.0,86.0,3.5,37.0,455.0,391.68,283.65
2017,7,20,17,15,690.0,82.0,3.45,36.5,402.5,334.36,238.32
2017,7,20,17,30,659.0,78.0,3.4,36.0,350.0,277.83,192.53
2017,7,20,17,45,614.0,72.5,3.4,36.0,296.5,220.72,145.86
2017,7,20,18,0,569.0,67.0,3.4,36.0,243.0,168.36,103.57
2017,7,20,18,15,505.0,59.5,3.1,35.0,192.5,116.74,65.25
2017,7,20,18,30,441.0,52.0,2.8,34.0,142.0,72.71,37.07
2017,7,20,18,45,340.0,41.5,2.5,33.5,98.5,33.51,21.63
2017,7,20,19,0,239.0,31.0,2.2,33.0,55.0,24.11,12.92
2017,7,20,19,15,119.5,15.5,2.35,32.5,27.5,12.19,0.0
2017,7,20,19,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2017,7,20,19,45,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2017,7,20,20,0,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2017,7,20,20,15,0.0,0.0,2.95,31.5,0.0,0.0,0.0
2017,7,20,20,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2017,7,20,20,45,0.0,0.0,3.1,30.5,0.0,0.0,0.0
2017,7,20,21,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2017,7,20,21,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2017,7,20,21,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,7,20,21,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,7,20,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,7,20,22,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2017,7,20,22,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,20,22,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2017,7,20,23,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,20,23,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2017,7,20,23,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,20,23,45,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,21,0,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,21,0,15,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2017,7,21,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,21,0,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,21,1,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,21,1,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2017,7,21,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,21,1,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,7,21,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,21,2,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,21,2,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,21,2,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,21,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,21,3,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,7,21,3,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,21,3,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,21,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,21,4,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,21,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,21,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,21,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,21,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,21,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,21,5,45,21.0,8.0,2.3,25.5,9.0,7.63,0.0
2017,7,21,6,0,42.0,16.0,2.4,26.0,18.0,13.46,0.0
2017,7,21,6,15,144.0,33.5,2.45,26.5,53.0,26.08,14.85
2017,7,21,6,30,246.0,51.0,2.5,27.0,88.0,39.95,27.68
2017,7,21,6,45,339.5,61.5,2.65,27.5,135.5,73.1,42.06
2017,7,21,7,0,433.0,72.0,2.8,28.0,183.0,117.42,70.88
2017,7,21,7,15,489.0,80.5,2.75,28.5,234.0,165.18,107.48
2017,7,21,7,30,545.0,89.0,2.7,29.0,285.0,218.34,150.35
2017,7,21,7,45,591.0,94.0,2.7,30.0,338.5,271.33,193.67
2017,7,21,8,0,637.0,99.0,2.7,31.0,392.0,328.99,240.05
2017,7,21,8,15,666.0,104.0,2.55,31.5,444.0,383.81,283.76
2017,7,21,8,30,695.0,109.0,2.4,32.0,496.0,440.7,327.56
2017,7,21,8,45,719.0,112.0,2.25,32.5,545.5,495.65,368.41
2017,7,21,9,0,743.0,115.0,2.1,33.0,595.0,550.36,407.55
2017,7,21,9,15,760.0,118.0,2.0,33.5,641.0,601.23,442.71
2017,7,21,9,30,777.0,121.0,1.9,34.0,687.0,651.69,476.34
2017,7,21,9,45,790.5,123.0,1.85,35.0,728.0,697.96,505.27
2017,7,21,10,0,804.0,125.0,1.8,36.0,769.0,742.96,531.06
2017,7,21,10,15,813.5,127.0,1.85,36.0,804.0,779.79,553.97
2017,7,21,10,30,823.0,129.0,1.9,36.0,839.0,817.46,577.33
2017,7,21,10,45,831.0,130.0,1.95,36.5,868.0,850.6,596.43
2017,7,21,11,0,839.0,131.0,2.0,37.0,897.0,881.18,613.79
2017,7,21,11,15,844.0,132.0,2.1,37.5,918.5,906.28,628.12
2017,7,21,11,30,849.0,133.0,2.2,38.0,940.0,928.36,640.61
2017,7,21,11,45,850.0,135.5,2.35,38.5,953.5,944.94,650.18
2017,7,21,12,0,851.0,138.0,2.5,39.0,967.0,958.2,657.77
2017,7,21,12,15,852.0,138.5,2.6,39.0,973.0,966.24,663.22
2017,7,21,12,30,853.0,139.0,2.7,39.0,979.0,970.99,666.78
2017,7,21,12,45,852.5,138.5,2.8,39.0,977.0,970.08,666.99
2017,7,21,13,0,852.0,138.0,2.9,39.0,975.0,965.91,665.31
2017,7,21,13,15,850.0,137.5,2.95,39.0,965.0,957.0,660.43
2017,7,21,13,30,848.0,137.0,3.0,39.0,955.0,944.8,653.62
2017,7,21,13,45,843.5,136.5,3.1,39.0,937.5,926.98,643.72
2017,7,21,14,0,839.0,136.0,3.2,39.0,920.0,906.03,631.86
2017,7,21,14,15,833.0,134.5,3.2,39.0,894.5,879.77,616.02
2017,7,21,14,30,827.0,133.0,3.2,39.0,869.0,850.68,598.38
2017,7,21,14,45,813.5,134.5,3.25,39.0,836.0,815.54,577.03
2017,7,21,15,0,800.0,136.0,3.3,39.0,803.0,782.22,556.71
2017,7,21,15,15,789.0,133.5,3.35,39.0,765.0,740.84,530.87
2017,7,21,15,30,778.0,131.0,3.4,39.0,727.0,697.77,503.3
2017,7,21,15,45,760.0,129.0,3.45,39.0,683.0,649.0,470.21
2017,7,21,16,0,742.0,127.0,3.5,39.0,639.0,599.65,435.95
2017,7,21,16,15,722.5,123.0,3.5,38.5,591.5,547.21,399.4
2017,7,21,16,30,703.0,119.0,3.5,38.0,544.0,494.1,361.26
2017,7,21,16,45,672.5,116.0,3.55,37.5,492.5,437.71,319.61
2017,7,21,17,0,642.0,113.0,3.6,37.0,441.0,383.25,278.1
2017,7,21,17,15,607.5,107.0,3.6,36.5,389.0,326.73,233.93
2017,7,21,17,30,573.0,101.0,3.6,36.0,337.0,273.27,191.12
2017,7,21,17,45,522.5,93.5,3.6,36.0,284.5,217.77,146.51
2017,7,21,18,0,472.0,86.0,3.6,36.0,232.0,166.51,105.88
2017,7,21,18,15,406.5,75.0,3.5,35.5,183.0,117.29,69.57
2017,7,21,18,30,341.0,64.0,3.4,35.0,134.0,75.83,42.59
2017,7,21,18,45,250.0,49.0,3.3,34.5,92.0,38.75,25.73
2017,7,21,19,0,159.0,34.0,3.2,34.0,50.0,26.5,14.58
2017,7,21,19,15,79.5,17.0,3.3,33.5,25.0,13.42,0.0
