Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,21,19,30,0.0,0.0,3.4,33.0,0.0,0.0,0.0
2017,7,21,19,45,0.0,0.0,3.5,32.5,0.0,0.0,0.0
2017,7,21,20,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2017,7,21,20,15,0.0,0.0,3.75,31.5,0.0,0.0,0.0
2017,7,21,20,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2017,7,21,20,45,0.0,0.0,4.1,31.0,0.0,0.0,0.0
2017,7,21,21,0,0.0,0.0,4.3,31.0,0.0,0.0,0.0
2017,7,21,21,15,0.0,0.0,4.3,30.5,0.0,0.0,0.0
2017,7,21,21,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2017,7,21,21,45,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2017,7,21,22,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,7,21,22,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2017,7,21,22,30,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,21,22,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,21,23,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,21,23,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,7,21,23,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,21,23,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,22,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,22,0,15,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,22,0,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,22,0,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,22,1,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,22,1,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,7,22,1,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,22,1,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,22,2,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,22,2,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,7,22,2,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,22,2,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,7,22,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,22,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2017,7,22,3,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,22,3,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,22,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,22,4,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,22,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,22,4,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,22,5,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,22,5,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,22,5,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,22,5,45,22.0,7.5,3.1,25.5,8.5,7.15,0.0
2017,7,22,6,0,44.0,15.0,3.2,26.0,17.0,12.66,0.0
2017,7,22,6,15,142.0,33.5,3.3,26.5,52.0,26.12,14.74
2017,7,22,6,30,240.0,52.0,3.4,27.0,87.0,40.62,28.2
2017,7,22,6,45,331.5,63.5,3.5,27.5,134.5,74.16,43.2
2017,7,22,7,0,423.0,75.0,3.6,28.0,182.0,118.67,72.34
2017,7,22,7,15,479.5,84.0,3.55,28.5,233.5,166.63,109.1
2017,7,22,7,30,536.0,93.0,3.5,29.0,285.0,219.85,152.05
2017,7,22,7,45,585.5,97.5,3.5,29.5,339.0,272.98,195.87
2017,7,22,8,0,635.0,102.0,3.5,30.0,393.0,331.21,243.39
2017,7,22,8,15,664.5,107.0,3.4,30.5,445.5,386.2,287.74
2017,7,22,8,30,694.0,112.0,3.3,31.0,498.0,443.34,332.37
2017,7,22,8,45,720.5,114.5,3.2,32.0,548.5,498.27,373.25
2017,7,22,9,0,747.0,117.0,3.1,33.0,599.0,554.96,413.82
2017,7,22,9,15,763.5,120.5,2.95,33.5,645.0,606.27,449.78
2017,7,22,9,30,780.0,124.0,2.8,34.0,691.0,657.12,484.18
2017,7,22,9,45,794.5,125.5,2.65,35.0,732.5,703.82,513.55
2017,7,22,10,0,809.0,127.0,2.5,36.0,774.0,749.32,539.7
2017,7,22,10,15,818.5,129.0,2.45,36.5,809.5,786.29,561.19
2017,7,22,10,30,828.0,131.0,2.4,37.0,845.0,824.18,582.98
2017,7,22,10,45,836.5,132.0,2.4,37.5,874.0,857.95,602.16
2017,7,22,11,0,845.0,133.0,2.4,38.0,903.0,889.17,619.56
2017,7,22,11,15,849.5,134.0,2.45,38.0,925.0,914.0,634.56
2017,7,22,11,30,854.0,135.0,2.5,38.0,947.0,935.76,647.74
2017,7,22,11,45,865.5,130.0,2.65,38.5,963.0,955.29,659.05
2017,7,22,12,0,877.0,125.0,2.8,39.0,979.0,971.74,668.48
2017,7,22,12,15,878.0,125.5,2.9,39.0,985.0,980.04,674.01
2017,7,22,12,30,879.0,126.0,3.0,39.0,991.0,984.93,677.61
2017,7,22,12,45,880.0,124.5,3.15,39.0,989.0,984.53,678.44
2017,7,22,13,0,881.0,123.0,3.3,39.0,987.0,980.73,677.26
2017,7,22,13,15,878.5,123.0,3.35,39.0,977.0,971.55,672.15
2017,7,22,13,30,876.0,123.0,3.4,39.0,967.0,958.96,665.04
2017,7,22,13,45,685.5,252.5,3.5,39.5,905.5,904.58,630.56
2017,7,22,14,0,495.0,382.0,3.6,40.0,844.0,840.07,583.4
2017,7,22,14,15,448.5,378.0,3.6,40.0,788.0,781.57,545.87
2017,7,22,14,30,402.0,374.0,3.6,40.0,732.0,723.58,508.08
2017,7,22,14,45,374.5,372.0,3.65,40.0,696.0,679.98,479.8
2017,7,22,15,0,347.0,370.0,3.7,40.0,660.0,641.66,454.51
2017,7,22,15,15,409.5,325.0,3.7,39.5,651.0,635.88,453.79
2017,7,22,15,30,472.0,280.0,3.7,39.0,642.0,619.88,445.76
2017,7,22,15,45,633.0,192.5,3.75,39.0,647.0,625.47,453.01
2017,7,22,16,0,794.0,105.0,3.8,39.0,652.0,611.43,445.75
2017,7,22,16,15,776.5,102.0,3.8,38.5,604.0,558.63,408.63
2017,7,22,16,30,759.0,99.0,3.8,38.0,556.0,505.69,370.36
2017,7,22,16,45,732.0,96.0,3.8,38.0,504.0,448.32,326.98
2017,7,22,17,0,705.0,93.0,3.8,38.0,452.0,392.41,283.48
2017,7,22,17,15,673.0,88.0,3.75,37.5,399.0,332.95,236.83
2017,7,22,17,30,641.0,83.0,3.7,37.0,346.0,277.49,192.08
2017,7,22,17,45,593.0,77.5,3.7,36.5,292.5,220.53,146.18
2017,7,22,18,0,545.0,72.0,3.7,36.0,239.0,168.71,104.82
2017,7,22,18,15,479.0,63.5,3.55,35.5,189.0,117.25,66.58
2017,7,22,18,30,413.0,55.0,3.4,35.0,139.0,73.69,38.58
2017,7,22,18,45,312.5,43.5,3.25,34.5,95.5,35.26,22.89
2017,7,22,19,0,212.0,32.0,3.1,34.0,52.0,24.95,13.3
2017,7,22,19,15,106.0,16.0,3.2,33.5,26.0,12.63,0.0
2017,7,22,19,30,0.0,0.0,3.3,33.0,0.0,0.0,0.0
2017,7,22,19,45,0.0,0.0,3.45,32.5,0.0,0.0,0.0
2017,7,22,20,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2017,7,22,20,15,0.0,0.0,3.65,31.5,0.0,0.0,0.0
2017,7,22,20,30,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2017,7,22,20,45,0.0,0.0,3.8,31.0,0.0,0.0,0.0
2017,7,22,21,0,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2017,7,22,21,15,0.0,0.0,3.9,30.5,0.0,0.0,0.0
2017,7,22,21,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,7,22,21,45,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2017,7,22,22,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,7,22,22,15,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2017,7,22,22,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,22,22,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,7,22,23,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,22,23,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2017,7,22,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,22,23,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,23,0,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,23,0,15,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2017,7,23,0,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,23,0,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,23,1,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,23,1,15,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2017,7,23,1,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,23,1,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2017,7,23,2,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,23,2,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2017,7,23,2,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,23,2,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,7,23,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,23,3,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,7,23,3,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,23,3,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,7,23,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,23,4,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,7,23,4,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,23,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,23,5,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,23,5,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,23,5,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,23,5,45,14.0,7.0,3.05,25.5,8.0,6.67,0.0
2017,7,23,6,0,28.0,14.0,3.2,26.0,16.0,12.48,0.0
2017,7,23,6,15,120.5,33.0,3.3,26.0,49.5,27.07,15.37
2017,7,23,6,30,213.0,52.0,3.4,26.0,83.0,40.44,28.15
2017,7,23,6,45,296.5,66.0,3.5,26.5,129.0,73.92,44.37
2017,7,23,7,0,380.0,80.0,3.6,27.0,175.0,117.53,73.53
2017,7,23,7,15,438.0,90.0,3.55,27.5,225.5,162.9,108.22
2017,7,23,7,30,496.0,100.0,3.5,28.0,276.0,214.95,150.11
2017,7,23,7,45,540.0,107.0,3.5,28.5,328.5,268.03,193.89
2017,7,23,8,0,584.0,114.0,3.5,29.0,381.0,324.08,239.68
2017,7,23,8,15,615.5,120.0,3.4,29.5,432.5,378.12,283.18
2017,7,23,8,30,647.0,126.0,3.3,30.0,484.0,434.63,327.31
2017,7,23,8,45,670.5,131.0,3.2,30.5,533.5,488.06,367.86
2017,7,23,9,0,694.0,136.0,3.1,31.0,583.0,542.47,407.78
2017,7,23,9,15,712.0,140.0,2.95,31.5,628.5,593.1,443.56
2017,7,23,9,30,730.0,144.0,2.8,32.0,674.0,643.54,478.0
2017,7,23,9,45,743.5,147.5,2.65,32.5,715.0,689.15,507.98
2017,7,23,10,0,757.0,151.0,2.5,33.0,756.0,733.92,536.19
2017,7,23,10,15,767.5,153.5,2.35,33.0,791.0,773.91,560.65
2017,7,23,10,30,778.0,156.0,2.2,33.0,826.0,812.05,583.45
2017,7,23,10,45,786.5,158.0,2.05,33.5,855.0,845.9,601.8
2017,7,23,11,0,795.0,160.0,1.9,34.0,884.0,877.35,618.18
2017,7,23,11,15,801.0,161.0,1.85,34.5,906.0,902.94,631.54
2017,7,23,11,30,807.0,162.0,1.8,35.0,928.0,925.69,643.04
2017,7,23,11,45,801.5,169.5,1.8,35.5,939.5,940.9,650.41
2017,7,23,12,0,796.0,177.0,1.8,36.0,951.0,952.7,655.8
2017,7,23,12,15,439.5,328.5,1.85,36.0,756.5,766.17,534.35
2017,7,23,12,30,83.0,480.0,1.9,36.0,562.0,548.04,382.84
2017,7,23,12,45,442.0,328.0,2.0,36.5,761.5,770.24,540.3
2017,7,23,13,0,801.0,176.0,2.1,37.0,961.0,963.24,664.15
2017,7,23,13,15,799.0,175.0,2.2,37.0,951.5,953.94,657.81
2017,7,23,13,30,797.0,174.0,2.3,37.0,942.0,941.45,651.47
2017,7,23,13,45,474.0,321.5,2.4,37.5,775.5,773.9,541.12
2017,7,23,14,0,151.0,469.0,2.5,38.0,609.0,598.62,418.2
2017,7,23,14,15,75.5,286.0,2.5,37.5,356.0,348.08,249.19
2017,7,23,14,30,0.0,103.0,2.5,37.0,103.0,96.37,66.7
2017,7,23,14,45,4.0,150.5,2.5,37.0,154.0,144.29,102.75
2017,7,23,15,0,8.0,198.0,2.5,37.0,205.0,191.97,137.96
2017,7,23,15,15,20.5,251.0,2.5,37.0,267.0,251.01,181.29
2017,7,23,15,30,33.0,304.0,2.5,37.0,329.0,312.73,225.95
2017,7,23,15,45,129.0,308.5,2.5,37.0,398.0,383.9,278.74
2017,7,23,16,0,225.0,313.0,2.5,37.0,467.0,441.35,320.54
2017,7,23,16,15,260.0,282.0,2.5,36.5,448.0,423.03,308.67
2017,7,23,16,30,295.0,251.0,2.5,36.0,429.0,397.29,291.23
2017,7,23,16,45,284.5,229.0,2.5,36.0,388.0,353.99,259.6
2017,7,23,17,0,274.0,207.0,2.5,36.0,347.0,311.38,227.87
2017,7,23,17,15,246.0,184.0,2.4,35.5,298.5,262.28,191.21
2017,7,23,17,30,218.0,161.0,2.3,35.0,250.0,216.21,156.3
2017,7,23,17,45,193.5,140.5,2.2,34.5,210.5,176.26,125.6
2017,7,23,18,0,169.0,120.0,2.1,34.0,171.0,139.79,97.55
2017,7,23,18,15,138.5,97.5,1.85,33.0,134.0,103.9,70.75
2017,7,23,18,30,108.0,75.0,1.6,32.0,97.0,71.99,47.75
2017,7,23,18,45,67.5,53.5,1.35,31.5,65.5,44.97,31.12
2017,7,23,19,0,27.0,32.0,1.1,31.0,34.0,28.37,16.02
2017,7,23,19,15,13.5,16.0,1.1,30.5,17.0,14.55,0.0
2017,7,23,19,30,0.0,0.0,1.1,30.0,0.0,0.0,0.0
2017,7,23,19,45,0.0,0.0,1.15,30.0,0.0,0.0,0.0
2017,7,23,20,0,0.0,0.0,1.2,30.0,0.0,0.0,0.0
2017,7,23,20,15,0.0,0.0,1.25,29.5,0.0,0.0,0.0
2017,7,23,20,30,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2017,7,23,20,45,0.0,0.0,1.4,29.0,0.0,0.0,0.0
2017,7,23,21,0,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,23,21,15,0.0,0.0,1.6,28.5,0.0,0.0,0.0
2017,7,23,21,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,23,21,45,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,23,22,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,23,22,15,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2017,7,23,22,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,23,22,45,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2017,7,23,23,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,23,23,15,0.0,0.0,2.35,27.5,0.0,0.0,0.0
2017,7,23,23,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,23,23,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,24,0,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,24,0,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,7,24,0,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,24,0,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2017,7,24,1,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,24,1,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2017,7,24,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,1,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,2,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,2,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,2,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,3,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2017,7,24,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,24,3,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,7,24,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,24,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,24,4,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,24,4,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,24,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,24,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,24,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,24,5,45,0.0,2.5,2.85,25.0,2.5,2.38,0.0
2017,7,24,6,0,0.0,5.0,3.0,25.0,5.0,4.77,0.0
2017,7,24,6,15,19.5,32.0,3.2,25.5,34.5,28.28,16.17
2017,7,24,6,30,39.0,59.0,3.4,26.0,64.0,49.82,35.91
2017,7,24,6,45,79.0,85.0,3.65,26.5,102.0,77.35,54.29
2017,7,24,7,0,119.0,111.0,3.9,27.0,140.0,111.89,79.99
2017,7,24,7,15,203.5,119.0,4.05,27.5,184.5,144.69,103.08
2017,7,24,7,30,288.0,127.0,4.2,28.0,229.0,187.45,135.34
2017,7,24,7,45,209.0,158.5,4.35,28.5,239.0,210.78,157.31
2017,7,24,8,0,130.0,190.0,4.5,29.0,249.0,223.73,169.46
2017,7,24,8,15,144.5,215.5,4.35,29.5,289.0,262.36,199.04
2017,7,24,8,30,159.0,241.0,4.2,30.0,329.0,302.56,229.24
2017,7,24,8,45,159.0,266.5,4.1,30.5,361.5,336.48,254.1
2017,7,24,9,0,159.0,292.0,4.0,31.0,394.0,370.2,278.24
2017,7,24,9,15,168.5,315.5,3.8,31.5,431.5,407.8,304.73
2017,7,24,9,30,178.0,339.0,3.6,32.0,469.0,445.96,331.05
2017,7,24,9,45,228.5,353.5,3.45,32.5,530.0,505.61,373.03
2017,7,24,10,0,279.0,368.0,3.3,33.0,591.0,573.53,419.71
2017,7,24,10,15,469.5,298.5,3.2,33.0,694.0,676.64,494.36
2017,7,24,10,30,660.0,229.0,3.1,33.0,797.0,787.99,572.43
2017,7,24,10,45,675.5,228.0,3.05,33.5,827.0,822.04,592.72
2017,7,24,11,0,691.0,227.0,3.0,34.0,857.0,854.41,611.98
2017,7,24,11,15,697.5,229.5,2.95,34.5,878.5,880.05,626.13
2017,7,24,11,30,704.0,232.0,2.9,35.0,900.0,903.21,638.62
2017,7,24,11,45,709.5,232.5,2.9,35.5,914.0,920.81,647.87
2017,7,24,12,0,715.0,233.0,2.9,36.0,928.0,935.64,655.42
2017,7,24,12,15,717.0,233.5,2.85,36.0,934.0,944.17,660.08
2017,7,24,12,30,719.0,234.0,2.8,36.0,940.0,949.71,662.99
2017,7,24,12,45,590.5,331.0,2.75,36.5,910.0,919.1,638.93
2017,7,24,13,0,462.0,428.0,2.7,37.0,880.0,885.08,611.73
2017,7,24,13,15,589.5,328.0,2.6,37.0,899.0,907.38,629.93
2017,7,24,13,30,717.0,228.0,2.5,37.0,918.0,923.96,642.76
2017,7,24,13,45,582.5,308.0,2.45,37.0,862.0,862.77,601.32
2017,7,24,14,0,448.0,388.0,2.4,37.0,806.0,804.24,560.5
2017,7,24,14,15,224.0,260.5,2.35,37.0,469.5,461.32,331.79
2017,7,24,14,30,0.0,133.0,2.3,37.0,133.0,124.57,87.35
2017,7,24,14,45,0.0,115.5,2.3,37.0,115.5,108.05,75.72
2017,7,24,15,0,0.0,98.0,2.3,37.0,98.0,91.58,63.58
2017,7,24,15,15,1.0,126.0,2.35,37.0,127.0,118.54,83.9
2017,7,24,15,30,2.0,154.0,2.4,37.0,156.0,145.4,104.04
2017,7,24,15,45,1.0,145.5,2.45,37.0,146.5,136.57,97.66
2017,7,24,16,0,0.0,137.0,2.5,37.0,137.0,127.84,91.41
2017,7,24,16,15,0.0,110.5,2.5,36.5,110.5,103.03,73.21
2017,7,24,16,30,0.0,84.0,2.5,36.0,84.0,78.27,54.77
2017,7,24,16,45,0.0,62.0,2.5,36.0,62.0,57.7,39.16
2017,7,24,17,0,0.0,40.0,2.5,36.0,40.0,37.18,23.4
2017,7,24,17,15,0.0,35.0,2.3,35.0,35.0,32.51,19.97
2017,7,24,17,30,0.0,30.0,2.1,34.0,30.0,27.85,16.47
2017,7,24,17,45,0.0,25.0,1.95,33.5,25.0,23.19,12.87
2017,7,24,18,0,0.0,20.0,1.8,33.0,20.0,18.54,9.21
2017,7,24,18,15,0.0,15.5,1.7,32.5,15.5,14.36,5.86
2017,7,24,18,30,0.0,11.0,1.6,32.0,11.0,10.18,2.47
2017,7,24,18,45,0.0,7.0,1.55,31.5,7.0,6.48,0.0
2017,7,24,19,0,0.0,3.0,1.5,31.0,3.0,2.77,0.0
2017,7,24,19,15,0.0,1.5,1.75,30.5,1.5,1.43,0.0
2017,7,24,19,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,7,24,19,45,0.0,0.0,2.25,29.5,0.0,0.0,0.0
2017,7,24,20,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,24,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2017,7,24,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,24,20,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,24,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,24,21,15,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2017,7,24,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,24,21,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,24,22,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,24,22,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2017,7,24,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,24,22,45,0.0,0.0,3.85,26.0,0.0,0.0,0.0
2017,7,24,23,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,24,23,15,0.0,0.0,3.85,26.0,0.0,0.0,0.0
2017,7,24,23,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,24,23,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,25,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,25,0,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,7,25,0,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,25,0,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,7,25,1,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,25,1,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,7,25,1,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,25,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,25,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,25,2,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2017,7,25,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,25,2,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,7,25,3,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,25,3,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,25,3,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,25,3,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,25,4,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,25,4,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,25,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,25,4,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,7,25,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,25,5,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,25,5,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,25,5,45,0.5,4.5,3.25,24.5,4.5,0.0,0.0
2017,7,25,6,0,1.0,9.0,3.4,25.0,9.0,8.58,0.0
2017,7,25,6,15,50.0,34.0,3.6,25.5,41.0,28.79,16.35
2017,7,25,6,30,99.0,59.0,3.8,26.0,73.0,48.39,34.68
2017,7,25,6,45,184.0,77.5,4.0,26.5,118.0,77.22,50.73
2017,7,25,7,0,269.0,96.0,4.2,27.0,163.0,117.89,78.49
2017,7,25,7,15,330.0,110.0,4.2,27.5,212.5,160.51,110.65
2017,7,25,7,30,391.0,124.0,4.2,28.0,262.0,210.73,150.31
2017,7,25,7,45,195.5,132.0,4.25,28.5,201.0,182.85,135.79
2017,7,25,8,0,0.0,140.0,4.3,29.0,140.0,129.52,97.68
2017,7,25,8,15,154.5,180.5,4.25,29.5,265.5,234.82,178.16
2017,7,25,8,30,309.0,221.0,4.2,30.0,391.0,358.1,271.37
2017,7,25,8,45,230.0,256.0,4.2,31.0,389.5,364.71,275.08
2017,7,25,9,0,151.0,291.0,4.2,32.0,388.0,364.84,273.2
2017,7,25,9,15,419.0,228.0,4.1,32.5,525.5,491.11,368.46
2017,7,25,9,30,687.0,165.0,4.0,33.0,663.0,636.05,474.29
2017,7,25,9,45,703.0,168.0,3.95,33.5,704.0,681.96,504.92
2017,7,25,10,0,719.0,171.0,3.9,34.0,745.0,727.06,534.71
2017,7,25,10,15,371.5,246.0,3.85,34.0,544.0,548.01,404.13
2017,7,25,10,30,24.0,321.0,3.8,34.0,343.0,322.4,234.57
2017,7,25,10,45,49.0,374.5,3.8,34.5,419.5,402.55,292.22
2017,7,25,11,0,74.0,428.0,3.8,35.0,496.0,479.23,345.29
2017,7,25,11,15,112.0,453.0,3.8,35.5,558.0,547.89,392.29
2017,7,25,11,30,150.0,478.0,3.8,36.0,620.0,611.3,434.87
2017,7,25,11,45,477.0,323.0,3.8,36.5,784.5,787.88,561.42
2017,7,25,12,0,804.0,168.0,3.8,37.0,949.0,953.48,670.66
2017,7,25,12,15,805.5,168.5,3.8,37.0,955.0,962.01,674.67
2017,7,25,12,30,807.0,169.0,3.8,37.0,961.0,967.29,677.83
2017,7,25,12,45,806.0,169.0,3.85,37.5,959.0,966.38,676.09
2017,7,25,13,0,805.0,169.0,3.9,38.0,957.0,962.22,672.46
2017,7,25,13,15,802.5,168.5,3.9,38.0,947.0,952.87,666.8
2017,7,25,13,30,800.0,168.0,3.9,38.0,937.0,940.31,659.23
2017,7,25,13,45,795.5,166.5,3.9,38.0,919.0,921.74,647.93
2017,7,25,14,0,791.0,165.0,3.9,38.0,901.0,900.16,634.79
2017,7,25,14,15,784.5,163.0,3.9,38.0,876.0,873.4,618.34
2017,7,25,14,30,778.0,161.0,3.9,38.0,851.0,843.99,600.17
2017,7,25,14,45,733.5,180.0,3.9,38.0,811.0,800.67,572.79
2017,7,25,15,0,689.0,199.0,3.9,38.0,771.0,759.93,546.16
2017,7,25,15,15,675.0,195.0,3.9,37.5,733.5,718.15,519.55
2017,7,25,15,30,661.0,191.0,3.9,37.0,696.0,675.24,491.61
2017,7,25,15,45,638.5,188.5,3.95,37.0,652.0,627.12,458.47
2017,7,25,16,0,616.0,186.0,4.0,37.0,608.0,579.14,424.76
2017,7,25,16,15,592.5,179.5,3.95,36.5,561.0,527.22,388.22
2017,7,25,16,30,569.0,173.0,3.9,36.0,514.0,473.94,349.78
2017,7,25,16,45,416.5,188.5,3.9,36.0,426.0,382.82,282.19
2017,7,25,17,0,264.0,204.0,3.9,36.0,338.0,304.84,224.21
2017,7,25,17,15,339.0,173.0,3.75,35.5,324.0,286.81,209.15
2017,7,25,17,30,414.0,142.0,3.6,35.0,310.0,260.94,186.26
2017,7,25,17,45,355.0,130.5,3.5,35.0,259.0,208.56,145.29
2017,7,25,18,0,296.0,119.0,3.4,35.0,208.0,162.74,110.13
2017,7,25,18,15,230.5,100.5,3.2,34.0,161.0,117.44,77.29
2017,7,25,18,30,165.0,82.0,3.0,33.0,114.0,80.06,52.0
2017,7,25,18,45,98.5,57.5,2.9,32.5,75.0,47.71,33.12
2017,7,25,19,0,32.0,33.0,2.8,32.0,36.0,28.98,16.02
2017,7,25,19,15,16.0,16.5,3.0,31.5,18.0,15.73,0.0
2017,7,25,19,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,7,25,19,45,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2017,7,25,20,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2017,7,25,20,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2017,7,25,20,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,7,25,20,45,0.0,0.0,4.05,30.0,0.0,0.0,0.0
2017,7,25,21,0,0.0,0.0,4.2,30.0,0.0,0.0,0.0
2017,7,25,21,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2017,7,25,21,30,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2017,7,25,21,45,0.0,0.0,4.55,29.0,0.0,0.0,0.0
2017,7,25,22,0,0.0,0.0,4.7,29.0,0.0,0.0,0.0
2017,7,25,22,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2017,7,25,22,30,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,7,25,22,45,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2017,7,25,23,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,7,25,23,15,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2017,7,25,23,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,25,23,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,26,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,26,0,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2017,7,26,0,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,26,0,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,26,1,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,26,1,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,26,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,26,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,7,26,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,26,2,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2017,7,26,2,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,26,2,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,26,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,26,3,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,26,3,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,26,3,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,26,4,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,26,4,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,7,26,4,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,26,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,26,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,26,5,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,26,5,45,7.5,6.0,2.95,24.5,6.0,0.0,0.0
2017,7,26,6,0,15.0,12.0,3.2,25.0,12.0,11.44,0.0
2017,7,26,6,15,102.5,32.0,3.4,25.5,45.0,26.24,14.19
2017,7,26,6,30,190.0,52.0,3.6,26.0,78.0,41.91,29.27
2017,7,26,6,45,298.0,62.5,3.8,26.5,125.5,70.93,41.95
2017,7,26,7,0,406.0,73.0,4.0,27.0,173.0,114.63,70.11
2017,7,26,7,15,465.5,82.5,4.1,27.5,224.5,162.69,107.02
2017,7,26,7,30,525.0,92.0,4.2,28.0,276.0,216.43,150.53
2017,7,26,7,45,582.5,94.0,4.35,29.0,331.0,269.18,193.84
2017,7,26,8,0,640.0,96.0,4.5,30.0,386.0,327.95,241.66
2017,7,26,8,15,670.0,101.0,4.55,30.5,438.5,383.62,287.07
2017,7,26,8,30,700.0,106.0,4.6,31.0,491.0,441.5,332.94
2017,7,26,8,45,728.5,107.0,4.65,31.5,542.0,497.38,376.09
2017,7,26,9,0,757.0,108.0,4.7,32.0,593.0,553.52,418.24
2017,7,26,9,15,774.0,111.0,4.7,32.5,639.5,605.35,455.88
2017,7,26,9,30,791.0,114.0,4.7,33.0,686.0,656.75,492.15
2017,7,26,9,45,807.0,114.5,4.75,33.5,728.5,704.2,524.56
2017,7,26,10,0,823.0,115.0,4.8,34.0,771.0,747.83,552.52
2017,7,26,10,15,832.5,117.0,4.75,34.5,806.5,788.54,577.65
2017,7,26,10,30,842.0,119.0,4.7,35.0,842.0,827.12,601.05
2017,7,26,10,45,850.5,119.5,4.7,35.5,871.5,861.03,621.3
2017,7,26,11,0,859.0,120.0,4.7,36.0,901.0,892.34,639.68
2017,7,26,11,15,864.0,121.0,4.7,36.0,922.5,918.13,655.69
2017,7,26,11,30,869.0,122.0,4.7,36.0,944.0,940.81,669.71
2017,7,26,11,45,857.5,132.5,4.7,36.5,954.5,953.68,676.03
2017,7,26,12,0,846.0,143.0,4.7,37.0,965.0,962.7,680.0
2017,7,26,12,15,847.5,143.5,4.65,37.0,971.0,971.29,684.98
2017,7,26,12,30,849.0,144.0,4.6,37.0,977.0,976.58,687.94
2017,7,26,12,45,848.0,144.0,4.6,37.5,975.0,975.67,685.9
2017,7,26,13,0,847.0,144.0,4.6,38.0,973.0,971.48,681.92
2017,7,26,13,15,845.0,143.5,4.55,38.0,963.0,962.55,676.24
2017,7,26,13,30,843.0,143.0,4.5,38.0,953.0,950.33,668.6
2017,7,26,13,45,838.0,142.5,4.5,38.0,935.0,932.01,657.39
2017,7,26,14,0,833.0,142.0,4.5,38.0,917.0,910.59,644.27
2017,7,26,14,15,827.0,140.5,4.5,38.0,891.5,884.31,628.03
2017,7,26,14,30,821.0,139.0,4.5,38.0,866.0,855.22,609.96
2017,7,26,14,45,833.5,124.5,4.5,38.0,839.0,826.45,592.07
2017,7,26,15,0,846.0,110.0,4.5,38.0,812.0,793.75,571.49
2017,7,26,15,15,835.5,108.0,4.5,38.0,773.5,751.85,544.63
2017,7,26,15,30,825.0,106.0,4.5,38.0,735.0,708.08,516.29
2017,7,26,15,45,813.0,102.5,4.5,38.0,691.5,660.17,484.0
2017,7,26,16,0,801.0,99.0,4.5,38.0,648.0,611.99,449.86
2017,7,26,16,15,783.0,96.0,4.5,37.5,599.5,558.34,411.85
2017,7,26,16,30,765.0,93.0,4.5,37.0,551.0,504.58,372.57
2017,7,26,16,45,743.0,89.0,4.5,37.0,500.0,448.08,329.33
2017,7,26,17,0,721.0,85.0,4.5,37.0,449.0,392.5,285.54
2017,7,26,17,15,689.0,80.5,4.4,36.5,395.5,333.95,238.97
2017,7,26,17,30,657.0,76.0,4.3,36.0,342.0,276.44,192.15
2017,7,26,17,45,613.0,70.5,4.25,35.5,289.0,219.37,145.51
2017,7,26,18,0,569.0,65.0,4.2,35.0,236.0,166.96,103.06
2017,7,26,18,15,502.5,57.5,3.9,34.0,185.0,114.77,64.12
2017,7,26,18,30,436.0,50.0,3.6,33.0,134.0,70.54,35.77
2017,7,26,18,45,331.0,39.0,3.35,32.5,91.0,31.07,19.62
2017,7,26,19,0,226.0,28.0,3.1,32.0,48.0,22.38,10.92
2017,7,26,19,15,113.0,14.0,3.1,31.5,24.0,13.34,0.0
2017,7,26,19,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2017,7,26,19,45,0.0,0.0,3.15,31.0,0.0,0.0,0.0
2017,7,26,20,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,7,26,20,15,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2017,7,26,20,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,26,20,45,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2017,7,26,21,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2017,7,26,21,15,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2017,7,26,21,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,26,21,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,26,22,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,7,26,22,15,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2017,7,26,22,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,26,22,45,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2017,7,26,23,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,26,23,15,0.0,0.0,4.25,26.5,0.0,0.0,0.0
2017,7,26,23,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,26,23,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,27,0,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,27,0,15,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2017,7,27,0,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,7,27,0,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,7,27,1,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,7,27,1,15,0.0,0.0,3.9,25.5,0.0,0.0,0.0
2017,7,27,1,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,27,1,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,7,27,2,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,27,2,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,7,27,2,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,27,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,27,3,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,27,3,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,27,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,27,3,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,27,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,27,4,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,27,4,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,27,4,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,7,27,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,27,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,27,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,27,5,45,19.5,6.5,2.3,24.0,7.0,0.0,0.0
2017,7,27,6,0,39.0,13.0,2.4,24.0,14.0,12.39,0.0
2017,7,27,6,15,151.0,29.0,2.55,24.5,47.5,22.65,11.35
2017,7,27,6,30,263.0,45.0,2.7,25.0,81.0,34.63,23.32
2017,7,27,6,45,360.0,55.0,2.85,26.0,128.5,68.5,38.06
2017,7,27,7,0,457.0,65.0,3.0,27.0,176.0,114.88,68.12
2017,7,27,7,15,514.0,72.5,3.05,27.5,228.0,162.45,104.78
2017,7,27,7,30,571.0,80.0,3.1,28.0,280.0,216.63,148.96
2017,7,27,7,45,612.5,85.5,3.2,29.0,333.0,270.49,193.73
2017,7,27,8,0,654.0,91.0,3.3,30.0,386.0,328.5,241.16
2017,7,27,8,15,683.0,95.5,3.25,30.5,438.5,384.09,286.21
2017,7,27,8,30,712.0,100.0,3.2,31.0,491.0,442.8,332.2
2017,7,27,8,45,732.5,104.5,3.2,32.0,540.5,497.46,373.13
2017,7,27,9,0,753.0,109.0,3.2,33.0,590.0,552.64,412.9
2017,7,27,9,15,769.5,112.0,3.1,33.5,636.0,604.02,449.22
2017,7,27,9,30,786.0,115.0,3.0,34.0,682.0,654.94,484.0
2017,7,27,9,45,799.5,117.0,2.95,34.5,723.5,701.93,514.93
2017,7,27,10,0,813.0,119.0,2.9,35.0,765.0,744.74,541.11
2017,7,27,10,15,822.5,121.0,2.85,35.5,800.5,785.13,565.25
2017,7,27,10,30,832.0,123.0,2.8,36.0,836.0,823.41,587.62
2017,7,27,10,45,840.5,123.5,2.8,36.5,865.5,857.06,606.99
2017,7,27,11,0,849.0,124.0,2.8,37.0,895.0,888.13,624.54
2017,7,27,11,15,854.0,125.0,2.8,37.0,917.0,913.71,639.83
2017,7,27,11,30,859.0,126.0,2.8,37.0,939.0,936.22,653.22
2017,7,27,11,45,875.5,117.5,2.8,37.5,956.5,957.33,664.39
2017,7,27,12,0,892.0,109.0,2.8,38.0,974.0,975.42,673.67
2017,7,27,12,15,893.0,109.0,2.85,38.0,980.0,983.49,678.66
2017,7,27,12,30,894.0,109.0,2.9,38.0,986.0,988.04,681.69
2017,7,27,12,45,894.0,108.5,3.0,38.5,984.0,987.62,680.74
2017,7,27,13,0,894.0,108.0,3.1,39.0,982.0,983.7,677.76
2017,7,27,13,15,892.0,108.0,3.2,39.0,972.0,974.79,673.23
2017,7,27,13,30,890.0,108.0,3.3,39.0,962.0,962.39,666.62
2017,7,27,13,45,887.0,107.0,3.4,39.0,944.5,944.61,656.7
2017,7,27,14,0,884.0,106.0,3.5,39.0,927.0,923.47,644.68
2017,7,27,14,15,878.5,104.5,3.55,39.0,901.5,896.32,628.56
2017,7,27,14,30,873.0,103.0,3.6,39.0,876.0,866.16,610.47
2017,7,27,14,45,859.0,105.5,3.7,39.0,842.0,829.97,588.61
2017,7,27,15,0,845.0,108.0,3.8,39.0,808.0,791.66,565.15
2017,7,27,15,15,834.5,106.0,3.85,39.0,769.5,749.75,538.84
2017,7,27,15,30,824.0,104.0,3.9,39.0,731.0,705.96,510.97
2017,7,27,15,45,809.5,102.0,4.0,39.0,687.0,657.81,479.15
2017,7,27,16,0,795.0,100.0,4.1,39.0,643.0,609.66,445.52
2017,7,27,16,15,777.0,97.0,4.1,38.5,595.0,556.24,407.97
2017,7,27,16,30,759.0,94.0,4.1,38.0,547.0,502.71,369.15
2017,7,27,16,45,734.5,90.5,4.15,37.5,495.5,445.75,326.63
2017,7,27,17,0,710.0,87.0,4.2,37.0,444.0,389.99,283.57
2017,7,27,17,15,677.5,82.5,4.15,36.5,391.0,330.38,236.38
2017,7,27,17,30,645.0,78.0,4.1,36.0,338.0,274.74,191.08
2017,7,27,17,45,600.0,72.0,4.1,36.0,285.0,217.58,144.21
2017,7,27,18,0,555.0,66.0,4.1,36.0,232.0,165.24,101.82
2017,7,27,18,15,487.5,58.0,3.85,35.0,181.5,113.28,63.29
2017,7,27,18,30,420.0,50.0,3.6,34.0,131.0,69.42,35.28
2017,7,27,18,45,316.0,39.0,3.4,33.5,88.5,30.95,19.39
2017,7,27,19,0,212.0,28.0,3.2,33.0,46.0,21.88,10.29
2017,7,27,19,15,106.0,14.0,3.2,32.5,23.0,13.34,0.0
2017,7,27,19,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2017,7,27,19,45,0.0,0.0,3.25,32.0,0.0,0.0,0.0
2017,7,27,20,0,0.0,0.0,3.3,32.0,0.0,0.0,0.0
2017,7,27,20,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2017,7,27,20,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2017,7,27,20,45,0.0,0.0,3.35,31.0,0.0,0.0,0.0
2017,7,27,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2017,7,27,21,15,0.0,0.0,3.45,30.5,0.0,0.0,0.0
2017,7,27,21,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2017,7,27,21,45,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,7,27,22,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,7,27,22,15,0.0,0.0,3.8,29.5,0.0,0.0,0.0
2017,7,27,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,7,27,22,45,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2017,7,27,23,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,27,23,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,7,27,23,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,27,23,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,28,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,28,0,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,7,28,0,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,28,0,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,28,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,28,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,28,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,28,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,28,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,28,2,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,7,28,2,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,28,2,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,28,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,28,3,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,7,28,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,28,3,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,28,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,28,4,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,28,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,28,4,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,28,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,28,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,28,5,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,28,5,45,25.5,6.0,2.8,24.5,7.0,0.0,0.0
2017,7,28,6,0,51.0,12.0,3.0,25.0,14.0,11.44,0.0
2017,7,28,6,15,173.5,27.5,3.2,25.5,48.5,21.49,10.18
2017,7,28,6,30,296.0,43.0,3.4,26.0,83.0,33.03,21.83
2017,7,28,6,45,394.5,52.0,3.6,26.5,132.0,68.74,37.05
2017,7,28,7,0,493.0,61.0,3.8,27.0,181.0,115.69,67.29
2017,7,28,7,15,550.0,68.5,3.85,28.0,234.0,165.49,105.65
2017,7,28,7,30,607.0,76.0,3.9,29.0,287.0,221.89,151.53
2017,7,28,7,45,653.5,79.5,4.0,30.0,342.5,277.55,197.82
2017,7,28,8,0,700.0,83.0,4.1,31.0,398.0,339.31,248.28
2017,7,28,8,15,728.0,87.0,4.05,31.5,451.5,396.42,294.74
2017,7,28,8,30,756.0,91.0,4.0,32.0,505.0,455.4,341.2
2017,7,28,8,45,781.0,92.5,3.95,33.0,556.5,511.86,383.59
2017,7,28,9,0,806.0,94.0,3.9,34.0,608.0,569.18,425.0
2017,7,28,9,15,821.0,96.5,3.8,34.5,655.0,620.76,461.62
2017,7,28,9,30,836.0,99.0,3.7,35.0,702.0,672.08,496.87
2017,7,28,9,45,850.5,99.5,3.65,35.5,745.0,720.03,527.74
2017,7,28,10,0,865.0,100.0,3.6,36.0,788.0,766.6,556.48
2017,7,28,10,15,874.0,101.5,3.55,36.5,824.0,808.11,581.36
2017,7,28,10,30,883.0,103.0,3.5,37.0,860.0,847.32,604.37
2017,7,28,10,45,891.0,103.5,3.45,37.5,889.5,882.15,624.23
2017,7,28,11,0,899.0,104.0,3.4,38.0,919.0,914.21,642.1
2017,7,28,11,15,903.5,104.5,3.35,38.0,941.0,940.1,657.26
2017,7,28,11,30,908.0,105.0,3.3,38.0,963.0,962.71,670.38
2017,7,28,11,45,897.5,114.5,3.25,38.5,973.5,976.42,676.54
2017,7,28,12,0,887.0,124.0,3.2,39.0,984.0,986.17,680.35
2017,7,28,12,15,888.0,124.5,3.15,39.0,990.0,994.67,684.92
2017,7,28,12,30,889.0,125.0,3.1,39.0,996.0,999.67,687.44
2017,7,28,12,45,888.5,124.5,3.1,39.5,993.5,998.77,685.39
2017,7,28,13,0,888.0,124.0,3.1,40.0,991.0,994.38,681.38
2017,7,28,13,15,885.5,123.5,3.05,40.0,981.0,984.56,675.24
2017,7,28,13,30,883.0,123.0,3.0,40.0,971.0,971.27,667.13
2017,7,28,13,45,879.0,122.5,2.95,40.5,952.5,953.15,654.76
2017,7,28,14,0,875.0,122.0,2.9,41.0,934.0,931.73,640.5
2017,7,28,14,15,869.0,120.5,2.9,41.0,908.0,904.34,624.33
2017,7,28,14,30,863.0,119.0,2.9,41.0,882.0,873.98,606.3
2017,7,28,14,45,854.0,118.0,2.9,41.0,849.0,838.78,585.14
2017,7,28,15,0,845.0,117.0,2.9,41.0,816.0,801.16,562.31
2017,7,28,15,15,834.0,114.5,2.85,40.5,777.0,758.31,536.79
2017,7,28,15,30,823.0,112.0,2.8,40.0,738.0,713.62,509.72
2017,7,28,15,45,809.5,109.5,2.8,40.0,693.5,667.37,479.36
2017,7,28,16,0,796.0,107.0,2.8,40.0,649.0,617.76,445.34
2017,7,28,16,15,777.5,103.5,2.8,39.5,600.5,563.39,408.01
2017,7,28,16,30,759.0,100.0,2.8,39.0,552.0,508.97,369.39
2017,7,28,16,45,734.5,96.0,2.8,39.0,500.0,451.41,326.51
2017,7,28,17,0,710.0,92.0,2.8,39.0,448.0,395.06,283.23
2017,7,28,17,15,677.0,87.0,2.6,38.5,394.0,334.66,236.22
2017,7,28,17,30,644.0,82.0,2.4,38.0,340.0,278.31,191.14
2017,7,28,17,45,597.0,76.0,2.25,37.5,286.5,220.62,144.99
2017,7,28,18,0,550.0,70.0,2.1,37.0,233.0,168.0,103.27
2017,7,28,18,15,480.5,61.5,1.85,36.0,182.0,115.56,64.88
2017,7,28,18,30,411.0,53.0,1.6,35.0,131.0,71.53,37.01
2017,7,28,18,45,303.5,40.5,1.4,34.0,87.5,32.23,20.34
2017,7,28,19,0,196.0,28.0,1.2,33.0,44.0,21.9,10.09
2017,7,28,19,15,98.0,14.0,1.2,32.5,22.0,13.34,0.0
2017,7,28,19,30,0.0,0.0,1.2,32.0,0.0,0.0,0.0
2017,7,28,19,45,0.0,0.0,1.3,32.0,0.0,0.0,0.0
2017,7,28,20,0,0.0,0.0,1.4,32.0,0.0,0.0,0.0
2017,7,28,20,15,0.0,0.0,1.55,31.5,0.0,0.0,0.0
2017,7,28,20,30,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2017,7,28,20,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2017,7,28,21,0,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2017,7,28,21,15,0.0,0.0,2.25,30.5,0.0,0.0,0.0
2017,7,28,21,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,7,28,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2017,7,28,22,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2017,7,28,22,15,0.0,0.0,3.05,29.5,0.0,0.0,0.0
2017,7,28,22,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,7,28,22,45,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,7,28,23,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,28,23,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2017,7,28,23,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,28,23,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2017,7,29,0,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,29,0,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2017,7,29,0,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,29,0,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,29,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,29,1,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2017,7,29,1,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,29,1,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,7,29,2,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,29,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,7,29,2,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,29,2,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,29,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,29,3,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,29,3,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,29,3,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,29,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,29,4,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2017,7,29,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,29,4,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,29,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,29,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,29,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,29,5,45,17.0,5.5,3.0,24.5,6.0,0.0,0.0
2017,7,29,6,0,34.0,11.0,3.2,25.0,12.0,10.48,0.0
2017,7,29,6,15,150.0,28.0,3.35,25.5,46.0,21.91,10.23
2017,7,29,6,30,266.0,45.0,3.5,26.0,80.0,34.64,23.13
2017,7,29,6,45,363.5,55.5,3.7,27.0,128.5,69.1,38.27
2017,7,29,7,0,461.0,66.0,3.9,28.0,177.0,116.41,68.91
2017,7,29,7,15,520.0,73.5,3.85,28.5,229.5,164.68,105.97
2017,7,29,7,30,579.0,81.0,3.8,29.0,282.0,219.83,150.81
2017,7,29,7,45,625.5,85.5,3.75,30.0,337.0,274.89,196.33
2017,7,29,8,0,672.0,90.0,3.7,31.0,392.0,334.66,244.93
2017,7,29,8,15,701.0,95.0,3.45,32.0,445.0,391.88,290.41
2017,7,29,8,30,730.0,100.0,3.2,33.0,498.0,452.18,336.38
2017,7,29,8,45,754.0,102.5,2.95,34.0,549.5,507.84,377.13
2017,7,29,9,0,778.0,105.0,2.7,35.0,601.0,564.32,416.63
2017,7,29,9,15,794.0,108.0,2.35,35.5,648.0,616.73,451.96
2017,7,29,9,30,810.0,111.0,2.0,36.0,695.0,668.55,485.08
2017,7,29,9,45,823.0,113.0,1.7,37.0,737.0,714.04,510.84
2017,7,29,10,0,836.0,115.0,1.4,38.0,779.0,759.89,534.35
2017,7,29,10,15,845.0,117.0,1.2,38.0,814.5,800.85,556.67
2017,7,29,10,30,854.0,119.0,1.0,38.0,850.0,839.59,576.77
2017,7,29,10,45,860.5,121.0,0.8,38.5,879.0,873.72,591.97
2017,7,29,11,0,867.0,123.0,0.6,39.0,908.0,905.09,604.68
2017,7,29,11,15,871.5,124.0,0.7,39.5,930.0,930.7,619.14
2017,7,29,11,30,876.0,125.0,0.8,40.0,952.0,953.15,631.81
2017,7,29,11,45,878.5,126.0,0.9,40.5,966.0,970.41,641.52
2017,7,29,12,0,881.0,127.0,1.0,41.0,980.0,984.26,649.33
2017,7,29,12,15,881.5,127.0,1.15,41.0,985.5,991.75,655.76
2017,7,29,12,30,882.0,127.0,1.3,41.0,991.0,995.75,660.24
2017,7,29,12,45,880.0,128.0,1.5,41.5,988.5,994.81,661.13
2017,7,29,13,0,878.0,129.0,1.7,42.0,986.0,990.42,659.89
2017,7,29,13,15,875.5,128.5,1.85,42.0,975.5,980.66,656.2
2017,7,29,13,30,873.0,128.0,2.0,42.0,965.0,967.48,650.45
2017,7,29,13,45,866.0,129.0,2.15,42.0,945.5,948.11,640.93
2017,7,29,14,0,859.0,130.0,2.3,42.0,926.0,925.61,629.4
2017,7,29,14,15,639.0,247.5,2.4,42.0,830.5,832.71,572.73
2017,7,29,14,30,419.0,365.0,2.5,42.0,735.0,734.62,506.46
2017,7,29,14,45,431.0,344.5,2.7,42.0,712.5,710.27,493.43
2017,7,29,15,0,443.0,324.0,2.9,42.0,690.0,683.56,478.0
2017,7,29,15,15,471.0,296.0,2.95,41.5,668.0,659.59,464.83
2017,7,29,15,30,499.0,268.0,3.0,41.0,646.0,631.91,448.75
2017,7,29,15,45,421.5,276.0,3.15,41.0,582.0,562.56,401.56
2017,7,29,16,0,344.0,284.0,3.3,41.0,518.0,495.08,354.96
2017,7,29,16,15,533.5,197.5,3.35,40.5,529.5,509.1,368.06
2017,7,29,16,30,723.0,111.0,3.4,40.0,541.0,500.83,363.52
2017,7,29,16,45,693.5,108.0,3.45,40.0,488.5,442.66,320.09
2017,7,29,17,0,664.0,105.0,3.5,40.0,436.0,387.05,277.49
2017,7,29,17,15,628.0,99.0,3.4,39.5,382.5,328.29,232.02
2017,7,29,17,30,592.0,93.0,3.3,39.0,329.0,272.77,187.98
2017,7,29,17,45,539.0,86.0,3.25,38.5,275.5,215.61,142.81
2017,7,29,18,0,486.0,79.0,3.2,38.0,222.0,164.36,102.72
2017,7,29,18,15,415.0,68.5,2.85,37.0,172.5,112.62,65.07
2017,7,29,18,30,344.0,58.0,2.5,36.0,123.0,70.6,38.31
2017,7,29,18,45,241.0,43.5,2.15,35.5,81.5,33.75,21.36
2017,7,29,19,0,138.0,29.0,1.8,35.0,40.0,22.72,10.24
2017,7,29,19,15,69.0,14.5,1.85,34.5,20.0,13.82,0.0
2017,7,29,19,30,0.0,0.0,1.9,34.0,0.0,0.0,0.0
2017,7,29,19,45,0.0,0.0,1.95,33.5,0.0,0.0,0.0
2017,7,29,20,0,0.0,0.0,2.0,33.0,0.0,0.0,0.0
2017,7,29,20,15,0.0,0.0,1.95,32.5,0.0,0.0,0.0
2017,7,29,20,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2017,7,29,20,45,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2017,7,29,21,0,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2017,7,29,21,15,0.0,0.0,1.8,31.5,0.0,0.0,0.0
2017,7,29,21,30,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2017,7,29,21,45,0.0,0.0,1.65,31.0,0.0,0.0,0.0
2017,7,29,22,0,0.0,0.0,1.6,31.0,0.0,0.0,0.0
2017,7,29,22,15,0.0,0.0,1.55,30.5,0.0,0.0,0.0
2017,7,29,22,30,0.0,0.0,1.5,30.0,0.0,0.0,0.0
2017,7,29,22,45,0.0,0.0,1.5,30.0,0.0,0.0,0.0
2017,7,29,23,0,0.0,0.0,1.5,30.0,0.0,0.0,0.0
2017,7,29,23,15,0.0,0.0,1.5,29.5,0.0,0.0,0.0
2017,7,29,23,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,29,23,45,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,30,0,0,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,30,0,15,0.0,0.0,1.5,28.5,0.0,0.0,0.0
2017,7,30,0,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,7,30,0,45,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2017,7,30,1,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,30,1,15,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,30,1,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,30,1,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,30,2,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,30,2,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2017,7,30,2,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,30,2,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2017,7,30,3,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,30,3,15,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2017,7,30,3,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2017,7,30,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2017,7,30,4,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2017,7,30,4,15,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,7,30,4,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,7,30,4,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2017,7,30,5,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2017,7,30,5,15,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2017,7,30,5,30,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2017,7,30,5,45,7.5,4.5,0.75,27.0,4.5,0.0,0.0
2017,7,30,6,0,15.0,9.0,0.8,27.0,9.0,8.58,0.0
2017,7,30,6,15,99.0,28.5,0.85,27.5,40.5,23.5,10.95
2017,7,30,6,30,183.0,48.0,0.9,28.0,72.0,38.72,26.26
2017,7,30,6,45,265.5,63.5,1.0,28.5,117.0,69.75,41.65
2017,7,30,7,0,348.0,79.0,1.1,29.0,162.0,112.78,70.22
2017,7,30,7,15,407.0,90.0,1.15,29.5,212.0,157.52,103.81
2017,7,30,7,30,466.0,101.0,1.2,30.0,262.0,209.16,144.46
2017,7,30,7,45,511.5,109.0,1.25,31.0,314.5,260.57,185.49
2017,7,30,8,0,557.0,117.0,1.3,32.0,367.0,318.66,230.98
2017,7,30,8,15,589.5,124.0,1.25,32.5,418.5,372.97,273.04
2017,7,30,8,30,622.0,131.0,1.2,33.0,470.0,429.94,315.67
2017,7,30,8,45,644.5,137.0,1.2,34.0,518.5,482.94,353.55
2017,7,30,9,0,667.0,143.0,1.2,35.0,567.0,536.89,390.61
2017,7,30,9,15,685.5,147.5,1.2,35.5,612.5,587.46,424.88
2017,7,30,9,30,704.0,152.0,1.2,36.0,658.0,637.98,458.04
2017,7,30,9,45,714.5,158.0,1.25,36.5,698.0,683.83,487.48
2017,7,30,10,0,725.0,164.0,1.3,37.0,738.0,728.39,515.4
2017,7,30,10,15,736.0,166.5,1.35,37.0,773.0,766.48,539.19
2017,7,30,10,30,747.0,169.0,1.4,37.0,808.0,804.33,562.38
2017,7,30,10,45,752.5,173.0,1.5,37.5,836.0,836.89,581.44
2017,7,30,11,0,758.0,177.0,1.6,38.0,864.0,866.97,598.88
2017,7,30,11,15,764.0,179.0,1.7,38.0,885.5,892.94,615.02
2017,7,30,11,30,770.0,181.0,1.8,38.0,907.0,916.16,629.53
2017,7,30,11,45,783.0,175.0,1.9,38.5,923.0,935.37,640.32
2017,7,30,12,0,796.0,169.0,2.0,39.0,939.0,951.72,649.42
2017,7,30,12,15,797.5,169.5,2.15,39.0,945.0,960.24,655.73
2017,7,30,12,30,799.0,170.0,2.3,39.0,951.0,965.51,660.19
2017,7,30,12,45,794.0,173.0,2.45,39.5,948.0,963.61,658.95
2017,7,30,13,0,789.0,176.0,2.6,40.0,945.0,958.47,655.84
2017,7,30,13,15,786.0,175.0,2.75,40.0,934.5,948.16,650.97
2017,7,30,13,30,783.0,174.0,2.9,40.0,924.0,934.69,644.19
2017,7,30,13,45,543.0,308.0,3.05,40.0,823.0,831.04,577.19
2017,7,30,14,0,303.0,442.0,3.2,40.0,722.0,722.37,501.88
2017,7,30,14,15,524.0,309.5,3.35,39.5,778.0,789.32,554.77
2017,7,30,14,30,745.0,177.0,3.5,39.0,834.0,834.86,590.59
2017,7,30,14,45,682.0,206.5,3.7,39.0,790.5,789.95,562.44
2017,7,30,15,0,619.0,236.0,3.9,39.0,747.0,742.94,531.15
2017,7,30,15,15,604.0,230.5,4.0,38.5,709.5,701.15,504.96
2017,7,30,15,30,589.0,225.0,4.1,38.0,672.0,658.52,477.54
2017,7,30,15,45,565.5,221.0,4.25,38.0,628.5,608.85,443.68
2017,7,30,16,0,542.0,217.0,4.4,38.0,585.0,561.76,410.86
2017,7,30,16,15,518.5,208.5,4.4,37.5,539.0,511.13,375.44
2017,7,30,16,30,495.0,200.0,4.4,37.0,493.0,461.59,339.9
2017,7,30,16,45,428.0,191.5,4.45,37.0,428.0,392.48,288.73
2017,7,30,17,0,361.0,183.0,4.5,37.0,363.0,327.58,240.04
2017,7,30,17,15,360.5,167.0,4.4,36.5,328.5,289.93,210.73
2017,7,30,17,30,360.0,151.0,4.3,36.0,294.0,251.84,180.18
2017,7,30,17,45,317.5,133.5,4.2,35.5,245.0,201.61,141.06
2017,7,30,18,0,275.0,116.0,4.1,35.0,196.0,156.26,106.01
2017,7,30,18,15,220.0,94.5,3.9,34.5,150.0,110.97,72.53
2017,7,30,18,30,165.0,73.0,3.7,34.0,104.0,72.6,45.96
2017,7,30,18,45,109.5,49.0,3.5,34.0,66.5,39.47,26.06
2017,7,30,19,0,54.0,25.0,3.3,34.0,29.0,21.81,9.33
2017,7,30,19,15,27.0,12.5,3.25,33.5,14.5,11.91,0.0
2017,7,30,19,30,0.0,0.0,3.2,33.0,0.0,0.0,0.0
2017,7,30,19,45,0.0,0.0,3.15,32.5,0.0,0.0,0.0
2017,7,30,20,0,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2017,7,30,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2017,7,30,20,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2017,7,30,20,45,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2017,7,30,21,0,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2017,7,30,21,15,0.0,0.0,3.15,30.5,0.0,0.0,0.0
2017,7,30,21,30,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2017,7,30,21,45,0.0,0.0,3.25,30.0,0.0,0.0,0.0
2017,7,30,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,30,22,15,0.0,0.0,3.3,29.5,0.0,0.0,0.0
2017,7,30,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,30,22,45,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,30,23,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,30,23,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2017,7,30,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,30,23,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2017,7,31,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,31,0,15,0.0,0.0,3.0,27.5,0.0,0.0,0.0
2017,7,31,0,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,31,0,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,31,1,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,31,1,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2017,7,31,1,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,31,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,31,2,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,31,2,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,31,2,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,31,2,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,31,3,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,31,3,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,7,31,3,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,31,3,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,31,4,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,31,4,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,7,31,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,31,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,31,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,31,5,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,31,5,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,31,5,45,0.0,3.5,2.5,25.0,3.5,0.0,0.0
2017,7,31,6,0,0.0,7.0,2.6,25.0,7.0,6.67,0.0
2017,7,31,6,15,70.0,28.0,2.65,25.5,37.0,23.07,10.39
2017,7,31,6,30,140.0,49.0,2.7,26.0,67.0,39.39,26.99
2017,7,31,6,45,216.5,67.5,2.75,26.5,111.5,71.14,44.73
2017,7,31,7,0,293.0,86.0,2.8,27.0,156.0,112.15,72.76
2017,7,31,7,15,350.0,100.5,2.65,27.5,205.0,156.43,106.42
2017,7,31,7,30,407.0,115.0,2.5,28.0,254.0,207.48,146.89
2017,7,31,7,45,223.5,143.0,2.4,28.5,221.0,202.28,149.93
2017,7,31,8,0,40.0,171.0,2.3,29.0,188.0,173.22,131.04
2017,7,31,8,15,212.5,186.0,2.15,29.5,299.0,267.14,201.63
2017,7,31,8,30,385.0,201.0,2.0,30.0,410.0,377.66,283.81
2017,7,31,8,45,314.5,240.0,1.95,31.0,422.0,399.32,298.4
2017,7,31,9,0,244.0,279.0,1.9,32.0,434.0,413.11,306.39
2017,7,31,9,15,467.5,219.5,2.05,32.5,545.0,516.67,383.0
2017,7,31,9,30,691.0,160.0,2.2,33.0,656.0,637.71,469.82
2017,7,31,9,45,584.0,226.0,2.35,33.5,662.5,655.84,478.84
2017,7,31,10,0,477.0,292.0,2.5,34.0,669.0,661.07,479.2
2017,7,31,10,15,386.5,345.0,2.65,34.5,660.0,653.79,471.32
2017,7,31,10,30,296.0,398.0,2.8,35.0,651.0,644.34,461.6
2017,7,31,10,45,543.0,278.5,3.0,35.5,762.5,760.09,545.16
2017,7,31,11,0,790.0,159.0,3.2,36.0,874.0,878.98,624.63
2017,7,31,11,15,796.0,160.5,3.35,36.0,896.0,905.22,640.85
2017,7,31,11,30,802.0,162.0,3.5,36.0,918.0,928.61,655.95
2017,7,31,11,45,610.5,289.0,3.65,36.5,869.5,887.75,626.8
2017,7,31,12,0,419.0,416.0,3.8,37.0,821.0,833.5,584.98
2017,7,31,12,15,619.5,288.0,3.9,37.0,891.0,909.04,640.92
2017,7,31,12,30,820.0,160.0,4.0,37.0,961.0,977.27,685.81
2017,7,31,12,45,648.0,289.5,4.1,37.5,922.0,941.31,660.5
2017,7,31,13,0,476.0,419.0,4.2,38.0,883.0,896.45,625.22
2017,7,31,13,15,651.5,284.5,4.25,38.0,912.0,931.47,654.51
2017,7,31,13,30,827.0,150.0,4.3,38.0,941.0,946.29,665.4
2017,7,31,13,45,828.0,145.5,4.35,38.0,924.5,929.91,655.52
2017,7,31,14,0,829.0,141.0,4.4,38.0,908.0,910.2,643.74
2017,7,31,14,15,823.0,139.5,4.4,38.0,883.0,883.79,627.44
2017,7,31,14,30,817.0,138.0,4.4,38.0,858.0,854.56,609.31
2017,7,31,14,45,812.5,133.5,4.45,38.0,826.5,825.6,591.5
2017,7,31,15,0,808.0,129.0,4.5,38.0,795.0,788.8,568.38
2017,7,31,15,15,796.5,126.5,4.45,37.5,756.5,746.21,542.02
2017,7,31,15,30,785.0,124.0,4.4,37.0,718.0,701.93,514.17
2017,7,31,15,45,775.0,119.0,4.4,37.0,675.0,654.74,481.61
2017,7,31,16,0,765.0,114.0,4.4,37.0,632.0,606.24,447.27
2017,7,31,16,15,746.0,110.5,4.3,36.5,584.0,552.86,409.21
2017,7,31,16,30,727.0,107.0,4.2,36.0,536.0,499.55,370.08
