Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,31,16,45,705.0,101.5,4.15,36.0,485.0,442.24,326.26
2017,7,31,17,0,683.0,96.0,4.1,36.0,434.0,386.67,282.52
2017,7,31,17,15,649.0,90.5,4.0,35.5,381.0,327.99,235.96
2017,7,31,17,30,615.0,85.0,3.9,35.0,328.0,272.29,190.63
2017,7,31,17,45,570.0,77.5,3.8,34.5,275.5,215.24,144.15
2017,7,31,18,0,525.0,70.0,3.7,34.0,223.0,163.09,102.06
2017,7,31,18,15,456.5,60.5,3.3,33.0,173.0,111.31,63.52
2017,7,31,18,30,388.0,51.0,2.9,32.0,123.0,67.86,35.53
2017,7,31,18,45,287.5,38.0,2.55,31.5,81.0,29.62,18.37
2017,7,31,19,0,187.0,25.0,2.2,31.0,39.0,19.57,7.59
2017,7,31,19,15,93.5,12.5,2.15,30.5,19.5,11.91,0.0
2017,7,31,19,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,31,19,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,31,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,31,20,15,0.0,0.0,2.1,29.5,0.0,0.0,0.0
2017,7,31,20,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,31,20,45,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,31,21,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,31,21,15,0.0,0.0,2.05,28.5,0.0,0.0,0.0
2017,7,31,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,31,21,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2017,7,31,22,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,31,22,15,0.0,0.0,1.85,27.5,0.0,0.0,0.0
2017,7,31,22,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,31,22,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2017,7,31,23,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,31,23,15,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2017,7,31,23,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,31,23,45,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2017,8,1,0,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,8,1,0,15,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2017,8,1,0,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,1,0,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2017,8,1,1,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,1,1,15,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2017,8,1,1,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,1,1,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2017,8,1,2,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,1,2,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2017,8,1,2,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,1,2,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,1,3,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,1,3,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2017,8,1,3,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,1,3,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,1,4,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,1,4,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2017,8,1,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,1,4,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,1,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,1,5,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2017,8,1,5,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,1,5,45,16.5,4.5,1.45,25.5,4.5,0.0,0.0
2017,8,1,6,0,33.0,9.0,1.7,26.0,9.0,8.58,0.0
2017,8,1,6,15,135.5,26.0,1.75,26.5,41.0,20.37,8.1
2017,8,1,6,30,238.0,43.0,1.8,27.0,73.0,33.14,21.69
2017,8,1,6,45,319.5,56.5,1.85,27.5,118.5,67.27,38.11
2017,8,1,7,0,401.0,70.0,1.9,28.0,164.0,111.68,67.5
2017,8,1,7,15,459.0,79.5,1.75,28.5,215.0,159.39,103.86
2017,8,1,7,30,517.0,89.0,1.6,29.0,266.0,212.67,146.46
2017,8,1,7,45,556.0,97.5,1.45,30.0,318.5,265.74,189.48
2017,8,1,8,0,595.0,106.0,1.3,31.0,371.0,322.8,234.59
2017,8,1,8,15,626.0,112.0,1.25,31.0,423.0,377.75,278.13
2017,8,1,8,30,657.0,118.0,1.2,31.0,475.0,435.12,322.16
2017,8,1,8,45,680.0,123.0,1.15,31.5,524.5,489.34,361.82
2017,8,1,9,0,703.0,128.0,1.1,32.0,574.0,544.47,400.61
2017,8,1,9,15,721.0,132.0,1.1,32.5,620.0,596.03,435.89
2017,8,1,9,30,739.0,136.0,1.1,33.0,666.0,647.05,469.67
2017,8,1,9,45,754.0,138.5,1.15,33.5,707.0,693.93,500.2
2017,8,1,10,0,769.0,141.0,1.2,34.0,748.0,739.76,528.55
2017,8,1,10,15,595.0,244.0,1.3,34.5,727.0,732.25,519.27
2017,8,1,10,30,421.0,347.0,1.4,35.0,706.0,705.95,497.12
2017,8,1,10,45,613.0,248.5,1.55,35.5,791.5,794.36,559.15
2017,8,1,11,0,805.0,150.0,1.7,36.0,877.0,884.49,616.34
2017,8,1,11,15,810.0,151.5,1.8,36.0,898.5,910.18,631.78
2017,8,1,11,30,815.0,153.0,1.9,36.0,920.0,932.92,646.07
2017,8,1,11,45,794.5,170.5,2.05,36.5,928.0,944.02,652.45
2017,8,1,12,0,774.0,188.0,2.2,37.0,936.0,951.1,656.48
2017,8,1,12,15,775.5,188.5,2.3,37.0,942.0,959.45,662.27
2017,8,1,12,30,777.0,189.0,2.4,37.0,948.0,964.62,666.19
2017,8,1,12,45,777.0,188.5,2.5,37.5,946.0,964.16,665.36
2017,8,1,13,0,777.0,188.0,2.6,38.0,944.0,960.49,662.69
2017,8,1,13,15,774.5,187.5,2.6,38.0,934.0,951.2,657.21
2017,8,1,13,30,772.0,187.0,2.6,38.0,924.0,938.77,649.92
2017,8,1,13,45,633.5,281.5,2.65,38.0,878.5,892.78,620.64
2017,8,1,14,0,495.0,376.0,2.7,38.0,833.0,842.43,585.4
2017,8,1,14,15,622.0,277.5,2.7,38.0,835.5,848.67,594.41
2017,8,1,14,30,749.0,179.0,2.7,38.0,838.0,841.79,592.76
2017,8,1,14,45,551.0,271.0,2.75,38.0,746.0,742.14,525.87
2017,8,1,15,0,353.0,363.0,2.8,38.0,654.0,645.16,458.0
2017,8,1,15,15,494.5,283.5,2.8,37.5,669.0,667.36,478.31
2017,8,1,15,30,636.0,204.0,2.8,37.0,684.0,673.67,486.82
2017,8,1,15,45,599.5,204.5,2.8,37.0,634.5,619.41,449.42
2017,8,1,16,0,563.0,205.0,2.8,37.0,585.0,564.37,411.18
2017,8,1,16,15,488.0,211.0,2.8,36.5,522.5,496.26,363.4
2017,8,1,16,30,413.0,217.0,2.8,36.0,460.0,434.24,319.04
2017,8,1,16,45,394.5,197.5,2.8,36.0,412.0,382.41,280.96
2017,8,1,17,0,376.0,178.0,2.8,36.0,364.0,331.92,242.93
2017,8,1,17,15,339.0,165.5,2.75,35.5,318.0,280.83,204.21
2017,8,1,17,30,302.0,153.0,2.7,35.0,272.0,235.87,169.55
2017,8,1,17,45,309.0,131.0,2.65,35.0,236.0,197.28,137.92
2017,8,1,18,0,316.0,109.0,2.6,35.0,200.0,157.74,105.32
2017,8,1,18,15,256.0,89.5,2.4,34.5,153.0,111.12,71.03
2017,8,1,18,30,196.0,70.0,2.2,34.0,106.0,71.94,44.42
2017,8,1,18,45,128.0,47.0,2.0,33.5,67.5,37.88,24.74
2017,8,1,19,0,60.0,24.0,1.8,33.0,29.0,19.95,7.28
2017,8,1,19,15,30.0,12.0,1.8,32.5,14.5,11.44,0.0
2017,8,1,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2017,8,1,19,45,0.0,0.0,1.85,32.0,0.0,0.0,0.0
2017,8,1,20,0,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2017,8,1,20,15,0.0,0.0,1.95,31.5,0.0,0.0,0.0
2017,8,1,20,30,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2017,8,1,20,45,0.0,0.0,2.05,31.0,0.0,0.0,0.0
2017,8,1,21,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2017,8,1,21,15,0.0,0.0,2.1,30.5,0.0,0.0,0.0
2017,8,1,21,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,1,21,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,1,22,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,1,22,15,0.0,0.0,2.1,29.5,0.0,0.0,0.0
2017,8,1,22,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,8,1,22,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2017,8,1,23,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,1,23,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,8,1,23,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,1,23,45,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,2,0,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,2,0,15,0.0,0.0,2.05,27.5,0.0,0.0,0.0
2017,8,2,0,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,8,2,0,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2017,8,2,1,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,2,1,15,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,8,2,1,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,8,2,1,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,8,2,2,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,8,2,2,15,0.0,0.0,1.4,26.5,0.0,0.0,0.0
2017,8,2,2,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,2,2,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2017,8,2,3,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,2,3,15,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2017,8,2,3,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,2,3,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2017,8,2,4,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,2,4,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2017,8,2,4,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,2,4,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,2,5,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,2,5,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2017,8,2,5,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,2,5,45,0.0,0.5,1.1,26.0,0.5,0.0,0.0
2017,8,2,6,0,0.0,1.0,1.2,26.0,1.0,0.95,0.0
2017,8,2,6,15,0.0,6.5,1.35,26.0,6.5,6.01,0.0
2017,8,2,6,30,0.0,12.0,1.5,26.0,12.0,11.11,3.56
2017,8,2,6,45,0.0,20.0,1.65,26.5,20.0,18.54,9.39
2017,8,2,7,0,0.0,28.0,1.8,27.0,28.0,25.97,15.58
2017,8,2,7,15,0.0,37.0,1.85,27.5,37.0,34.35,22.43
2017,8,2,7,30,0.0,46.0,1.9,28.0,46.0,42.73,29.17
2017,8,2,7,45,0.0,42.0,1.95,28.5,42.0,39.01,26.01
2017,8,2,8,0,0.0,38.0,2.0,29.0,38.0,35.3,22.86
2017,8,2,8,15,0.0,97.0,2.0,29.5,97.0,90.29,66.39
2017,8,2,8,30,0.0,156.0,2.0,30.0,156.0,145.16,108.62
2017,8,2,8,45,0.0,145.0,2.0,30.5,145.0,135.14,100.2
2017,8,2,9,0,0.0,134.0,2.0,31.0,134.0,125.0,91.9
2017,8,2,9,15,3.5,168.5,2.05,31.0,171.5,159.65,118.14
2017,8,2,9,30,7.0,203.0,2.1,31.0,209.0,194.8,144.34
2017,8,2,9,45,3.5,155.0,2.15,31.5,158.0,147.53,108.04
2017,8,2,10,0,0.0,107.0,2.2,32.0,107.0,99.97,71.52
2017,8,2,10,15,0.0,108.5,2.2,32.0,108.5,101.43,72.54
2017,8,2,10,30,0.0,110.0,2.2,32.0,110.0,102.9,73.52
2017,8,2,10,45,1.5,131.0,2.2,32.0,133.0,124.03,89.46
2017,8,2,11,0,3.0,152.0,2.2,32.0,156.0,145.32,105.37
2017,8,2,11,15,9.0,221.5,2.15,32.0,231.0,216.94,158.56
2017,8,2,11,30,15.0,291.0,2.1,32.0,306.0,289.3,211.02
2017,8,2,11,45,30.0,358.0,2.1,32.5,387.0,376.39,272.6
2017,8,2,12,0,45.0,425.0,2.1,33.0,468.0,458.13,328.67
2017,8,2,12,15,36.0,403.0,2.05,33.0,438.0,428.11,307.07
2017,8,2,12,30,27.0,381.0,2.0,33.0,408.0,397.71,285.68
2017,8,2,12,45,25.0,370.0,2.0,33.5,394.5,384.84,276.24
2017,8,2,13,0,23.0,359.0,2.0,34.0,381.0,363.6,260.91
2017,8,2,13,15,30.0,381.5,1.95,34.0,410.5,400.37,286.81
2017,8,2,13,30,37.0,404.0,1.9,34.0,440.0,428.63,306.37
2017,8,2,13,45,25.0,331.5,1.85,34.0,356.0,344.67,247.71
2017,8,2,14,0,13.0,259.0,1.8,34.0,272.0,256.38,185.1
2017,8,2,14,15,87.5,347.0,1.75,34.0,425.0,421.33,304.53
2017,8,2,14,30,162.0,435.0,1.7,34.0,578.0,569.33,406.09
2017,8,2,14,45,148.5,416.5,1.65,34.0,543.5,533.46,380.93
2017,8,2,15,0,135.0,398.0,1.6,34.0,509.0,497.99,357.1
2017,8,2,15,15,67.5,254.0,1.55,33.5,309.5,294.64,215.15
2017,8,2,15,30,0.0,110.0,1.5,33.0,110.0,102.73,73.16
2017,8,2,15,45,11.5,179.0,1.45,33.0,187.0,175.3,128.63
2017,8,2,16,0,23.0,248.0,1.4,33.0,264.0,246.77,181.78
2017,8,2,16,15,18.0,223.0,1.3,32.5,235.0,218.86,161.57
2017,8,2,16,30,13.0,198.0,1.2,32.0,206.0,191.51,141.89
2017,8,2,16,45,6.5,159.0,1.2,32.0,163.0,151.08,111.8
2017,8,2,17,0,0.0,120.0,1.2,32.0,120.0,111.59,81.96
2017,8,2,17,15,0.0,104.5,1.1,31.5,104.5,97.09,71.21
2017,8,2,17,30,0.0,89.0,1.0,31.0,89.0,82.65,60.27
2017,8,2,17,45,0.0,74.0,0.95,30.5,74.0,68.73,49.53
2017,8,2,18,0,0.0,59.0,0.9,30.0,59.0,54.87,38.61
2017,8,2,18,15,0.0,44.5,0.85,29.5,44.5,41.34,27.73
2017,8,2,18,30,0.0,30.0,0.8,29.0,30.0,27.84,16.69
2017,8,2,18,45,0.0,19.0,0.8,29.0,19.0,17.61,8.76
2017,8,2,19,0,0.0,8.0,0.8,29.0,8.0,7.4,0.0
2017,8,2,19,15,0.0,4.0,0.85,28.5,4.0,3.81,0.0
2017,8,2,19,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2017,8,2,19,45,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2017,8,2,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2017,8,2,20,15,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2017,8,2,20,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2017,8,2,20,45,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2017,8,2,21,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2017,8,2,21,15,0.0,0.0,1.05,26.5,0.0,0.0,0.0
2017,8,2,21,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,2,21,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,2,22,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,2,22,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2017,8,2,22,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,2,22,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2017,8,2,23,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,8,2,23,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2017,8,2,23,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,2,23,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2017,8,3,0,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,3,0,15,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2017,8,3,0,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,8,3,0,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,8,3,1,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,8,3,1,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2017,8,3,1,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,8,3,1,45,0.0,0.0,0.25,25.0,0.0,0.0,0.0
2017,8,3,2,0,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2017,8,3,2,15,0.0,0.0,0.2,24.5,0.0,0.0,0.0
2017,8,3,2,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,2,45,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,3,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,3,15,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2017,8,3,3,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,3,3,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2017,8,3,4,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,4,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2017,8,3,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,3,4,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,8,3,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,3,5,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,3,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,3,5,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,8,3,6,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,3,6,15,68.5,23.5,1.3,24.0,32.0,19.55,6.8
2017,8,3,6,30,137.0,47.0,1.4,24.0,64.0,37.86,25.84
2017,8,3,6,45,221.5,64.5,1.55,24.5,108.5,69.09,43.23
2017,8,3,7,0,306.0,82.0,1.7,25.0,153.0,110.65,71.49
2017,8,3,7,15,153.0,68.0,1.8,25.5,103.5,91.14,62.66
2017,8,3,7,30,0.0,54.0,1.9,26.0,54.0,50.19,35.48
2017,8,3,7,45,0.0,59.5,2.05,26.5,59.5,55.32,39.51
2017,8,3,8,0,0.0,65.0,2.2,27.0,65.0,60.47,43.41
2017,8,3,8,15,18.0,137.0,2.3,27.5,146.5,134.97,102.22
2017,8,3,8,30,36.0,209.0,2.4,28.0,228.0,213.41,162.45
2017,8,3,8,45,40.5,233.0,2.5,28.5,256.5,241.21,182.81
2017,8,3,9,0,45.0,257.0,2.6,29.0,285.0,269.54,203.39
2017,8,3,9,15,22.5,204.5,2.65,29.5,219.0,208.22,156.09
2017,8,3,9,30,0.0,152.0,2.7,30.0,153.0,142.08,104.82
2017,8,3,9,45,125.0,260.5,2.75,30.5,359.5,344.61,258.92
2017,8,3,10,0,250.0,369.0,2.8,31.0,566.0,557.62,411.29
2017,8,3,10,15,236.0,391.0,2.85,31.5,584.0,573.22,419.4
2017,8,3,10,30,222.0,413.0,2.9,32.0,602.0,592.45,430.88
2017,8,3,10,45,111.0,274.0,2.95,32.5,369.0,367.12,270.3
2017,8,3,11,0,0.0,135.0,3.0,33.0,136.0,126.57,90.57
2017,8,3,11,15,133.0,297.5,3.0,33.0,423.0,417.79,307.81
2017,8,3,11,30,266.0,460.0,3.0,33.0,710.0,715.19,512.29
2017,8,3,11,45,166.0,457.0,3.05,33.5,614.5,613.87,438.94
2017,8,3,12,0,66.0,454.0,3.1,34.0,519.0,507.79,363.16
2017,8,3,12,15,128.0,475.0,3.1,34.0,600.5,599.03,427.6
2017,8,3,12,30,190.0,496.0,3.1,34.0,682.0,681.94,484.26
2017,8,3,12,45,120.0,467.0,3.15,34.5,584.5,583.97,415.57
2017,8,3,13,0,50.0,438.0,3.2,35.0,487.0,476.97,340.29
2017,8,3,13,15,145.0,456.5,3.2,35.0,596.0,595.63,424.87
2017,8,3,13,30,240.0,475.0,3.2,35.0,705.0,702.93,498.63
2017,8,3,13,45,539.5,304.0,3.25,35.0,805.5,827.02,589.64
2017,8,3,14,0,839.0,133.0,3.3,35.0,906.0,914.17,649.45
2017,8,3,14,15,833.0,131.5,3.3,34.5,881.0,887.34,633.49
2017,8,3,14,30,827.0,130.0,3.3,34.0,856.0,857.66,616.42
2017,8,3,14,45,786.5,147.0,3.35,34.0,816.0,819.26,592.47
2017,8,3,15,0,746.0,164.0,3.4,34.0,776.0,775.3,564.62
2017,8,3,15,15,733.0,161.0,3.4,34.0,737.5,734.63,538.36
2017,8,3,15,30,720.0,158.0,3.4,34.0,699.0,690.7,508.49
2017,8,3,15,45,709.0,151.0,3.45,34.0,656.5,643.03,475.72
2017,8,3,16,0,698.0,144.0,3.5,34.0,614.0,594.33,441.44
2017,8,3,16,15,676.5,139.0,3.45,33.5,565.5,540.65,403.21
2017,8,3,16,30,655.0,134.0,3.4,33.0,517.0,487.47,364.23
2017,8,3,16,45,346.5,161.5,3.35,33.0,362.5,325.84,243.67
2017,8,3,17,0,38.0,189.0,3.3,33.0,208.0,192.64,143.68
2017,8,3,17,15,33.5,166.5,3.15,32.5,181.5,167.0,124.78
2017,8,3,17,30,29.0,144.0,3.0,32.0,155.0,141.99,105.86
2017,8,3,17,45,233.5,114.0,2.9,32.0,181.5,163.35,116.05
2017,8,3,18,0,438.0,84.0,2.8,32.0,208.0,158.12,102.28
2017,8,3,18,15,368.0,71.0,2.4,31.5,159.5,108.29,65.11
2017,8,3,18,30,298.0,58.0,2.0,31.0,111.0,66.98,37.95
2017,8,3,18,45,204.5,41.0,1.7,30.5,71.5,31.63,19.94
2017,8,3,19,0,111.0,24.0,1.4,30.0,32.0,18.82,5.51
2017,8,3,19,15,55.5,12.0,1.3,29.5,16.0,11.44,0.0
2017,8,3,19,30,0.0,0.0,1.2,29.0,0.0,0.0,0.0
2017,8,3,19,45,0.0,0.0,1.2,29.0,0.0,0.0,0.0
2017,8,3,20,0,0.0,0.0,1.2,29.0,0.0,0.0,0.0
2017,8,3,20,15,0.0,0.0,1.15,28.5,0.0,0.0,0.0
2017,8,3,20,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,8,3,20,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2017,8,3,21,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,3,21,15,0.0,0.0,0.95,27.5,0.0,0.0,0.0
2017,8,3,21,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,3,21,45,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,3,22,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,3,22,15,0.0,0.0,0.85,27.0,0.0,0.0,0.0
2017,8,3,22,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2017,8,3,22,45,0.0,0.0,0.75,27.0,0.0,0.0,0.0
2017,8,3,23,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2017,8,3,23,15,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2017,8,3,23,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,8,3,23,45,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,8,4,0,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,8,4,0,15,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,8,4,0,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,8,4,0,45,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,8,4,1,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,8,4,1,15,0.0,0.0,0.6,25.5,0.0,0.0,0.0
2017,8,4,1,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,1,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,2,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,2,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,2,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,2,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,3,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,3,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,3,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,4,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,4,15,0.0,0.0,0.55,24.5,0.0,0.0,0.0
2017,8,4,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,4,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,4,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,4,5,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,4,5,45,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,8,4,6,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,4,6,15,107.0,21.0,1.05,25.5,34.0,16.38,4.27
2017,8,4,6,30,214.0,42.0,1.1,26.0,68.0,32.45,21.11
2017,8,4,6,45,299.5,56.5,1.15,27.0,113.5,66.25,37.96
2017,8,4,7,0,385.0,71.0,1.2,28.0,159.0,110.96,67.49
2017,8,4,7,15,444.5,81.5,1.2,28.5,210.0,157.74,102.98
2017,8,4,7,30,504.0,92.0,1.2,29.0,261.0,213.1,147.02
2017,8,4,7,45,546.5,100.0,1.3,29.5,314.0,266.2,190.38
2017,8,4,8,0,589.0,108.0,1.4,30.0,367.0,323.74,236.68
2017,8,4,8,15,620.5,114.0,1.5,30.5,419.0,378.77,280.31
2017,8,4,8,30,652.0,120.0,1.6,31.0,471.0,436.3,324.55
2017,8,4,8,45,677.5,124.5,1.75,31.5,521.5,491.3,365.89
2017,8,4,9,0,703.0,129.0,1.9,32.0,572.0,547.49,406.89
2017,8,4,9,15,438.5,231.0,1.95,32.5,514.5,511.57,377.99
2017,8,4,9,30,174.0,333.0,2.0,33.0,457.0,441.54,323.44
2017,8,4,9,45,184.0,347.5,2.1,33.5,486.0,472.02,344.54
2017,8,4,10,0,194.0,362.0,2.2,34.0,515.0,502.8,365.05
2017,8,4,10,15,493.0,254.0,2.25,34.0,667.0,660.11,479.6
2017,8,4,10,30,792.0,146.0,2.3,34.0,819.0,824.14,590.98
2017,8,4,10,45,800.0,147.5,2.35,34.5,848.0,857.95,609.7
2017,8,4,11,0,808.0,149.0,2.4,35.0,877.0,889.25,627.75
2017,8,4,11,15,497.5,311.0,2.4,35.0,763.0,784.07,554.97
2017,8,4,11,30,187.0,473.0,2.4,35.0,649.0,646.61,455.79
2017,8,4,11,45,98.0,332.5,2.4,35.5,425.0,425.18,304.84
2017,8,4,12,0,9.0,192.0,2.4,36.0,201.0,189.71,135.44
2017,8,4,12,15,111.5,342.5,2.4,36.0,451.5,451.26,324.49
2017,8,4,12,30,214.0,493.0,2.4,36.0,702.0,703.26,493.1
2017,8,4,12,45,280.5,471.0,2.45,36.5,744.0,754.88,525.9
2017,8,4,13,0,347.0,449.0,2.5,37.0,786.0,796.91,553.61
2017,8,4,13,15,179.5,341.5,2.5,37.0,516.0,522.67,371.22
2017,8,4,13,30,12.0,234.0,2.5,37.0,246.0,232.4,165.55
2017,8,4,13,45,387.5,209.0,2.5,37.0,566.5,588.15,426.43
2017,8,4,14,0,763.0,184.0,2.5,37.0,887.0,901.56,632.75
2017,8,4,14,15,756.0,182.0,2.55,37.0,861.5,874.52,614.06
2017,8,4,14,30,749.0,180.0,2.6,37.0,836.0,844.91,596.51
2017,8,4,14,45,714.0,192.5,2.65,37.0,798.0,806.5,573.15
2017,8,4,15,0,679.0,205.0,2.7,37.0,760.0,764.46,546.25
2017,8,4,15,15,665.0,200.0,2.75,37.0,722.0,721.44,518.51
2017,8,4,15,30,651.0,195.0,2.8,37.0,684.0,677.34,489.47
2017,8,4,15,45,387.0,251.0,2.85,37.0,537.0,517.71,376.66
2017,8,4,16,0,123.0,307.0,2.9,37.0,390.0,374.22,272.17
2017,8,4,16,15,346.0,238.5,2.9,36.5,446.0,435.86,320.53
2017,8,4,16,30,569.0,170.0,2.9,36.0,502.0,473.84,348.93
2017,8,4,16,45,534.5,162.5,2.95,36.0,450.5,417.28,306.49
2017,8,4,17,0,500.0,155.0,3.0,36.0,399.0,363.45,265.46
2017,8,4,17,15,462.0,144.0,2.9,35.5,348.0,308.09,222.86
2017,8,4,17,30,424.0,133.0,2.8,35.0,297.0,256.49,182.37
2017,8,4,17,45,366.5,120.0,2.75,34.5,245.5,202.29,140.21
2017,8,4,18,0,309.0,107.0,2.7,34.0,194.0,154.41,103.43
2017,8,4,18,15,248.5,87.0,2.55,33.5,147.0,107.72,68.98
2017,8,4,18,30,188.0,67.0,2.4,33.0,100.0,68.6,42.3
2017,8,4,18,45,119.0,43.5,2.25,32.5,62.0,35.2,22.52
2017,8,4,19,0,50.0,20.0,2.1,32.0,24.0,16.76,3.47
2017,8,4,19,15,25.0,10.0,2.2,31.5,12.0,9.53,0.0
2017,8,4,19,30,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2017,8,4,19,45,0.0,0.0,2.45,31.0,0.0,0.0,0.0
2017,8,4,20,0,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2017,8,4,20,15,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2017,8,4,20,30,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2017,8,4,20,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2017,8,4,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2017,8,4,21,15,0.0,0.0,2.75,29.5,0.0,0.0,0.0
2017,8,4,21,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,4,21,45,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,4,22,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,4,22,15,0.0,0.0,2.65,28.5,0.0,0.0,0.0
2017,8,4,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,8,4,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2017,8,4,23,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,8,4,23,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2017,8,4,23,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,4,23,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2017,8,5,0,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,8,5,0,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2017,8,5,0,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,5,0,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,8,5,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,5,1,15,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,8,5,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,5,1,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,5,2,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,5,2,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2017,8,5,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,5,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,8,5,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,5,3,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,8,5,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,5,3,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,5,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,5,4,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,5,4,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,5,4,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,5,5,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,5,5,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,8,5,5,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,5,5,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2017,8,5,6,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,5,6,15,66.5,22.5,1.85,25.5,30.5,18.74,5.08
2017,8,5,6,30,133.0,45.0,2.0,26.0,61.0,36.34,24.23
2017,8,5,6,45,215.0,63.5,2.15,26.5,105.5,67.96,42.11
2017,8,5,7,0,297.0,82.0,2.3,27.0,150.0,109.85,70.65
2017,8,5,7,15,355.0,96.5,2.3,27.5,199.5,154.75,104.86
2017,8,5,7,30,413.0,111.0,2.3,28.0,249.0,206.6,146.07
2017,8,5,7,45,464.5,120.0,2.3,29.0,302.0,258.09,187.35
2017,8,5,8,0,516.0,129.0,2.3,30.0,355.0,315.12,232.49
2017,8,5,8,15,549.0,137.0,2.25,30.5,406.5,368.58,274.66
2017,8,5,8,30,582.0,145.0,2.2,31.0,458.0,427.24,319.43
2017,8,5,8,45,608.5,151.5,2.2,32.0,507.5,481.19,358.86
2017,8,5,9,0,635.0,158.0,2.2,33.0,557.0,536.58,397.94
2017,8,5,9,15,654.5,163.5,2.3,33.5,602.5,587.64,433.89
2017,8,5,9,30,674.0,169.0,2.4,34.0,648.0,638.82,469.02
2017,8,5,9,45,686.5,174.5,2.5,34.5,688.5,684.7,499.66
2017,8,5,10,0,699.0,180.0,2.6,35.0,729.0,729.51,528.94
2017,8,5,10,15,710.5,183.5,2.7,35.0,764.5,770.22,556.13
2017,8,5,10,30,722.0,187.0,2.8,35.0,800.0,809.3,581.21
2017,8,5,10,45,730.0,189.5,2.9,35.5,828.5,842.44,601.06
2017,8,5,11,0,738.0,192.0,3.0,36.0,857.0,869.44,616.84
2017,8,5,11,15,744.0,194.0,3.1,36.0,878.5,895.09,633.07
2017,8,5,11,30,750.0,196.0,3.2,36.0,900.0,918.04,647.61
2017,8,5,11,45,519.5,332.5,3.3,36.5,823.5,847.61,596.83
2017,8,5,12,0,289.0,469.0,3.4,37.0,747.0,757.62,530.63
2017,8,5,12,15,334.0,451.5,3.45,37.0,774.5,787.47,552.06
2017,8,5,12,30,379.0,434.0,3.5,37.0,802.0,816.15,571.94
2017,8,5,12,45,250.0,461.0,3.6,37.5,704.0,715.52,502.01
2017,8,5,13,0,121.0,488.0,3.7,38.0,606.0,606.13,425.52
2017,8,5,13,15,152.0,485.0,3.75,38.0,631.0,631.87,444.44
2017,8,5,13,30,183.0,482.0,3.8,38.0,656.0,656.14,461.71
2017,8,5,13,45,467.5,335.0,3.9,38.0,767.5,791.01,560.15
2017,8,5,14,0,752.0,188.0,4.0,38.0,879.0,896.08,633.88
2017,8,5,14,15,744.5,186.0,4.05,37.5,853.5,868.78,617.74
2017,8,5,14,30,737.0,184.0,4.1,37.0,828.0,838.98,600.68
2017,8,5,14,45,627.5,240.0,4.2,37.0,774.0,780.83,561.73
2017,8,5,15,0,518.0,296.0,4.3,37.0,720.0,721.38,519.99
2017,8,5,15,15,486.5,287.5,4.35,36.5,670.0,667.13,484.62
2017,8,5,15,30,455.0,279.0,4.4,36.0,620.0,613.77,449.05
2017,8,5,15,45,487.0,248.0,4.45,36.0,592.0,583.64,429.32
2017,8,5,16,0,519.0,217.0,4.5,36.0,564.0,549.22,405.84
2017,8,5,16,15,426.5,225.0,4.5,35.5,495.5,474.56,351.99
2017,8,5,16,30,334.0,233.0,4.5,35.0,427.0,404.6,300.87
2017,8,5,16,45,460.5,177.5,4.5,35.0,417.0,396.04,294.29
2017,8,5,17,0,587.0,122.0,4.5,35.0,407.0,371.33,273.47
2017,8,5,17,15,549.0,114.0,4.35,34.5,355.0,313.84,227.97
2017,8,5,17,30,511.0,106.0,4.2,34.0,303.0,258.13,183.11
2017,8,5,17,45,467.0,94.5,4.1,34.0,252.0,203.65,138.77
2017,8,5,18,0,423.0,83.0,4.0,34.0,201.0,154.12,98.97
2017,8,5,18,15,350.0,70.0,3.75,33.5,153.0,104.85,62.67
2017,8,5,18,30,277.0,57.0,3.5,33.0,105.0,64.5,36.42
2017,8,5,18,45,185.0,39.5,3.3,32.5,66.5,30.53,18.72
2017,8,5,19,0,93.0,22.0,3.1,32.0,28.0,18.34,3.32
2017,8,5,19,15,46.5,11.0,3.15,31.5,14.0,10.48,0.0
2017,8,5,19,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,8,5,19,45,0.0,0.0,3.25,31.0,0.0,0.0,0.0
2017,8,5,20,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2017,8,5,20,15,0.0,0.0,3.4,30.5,0.0,0.0,0.0
2017,8,5,20,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2017,8,5,20,45,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,8,5,21,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,8,5,21,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2017,8,5,21,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,8,5,21,45,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,8,5,22,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,8,5,22,15,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2017,8,5,22,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,8,5,22,45,0.0,0.0,4.15,28.0,0.0,0.0,0.0
2017,8,5,23,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,8,5,23,15,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2017,8,5,23,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,5,23,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,6,0,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,6,0,15,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2017,8,6,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,8,6,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2017,8,6,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,6,1,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,8,6,1,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,6,1,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,8,6,2,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,6,2,15,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,8,6,2,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,6,2,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,6,3,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,6,3,15,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,6,3,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,6,3,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,8,6,4,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,6,4,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2017,8,6,4,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,6,4,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,6,5,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,6,5,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,6,5,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,6,5,45,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2017,8,6,6,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,6,6,15,0.0,9.5,3.85,26.0,9.5,8.8,0.0
2017,8,6,6,30,0.0,19.0,4.0,26.0,19.0,17.62,8.82
2017,8,6,6,45,0.0,32.5,4.2,26.5,32.5,30.17,18.72
2017,8,6,7,0,0.0,46.0,4.4,27.0,46.0,42.75,29.17
2017,8,6,7,15,0.0,61.0,4.5,27.5,61.0,56.67,40.54
2017,8,6,7,30,0.0,76.0,4.6,28.0,76.0,70.55,51.65
2017,8,6,7,45,0.0,95.5,4.7,29.0,95.5,88.62,65.76
2017,8,6,8,0,0.0,115.0,4.8,30.0,115.0,106.79,79.64
2017,8,6,8,15,0.0,121.0,4.8,30.0,121.0,112.55,83.86
2017,8,6,8,30,0.0,127.0,4.8,30.0,127.0,118.29,88.02
2017,8,6,8,45,0.0,133.5,4.85,30.5,133.5,124.47,92.33
2017,8,6,9,0,0.0,140.0,4.9,31.0,140.0,130.66,96.61
2017,8,6,9,15,1.0,152.0,4.85,31.5,152.5,142.66,105.32
2017,8,6,9,30,2.0,164.0,4.8,32.0,165.0,154.78,114.06
2017,8,6,9,45,12.5,227.0,4.8,32.5,237.0,222.17,164.56
2017,8,6,10,0,23.0,290.0,4.8,33.0,309.0,290.91,214.9
2017,8,6,10,15,29.0,318.5,4.7,33.5,343.5,329.9,242.45
2017,8,6,10,30,35.0,347.0,4.6,34.0,378.0,364.49,266.46
2017,8,6,10,45,26.0,324.0,4.6,34.5,347.5,335.71,244.58
2017,8,6,11,0,17.0,301.0,4.6,35.0,317.0,299.97,217.87
2017,8,6,11,15,15.5,289.0,4.55,35.0,304.0,287.67,208.77
2017,8,6,11,30,14.0,277.0,4.5,35.0,291.0,275.22,199.57
2017,8,6,11,45,22.0,332.5,4.45,35.5,354.0,336.71,243.39
2017,8,6,12,0,30.0,388.0,4.4,36.0,417.0,407.78,292.92
2017,8,6,12,15,23.0,343.5,4.35,36.0,366.0,357.19,256.83
2017,8,6,12,30,16.0,299.0,4.3,36.0,315.0,299.34,215.55
2017,8,6,12,45,44.0,381.0,4.3,36.5,424.0,415.45,298.19
2017,8,6,13,0,72.0,463.0,4.3,37.0,533.0,524.63,373.21
2017,8,6,13,15,52.5,426.5,4.25,37.0,477.0,468.12,333.56
2017,8,6,13,30,33.0,390.0,4.2,37.0,421.0,411.89,294.26
2017,8,6,13,45,55.0,413.5,4.2,37.0,464.5,455.1,325.39
2017,8,6,14,0,77.0,437.0,4.2,37.0,508.0,497.21,355.2
2017,8,6,14,15,133.0,434.5,4.15,37.0,552.5,550.19,393.4
2017,8,6,14,30,189.0,432.0,4.1,37.0,597.0,591.84,423.46
2017,8,6,14,45,184.5,414.0,4.05,37.0,570.5,563.08,404.03
2017,8,6,15,0,180.0,396.0,4.0,37.0,544.0,533.98,384.54
2017,8,6,15,15,440.0,279.0,3.95,36.5,614.5,623.58,454.27
2017,8,6,15,30,700.0,162.0,3.9,36.0,685.0,681.41,500.13
2017,8,6,15,45,680.5,158.5,3.9,36.0,640.5,632.05,465.34
2017,8,6,16,0,661.0,155.0,3.9,36.0,596.0,582.47,430.25
2017,8,6,16,15,638.0,150.0,3.8,35.5,548.5,529.46,392.54
2017,8,6,16,30,615.0,145.0,3.7,35.0,501.0,477.21,354.36
2017,8,6,16,45,585.0,138.0,3.65,35.0,450.0,420.72,311.47
2017,8,6,17,0,555.0,131.0,3.6,35.0,399.0,366.38,269.18
2017,8,6,17,15,515.5,122.5,3.35,34.5,347.0,307.5,223.07
2017,8,6,17,30,476.0,114.0,3.1,34.0,295.0,254.74,180.84
2017,8,6,17,45,425.5,102.0,2.85,33.5,244.5,200.2,137.35
2017,8,6,18,0,375.0,90.0,2.6,33.0,194.0,151.43,98.93
2017,8,6,18,15,302.0,75.5,2.4,32.5,146.5,103.69,63.9
2017,8,6,18,30,229.0,61.0,2.2,32.0,99.0,64.91,38.38
2017,8,6,18,45,142.0,41.0,2.0,31.5,62.0,33.31,20.95
2017,8,6,19,0,55.0,21.0,1.8,31.0,25.0,17.52,1.75
2017,8,6,19,15,27.5,10.5,1.85,30.5,12.5,10.01,0.0
2017,8,6,19,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,8,6,19,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,8,6,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,6,20,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2017,8,6,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,6,20,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,8,6,21,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,8,6,21,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2017,8,6,21,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,8,6,21,45,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,8,6,22,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,6,22,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2017,8,6,22,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,6,22,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,6,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,6,23,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,8,6,23,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,8,6,23,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,8,7,0,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,8,7,0,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2017,8,7,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,0,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,1,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,8,7,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,7,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,8,7,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,7,2,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,7,2,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,8,7,2,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,8,7,3,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,8,7,3,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2017,8,7,3,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,8,7,3,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,7,4,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,7,4,15,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,7,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,7,4,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2017,8,7,5,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,7,5,15,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2017,8,7,5,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,8,7,5,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,8,7,6,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,7,6,15,0.0,2.0,2.6,26.0,2.0,1.85,0.0
2017,8,7,6,30,0.0,4.0,2.8,26.0,4.0,3.7,0.0
2017,8,7,6,45,0.0,7.0,3.0,26.0,7.0,6.48,0.0
2017,8,7,7,0,0.0,10.0,3.2,26.0,10.0,9.26,1.94
2017,8,7,7,15,0.0,13.5,3.25,26.0,13.5,12.51,4.64
2017,8,7,7,30,0.0,17.0,3.3,26.0,17.0,15.76,7.32
2017,8,7,7,45,0.0,20.5,3.35,26.0,20.5,19.02,9.96
2017,8,7,8,0,0.0,24.0,3.4,26.0,24.0,22.28,12.58
2017,8,7,8,15,0.0,30.5,3.35,26.0,30.5,28.33,17.44
2017,8,7,8,30,0.0,37.0,3.3,26.0,37.0,34.39,22.26
2017,8,7,8,45,0.0,47.0,3.25,26.0,47.0,43.72,29.68
2017,8,7,9,0,0.0,57.0,3.2,26.0,57.0,53.07,37.05
2017,8,7,9,15,0.0,76.5,3.1,26.0,76.5,71.3,51.43
2017,8,7,9,30,0.0,96.0,3.0,26.0,96.0,89.58,65.7
2017,8,7,9,45,3.0,143.5,2.95,26.5,146.0,136.42,102.02
2017,8,7,10,0,6.0,191.0,2.9,27.0,196.0,183.79,138.01
2017,8,7,10,15,71.5,302.5,2.8,27.0,363.5,349.01,263.47
2017,8,7,10,30,137.0,414.0,2.7,27.0,531.0,523.74,389.64
2017,8,7,10,45,77.5,358.0,2.65,27.0,425.0,414.59,308.95
2017,8,7,11,0,18.0,302.0,2.6,27.0,319.0,301.93,224.97
2017,8,7,11,15,17.0,297.5,2.65,27.0,313.5,297.3,221.73
2017,8,7,11,30,16.0,293.0,2.7,27.0,308.0,292.55,218.06
2017,8,7,11,45,18.0,314.5,2.75,27.0,331.5,315.59,234.98
2017,8,7,12,0,20.0,336.0,2.8,27.0,355.0,338.66,251.75
2017,8,7,12,15,29.5,376.5,2.75,27.0,405.5,396.6,293.8
2017,8,7,12,30,39.0,417.0,2.7,27.0,456.0,446.69,329.51
2017,8,7,12,45,65.5,446.5,2.7,27.0,511.0,502.48,369.65
2017,8,7,13,0,92.0,476.0,2.7,27.0,566.0,557.79,408.89
2017,8,7,13,15,94.0,471.5,2.6,27.0,562.5,554.11,405.95
2017,8,7,13,30,96.0,467.0,2.5,27.0,559.0,549.89,403.01
2017,8,7,13,45,261.5,425.0,2.45,27.0,666.5,678.83,497.38
2017,8,7,14,0,427.0,383.0,2.4,27.0,774.0,790.8,576.44
2017,8,7,14,15,307.0,407.0,2.3,27.0,684.5,687.97,503.12
2017,8,7,14,30,187.0,431.0,2.2,27.0,595.0,589.57,432.95
2017,8,7,14,45,234.5,405.0,2.15,27.0,602.0,596.91,440.45
2017,8,7,15,0,282.0,379.0,2.1,27.0,609.0,606.42,448.53
2017,8,7,15,15,367.0,329.0,1.95,27.0,612.5,610.56,453.46
2017,8,7,15,30,452.0,279.0,1.8,27.0,616.0,612.42,456.28
2017,8,7,15,45,391.0,279.5,1.7,27.5,557.5,543.9,406.2
2017,8,7,16,0,330.0,280.0,1.6,28.0,499.0,485.26,363.02
2017,8,7,16,15,287.5,263.5,1.55,28.0,444.0,426.12,320.27
2017,8,7,16,30,245.0,247.0,1.5,28.0,389.0,370.67,279.53
2017,8,7,16,45,349.5,201.5,1.45,28.0,381.5,362.47,273.51
2017,8,7,17,0,454.0,156.0,1.4,28.0,374.0,345.01,258.52
2017,8,7,17,15,437.0,137.0,1.3,27.5,326.0,292.38,216.87
2017,8,7,17,30,420.0,118.0,1.2,27.0,278.0,241.25,175.46
2017,8,7,17,45,384.5,103.0,1.15,27.0,230.5,190.95,134.31
2017,8,7,18,0,349.0,88.0,1.1,27.0,183.0,144.71,96.72
2017,8,7,18,15,291.0,72.0,1.0,26.5,139.0,99.11,62.19
2017,8,7,18,30,233.0,56.0,0.9,26.0,95.0,60.71,35.95
2017,8,7,18,45,153.0,38.0,0.8,26.0,59.5,29.41,18.28
2017,8,7,19,0,73.0,20.0,0.7,26.0,24.0,16.72,0.09
2017,8,7,19,15,36.5,10.0,0.7,25.5,12.0,9.53,0.0
2017,8,7,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,7,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,7,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,7,20,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,7,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,7,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,7,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,7,21,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2017,8,7,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,22,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,23,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,8,7,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,7,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,8,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,8,0,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2017,8,8,0,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,0,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2017,8,8,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,8,1,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,8,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,8,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,8,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,8,2,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,8,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,8,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,8,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,8,3,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,8,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,8,3,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,8,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,8,4,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,8,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,8,4,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,8,8,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,8,8,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,8,8,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,8,8,5,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,8,8,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,8,8,6,15,117.5,18.5,3.55,23.5,32.0,14.46,0.79
2017,8,8,6,30,235.0,37.0,3.8,24.0,64.0,28.62,17.91
2017,8,8,6,45,324.0,50.0,4.1,24.5,109.5,62.73,34.61
2017,8,8,7,0,413.0,63.0,4.4,25.0,155.0,109.29,65.92
2017,8,8,7,15,473.5,72.0,4.55,25.5,206.0,156.81,102.97
2017,8,8,7,30,534.0,81.0,4.7,26.0,257.0,211.55,148.09
2017,8,8,7,45,287.0,123.5,4.9,26.5,220.5,205.92,153.56
2017,8,8,8,0,40.0,166.0,5.1,27.0,184.0,169.52,129.93
2017,8,8,8,15,97.5,198.5,5.1,27.5,249.0,227.61,174.81
2017,8,8,8,30,155.0,231.0,5.1,28.0,314.0,295.16,226.62
2017,8,8,8,45,162.0,253.5,5.2,28.5,348.0,330.21,252.91
2017,8,8,9,0,169.0,276.0,5.3,29.0,382.0,365.75,279.17
2017,8,8,9,15,114.5,291.5,5.3,29.0,366.0,355.53,270.27
2017,8,8,9,30,60.0,307.0,5.3,29.0,350.0,334.86,253.22
2017,8,8,9,45,111.0,341.5,5.35,29.5,426.5,414.55,312.51
2017,8,8,10,0,162.0,376.0,5.4,30.0,503.0,493.64,370.04
2017,8,8,10,15,135.0,392.0,5.35,30.0,501.5,494.91,369.36
2017,8,8,10,30,108.0,408.0,5.3,30.0,500.0,487.04,362.3
2017,8,8,10,45,77.0,399.5,5.3,30.5,466.5,455.47,337.56
2017,8,8,11,0,46.0,391.0,5.3,31.0,433.0,421.7,311.25
2017,8,8,11,15,161.5,423.0,5.2,31.0,573.5,570.83,420.98
2017,8,8,11,30,277.0,455.0,5.1,31.0,714.0,724.56,529.58
2017,8,8,11,45,260.0,467.0,5.05,31.5,713.0,725.61,527.42
2017,8,8,12,0,243.0,479.0,5.0,32.0,712.0,716.84,519.43
2017,8,8,12,15,315.0,453.5,4.9,32.0,758.0,773.17,559.37
2017,8,8,12,30,387.0,428.0,4.8,32.0,804.0,820.55,592.59
2017,8,8,12,45,314.0,456.0,4.75,32.0,760.0,776.16,560.0
2017,8,8,13,0,241.0,484.0,4.7,32.0,716.0,722.19,521.34
2017,8,8,13,15,525.0,321.5,4.6,32.0,820.5,851.55,617.97
2017,8,8,13,30,809.0,159.0,4.5,32.0,925.0,953.04,688.31
2017,8,8,13,45,531.0,304.0,4.45,32.0,802.5,822.89,597.88
2017,8,8,14,0,253.0,449.0,4.4,32.0,680.0,688.85,499.15
2017,8,8,14,15,525.0,298.0,4.35,32.0,760.0,785.35,574.4
2017,8,8,14,30,797.0,147.0,4.3,32.0,840.0,856.89,626.67
2017,8,8,14,45,570.0,254.0,4.25,32.0,739.5,747.56,549.8
2017,8,8,15,0,343.0,361.0,4.2,32.0,639.0,638.67,469.43
2017,8,8,15,15,518.5,265.0,4.1,32.0,661.5,671.43,497.49
2017,8,8,15,30,694.0,169.0,4.0,32.0,684.0,684.76,510.61
2017,8,8,15,45,680.0,162.5,3.95,32.0,641.0,636.27,476.11
2017,8,8,16,0,666.0,156.0,3.9,32.0,598.0,587.1,440.73
2017,8,8,16,15,643.5,150.0,3.8,31.5,549.5,533.01,401.66
2017,8,8,16,30,621.0,144.0,3.7,31.0,501.0,479.63,362.03
2017,8,8,16,45,600.5,134.0,3.6,31.0,451.5,424.35,319.27
2017,8,8,17,0,580.0,124.0,3.5,31.0,402.0,370.19,276.25
2017,8,8,17,15,541.5,115.5,3.2,30.5,349.5,312.28,229.89
2017,8,8,17,30,503.0,107.0,2.9,30.0,297.0,256.18,184.17
2017,8,8,17,45,460.0,94.5,2.6,29.5,246.0,201.4,139.31
2017,8,8,18,0,417.0,82.0,2.3,29.0,195.0,151.49,98.85
2017,8,8,18,15,345.0,68.5,2.0,28.5,147.0,102.29,62.05
2017,8,8,18,30,273.0,55.0,1.7,28.0,99.0,61.94,35.44
2017,8,8,18,45,181.5,37.0,1.45,27.5,61.5,28.7,17.45
2017,8,8,19,0,90.0,19.0,1.2,27.0,24.0,14.93,0.0
2017,8,8,19,15,45.0,9.5,1.15,26.5,12.0,9.05,0.0
2017,8,8,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,8,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,8,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,8,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,8,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,8,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2017,8,8,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,8,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2017,8,8,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,8,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,8,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,8,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2017,8,8,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,8,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,8,8,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,8,23,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,8,23,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,8,23,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,8,9,0,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,9,0,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,8,9,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,9,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,8,9,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,9,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,8,9,1,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,9,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,9,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,9,2,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,9,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,9,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,9,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,9,3,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2017,8,9,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,8,9,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,9,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,9,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,9,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,9,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,9,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,9,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,8,9,5,45,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2017,8,9,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,9,6,15,87.0,20.0,2.25,23.5,30.0,15.69,0.42
2017,8,9,6,30,174.0,40.0,2.3,24.0,60.0,31.02,19.83
2017,8,9,6,45,251.0,57.5,2.35,24.5,104.0,64.74,38.56
2017,8,9,7,0,328.0,75.0,2.4,25.0,148.0,108.37,68.67
2017,8,9,7,15,388.5,88.0,2.45,25.5,198.5,154.45,104.2
2017,8,9,7,30,449.0,101.0,2.5,26.0,249.0,207.77,147.24
2017,8,9,7,45,497.0,110.0,2.55,26.5,302.0,260.48,190.77
2017,8,9,8,0,545.0,119.0,2.6,27.0,355.0,320.48,239.59
2017,8,9,8,15,578.5,126.5,2.65,27.5,407.0,375.69,284.05
2017,8,9,8,30,612.0,134.0,2.7,28.0,459.0,433.72,329.45
2017,8,9,8,45,643.0,137.5,2.8,28.5,510.0,488.99,371.7
2017,8,9,9,0,674.0,141.0,2.9,29.0,561.0,546.07,414.12
2017,8,9,9,15,693.5,145.5,2.95,29.5,607.5,598.2,451.63
2017,8,9,9,30,713.0,150.0,3.0,30.0,654.0,650.34,488.12
2017,8,9,9,45,730.5,152.5,3.05,30.5,696.5,698.69,521.1
2017,8,9,10,0,748.0,155.0,3.1,31.0,739.0,744.71,551.4
2017,8,9,10,15,759.5,158.0,3.1,31.0,775.0,786.45,578.38
2017,8,9,10,30,771.0,161.0,3.1,31.0,811.0,826.39,603.9
2017,8,9,10,45,781.5,161.5,3.15,31.5,841.0,860.92,624.67
2017,8,9,11,0,792.0,162.0,3.2,32.0,871.0,893.12,643.77
2017,8,9,11,15,555.0,302.0,3.2,32.0,805.0,833.36,600.27
2017,8,9,11,30,318.0,442.0,3.2,32.0,739.0,751.46,538.51
2017,8,9,11,45,267.0,462.5,3.2,32.5,714.5,728.7,520.96
2017,8,9,12,0,216.0,483.0,3.2,33.0,690.0,695.05,495.88
2017,8,9,12,15,515.0,325.0,3.15,33.0,822.5,851.37,608.67
2017,8,9,12,30,814.0,167.0,3.1,33.0,955.0,987.87,698.94
2017,8,9,12,45,510.0,328.0,3.1,33.5,821.0,851.56,604.92
2017,8,9,13,0,206.0,489.0,3.1,34.0,687.0,693.26,491.07
2017,8,9,13,15,226.5,479.5,3.05,34.0,695.0,701.54,498.17
2017,8,9,13,30,247.0,470.0,3.0,34.0,703.0,716.36,508.49
2017,8,9,13,45,531.0,311.0,2.95,34.0,800.0,830.61,592.65
2017,8,9,14,0,815.0,152.0,2.9,34.0,897.0,921.93,654.75
2017,8,9,14,15,808.5,150.5,2.85,34.0,870.5,894.3,636.65
2017,8,9,14,30,802.0,149.0,2.8,34.0,844.0,863.89,617.69
2017,8,9,14,45,569.0,255.5,2.75,34.0,739.0,748.72,539.84
2017,8,9,15,0,336.0,362.0,2.7,34.0,634.0,634.46,458.01
2017,8,9,15,15,289.0,352.5,2.65,34.0,578.0,574.22,417.0
2017,8,9,15,30,242.0,343.0,2.6,34.0,522.0,511.41,373.34
2017,8,9,15,45,494.5,232.0,2.55,34.0,568.5,574.66,423.01
2017,8,9,16,0,747.0,121.0,2.5,34.0,615.0,603.92,446.59
2017,8,9,16,15,726.0,117.0,2.4,33.5,565.5,549.06,407.23
2017,8,9,16,30,705.0,113.0,2.3,33.0,516.0,494.06,367.12
2017,8,9,16,45,680.0,107.0,2.25,33.0,464.5,436.06,323.04
2017,8,9,17,0,655.0,101.0,2.2,33.0,413.0,379.48,278.74
2017,8,9,17,15,618.0,94.5,2.0,32.5,359.5,319.79,231.37
2017,8,9,17,30,581.0,88.0,1.8,32.0,306.0,263.54,185.64
2017,8,9,17,45,532.0,79.5,1.6,31.5,253.0,206.22,139.05
2017,8,9,18,0,483.0,71.0,1.4,31.0,200.0,154.44,97.43
2017,8,9,18,15,408.5,59.5,1.25,30.0,151.0,102.62,59.21
2017,8,9,18,30,334.0,48.0,1.1,29.0,102.0,59.11,31.27
2017,8,9,18,45,226.5,33.0,1.0,28.5,63.0,25.57,14.75
2017,8,9,19,0,119.0,18.0,0.9,28.0,24.0,14.17,0.0
2017,8,9,19,15,59.5,9.0,0.9,27.5,12.0,8.58,0.0
2017,8,9,19,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,9,19,45,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2017,8,9,20,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,8,9,20,15,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,8,9,20,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,8,9,20,45,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,8,9,21,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,8,9,21,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2017,8,9,21,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,9,21,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,9,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,9,22,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,9,22,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,9,22,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,9,23,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,9,23,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2017,8,9,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,23,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,10,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,10,0,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2017,8,10,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,10,0,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,8,10,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,10,1,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,8,10,1,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,10,1,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,10,2,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,10,2,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,8,10,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,10,2,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,8,10,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,10,3,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2017,8,10,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,8,10,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,10,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,10,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,10,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,10,5,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2017,8,10,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,10,6,15,95.0,19.5,2.35,24.5,30.0,15.31,0.0
2017,8,10,6,30,190.0,39.0,2.5,25.0,60.0,30.28,19.05
2017,8,10,6,45,287.0,52.5,2.7,26.0,105.5,62.87,35.61
2017,8,10,7,0,384.0,66.0,2.9,27.0,151.0,107.67,65.2
2017,8,10,7,15,447.0,76.5,2.9,27.5,202.0,155.33,101.83
2017,8,10,7,30,510.0,87.0,2.9,28.0,253.0,212.09,147.7
2017,8,10,7,45,558.5,93.0,2.9,28.5,307.0,265.88,192.34
2017,8,10,8,0,607.0,99.0,2.9,29.0,361.0,324.82,240.57
2017,8,10,8,15,639.0,105.0,2.75,29.5,413.5,381.45,286.08
2017,8,10,8,30,671.0,111.0,2.6,30.0,466.0,440.61,331.98
2017,8,10,8,45,696.0,115.0,2.5,30.5,516.5,496.2,373.81
2017,8,10,9,0,721.0,119.0,2.4,31.0,567.0,552.86,414.92
2017,8,10,9,15,739.0,122.5,2.3,31.5,613.5,605.16,451.47
2017,8,10,9,30,757.0,126.0,2.2,32.0,660.0,657.03,486.46
2017,8,10,9,45,769.5,129.5,2.1,32.5,701.5,704.28,517.0
2017,8,10,10,0,782.0,133.0,2.0,33.0,743.0,750.19,544.51
2017,8,10,10,15,792.5,135.5,2.0,33.0,779.0,791.88,570.53
2017,8,10,10,30,803.0,138.0,2.0,33.0,815.0,831.59,595.01
2017,8,10,10,45,493.0,291.5,2.0,33.5,712.0,737.9,527.25
2017,8,10,11,0,183.0,445.0,2.0,34.0,609.0,608.42,431.77
2017,8,10,11,15,110.5,420.0,2.0,34.0,520.0,521.35,371.93
2017,8,10,11,30,38.0,395.0,2.0,34.0,431.0,421.78,301.69
2017,8,10,11,45,429.5,275.5,2.0,34.5,686.0,708.1,507.17
2017,8,10,12,0,821.0,156.0,2.0,35.0,941.0,974.89,677.24
2017,8,10,12,15,426.5,275.5,2.0,35.0,683.5,714.83,505.92
2017,8,10,12,30,32.0,395.0,2.0,35.0,426.0,418.57,296.63
2017,8,10,12,45,73.0,439.0,2.05,35.5,509.5,503.43,356.68
2017,8,10,13,0,114.0,483.0,2.1,36.0,593.0,596.88,418.98
2017,8,10,13,15,134.0,480.5,2.1,36.0,608.5,612.48,429.46
2017,8,10,13,30,154.0,478.0,2.1,36.0,624.0,626.91,439.67
2017,8,10,13,45,162.0,467.5,2.15,36.0,618.5,620.56,436.22
2017,8,10,14,0,170.0,457.0,2.2,36.0,613.0,613.16,432.24
2017,8,10,14,15,489.5,298.0,2.25,36.0,727.0,754.5,535.48
2017,8,10,14,30,809.0,139.0,2.3,36.0,841.0,860.49,608.11
2017,8,10,14,45,798.5,138.0,2.35,36.0,807.5,824.32,585.3
2017,8,10,15,0,788.0,137.0,2.4,36.0,774.0,785.97,562.03
2017,8,10,15,15,775.5,134.0,2.45,35.5,734.5,742.11,535.96
2017,8,10,15,30,763.0,131.0,2.5,35.0,695.0,696.7,508.18
2017,8,10,15,45,746.0,128.0,2.6,35.0,650.0,646.92,474.67
2017,8,10,16,0,729.0,125.0,2.7,35.0,605.0,596.52,439.79
2017,8,10,16,15,707.5,120.5,2.7,34.5,556.0,541.54,401.18
2017,8,10,16,30,686.0,116.0,2.7,34.0,507.0,486.88,361.56
2017,8,10,16,45,654.5,111.5,2.75,34.0,455.0,428.19,317.12
2017,8,10,17,0,623.0,107.0,2.8,34.0,403.0,371.68,273.04
2017,8,10,17,15,584.0,100.5,2.6,33.5,349.5,313.03,226.58
2017,8,10,17,30,545.0,94.0,2.4,33.0,296.0,258.11,182.09
2017,8,10,17,45,487.0,85.5,2.2,32.5,243.5,200.74,136.0
2017,8,10,18,0,429.0,77.0,2.0,32.0,191.0,148.59,94.75
2017,8,10,18,15,350.5,64.5,1.9,31.5,143.0,98.88,58.33
2017,8,10,18,30,272.0,52.0,1.8,31.0,95.0,58.82,32.66
2017,8,10,18,45,136.0,36.5,1.7,30.5,58.0,29.82,17.78
2017,8,10,19,0,0.0,21.0,1.6,30.0,21.0,18.81,0.0
