Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,10,19,15,0.0,10.5,1.7,29.5,10.5,10.01,0.0
2017,8,10,19,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2017,8,10,19,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,8,10,20,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,8,10,20,15,0.0,0.0,2.05,28.5,0.0,0.0,0.0
2017,8,10,20,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,10,20,45,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2017,8,10,21,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,10,21,15,0.0,0.0,2.25,28.0,0.0,0.0,0.0
2017,8,10,21,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,8,10,21,45,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2017,8,10,22,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,8,10,22,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2017,8,10,22,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,8,10,22,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,8,10,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,10,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2017,8,10,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,10,23,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,8,11,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,11,0,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,11,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,11,0,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,11,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,11,1,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,8,11,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,11,1,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,11,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,11,2,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,11,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,11,2,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,11,3,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,11,3,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2017,8,11,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,11,3,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,8,11,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,11,4,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,11,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,11,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,8,11,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,11,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,8,11,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,11,5,45,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2017,8,11,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,11,6,15,103.0,18.5,2.55,25.5,30.0,14.53,0.0
2017,8,11,6,30,206.0,37.0,2.8,26.0,60.0,28.72,17.62
2017,8,11,6,45,313.5,49.0,3.05,26.5,106.0,61.72,33.7
2017,8,11,7,0,421.0,61.0,3.3,27.0,152.0,109.25,64.91
2017,8,11,7,15,485.0,69.5,3.35,27.5,204.0,157.66,102.27
2017,8,11,7,30,549.0,78.0,3.4,28.0,256.0,213.73,147.96
2017,8,11,7,45,601.5,81.5,3.5,28.5,311.0,268.73,193.97
2017,8,11,8,0,654.0,85.0,3.6,29.0,366.0,329.23,243.99
2017,8,11,8,15,684.5,90.0,3.6,29.5,419.0,386.91,291.06
2017,8,11,8,30,715.0,95.0,3.6,30.0,472.0,447.63,338.98
2017,8,11,8,45,739.5,97.5,3.65,31.0,523.5,503.56,381.26
2017,8,11,9,0,764.0,100.0,3.7,32.0,575.0,560.4,422.68
2017,8,11,9,15,781.0,103.0,3.65,32.0,621.5,613.49,461.57
2017,8,11,9,30,798.0,106.0,3.6,32.0,668.0,666.1,499.1
2017,8,11,9,45,811.5,108.0,3.6,32.5,710.0,711.68,528.88
2017,8,11,10,0,825.0,110.0,3.6,33.0,752.0,758.03,558.12
2017,8,11,10,15,834.5,112.0,3.5,33.5,788.0,799.48,583.15
2017,8,11,10,30,844.0,114.0,3.4,34.0,824.0,838.73,606.29
2017,8,11,10,45,852.5,114.0,3.35,34.5,853.5,872.69,625.87
2017,8,11,11,0,861.0,114.0,3.3,35.0,883.0,903.99,643.52
2017,8,11,11,15,573.5,282.0,3.2,35.0,800.0,833.92,594.13
2017,8,11,11,30,286.0,450.0,3.1,35.0,717.0,730.59,516.97
2017,8,11,11,45,342.5,432.5,3.05,35.5,756.5,773.54,545.87
2017,8,11,12,0,399.0,415.0,3.0,36.0,796.0,816.39,573.33
2017,8,11,12,15,401.5,417.0,2.95,36.0,803.0,824.58,577.9
2017,8,11,12,30,404.0,419.0,2.9,36.0,810.0,830.89,581.55
2017,8,11,12,45,315.5,451.5,2.9,36.5,756.0,775.49,542.1
2017,8,11,13,0,227.0,484.0,2.9,37.0,702.0,710.25,496.48
2017,8,11,13,15,538.5,308.0,2.85,37.0,817.5,853.78,599.51
2017,8,11,13,30,850.0,132.0,2.8,37.0,933.0,960.63,669.08
2017,8,11,13,45,847.0,130.5,2.8,37.0,914.5,942.29,657.22
2017,8,11,14,0,844.0,129.0,2.8,37.0,896.0,920.7,644.4
2017,8,11,14,15,837.5,127.5,2.75,37.0,870.0,892.76,627.25
2017,8,11,14,30,831.0,126.0,2.7,37.0,844.0,861.95,608.31
2017,8,11,14,45,818.0,126.5,2.7,37.0,810.0,824.91,585.64
2017,8,11,15,0,805.0,127.0,2.7,37.0,776.0,790.0,564.22
2017,8,11,15,15,793.0,124.5,2.7,36.5,737.0,746.32,537.94
2017,8,11,15,30,781.0,122.0,2.7,36.0,698.0,701.0,510.18
2017,8,11,15,45,767.0,118.0,2.75,36.0,653.5,651.42,476.85
2017,8,11,16,0,753.0,114.0,2.8,36.0,609.0,600.91,441.79
2017,8,11,16,15,732.5,110.0,2.75,35.5,560.0,545.92,403.1
2017,8,11,16,30,712.0,106.0,2.7,35.0,511.0,490.7,363.03
2017,8,11,16,45,687.0,101.0,2.7,35.0,459.0,433.23,319.43
2017,8,11,17,0,662.0,96.0,2.7,35.0,407.0,377.17,275.58
2017,8,11,17,15,624.5,90.0,2.45,34.5,353.5,317.3,228.1
2017,8,11,17,30,587.0,84.0,2.2,34.0,300.0,260.95,182.33
2017,8,11,17,45,537.5,75.5,1.95,33.5,247.5,203.12,135.47
2017,8,11,18,0,488.0,67.0,1.7,33.0,195.0,150.9,93.7
2017,8,11,18,15,409.5,56.5,1.55,32.0,146.0,99.3,56.09
2017,8,11,18,30,331.0,46.0,1.4,31.0,97.0,57.48,29.96
2017,8,11,18,45,165.5,33.5,1.25,30.5,59.0,26.04,14.67
2017,8,11,19,0,0.0,21.0,1.1,30.0,21.0,18.7,0.0
2017,8,11,19,15,0.0,10.5,1.05,29.5,10.5,10.01,0.0
2017,8,11,19,30,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,8,11,19,45,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,8,11,20,0,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,8,11,20,15,0.0,0.0,1.0,28.5,0.0,0.0,0.0
2017,8,11,20,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,11,20,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2017,8,11,21,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,8,11,21,15,0.0,0.0,1.15,28.0,0.0,0.0,0.0
2017,8,11,21,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,8,11,21,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2017,8,11,22,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2017,8,11,22,15,0.0,0.0,1.4,27.5,0.0,0.0,0.0
2017,8,11,22,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,8,11,22,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2017,8,11,23,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,8,11,23,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2017,8,11,23,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,8,11,23,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,8,12,0,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,12,0,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2017,8,12,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,12,0,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,12,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,12,1,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,12,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,12,1,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,12,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,12,2,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2017,8,12,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,12,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,8,12,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,12,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,12,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,12,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,12,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,12,4,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,12,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,12,4,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,8,12,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,12,5,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,12,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,12,5,45,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,8,12,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,12,6,15,96.0,18.5,2.85,25.5,29.0,14.55,0.0
2017,8,12,6,30,192.0,37.0,3.1,26.0,58.0,28.75,17.56
2017,8,12,6,45,299.0,49.5,3.4,26.5,104.0,61.43,33.88
2017,8,12,7,0,406.0,62.0,3.7,27.0,150.0,108.62,65.03
2017,8,12,7,15,470.5,71.0,3.7,27.5,201.5,156.73,102.15
2017,8,12,7,30,535.0,80.0,3.7,28.0,253.0,212.59,147.63
2017,8,12,7,45,590.5,84.0,3.7,28.5,308.5,268.26,194.01
2017,8,12,8,0,646.0,88.0,3.7,29.0,364.0,329.82,244.69
2017,8,12,8,15,677.5,92.5,3.6,29.5,417.5,387.07,291.3
2017,8,12,8,30,709.0,97.0,3.5,30.0,471.0,446.71,338.25
2017,8,12,8,45,737.0,99.0,3.4,31.0,523.0,504.52,381.57
2017,8,12,9,0,765.0,101.0,3.3,32.0,575.0,562.87,423.61
2017,8,12,9,15,782.0,104.0,3.25,32.5,622.0,616.07,461.4
2017,8,12,9,30,799.0,107.0,3.2,33.0,669.0,668.78,497.67
2017,8,12,9,45,814.5,108.0,3.15,33.5,711.5,714.85,527.23
2017,8,12,10,0,830.0,109.0,3.1,34.0,754.0,761.93,556.36
2017,8,12,10,15,839.5,111.0,3.1,34.0,790.0,803.59,582.78
2017,8,12,10,30,849.0,113.0,3.1,34.0,826.0,843.04,607.53
2017,8,12,10,45,858.0,113.0,3.15,34.5,856.0,877.61,627.94
2017,8,12,11,0,867.0,113.0,3.2,35.0,886.0,909.52,646.48
2017,8,12,11,15,871.5,114.0,3.2,35.5,907.5,935.36,660.72
2017,8,12,11,30,876.0,115.0,3.2,36.0,929.0,957.98,672.89
2017,8,12,11,45,884.5,111.5,3.25,36.5,944.5,976.66,682.93
2017,8,12,12,0,893.0,108.0,3.3,37.0,960.0,992.0,690.95
2017,8,12,12,15,894.0,108.5,3.3,37.0,965.5,1000.45,695.86
2017,8,12,12,30,895.0,109.0,3.3,37.0,971.0,1005.28,698.69
2017,8,12,12,45,895.0,108.5,3.35,37.0,968.5,1004.47,698.52
2017,8,12,13,0,895.0,108.0,3.4,37.0,966.0,1000.01,696.23
2017,8,12,13,15,893.0,107.5,3.4,37.0,955.5,989.95,690.24
2017,8,12,13,30,891.0,107.0,3.4,37.0,945.0,976.3,682.14
2017,8,12,13,45,887.0,106.0,3.4,37.5,926.0,956.7,669.01
2017,8,12,14,0,883.0,105.0,3.4,38.0,907.0,933.73,653.88
2017,8,12,14,15,877.0,104.0,3.35,38.0,880.5,905.67,636.66
2017,8,12,14,30,871.0,103.0,3.3,38.0,854.0,874.59,617.52
2017,8,12,14,45,857.5,104.5,3.3,38.0,819.5,836.82,594.29
2017,8,12,15,0,844.0,106.0,3.3,38.0,785.0,796.88,569.5
2017,8,12,15,15,833.5,104.0,3.25,37.5,745.5,753.85,543.36
2017,8,12,15,30,823.0,102.0,3.2,37.0,706.0,708.93,515.59
2017,8,12,15,45,808.0,99.5,3.2,37.0,661.0,658.79,482.41
2017,8,12,16,0,793.0,97.0,3.2,37.0,616.0,609.17,447.58
2017,8,12,16,15,773.5,94.0,3.15,36.5,566.5,553.77,408.51
2017,8,12,16,30,754.0,91.0,3.1,36.0,517.0,498.47,368.24
2017,8,12,16,45,727.0,87.5,3.1,36.0,464.5,439.47,323.36
2017,8,12,17,0,700.0,84.0,3.1,36.0,412.0,382.02,278.28
2017,8,12,17,15,664.0,79.0,2.8,35.0,358.0,320.54,229.82
2017,8,12,17,30,628.0,74.0,2.5,34.0,304.0,263.31,183.36
2017,8,12,17,45,575.0,67.5,2.2,33.5,250.5,204.12,135.1
2017,8,12,18,0,522.0,61.0,1.9,33.0,197.0,150.9,92.37
2017,8,12,18,15,442.0,52.0,1.8,32.0,147.0,98.47,54.15
2017,8,12,18,30,362.0,43.0,1.7,31.0,97.0,55.97,28.0
2017,8,12,18,45,233.5,29.5,1.65,30.5,58.5,23.38,12.41
2017,8,12,19,0,105.0,16.0,1.6,30.0,20.0,12.64,0.0
2017,8,12,19,15,52.5,8.0,1.75,29.5,10.0,7.63,0.0
2017,8,12,19,30,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,8,12,19,45,0.0,0.0,2.05,29.0,0.0,0.0,0.0
2017,8,12,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,12,20,15,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2017,8,12,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,12,20,45,0.0,0.0,2.95,29.0,0.0,0.0,0.0
2017,8,12,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,8,12,21,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2017,8,12,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,12,21,45,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2017,8,12,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,12,22,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2017,8,12,22,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,12,22,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,8,12,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,12,23,15,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,12,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,12,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,8,13,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,13,0,15,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,13,0,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,13,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,8,13,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,13,1,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,13,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,13,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,8,13,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,13,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2017,8,13,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,2,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,3,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,4,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,4,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,4,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,5,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,5,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,13,5,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,13,5,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,8,13,6,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,13,6,15,96.0,18.5,3.45,25.5,28.5,14.58,0.0
2017,8,13,6,30,192.0,37.0,3.7,26.0,57.0,28.79,17.5
2017,8,13,6,45,314.5,47.5,3.95,26.5,104.0,60.9,32.9
2017,8,13,7,0,437.0,58.0,4.2,27.0,151.0,109.1,64.1
2017,8,13,7,15,502.0,66.0,4.2,27.5,203.5,158.36,102.28
2017,8,13,7,30,567.0,74.0,4.2,28.0,256.0,215.39,148.99
2017,8,13,7,45,625.0,76.0,4.25,28.5,312.5,271.85,196.35
2017,8,13,8,0,683.0,78.0,4.3,29.0,369.0,334.43,248.23
2017,8,13,8,15,713.0,82.5,4.25,29.5,423.0,394.09,297.13
2017,8,13,8,30,743.0,87.0,4.2,30.0,477.0,454.81,345.32
2017,8,13,8,45,770.5,88.0,4.2,30.5,529.5,512.44,389.82
2017,8,13,9,0,798.0,89.0,4.2,31.0,582.0,571.21,433.74
2017,8,13,9,15,814.0,92.0,4.15,31.5,629.5,623.92,471.8
2017,8,13,9,30,830.0,95.0,4.1,32.0,677.0,676.97,508.87
2017,8,13,9,45,844.5,95.5,4.05,33.0,720.0,725.42,538.84
2017,8,13,10,0,859.0,96.0,4.0,34.0,763.0,772.46,567.17
2017,8,13,10,15,868.5,98.0,3.95,34.0,799.5,815.25,594.46
2017,8,13,10,30,878.0,100.0,3.9,34.0,836.0,855.74,619.94
2017,8,13,10,45,886.5,100.0,3.85,34.5,866.0,890.79,640.3
2017,8,13,11,0,895.0,100.0,3.8,35.0,896.0,923.03,658.62
2017,8,13,11,15,899.5,101.0,3.75,35.0,918.0,949.56,674.5
2017,8,13,11,30,904.0,102.0,3.7,35.0,940.0,972.76,688.24
2017,8,13,11,45,896.5,109.5,3.65,35.5,951.5,987.38,695.14
2017,8,13,12,0,889.0,117.0,3.6,36.0,963.0,998.1,699.67
2017,8,13,12,15,890.5,117.0,3.55,36.5,969.0,1006.48,702.82
2017,8,13,12,30,892.0,117.0,3.5,37.0,975.0,1011.25,703.81
2017,8,13,12,45,893.0,115.5,3.5,37.5,973.0,1010.4,701.79
2017,8,13,13,0,894.0,114.0,3.5,38.0,971.0,1005.9,697.67
2017,8,13,13,15,891.5,113.5,3.5,38.0,959.5,995.29,691.37
2017,8,13,13,30,889.0,113.0,3.5,38.0,948.0,981.12,682.98
2017,8,13,13,45,885.5,111.5,3.5,38.0,929.0,961.48,671.27
2017,8,13,14,0,882.0,110.0,3.5,38.0,910.0,938.43,657.49
2017,8,13,14,15,875.5,109.0,3.45,38.0,883.0,909.87,639.95
2017,8,13,14,30,869.0,108.0,3.4,38.0,856.0,878.31,620.51
2017,8,13,14,45,858.0,108.0,3.4,38.0,821.5,841.12,597.64
2017,8,13,15,0,847.0,108.0,3.4,38.0,787.0,801.6,573.11
2017,8,13,15,15,835.5,105.5,3.4,37.5,747.0,757.09,546.21
2017,8,13,15,30,824.0,103.0,3.4,37.0,707.0,710.77,517.67
2017,8,13,15,45,808.0,101.0,3.4,37.0,661.0,662.35,485.49
2017,8,13,16,0,792.0,99.0,3.4,37.0,615.0,610.55,449.1
2017,8,13,16,15,771.5,95.5,3.35,36.5,565.0,554.02,409.18
2017,8,13,16,30,751.0,92.0,3.3,36.0,515.0,497.7,368.12
2017,8,13,16,45,721.5,89.0,3.25,36.0,461.5,438.1,322.62
2017,8,13,17,0,692.0,86.0,3.2,36.0,408.0,379.37,276.52
2017,8,13,17,15,655.0,80.5,2.85,35.0,354.0,318.42,228.4
2017,8,13,17,30,618.0,75.0,2.5,34.0,300.0,260.88,181.71
2017,8,13,17,45,560.0,69.0,2.15,33.5,246.0,201.55,133.53
2017,8,13,18,0,502.0,63.0,1.8,33.0,192.0,148.84,91.47
2017,8,13,18,15,420.5,53.0,1.7,32.0,142.5,96.57,53.52
2017,8,13,18,30,339.0,43.0,1.6,31.0,93.0,54.45,27.57
2017,8,13,18,45,212.0,28.5,1.55,30.5,55.5,22.16,11.27
2017,8,13,19,0,85.0,14.0,1.5,30.0,18.0,13.34,0.0
2017,8,13,19,15,42.5,7.0,1.6,30.0,9.0,0.0,0.0
2017,8,13,19,30,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2017,8,13,19,45,0.0,0.0,1.85,30.0,0.0,0.0,0.0
2017,8,13,20,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,8,13,20,15,0.0,0.0,2.25,29.5,0.0,0.0,0.0
2017,8,13,20,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,8,13,20,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,8,13,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,8,13,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2017,8,13,21,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,8,13,21,45,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,8,13,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,8,13,22,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2017,8,13,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,13,22,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,13,23,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,13,23,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2017,8,13,23,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,13,23,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,8,14,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,14,0,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,8,14,0,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,14,0,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,8,14,1,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,14,1,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2017,8,14,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,14,1,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,14,2,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,14,2,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,8,14,2,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,14,2,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,3,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,14,3,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,8,14,3,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,3,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,4,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,4,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,4,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,5,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,5,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,8,14,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,14,5,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,14,6,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,14,6,15,20.5,18.0,4.25,25.0,20.0,15.78,0.0
2017,8,14,6,30,41.0,36.0,4.4,25.0,40.0,30.68,19.0
2017,8,14,6,45,97.0,57.5,4.55,25.5,76.0,57.09,37.07
2017,8,14,7,0,153.0,79.0,4.7,26.0,112.0,90.92,61.71
2017,8,14,7,15,191.5,98.5,4.75,26.5,152.0,127.57,90.36
2017,8,14,7,30,230.0,118.0,4.8,27.0,192.0,169.01,123.63
2017,8,14,7,45,350.5,123.0,4.85,27.5,260.0,229.18,170.14
2017,8,14,8,0,471.0,128.0,4.9,28.0,328.0,302.08,227.55
2017,8,14,8,15,588.5,114.5,4.95,28.5,399.5,371.68,282.78
2017,8,14,8,30,706.0,101.0,5.0,29.0,471.0,450.84,344.96
2017,8,14,8,45,551.0,169.0,5.05,29.5,476.0,470.83,360.3
2017,8,14,9,0,396.0,237.0,5.1,30.0,481.0,470.3,358.38
2017,8,14,9,15,602.0,172.0,5.1,30.5,577.0,569.78,434.11
2017,8,14,9,30,808.0,107.0,5.1,31.0,673.0,677.02,513.93
2017,8,14,9,45,825.5,107.0,5.1,31.5,716.5,723.95,544.89
2017,8,14,10,0,843.0,107.0,5.1,32.0,760.0,772.11,575.98
2017,8,14,10,15,852.0,109.0,5.05,32.5,796.0,813.91,601.96
2017,8,14,10,30,861.0,111.0,5.0,33.0,832.0,853.4,626.02
2017,8,14,10,45,870.0,111.0,4.95,33.5,862.0,888.38,646.72
2017,8,14,11,0,879.0,111.0,4.9,34.0,892.0,920.63,665.4
2017,8,14,11,15,883.5,112.0,4.8,34.0,913.5,946.75,680.95
2017,8,14,11,30,888.0,113.0,4.7,34.0,935.0,969.6,694.49
2017,8,14,11,45,887.0,115.5,4.6,34.5,948.0,985.2,702.04
2017,8,14,12,0,886.0,118.0,4.5,35.0,961.0,997.17,707.31
2017,8,14,12,15,886.5,118.5,4.4,35.0,966.0,1005.0,711.48
2017,8,14,12,30,887.0,119.0,4.3,35.0,971.0,1009.22,713.45
2017,8,14,12,45,887.0,118.5,4.2,35.5,968.5,1008.32,710.83
2017,8,14,13,0,887.0,118.0,4.1,36.0,966.0,1003.8,706.06
2017,8,14,13,15,884.0,117.5,4.0,36.0,954.5,992.71,698.75
2017,8,14,13,30,881.0,117.0,3.9,36.0,943.0,978.09,689.35
2017,8,14,13,45,876.5,116.0,3.85,36.5,923.5,958.06,675.51
2017,8,14,14,0,872.0,115.0,3.8,37.0,904.0,934.7,659.69
2017,8,14,14,15,865.5,113.5,3.75,37.0,877.0,905.81,641.78
2017,8,14,14,30,859.0,112.0,3.7,37.0,850.0,873.96,621.97
2017,8,14,14,45,851.0,110.0,3.65,37.0,816.5,837.53,599.13
2017,8,14,15,0,843.0,108.0,3.6,37.0,783.0,798.6,574.53
2017,8,14,15,15,832.0,106.0,3.55,37.0,743.0,755.04,546.69
2017,8,14,15,30,821.0,104.0,3.5,37.0,703.0,709.65,517.37
2017,8,14,15,45,807.0,100.5,3.5,37.0,658.0,661.17,485.09
2017,8,14,16,0,793.0,97.0,3.5,37.0,613.0,609.08,448.49
2017,8,14,16,15,773.5,94.0,3.4,36.5,563.0,553.52,409.05
2017,8,14,16,30,754.0,91.0,3.3,36.0,513.0,498.07,368.44
2017,8,14,16,45,727.0,87.0,3.25,36.0,460.0,438.43,322.89
2017,8,14,17,0,700.0,83.0,3.2,36.0,407.0,380.36,277.2
2017,8,14,17,15,663.0,78.0,2.8,35.0,352.5,318.47,228.24
2017,8,14,17,30,626.0,73.0,2.4,34.0,298.0,260.92,181.43
2017,8,14,17,45,569.0,67.0,2.05,33.5,244.0,201.35,132.97
2017,8,14,18,0,512.0,61.0,1.7,33.0,190.0,148.27,90.56
2017,8,14,18,15,428.5,51.5,1.6,32.0,140.5,95.67,52.48
2017,8,14,18,30,345.0,42.0,1.5,31.0,91.0,53.48,26.74
2017,8,14,18,45,210.5,28.0,1.45,30.5,53.5,21.81,10.75
2017,8,14,19,0,76.0,14.0,1.4,30.0,16.0,13.34,0.0
2017,8,14,19,15,38.0,7.0,1.55,29.5,8.0,0.0,0.0
2017,8,14,19,30,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2017,8,14,19,45,0.0,0.0,1.85,29.0,0.0,0.0,0.0
2017,8,14,20,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,8,14,20,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2017,8,14,20,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,14,20,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2017,8,14,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,8,14,21,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2017,8,14,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,14,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,14,22,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2017,8,14,22,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,14,22,45,0.0,0.0,3.85,26.0,0.0,0.0,0.0
2017,8,14,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,14,23,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2017,8,14,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,14,23,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,15,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,15,0,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,15,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,8,15,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,15,1,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,15,1,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,15,1,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,8,15,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,15,2,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,15,2,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,15,3,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,15,3,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,15,3,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,15,3,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,8,15,4,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,15,4,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2017,8,15,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,4,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,5,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,8,15,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,15,5,45,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2017,8,15,6,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,15,6,15,72.5,19.5,3.95,25.0,26.5,16.24,0.0
2017,8,15,6,30,145.0,39.0,4.1,25.0,53.0,31.83,19.81
2017,8,15,6,45,264.0,52.5,4.35,25.5,99.5,62.44,35.81
2017,8,15,7,0,383.0,66.0,4.6,26.0,146.0,109.03,66.55
2017,8,15,7,15,451.5,76.0,4.6,26.5,198.5,159.12,105.37
2017,8,15,7,30,520.0,86.0,4.6,27.0,251.0,216.05,151.79
2017,8,15,7,45,589.5,87.0,4.7,27.5,309.0,272.6,198.85
2017,8,15,8,0,659.0,88.0,4.8,28.0,367.0,336.7,251.83
2017,8,15,8,15,691.0,93.0,4.8,28.5,421.5,395.63,300.35
2017,8,15,8,30,723.0,98.0,4.8,29.0,476.0,456.99,349.3
2017,8,15,8,45,757.5,97.5,4.85,30.0,530.0,516.71,394.95
2017,8,15,9,0,792.0,97.0,4.9,31.0,584.0,577.66,439.98
2017,8,15,9,15,808.5,99.5,4.9,31.5,631.5,631.5,479.1
2017,8,15,9,30,825.0,102.0,4.9,32.0,679.0,682.49,515.12
2017,8,15,9,45,841.5,102.5,4.9,32.5,723.0,732.29,547.69
2017,8,15,10,0,858.0,103.0,4.9,33.0,767.0,780.85,578.71
2017,8,15,10,15,867.0,105.0,4.85,33.0,803.0,823.24,606.03
2017,8,15,10,30,876.0,107.0,4.8,33.0,839.0,863.28,631.51
2017,8,15,10,45,883.5,107.5,4.75,33.5,869.0,897.9,651.79
2017,8,15,11,0,891.0,108.0,4.7,34.0,899.0,929.66,670.08
2017,8,15,11,15,895.5,109.0,4.65,34.5,920.5,956.07,684.81
2017,8,15,11,30,900.0,110.0,4.6,35.0,942.0,979.15,697.32
2017,8,15,11,45,895.5,115.0,4.6,35.5,953.5,994.03,704.8
2017,8,15,12,0,891.0,120.0,4.6,36.0,965.0,1005.12,709.97
2017,8,15,12,15,891.5,120.5,4.55,36.0,970.5,1012.95,714.39
2017,8,15,12,30,892.0,121.0,4.5,36.0,976.0,1017.15,716.63
2017,8,15,12,45,890.5,121.0,4.5,36.5,972.5,1015.2,713.89
2017,8,15,13,0,889.0,121.0,4.5,37.0,969.0,1009.62,709.03
2017,8,15,13,15,886.0,120.5,4.5,37.0,957.5,998.45,702.25
2017,8,15,13,30,883.0,120.0,4.5,37.0,946.0,983.73,693.35
2017,8,15,13,45,877.5,119.0,4.5,37.0,926.0,962.65,680.47
2017,8,15,14,0,872.0,118.0,4.5,37.0,906.0,938.26,665.56
2017,8,15,14,15,865.5,117.0,4.5,37.0,879.0,909.79,648.02
2017,8,15,14,30,859.0,116.0,4.5,37.0,852.0,878.36,628.52
2017,8,15,14,45,843.0,118.0,4.5,37.0,816.0,839.07,603.78
2017,8,15,15,0,827.0,120.0,4.5,37.0,780.0,797.83,577.59
2017,8,15,15,15,814.5,117.5,4.5,37.0,739.5,756.66,551.23
2017,8,15,15,30,802.0,115.0,4.5,37.0,699.0,709.77,520.7
2017,8,15,15,45,780.5,114.5,4.5,37.0,652.0,657.36,484.74
2017,8,15,16,0,759.0,114.0,4.5,37.0,605.0,604.65,447.23
2017,8,15,16,15,737.0,110.0,4.45,36.5,555.0,548.17,406.95
2017,8,15,16,30,715.0,106.0,4.4,36.0,505.0,491.72,365.46
2017,8,15,16,45,674.0,105.0,4.35,36.0,450.0,430.17,318.27
2017,8,15,17,0,633.0,104.0,4.3,36.0,395.0,371.8,272.35
2017,8,15,17,15,591.5,97.0,4.0,35.0,341.0,310.97,224.52
2017,8,15,17,30,550.0,90.0,3.7,34.0,287.0,254.22,178.78
2017,8,15,17,45,475.5,84.0,3.45,33.5,232.5,194.99,131.53
2017,8,15,18,0,401.0,78.0,3.2,33.0,178.0,142.89,90.99
2017,8,15,18,15,315.0,64.0,3.25,32.5,130.0,92.87,54.84
2017,8,15,18,30,229.0,50.0,3.3,32.0,82.0,53.56,29.88
2017,8,15,18,45,124.5,31.0,3.35,31.5,47.0,25.49,13.05
2017,8,15,19,0,20.0,12.0,3.4,31.0,12.0,11.44,0.0
2017,8,15,19,15,10.0,6.0,3.6,30.5,6.0,0.0,0.0
2017,8,15,19,30,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2017,8,15,19,45,0.0,0.0,4.05,29.5,0.0,0.0,0.0
2017,8,15,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,8,15,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2017,8,15,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,8,15,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2017,8,15,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,8,15,21,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2017,8,15,21,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,8,15,21,45,0.0,0.0,4.25,27.0,0.0,0.0,0.0
2017,8,15,22,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,8,15,22,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2017,8,15,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,22,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,8,15,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,15,23,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,8,15,23,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,23,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,16,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,8,16,0,15,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2017,8,16,0,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,8,16,0,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,8,16,1,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,8,16,1,15,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2017,8,16,1,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,8,16,1,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,8,16,2,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,8,16,2,15,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2017,8,16,2,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,8,16,2,45,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,8,16,3,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,8,16,3,15,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2017,8,16,3,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,8,16,3,45,0.0,0.0,4.25,26.0,0.0,0.0,0.0
2017,8,16,4,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,16,4,15,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2017,8,16,4,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,4,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,8,16,5,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,16,5,15,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,8,16,5,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,16,5,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,16,6,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,16,6,15,0.0,14.5,4.15,26.0,14.5,13.46,0.0
2017,8,16,6,30,0.0,29.0,4.4,26.0,29.0,26.57,15.42
2017,8,16,6,45,15.5,52.0,4.7,26.5,55.5,47.92,32.2
2017,8,16,7,0,31.0,75.0,5.0,27.0,82.0,72.26,51.56
2017,8,16,7,15,50.0,98.0,5.1,27.5,112.5,99.61,73.16
2017,8,16,7,30,69.0,121.0,5.2,28.0,143.0,129.55,96.86
2017,8,16,7,45,214.0,134.5,5.35,28.5,221.0,195.91,146.57
2017,8,16,8,0,359.0,148.0,5.5,29.0,299.0,280.14,211.59
2017,8,16,8,15,413.5,159.5,5.5,29.5,357.0,337.97,257.34
2017,8,16,8,30,468.0,171.0,5.5,30.0,415.0,401.37,306.67
2017,8,16,8,45,579.5,151.0,5.5,30.5,485.0,473.22,362.01
2017,8,16,9,0,691.0,131.0,5.5,31.0,555.0,552.41,422.0
2017,8,16,9,15,711.0,135.0,5.45,31.5,602.0,605.51,460.62
2017,8,16,9,30,731.0,139.0,5.4,32.0,649.0,658.6,498.22
2017,8,16,9,45,755.0,137.5,5.35,32.5,693.0,707.63,532.19
2017,8,16,10,0,779.0,136.0,5.3,33.0,737.0,757.14,564.25
2017,8,16,10,15,789.5,138.5,5.25,33.0,773.0,798.88,591.55
2017,8,16,10,30,800.0,141.0,5.2,33.0,809.0,838.62,617.24
2017,8,16,10,45,812.0,140.0,5.2,33.5,839.5,873.88,638.65
2017,8,16,11,0,824.0,139.0,5.2,34.0,870.0,900.3,653.96
2017,8,16,11,15,829.5,140.5,5.15,34.5,892.0,926.5,668.8
2017,8,16,11,30,835.0,142.0,5.1,35.0,914.0,949.65,681.52
2017,8,16,11,45,840.0,141.5,5.1,35.5,928.0,967.2,690.9
2017,8,16,12,0,845.0,141.0,5.1,36.0,942.0,981.48,698.21
2017,8,16,12,15,846.0,141.5,5.05,36.0,947.5,989.4,702.65
2017,8,16,12,30,847.0,142.0,5.0,36.0,953.0,993.87,705.0
2017,8,16,12,45,848.5,140.5,5.0,36.0,951.0,993.42,704.7
2017,8,16,13,0,850.0,139.0,5.0,36.0,949.0,989.5,702.32
2017,8,16,13,15,847.0,138.5,4.95,36.0,938.0,978.63,695.25
2017,8,16,13,30,844.0,138.0,4.9,36.0,927.0,964.37,686.13
2017,8,16,13,45,841.0,136.0,4.9,36.5,908.0,945.29,672.95
2017,8,16,14,0,838.0,134.0,4.9,37.0,889.0,922.96,657.77
2017,8,16,14,15,831.0,132.5,4.85,37.0,862.0,894.32,639.63
2017,8,16,14,30,824.0,131.0,4.8,37.0,835.0,862.86,619.66
2017,8,16,14,45,816.0,128.0,4.8,37.0,801.5,826.42,596.64
2017,8,16,15,0,808.0,125.0,4.8,37.0,768.0,791.87,574.76
2017,8,16,15,15,795.5,122.5,4.7,36.5,728.0,747.27,546.7
2017,8,16,15,30,783.0,120.0,4.6,36.0,688.0,701.08,517.26
2017,8,16,15,45,764.5,118.0,4.6,36.0,642.0,649.95,481.73
2017,8,16,16,0,746.0,116.0,4.6,36.0,596.0,598.3,444.78
2017,8,16,16,15,723.5,112.0,4.45,35.5,546.5,542.1,404.29
2017,8,16,16,30,701.0,108.0,4.3,35.0,497.0,486.07,362.77
2017,8,16,16,45,667.5,104.0,4.2,35.0,443.5,425.81,316.31
2017,8,16,17,0,634.0,100.0,4.1,35.0,390.0,367.97,270.52
2017,8,16,17,15,592.5,93.5,3.85,34.5,336.0,307.56,222.33
2017,8,16,17,30,551.0,87.0,3.6,34.0,282.0,251.24,176.41
2017,8,16,17,45,490.0,79.0,3.4,33.5,229.0,193.26,129.66
2017,8,16,18,0,429.0,71.0,3.2,33.0,176.0,140.98,88.35
2017,8,16,18,15,341.0,58.5,3.2,32.5,128.5,90.51,51.94
2017,8,16,18,30,253.0,46.0,3.2,32.0,81.0,50.97,27.3
2017,8,16,18,45,140.5,28.5,3.25,31.5,46.5,22.29,10.3
2017,8,16,19,0,28.0,11.0,3.3,31.0,12.0,10.48,0.0
2017,8,16,19,15,14.0,5.5,3.45,30.5,6.0,0.0,0.0
2017,8,16,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,8,16,19,45,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2017,8,16,20,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,8,16,20,15,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2017,8,16,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,8,16,20,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2017,8,16,21,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,8,16,21,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2017,8,16,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,16,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,16,22,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,16,22,15,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,16,22,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,16,22,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2017,8,16,23,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,8,16,23,15,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2017,8,16,23,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,16,23,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,8,17,0,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,8,17,0,15,0.0,0.0,4.25,26.5,0.0,0.0,0.0
2017,8,17,0,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,0,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,1,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,1,15,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2017,8,17,1,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,17,1,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,8,17,2,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,17,2,15,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,17,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,17,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,8,17,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,17,3,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,17,3,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,17,3,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,8,17,4,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,17,4,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,17,4,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,17,4,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,17,5,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,17,5,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,17,5,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,17,5,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,8,17,6,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,17,6,15,45.5,19.0,2.85,26.0,23.0,15.81,0.0
2017,8,17,6,30,91.0,38.0,3.0,26.0,46.0,31.07,18.85
2017,8,17,6,45,198.0,55.0,3.15,26.5,90.5,61.29,36.78
2017,8,17,7,0,305.0,72.0,3.3,27.0,135.0,105.07,66.28
2017,8,17,7,15,375.0,84.0,3.45,27.0,185.5,151.14,101.7
2017,8,17,7,30,445.0,96.0,3.6,27.0,236.0,205.67,145.82
2017,8,17,7,45,445.0,113.5,3.75,27.5,277.0,251.53,185.3
2017,8,17,8,0,445.0,131.0,3.9,28.0,318.0,296.95,223.52
2017,8,17,8,15,409.5,161.5,3.95,28.5,352.5,338.76,257.81
2017,8,17,8,30,374.0,192.0,4.0,29.0,387.0,372.17,284.15
2017,8,17,8,45,550.0,153.5,4.05,29.5,473.5,460.35,351.74
2017,8,17,9,0,726.0,115.0,4.1,30.0,560.0,558.19,425.58
2017,8,17,9,15,745.0,119.0,4.1,30.5,607.5,612.06,464.38
2017,8,17,9,30,764.0,123.0,4.1,31.0,655.0,665.73,502.1
2017,8,17,9,45,784.5,122.5,4.1,31.5,698.5,715.41,535.55
2017,8,17,10,0,805.0,122.0,4.1,32.0,742.0,764.33,566.83
2017,8,17,10,15,815.5,124.0,4.05,32.0,778.5,806.52,594.04
2017,8,17,10,30,826.0,126.0,4.0,32.0,815.0,841.64,616.25
2017,8,17,10,45,836.5,125.5,3.95,32.5,845.0,876.39,636.79
2017,8,17,11,0,847.0,125.0,3.9,33.0,875.0,908.6,655.42
2017,8,17,11,15,852.5,126.5,3.8,33.5,897.0,935.35,670.05
2017,8,17,11,30,858.0,128.0,3.7,34.0,919.0,958.98,682.55
2017,8,17,11,45,850.5,135.5,3.65,34.5,930.0,972.58,688.9
2017,8,17,12,0,843.0,143.0,3.6,35.0,941.0,982.46,692.99
2017,8,17,12,15,844.5,143.5,3.55,35.0,947.0,990.82,697.66
2017,8,17,12,30,846.0,144.0,3.5,35.0,953.0,995.75,700.26
2017,8,17,12,45,847.0,142.5,3.45,35.5,950.5,994.75,697.83
2017,8,17,13,0,848.0,141.0,3.4,36.0,948.0,990.29,693.39
2017,8,17,13,15,845.5,140.5,3.35,36.0,937.0,979.86,686.79
2017,8,17,13,30,843.0,140.0,3.3,36.0,926.0,966.03,678.21
2017,8,17,13,45,840.5,138.0,3.25,36.0,907.5,947.38,666.69
2017,8,17,14,0,838.0,136.0,3.2,36.0,889.0,925.44,653.19
2017,8,17,14,15,831.0,134.5,3.15,36.0,862.0,896.72,635.41
2017,8,17,14,30,824.0,133.0,3.1,36.0,835.0,865.18,615.84
2017,8,17,14,45,807.5,135.0,3.1,36.5,799.5,831.59,593.95
2017,8,17,15,0,791.0,137.0,3.1,37.0,764.0,790.55,567.12
2017,8,17,15,15,778.0,134.0,3.05,36.5,724.0,745.59,539.62
2017,8,17,15,30,765.0,131.0,3.0,36.0,684.0,699.14,510.49
2017,8,17,15,45,748.5,127.0,3.0,36.0,638.5,648.03,475.53
2017,8,17,16,0,732.0,123.0,3.0,36.0,593.0,596.29,439.28
2017,8,17,16,15,709.5,118.5,2.95,35.5,543.5,540.21,399.69
2017,8,17,16,30,687.0,114.0,2.9,35.0,494.0,484.43,359.09
2017,8,17,16,45,656.5,109.0,2.85,35.0,441.0,425.26,314.06
2017,8,17,17,0,626.0,104.0,2.8,35.0,388.0,368.22,269.39
2017,8,17,17,15,583.5,97.0,2.5,34.5,334.0,307.37,221.22
2017,8,17,17,30,541.0,90.0,2.2,34.0,280.0,250.75,175.44
2017,8,17,17,45,480.5,81.0,1.9,33.5,227.0,192.53,128.83
2017,8,17,18,0,420.0,72.0,1.6,33.0,174.0,139.93,87.53
2017,8,17,18,15,330.5,59.0,1.55,32.0,126.5,89.44,51.53
2017,8,17,18,30,241.0,46.0,1.5,31.0,79.0,50.1,27.12
2017,8,17,18,45,130.0,28.0,1.45,30.5,44.5,21.94,9.61
2017,8,17,19,0,19.0,10.0,1.4,30.0,10.0,9.53,0.0
2017,8,17,19,15,9.5,5.0,1.45,29.5,5.0,0.0,0.0
2017,8,17,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,8,17,19,45,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,8,17,20,0,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2017,8,17,20,15,0.0,0.0,1.8,28.5,0.0,0.0,0.0
2017,8,17,20,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,8,17,20,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,8,17,21,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,17,21,15,0.0,0.0,2.35,27.5,0.0,0.0,0.0
2017,8,17,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,8,17,21,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,17,22,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,17,22,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2017,8,17,22,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,17,22,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,8,17,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,17,23,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,8,17,23,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,17,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,18,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,18,0,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,8,18,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,18,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,8,18,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,18,1,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2017,8,18,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,18,1,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,8,18,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,18,2,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,18,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,2,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,18,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,18,3,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,18,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,18,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,18,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,18,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,18,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,18,4,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,8,18,5,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,18,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,8,18,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,18,5,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,8,18,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,18,6,15,86.5,17.5,2.75,25.0,25.5,13.89,0.0
2017,8,18,6,30,173.0,35.0,3.0,25.0,51.0,27.85,16.26
2017,8,18,6,45,286.5,48.0,3.3,25.5,97.0,60.75,33.51
2017,8,18,7,0,400.0,61.0,3.6,26.0,143.0,109.1,65.77
2017,8,18,7,15,469.0,70.5,3.65,26.5,195.5,158.63,104.25
2017,8,18,7,30,538.0,80.0,3.7,27.0,248.0,216.54,151.58
2017,8,18,7,45,598.5,83.5,3.8,28.0,305.0,273.97,199.19
2017,8,18,8,0,659.0,87.0,3.9,29.0,362.0,337.91,251.42
2017,8,18,8,15,691.0,92.0,3.9,29.5,416.5,397.04,299.62
2017,8,18,8,30,723.0,97.0,3.9,30.0,471.0,459.17,348.6
2017,8,18,8,45,754.0,97.5,3.9,30.5,524.5,517.52,393.36
2017,8,18,9,0,785.0,98.0,3.9,31.0,578.0,577.39,437.81
2017,8,18,9,15,802.0,101.0,3.85,31.5,626.0,631.85,476.79
2017,8,18,9,30,819.0,104.0,3.8,32.0,674.0,685.76,514.17
2017,8,18,9,45,835.0,105.0,3.75,32.5,717.0,733.1,544.41
2017,8,18,10,0,851.0,106.0,3.7,33.0,760.0,781.59,574.73
2017,8,18,10,15,860.5,107.5,3.55,33.5,797.0,823.66,599.73
2017,8,18,10,30,870.0,109.0,3.4,34.0,834.0,863.43,622.72
2017,8,18,10,45,878.0,110.0,3.3,34.5,863.5,898.82,642.71
2017,8,18,11,0,886.0,111.0,3.2,35.0,893.0,931.38,660.61
2017,8,18,11,15,890.5,112.0,3.1,35.5,915.0,957.63,674.27
2017,8,18,11,30,895.0,113.0,3.0,36.0,937.0,980.55,685.72
2017,8,18,11,45,892.5,117.0,2.9,36.5,949.5,996.21,692.59
2017,8,18,12,0,890.0,121.0,2.8,37.0,962.0,1008.15,697.19
2017,8,18,12,15,890.5,121.5,2.7,37.0,967.0,1015.86,700.72
2017,8,18,12,30,891.0,122.0,2.6,37.0,972.0,1019.91,702.1
2017,8,18,12,45,890.0,122.0,2.55,37.5,969.0,1018.3,699.17
2017,8,18,13,0,889.0,122.0,2.5,38.0,966.0,1013.04,694.2
2017,8,18,13,15,886.5,121.5,2.45,38.0,954.5,1002.15,687.42
2017,8,18,13,30,884.0,121.0,2.4,38.0,943.0,987.69,678.62
2017,8,18,13,45,878.5,120.5,2.4,38.0,923.0,966.85,666.51
2017,8,18,14,0,873.0,120.0,2.4,38.0,903.0,942.69,652.43
2017,8,18,14,15,866.0,118.5,2.4,38.0,875.5,912.99,634.94
2017,8,18,14,30,859.0,117.0,2.4,38.0,848.0,880.34,615.56
2017,8,18,14,45,848.5,116.5,2.4,38.0,813.5,842.96,593.09
2017,8,18,15,0,838.0,116.0,2.4,38.0,779.0,803.24,568.97
2017,8,18,15,15,825.5,113.5,2.4,37.5,738.0,757.87,542.06
2017,8,18,15,30,813.0,111.0,2.4,37.0,697.0,713.74,515.54
2017,8,18,15,45,796.5,108.5,2.45,37.0,650.5,661.98,481.56
2017,8,18,16,0,780.0,106.0,2.5,37.0,604.0,609.45,445.43
2017,8,18,16,15,758.5,102.0,2.55,36.5,553.5,552.01,405.64
2017,8,18,16,30,737.0,98.0,2.6,36.0,503.0,494.93,364.66
2017,8,18,16,45,708.5,93.5,2.65,36.0,449.5,434.06,318.76
2017,8,18,17,0,680.0,89.0,2.7,36.0,396.0,375.46,273.07
2017,8,18,17,15,640.0,83.5,2.4,35.0,341.0,313.88,224.62
2017,8,18,17,30,600.0,78.0,2.1,34.0,286.0,256.15,177.95
2017,8,18,17,45,544.0,70.0,1.85,33.5,232.5,196.4,129.59
2017,8,18,18,0,488.0,62.0,1.6,33.0,179.0,143.14,87.25
2017,8,18,18,15,398.0,51.0,1.55,32.0,129.5,90.13,49.37
2017,8,18,18,30,308.0,40.0,1.5,31.0,80.0,48.46,24.23
2017,8,18,18,45,176.5,25.0,1.45,30.5,45.5,19.58,7.37
2017,8,18,19,0,45.0,10.0,1.4,30.0,11.0,9.53,0.0
2017,8,18,19,15,22.5,5.0,1.45,30.0,5.5,0.0,0.0
2017,8,18,19,30,0.0,0.0,1.5,30.0,0.0,0.0,0.0
2017,8,18,19,45,0.0,0.0,1.55,30.0,0.0,0.0,0.0
2017,8,18,20,0,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2017,8,18,20,15,0.0,0.0,1.7,29.5,0.0,0.0,0.0
2017,8,18,20,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2017,8,18,20,45,0.0,0.0,1.95,29.0,0.0,0.0,0.0
2017,8,18,21,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,8,18,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2017,8,18,21,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,8,18,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2017,8,18,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,18,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2017,8,18,22,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,18,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2017,8,18,23,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,18,23,15,0.0,0.0,3.65,26.5,0.0,0.0,0.0
2017,8,18,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,18,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,8,19,0,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,19,0,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2017,8,19,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,19,0,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,19,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,19,1,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,19,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,19,1,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,19,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,19,2,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,8,19,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,19,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,19,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,19,3,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,19,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,19,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,19,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,19,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,19,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,19,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,8,19,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,19,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,8,19,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,19,5,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,19,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,19,6,15,93.5,16.5,2.45,24.5,25.5,15.73,0.0
2017,8,19,6,30,187.0,33.0,2.7,25.0,51.0,26.41,14.98
2017,8,19,6,45,309.0,45.0,2.95,26.0,97.5,59.9,31.94
2017,8,19,7,0,431.0,57.0,3.2,27.0,144.0,109.73,64.66
2017,8,19,7,15,498.5,65.5,3.2,27.5,197.0,160.04,103.77
2017,8,19,7,30,566.0,74.0,3.2,28.0,250.0,218.5,151.58
2017,8,19,7,45,624.5,77.0,3.25,28.5,307.5,276.54,200.07
2017,8,19,8,0,683.0,80.0,3.3,29.0,365.0,340.79,253.0
2017,8,19,8,15,714.0,84.5,3.15,29.5,419.5,401.17,301.92
2017,8,19,8,30,745.0,89.0,3.0,30.0,474.0,462.86,350.12
2017,8,19,8,45,771.0,91.5,2.95,31.0,526.5,521.69,393.93
2017,8,19,9,0,797.0,94.0,2.9,32.0,579.0,581.5,436.69
2017,8,19,9,15,813.5,96.5,2.7,32.5,627.0,635.74,474.24
2017,8,19,9,30,830.0,99.0,2.5,33.0,675.0,687.01,508.16
2017,8,19,9,45,844.0,100.5,2.35,34.0,718.0,736.29,536.98
2017,8,19,10,0,858.0,102.0,2.2,35.0,761.0,784.1,563.86
2017,8,19,10,15,867.5,104.0,2.1,35.0,797.5,826.96,589.47
2017,8,19,10,30,877.0,106.0,2.0,35.0,834.0,867.49,613.16
2017,8,19,10,45,884.5,106.5,1.95,35.5,864.0,902.14,631.96
2017,8,19,11,0,892.0,107.0,1.9,36.0,894.0,933.91,648.73
2017,8,19,11,15,896.5,108.0,1.95,36.5,916.0,960.29,663.11
2017,8,19,11,30,901.0,109.0,2.0,37.0,938.0,983.32,675.46
2017,8,19,11,45,909.5,106.0,2.05,37.5,953.0,1002.72,685.64
2017,8,19,12,0,918.0,103.0,2.1,38.0,968.0,1018.65,693.8
2017,8,19,12,15,919.0,103.0,2.2,38.0,973.5,1026.54,699.26
2017,8,19,12,30,920.0,103.0,2.3,38.0,979.0,1030.65,702.63
2017,8,19,12,45,919.0,103.0,2.4,38.5,976.0,1028.95,701.16
2017,8,19,13,0,918.0,103.0,2.5,39.0,973.0,1023.47,697.54
2017,8,19,13,15,915.5,102.5,2.55,39.0,961.5,1012.23,691.55
2017,8,19,13,30,913.0,102.0,2.6,39.0,950.0,997.28,683.42
2017,8,19,13,45,909.0,101.0,2.7,39.0,930.0,976.76,672.38
2017,8,19,14,0,905.0,100.0,2.8,39.0,910.0,952.74,659.18
2017,8,19,14,15,899.0,98.5,2.85,39.0,882.5,923.03,641.99
2017,8,19,14,30,893.0,97.0,2.9,39.0,855.0,890.19,622.78
2017,8,19,14,45,875.5,101.0,2.95,39.0,818.5,850.3,598.92
2017,8,19,15,0,858.0,105.0,3.0,39.0,782.0,808.44,573.57
2017,8,19,15,15,846.5,102.5,3.05,38.5,741.0,762.97,546.68
2017,8,19,15,30,835.0,100.0,3.1,38.0,700.0,715.65,518.06
2017,8,19,15,45,820.0,97.5,3.15,38.0,653.5,664.37,484.59
2017,8,19,16,0,805.0,95.0,3.2,38.0,607.0,613.79,449.4
2017,8,19,16,15,785.0,91.5,3.2,37.5,556.5,556.43,409.22
2017,8,19,16,30,765.0,88.0,3.2,37.0,506.0,499.23,367.75
2017,8,19,16,45,737.0,84.0,3.25,37.0,452.0,438.2,321.45
2017,8,19,17,0,709.0,80.0,3.3,37.0,398.0,378.86,274.94
2017,8,19,17,15,670.5,75.0,3.0,36.0,342.5,315.8,225.19
2017,8,19,17,30,632.0,70.0,2.7,35.0,287.0,257.22,177.6
2017,8,19,17,45,574.5,63.0,2.4,34.5,233.0,196.19,128.04
2017,8,19,18,0,517.0,56.0,2.1,34.0,179.0,141.8,84.75
2017,8,19,18,15,427.5,46.5,2.0,33.0,129.5,88.54,46.79
2017,8,19,18,30,338.0,37.0,1.9,32.0,80.0,46.53,22.0
2017,8,19,18,45,169.0,18.5,1.85,31.5,40.0,14.18,3.18
2017,8,19,19,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2017,8,19,19,15,0.0,0.0,1.9,30.5,0.0,0.0,0.0
2017,8,19,19,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,8,19,19,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,19,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,8,19,20,15,0.0,0.0,2.35,29.5,0.0,0.0,0.0
2017,8,19,20,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,8,19,20,45,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,19,21,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,8,19,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2017,8,19,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,19,21,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,19,22,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,8,19,22,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2017,8,19,22,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,19,22,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2017,8,19,23,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,19,23,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2017,8,19,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,19,23,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,20,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,20,0,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,20,0,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,20,0,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,8,20,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,20,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2017,8,20,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,20,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,8,20,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,20,2,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,20,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,20,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,8,20,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,20,3,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2017,8,20,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,20,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,20,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,20,4,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,20,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,20,4,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,20,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,20,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,20,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,20,5,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,8,20,6,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,20,6,15,115.0,15.5,2.25,24.5,25.5,14.77,0.0
2017,8,20,6,30,230.0,31.0,2.5,25.0,51.0,25.11,13.8
2017,8,20,6,45,346.0,42.0,2.75,25.5,98.5,60.83,31.44
2017,8,20,7,0,462.0,53.0,3.0,26.0,146.0,110.41,64.14
2017,8,20,7,15,528.0,61.0,3.0,26.5,199.5,161.97,104.58
2017,8,20,7,30,594.0,69.0,3.0,27.0,253.0,221.46,153.66
2017,8,20,7,45,646.5,72.5,3.05,28.0,309.5,279.81,202.53
2017,8,20,8,0,699.0,76.0,3.1,29.0,366.0,344.58,255.61
2017,8,20,8,15,729.0,80.5,3.05,29.5,420.5,404.54,304.36
2017,8,20,8,30,759.0,85.0,3.0,30.0,475.0,466.63,353.04
2017,8,20,8,45,783.5,87.0,2.95,31.0,527.5,524.91,396.47
2017,8,20,9,0,808.0,89.0,2.9,32.0,580.0,583.97,438.7
2017,8,20,9,15,824.0,92.0,2.85,32.5,628.0,637.18,476.11
2017,8,20,9,30,840.0,95.0,2.8,33.0,676.0,690.98,512.3
2017,8,20,9,45,852.5,96.5,2.8,33.5,719.0,739.61,542.74
2017,8,20,10,0,865.0,98.0,2.8,34.0,762.0,786.6,571.56
2017,8,20,10,15,874.0,100.0,2.85,34.5,798.0,829.33,597.39
2017,8,20,10,30,883.0,102.0,2.9,35.0,834.0,869.66,621.36
2017,8,20,10,45,890.0,103.0,2.95,35.5,864.0,904.56,641.61
2017,8,20,11,0,897.0,104.0,3.0,36.0,894.0,936.52,659.85
2017,8,20,11,15,901.5,105.0,3.1,36.0,915.5,963.0,676.32
2017,8,20,11,30,906.0,106.0,3.2,36.0,937.0,986.1,690.75
2017,8,20,11,45,899.5,113.0,3.3,36.5,948.5,1001.03,698.71
2017,8,20,12,0,893.0,120.0,3.4,37.0,960.0,1012.05,704.36
2017,8,20,12,15,894.0,120.0,3.45,37.0,965.5,1019.7,709.15
2017,8,20,12,30,895.0,120.0,3.5,37.0,971.0,1023.66,711.81
2017,8,20,12,45,895.0,119.5,3.6,37.5,968.0,1022.43,710.25
2017,8,20,13,0,895.0,119.0,3.7,38.0,965.0,1017.49,706.53
2017,8,20,13,15,892.5,118.5,3.7,38.0,953.5,1006.4,699.94
2017,8,20,13,30,890.0,118.0,3.7,38.0,942.0,991.7,691.24
2017,8,20,13,45,886.5,116.5,3.75,38.0,922.5,971.49,679.48
2017,8,20,14,0,883.0,115.0,3.8,38.0,903.0,947.85,665.61
2017,8,20,14,15,876.5,113.5,3.8,38.0,875.5,918.17,647.62
2017,8,20,14,30,870.0,112.0,3.8,38.0,848.0,885.47,627.68
2017,8,20,14,45,860.0,111.0,3.85,38.0,813.0,847.47,604.43
2017,8,20,15,0,850.0,110.0,3.9,38.0,778.0,807.06,579.42
2017,8,20,15,15,838.0,108.0,3.9,38.0,737.0,761.93,550.81
2017,8,20,15,30,826.0,106.0,3.9,38.0,696.0,715.02,520.71
2017,8,20,15,45,810.0,103.0,3.9,38.0,649.5,665.21,487.37
2017,8,20,16,0,794.0,100.0,3.9,38.0,603.0,611.69,449.74
2017,8,20,16,15,772.5,96.5,3.85,37.5,552.0,553.92,408.84
2017,8,20,16,30,751.0,93.0,3.8,37.0,501.0,496.49,366.85
2017,8,20,16,45,721.5,89.0,3.75,36.5,446.5,435.43,320.82
