Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,20,17,0,692.0,85.0,3.7,36.0,392.0,375.46,274.11
2017,8,20,17,15,652.0,79.5,3.35,35.5,337.0,313.15,224.18
2017,8,20,17,30,612.0,74.0,3.0,35.0,282.0,254.67,176.25
2017,8,20,17,45,551.0,66.5,2.7,34.5,227.5,193.55,126.8
2017,8,20,18,0,490.0,59.0,2.4,34.0,173.0,139.54,84.05
2017,8,20,18,15,399.0,48.5,2.15,33.0,124.0,86.94,46.68
2017,8,20,18,30,308.0,38.0,1.9,32.0,75.0,45.83,22.3
2017,8,20,18,45,154.0,19.0,1.65,31.5,37.5,14.81,2.79
2017,8,20,19,0,0.0,0.0,1.4,31.0,0.0,0.0,0.0
2017,8,20,19,15,0.0,0.0,1.45,30.5,0.0,0.0,0.0
2017,8,20,19,30,0.0,0.0,1.5,30.0,0.0,0.0,0.0
2017,8,20,19,45,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2017,8,20,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2017,8,20,20,15,0.0,0.0,1.85,29.5,0.0,0.0,0.0
2017,8,20,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,8,20,20,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2017,8,20,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,8,20,21,15,0.0,0.0,2.5,28.5,0.0,0.0,0.0
2017,8,20,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,20,21,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,8,20,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,20,22,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2017,8,20,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,20,22,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,8,20,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,20,23,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,8,20,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,20,23,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,21,0,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,21,0,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,21,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,21,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,8,21,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,21,1,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,8,21,1,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,21,1,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,21,2,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,8,21,2,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,8,21,2,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,21,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,21,3,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2017,8,21,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,21,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,21,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,21,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,21,4,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,21,4,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,8,21,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,21,5,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,8,21,5,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,21,5,45,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,8,21,6,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,21,6,15,91.0,15.5,1.9,25.5,23.5,14.77,0.0
2017,8,21,6,30,182.0,31.0,2.1,26.0,47.0,25.11,13.55
2017,8,21,6,45,293.5,44.0,2.35,26.5,92.5,58.58,31.18
2017,8,21,7,0,405.0,57.0,2.6,27.0,138.0,107.22,63.66
2017,8,21,7,15,473.0,66.0,2.6,27.5,190.0,156.63,102.02
2017,8,21,7,30,541.0,75.0,2.6,28.0,242.0,214.3,149.01
2017,8,21,7,45,595.0,79.5,2.65,28.5,297.0,271.02,196.3
2017,8,21,8,0,649.0,84.0,2.7,29.0,352.0,333.49,247.58
2017,8,21,8,15,464.0,146.0,2.7,29.5,351.5,350.4,264.5
2017,8,21,8,30,279.0,208.0,2.7,30.0,351.0,343.04,259.9
2017,8,21,8,45,224.5,240.0,2.7,31.0,363.0,356.94,269.26
2017,8,21,9,0,170.0,272.0,2.7,32.0,375.0,368.25,275.65
2017,8,21,9,15,485.0,189.0,2.65,32.5,516.5,513.43,384.75
2017,8,21,9,30,800.0,106.0,2.6,33.0,658.0,677.72,502.97
2017,8,21,9,45,812.5,108.5,2.6,33.5,700.0,726.14,532.76
2017,8,21,10,0,825.0,111.0,2.6,34.0,742.0,769.37,559.1
2017,8,21,10,15,835.0,113.0,2.55,34.0,778.0,811.4,585.16
2017,8,21,10,30,845.0,115.0,2.5,34.0,814.0,851.22,609.45
2017,8,21,10,45,851.5,117.0,2.5,34.5,843.5,885.49,629.0
2017,8,21,11,0,858.0,119.0,2.5,35.0,873.0,916.91,646.58
2017,8,21,11,15,863.0,120.0,2.5,35.5,894.5,942.91,660.63
2017,8,21,11,30,868.0,121.0,2.5,36.0,916.0,965.68,672.65
2017,8,21,11,45,867.5,124.0,2.5,36.5,929.0,981.75,680.51
2017,8,21,12,0,867.0,127.0,2.5,37.0,942.0,994.23,686.28
2017,8,21,12,15,868.0,127.5,2.5,37.0,947.5,1002.13,690.78
2017,8,21,12,30,869.0,128.0,2.5,37.0,953.0,1006.46,693.26
2017,8,21,12,45,622.0,275.5,2.55,37.0,865.0,922.39,640.69
2017,8,21,13,0,375.0,423.0,2.6,37.0,777.0,811.47,564.09
2017,8,21,13,15,618.5,275.0,2.65,37.0,850.5,908.71,634.75
2017,8,21,13,30,862.0,127.0,2.7,37.0,924.0,974.03,676.75
2017,8,21,13,45,857.5,126.0,2.8,37.5,904.5,953.78,663.53
2017,8,21,14,0,853.0,125.0,2.9,38.0,885.0,930.26,648.99
2017,8,21,14,15,846.5,123.5,2.95,38.0,858.0,901.26,631.99
2017,8,21,14,30,840.0,122.0,3.0,38.0,831.0,869.35,613.08
2017,8,21,14,45,831.0,120.0,3.05,38.0,796.5,832.08,590.58
2017,8,21,15,0,822.0,118.0,3.1,38.0,762.0,792.44,566.33
2017,8,21,15,15,809.5,115.5,3.1,37.5,721.5,751.08,541.59
2017,8,21,15,30,797.0,113.0,3.1,37.0,681.0,703.89,512.54
2017,8,21,15,45,780.0,110.0,3.15,37.0,635.0,651.75,477.55
2017,8,21,16,0,763.0,107.0,3.2,37.0,589.0,598.95,440.68
2017,8,21,16,15,741.0,103.5,3.2,36.5,538.5,542.36,400.79
2017,8,21,16,30,719.0,100.0,3.2,36.0,488.0,486.23,359.89
2017,8,21,16,45,687.0,96.0,3.25,36.0,434.0,425.14,313.41
2017,8,21,17,0,655.0,92.0,3.3,36.0,380.0,366.65,267.5
2017,8,21,17,15,613.0,85.5,3.1,35.5,326.0,304.73,218.28
2017,8,21,17,30,571.0,79.0,2.9,35.0,272.0,246.98,171.32
2017,8,21,17,45,504.5,71.5,2.75,34.5,218.0,187.09,123.34
2017,8,21,18,0,438.0,64.0,2.6,34.0,164.0,135.08,82.64
2017,8,21,18,15,345.0,51.5,2.35,33.0,116.5,82.62,45.46
2017,8,21,18,30,252.0,39.0,2.1,32.0,69.0,43.17,21.64
2017,8,21,18,45,126.0,19.5,1.9,31.5,34.5,15.24,1.96
2017,8,21,19,0,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2017,8,21,19,15,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2017,8,21,19,30,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2017,8,21,19,45,0.0,0.0,2.15,31.0,0.0,0.0,0.0
2017,8,21,20,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2017,8,21,20,15,0.0,0.0,2.4,30.5,0.0,0.0,0.0
2017,8,21,20,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,8,21,20,45,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2017,8,21,21,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2017,8,21,21,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2017,8,21,21,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,8,21,21,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,8,21,22,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,8,21,22,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2017,8,21,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,8,21,22,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2017,8,21,23,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,21,23,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2017,8,21,23,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,21,23,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2017,8,22,0,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,22,0,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2017,8,22,0,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,22,0,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,22,1,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,22,1,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,8,22,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,22,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,8,22,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,22,2,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2017,8,22,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,22,2,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,22,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,22,3,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,22,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,22,3,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,8,22,4,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,22,4,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2017,8,22,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,22,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,8,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,22,5,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,8,22,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,22,5,45,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2017,8,22,6,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,22,6,15,86.0,15.5,2.2,25.5,23.0,14.77,0.0
2017,8,22,6,30,172.0,31.0,2.4,26.0,46.0,25.26,13.46
2017,8,22,6,45,291.0,43.5,2.6,26.5,91.5,58.28,30.94
2017,8,22,7,0,410.0,56.0,2.8,27.0,137.0,107.37,63.56
2017,8,22,7,15,479.0,65.0,2.7,27.5,189.5,157.39,102.42
2017,8,22,7,30,548.0,74.0,2.6,28.0,242.0,215.77,150.01
2017,8,22,7,45,606.0,77.5,2.55,29.0,298.5,273.28,197.45
2017,8,22,8,0,664.0,81.0,2.5,30.0,355.0,337.0,248.96
2017,8,22,8,15,696.0,86.0,2.3,30.5,409.0,396.62,296.57
2017,8,22,8,30,728.0,91.0,2.1,31.0,463.0,459.18,344.49
2017,8,22,8,45,754.5,93.5,1.9,31.5,515.5,517.52,387.41
2017,8,22,9,0,781.0,96.0,1.7,32.0,568.0,576.93,429.14
2017,8,22,9,15,798.0,98.5,1.5,32.5,615.5,630.82,465.09
2017,8,22,9,30,815.0,101.0,1.3,33.0,663.0,684.14,498.83
2017,8,22,9,45,828.5,103.5,1.1,33.5,705.5,730.93,524.99
2017,8,22,10,0,842.0,106.0,0.9,34.0,748.0,778.77,550.64
2017,8,22,10,15,851.5,107.5,0.95,34.5,784.5,820.53,574.83
2017,8,22,10,30,861.0,109.0,1.0,35.0,821.0,859.99,597.36
2017,8,22,10,45,868.5,110.5,1.05,35.5,850.5,895.14,617.02
2017,8,22,11,0,876.0,112.0,1.1,36.0,880.0,927.44,634.84
2017,8,22,11,15,881.0,113.0,1.25,36.0,902.0,953.85,651.92
2017,8,22,11,30,886.0,114.0,1.4,36.0,924.0,976.96,667.1
2017,8,22,11,45,653.0,257.0,1.6,36.5,859.0,920.87,633.4
2017,8,22,12,0,420.0,400.0,1.8,37.0,794.0,839.5,577.04
2017,8,22,12,15,345.5,433.5,1.9,37.0,759.0,794.69,548.34
2017,8,22,12,30,271.0,467.0,2.0,37.0,724.0,755.49,522.2
2017,8,22,12,45,580.5,292.0,2.15,37.5,840.0,897.87,621.98
2017,8,22,13,0,890.0,117.0,2.3,38.0,956.0,1011.87,692.91
2017,8,22,13,15,888.0,116.5,2.4,38.0,944.5,1001.17,686.62
2017,8,22,13,30,886.0,116.0,2.5,38.0,933.0,986.85,679.33
2017,8,22,13,45,883.0,114.5,2.6,38.5,913.5,967.0,667.27
2017,8,22,14,0,880.0,113.0,2.7,39.0,894.0,943.72,653.12
2017,8,22,14,15,874.0,111.5,2.75,38.5,866.5,914.39,637.51
2017,8,22,14,30,868.0,110.0,2.8,38.0,839.0,882.01,619.84
2017,8,22,14,45,852.5,112.0,2.9,38.0,803.0,842.29,596.29
2017,8,22,15,0,837.0,114.0,3.0,38.0,767.0,800.55,571.15
2017,8,22,15,15,556.0,216.5,3.0,38.0,641.0,659.37,475.31
2017,8,22,15,30,275.0,319.0,3.0,38.0,515.0,521.48,376.28
2017,8,22,15,45,527.0,211.0,3.0,38.0,553.5,578.21,421.33
2017,8,22,16,0,779.0,103.0,3.0,38.0,592.0,604.65,442.82
2017,8,22,16,15,757.0,99.5,2.95,37.5,541.0,547.19,402.03
2017,8,22,16,30,735.0,96.0,2.9,37.0,490.0,490.16,360.66
2017,8,22,16,45,704.0,91.5,2.9,36.5,436.0,428.1,314.34
2017,8,22,17,0,673.0,87.0,2.9,36.0,382.0,368.53,268.27
2017,8,22,17,15,631.5,81.0,2.6,35.5,327.0,306.24,218.64
2017,8,22,17,30,590.0,75.0,2.3,35.0,272.0,248.03,171.2
2017,8,22,17,45,526.0,67.5,2.05,34.5,218.0,187.6,122.67
2017,8,22,18,0,462.0,60.0,1.8,34.0,164.0,134.71,81.18
2017,8,22,18,15,367.0,48.5,1.6,33.0,116.0,82.7,44.62
2017,8,22,18,30,272.0,37.0,1.4,32.0,68.0,41.83,20.22
2017,8,22,18,45,136.0,18.5,1.2,31.5,34.0,14.48,0.22
2017,8,22,19,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2017,8,22,19,15,0.0,0.0,1.0,30.5,0.0,0.0,0.0
2017,8,22,19,30,0.0,0.0,1.0,30.0,0.0,0.0,0.0
2017,8,22,19,45,0.0,0.0,1.0,30.0,0.0,0.0,0.0
2017,8,22,20,0,0.0,0.0,1.0,30.0,0.0,0.0,0.0
2017,8,22,20,15,0.0,0.0,1.0,30.0,0.0,0.0,0.0
2017,8,22,20,30,0.0,0.0,1.0,30.0,0.0,0.0,0.0
2017,8,22,20,45,0.0,0.0,1.0,30.0,0.0,0.0,0.0
2017,8,22,21,0,0.0,0.0,1.0,30.0,0.0,0.0,0.0
2017,8,22,21,15,0.0,0.0,1.0,29.5,0.0,0.0,0.0
2017,8,22,21,30,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,8,22,21,45,0.0,0.0,1.05,29.0,0.0,0.0,0.0
2017,8,22,22,0,0.0,0.0,1.1,29.0,0.0,0.0,0.0
2017,8,22,22,15,0.0,0.0,1.15,28.5,0.0,0.0,0.0
2017,8,22,22,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,8,22,22,45,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2017,8,22,23,0,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2017,8,22,23,15,0.0,0.0,1.5,27.5,0.0,0.0,0.0
2017,8,22,23,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,8,22,23,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2017,8,23,0,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,23,0,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2017,8,23,0,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,8,23,0,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,8,23,1,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,23,1,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,23,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,23,1,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,8,23,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,23,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,8,23,2,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,23,2,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,8,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,23,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,8,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,8,23,4,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2017,8,23,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,23,4,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,23,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,23,5,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,23,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,23,5,45,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2017,8,23,6,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,8,23,6,15,89.5,15.0,1.9,25.5,22.5,14.3,0.0
2017,8,23,6,30,179.0,30.0,2.0,26.0,45.0,24.66,12.78
2017,8,23,6,45,287.0,43.5,2.1,26.5,89.5,58.33,31.03
2017,8,23,7,0,395.0,57.0,2.2,27.0,134.0,106.81,63.68
2017,8,23,7,15,464.5,66.5,1.9,28.0,186.0,156.54,101.98
2017,8,23,7,30,534.0,76.0,1.6,29.0,238.0,214.74,148.63
2017,8,23,7,45,583.0,82.0,1.35,30.0,292.5,271.07,194.45
2017,8,23,8,0,632.0,88.0,1.1,31.0,347.0,332.6,242.94
2017,8,23,8,15,665.0,93.5,0.95,31.5,401.0,391.42,288.46
2017,8,23,8,30,698.0,99.0,0.8,32.0,455.0,452.84,333.8
2017,8,23,8,45,720.0,104.5,0.7,33.0,506.0,510.42,373.84
2017,8,23,9,0,742.0,110.0,0.6,34.0,557.0,568.61,412.21
2017,8,23,9,15,760.0,113.0,0.7,34.0,604.0,621.84,449.31
2017,8,23,9,30,778.0,116.0,0.8,34.0,651.0,674.69,485.34
2017,8,23,9,45,789.0,120.5,0.95,34.5,692.5,723.15,516.33
2017,8,23,10,0,800.0,125.0,1.1,35.0,734.0,770.04,545.4
2017,8,23,10,15,810.0,127.0,1.1,35.5,770.0,811.71,569.05
2017,8,23,10,30,820.0,129.0,1.1,36.0,806.0,851.22,591.02
2017,8,23,10,45,828.0,130.5,1.15,36.5,835.0,880.12,606.89
2017,8,23,11,0,836.0,132.0,1.2,37.0,864.0,911.74,624.44
2017,8,23,11,15,443.5,270.5,1.2,37.0,660.0,709.93,494.31
2017,8,23,11,30,51.0,409.0,1.2,37.0,456.0,452.69,315.87
2017,8,23,11,45,451.5,272.5,1.3,37.0,694.5,737.28,516.58
2017,8,23,12,0,852.0,136.0,1.4,37.0,933.0,990.14,673.95
2017,8,23,12,15,636.5,270.5,1.45,37.0,868.0,932.15,636.03
2017,8,23,12,30,421.0,405.0,1.5,37.0,803.0,851.66,581.21
2017,8,23,12,45,237.0,415.5,1.6,37.5,639.5,669.17,463.03
2017,8,23,13,0,53.0,426.0,1.7,38.0,476.0,474.43,330.87
2017,8,23,13,15,30.5,306.0,1.8,38.0,335.0,330.02,233.68
2017,8,23,13,30,8.0,186.0,1.9,38.0,194.0,183.24,129.85
2017,8,23,13,45,104.5,314.0,2.0,38.0,407.0,416.53,298.13
2017,8,23,14,0,201.0,442.0,2.1,38.0,620.0,633.49,444.54
2017,8,23,14,15,507.0,288.0,2.15,38.0,718.0,767.27,539.74
2017,8,23,14,30,813.0,134.0,2.2,38.0,816.0,863.76,605.18
2017,8,23,14,45,521.5,252.0,2.3,38.0,682.5,708.67,502.72
2017,8,23,15,0,230.0,370.0,2.4,38.0,549.0,554.99,394.98
2017,8,23,15,15,263.5,342.0,2.45,37.5,536.0,549.3,394.34
2017,8,23,15,30,297.0,314.0,2.5,37.0,523.0,532.75,385.36
2017,8,23,15,45,225.0,299.0,2.6,36.5,451.5,447.75,326.63
2017,8,23,16,0,153.0,284.0,2.7,36.0,380.0,375.29,275.55
2017,8,23,16,15,165.0,258.0,2.75,35.5,353.0,347.68,257.03
2017,8,23,16,30,177.0,232.0,2.8,35.0,326.0,318.55,236.64
2017,8,23,16,45,238.0,198.5,2.85,35.0,310.5,307.1,228.2
2017,8,23,17,0,299.0,165.0,2.9,35.0,295.0,284.4,210.11
2017,8,23,17,15,276.0,144.5,2.9,34.5,251.5,237.22,173.61
2017,8,23,17,30,253.0,124.0,2.9,34.0,208.0,192.56,138.41
2017,8,23,17,45,214.0,103.5,2.95,33.5,165.0,146.96,102.66
2017,8,23,18,0,175.0,83.0,3.0,33.0,122.0,106.21,71.04
2017,8,23,18,15,126.5,61.5,3.0,32.5,85.0,68.64,43.21
2017,8,23,18,30,78.0,40.0,3.0,32.0,48.0,38.19,21.66
2017,8,23,18,45,39.0,20.0,3.05,31.5,24.0,17.48,0.0
2017,8,23,19,0,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2017,8,23,19,15,0.0,0.0,3.15,30.5,0.0,0.0,0.0
2017,8,23,19,30,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2017,8,23,19,45,0.0,0.0,3.25,30.0,0.0,0.0,0.0
2017,8,23,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,8,23,20,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2017,8,23,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,8,23,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2017,8,23,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,8,23,21,15,0.0,0.0,2.85,28.5,0.0,0.0,0.0
2017,8,23,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,23,21,45,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,8,23,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,8,23,22,15,0.0,0.0,2.35,27.5,0.0,0.0,0.0
2017,8,23,22,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,8,23,22,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,8,23,23,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,8,23,23,15,0.0,0.0,1.85,26.5,0.0,0.0,0.0
2017,8,23,23,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,23,23,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,24,0,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,24,0,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,24,0,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,24,0,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,24,1,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,24,1,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2017,8,24,1,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,24,1,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,24,2,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,24,2,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,24,2,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,24,2,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,8,24,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,24,3,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,24,3,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,8,24,3,45,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2017,8,24,4,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,8,24,4,15,0.0,0.0,0.25,25.0,0.0,0.0,0.0
2017,8,24,4,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2017,8,24,4,45,0.0,0.0,0.15,25.0,0.0,0.0,0.0
2017,8,24,5,0,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2017,8,24,5,15,0.0,0.0,0.15,25.0,0.0,0.0,0.0
2017,8,24,5,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2017,8,24,5,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,8,24,6,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,8,24,6,15,0.0,5.5,0.45,25.0,5.5,5.24,0.0
2017,8,24,6,30,0.0,11.0,0.5,25.0,11.0,10.19,1.91
2017,8,24,6,45,0.0,23.5,0.55,25.5,23.5,21.8,11.83
2017,8,24,7,0,0.0,36.0,0.6,26.0,36.0,33.43,21.6
2017,8,24,7,15,0.0,51.0,0.55,26.5,51.0,47.41,33.14
2017,8,24,7,30,0.0,66.0,0.5,27.0,66.0,61.36,44.43
2017,8,24,7,45,0.0,82.5,0.5,27.5,82.5,76.75,56.6
2017,8,24,8,0,0.0,99.0,0.5,28.0,99.0,92.21,68.55
2017,8,24,8,15,0.0,112.5,0.55,28.5,112.5,104.91,78.11
2017,8,24,8,30,0.0,126.0,0.6,29.0,126.0,117.66,87.56
2017,8,24,8,45,0.0,143.0,0.7,29.5,143.0,133.75,99.46
2017,8,24,9,0,0.0,160.0,0.8,30.0,160.0,149.9,111.24
2017,8,24,9,15,8.5,199.0,0.9,30.5,204.5,192.67,143.08
2017,8,24,9,30,17.0,238.0,1.0,31.0,249.0,236.51,175.04
2017,8,24,9,45,144.5,294.5,1.15,31.5,403.5,400.42,295.68
2017,8,24,10,0,272.0,351.0,1.3,32.0,558.0,571.87,414.96
2017,8,24,10,15,219.0,377.5,1.4,32.0,549.5,558.85,403.49
2017,8,24,10,30,166.0,404.0,1.5,32.0,541.0,548.45,394.95
2017,8,24,10,45,137.0,416.0,1.6,32.5,532.0,540.88,388.2
2017,8,24,11,0,108.0,428.0,1.7,33.0,523.0,521.94,373.77
2017,8,24,11,15,258.5,408.5,1.8,33.0,642.5,666.5,475.33
2017,8,24,11,30,409.0,389.0,1.9,33.0,762.0,806.24,569.2
2017,8,24,11,45,418.5,393.0,2.0,33.5,779.5,827.13,580.79
2017,8,24,12,0,428.0,397.0,2.1,34.0,797.0,846.27,592.28
2017,8,24,12,15,587.0,301.0,2.2,34.0,853.0,913.48,640.49
2017,8,24,12,30,746.0,205.0,2.3,34.0,909.0,978.4,683.64
2017,8,24,12,45,742.0,207.0,2.4,34.0,905.0,975.59,682.27
2017,8,24,13,0,738.0,209.0,2.5,34.0,901.0,969.51,679.59
2017,8,24,13,15,474.0,335.5,2.6,34.0,778.0,827.55,585.3
2017,8,24,13,30,210.0,462.0,2.7,34.0,655.0,672.8,477.48
2017,8,24,13,45,216.0,450.0,2.8,34.0,644.5,661.76,472.12
2017,8,24,14,0,222.0,438.0,2.9,34.0,634.0,649.53,465.04
2017,8,24,14,15,459.5,319.5,2.95,34.0,709.0,756.05,544.14
2017,8,24,14,30,697.0,201.0,3.0,34.0,784.0,833.72,601.36
2017,8,24,14,45,456.5,286.0,3.15,34.0,661.0,687.98,499.67
2017,8,24,15,0,216.0,371.0,3.3,34.0,538.0,544.96,397.06
2017,8,24,15,15,356.0,307.5,3.35,33.5,565.5,586.3,431.61
2017,8,24,15,30,496.0,244.0,3.4,33.0,593.0,614.58,455.56
2017,8,24,15,45,546.5,209.0,3.45,33.0,569.0,589.41,439.08
2017,8,24,16,0,597.0,174.0,3.5,33.0,545.0,560.98,419.78
2017,8,24,16,15,369.0,202.5,3.5,32.5,425.5,421.24,316.92
2017,8,24,16,30,141.0,231.0,3.5,32.0,306.0,298.77,224.98
2017,8,24,16,45,113.5,204.0,3.55,32.0,260.0,250.63,188.96
2017,8,24,17,0,86.0,177.0,3.6,32.0,214.0,202.87,152.61
2017,8,24,17,15,73.0,153.0,3.4,31.5,181.5,169.66,127.2
2017,8,24,17,30,60.0,129.0,3.2,31.0,149.0,138.09,102.7
2017,8,24,17,45,44.5,104.5,3.05,30.5,117.5,107.22,78.56
2017,8,24,18,0,29.0,80.0,2.9,30.0,86.0,78.51,55.98
2017,8,24,18,15,14.5,56.0,2.65,29.5,59.0,52.65,35.55
2017,8,24,18,30,0.0,32.0,2.4,29.0,32.0,29.38,16.78
2017,8,24,18,45,0.0,16.0,2.15,28.5,16.0,14.86,0.0
2017,8,24,19,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,8,24,19,15,0.0,0.0,1.85,27.5,0.0,0.0,0.0
2017,8,24,19,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,8,24,19,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2017,8,24,20,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,8,24,20,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,8,24,20,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,8,24,20,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2017,8,24,21,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2017,8,24,21,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2017,8,24,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,24,21,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,24,22,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,24,22,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,24,22,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,24,22,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2017,8,24,23,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,24,23,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2017,8,24,23,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,23,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,25,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,25,0,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,25,0,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,25,0,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,25,1,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,25,1,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,8,25,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,25,1,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,25,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,25,2,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,25,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,25,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,25,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,25,3,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,25,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,25,3,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,25,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,25,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,8,25,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,25,4,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,25,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,25,5,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,25,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,25,5,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,25,6,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,25,6,15,2.5,13.0,2.95,24.0,13.5,12.39,0.0
2017,8,25,6,30,5.0,26.0,3.2,24.0,27.0,23.77,11.71
2017,8,25,6,45,41.0,48.5,3.45,24.5,56.5,46.88,30.44
2017,8,25,7,0,77.0,71.0,3.7,25.0,86.0,75.84,52.72
2017,8,25,7,15,105.5,93.5,3.85,25.5,121.0,108.38,78.6
2017,8,25,7,30,134.0,116.0,4.0,26.0,156.0,144.68,107.8
2017,8,25,7,45,105.0,139.5,4.2,26.5,175.5,166.97,127.1
2017,8,25,8,0,76.0,163.0,4.4,27.0,195.0,183.22,140.63
2017,8,25,8,15,124.0,190.5,4.45,27.5,250.0,238.98,183.93
2017,8,25,8,30,172.0,218.0,4.5,28.0,305.0,297.79,229.12
2017,8,25,8,45,213.5,239.0,4.55,28.5,359.5,351.91,270.16
2017,8,25,9,0,255.0,260.0,4.6,29.0,414.0,415.18,317.35
2017,8,25,9,15,214.0,289.5,4.6,29.5,426.0,426.19,323.79
2017,8,25,9,30,173.0,319.0,4.6,30.0,438.0,437.81,330.31
2017,8,25,9,45,205.0,338.0,4.7,30.5,487.5,489.65,367.62
2017,8,25,10,0,237.0,357.0,4.8,31.0,537.0,543.67,405.82
2017,8,25,10,15,205.0,380.0,4.85,31.0,541.0,550.39,409.03
2017,8,25,10,30,173.0,403.0,4.9,31.0,545.0,554.13,410.21
2017,8,25,10,45,188.0,418.0,4.95,31.5,577.5,589.24,434.07
2017,8,25,11,0,203.0,433.0,5.0,32.0,610.0,624.52,457.69
2017,8,25,11,15,225.5,441.5,5.05,32.0,643.0,660.24,482.67
2017,8,25,11,30,248.0,450.0,5.1,32.0,676.0,705.58,513.98
2017,8,25,11,45,196.5,461.5,5.2,32.0,642.0,661.68,482.14
2017,8,25,12,0,145.0,473.0,5.3,32.0,608.0,625.07,455.29
2017,8,25,12,15,146.5,476.0,5.4,32.0,613.5,631.09,459.79
2017,8,25,12,30,148.0,479.0,5.5,32.0,619.0,636.29,463.62
2017,8,25,12,45,104.0,456.5,5.65,32.0,554.5,558.07,408.12
2017,8,25,13,0,60.0,434.0,5.8,32.0,490.0,490.32,359.27
2017,8,25,13,15,77.0,441.0,5.9,32.0,512.5,513.47,376.81
2017,8,25,13,30,94.0,448.0,6.0,32.0,535.0,535.82,393.53
2017,8,25,13,45,53.5,354.0,6.1,32.0,403.5,399.23,295.0
2017,8,25,14,0,13.0,260.0,6.2,32.0,272.0,258.65,191.02
2017,8,25,14,15,11.5,239.5,6.2,31.5,250.0,237.04,175.65
2017,8,25,14,30,10.0,219.0,6.2,31.0,228.0,215.56,160.08
2017,8,25,14,45,29.5,275.5,6.2,31.0,299.0,292.77,218.91
2017,8,25,15,0,49.0,332.0,6.2,31.0,370.0,363.47,272.12
2017,8,25,15,15,93.0,330.0,6.1,30.5,397.5,392.88,296.01
2017,8,25,15,30,137.0,328.0,6.0,30.0,425.0,424.6,321.47
2017,8,25,15,45,113.0,300.5,5.95,30.0,377.0,367.74,279.16
2017,8,25,16,0,89.0,273.0,5.9,30.0,329.0,319.36,242.92
2017,8,25,16,15,78.0,246.0,5.8,29.5,292.0,281.35,214.83
2017,8,25,16,30,67.0,219.0,5.7,29.0,255.0,244.51,187.22
2017,8,25,16,45,82.0,197.5,5.6,29.0,236.5,226.37,173.46
2017,8,25,17,0,97.0,176.0,5.5,29.0,218.0,206.45,157.8
2017,8,25,17,15,91.5,150.5,5.25,28.5,185.5,173.77,132.07
2017,8,25,17,30,86.0,125.0,5.0,28.0,153.0,141.83,106.48
2017,8,25,17,45,73.5,101.5,4.8,27.5,122.0,110.97,81.62
2017,8,25,18,0,61.0,78.0,4.6,27.0,91.0,81.85,58.05
2017,8,25,18,15,38.5,55.5,4.5,26.5,63.0,54.49,36.49
2017,8,25,18,30,16.0,33.0,4.4,26.0,35.0,30.5,17.39
2017,8,25,18,45,8.0,16.5,4.3,26.0,17.5,15.11,0.0
2017,8,25,19,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,25,19,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2017,8,25,19,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,25,19,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2017,8,25,20,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2017,8,25,20,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2017,8,25,20,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2017,8,25,20,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2017,8,25,21,0,0.0,0.0,5.2,25.0,0.0,0.0,0.0
2017,8,25,21,15,0.0,0.0,5.35,25.0,0.0,0.0,0.0
2017,8,25,21,30,0.0,0.0,5.5,25.0,0.0,0.0,0.0
2017,8,25,21,45,0.0,0.0,5.65,25.0,0.0,0.0,0.0
2017,8,25,22,0,0.0,0.0,5.8,25.0,0.0,0.0,0.0
2017,8,25,22,15,0.0,0.0,5.9,24.5,0.0,0.0,0.0
2017,8,25,22,30,0.0,0.0,6.0,24.0,0.0,0.0,0.0
2017,8,25,22,45,0.0,0.0,6.15,24.0,0.0,0.0,0.0
2017,8,25,23,0,0.0,0.0,6.3,24.0,0.0,0.0,0.0
2017,8,25,23,15,0.0,0.0,6.4,24.0,0.0,0.0,0.0
2017,8,25,23,30,0.0,0.0,6.5,24.0,0.0,0.0,0.0
2017,8,25,23,45,0.0,0.0,6.6,24.0,0.0,0.0,0.0
2017,8,26,0,0,0.0,0.0,6.7,24.0,0.0,0.0,0.0
2017,8,26,0,15,0.0,0.0,6.8,23.5,0.0,0.0,0.0
2017,8,26,0,30,0.0,0.0,6.9,23.0,0.0,0.0,0.0
2017,8,26,0,45,0.0,0.0,7.05,23.0,0.0,0.0,0.0
2017,8,26,1,0,0.0,0.0,7.2,23.0,0.0,0.0,0.0
2017,8,26,1,15,0.0,0.0,7.25,23.0,0.0,0.0,0.0
2017,8,26,1,30,0.0,0.0,7.3,23.0,0.0,0.0,0.0
2017,8,26,1,45,0.0,0.0,7.35,23.0,0.0,0.0,0.0
2017,8,26,2,0,0.0,0.0,7.4,23.0,0.0,0.0,0.0
2017,8,26,2,15,0.0,0.0,7.35,23.0,0.0,0.0,0.0
2017,8,26,2,30,0.0,0.0,7.3,23.0,0.0,0.0,0.0
2017,8,26,2,45,0.0,0.0,7.3,23.0,0.0,0.0,0.0
2017,8,26,3,0,0.0,0.0,7.3,23.0,0.0,0.0,0.0
2017,8,26,3,15,0.0,0.0,7.3,23.0,0.0,0.0,0.0
2017,8,26,3,30,0.0,0.0,7.3,23.0,0.0,0.0,0.0
2017,8,26,3,45,0.0,0.0,7.35,23.0,0.0,0.0,0.0
2017,8,26,4,0,0.0,0.0,7.4,23.0,0.0,0.0,0.0
2017,8,26,4,15,0.0,0.0,7.45,22.5,0.0,0.0,0.0
2017,8,26,4,30,0.0,0.0,7.5,22.0,0.0,0.0,0.0
2017,8,26,4,45,0.0,0.0,7.55,22.0,0.0,0.0,0.0
2017,8,26,5,0,0.0,0.0,7.6,22.0,0.0,0.0,0.0
2017,8,26,5,15,0.0,0.0,7.65,22.0,0.0,0.0,0.0
2017,8,26,5,30,0.0,0.0,7.7,22.0,0.0,0.0,0.0
2017,8,26,5,45,0.0,0.0,7.8,22.0,0.0,0.0,0.0
2017,8,26,6,0,0.0,0.0,7.9,22.0,0.0,0.0,0.0
2017,8,26,6,15,0.0,0.5,7.95,22.0,0.5,0.48,0.0
2017,8,26,6,30,0.0,1.0,8.0,22.0,1.0,0.92,0.0
2017,8,26,6,45,0.0,2.5,8.05,22.5,2.5,2.31,0.0
2017,8,26,7,0,0.0,4.0,8.1,23.0,4.0,3.7,0.0
2017,8,26,7,15,0.0,5.5,8.1,23.0,5.5,5.09,0.0
2017,8,26,7,30,0.0,7.0,8.1,23.0,7.0,6.48,0.0
2017,8,26,7,45,0.0,13.0,8.15,23.5,13.0,12.05,4.34
2017,8,26,8,0,0.0,19.0,8.2,24.0,19.0,17.63,8.89
2017,8,26,8,15,42.0,116.0,8.25,24.0,137.5,128.49,99.22
2017,8,26,8,30,84.0,213.0,8.3,24.0,256.0,245.58,192.91
2017,8,26,8,45,54.5,218.5,8.4,24.0,247.5,239.67,187.62
2017,8,26,9,0,25.0,224.0,8.5,24.0,239.0,226.29,176.18
2017,8,26,9,15,33.5,252.5,8.5,24.0,274.5,265.63,206.79
2017,8,26,9,30,42.0,281.0,8.5,24.0,310.0,301.82,234.65
2017,8,26,9,45,36.5,289.5,8.55,24.5,316.0,308.42,238.62
2017,8,26,10,0,31.0,298.0,8.6,25.0,322.0,314.44,242.15
2017,8,26,10,15,26.0,298.0,8.65,25.0,319.0,311.87,239.59
2017,8,26,10,30,21.0,298.0,8.7,25.0,316.0,301.36,230.99
2017,8,26,10,45,13.0,233.0,8.8,25.0,244.5,232.0,177.11
2017,8,26,11,0,5.0,168.0,8.9,25.0,173.0,162.74,122.91
2017,8,26,11,15,8.5,203.0,9.0,25.0,211.0,199.75,151.73
2017,8,26,11,30,12.0,238.0,9.1,25.0,249.0,237.07,180.56
2017,8,26,11,45,11.5,228.0,9.2,25.5,239.0,227.21,172.48
2017,8,26,12,0,11.0,218.0,9.3,26.0,229.0,217.28,164.43
2017,8,26,12,15,10.0,208.5,9.4,26.0,218.5,207.26,156.66
2017,8,26,12,30,9.0,199.0,9.5,26.0,208.0,197.18,148.84
2017,8,26,12,45,8.5,194.5,9.65,26.0,203.0,192.34,145.12
2017,8,26,13,0,8.0,190.0,9.8,26.0,198.0,187.45,141.36
2017,8,26,13,15,6.0,174.5,9.85,25.5,180.5,170.5,128.48
2017,8,26,13,30,4.0,159.0,9.9,25.0,163.0,153.61,115.57
2017,8,26,13,45,3.0,152.5,10.0,25.0,156.0,146.32,109.94
2017,8,26,14,0,2.0,146.0,10.1,25.0,149.0,139.06,104.33
2017,8,26,14,15,2.5,151.5,10.1,25.0,154.5,144.62,108.84
2017,8,26,14,30,3.0,157.0,10.1,25.0,160.0,150.15,113.35
2017,8,26,14,45,1.5,136.5,10.1,25.0,138.0,129.24,97.04
2017,8,26,15,0,0.0,116.0,10.1,25.0,116.0,108.51,80.81
2017,8,26,15,15,0.0,122.5,10.05,25.0,122.5,114.6,85.83
2017,8,26,15,30,0.0,129.0,10.0,25.0,129.0,120.7,90.89
2017,8,26,15,45,0.0,129.0,10.0,25.0,129.0,120.66,91.11
2017,8,26,16,0,0.0,129.0,10.0,25.0,129.0,120.63,91.37
2017,8,26,16,15,0.0,121.0,10.05,24.5,121.0,113.04,85.79
2017,8,26,16,30,0.0,113.0,10.1,24.0,113.0,105.47,80.17
2017,8,26,16,45,0.0,101.5,10.2,24.0,101.5,94.64,71.69
2017,8,26,17,0,0.0,90.0,10.3,24.0,90.0,83.83,63.15
2017,8,26,17,15,0.0,76.5,10.4,24.0,76.5,71.19,53.0
2017,8,26,17,30,0.0,63.0,10.5,24.0,63.0,58.6,42.75
2017,8,26,17,45,0.0,49.5,10.6,24.0,49.5,46.0,32.34
2017,8,26,18,0,0.0,36.0,10.7,24.0,36.0,33.42,21.81
2017,8,26,18,15,0.0,24.5,10.75,24.0,24.5,22.72,12.73
2017,8,26,18,30,0.0,13.0,10.8,24.0,13.0,12.04,3.54
2017,8,26,18,45,0.0,6.5,10.85,24.0,6.5,6.02,0.0
2017,8,26,19,0,0.0,0.0,10.9,24.0,0.0,0.0,0.0
2017,8,26,19,15,0.0,0.0,10.85,24.0,0.0,0.0,0.0
2017,8,26,19,30,0.0,0.0,10.8,24.0,0.0,0.0,0.0
2017,8,26,19,45,0.0,0.0,10.75,24.0,0.0,0.0,0.0
2017,8,26,20,0,0.0,0.0,10.7,24.0,0.0,0.0,0.0
2017,8,26,20,15,0.0,0.0,10.6,24.0,0.0,0.0,0.0
2017,8,26,20,30,0.0,0.0,10.5,24.0,0.0,0.0,0.0
2017,8,26,20,45,0.0,0.0,10.4,24.0,0.0,0.0,0.0
2017,8,26,21,0,0.0,0.0,10.3,24.0,0.0,0.0,0.0
2017,8,26,21,15,0.0,0.0,10.25,23.5,0.0,0.0,0.0
2017,8,26,21,30,0.0,0.0,10.2,23.0,0.0,0.0,0.0
2017,8,26,21,45,0.0,0.0,10.15,23.0,0.0,0.0,0.0
2017,8,26,22,0,0.0,0.0,10.1,23.0,0.0,0.0,0.0
2017,8,26,22,15,0.0,0.0,10.1,23.0,0.0,0.0,0.0
2017,8,26,22,30,0.0,0.0,10.1,23.0,0.0,0.0,0.0
2017,8,26,22,45,0.0,0.0,10.1,23.0,0.0,0.0,0.0
2017,8,26,23,0,0.0,0.0,10.1,23.0,0.0,0.0,0.0
2017,8,26,23,15,0.0,0.0,10.1,23.0,0.0,0.0,0.0
2017,8,26,23,30,0.0,0.0,10.1,23.0,0.0,0.0,0.0
2017,8,26,23,45,0.0,0.0,10.15,23.0,0.0,0.0,0.0
2017,8,27,0,0,0.0,0.0,10.2,23.0,0.0,0.0,0.0
2017,8,27,0,15,0.0,0.0,10.25,23.0,0.0,0.0,0.0
2017,8,27,0,30,0.0,0.0,10.3,23.0,0.0,0.0,0.0
2017,8,27,0,45,0.0,0.0,10.4,23.0,0.0,0.0,0.0
2017,8,27,1,0,0.0,0.0,10.5,23.0,0.0,0.0,0.0
2017,8,27,1,15,0.0,0.0,10.5,23.0,0.0,0.0,0.0
2017,8,27,1,30,0.0,0.0,10.5,23.0,0.0,0.0,0.0
2017,8,27,1,45,0.0,0.0,10.55,23.0,0.0,0.0,0.0
2017,8,27,2,0,0.0,0.0,10.6,23.0,0.0,0.0,0.0
2017,8,27,2,15,0.0,0.0,10.45,23.0,0.0,0.0,0.0
2017,8,27,2,30,0.0,0.0,10.3,23.0,0.0,0.0,0.0
2017,8,27,2,45,0.0,0.0,10.25,23.0,0.0,0.0,0.0
2017,8,27,3,0,0.0,0.0,10.2,23.0,0.0,0.0,0.0
2017,8,27,3,15,0.0,0.0,10.0,23.0,0.0,0.0,0.0
2017,8,27,3,30,0.0,0.0,9.8,23.0,0.0,0.0,0.0
2017,8,27,3,45,0.0,0.0,9.65,23.0,0.0,0.0,0.0
2017,8,27,4,0,0.0,0.0,9.5,23.0,0.0,0.0,0.0
2017,8,27,4,15,0.0,0.0,9.4,23.0,0.0,0.0,0.0
2017,8,27,4,30,0.0,0.0,9.3,23.0,0.0,0.0,0.0
2017,8,27,4,45,0.0,0.0,9.2,23.0,0.0,0.0,0.0
2017,8,27,5,0,0.0,0.0,9.1,23.0,0.0,0.0,0.0
2017,8,27,5,15,0.0,0.0,9.05,23.0,0.0,0.0,0.0
2017,8,27,5,30,0.0,0.0,9.0,23.0,0.0,0.0,0.0
2017,8,27,5,45,0.0,0.0,8.95,23.0,0.0,0.0,0.0
2017,8,27,6,0,0.0,0.0,8.9,23.0,0.0,0.0,0.0
2017,8,27,6,15,0.0,5.0,8.75,23.0,5.0,4.77,0.0
2017,8,27,6,30,0.0,10.0,8.6,23.0,10.0,9.26,0.85
2017,8,27,6,45,0.0,22.0,8.5,23.0,22.0,20.4,10.73
2017,8,27,7,0,0.0,34.0,8.4,23.0,34.0,31.57,20.27
2017,8,27,7,15,0.0,47.5,8.3,23.0,47.5,44.14,30.9
2017,8,27,7,30,0.0,61.0,8.2,23.0,61.0,56.73,41.4
2017,8,27,7,45,0.0,54.0,8.15,23.0,54.0,50.19,35.95
2017,8,27,8,0,0.0,47.0,8.1,23.0,47.0,43.67,30.47
2017,8,27,8,15,0.0,28.0,8.1,23.0,28.0,26.0,15.8
2017,8,27,8,30,0.0,9.0,8.1,23.0,9.0,8.35,1.21
2017,8,27,8,45,3.5,98.5,8.15,23.0,100.5,93.8,70.92
2017,8,27,9,0,7.0,188.0,8.2,23.0,192.0,180.95,140.61
2017,8,27,9,15,3.5,171.5,8.25,23.0,174.0,163.31,126.03
2017,8,27,9,30,0.0,155.0,8.3,23.0,156.0,145.35,111.3
2017,8,27,9,45,0.0,134.5,8.35,23.5,135.0,125.94,95.4
2017,8,27,10,0,0.0,114.0,8.4,24.0,114.0,106.6,79.66
2017,8,27,10,15,0.0,109.5,8.5,24.0,109.5,102.41,76.17
2017,8,27,10,30,0.0,105.0,8.6,24.0,105.0,98.21,72.71
2017,8,27,10,45,1.0,124.5,8.7,24.5,125.5,117.6,87.79
2017,8,27,11,0,2.0,144.0,8.8,25.0,146.0,137.13,102.83
2017,8,27,11,15,4.5,161.0,8.85,25.0,165.5,155.8,117.41
2017,8,27,11,30,7.0,178.0,8.9,25.0,185.0,174.62,132.06
2017,8,27,11,45,8.5,196.0,9.0,25.0,204.5,193.52,146.7
2017,8,27,12,0,10.0,214.0,9.1,25.0,224.0,212.47,161.34
2017,8,27,12,15,11.0,230.0,9.15,25.0,241.5,229.01,174.08
2017,8,27,12,30,12.0,246.0,9.2,25.0,259.0,245.53,186.8
2017,8,27,12,45,14.5,277.0,9.3,25.0,291.5,278.08,211.86
2017,8,27,13,0,17.0,308.0,9.4,25.0,324.0,310.65,236.86
2017,8,27,13,15,14.5,274.5,9.5,25.0,288.0,275.31,209.86
2017,8,27,13,30,12.0,241.0,9.6,25.0,252.0,240.13,182.91
2017,8,27,13,45,11.0,233.0,9.7,25.0,243.0,231.14,176.11
2017,8,27,14,0,10.0,225.0,9.8,25.0,234.0,222.16,169.31
2017,8,27,14,15,6.5,192.0,9.75,24.5,198.0,186.93,142.29
2017,8,27,14,30,3.0,159.0,9.7,24.0,162.0,152.06,115.29
2017,8,27,14,45,1.5,150.0,9.7,24.0,152.0,142.06,107.55
2017,8,27,15,0,0.0,141.0,9.7,24.0,142.0,132.18,99.9
2017,8,27,15,15,0.0,130.5,9.6,24.0,131.0,122.18,92.19
2017,8,27,15,30,0.0,120.0,9.5,24.0,120.0,112.2,84.48
2017,8,27,15,45,0.0,107.0,9.4,24.0,107.0,99.9,74.89
2017,8,27,16,0,0.0,94.0,9.3,24.0,94.0,87.64,65.28
2017,8,27,16,15,0.0,114.5,9.2,23.5,114.5,106.92,81.22
2017,8,27,16,30,0.0,135.0,9.1,23.0,135.0,126.25,97.32
2017,8,27,16,45,0.0,126.0,9.0,23.0,126.0,117.71,90.74
2017,8,27,17,0,0.0,117.0,8.9,23.0,117.0,109.17,84.11
2017,8,27,17,15,0.0,99.0,8.7,23.0,99.0,92.21,70.48
2017,8,27,17,30,0.0,81.0,8.5,23.0,81.0,75.32,56.72
2017,8,27,17,45,0.0,63.5,8.35,23.0,63.5,58.99,43.2
2017,8,27,18,0,0.0,46.0,8.2,23.0,46.0,42.75,29.56
2017,8,27,18,15,0.0,31.5,8.05,22.5,31.5,29.25,18.11
2017,8,27,18,30,0.0,17.0,7.9,22.0,17.0,15.76,6.33
2017,8,27,18,45,0.0,8.5,7.75,22.0,8.5,8.1,0.0
2017,8,27,19,0,0.0,0.0,7.6,22.0,0.0,0.0,0.0
2017,8,27,19,15,0.0,0.0,7.5,22.0,0.0,0.0,0.0
2017,8,27,19,30,0.0,0.0,7.4,22.0,0.0,0.0,0.0
2017,8,27,19,45,0.0,0.0,7.3,22.0,0.0,0.0,0.0
2017,8,27,20,0,0.0,0.0,7.2,22.0,0.0,0.0,0.0
2017,8,27,20,15,0.0,0.0,7.1,21.5,0.0,0.0,0.0
2017,8,27,20,30,0.0,0.0,7.0,21.0,0.0,0.0,0.0
2017,8,27,20,45,0.0,0.0,6.95,21.0,0.0,0.0,0.0
2017,8,27,21,0,0.0,0.0,6.9,21.0,0.0,0.0,0.0
2017,8,27,21,15,0.0,0.0,6.8,21.0,0.0,0.0,0.0
2017,8,27,21,30,0.0,0.0,6.7,21.0,0.0,0.0,0.0
2017,8,27,21,45,0.0,0.0,6.65,21.0,0.0,0.0,0.0
2017,8,27,22,0,0.0,0.0,6.6,21.0,0.0,0.0,0.0
2017,8,27,22,15,0.0,0.0,6.55,21.0,0.0,0.0,0.0
2017,8,27,22,30,0.0,0.0,6.5,21.0,0.0,0.0,0.0
2017,8,27,22,45,0.0,0.0,6.5,21.0,0.0,0.0,0.0
2017,8,27,23,0,0.0,0.0,6.5,21.0,0.0,0.0,0.0
2017,8,27,23,15,0.0,0.0,6.5,21.0,0.0,0.0,0.0
2017,8,27,23,30,0.0,0.0,6.5,21.0,0.0,0.0,0.0
2017,8,27,23,45,0.0,0.0,6.5,21.0,0.0,0.0,0.0
2017,8,28,0,0,0.0,0.0,6.5,21.0,0.0,0.0,0.0
2017,8,28,0,15,0.0,0.0,6.55,21.0,0.0,0.0,0.0
2017,8,28,0,30,0.0,0.0,6.6,21.0,0.0,0.0,0.0
2017,8,28,0,45,0.0,0.0,6.65,21.0,0.0,0.0,0.0
2017,8,28,1,0,0.0,0.0,6.7,21.0,0.0,0.0,0.0
2017,8,28,1,15,0.0,0.0,6.8,21.0,0.0,0.0,0.0
2017,8,28,1,30,0.0,0.0,6.9,21.0,0.0,0.0,0.0
2017,8,28,1,45,0.0,0.0,7.0,21.0,0.0,0.0,0.0
2017,8,28,2,0,0.0,0.0,7.1,21.0,0.0,0.0,0.0
2017,8,28,2,15,0.0,0.0,7.15,21.0,0.0,0.0,0.0
2017,8,28,2,30,0.0,0.0,7.2,21.0,0.0,0.0,0.0
2017,8,28,2,45,0.0,0.0,7.25,21.0,0.0,0.0,0.0
2017,8,28,3,0,0.0,0.0,7.3,21.0,0.0,0.0,0.0
2017,8,28,3,15,0.0,0.0,7.25,21.0,0.0,0.0,0.0
2017,8,28,3,30,0.0,0.0,7.2,21.0,0.0,0.0,0.0
2017,8,28,3,45,0.0,0.0,7.2,21.0,0.0,0.0,0.0
2017,8,28,4,0,0.0,0.0,7.2,21.0,0.0,0.0,0.0
2017,8,28,4,15,0.0,0.0,7.25,21.0,0.0,0.0,0.0
2017,8,28,4,30,0.0,0.0,7.3,21.0,0.0,0.0,0.0
2017,8,28,4,45,0.0,0.0,7.35,21.0,0.0,0.0,0.0
2017,8,28,5,0,0.0,0.0,7.4,21.0,0.0,0.0,0.0
2017,8,28,5,15,0.0,0.0,7.4,21.0,0.0,0.0,0.0
2017,8,28,5,30,0.0,0.0,7.4,21.0,0.0,0.0,0.0
2017,8,28,5,45,0.0,0.0,7.45,21.0,0.0,0.0,0.0
2017,8,28,6,0,0.0,0.0,7.5,21.0,0.0,0.0,0.0
2017,8,28,6,15,0.0,7.0,7.5,21.0,7.0,6.67,0.0
2017,8,28,6,30,0.0,14.0,7.5,21.0,14.0,12.98,3.31
2017,8,28,6,45,0.0,31.0,7.55,21.0,31.0,28.8,17.61
2017,8,28,7,0,0.0,48.0,7.6,21.0,48.0,44.49,31.11
2017,8,28,7,15,0.0,67.5,7.75,21.0,67.5,62.6,46.49
2017,8,28,7,30,0.0,87.0,7.9,21.0,87.0,80.84,61.77
2017,8,28,7,45,0.0,89.5,8.05,21.5,89.5,83.32,63.63
2017,8,28,8,0,0.0,92.0,8.2,22.0,92.0,85.71,65.29
2017,8,28,8,15,33.0,149.5,8.25,22.0,166.5,156.8,123.02
2017,8,28,8,30,66.0,207.0,8.3,22.0,241.0,231.29,182.9
2017,8,28,8,45,60.0,227.5,8.45,22.5,260.5,252.06,198.7
2017,8,28,9,0,54.0,248.0,8.6,23.0,280.0,272.13,213.68
2017,8,28,9,15,75.0,279.0,8.6,23.0,327.5,319.83,251.03
2017,8,28,9,30,96.0,310.0,8.6,23.0,375.0,369.62,289.66
2017,8,28,9,45,60.0,296.5,8.6,23.5,338.0,333.68,259.84
2017,8,28,10,0,24.0,283.0,8.6,24.0,301.0,287.7,222.25
2017,8,28,10,15,49.0,330.5,8.6,24.0,370.0,364.19,281.52
2017,8,28,10,30,74.0,378.0,8.6,24.0,439.0,436.09,336.43
2017,8,28,10,45,58.0,375.0,8.6,24.5,424.0,421.38,323.57
2017,8,28,11,0,42.0,372.0,8.6,25.0,409.0,405.49,310.02
2017,8,28,11,15,45.0,386.5,8.55,25.0,427.0,424.49,324.08
2017,8,28,11,30,48.0,401.0,8.5,25.0,445.0,443.47,338.06
2017,8,28,11,45,50.5,411.0,8.5,25.5,458.0,457.25,347.51
2017,8,28,12,0,53.0,421.0,8.5,26.0,471.0,470.84,356.82
2017,8,28,12,15,90.0,446.5,8.4,26.0,531.0,534.79,405.27
2017,8,28,12,30,127.0,472.0,8.3,26.0,591.0,609.71,461.03
2017,8,28,12,45,98.0,456.0,8.25,26.5,547.5,552.81,417.48
2017,8,28,13,0,69.0,440.0,8.2,27.0,504.0,506.61,381.87
2017,8,28,13,15,40.5,341.0,8.05,27.0,378.5,376.25,284.64
2017,8,28,13,30,12.0,242.0,7.9,27.0,253.0,241.15,181.87
2017,8,28,13,45,106.0,338.5,7.8,27.0,431.5,444.39,338.78
2017,8,28,14,0,200.0,435.0,7.7,27.0,610.0,627.72,475.64
2017,8,28,14,15,287.5,398.0,7.6,26.5,640.5,672.36,511.79
2017,8,28,14,30,375.0,361.0,7.5,26.0,671.0,701.64,537.05
2017,8,28,14,45,439.0,317.0,7.4,26.0,664.5,704.89,541.64
2017,8,28,15,0,503.0,273.0,7.3,26.0,658.0,694.73,536.48
2017,8,28,15,15,412.0,286.5,7.1,26.0,590.0,615.83,476.31
2017,8,28,15,30,321.0,300.0,6.9,26.0,522.0,537.09,415.98
2017,8,28,15,45,532.5,203.5,6.75,26.0,540.5,573.96,448.34
2017,8,28,16,0,744.0,107.0,6.6,26.0,559.0,584.07,458.79
2017,8,28,16,15,720.5,103.0,6.4,25.5,508.5,526.62,414.13
2017,8,28,16,30,697.0,99.0,6.2,25.0,458.0,469.73,368.91
2017,8,28,16,45,568.5,115.5,6.05,25.0,387.0,385.8,300.99
2017,8,28,17,0,440.0,132.0,5.9,25.0,316.0,312.15,241.08
2017,8,28,17,15,418.0,114.0,5.6,24.5,267.5,258.7,196.36
2017,8,28,17,30,396.0,96.0,5.3,24.0,219.0,207.48,152.61
2017,8,28,17,45,416.0,75.0,5.05,24.0,180.5,165.06,113.97
2017,8,28,18,0,436.0,54.0,4.8,24.0,142.0,121.23,74.69
2017,8,28,18,15,333.0,41.5,4.65,23.5,96.0,69.88,37.66
2017,8,28,18,30,230.0,29.0,4.5,23.0,50.0,31.67,14.05
2017,8,28,18,45,115.0,14.5,4.35,23.0,25.0,13.82,0.0
2017,8,28,19,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,8,28,19,15,0.0,0.0,4.05,23.0,0.0,0.0,0.0
2017,8,28,19,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,8,28,19,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2017,8,28,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,8,28,20,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2017,8,28,20,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,8,28,20,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,8,28,21,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,8,28,21,15,0.0,0.0,3.0,21.5,0.0,0.0,0.0
2017,8,28,21,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,8,28,21,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,8,28,22,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,8,28,22,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,8,28,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,8,28,22,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,8,28,23,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,8,28,23,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,8,28,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,8,28,23,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,8,29,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,8,29,0,15,0.0,0.0,3.7,20.5,0.0,0.0,0.0
2017,8,29,0,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,8,29,0,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,8,29,1,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,8,29,1,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,8,29,1,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,8,29,1,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,8,29,2,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,8,29,2,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,8,29,2,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,8,29,2,45,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,8,29,3,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,8,29,3,15,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2017,8,29,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,8,29,3,45,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2017,8,29,4,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,8,29,4,15,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,8,29,4,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,8,29,4,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2017,8,29,5,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,29,5,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,29,5,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,29,5,45,0.0,0.0,4.55,20.5,0.0,0.0,0.0
2017,8,29,6,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,8,29,6,15,97.5,12.0,4.75,21.0,19.0,11.44,0.0
2017,8,29,6,30,195.0,24.0,4.9,21.0,38.0,21.54,8.8
2017,8,29,6,45,308.0,37.0,5.1,21.5,82.5,56.96,29.3
2017,8,29,7,0,421.0,50.0,5.3,22.0,127.0,106.66,63.71
2017,8,29,7,15,492.0,58.5,5.45,22.5,179.5,157.88,104.93
2017,8,29,7,30,563.0,67.0,5.6,23.0,232.0,217.72,155.52
2017,8,29,7,45,610.5,73.0,5.8,23.5,287.0,275.71,206.03
2017,8,29,8,0,658.0,79.0,6.0,24.0,342.0,338.69,260.04
2017,8,29,8,15,690.5,84.0,6.1,24.5,396.5,398.57,310.66
2017,8,29,8,30,723.0,89.0,6.2,25.0,451.0,461.26,362.05
2017,8,29,8,45,746.5,93.0,6.3,25.5,502.5,519.5,408.61
2017,8,29,9,0,770.0,97.0,6.4,26.0,554.0,578.49,454.4
2017,8,29,9,15,787.5,100.5,6.4,26.0,601.5,633.39,496.65
2017,8,29,9,30,805.0,104.0,6.4,26.0,649.0,687.77,537.37
2017,8,29,9,45,817.0,107.0,6.45,26.5,691.0,736.65,570.78
2017,8,29,10,0,829.0,110.0,6.5,27.0,733.0,779.87,599.66
2017,8,29,10,15,838.5,112.0,6.45,27.0,769.0,821.61,628.07
2017,8,29,10,30,848.0,114.0,6.4,27.0,805.0,861.05,654.63
2017,8,29,10,45,854.0,116.5,6.35,27.5,834.0,895.33,676.01
2017,8,29,11,0,860.0,119.0,6.3,28.0,863.0,926.7,695.18
2017,8,29,11,15,865.0,120.5,6.2,28.0,884.5,953.0,711.91
2017,8,29,11,30,870.0,122.0,6.1,28.0,906.0,976.04,726.39
2017,8,29,11,45,853.5,135.5,6.1,28.5,914.0,986.63,731.5
2017,8,29,12,0,837.0,149.0,6.1,29.0,922.0,993.06,733.96
2017,8,29,12,15,838.0,149.0,6.05,29.0,926.5,999.8,737.96
2017,8,29,12,30,839.0,149.0,6.0,29.0,931.0,1003.05,739.72
2017,8,29,12,45,568.0,299.5,5.95,29.5,828.0,896.67,663.05
2017,8,29,13,0,297.0,450.0,5.9,30.0,725.0,766.71,563.5
2017,8,29,13,15,254.5,452.5,5.85,30.0,686.0,723.62,532.94
2017,8,29,13,30,212.0,455.0,5.8,30.0,647.0,670.15,494.7
2017,8,29,13,45,311.5,411.0,5.75,30.0,686.0,725.43,537.07
2017,8,29,14,0,411.0,367.0,5.7,30.0,725.0,773.51,573.57
2017,8,29,14,15,346.5,377.5,5.6,29.5,672.5,705.46,525.47
2017,8,29,14,30,282.0,388.0,5.5,29.0,620.0,647.74,484.35
2017,8,29,14,45,166.0,358.0,5.45,29.0,493.5,500.12,376.3
2017,8,29,15,0,50.0,328.0,5.4,29.0,367.0,361.23,271.82
2017,8,29,15,15,137.0,322.5,5.3,29.0,419.0,427.17,323.84
2017,8,29,15,30,224.0,317.0,5.2,29.0,471.0,477.47,363.01
2017,8,29,15,45,474.0,217.5,5.1,29.0,513.5,548.2,420.09
2017,8,29,16,0,724.0,118.0,5.0,29.0,556.0,582.72,448.52
2017,8,29,16,15,699.0,113.5,4.8,28.5,505.0,524.58,404.34
2017,8,29,16,30,674.0,109.0,4.6,28.0,454.0,467.39,360.05
2017,8,29,16,45,643.5,102.0,4.4,28.0,401.0,406.4,311.08
2017,8,29,17,0,613.0,95.0,4.2,28.0,348.0,347.7,262.79
2017,8,29,17,15,565.5,87.5,3.85,27.5,293.5,285.26,211.19
2017,8,29,17,30,518.0,80.0,3.5,27.0,239.0,227.81,162.85
2017,8,29,17,45,448.0,70.0,3.15,26.5,187.0,168.36,113.85
2017,8,29,18,0,378.0,60.0,2.8,26.0,135.0,116.02,72.1
2017,8,29,18,15,275.0,45.5,2.65,25.5,90.0,66.87,37.14
2017,8,29,18,30,172.0,31.0,2.5,25.0,45.0,30.81,13.97
2017,8,29,18,45,86.0,15.5,2.45,24.5,22.5,14.77,0.0
2017,8,29,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,29,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,29,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,29,19,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,29,20,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,29,20,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,29,20,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,29,20,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,29,21,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,29,21,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2017,8,29,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,8,29,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,8,29,22,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,8,29,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,8,29,22,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,8,29,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,8,29,23,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,8,29,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,8,29,23,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,8,30,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,8,30,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2017,8,30,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,8,30,0,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,8,30,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,8,30,1,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,8,30,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,8,30,1,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,8,30,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,8,30,2,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,8,30,2,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,8,30,2,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,8,30,3,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,8,30,3,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2017,8,30,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,8,30,3,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,8,30,4,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,8,30,4,15,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2017,8,30,4,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,4,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,5,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,5,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,8,30,5,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,8,30,5,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,8,30,6,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,8,30,6,15,79.5,12.5,3.75,20.5,18.5,11.91,0.0
2017,8,30,6,30,159.0,25.0,3.9,21.0,37.0,21.8,7.01
2017,8,30,6,45,276.0,39.5,4.05,21.5,81.5,56.48,29.94
2017,8,30,7,0,393.0,54.0,4.2,22.0,126.0,107.2,65.27
2017,8,30,7,15,466.0,64.0,4.35,22.5,178.5,158.62,106.44
2017,8,30,7,30,539.0,74.0,4.5,23.0,231.0,218.99,157.02
2017,8,30,7,45,591.5,80.5,4.7,23.5,287.0,277.8,207.63
2017,8,30,8,0,644.0,87.0,4.9,24.0,343.0,342.22,262.24
2017,8,30,8,15,678.0,92.0,4.95,24.5,397.5,402.1,312.28
2017,8,30,8,30,712.0,97.0,5.0,25.0,452.0,464.63,362.94
2017,8,30,8,45,739.0,100.5,5.05,25.5,505.0,523.99,409.7
2017,8,30,9,0,766.0,104.0,5.1,26.0,558.0,584.3,455.77
2017,8,30,9,15,784.5,107.5,5.05,26.5,606.0,639.73,496.58
2017,8,30,9,30,803.0,111.0,5.0,27.0,654.0,694.73,535.85
2017,8,30,9,45,818.5,113.5,5.0,27.5,697.5,745.68,569.75
2017,8,30,10,0,834.0,116.0,5.0,28.0,741.0,795.3,602.12
2017,8,30,10,15,844.5,118.0,4.95,28.0,777.5,833.75,627.23
2017,8,30,10,30,855.0,120.0,4.9,28.0,814.0,874.25,653.59
2017,8,30,10,45,864.0,120.5,4.9,28.5,844.0,909.38,674.99
2017,8,30,11,0,873.0,121.0,4.9,29.0,874.0,941.73,694.34
2017,8,30,11,15,878.5,122.0,4.8,29.0,896.0,968.26,710.4
2017,8,30,11,30,884.0,123.0,4.7,29.0,918.0,991.49,724.22
2017,8,30,11,45,630.0,268.0,4.65,29.5,839.0,916.73,671.08
2017,8,30,12,0,376.0,413.0,4.6,30.0,760.0,807.25,587.93
2017,8,30,12,15,377.5,414.5,4.5,30.0,764.5,813.29,592.18
2017,8,30,12,30,379.0,416.0,4.4,30.0,769.0,817.51,594.58
2017,8,30,12,45,280.5,442.5,4.35,30.5,703.5,745.15,541.37
2017,8,30,13,0,182.0,469.0,4.3,31.0,638.0,661.39,480.39
2017,8,30,13,15,537.0,294.5,4.2,31.0,781.5,851.48,621.44
2017,8,30,13,30,892.0,120.0,4.1,31.0,925.0,999.65,721.04
2017,8,30,13,45,534.5,276.5,4.1,31.0,756.0,811.3,592.96
2017,8,30,14,0,177.0,433.0,4.1,31.0,587.0,605.05,442.06
2017,8,30,14,15,523.5,273.5,4.05,31.0,707.0,769.82,567.63
2017,8,30,14,30,870.0,114.0,4.0,31.0,827.0,887.7,650.46
2017,8,30,14,45,566.0,233.5,3.95,31.0,689.5,731.66,541.88
2017,8,30,15,0,262.0,353.0,3.9,31.0,552.0,573.41,424.74
2017,8,30,15,15,137.0,287.0,3.85,30.5,390.5,391.7,293.95
2017,8,30,15,30,12.0,221.0,3.8,30.0,229.0,217.34,162.57
2017,8,30,15,45,406.0,158.5,3.75,30.0,403.0,442.69,340.14
2017,8,30,16,0,800.0,96.0,3.7,30.0,577.0,606.55,462.36
2017,8,30,16,15,466.5,158.0,3.45,29.5,432.5,432.46,330.45
2017,8,30,16,30,133.0,220.0,3.2,29.0,288.0,284.42,216.86
2017,8,30,16,45,416.0,149.0,2.95,29.0,326.0,344.66,262.69
