Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,30,17,0,699.0,78.0,2.7,29.0,364.0,364.37,272.36
2017,8,30,17,15,655.0,72.0,2.4,28.0,307.5,299.62,219.09
2017,8,30,17,30,611.0,66.0,2.1,27.0,251.0,239.3,168.48
2017,8,30,17,45,547.5,57.5,1.85,26.0,197.0,177.07,116.88
2017,8,30,18,0,484.0,49.0,1.6,25.0,143.0,122.44,72.84
2017,8,30,18,15,373.5,37.5,1.55,24.5,95.5,68.63,34.91
2017,8,30,18,30,263.0,26.0,1.5,24.0,48.0,28.85,10.96
2017,8,30,18,45,131.5,13.0,1.45,23.5,24.0,12.39,0.0
2017,8,30,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,30,19,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,8,30,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,30,19,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,30,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,30,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,30,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,30,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,30,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,30,21,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,8,30,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,8,30,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,8,30,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,8,30,22,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2017,8,30,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,23,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,8,31,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,8,31,0,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2017,8,31,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,0,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,1,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,8,31,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,8,31,1,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,8,31,2,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,2,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,2,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,2,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,3,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,3,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,3,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,4,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,4,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,8,31,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,8,31,5,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,31,5,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,8,31,5,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,8,31,5,45,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2017,8,31,6,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,8,31,6,15,88.5,12.0,2.5,19.5,18.0,11.44,0.0
2017,8,31,6,30,177.0,24.0,2.8,20.0,36.0,21.37,6.12
2017,8,31,6,45,285.0,39.0,3.1,20.5,80.5,57.09,30.13
2017,8,31,7,0,393.0,54.0,3.4,21.0,125.0,107.75,65.92
2017,8,31,7,15,465.5,64.5,3.3,21.5,178.0,159.65,107.62
2017,8,31,7,30,538.0,75.0,3.2,22.0,231.0,220.45,158.56
2017,8,31,7,45,583.0,83.5,3.1,23.0,286.0,278.8,208.29
2017,8,31,8,0,628.0,92.0,3.0,24.0,341.0,341.91,260.72
2017,8,31,8,15,662.5,98.0,3.0,24.5,395.5,402.19,310.21
2017,8,31,8,30,697.0,104.0,3.0,25.0,450.0,465.23,360.21
2017,8,31,8,45,719.0,110.5,3.0,26.0,502.0,524.16,404.69
2017,8,31,9,0,741.0,117.0,3.0,27.0,554.0,583.77,447.95
2017,8,31,9,15,760.0,121.0,2.95,27.5,602.0,638.35,486.87
2017,8,31,9,30,779.0,125.0,2.9,28.0,650.0,693.15,524.69
2017,8,31,9,45,791.0,129.5,2.85,28.5,692.0,742.53,556.67
2017,8,31,10,0,803.0,134.0,2.8,29.0,734.0,790.36,586.4
2017,8,31,10,15,813.5,136.5,2.7,29.0,770.5,833.06,613.03
2017,8,31,10,30,824.0,139.0,2.6,29.0,807.0,873.6,637.84
2017,8,31,10,45,830.5,141.5,2.55,29.0,836.0,908.12,658.79
2017,8,31,11,0,837.0,144.0,2.5,29.0,865.0,939.8,677.76
2017,8,31,11,15,842.5,145.5,2.45,29.0,886.5,966.45,693.41
2017,8,31,11,30,848.0,147.0,2.4,29.0,908.0,981.52,701.67
2017,8,31,11,45,826.5,164.0,2.35,29.5,914.5,999.45,710.49
2017,8,31,12,0,805.0,181.0,2.3,30.0,921.0,1004.68,711.32
2017,8,31,12,15,806.0,181.0,2.25,30.0,925.5,1011.28,714.65
2017,8,31,12,30,807.0,181.0,2.2,30.0,930.0,1014.38,715.89
2017,8,31,12,45,809.5,178.5,2.15,30.5,927.0,1012.93,713.01
2017,8,31,13,0,812.0,176.0,2.1,31.0,924.0,1007.92,708.1
2017,8,31,13,15,808.5,175.0,2.05,31.0,911.0,994.97,699.85
2017,8,31,13,30,805.0,174.0,2.0,31.0,898.0,978.63,689.69
2017,8,31,13,45,802.0,170.5,1.95,31.0,878.0,956.94,676.29
2017,8,31,14,0,799.0,167.0,1.9,31.0,858.0,932.06,661.0
2017,8,31,14,15,790.5,164.5,1.85,31.0,829.0,900.11,641.28
2017,8,31,14,30,782.0,162.0,1.8,31.0,800.0,865.54,619.89
2017,8,31,14,45,773.0,157.5,1.8,31.0,765.0,826.09,595.74
2017,8,31,15,0,764.0,153.0,1.8,31.0,730.0,784.46,569.96
2017,8,31,15,15,749.0,149.5,1.8,31.0,687.5,739.35,541.58
2017,8,31,15,30,734.0,146.0,1.8,31.0,645.0,690.65,509.16
2017,8,31,15,45,719.0,139.0,1.8,31.0,598.5,637.42,472.85
2017,8,31,16,0,704.0,132.0,1.8,31.0,552.0,583.59,435.14
2017,8,31,16,15,429.5,175.0,1.7,30.5,424.5,427.97,321.72
2017,8,31,16,30,155.0,218.0,1.6,30.0,297.0,293.89,221.62
2017,8,31,16,45,108.5,189.5,1.55,30.0,241.5,234.8,177.45
2017,8,31,17,0,62.0,161.0,1.5,30.0,186.0,178.14,134.34
2017,8,31,17,15,275.0,123.5,1.35,29.5,209.0,215.0,159.3
2017,8,31,17,30,488.0,86.0,1.2,29.0,232.0,223.92,157.98
2017,8,31,17,45,419.5,74.0,1.1,28.5,180.0,163.14,108.95
2017,8,31,18,0,351.0,62.0,1.0,28.0,128.0,112.7,69.55
2017,8,31,18,15,251.5,44.5,1.0,27.0,83.5,63.06,34.68
2017,8,31,18,30,152.0,27.0,1.0,26.0,39.0,26.12,9.99
2017,8,31,18,45,76.0,13.5,1.0,25.5,19.5,12.87,0.0
2017,8,31,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,31,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,31,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,31,19,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,8,31,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,31,20,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2017,8,31,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,31,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,31,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,31,21,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2017,8,31,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,21,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,22,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,8,31,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,31,22,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,31,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,31,23,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2017,8,31,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,8,31,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,0,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,9,1,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,1,0,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,9,1,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,1,1,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,1,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,1,1,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,9,1,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,1,2,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2017,9,1,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,1,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,9,1,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,1,3,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,9,1,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,1,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,1,4,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,9,1,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,5,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,5,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,6,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,6,15,51.5,11.5,1.1,19.5,15.0,10.96,0.0
2017,9,1,6,30,103.0,23.0,1.3,20.0,30.0,19.89,5.06
2017,9,1,6,45,196.0,43.5,1.5,20.5,72.5,54.86,31.42
2017,9,1,7,0,289.0,64.0,1.7,21.0,115.0,101.79,65.41
2017,9,1,7,15,359.0,79.0,1.55,21.5,166.5,150.82,104.31
2017,9,1,7,30,429.0,94.0,1.4,22.0,218.0,208.53,151.57
2017,9,1,7,45,481.0,105.0,1.25,23.0,272.0,264.84,197.9
2017,9,1,8,0,533.0,116.0,1.1,24.0,326.0,326.9,247.56
2017,9,1,8,15,570.5,124.5,0.9,25.0,380.0,388.15,294.69
2017,9,1,8,30,608.0,133.0,0.7,26.0,434.0,450.25,340.05
2017,9,1,8,45,636.0,140.0,0.5,27.0,485.5,508.42,380.03
2017,9,1,9,0,664.0,147.0,0.3,28.0,537.0,568.09,418.58
2017,9,1,9,15,685.5,152.5,0.35,28.5,585.0,623.06,455.57
2017,9,1,9,30,707.0,158.0,0.4,29.0,633.0,678.15,491.6
2017,9,1,9,45,721.5,163.0,0.45,29.5,675.5,727.24,522.7
2017,9,1,10,0,736.0,168.0,0.5,30.0,718.0,775.2,552.1
2017,9,1,10,15,748.5,171.5,0.5,30.0,754.5,818.55,577.74
2017,9,1,10,30,761.0,175.0,0.5,30.0,791.0,860.08,601.96
2017,9,1,10,45,770.5,177.5,0.55,30.5,820.5,891.69,619.59
2017,9,1,11,0,780.0,180.0,0.6,31.0,850.0,924.59,638.02
2017,9,1,11,15,786.5,181.5,0.6,31.0,871.5,950.93,652.7
2017,9,1,11,30,793.0,183.0,0.6,31.0,893.0,974.29,665.66
2017,9,1,11,45,800.0,182.0,0.6,31.0,907.5,992.49,675.63
2017,9,1,12,0,807.0,181.0,0.6,31.0,922.0,1007.42,683.82
2017,9,1,12,15,808.5,181.5,0.65,31.0,926.5,1014.97,688.94
2017,9,1,12,30,810.0,182.0,0.7,31.0,931.0,1019.02,692.22
2017,9,1,12,45,813.0,179.0,0.75,31.5,928.5,1017.48,691.0
2017,9,1,13,0,816.0,176.0,0.8,32.0,926.0,1012.36,687.85
2017,9,1,13,15,813.0,175.0,0.85,32.0,913.5,999.77,681.81
2017,9,1,13,30,810.0,174.0,0.9,32.0,901.0,983.77,673.88
2017,9,1,13,45,515.5,299.5,1.0,32.0,758.5,817.42,570.72
2017,9,1,14,0,221.0,425.0,1.1,32.0,616.0,638.76,451.03
2017,9,1,14,15,201.0,411.5,1.2,32.0,580.5,599.98,427.88
2017,9,1,14,30,181.0,398.0,1.3,32.0,545.0,561.56,403.2
2017,9,1,14,45,473.5,277.0,1.4,32.0,638.0,694.83,501.78
2017,9,1,15,0,766.0,156.0,1.5,32.0,731.0,788.79,569.17
2017,9,1,15,15,750.5,152.0,1.55,31.5,688.5,742.77,540.79
2017,9,1,15,30,735.0,148.0,1.6,31.0,646.0,693.03,509.32
2017,9,1,15,45,717.0,142.5,1.7,31.0,599.0,639.19,473.4
2017,9,1,16,0,699.0,137.0,1.8,31.0,552.0,585.03,436.04
2017,9,1,16,15,423.0,176.5,1.75,30.5,421.0,425.48,320.04
2017,9,1,16,30,147.0,216.0,1.7,30.0,290.0,287.86,217.28
2017,9,1,16,45,362.0,162.0,1.7,30.0,315.0,327.65,247.37
2017,9,1,17,0,577.0,108.0,1.7,30.0,340.0,344.05,255.52
2017,9,1,17,15,527.5,98.5,1.6,29.0,285.0,281.04,205.22
2017,9,1,17,30,478.0,89.0,1.5,28.0,230.0,221.42,156.87
2017,9,1,17,45,409.5,75.5,1.4,27.5,177.5,161.85,108.77
2017,9,1,18,0,341.0,62.0,1.3,27.0,125.0,110.68,68.64
2017,9,1,18,15,242.0,44.0,1.3,26.0,81.0,61.41,33.87
2017,9,1,18,30,143.0,26.0,1.3,25.0,37.0,24.7,8.5
2017,9,1,18,45,71.5,13.0,1.35,24.5,18.5,12.39,0.0
2017,9,1,19,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,1,19,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,9,1,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,1,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,9,1,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,1,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,1,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,1,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,9,1,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,1,21,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2017,9,1,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,1,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,9,1,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,1,22,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,9,1,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,23,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,1,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,1,23,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,2,0,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,2,0,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2017,9,2,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,2,0,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,2,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,2,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,2,1,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,2,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,2,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,2,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,2,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,2,2,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,2,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,2,3,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,9,2,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,9,2,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,2,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,2,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,2,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,9,2,5,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,2,5,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,2,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,2,5,45,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2017,9,2,6,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,2,6,15,55.0,11.5,1.85,20.5,15.0,10.96,0.0
2017,9,2,6,30,110.0,23.0,2.1,21.0,30.0,20.15,4.41
2017,9,2,6,45,209.0,42.0,2.4,21.5,73.0,54.84,30.69
2017,9,2,7,0,308.0,61.0,2.7,22.0,116.0,102.14,64.63
2017,9,2,7,15,379.5,75.0,2.65,22.5,167.0,151.79,104.12
2017,9,2,7,30,451.0,89.0,2.6,23.0,218.0,210.28,152.35
2017,9,2,7,45,503.0,99.0,2.55,24.0,272.5,266.99,199.66
2017,9,2,8,0,555.0,109.0,2.5,25.0,327.0,331.96,252.54
2017,9,2,8,15,592.0,117.0,2.5,26.0,380.5,391.35,299.87
2017,9,2,8,30,629.0,125.0,2.5,27.0,434.0,453.91,347.96
2017,9,2,8,45,654.5,131.5,2.5,28.0,485.5,511.31,390.52
2017,9,2,9,0,680.0,138.0,2.5,29.0,537.0,569.88,432.34
2017,9,2,9,15,700.5,143.0,2.35,29.0,584.5,624.41,471.05
2017,9,2,9,30,721.0,148.0,2.2,29.0,632.0,678.94,508.51
2017,9,2,9,45,734.0,153.5,2.1,29.5,673.5,727.97,540.17
2017,9,2,10,0,747.0,159.0,2.0,30.0,715.0,775.71,569.26
2017,9,2,10,15,758.5,162.0,1.95,30.0,751.0,815.04,593.38
2017,9,2,10,30,770.0,165.0,1.9,30.0,787.0,855.11,617.75
2017,9,2,10,45,776.0,169.0,1.9,30.5,815.0,889.06,637.07
2017,9,2,11,0,782.0,173.0,1.9,31.0,843.0,920.31,654.53
2017,9,2,11,15,788.0,174.5,1.95,31.0,864.0,946.16,670.37
2017,9,2,11,30,794.0,176.0,2.0,31.0,885.0,969.0,684.41
2017,9,2,11,45,789.0,182.5,2.05,31.5,896.0,982.89,691.56
2017,9,2,12,0,784.0,189.0,2.1,32.0,907.0,993.26,696.68
2017,9,2,12,15,785.0,189.5,2.15,32.0,911.0,1000.1,701.16
2017,9,2,12,30,786.0,190.0,2.2,32.0,915.0,1003.51,703.69
2017,9,2,12,45,783.5,190.5,2.3,32.0,910.5,999.96,702.56
2017,9,2,13,0,781.0,191.0,2.4,32.0,906.0,992.99,699.45
2017,9,2,13,15,777.5,190.0,2.45,32.0,893.5,980.17,692.29
2017,9,2,13,30,774.0,189.0,2.5,32.0,881.0,964.08,683.17
2017,9,2,13,45,767.5,187.0,2.6,32.0,860.0,940.94,670.07
2017,9,2,14,0,761.0,185.0,2.7,32.0,839.0,914.87,655.06
2017,9,2,14,15,752.0,182.5,2.7,32.0,810.0,887.67,638.5
2017,9,2,14,30,743.0,180.0,2.7,32.0,781.0,853.25,617.18
2017,9,2,14,45,713.0,186.0,2.75,32.0,742.0,807.65,588.67
2017,9,2,15,0,683.0,192.0,2.8,32.0,703.0,761.38,558.57
2017,9,2,15,15,666.0,186.5,2.8,31.5,661.0,713.23,527.46
2017,9,2,15,30,649.0,181.0,2.8,31.0,619.0,664.3,495.05
2017,9,2,15,45,627.5,174.5,2.8,31.0,572.0,610.87,457.66
2017,9,2,16,0,606.0,168.0,2.8,31.0,525.0,557.68,419.58
2017,9,2,16,15,577.0,154.0,2.65,30.5,468.5,493.45,373.03
2017,9,2,16,30,548.0,140.0,2.5,30.0,412.0,427.97,324.33
2017,9,2,16,45,510.5,135.0,2.45,30.0,365.0,372.88,281.41
2017,9,2,17,0,473.0,130.0,2.4,30.0,318.0,321.08,239.98
2017,9,2,17,15,423.5,116.5,2.2,29.0,265.0,260.62,192.1
2017,9,2,17,30,374.0,103.0,2.0,28.0,212.0,205.7,147.8
2017,9,2,17,45,308.5,85.5,1.8,27.5,162.0,149.44,102.75
2017,9,2,18,0,243.0,68.0,1.6,27.0,112.0,100.38,64.53
2017,9,2,18,15,162.0,45.5,1.6,26.5,70.5,55.51,32.05
2017,9,2,18,30,81.0,23.0,1.6,26.0,29.0,21.39,6.08
2017,9,2,18,45,40.5,11.5,1.6,25.5,14.5,10.96,0.0
2017,9,2,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,9,2,19,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,9,2,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,9,2,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,9,2,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,9,2,20,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2017,9,2,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,9,2,20,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,9,2,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,9,2,21,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,9,2,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,9,2,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,2,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,9,2,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,23,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2017,9,2,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,2,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,3,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,3,0,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,3,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,3,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,3,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,3,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2017,9,3,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,3,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,3,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,3,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,3,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,3,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,3,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,3,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,3,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,3,4,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,3,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,3,4,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,3,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,3,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,3,5,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,3,6,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,3,6,15,0.0,10.5,1.4,21.5,10.5,10.01,0.0
2017,9,3,6,30,0.0,21.0,1.6,22.0,21.0,19.27,3.79
2017,9,3,6,45,68.0,45.0,1.8,22.5,57.0,46.65,29.01
2017,9,3,7,0,136.0,69.0,2.0,23.0,93.0,84.77,57.6
2017,9,3,7,15,181.5,92.0,1.9,23.5,136.5,126.17,90.55
2017,9,3,7,30,227.0,115.0,1.8,24.0,180.0,173.43,128.77
2017,9,3,7,45,287.5,126.0,1.7,25.0,226.5,219.66,165.6
2017,9,3,8,0,348.0,137.0,1.6,26.0,273.0,276.53,210.38
2017,9,3,8,15,397.5,150.5,1.6,26.5,328.5,334.7,255.9
2017,9,3,8,30,447.0,164.0,1.6,27.0,384.0,397.95,304.12
2017,9,3,8,45,508.5,171.5,1.6,27.5,448.0,466.67,355.15
2017,9,3,9,0,570.0,179.0,1.6,28.0,512.0,540.8,408.58
2017,9,3,9,15,592.5,186.0,1.6,28.5,558.5,596.43,447.04
2017,9,3,9,30,615.0,193.0,1.6,29.0,605.0,649.61,482.86
2017,9,3,9,45,537.5,236.0,1.65,29.5,613.0,659.95,486.97
2017,9,3,10,0,460.0,279.0,1.7,30.0,621.0,665.09,487.38
2017,9,3,10,15,421.0,313.5,1.75,30.0,638.5,686.17,500.11
2017,9,3,10,30,382.0,348.0,1.8,30.0,656.0,695.21,504.6
2017,9,3,10,45,441.5,338.5,1.9,30.5,706.5,760.97,548.6
2017,9,3,11,0,501.0,329.0,2.0,31.0,757.0,820.49,587.46
2017,9,3,11,15,516.0,336.5,2.05,31.0,787.5,855.38,609.56
2017,9,3,11,30,531.0,344.0,2.1,31.0,818.0,888.63,630.7
2017,9,3,11,45,503.0,360.0,2.2,31.0,814.0,886.07,628.46
2017,9,3,12,0,475.0,376.0,2.3,31.0,810.0,880.41,624.58
2017,9,3,12,15,379.5,413.0,2.35,31.0,760.5,816.49,581.04
2017,9,3,12,30,284.0,450.0,2.4,31.0,711.0,759.66,541.65
2017,9,3,12,45,229.0,456.5,2.45,31.5,667.0,699.24,500.0
2017,9,3,13,0,174.0,463.0,2.5,32.0,623.0,649.3,464.71
2017,9,3,13,15,179.5,455.5,2.55,32.0,618.5,644.66,462.56
2017,9,3,13,30,185.0,448.0,2.6,32.0,614.0,638.99,459.47
2017,9,3,13,45,235.0,428.5,2.65,32.0,633.5,662.39,477.5
2017,9,3,14,0,285.0,409.0,2.7,32.0,653.0,692.71,499.76
2017,9,3,14,15,350.5,370.0,2.7,31.5,660.0,703.08,510.23
2017,9,3,14,30,416.0,331.0,2.7,31.0,667.0,716.7,522.81
2017,9,3,14,45,454.5,299.0,2.75,31.0,650.5,701.03,514.16
2017,9,3,15,0,493.0,267.0,2.8,31.0,634.0,680.86,502.43
2017,9,3,15,15,531.5,235.5,2.75,31.0,610.0,656.4,487.03
2017,9,3,15,30,570.0,204.0,2.7,31.0,586.0,626.88,467.75
2017,9,3,15,45,499.0,209.5,2.7,31.0,526.0,556.07,416.97
2017,9,3,16,0,428.0,215.0,2.7,31.0,466.0,490.44,369.19
2017,9,3,16,15,395.5,206.0,2.6,30.5,421.0,432.99,327.56
2017,9,3,16,30,363.0,197.0,2.5,30.0,376.0,384.25,291.29
2017,9,3,16,45,402.0,167.0,2.45,29.5,343.0,354.33,268.32
2017,9,3,17,0,441.0,137.0,2.4,29.0,310.0,314.69,236.41
2017,9,3,17,15,392.0,122.0,2.15,28.5,257.5,254.86,188.53
2017,9,3,17,30,343.0,107.0,1.9,28.0,205.0,200.58,144.53
2017,9,3,17,45,282.0,87.5,1.7,27.5,156.0,143.73,99.09
2017,9,3,18,0,221.0,68.0,1.5,27.0,107.0,96.82,62.54
2017,9,3,18,15,145.0,44.5,1.5,26.5,66.0,52.96,30.59
2017,9,3,18,30,69.0,21.0,1.5,26.0,25.0,19.29,3.73
2017,9,3,18,45,34.5,10.5,1.5,25.5,12.5,10.01,0.0
2017,9,3,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,9,3,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2017,9,3,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,9,3,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,9,3,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,9,3,20,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2017,9,3,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,21,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,21,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,9,3,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,3,22,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2017,9,3,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,3,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,3,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,3,23,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,9,3,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,3,23,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,0,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,4,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,4,0,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,4,1,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,4,1,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,4,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,4,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,4,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,4,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2017,9,4,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,3,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,4,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,4,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,4,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,4,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,9,4,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,4,4,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,4,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,4,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,4,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,4,5,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,4,6,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,4,6,15,30.0,9.5,1.35,20.5,11.5,9.05,0.0
2017,9,4,6,30,60.0,19.0,1.6,21.0,23.0,17.24,1.71
2017,9,4,6,45,135.0,43.0,1.85,21.5,63.0,50.43,29.64
2017,9,4,7,0,210.0,67.0,2.1,22.0,103.0,93.78,61.94
2017,9,4,7,15,274.0,86.5,2.05,22.5,152.5,140.46,98.94
2017,9,4,7,30,338.0,106.0,2.0,23.0,202.0,197.48,145.34
2017,9,4,7,45,390.5,120.5,1.95,24.0,254.5,252.04,189.86
2017,9,4,8,0,443.0,135.0,1.9,25.0,307.0,312.59,238.28
2017,9,4,8,15,481.5,146.5,1.85,25.5,359.5,369.51,283.33
2017,9,4,8,30,520.0,158.0,1.8,26.0,412.0,430.03,329.74
2017,9,4,8,45,554.5,165.0,1.75,27.0,463.5,487.04,371.42
2017,9,4,9,0,589.0,172.0,1.7,28.0,515.0,549.57,415.44
2017,9,4,9,15,611.5,179.0,1.7,28.0,562.0,603.21,453.59
2017,9,4,9,30,634.0,186.0,1.7,28.0,609.0,657.26,491.11
2017,9,4,9,45,652.0,191.0,1.75,28.5,651.0,705.97,523.44
2017,9,4,10,0,670.0,196.0,1.8,29.0,693.0,754.04,554.64
2017,9,4,10,15,683.5,200.0,1.85,29.0,728.5,796.38,582.54
2017,9,4,10,30,697.0,204.0,1.9,29.0,764.0,837.15,608.79
2017,9,4,10,45,709.0,206.0,2.0,29.5,793.5,872.71,630.34
2017,9,4,11,0,721.0,208.0,2.1,30.0,823.0,906.12,650.41
2017,9,4,11,15,728.0,210.0,2.15,30.0,844.0,932.38,666.68
2017,9,4,11,30,735.0,212.0,2.2,30.0,865.0,955.84,681.27
2017,9,4,11,45,773.0,190.5,2.3,30.5,886.5,976.6,693.34
2017,9,4,12,0,811.0,169.0,2.4,31.0,908.0,1001.14,707.82
2017,9,4,12,15,812.5,169.0,2.45,31.0,912.5,1007.99,712.17
2017,9,4,12,30,814.0,169.0,2.5,31.0,917.0,1011.3,714.61
2017,9,4,12,45,816.5,166.5,2.6,31.5,913.5,1009.48,713.02
2017,9,4,13,0,819.0,164.0,2.7,32.0,910.0,1004.08,709.33
2017,9,4,13,15,815.5,163.5,2.75,32.0,897.5,991.22,702.06
2017,9,4,13,30,812.0,163.0,2.8,32.0,885.0,974.96,692.77
2017,9,4,13,45,809.5,159.5,2.85,32.0,864.5,953.24,680.07
2017,9,4,14,0,807.0,156.0,2.9,32.0,844.0,928.28,665.32
2017,9,4,14,15,799.0,153.5,2.9,31.5,815.5,896.23,646.91
2017,9,4,14,30,791.0,151.0,2.9,31.0,787.0,861.51,626.62
2017,9,4,14,45,774.5,151.0,2.9,31.0,749.5,819.71,600.19
2017,9,4,15,0,758.0,151.0,2.9,31.0,712.0,776.23,572.42
2017,9,4,15,15,742.5,147.0,2.85,31.0,670.0,730.25,542.39
2017,9,4,15,30,727.0,143.0,2.8,31.0,628.0,680.68,508.21
2017,9,4,15,45,711.5,136.5,2.8,31.0,581.5,627.69,471.16
2017,9,4,16,0,696.0,130.0,2.8,31.0,535.0,574.18,432.78
2017,9,4,16,15,669.5,124.0,2.65,30.5,483.5,514.72,389.33
2017,9,4,16,30,643.0,118.0,2.5,30.0,432.0,456.48,345.51
2017,9,4,16,45,611.5,109.0,2.45,29.5,379.0,394.54,297.79
2017,9,4,17,0,580.0,100.0,2.4,29.0,326.0,335.13,250.44
2017,9,4,17,15,529.5,91.0,2.15,28.0,271.5,272.22,199.62
2017,9,4,17,30,479.0,82.0,1.9,27.0,217.0,214.8,152.25
2017,9,4,17,45,411.5,68.5,1.65,26.5,165.5,153.73,102.44
2017,9,4,18,0,344.0,55.0,1.4,26.0,114.0,102.94,62.41
2017,9,4,18,15,237.0,38.0,1.4,25.5,71.5,54.33,28.42
2017,9,4,18,30,130.0,21.0,1.4,25.0,29.0,19.21,1.66
2017,9,4,18,45,65.0,10.5,1.4,24.5,14.5,10.01,0.0
2017,9,4,19,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,4,19,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,9,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,4,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,9,4,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,4,20,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,9,4,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,4,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,4,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,4,21,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,4,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,4,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,9,4,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,4,22,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,9,4,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,22,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,9,4,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,4,23,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,4,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,4,23,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,5,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,5,0,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,9,5,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,5,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,5,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,5,1,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,9,5,1,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,5,1,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,5,2,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,5,2,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,5,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,5,2,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,5,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,5,3,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,5,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,5,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,5,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,5,4,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,9,5,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,4,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,5,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,5,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,5,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,9,5,6,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,5,6,15,52.5,11.0,1.5,21.5,14.0,10.48,0.0
2017,9,5,6,30,105.0,22.0,1.8,22.0,28.0,19.76,1.55
2017,9,5,6,45,210.0,39.5,2.1,22.5,69.5,53.74,29.31
2017,9,5,7,0,315.0,57.0,2.4,23.0,111.0,100.88,62.94
2017,9,5,7,15,389.5,70.0,2.35,23.5,162.0,150.86,102.6
2017,9,5,7,30,464.0,83.0,2.3,24.0,213.0,210.05,151.29
2017,9,5,7,45,517.0,92.0,2.25,25.0,267.5,269.35,200.55
2017,9,5,8,0,570.0,101.0,2.2,26.0,322.0,332.53,251.86
2017,9,5,8,15,607.0,108.0,2.0,26.5,375.5,391.88,299.21
2017,9,5,8,30,644.0,115.0,1.8,27.0,429.0,454.37,347.06
2017,9,5,8,45,669.5,121.5,1.65,28.0,480.0,512.6,389.22
2017,9,5,9,0,695.0,128.0,1.5,29.0,531.0,571.96,430.17
2017,9,5,9,15,715.5,132.5,1.35,29.0,578.5,626.69,467.81
2017,9,5,9,30,736.0,137.0,1.2,29.0,626.0,681.36,503.94
2017,9,5,9,45,748.0,142.0,1.1,29.5,667.5,729.69,533.57
2017,9,5,10,0,760.0,147.0,1.0,30.0,709.0,774.26,558.84
2017,9,5,10,15,771.5,150.0,1.1,30.5,745.0,816.66,584.68
2017,9,5,10,30,783.0,153.0,1.2,31.0,781.0,857.06,609.0
2017,9,5,10,45,789.0,156.5,1.3,31.5,809.0,890.77,628.92
2017,9,5,11,0,795.0,160.0,1.4,32.0,837.0,921.72,647.08
2017,9,5,11,15,801.0,161.5,1.5,32.0,857.5,947.7,663.46
2017,9,5,11,30,807.0,163.0,1.6,32.0,878.0,970.59,678.04
2017,9,5,11,45,804.5,167.5,1.7,32.0,889.5,984.98,687.49
2017,9,5,12,0,802.0,172.0,1.8,32.0,901.0,995.84,694.96
2017,9,5,12,15,627.0,277.0,1.85,32.0,848.5,939.11,658.92
2017,9,5,12,30,452.0,382.0,1.9,32.0,796.0,869.36,610.41
2017,9,5,12,45,374.5,410.5,2.0,32.5,752.5,810.09,570.95
2017,9,5,13,0,297.0,439.0,2.1,33.0,709.0,759.51,536.14
2017,9,5,13,15,318.0,428.0,2.15,33.0,713.0,765.04,541.38
2017,9,5,13,30,339.0,417.0,2.2,33.0,717.0,768.52,544.89
2017,9,5,13,45,558.0,293.5,2.25,33.0,773.5,852.98,607.19
2017,9,5,14,0,777.0,170.0,2.3,33.0,830.0,914.6,650.06
2017,9,5,14,15,768.0,167.5,2.3,32.5,801.0,882.33,630.97
2017,9,5,14,30,759.0,165.0,2.3,32.0,772.0,847.54,610.93
2017,9,5,14,45,728.5,171.5,2.3,32.0,732.5,805.01,584.36
2017,9,5,15,0,698.0,178.0,2.3,32.0,693.0,758.32,554.46
2017,9,5,15,15,681.0,173.0,2.25,32.0,651.0,709.93,522.09
2017,9,5,15,30,664.0,168.0,2.2,32.0,609.0,660.74,488.57
2017,9,5,15,45,631.5,166.0,2.2,32.0,560.0,603.68,448.91
2017,9,5,16,0,599.0,164.0,2.2,32.0,511.0,547.86,409.22
2017,9,5,16,15,569.5,155.5,2.1,31.5,460.0,485.92,364.75
2017,9,5,16,30,540.0,147.0,2.0,31.0,409.0,429.2,322.74
2017,9,5,16,45,490.0,139.5,1.95,30.5,355.0,366.37,275.12
2017,9,5,17,0,440.0,132.0,1.9,30.0,301.0,308.39,230.01
2017,9,5,17,15,389.0,117.0,1.75,29.5,248.5,248.07,182.16
2017,9,5,17,30,338.0,102.0,1.6,29.0,196.0,193.57,138.29
2017,9,5,17,45,264.5,83.0,1.5,28.5,146.0,135.08,92.27
2017,9,5,18,0,191.0,64.0,1.4,28.0,96.0,88.21,56.55
2017,9,5,18,15,95.5,41.5,1.4,27.5,57.5,45.96,26.53
2017,9,5,18,30,0.0,19.0,1.4,27.0,19.0,17.47,0.0
2017,9,5,18,45,0.0,9.5,1.4,26.5,9.5,9.05,0.0
2017,9,5,19,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,9,5,19,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2017,9,5,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,9,5,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,9,5,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,9,5,20,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,9,5,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,9,5,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,9,5,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,9,5,21,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2017,9,5,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,9,5,21,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,9,5,22,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,9,5,22,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,9,5,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,5,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,9,5,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,5,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2017,9,5,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,5,23,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,9,6,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,9,6,0,15,0.0,0.0,4.0,22.5,0.0,0.0,0.0
2017,9,6,0,30,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,9,6,0,45,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,9,6,1,0,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,9,6,1,15,0.0,0.0,4.9,21.5,0.0,0.0,0.0
2017,9,6,1,30,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,9,6,1,45,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,9,6,2,0,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,9,6,2,15,0.0,0.0,4.8,20.5,0.0,0.0,0.0
2017,9,6,2,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,9,6,2,45,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2017,9,6,3,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,9,6,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2017,9,6,3,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,9,6,3,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,9,6,4,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,9,6,4,15,0.0,0.0,3.95,19.5,0.0,0.0,0.0
2017,9,6,4,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,9,6,4,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,9,6,5,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,9,6,5,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,9,6,5,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,9,6,5,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,9,6,6,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,9,6,6,15,14.0,6.5,3.55,19.0,7.0,6.2,0.0
2017,9,6,6,30,28.0,13.0,3.7,19.0,14.0,12.41,0.0
2017,9,6,6,45,80.0,39.5,3.9,19.5,51.0,43.17,25.9
2017,9,6,7,0,132.0,66.0,4.1,20.0,88.0,82.36,56.44
2017,9,6,7,15,183.0,92.5,4.2,20.5,136.0,128.18,93.41
2017,9,6,7,30,234.0,119.0,4.3,21.0,184.0,180.64,136.56
2017,9,6,7,45,150.0,136.0,4.45,21.5,181.0,182.38,141.61
2017,9,6,8,0,66.0,153.0,4.6,22.0,178.0,172.57,135.33
2017,9,6,8,15,239.5,173.0,4.65,22.5,286.0,282.92,223.0
2017,9,6,8,30,413.0,193.0,4.7,23.0,394.0,411.34,323.8
2017,9,6,8,45,454.5,202.0,4.8,23.5,446.0,468.83,368.3
2017,9,6,9,0,496.0,211.0,4.9,24.0,498.0,529.66,414.62
2017,9,6,9,15,520.5,221.0,4.9,24.0,545.0,583.03,454.83
2017,9,6,9,30,545.0,231.0,4.9,24.0,592.0,637.3,494.96
2017,9,6,9,45,577.5,231.5,4.95,24.5,637.0,688.64,531.7
2017,9,6,10,0,610.0,232.0,5.0,25.0,682.0,743.51,570.23
2017,9,6,10,15,625.0,237.5,4.95,25.5,718.0,786.55,598.87
2017,9,6,10,30,640.0,243.0,4.9,26.0,754.0,828.32,626.1
2017,9,6,10,45,661.0,241.0,4.85,26.5,785.5,866.53,650.68
2017,9,6,11,0,682.0,239.0,4.8,27.0,817.0,903.15,673.8
2017,9,6,11,15,689.5,241.5,4.7,27.0,838.5,929.55,690.21
2017,9,6,11,30,697.0,244.0,4.6,27.0,860.0,953.3,704.68
2017,9,6,11,45,751.0,214.0,4.6,27.5,887.0,986.72,724.89
2017,9,6,12,0,805.0,184.0,4.6,28.0,914.0,1011.71,739.34
2017,9,6,12,15,807.0,184.5,4.55,28.0,918.5,1019.4,743.82
2017,9,6,12,30,809.0,185.0,4.5,28.0,923.0,1023.57,746.16
2017,9,6,12,45,817.0,179.0,4.45,28.5,921.5,1023.58,744.45
2017,9,6,13,0,825.0,173.0,4.4,29.0,920.0,1019.91,740.49
2017,9,6,13,15,822.5,172.0,4.3,29.0,907.0,1007.27,732.04
2017,9,6,13,30,820.0,171.0,4.2,29.0,894.0,991.17,721.49
2017,9,6,13,45,823.5,164.0,4.15,29.0,875.5,971.23,708.83
2017,9,6,14,0,827.0,157.0,4.1,29.0,857.0,947.72,693.9
2017,9,6,14,15,819.5,154.5,4.0,29.0,827.5,915.4,672.9
2017,9,6,14,30,812.0,152.0,3.9,29.0,798.0,880.29,650.07
2017,9,6,14,45,811.5,143.5,3.85,29.0,764.5,842.3,625.47
2017,9,6,15,0,811.0,135.0,3.8,29.0,731.0,801.4,598.74
2017,9,6,15,15,796.5,131.5,3.7,28.5,687.5,752.26,567.02
2017,9,6,15,30,782.0,128.0,3.6,28.0,644.0,701.74,533.3
2017,9,6,15,45,774.0,119.5,3.55,28.0,597.5,649.37,495.82
2017,9,6,16,0,766.0,111.0,3.5,28.0,551.0,595.56,456.32
2017,9,6,16,15,740.0,106.0,3.25,27.5,497.5,534.4,410.48
2017,9,6,16,30,714.0,101.0,3.0,27.0,444.0,473.64,363.63
2017,9,6,16,45,690.5,92.0,2.75,26.5,390.0,411.29,314.13
2017,9,6,17,0,667.0,83.0,2.5,26.0,336.0,350.42,264.14
2017,9,6,17,15,616.5,75.5,2.2,25.0,279.5,283.93,209.19
2017,9,6,17,30,566.0,68.0,1.9,24.0,223.0,222.84,157.54
2017,9,6,17,45,499.0,56.5,1.6,23.0,169.5,160.18,105.39
2017,9,6,18,0,432.0,45.0,1.3,22.0,116.0,105.75,61.76
2017,9,6,18,15,306.0,31.5,1.25,21.5,71.5,53.47,25.63
2017,9,6,18,30,180.0,18.0,1.2,21.0,27.0,16.91,0.0
2017,9,6,18,45,90.0,9.0,1.2,20.5,13.5,8.58,0.0
2017,9,6,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,6,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,9,6,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,6,19,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,6,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,6,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,6,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,6,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,6,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,6,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,9,6,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,9,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,6,22,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,9,6,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,6,23,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,9,6,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,6,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,7,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,7,0,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,9,7,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,7,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,9,7,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,7,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,7,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,7,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,7,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,7,2,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,9,7,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,7,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,7,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,7,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,9,7,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,7,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,7,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,7,4,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,9,7,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,7,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,7,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,7,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,9,7,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,7,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,7,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,7,6,15,101.0,9.5,1.2,13.5,15.0,9.05,0.0
2017,9,7,6,30,202.0,19.0,1.4,14.0,30.0,19.55,0.0
2017,9,7,6,45,322.0,32.5,1.65,15.0,75.0,57.89,29.23
2017,9,7,7,0,442.0,46.0,1.9,16.0,120.0,111.11,67.6
2017,9,7,7,15,517.5,55.5,1.8,16.5,174.5,166.39,113.24
2017,9,7,7,30,593.0,65.0,1.7,17.0,229.0,230.9,168.42
2017,9,7,7,45,638.0,72.5,1.65,18.0,285.5,292.03,221.4
2017,9,7,8,0,683.0,80.0,1.6,19.0,342.0,357.82,276.62
2017,9,7,8,15,717.0,85.5,1.9,20.0,398.0,420.82,328.71
2017,9,7,8,30,751.0,91.0,2.2,21.0,454.0,486.38,381.03
2017,9,7,8,45,772.5,96.5,2.5,22.0,507.0,546.86,427.79
2017,9,7,9,0,794.0,102.0,2.8,23.0,560.0,607.77,473.32
2017,9,7,9,15,812.5,105.0,2.85,23.5,609.0,664.15,514.22
2017,9,7,9,30,831.0,108.0,2.9,24.0,658.0,719.97,553.02
2017,9,7,9,45,841.0,112.5,2.95,24.5,700.5,770.01,585.59
2017,9,7,10,0,851.0,117.0,3.0,25.0,743.0,818.15,616.36
2017,9,7,10,15,861.5,119.5,3.0,25.0,780.0,857.12,641.39
2017,9,7,10,30,872.0,122.0,3.0,25.0,817.0,898.48,667.91
2017,9,7,10,45,877.5,124.5,3.05,25.5,845.5,932.7,688.44
2017,9,7,11,0,883.0,127.0,3.1,26.0,874.0,963.83,706.84
2017,9,7,11,15,888.0,128.5,3.1,26.0,895.5,990.21,723.1
2017,9,7,11,30,893.0,130.0,3.1,26.0,917.0,1013.19,737.2
2017,9,7,11,45,893.5,132.0,3.15,26.5,929.0,1028.69,745.49
2017,9,7,12,0,894.0,134.0,3.2,27.0,941.0,1040.46,751.52
2017,9,7,12,15,895.0,134.0,3.2,27.0,945.0,1046.92,755.36
2017,9,7,12,30,896.0,134.0,3.2,27.0,949.0,1049.6,756.95
2017,9,7,12,45,895.0,133.5,3.25,27.5,944.0,1045.95,753.59
2017,9,7,13,0,894.0,133.0,3.3,28.0,939.0,1038.52,748.0
2017,9,7,13,15,890.5,132.5,3.35,28.0,925.5,1024.86,740.04
2017,9,7,13,30,887.0,132.0,3.4,28.0,912.0,1007.58,729.87
2017,9,7,13,45,881.5,130.5,3.45,28.0,890.0,983.81,715.55
2017,9,7,14,0,876.0,129.0,3.5,28.0,868.0,956.7,699.07
2017,9,7,14,15,868.0,127.0,3.5,28.0,837.5,923.61,678.3
2017,9,7,14,30,860.0,125.0,3.5,28.0,807.0,887.62,655.54
2017,9,7,14,45,845.5,124.5,3.5,28.0,769.0,850.47,631.87
2017,9,7,15,0,831.0,124.0,3.5,28.0,731.0,805.36,602.57
2017,9,7,15,15,816.5,121.0,3.45,27.5,687.0,755.89,570.88
2017,9,7,15,30,802.0,118.0,3.4,27.0,643.0,704.98,537.48
2017,9,7,15,45,783.0,113.5,3.4,27.0,594.0,648.39,496.88
2017,9,7,16,0,764.0,109.0,3.4,27.0,545.0,591.41,454.94
2017,9,7,16,15,737.5,104.0,3.25,26.5,491.5,530.03,408.97
2017,9,7,16,30,711.0,99.0,3.1,26.0,438.0,469.14,361.95
2017,9,7,16,45,676.0,92.5,3.0,26.0,382.5,404.36,309.94
2017,9,7,17,0,641.0,86.0,2.9,26.0,327.0,342.38,258.68
2017,9,7,17,15,589.0,78.0,2.55,25.0,271.0,276.49,204.12
2017,9,7,17,30,537.0,70.0,2.2,24.0,215.0,216.22,153.19
2017,9,7,17,45,461.5,58.5,1.9,23.0,162.0,153.75,101.61
2017,9,7,18,0,386.0,47.0,1.6,22.0,109.0,100.64,59.54
2017,9,7,18,15,264.0,31.5,1.6,21.5,66.0,49.9,24.16
2017,9,7,18,30,142.0,16.0,1.6,21.0,23.0,14.36,0.0
2017,9,7,18,45,71.0,8.0,1.6,20.5,11.5,7.63,0.0
2017,9,7,19,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,7,19,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2017,9,7,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,7,19,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,7,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,7,20,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,9,7,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,21,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,9,7,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,7,21,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,9,7,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,7,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,9,7,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,7,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,7,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,7,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,9,7,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,7,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,9,8,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,8,0,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,9,8,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,9,8,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,8,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,8,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,8,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,8,2,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,9,8,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,3,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,9,8,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,8,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,9,8,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,5,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,6,15,78.0,9.5,1.25,14.5,13.5,9.05,0.0
2017,9,8,6,30,156.0,19.0,1.5,15.0,27.0,18.66,0.0
2017,9,8,6,45,273.5,34.5,1.75,15.5,71.0,56.36,29.57
2017,9,8,7,0,391.0,50.0,2.0,16.0,115.0,108.17,67.34
2017,9,8,7,15,467.0,61.0,2.05,17.0,168.5,161.9,111.37
2017,9,8,7,30,543.0,72.0,2.1,18.0,222.0,225.0,164.79
2017,9,8,7,45,598.5,79.0,2.2,19.0,278.5,286.2,217.39
2017,9,8,8,0,654.0,86.0,2.3,20.0,335.0,353.38,273.71
2017,9,8,8,15,689.0,92.0,2.5,21.0,391.0,415.74,325.04
2017,9,8,8,30,724.0,98.0,2.7,22.0,447.0,480.84,376.71
2017,9,8,8,45,750.5,102.0,2.95,23.0,500.0,540.99,423.06
2017,9,8,9,0,777.0,106.0,3.2,24.0,553.0,602.34,468.78
2017,9,8,9,15,795.5,109.5,3.15,24.0,601.5,658.42,510.16
2017,9,8,9,30,814.0,113.0,3.1,24.0,650.0,713.99,549.77
2017,9,8,9,45,828.5,116.0,3.1,24.5,693.0,765.13,583.05
2017,9,8,10,0,843.0,119.0,3.1,25.0,736.0,814.77,614.71
2017,9,8,10,15,853.5,121.0,3.05,25.5,772.5,858.19,641.29
2017,9,8,10,30,864.0,123.0,3.0,26.0,809.0,893.31,661.9
2017,9,8,10,45,872.0,124.5,2.95,26.5,838.5,928.47,682.34
2017,9,8,11,0,880.0,126.0,2.9,27.0,868.0,960.71,700.6
2017,9,8,11,15,885.0,127.0,2.85,27.0,889.0,986.45,715.9
2017,9,8,11,30,890.0,128.0,2.8,27.0,910.0,1008.79,729.02
2017,9,8,11,45,898.0,125.5,2.75,27.5,924.5,1026.97,738.06
2017,9,8,12,0,906.0,123.0,2.7,28.0,939.0,1041.58,744.87
2017,9,8,12,15,907.0,123.0,2.65,28.0,943.0,1048.04,748.11
2017,9,8,12,30,908.0,123.0,2.6,28.0,947.0,1050.65,749.13
2017,9,8,12,45,906.5,122.5,2.6,28.0,942.0,1046.37,746.49
2017,9,8,13,0,905.0,122.0,2.6,28.0,937.0,1038.27,741.64
2017,9,8,13,15,902.0,121.5,2.55,28.0,923.0,1024.88,733.12
2017,9,8,13,30,899.0,121.0,2.5,28.0,909.0,1007.81,722.42
2017,9,8,13,45,893.0,120.5,2.5,28.0,887.0,984.26,708.2
2017,9,8,14,0,887.0,120.0,2.5,28.0,865.0,957.35,691.9
2017,9,8,14,15,879.5,118.0,2.45,28.0,835.0,924.31,671.19
2017,9,8,14,30,872.0,116.0,2.4,28.0,805.0,888.31,648.54
2017,9,8,14,45,860.0,115.0,2.4,28.0,767.5,846.81,622.54
2017,9,8,15,0,848.0,114.0,2.4,28.0,730.0,807.73,597.97
2017,9,8,15,15,833.5,111.0,2.4,27.5,686.0,757.52,566.65
2017,9,8,15,30,819.0,108.0,2.4,27.0,642.0,705.84,533.78
2017,9,8,15,45,558.0,172.0,2.4,27.0,523.5,559.2,426.14
2017,9,8,16,0,297.0,236.0,2.4,27.0,405.0,423.77,324.06
2017,9,8,16,15,373.5,196.0,2.25,26.5,387.0,409.16,314.91
2017,9,8,16,30,450.0,156.0,2.1,26.0,369.0,390.97,301.12
2017,9,8,16,45,419.0,143.0,2.0,26.0,321.5,336.37,257.86
2017,9,8,17,0,388.0,130.0,1.9,26.0,274.0,284.67,216.07
2017,9,8,17,15,360.0,110.5,1.75,25.0,226.5,230.79,172.4
2017,9,8,17,30,332.0,91.0,1.6,24.0,179.0,180.02,130.26
2017,9,8,17,45,282.0,72.0,1.5,23.5,134.0,128.68,88.05
2017,9,8,18,0,232.0,53.0,1.4,23.0,89.0,83.66,52.09
2017,9,8,18,15,116.0,35.5,1.45,22.5,53.5,41.53,22.34
2017,9,8,18,30,0.0,18.0,1.5,22.0,18.0,16.34,0.0
2017,9,8,18,45,0.0,9.0,1.6,21.5,9.0,8.58,0.0
2017,9,8,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,8,19,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,8,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,8,19,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,8,20,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,8,20,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,9,8,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,8,20,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,8,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,8,21,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2017,9,8,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,8,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,9,8,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,8,22,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,8,22,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,8,22,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,9,8,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,8,23,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2017,9,8,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,8,23,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,9,9,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,0,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,9,9,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,9,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,9,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,9,1,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,9,9,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,1,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,2,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,9,9,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,9,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,9,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,9,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,9,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,9,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,9,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,9,4,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2017,9,9,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,9,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,9,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,9,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,9,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,9,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,9,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,9,6,15,0.0,11.0,1.35,15.5,11.0,10.48,0.0
2017,9,9,6,30,0.0,22.0,1.6,16.0,22.0,19.86,0.0
2017,9,9,6,45,150.0,39.0,1.9,16.5,63.5,49.37,28.28
2017,9,9,7,0,300.0,56.0,2.2,17.0,105.0,99.82,64.11
2017,9,9,7,15,373.5,71.0,2.15,18.0,156.5,150.91,105.55
2017,9,9,7,30,447.0,86.0,2.1,19.0,208.0,211.16,155.84
2017,9,9,7,45,507.5,95.0,2.05,20.0,264.0,269.91,205.35
2017,9,9,8,0,568.0,104.0,2.0,21.0,320.0,338.11,261.34
2017,9,9,8,15,606.0,112.0,2.15,21.5,374.5,399.04,311.27
2017,9,9,8,30,644.0,120.0,2.3,22.0,429.0,463.21,362.26
2017,9,9,8,45,677.0,124.0,2.45,23.0,482.0,523.31,408.01
2017,9,9,9,0,710.0,128.0,2.6,24.0,535.0,585.25,453.62
2017,9,9,9,15,730.5,133.0,2.6,24.5,583.0,641.28,493.77
2017,9,9,9,30,751.0,138.0,2.6,25.0,631.0,697.19,532.64
2017,9,9,9,45,773.0,138.5,2.65,25.5,675.5,746.99,565.98
2017,9,9,10,0,795.0,139.0,2.7,26.0,720.0,797.92,598.64
2017,9,9,10,15,806.0,141.5,2.75,26.0,756.0,840.54,626.37
2017,9,9,10,30,817.0,144.0,2.8,26.0,792.0,881.0,652.5
2017,9,9,10,45,830.5,143.0,2.85,26.5,822.5,917.66,674.63
2017,9,9,11,0,844.0,142.0,2.9,27.0,853.0,951.77,694.94
2017,9,9,11,15,849.5,143.5,2.95,27.0,874.0,978.1,711.47
2017,9,9,11,30,855.0,145.0,3.0,27.0,895.0,992.53,720.41
2017,9,9,11,45,858.5,145.5,3.05,27.5,907.5,1008.77,729.28
2017,9,9,12,0,862.0,146.0,3.1,28.0,920.0,1021.5,735.94
2017,9,9,12,15,863.0,146.0,3.15,28.0,924.0,1027.6,739.96
2017,9,9,12,30,864.0,146.0,3.2,28.0,928.0,1030.06,741.84
2017,9,9,12,45,863.5,145.5,3.25,28.5,923.0,1026.82,738.75
2017,9,9,13,0,863.0,145.0,3.3,29.0,918.0,1019.92,733.5
2017,9,9,13,15,859.0,144.0,3.3,29.0,904.0,1005.42,724.6
2017,9,9,13,30,855.0,143.0,3.3,29.0,890.0,987.42,713.6
2017,9,9,13,45,848.5,142.0,3.35,29.5,868.0,971.67,703.1
2017,9,9,14,0,842.0,141.0,3.4,30.0,846.0,944.25,685.06
2017,9,9,14,15,833.5,139.5,3.45,29.5,816.0,911.43,666.24
2017,9,9,14,30,825.0,138.0,3.5,29.0,786.0,875.85,645.4
2017,9,9,14,45,809.0,137.0,3.55,29.0,747.5,831.95,617.41
2017,9,9,15,0,793.0,136.0,3.6,29.0,709.0,786.27,587.92
2017,9,9,15,15,777.0,132.5,3.6,29.0,665.5,736.51,555.02
2017,9,9,15,30,761.0,129.0,3.6,29.0,622.0,685.58,519.96
2017,9,9,15,45,739.0,125.0,3.6,29.0,573.0,630.57,480.49
2017,9,9,16,0,717.0,121.0,3.6,29.0,524.0,574.08,438.98
2017,9,9,16,15,688.5,115.5,3.45,28.5,471.5,512.78,393.29
2017,9,9,16,30,660.0,110.0,3.3,28.0,419.0,452.92,347.3
2017,9,9,16,45,620.0,102.5,3.2,27.5,364.0,387.71,295.96
2017,9,9,17,0,580.0,95.0,3.1,27.0,309.0,326.01,245.84
2017,9,9,17,15,525.5,85.5,2.75,26.0,254.0,261.52,192.84
2017,9,9,17,30,471.0,76.0,2.4,25.0,199.0,203.08,143.95
2017,9,9,17,45,391.0,62.5,2.05,24.0,147.5,140.6,93.14
2017,9,9,18,0,311.0,49.0,1.7,23.0,96.0,90.03,53.76
2017,9,9,18,15,198.0,31.0,1.7,22.5,56.0,43.18,20.6
2017,9,9,18,30,85.0,13.0,1.7,22.0,16.0,12.8,0.0
2017,9,9,18,45,42.5,6.5,1.7,21.5,8.0,0.0,0.0
2017,9,9,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
