Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,9,19,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2017,9,9,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,9,19,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,9,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,9,20,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2017,9,9,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,9,20,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,9,9,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,9,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,9,9,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,21,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,9,9,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,9,22,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,9,9,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,9,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,9,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,9,23,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,9,9,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,9,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,0,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,9,10,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,10,1,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,10,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,10,1,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,9,10,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,10,2,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,9,10,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,10,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,9,10,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,10,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,10,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,10,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,10,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,10,4,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,9,10,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,5,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,9,10,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,10,6,15,36.5,8.0,1.9,15.5,9.5,7.63,0.0
2017,9,10,6,30,73.0,16.0,2.2,16.0,19.0,14.87,0.0
2017,9,10,6,45,168.0,36.5,2.55,17.0,59.5,49.4,27.42
2017,9,10,7,0,263.0,57.0,2.9,18.0,100.0,95.8,62.14
2017,9,10,7,15,335.5,73.5,2.9,18.5,150.5,145.87,102.78
2017,9,10,7,30,408.0,90.0,2.9,19.0,201.0,205.02,152.34
2017,9,10,7,45,467.0,101.0,2.95,20.0,255.5,262.95,201.25
2017,9,10,8,0,526.0,112.0,3.0,21.0,310.0,327.51,254.72
2017,9,10,8,15,564.5,121.0,3.1,22.0,364.0,389.83,305.29
2017,9,10,8,30,603.0,130.0,3.2,23.0,418.0,453.01,354.95
2017,9,10,8,45,635.0,135.5,3.35,24.0,470.0,511.96,399.96
2017,9,10,9,0,667.0,141.0,3.5,25.0,522.0,572.76,444.92
2017,9,10,9,15,689.0,146.5,3.5,25.0,569.5,628.28,486.06
2017,9,10,9,30,711.0,152.0,3.5,25.0,617.0,683.92,526.32
2017,9,10,9,45,728.5,155.5,3.5,25.5,659.5,733.81,560.55
2017,9,10,10,0,746.0,159.0,3.5,26.0,702.0,782.75,592.48
2017,9,10,10,15,758.5,162.0,3.5,26.5,738.5,825.69,619.47
2017,9,10,10,30,771.0,165.0,3.5,27.0,775.0,863.0,642.31
2017,9,10,10,45,782.0,166.5,3.55,27.5,804.5,898.67,664.1
2017,9,10,11,0,793.0,168.0,3.6,28.0,834.0,931.84,684.07
2017,9,10,11,15,799.5,169.5,3.6,28.0,855.0,958.0,700.39
2017,9,10,11,30,806.0,171.0,3.6,28.0,876.0,981.07,714.75
2017,9,10,11,45,811.5,171.5,3.65,28.5,889.5,998.9,724.64
2017,9,10,12,0,817.0,172.0,3.7,29.0,903.0,1013.35,732.43
2017,9,10,12,15,818.5,172.0,3.7,29.0,907.0,1019.78,736.28
2017,9,10,12,30,820.0,172.0,3.7,29.0,911.0,1022.62,738.02
2017,9,10,12,45,823.0,169.5,3.75,29.0,907.5,1020.77,737.23
2017,9,10,13,0,826.0,167.0,3.8,29.0,904.0,1015.28,734.26
2017,9,10,13,15,822.5,166.0,3.8,29.0,891.0,1001.29,725.58
2017,9,10,13,30,819.0,165.0,3.8,29.0,878.0,983.85,714.82
2017,9,10,13,45,818.0,160.5,3.85,29.5,857.5,961.81,700.03
2017,9,10,14,0,817.0,156.0,3.9,30.0,837.0,936.43,683.14
2017,9,10,14,15,808.0,154.0,3.95,30.0,807.0,903.18,662.41
2017,9,10,14,30,799.0,152.0,4.0,30.0,777.0,867.29,639.82
2017,9,10,14,45,786.0,149.0,4.05,30.0,739.5,824.58,612.43
2017,9,10,15,0,773.0,146.0,4.1,30.0,702.0,779.96,583.46
2017,9,10,15,15,756.5,142.5,4.1,29.5,658.5,732.76,553.28
2017,9,10,15,30,740.0,139.0,4.1,29.0,615.0,682.01,518.62
2017,9,10,15,45,722.0,132.5,4.1,29.0,567.0,626.38,478.59
2017,9,10,16,0,704.0,126.0,4.1,29.0,519.0,570.49,437.37
2017,9,10,16,15,675.0,120.0,3.9,28.5,466.5,509.02,391.27
2017,9,10,16,30,646.0,114.0,3.7,28.0,414.0,449.08,344.99
2017,9,10,16,45,609.5,105.5,3.5,27.5,359.5,385.18,294.38
2017,9,10,17,0,573.0,97.0,3.3,27.0,305.0,324.43,244.77
2017,9,10,17,15,517.0,87.0,2.9,26.0,250.0,259.42,191.32
2017,9,10,17,30,461.0,77.0,2.5,25.0,195.0,198.82,140.75
2017,9,10,17,45,382.0,63.0,2.1,24.5,144.0,138.69,91.62
2017,9,10,18,0,303.0,49.0,1.7,24.0,93.0,88.47,52.51
2017,9,10,18,15,186.0,30.5,1.7,23.0,53.5,41.59,19.33
2017,9,10,18,30,69.0,12.0,1.7,22.0,14.0,11.64,0.0
2017,9,10,18,45,34.5,6.0,1.7,21.5,7.0,0.0,0.0
2017,9,10,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,10,19,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,9,10,19,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,10,19,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,10,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,10,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,10,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,10,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,10,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,10,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,9,10,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,10,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,10,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,10,22,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2017,9,10,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,10,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,10,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,10,23,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,9,10,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,10,23,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,11,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,11,0,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,9,11,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,1,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,9,11,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,11,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,11,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,11,2,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,9,11,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,11,2,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,11,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,11,3,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,9,11,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,11,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,11,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,11,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,11,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,11,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,11,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,11,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,11,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,11,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,11,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,11,6,15,49.0,8.5,1.15,16.5,10.5,8.1,0.0
2017,9,11,6,30,98.0,17.0,1.4,17.0,21.0,16.38,0.0
2017,9,11,6,45,205.5,35.0,1.7,18.0,62.0,51.52,27.44
2017,9,11,7,0,313.0,53.0,2.0,19.0,103.0,99.91,63.03
2017,9,11,7,15,390.5,66.5,2.1,19.5,154.5,151.36,104.69
2017,9,11,7,30,468.0,80.0,2.2,20.0,206.0,212.45,155.86
2017,9,11,7,45,519.0,90.5,2.35,21.0,260.5,273.22,207.39
2017,9,11,8,0,570.0,101.0,2.5,22.0,315.0,337.61,260.8
2017,9,11,8,15,608.5,108.5,2.65,22.5,369.5,398.44,310.76
2017,9,11,8,30,647.0,116.0,2.8,23.0,424.0,462.54,361.79
2017,9,11,8,45,671.0,123.5,2.95,24.0,475.5,521.25,406.47
2017,9,11,9,0,695.0,131.0,3.1,25.0,527.0,580.91,450.34
2017,9,11,9,15,716.0,136.0,3.2,25.0,575.0,636.55,491.68
2017,9,11,9,30,737.0,141.0,3.3,25.0,623.0,692.14,532.09
2017,9,11,9,45,750.5,146.5,3.4,25.5,665.0,742.12,566.34
2017,9,11,10,0,764.0,152.0,3.5,26.0,707.0,790.77,598.1
2017,9,11,10,15,776.0,155.0,3.55,26.5,743.0,830.75,623.23
2017,9,11,10,30,788.0,158.0,3.6,27.0,779.0,871.56,648.7
2017,9,11,10,45,798.5,159.5,3.65,27.5,808.0,907.21,670.42
2017,9,11,11,0,809.0,161.0,3.7,28.0,837.0,940.26,690.29
2017,9,11,11,15,469.5,298.0,3.7,28.0,693.0,777.53,574.89
2017,9,11,11,30,130.0,435.0,3.7,28.0,549.0,576.27,424.93
2017,9,11,11,45,187.0,439.0,3.75,28.5,605.0,639.31,470.8
2017,9,11,12,0,244.0,443.0,3.8,29.0,661.0,702.83,514.95
2017,9,11,12,15,531.0,308.5,3.8,29.0,785.0,875.86,640.88
2017,9,11,12,30,818.0,174.0,3.8,29.0,909.0,1022.91,740.13
2017,9,11,12,45,820.0,171.5,3.8,29.0,904.5,1019.97,737.16
2017,9,11,13,0,822.0,169.0,3.8,29.0,900.0,1013.42,733.17
2017,9,11,13,15,818.0,168.0,3.8,29.0,886.5,998.88,724.15
2017,9,11,13,30,814.0,167.0,3.8,29.0,873.0,980.93,713.05
2017,9,11,13,45,810.0,164.0,3.8,29.5,851.5,957.59,697.11
2017,9,11,14,0,806.0,161.0,3.8,30.0,830.0,931.07,679.2
2017,9,11,14,15,797.5,158.5,3.8,30.0,800.0,897.96,658.31
2017,9,11,14,30,789.0,156.0,3.8,30.0,770.0,862.2,635.6
2017,9,11,14,45,761.5,160.5,3.8,30.0,730.0,818.63,607.45
2017,9,11,15,0,734.0,165.0,3.8,30.0,690.0,770.87,576.18
2017,9,11,15,15,716.5,160.5,3.75,29.5,647.0,720.8,542.95
2017,9,11,15,30,699.0,156.0,3.7,29.0,604.0,669.9,508.11
2017,9,11,15,45,683.5,147.5,3.65,29.0,556.5,615.68,469.18
2017,9,11,16,0,668.0,139.0,3.6,29.0,509.0,561.07,429.01
2017,9,11,16,15,638.0,132.0,3.45,28.5,457.0,499.8,383.35
2017,9,11,16,30,608.0,125.0,3.3,28.0,405.0,440.26,337.67
2017,9,11,16,45,574.0,114.5,3.15,28.0,351.0,377.58,287.71
2017,9,11,17,0,540.0,104.0,3.0,28.0,297.0,317.85,238.79
2017,9,11,17,15,483.5,92.5,2.55,26.5,242.5,251.1,184.81
2017,9,11,17,30,427.0,81.0,2.1,25.0,188.0,193.26,137.07
2017,9,11,17,45,351.5,65.0,1.7,24.0,138.0,134.11,89.1
2017,9,11,18,0,276.0,49.0,1.3,23.0,88.0,84.49,50.54
2017,9,11,18,15,164.5,29.5,1.3,22.5,50.0,38.96,17.54
2017,9,11,18,30,53.0,10.0,1.3,22.0,12.0,9.59,0.0
2017,9,11,18,45,26.5,5.0,1.3,21.5,6.0,0.0,0.0
2017,9,11,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,11,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,9,11,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,11,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,11,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,11,20,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2017,9,11,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,11,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,11,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,11,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,11,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,11,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,11,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,11,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,11,23,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,9,11,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,11,23,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,12,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,12,0,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2017,9,12,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,12,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,12,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,12,1,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,12,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,12,1,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,12,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,12,2,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,9,12,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,12,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,9,12,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,12,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,9,12,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,12,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,12,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,12,4,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,9,12,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,12,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,12,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,12,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,12,5,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,9,12,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,12,6,15,63.5,8.0,1.6,16.0,11.0,7.63,0.0
2017,9,12,6,30,127.0,16.0,1.9,17.0,22.0,16.32,0.0
2017,9,12,6,45,252.5,32.5,2.2,18.0,65.5,54.46,27.8
2017,9,12,7,0,378.0,49.0,2.5,19.0,109.0,107.59,66.48
2017,9,12,7,15,458.0,60.5,2.55,19.5,162.5,162.2,111.06
2017,9,12,7,30,538.0,72.0,2.6,20.0,216.0,226.71,165.57
2017,9,12,7,45,590.5,80.5,2.65,21.0,273.0,288.37,218.36
2017,9,12,8,0,643.0,89.0,2.7,22.0,330.0,355.66,274.46
2017,9,12,8,15,680.0,95.5,2.7,23.0,386.0,418.99,325.86
2017,9,12,8,30,717.0,102.0,2.7,24.0,442.0,485.28,377.55
2017,9,12,8,45,740.5,108.0,2.7,25.0,494.5,545.89,423.0
2017,9,12,9,0,764.0,114.0,2.7,26.0,547.0,607.22,467.19
2017,9,12,9,15,783.5,118.0,2.75,26.5,595.5,662.92,506.95
2017,9,12,9,30,803.0,122.0,2.8,27.0,644.0,719.16,545.92
2017,9,12,9,45,814.0,126.5,2.85,27.5,686.5,768.66,577.68
2017,9,12,10,0,825.0,131.0,2.9,28.0,729.0,816.39,607.76
2017,9,12,10,15,835.5,133.5,2.9,28.0,765.0,859.56,635.3
2017,9,12,10,30,846.0,136.0,2.9,28.0,801.0,900.41,661.07
2017,9,12,10,45,851.5,139.0,2.95,28.5,829.0,934.69,681.33
2017,9,12,11,0,857.0,142.0,3.0,29.0,857.0,965.92,699.52
2017,9,12,11,15,862.0,143.5,3.0,29.5,877.5,991.86,713.84
2017,9,12,11,30,867.0,145.0,3.0,30.0,898.0,1005.72,720.44
2017,9,12,11,45,868.0,146.5,3.05,30.5,910.0,1020.45,728.19
2017,9,12,12,0,869.0,148.0,3.1,31.0,922.0,1031.55,733.71
2017,9,12,12,15,870.0,148.0,3.1,31.0,925.0,1037.46,737.16
2017,9,12,12,30,871.0,148.0,3.1,31.0,928.0,1039.66,738.45
2017,9,12,12,45,869.5,147.5,3.1,31.5,922.5,1035.13,734.18
2017,9,12,13,0,868.0,147.0,3.1,32.0,917.0,1026.91,727.79
2017,9,12,13,15,864.5,146.0,3.05,32.0,903.0,1012.56,718.77
2017,9,12,13,30,861.0,145.0,3.0,32.0,889.0,1003.28,713.12
2017,9,12,13,45,855.0,143.5,2.95,32.0,866.5,978.62,697.79
2017,9,12,14,0,849.0,142.0,2.9,32.0,844.0,950.7,680.53
2017,9,12,14,15,840.0,140.0,2.85,32.0,813.0,916.44,659.21
2017,9,12,14,30,831.0,138.0,2.8,32.0,782.0,879.43,636.07
2017,9,12,14,45,809.0,140.0,2.75,32.0,742.0,833.23,606.76
2017,9,12,15,0,787.0,142.0,2.7,32.0,702.0,785.62,576.3
2017,9,12,15,15,770.0,138.0,2.65,32.0,657.5,736.73,544.63
2017,9,12,15,30,753.0,134.0,2.6,32.0,613.0,684.41,508.92
2017,9,12,15,45,721.0,132.0,2.55,32.0,561.5,623.57,466.12
2017,9,12,16,0,689.0,130.0,2.5,32.0,510.0,563.79,423.07
2017,9,12,16,15,658.0,123.5,2.2,31.5,456.5,501.41,377.12
2017,9,12,16,30,627.0,117.0,1.9,31.0,403.0,440.84,331.24
2017,9,12,16,45,564.5,113.0,1.65,30.5,344.5,371.07,277.54
2017,9,12,17,0,502.0,109.0,1.4,30.0,286.0,305.12,225.66
2017,9,12,17,15,444.5,96.0,1.3,29.0,232.0,241.42,175.16
2017,9,12,17,30,387.0,83.0,1.2,28.0,178.0,184.34,129.05
2017,9,12,17,45,291.5,66.0,1.1,27.0,126.5,123.03,81.3
2017,9,12,18,0,196.0,49.0,1.0,26.0,75.0,73.88,44.72
2017,9,12,18,15,98.0,28.0,1.0,25.5,41.0,32.56,13.98
2017,9,12,18,30,0.0,7.0,1.0,25.0,7.0,6.67,0.0
2017,9,12,18,45,0.0,3.5,1.05,24.5,3.5,0.0,0.0
2017,9,12,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,12,19,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,9,12,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,12,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,12,20,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2017,9,12,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,12,20,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,12,21,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,12,21,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2017,9,12,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,12,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,12,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,12,22,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,9,12,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,12,22,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,12,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,12,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,9,12,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,12,23,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,13,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,13,0,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,9,13,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,1,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,2,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,3,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,9,13,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,13,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,9,13,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,13,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,13,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,13,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,13,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,13,5,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,13,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,13,5,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,9,13,6,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,6,15,0.0,7.0,1.3,18.5,7.0,6.67,0.0
2017,9,13,6,30,0.0,14.0,1.5,19.0,14.0,13.0,0.0
2017,9,13,6,45,111.0,35.0,1.7,19.5,52.5,43.42,24.06
2017,9,13,7,0,222.0,56.0,1.9,20.0,91.0,90.11,58.61
2017,9,13,7,15,291.5,75.0,1.9,20.5,140.5,139.58,98.41
2017,9,13,7,30,361.0,94.0,1.9,21.0,190.0,197.83,146.52
2017,9,13,7,45,440.5,97.5,1.9,22.0,242.0,252.62,191.63
2017,9,13,8,0,520.0,101.0,1.9,23.0,294.0,319.16,245.57
2017,9,13,8,15,503.0,125.0,1.9,24.0,336.0,365.1,282.8
2017,9,13,8,30,486.0,149.0,1.9,25.0,378.0,410.97,318.07
2017,9,13,8,45,455.5,178.0,1.95,26.0,413.0,451.24,347.45
2017,9,13,9,0,425.0,207.0,2.0,27.0,448.0,487.17,372.27
2017,9,13,9,15,422.0,229.5,1.8,27.5,486.0,531.0,402.01
2017,9,13,9,30,419.0,252.0,1.6,28.0,524.0,573.37,429.44
2017,9,13,9,45,388.0,281.5,1.45,29.0,546.5,591.99,438.35
2017,9,13,10,0,357.0,311.0,1.3,30.0,569.0,614.51,449.37
2017,9,13,10,15,395.0,312.5,1.1,30.5,611.5,662.77,479.36
2017,9,13,10,30,433.0,314.0,0.9,31.0,654.0,721.62,514.49
2017,9,13,10,45,381.0,349.5,0.75,31.5,656.0,716.12,505.46
2017,9,13,11,0,329.0,385.0,0.6,32.0,658.0,715.65,500.03
2017,9,13,11,15,336.5,393.0,0.5,32.0,679.0,739.56,513.37
2017,9,13,11,30,344.0,401.0,0.4,32.0,700.0,762.28,525.44
2017,9,13,11,45,337.5,409.5,0.35,32.5,706.5,770.33,527.72
2017,9,13,12,0,331.0,418.0,0.3,33.0,713.0,776.62,529.12
2017,9,13,12,15,394.5,393.0,0.4,33.0,745.5,816.29,556.66
2017,9,13,12,30,458.0,368.0,0.5,33.0,778.0,865.24,589.05
2017,9,13,12,45,544.5,324.0,0.6,33.5,808.0,905.36,615.74
2017,9,13,13,0,631.0,280.0,0.7,34.0,838.0,943.73,641.26
2017,9,13,13,15,626.0,278.0,0.8,34.0,824.5,928.81,633.94
2017,9,13,13,30,621.0,276.0,0.9,34.0,811.0,911.14,625.53
2017,9,13,13,45,549.5,297.5,1.0,34.0,761.5,849.85,588.62
2017,9,13,14,0,478.0,319.0,1.1,34.0,712.0,791.18,552.74
2017,9,13,14,15,413.0,331.0,1.15,34.0,662.0,729.92,513.96
2017,9,13,14,30,348.0,343.0,1.2,34.0,612.0,662.69,470.56
2017,9,13,14,45,297.0,335.5,1.3,34.0,557.5,598.96,429.32
2017,9,13,15,0,246.0,328.0,1.4,34.0,503.0,529.24,382.96
2017,9,13,15,15,265.5,302.5,1.45,33.5,480.0,514.56,375.44
2017,9,13,15,30,285.0,277.0,1.5,33.0,457.0,488.74,359.61
2017,9,13,15,45,307.5,248.5,1.6,33.0,428.5,459.25,340.31
2017,9,13,16,0,330.0,220.0,1.7,33.0,400.0,426.84,318.21
2017,9,13,16,15,352.0,191.5,1.7,32.5,366.0,391.11,293.2
2017,9,13,16,30,374.0,163.0,1.7,32.0,332.0,357.65,268.68
2017,9,13,16,45,332.0,151.5,1.7,31.5,287.0,299.63,224.77
2017,9,13,17,0,290.0,140.0,1.7,31.0,242.0,251.31,187.28
2017,9,13,17,15,289.0,116.0,1.7,29.5,202.0,208.17,152.93
2017,9,13,17,30,288.0,92.0,1.7,28.0,162.0,164.97,117.17
2017,9,13,17,45,231.0,70.0,1.7,27.0,116.0,113.18,75.89
2017,9,13,18,0,174.0,48.0,1.7,26.0,70.0,68.74,41.5
2017,9,13,18,15,96.5,26.5,1.8,25.5,37.5,30.76,11.86
2017,9,13,18,30,19.0,5.0,1.9,25.0,5.0,4.77,0.0
2017,9,13,18,45,9.5,2.5,2.05,24.5,2.5,0.0,0.0
2017,9,13,19,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,13,19,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2017,9,13,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,9,13,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,13,20,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,9,13,20,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,13,20,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,13,21,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,13,21,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2017,9,13,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,13,21,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,13,22,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,13,22,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,13,22,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,13,22,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,9,13,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,13,23,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2017,9,13,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,13,23,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,9,14,0,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,14,0,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,9,14,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,9,14,0,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,9,14,1,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,14,1,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,9,14,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,9,14,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,9,14,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,9,14,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,9,14,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,9,14,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,9,14,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,14,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,9,14,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,14,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,14,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,14,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,9,14,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,14,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,14,5,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,14,5,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,9,14,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,14,5,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,14,6,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,14,6,15,14.0,6.5,2.65,20.5,7.0,0.0,0.0
2017,9,14,6,30,28.0,13.0,3.0,21.0,14.0,12.59,0.0
2017,9,14,6,45,110.5,36.5,3.35,22.0,52.0,45.06,24.85
2017,9,14,7,0,193.0,60.0,3.7,23.0,90.0,88.56,57.84
2017,9,14,7,15,266.0,79.5,3.85,23.5,139.0,136.86,96.18
2017,9,14,7,30,339.0,99.0,4.0,24.0,188.0,197.17,145.49
2017,9,14,7,45,412.5,108.5,4.15,24.5,242.5,254.67,193.04
2017,9,14,8,0,486.0,118.0,4.3,25.0,297.0,320.59,247.07
2017,9,14,8,15,526.5,127.5,4.3,25.5,350.0,379.25,294.79
2017,9,14,8,30,567.0,137.0,4.3,26.0,403.0,441.62,344.07
2017,9,14,8,45,606.5,140.5,4.3,27.0,455.5,504.17,391.39
2017,9,14,9,0,646.0,144.0,4.3,28.0,508.0,566.26,436.9
2017,9,14,9,15,668.5,149.5,4.3,28.5,555.0,621.09,476.47
2017,9,14,9,30,691.0,155.0,4.3,29.0,602.0,676.12,515.13
2017,9,14,9,45,711.0,158.0,4.35,29.5,644.0,726.48,549.73
2017,9,14,10,0,731.0,161.0,4.4,30.0,686.0,776.11,582.42
2017,9,14,10,15,743.0,164.0,4.4,30.5,721.5,817.93,608.62
2017,9,14,10,30,755.0,167.0,4.4,31.0,757.0,857.83,633.23
2017,9,14,10,45,764.5,169.0,4.45,31.5,785.0,887.95,651.23
2017,9,14,11,0,774.0,171.0,4.5,32.0,813.0,919.57,670.18
2017,9,14,11,15,779.5,173.0,4.5,32.5,833.0,944.62,684.44
2017,9,14,11,30,785.0,175.0,4.5,33.0,853.0,966.61,696.7
2017,9,14,11,45,793.5,172.0,4.5,33.5,866.0,983.22,705.49
2017,9,14,12,0,802.0,169.0,4.5,34.0,879.0,996.55,712.23
2017,9,14,12,15,802.5,169.5,4.5,34.0,882.0,1002.08,715.53
2017,9,14,12,30,803.0,170.0,4.5,34.0,885.0,1004.08,716.74
2017,9,14,12,45,801.0,170.0,4.5,34.5,879.0,999.5,712.42
2017,9,14,13,0,799.0,170.0,4.5,35.0,873.0,991.42,706.03
2017,9,14,13,15,794.5,168.5,4.5,35.0,859.0,975.87,696.44
2017,9,14,13,30,790.0,167.0,4.5,35.0,845.0,957.01,684.84
2017,9,14,13,45,782.5,166.0,4.55,35.0,822.5,932.63,669.96
2017,9,14,14,0,775.0,165.0,4.6,35.0,800.0,905.31,653.17
2017,9,14,14,15,765.5,162.5,4.6,34.5,770.0,871.9,633.42
2017,9,14,14,30,756.0,160.0,4.6,34.0,740.0,839.63,614.29
2017,9,14,14,45,738.5,158.5,4.6,34.0,702.5,795.67,585.82
2017,9,14,15,0,721.0,157.0,4.6,34.0,665.0,750.3,556.18
2017,9,14,15,15,703.0,152.5,4.6,33.5,622.0,700.3,523.18
2017,9,14,15,30,685.0,148.0,4.6,33.0,579.0,649.56,488.61
2017,9,14,15,45,662.0,142.5,4.6,33.0,531.0,594.09,448.77
2017,9,14,16,0,639.0,137.0,4.6,33.0,483.0,539.0,408.32
2017,9,14,16,15,607.0,130.0,4.5,32.5,431.5,478.15,363.19
2017,9,14,16,30,575.0,123.0,4.4,32.0,380.0,419.35,318.29
2017,9,14,16,45,532.5,113.5,4.3,32.0,326.5,353.07,266.01
2017,9,14,17,0,490.0,104.0,4.2,32.0,273.0,294.08,218.17
2017,9,14,17,15,431.0,92.0,3.85,31.0,220.5,231.83,168.02
2017,9,14,17,30,372.0,80.0,3.5,30.0,168.0,176.41,122.83
2017,9,14,17,45,289.0,63.0,3.15,29.0,120.0,118.76,77.4
2017,9,14,18,0,206.0,46.0,2.8,28.0,72.0,71.69,42.0
2017,9,14,18,15,103.0,23.0,2.9,27.5,36.0,27.77,8.49
2017,9,14,18,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,9,14,18,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,9,14,19,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,9,14,19,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2017,9,14,19,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,9,14,19,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,9,14,20,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,9,14,20,15,0.0,0.0,3.8,25.5,0.0,0.0,0.0
2017,9,14,20,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,9,14,20,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,9,14,21,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,9,14,21,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2017,9,14,21,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,9,14,21,45,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2017,9,14,22,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,9,14,22,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,9,14,22,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,9,14,22,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,9,14,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,9,14,23,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2017,9,14,23,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,9,14,23,45,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2017,9,15,0,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,9,15,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,9,15,0,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,9,15,0,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,9,15,1,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,15,1,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2017,9,15,1,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,15,1,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,9,15,2,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,15,2,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,9,15,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,15,2,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,15,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,15,3,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,15,3,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,15,3,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,15,4,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,15,4,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,9,15,4,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,15,4,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,9,15,5,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,15,5,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,15,5,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,15,5,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,9,15,6,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,15,6,15,13.0,6.0,2.9,21.5,6.5,0.0,0.0
2017,9,15,6,30,26.0,12.0,3.0,22.0,13.0,12.07,0.0
2017,9,15,6,45,103.0,36.0,3.2,22.5,50.5,44.2,24.2
2017,9,15,7,0,180.0,60.0,3.4,23.0,88.0,86.97,57.05
2017,9,15,7,15,252.5,80.0,3.5,23.5,136.5,134.91,95.08
2017,9,15,7,30,325.0,100.0,3.6,24.0,185.0,194.82,143.96
2017,9,15,7,45,388.0,112.5,3.75,24.5,238.0,250.9,190.41
2017,9,15,8,0,451.0,125.0,3.9,25.0,291.0,314.2,242.24
2017,9,15,8,15,492.0,136.0,3.85,25.5,343.5,372.64,289.44
2017,9,15,8,30,533.0,147.0,3.8,26.0,396.0,434.91,338.31
2017,9,15,8,45,340.5,199.0,3.8,26.5,365.0,401.52,311.81
2017,9,15,9,0,148.0,251.0,3.8,27.0,334.0,346.32,266.85
2017,9,15,9,15,207.0,269.0,3.75,27.5,396.5,412.77,316.98
2017,9,15,9,30,266.0,287.0,3.7,28.0,459.0,492.33,375.25
2017,9,15,9,45,491.0,227.0,3.65,28.5,569.5,625.22,474.62
2017,9,15,10,0,716.0,167.0,3.6,29.0,680.0,771.05,578.97
2017,9,15,10,15,729.0,170.0,3.55,29.5,715.5,813.16,604.36
2017,9,15,10,30,742.0,173.0,3.5,30.0,751.0,853.46,628.81
2017,9,15,10,45,757.0,172.0,3.5,30.5,780.5,889.25,650.19
2017,9,15,11,0,772.0,171.0,3.5,31.0,810.0,918.21,666.9
2017,9,15,11,15,778.0,172.5,3.45,31.0,830.0,943.12,681.97
2017,9,15,11,30,784.0,174.0,3.4,31.0,850.0,964.99,695.09
2017,9,15,11,45,800.5,166.5,3.4,31.5,865.0,984.74,705.79
2017,9,15,12,0,817.0,159.0,3.4,32.0,880.0,1001.29,714.49
2017,9,15,12,15,818.0,159.5,3.35,32.0,883.0,1007.32,717.66
2017,9,15,12,30,819.0,160.0,3.3,32.0,886.0,1009.76,718.76
2017,9,15,12,45,817.5,159.0,3.3,32.5,880.5,1004.5,714.04
2017,9,15,13,0,816.0,158.0,3.3,33.0,875.0,995.67,707.27
2017,9,15,13,15,812.0,157.0,3.25,33.0,860.5,980.86,697.93
2017,9,15,13,30,808.0,156.0,3.2,33.0,846.0,962.67,686.58
2017,9,15,13,45,802.0,154.5,3.2,33.5,824.0,938.78,670.66
2017,9,15,14,0,796.0,153.0,3.2,34.0,802.0,911.83,652.87
2017,9,15,14,15,786.5,150.5,3.2,34.0,771.5,877.78,631.84
2017,9,15,14,30,777.0,148.0,3.2,34.0,741.0,841.22,609.09
2017,9,15,14,45,764.5,144.5,3.2,34.0,704.0,798.83,582.3
2017,9,15,15,0,752.0,141.0,3.2,34.0,667.0,757.08,555.72
2017,9,15,15,15,734.5,137.5,3.25,33.5,624.0,707.26,524.4
2017,9,15,15,30,717.0,134.0,3.3,33.0,581.0,656.58,490.6
2017,9,15,15,45,694.5,128.5,3.35,33.0,533.0,599.96,450.67
2017,9,15,16,0,672.0,123.0,3.4,33.0,485.0,543.61,409.86
2017,9,15,16,15,641.0,117.0,3.4,32.5,433.0,482.69,365.16
2017,9,15,16,30,610.0,111.0,3.4,32.0,381.0,423.63,320.39
2017,9,15,16,45,567.5,102.5,3.4,31.5,327.0,359.29,270.26
2017,9,15,17,0,525.0,94.0,3.4,31.0,273.0,298.91,221.74
2017,9,15,17,15,464.0,83.5,3.2,30.0,220.0,232.94,168.46
2017,9,15,17,30,403.0,73.0,3.0,29.0,167.0,176.62,122.26
2017,9,15,17,45,316.0,58.0,2.8,28.5,119.0,118.42,76.06
2017,9,15,18,0,229.0,43.0,2.6,28.0,71.0,71.28,40.58
2017,9,15,18,15,114.5,21.5,2.7,27.5,35.5,26.68,6.09
2017,9,15,18,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,9,15,18,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2017,9,15,19,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,9,15,19,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2017,9,15,19,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,9,15,19,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,9,15,20,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,9,15,20,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2017,9,15,20,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,15,20,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,15,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,15,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2017,9,15,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,9,15,21,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,9,15,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,9,15,22,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2017,9,15,22,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,15,22,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,9,15,23,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,9,15,23,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,9,15,23,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,15,23,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,16,0,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,16,0,15,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2017,9,16,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,16,0,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,16,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,16,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,9,16,1,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,16,1,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,16,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,16,2,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,9,16,2,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,2,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,3,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,3,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,16,3,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,16,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,9,16,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,16,4,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,9,16,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,16,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,16,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,16,5,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,16,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,16,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,9,16,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,16,6,15,20.5,6.5,2.0,22.5,7.5,0.0,0.0
2017,9,16,6,30,41.0,13.0,2.3,23.0,15.0,13.44,0.0
2017,9,16,6,45,138.5,34.0,2.65,23.5,52.5,45.73,23.73
2017,9,16,7,0,236.0,55.0,3.0,24.0,90.0,92.65,58.97
2017,9,16,7,15,314.5,71.0,3.1,24.5,139.5,142.3,98.33
2017,9,16,7,30,393.0,87.0,3.2,25.0,189.0,201.81,147.06
2017,9,16,7,45,454.5,97.0,3.35,25.5,242.5,259.0,194.81
2017,9,16,8,0,516.0,107.0,3.5,26.0,296.0,323.11,247.55
2017,9,16,8,15,556.0,115.5,3.45,26.5,349.0,385.33,297.71
2017,9,16,8,30,596.0,124.0,3.4,27.0,402.0,448.46,347.12
2017,9,16,8,45,632.5,128.0,3.35,27.5,454.0,508.12,392.5
2017,9,16,9,0,669.0,132.0,3.3,28.0,506.0,570.05,438.13
2017,9,16,9,15,416.5,214.5,3.25,28.5,454.5,514.36,392.73
2017,9,16,9,30,164.0,297.0,3.2,29.0,403.0,421.34,318.63
2017,9,16,9,45,227.0,310.5,3.15,29.5,467.5,491.66,370.21
2017,9,16,10,0,290.0,324.0,3.1,30.0,532.0,575.8,429.61
2017,9,16,10,15,535.5,236.5,3.05,30.5,643.5,714.81,530.76
2017,9,16,10,30,781.0,149.0,3.0,31.0,755.0,859.43,628.3
2017,9,16,10,45,793.0,149.0,3.0,31.5,784.0,894.34,647.94
2017,9,16,11,0,805.0,149.0,3.0,32.0,813.0,926.73,666.6
2017,9,16,11,15,811.0,150.5,3.0,32.0,833.0,952.23,682.07
2017,9,16,11,30,817.0,152.0,3.0,32.0,853.0,974.57,695.59
2017,9,16,11,45,799.0,166.0,3.0,32.5,859.5,983.0,698.91
2017,9,16,12,0,781.0,180.0,3.0,33.0,866.0,987.37,699.88
2017,9,16,12,15,782.0,180.5,3.0,33.0,869.0,993.14,703.32
2017,9,16,12,30,783.0,181.0,3.0,33.0,872.0,995.45,704.71
2017,9,16,12,45,783.0,179.5,3.0,33.5,867.0,991.22,700.69
2017,9,16,13,0,783.0,178.0,3.0,34.0,862.0,983.53,694.68
2017,9,16,13,15,779.0,176.5,3.0,34.0,848.0,968.48,685.6
2017,9,16,13,30,775.0,175.0,3.0,34.0,834.0,950.17,674.6
2017,9,16,13,45,769.5,172.5,3.0,34.0,812.0,926.25,660.09
2017,9,16,14,0,764.0,170.0,3.0,34.0,790.0,899.37,643.73
2017,9,16,14,15,754.0,167.0,3.0,34.0,760.0,869.32,625.32
2017,9,16,14,30,744.0,164.0,3.0,34.0,730.0,832.41,602.33
2017,9,16,14,45,737.0,157.0,3.0,34.0,694.0,791.57,576.61
2017,9,16,15,0,730.0,150.0,3.0,34.0,658.0,748.6,549.23
2017,9,16,15,15,712.0,146.0,3.0,33.5,615.0,698.69,517.18
2017,9,16,15,30,694.0,142.0,3.0,33.0,572.0,648.04,483.3
2017,9,16,15,45,671.5,136.0,3.0,33.0,524.0,591.92,443.7
2017,9,16,16,0,649.0,130.0,3.0,33.0,476.0,536.14,403.33
2017,9,16,16,15,617.5,123.0,3.0,32.5,424.5,475.08,358.72
2017,9,16,16,30,586.0,116.0,3.0,32.0,373.0,416.01,314.12
2017,9,16,16,45,543.5,107.0,3.0,32.0,319.5,352.53,264.29
2017,9,16,17,0,501.0,98.0,3.0,32.0,266.0,290.6,214.47
2017,9,16,17,15,440.0,86.5,2.7,31.0,213.5,227.77,163.95
2017,9,16,17,30,379.0,75.0,2.4,30.0,161.0,172.03,118.6
2017,9,16,17,45,294.0,58.5,2.15,29.0,113.5,114.39,73.36
2017,9,16,18,0,209.0,42.0,1.9,28.0,66.0,67.6,38.33
2017,9,16,18,15,104.5,21.0,1.95,27.5,33.0,25.32,3.52
2017,9,16,18,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,9,16,18,45,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2017,9,16,19,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,9,16,19,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2017,9,16,19,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,9,16,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,9,16,20,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,9,16,20,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2017,9,16,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,16,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,9,16,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,16,21,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,9,16,21,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,16,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,9,16,22,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,16,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,9,16,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,16,22,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,9,16,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,16,23,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,9,16,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,16,23,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,17,0,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,17,0,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2017,9,17,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,17,0,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,17,1,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,17,1,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2017,9,17,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,17,1,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,17,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,17,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,9,17,2,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,17,2,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,9,17,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,17,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,17,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,17,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,17,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,17,4,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2017,9,17,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,5,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,6,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,6,15,31.0,6.5,1.55,21.5,8.0,0.0,0.0
2017,9,17,6,30,62.0,13.0,1.8,22.0,16.0,14.04,0.0
2017,9,17,6,45,178.5,31.5,2.05,22.5,55.0,48.17,23.97
2017,9,17,7,0,295.0,50.0,2.3,23.0,94.0,97.38,60.47
2017,9,17,7,15,378.5,63.5,2.4,23.5,144.5,149.46,102.07
2017,9,17,7,30,462.0,77.0,2.5,24.0,195.0,211.95,153.67
2017,9,17,7,45,482.0,89.0,2.65,25.0,239.0,261.08,196.08
2017,9,17,8,0,502.0,101.0,2.8,26.0,283.0,312.06,238.73
2017,9,17,8,15,334.0,149.0,2.8,26.5,278.5,308.58,238.66
2017,9,17,8,30,166.0,197.0,2.8,27.0,274.0,284.55,219.95
2017,9,17,8,45,216.5,217.0,2.85,27.5,330.0,343.66,265.2
2017,9,17,9,0,267.0,237.0,2.9,28.0,386.0,414.52,318.05
2017,9,17,9,15,513.0,181.5,2.85,28.5,499.0,546.83,418.09
2017,9,17,9,30,759.0,126.0,2.8,29.0,612.0,695.45,525.98
2017,9,17,9,45,770.0,132.0,2.75,29.5,653.0,744.43,556.54
2017,9,17,10,0,781.0,138.0,2.7,30.0,694.0,791.75,585.75
2017,9,17,10,15,792.5,140.5,2.6,30.0,729.0,833.93,611.87
2017,9,17,10,30,804.0,143.0,2.5,30.0,764.0,873.98,636.21
2017,9,17,10,45,811.0,145.5,2.45,30.5,791.5,907.56,655.11
2017,9,17,11,0,818.0,148.0,2.4,31.0,819.0,938.3,671.99
2017,9,17,11,15,823.0,149.5,2.35,31.5,839.0,963.05,684.91
2017,9,17,11,30,828.0,151.0,2.3,32.0,859.0,984.55,695.75
2017,9,17,11,45,513.5,295.5,2.25,32.5,737.0,838.46,596.76
2017,9,17,12,0,199.0,440.0,2.2,33.0,615.0,657.68,468.03
2017,9,17,12,15,519.0,294.5,2.15,33.0,751.5,851.26,605.69
2017,9,17,12,30,839.0,149.0,2.1,33.0,888.0,1018.16,711.83
2017,9,17,12,45,837.0,148.5,2.1,33.0,882.0,1012.68,706.85
2017,9,17,13,0,835.0,148.0,2.1,33.0,876.0,1003.57,701.54
2017,9,17,13,15,831.0,147.0,2.1,33.0,861.0,988.37,692.62
2017,9,17,13,30,827.0,146.0,2.1,33.0,846.0,969.72,681.7
2017,9,17,13,45,820.0,144.5,2.1,33.5,823.0,944.35,665.3
2017,9,17,14,0,813.0,143.0,2.1,34.0,800.0,915.91,647.08
2017,9,17,14,15,804.0,141.0,2.15,34.0,770.0,882.24,627.33
2017,9,17,14,30,795.0,139.0,2.2,34.0,740.0,845.97,605.76
2017,9,17,14,45,782.0,136.0,2.25,34.0,702.5,802.95,579.55
2017,9,17,15,0,769.0,133.0,2.3,34.0,665.0,758.07,551.78
2017,9,17,15,15,752.0,129.5,2.35,33.5,621.5,708.1,521.21
2017,9,17,15,30,735.0,126.0,2.4,33.0,578.0,658.92,489.12
2017,9,17,15,45,713.5,120.5,2.5,33.0,529.5,602.07,449.79
2017,9,17,16,0,692.0,115.0,2.6,33.0,481.0,545.36,409.33
2017,9,17,16,15,661.0,109.5,2.6,32.5,429.0,483.95,364.59
2017,9,17,16,30,630.0,104.0,2.6,32.0,377.0,424.38,319.65
2017,9,17,16,45,589.5,95.5,2.65,31.5,323.0,359.85,269.59
2017,9,17,17,0,549.0,87.0,2.7,31.0,269.0,299.04,220.77
2017,9,17,17,15,487.0,77.0,2.45,30.0,215.5,234.19,168.23
2017,9,17,17,30,425.0,67.0,2.2,29.0,162.0,174.7,119.46
2017,9,17,17,45,335.0,52.5,2.0,28.5,114.0,115.42,72.53
2017,9,17,18,0,245.0,38.0,1.8,28.0,66.0,67.6,36.68
2017,9,17,18,15,122.5,19.0,1.9,27.5,33.0,24.09,0.03
2017,9,17,18,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,9,17,18,45,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2017,9,17,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,9,17,19,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2017,9,17,19,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,17,19,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,17,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,17,20,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,17,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,17,20,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,9,17,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,17,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2017,9,17,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,9,17,21,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,9,17,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,17,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,9,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,9,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,17,23,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,17,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,17,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,9,18,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,18,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,9,18,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,18,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,18,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,18,1,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,9,18,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,18,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,18,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,18,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,18,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,9,18,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,18,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,18,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,18,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,9,18,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,18,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,9,18,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,18,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,9,18,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,18,5,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,18,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,18,6,15,0.0,7.5,0.9,22.5,7.5,0.0,0.0
2017,9,18,6,30,0.0,15.0,1.1,23.0,15.0,14.3,0.0
2017,9,18,6,45,148.5,31.5,1.3,23.5,53.0,45.81,22.9
2017,9,18,7,0,297.0,48.0,1.5,24.0,91.0,96.24,59.14
2017,9,18,7,15,380.5,60.5,1.6,24.5,141.5,147.49,99.88
2017,9,18,7,30,464.0,73.0,1.7,25.0,192.0,211.2,152.13
2017,9,18,7,45,524.5,81.0,1.85,26.0,246.0,270.88,201.69
2017,9,18,8,0,585.0,89.0,2.0,27.0,300.0,337.2,255.51
2017,9,18,8,15,404.5,140.5,2.0,27.5,297.5,338.66,259.59
2017,9,18,8,30,224.0,192.0,2.0,28.0,295.0,310.21,238.14
2017,9,18,8,45,471.0,152.0,2.05,28.5,402.5,437.34,335.64
2017,9,18,9,0,718.0,112.0,2.1,29.0,510.0,581.46,442.22
2017,9,18,9,15,738.5,116.0,2.05,29.5,557.0,636.58,479.84
2017,9,18,9,30,759.0,120.0,2.0,30.0,604.0,689.92,515.58
2017,9,18,9,45,512.5,223.5,1.95,30.5,559.5,640.25,474.26
2017,9,18,10,0,266.0,327.0,1.9,31.0,515.0,560.75,411.97
2017,9,18,10,15,340.0,322.5,1.85,31.0,576.0,629.85,460.97
2017,9,18,10,30,414.0,318.0,1.8,31.0,637.0,712.24,516.56
2017,9,18,10,45,389.0,342.0,1.75,31.5,651.0,718.63,517.43
2017,9,18,11,0,364.0,366.0,1.7,32.0,665.0,731.55,523.0
2017,9,18,11,15,393.5,361.5,1.7,32.0,691.5,763.91,544.37
2017,9,18,11,30,423.0,357.0,1.7,32.0,718.0,806.19,571.57
2017,9,18,11,45,279.5,397.5,1.7,32.5,637.5,702.86,498.95
2017,9,18,12,0,136.0,438.0,1.7,33.0,557.0,593.04,421.48
2017,9,18,12,15,468.0,303.0,1.7,33.0,713.0,809.2,574.54
2017,9,18,12,30,800.0,168.0,1.7,33.0,869.0,998.99,695.86
2017,9,18,12,45,799.0,167.0,1.75,33.0,863.5,994.04,691.49
2017,9,18,13,0,798.0,166.0,1.8,33.0,858.0,985.59,687.24
2017,9,18,13,15,793.5,165.0,1.85,33.0,843.0,970.23,678.85
2017,9,18,13,30,789.0,164.0,1.9,33.0,828.0,951.57,668.52
2017,9,18,13,45,531.0,273.5,1.95,33.0,715.5,806.96,574.87
2017,9,18,14,0,273.0,383.0,2.0,33.0,603.0,659.19,472.26
2017,9,18,14,15,217.0,373.5,2.1,33.0,544.5,579.74,419.58
2017,9,18,14,30,161.0,364.0,2.2,33.0,486.0,513.93,374.28
2017,9,18,14,45,183.0,343.0,2.3,33.0,474.5,503.64,369.1
2017,9,18,15,0,205.0,322.0,2.4,33.0,463.0,491.16,361.93
2017,9,18,15,15,427.5,240.0,2.45,32.5,509.0,578.7,430.03
2017,9,18,15,30,650.0,158.0,2.5,32.0,555.0,632.26,472.41
2017,9,18,15,45,630.5,149.5,2.65,32.0,508.0,577.48,433.72
2017,9,18,16,0,611.0,141.0,2.8,32.0,461.0,522.88,394.63
2017,9,18,16,15,586.5,127.0,2.75,31.5,408.0,460.5,348.93
2017,9,18,16,30,562.0,113.0,2.7,31.0,355.0,399.5,302.75
2017,9,18,16,45,508.0,108.0,2.7,30.5,303.5,333.74,251.58
2017,9,18,17,0,454.0,103.0,2.7,30.0,252.0,276.79,205.88
2017,9,18,17,15,398.5,89.0,2.6,29.5,201.0,216.18,156.59
2017,9,18,17,30,343.0,75.0,2.5,29.0,150.0,162.08,112.15
2017,9,18,17,45,261.0,57.0,2.4,28.5,104.5,106.11,68.03
2017,9,18,18,0,179.0,39.0,2.3,28.0,59.0,60.68,33.73
2017,9,18,18,15,89.5,19.5,2.35,27.5,29.5,22.53,0.0
2017,9,18,18,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,9,18,18,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2017,9,18,19,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,9,18,19,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2017,9,18,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,18,19,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,18,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,18,20,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,9,18,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,9,18,20,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,9,18,21,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,9,18,21,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2017,9,18,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,18,21,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,18,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,18,22,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,18,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,18,22,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,9,18,23,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,18,23,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2017,9,18,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,18,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,9,19,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,19,0,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,19,0,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,19,0,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,19,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,19,1,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,19,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,19,1,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,19,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,19,2,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,9,19,2,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,19,2,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,19,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,19,3,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,9,19,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,19,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,19,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,19,4,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,19,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,19,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,9,19,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,19,5,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,19,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,19,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,9,19,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,19,6,15,0.0,6.0,2.8,24.0,6.0,0.0,0.0
2017,9,19,6,30,0.0,12.0,3.0,24.0,12.0,11.44,0.0
2017,9,19,6,45,103.5,33.0,3.2,24.5,47.5,42.45,21.58
2017,9,19,7,0,207.0,54.0,3.4,25.0,83.0,88.53,56.5
2017,9,19,7,15,287.5,70.0,3.6,25.0,131.5,136.99,94.91
2017,9,19,7,30,368.0,86.0,3.8,25.0,180.0,195.6,143.05
2017,9,19,7,45,432.5,96.5,4.0,25.5,232.5,252.92,190.89
2017,9,19,8,0,497.0,107.0,4.2,26.0,285.0,317.57,244.14
2017,9,19,8,15,301.0,151.0,4.25,26.5,264.0,296.38,230.33
2017,9,19,8,30,105.0,195.0,4.3,27.0,243.0,246.23,190.8
2017,9,19,8,45,123.5,220.5,4.35,27.5,284.0,294.47,227.8
2017,9,19,9,0,142.0,246.0,4.4,28.0,325.0,339.31,261.38
2017,9,19,9,15,161.0,269.5,4.35,28.0,366.0,384.09,294.87
2017,9,19,9,30,180.0,293.0,4.3,28.0,407.0,430.39,329.02
2017,9,19,9,45,179.5,314.5,4.3,28.5,435.0,460.85,349.98
2017,9,19,10,0,179.0,336.0,4.3,29.0,463.0,490.8,370.28
2017,9,19,10,15,153.5,354.0,4.3,29.5,466.5,495.28,371.3
2017,9,19,10,30,128.0,372.0,4.3,30.0,470.0,497.49,370.71
2017,9,19,10,45,217.5,377.0,4.3,30.5,551.5,588.77,437.01
2017,9,19,11,0,307.0,382.0,4.3,31.0,633.0,695.59,511.84
2017,9,19,11,15,346.0,378.5,4.3,31.0,667.5,736.88,540.31
2017,9,19,11,30,385.0,375.0,4.3,31.0,702.0,778.13,568.85
2017,9,19,11,45,392.0,376.5,4.3,31.0,713.5,792.44,578.19
2017,9,19,12,0,399.0,378.0,4.3,31.0,725.0,805.08,586.59
2017,9,19,12,15,616.5,258.5,4.3,31.0,796.5,915.21,667.05
2017,9,19,12,30,834.0,139.0,4.3,31.0,868.0,992.92,718.42
2017,9,19,12,45,652.5,243.0,4.3,31.0,811.0,933.39,678.89
2017,9,19,13,0,471.0,347.0,4.3,31.0,754.0,852.43,619.67
2017,9,19,13,15,467.0,340.5,4.3,31.0,738.5,835.27,609.0
2017,9,19,13,30,463.0,334.0,4.3,31.0,723.0,816.02,596.54
2017,9,19,13,45,314.5,364.5,4.3,31.0,625.5,686.71,504.99
2017,9,19,14,0,166.0,395.0,4.3,31.0,528.0,562.52,414.95
2017,9,19,14,15,479.0,262.0,4.25,31.0,625.0,717.82,534.12
2017,9,19,14,30,792.0,129.0,4.2,31.0,722.0,831.23,616.22
2017,9,19,14,45,488.0,225.5,4.2,31.0,585.0,651.67,488.26
2017,9,19,15,0,184.0,322.0,4.2,31.0,448.0,474.81,355.58
2017,9,19,15,15,353.0,259.0,4.1,30.5,480.5,534.33,404.62
2017,9,19,15,30,522.0,196.0,4.0,30.0,513.0,577.63,439.9
2017,9,19,15,45,451.5,196.0,3.95,30.0,454.0,504.83,385.62
2017,9,19,16,0,381.0,196.0,3.9,30.0,395.0,430.99,330.25
2017,9,19,16,15,270.0,187.0,3.65,29.5,320.0,340.17,261.28
2017,9,19,16,30,159.0,178.0,3.4,29.0,245.0,256.0,196.54
2017,9,19,16,45,147.5,153.5,3.2,29.0,209.0,216.57,165.59
2017,9,19,17,0,136.0,129.0,3.0,29.0,173.0,178.41,134.97
2017,9,19,17,15,115.0,105.0,2.75,28.5,137.0,139.23,103.47
2017,9,19,17,30,94.0,81.0,2.5,28.0,101.0,102.7,73.78
2017,9,19,17,45,63.0,58.0,2.25,27.5,69.5,68.16,46.15
2017,9,19,18,0,32.0,35.0,2.0,27.0,38.0,36.82,21.19
