Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,19,18,15,16.0,17.5,1.95,27.0,19.0,16.99,0.0
2017,9,19,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,9,19,18,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2017,9,19,19,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,9,19,19,15,0.0,0.0,1.85,26.5,0.0,0.0,0.0
2017,9,19,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,9,19,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2017,9,19,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,9,19,20,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,9,19,20,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,9,19,20,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,19,21,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,9,19,21,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2017,9,19,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,19,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,9,19,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,19,22,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2017,9,19,22,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,19,22,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,9,19,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,9,19,23,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,9,19,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,19,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,9,20,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,0,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,20,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,20,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,9,20,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,20,1,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,20,1,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,20,1,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,20,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,20,2,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,20,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,20,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,9,20,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,20,3,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,20,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,20,3,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,20,4,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,4,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,5,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,5,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,5,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,6,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,6,15,14.5,5.5,3.25,24.0,6.0,0.0,0.0
2017,9,20,6,30,29.0,11.0,3.4,24.0,12.0,11.34,0.0
2017,9,20,6,45,129.5,31.0,3.6,24.5,47.5,44.29,21.63
2017,9,20,7,0,230.0,51.0,3.8,25.0,83.0,89.66,56.39
2017,9,20,7,15,314.0,65.5,3.95,25.5,131.5,138.92,95.33
2017,9,20,7,30,398.0,80.0,4.1,26.0,180.0,198.73,144.27
2017,9,20,7,45,462.0,89.5,4.35,26.5,233.5,256.7,192.82
2017,9,20,8,0,526.0,99.0,4.6,27.0,287.0,324.72,248.88
2017,9,20,8,15,337.0,147.0,4.65,27.5,275.0,309.63,240.0
2017,9,20,8,30,148.0,195.0,4.7,28.0,263.0,274.41,212.41
2017,9,20,8,45,166.5,219.5,4.8,28.5,304.5,318.77,246.35
2017,9,20,9,0,185.0,244.0,4.9,29.0,346.0,364.86,280.86
2017,9,20,9,15,455.0,186.5,4.85,29.5,467.0,514.53,396.52
2017,9,20,9,30,725.0,129.0,4.8,30.0,588.0,677.91,518.17
2017,9,20,9,45,745.5,130.5,4.8,30.5,630.0,725.89,549.72
2017,9,20,10,0,766.0,132.0,4.8,31.0,672.0,775.08,581.55
2017,9,20,10,15,778.0,134.5,4.75,31.5,706.5,816.94,607.55
2017,9,20,10,30,790.0,137.0,4.7,32.0,741.0,856.75,631.79
2017,9,20,10,45,800.5,137.5,4.7,32.5,769.0,890.76,652.14
2017,9,20,11,0,811.0,138.0,4.7,33.0,797.0,922.14,670.6
2017,9,20,11,15,816.5,139.5,4.65,33.0,816.5,946.96,685.92
2017,9,20,11,30,822.0,141.0,4.6,33.0,836.0,968.59,699.13
2017,9,20,11,45,827.0,140.5,4.6,33.5,848.0,984.22,707.31
2017,9,20,12,0,832.0,140.0,4.6,34.0,860.0,996.39,713.33
2017,9,20,12,15,832.5,140.0,4.55,34.0,862.5,1001.01,715.83
2017,9,20,12,30,833.0,140.0,4.5,34.0,865.0,992.76,710.18
2017,9,20,12,45,830.5,140.0,4.5,34.0,859.0,996.33,712.67
2017,9,20,13,0,828.0,140.0,4.5,34.0,853.0,987.06,706.92
2017,9,20,13,15,824.0,139.5,4.45,34.0,838.5,972.24,697.52
2017,9,20,13,30,820.0,139.0,4.4,34.0,824.0,954.0,686.05
2017,9,20,13,45,812.0,138.0,4.4,34.0,801.0,928.15,669.93
2017,9,20,14,0,804.0,137.0,4.4,34.0,778.0,899.3,651.89
2017,9,20,14,15,794.5,135.0,4.4,34.0,747.5,865.24,630.36
2017,9,20,14,30,785.0,133.0,4.4,34.0,717.0,828.67,607.07
2017,9,20,14,45,695.5,166.5,4.4,34.0,664.5,764.67,564.9
2017,9,20,15,0,606.0,200.0,4.4,34.0,612.0,700.15,519.48
2017,9,20,15,15,661.0,161.5,4.35,33.5,583.5,673.87,504.2
2017,9,20,15,30,716.0,123.0,4.3,33.0,555.0,639.64,482.47
2017,9,20,15,45,690.5,119.0,4.3,33.0,506.5,582.68,441.25
2017,9,20,16,0,665.0,115.0,4.3,33.0,458.0,526.32,399.54
2017,9,20,16,15,632.0,109.0,4.15,32.5,406.5,464.77,353.43
2017,9,20,16,30,599.0,103.0,4.0,32.0,355.0,405.37,307.58
2017,9,20,16,45,552.5,95.5,3.85,31.5,301.5,341.23,256.88
2017,9,20,17,0,506.0,88.0,3.7,31.0,248.0,281.57,208.38
2017,9,20,17,15,439.0,77.0,3.5,30.5,196.0,215.02,154.14
2017,9,20,17,30,372.0,66.0,3.3,30.0,144.0,158.94,108.09
2017,9,20,17,45,274.5,50.5,3.1,29.5,98.5,101.26,63.14
2017,9,20,18,0,177.0,35.0,2.9,29.0,53.0,56.1,29.5
2017,9,20,18,15,88.5,17.5,2.95,28.5,26.5,20.11,0.0
2017,9,20,18,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,9,20,18,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2017,9,20,19,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,9,20,19,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2017,9,20,19,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,9,20,19,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2017,9,20,20,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,9,20,20,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,9,20,20,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,9,20,20,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,9,20,21,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,9,20,21,15,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,9,20,21,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,9,20,21,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,9,20,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,9,20,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2017,9,20,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,20,22,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,9,20,23,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,9,20,23,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,9,20,23,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,20,23,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,21,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,21,0,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,21,0,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,21,0,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,21,1,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,21,1,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,9,21,1,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,9,21,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,9,21,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,9,21,2,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,9,21,2,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,21,2,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,21,3,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,21,3,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,9,21,3,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,9,21,3,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,9,21,4,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,9,21,4,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2017,9,21,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,21,4,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,21,5,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,21,5,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,5,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,21,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,9,21,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,6,15,6.0,5.0,2.6,24.0,5.0,0.0,0.0
2017,9,21,6,30,12.0,10.0,2.7,24.0,10.0,9.9,0.0
2017,9,21,6,45,114.5,30.5,2.8,24.5,46.0,41.46,19.74
2017,9,21,7,0,217.0,51.0,2.9,25.0,82.0,88.05,55.58
2017,9,21,7,15,304.0,66.0,3.05,25.0,130.5,137.73,94.84
2017,9,21,7,30,391.0,81.0,3.2,25.0,179.0,198.35,144.57
2017,9,21,7,45,467.0,88.0,3.4,25.5,233.5,257.56,193.89
2017,9,21,8,0,543.0,95.0,3.6,26.0,288.0,328.35,251.97
2017,9,21,8,15,271.5,118.5,3.7,26.5,215.0,250.14,194.42
2017,9,21,8,30,0.0,142.0,3.8,27.0,142.0,134.18,102.06
2017,9,21,8,45,102.5,191.5,3.9,27.5,247.5,253.2,196.07
2017,9,21,9,0,205.0,241.0,4.0,28.0,353.0,374.87,289.31
2017,9,21,9,15,238.0,260.0,4.0,28.0,401.5,427.67,328.68
2017,9,21,9,30,271.0,279.0,4.0,28.0,450.0,491.38,375.6
2017,9,21,9,45,272.0,300.0,4.0,28.5,481.5,527.05,399.93
2017,9,21,10,0,273.0,321.0,4.0,29.0,513.0,561.99,423.41
2017,9,21,10,15,280.0,338.0,3.95,29.0,543.5,597.0,447.55
2017,9,21,10,30,287.0,355.0,3.9,29.0,574.0,631.52,471.07
2017,9,21,10,45,560.5,241.0,3.9,29.5,688.0,781.4,581.6
2017,9,21,11,0,834.0,127.0,3.9,30.0,802.0,924.56,677.47
2017,9,21,11,15,839.0,128.0,3.9,30.0,821.5,948.36,691.48
2017,9,21,11,30,844.0,129.0,3.9,30.0,841.0,968.9,704.23
2017,9,21,11,45,846.0,130.5,3.95,30.5,852.0,983.63,712.14
2017,9,21,12,0,848.0,132.0,4.0,31.0,863.0,994.82,717.87
2017,9,21,12,15,473.0,278.5,4.0,31.0,687.0,788.98,577.31
2017,9,21,12,30,98.0,425.0,4.0,31.0,511.0,530.28,387.68
2017,9,21,12,45,470.5,279.0,4.05,31.5,683.0,785.25,576.61
2017,9,21,13,0,843.0,133.0,4.1,32.0,855.0,985.23,711.0
2017,9,21,13,15,839.5,132.0,4.15,32.0,840.5,970.36,700.57
2017,9,21,13,30,836.0,131.0,4.2,32.0,826.0,952.08,689.53
2017,9,21,13,45,827.0,131.0,4.3,32.5,802.5,934.08,677.63
2017,9,21,14,0,818.0,131.0,4.4,33.0,779.0,904.98,658.44
2017,9,21,14,15,808.5,129.0,4.45,32.5,748.5,870.48,638.07
2017,9,21,14,30,799.0,127.0,4.5,32.0,718.0,833.41,615.77
2017,9,21,14,45,532.0,217.0,4.55,32.0,602.0,678.12,506.82
2017,9,21,15,0,265.0,307.0,4.6,32.0,486.0,531.7,397.63
2017,9,21,15,15,165.0,282.5,4.6,31.5,391.0,411.28,310.17
2017,9,21,15,30,65.0,258.0,4.6,31.0,296.0,300.87,227.38
2017,9,21,15,45,107.0,241.0,4.6,31.0,298.0,307.34,233.88
2017,9,21,16,0,149.0,224.0,4.6,31.0,300.0,315.62,241.07
2017,9,21,16,15,354.0,169.0,4.5,30.5,323.0,366.25,281.7
2017,9,21,16,30,559.0,114.0,4.4,30.0,346.0,396.37,303.85
2017,9,21,16,45,504.5,106.0,4.3,30.0,292.5,327.83,248.74
2017,9,21,17,0,450.0,98.0,4.2,30.0,239.0,268.14,199.79
2017,9,21,17,15,380.0,85.5,3.85,29.5,187.5,205.25,148.48
2017,9,21,17,30,310.0,73.0,3.5,29.0,136.0,150.69,103.95
2017,9,21,17,45,210.0,54.5,3.15,28.5,91.5,93.72,59.9
2017,9,21,18,0,110.0,36.0,2.8,28.0,47.0,48.36,25.94
2017,9,21,18,15,55.0,18.0,2.75,27.5,23.5,19.57,0.0
2017,9,21,18,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,9,21,18,45,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2017,9,21,19,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,9,21,19,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,9,21,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,21,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,9,21,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,21,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,21,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,21,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,21,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,21,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2017,9,21,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,22,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,22,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,23,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,23,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,21,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,21,23,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,22,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,22,0,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,9,22,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,22,0,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,9,22,1,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,9,22,1,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2017,9,22,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,22,1,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,9,22,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,9,22,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,9,22,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,22,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,9,22,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,3,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,9,22,3,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,22,3,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,9,22,4,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,22,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,22,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,22,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,22,5,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,22,5,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,22,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,22,5,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,9,22,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,22,6,15,11.5,5.0,2.35,23.0,5.5,0.0,0.0
2017,9,22,6,30,23.0,10.0,2.5,23.0,11.0,10.26,0.0
2017,9,22,6,45,134.0,29.0,2.65,23.5,46.5,43.09,19.86
2017,9,22,7,0,245.0,48.0,2.8,24.0,82.0,89.98,56.13
2017,9,22,7,15,334.5,61.5,2.95,24.5,130.5,140.55,96.19
2017,9,22,7,30,424.0,75.0,3.1,25.0,179.0,202.33,146.88
2017,9,22,7,45,212.0,43.0,3.3,25.5,95.0,121.79,90.29
2017,9,22,8,0,0.0,11.0,3.5,26.0,11.0,10.19,2.72
2017,9,22,8,15,96.0,100.5,3.55,26.5,144.0,145.53,112.31
2017,9,22,8,30,192.0,190.0,3.6,27.0,277.0,293.23,228.09
2017,9,22,8,45,449.5,150.0,3.65,28.0,386.0,425.4,330.37
2017,9,22,9,0,707.0,110.0,3.7,29.0,495.0,575.31,443.04
2017,9,22,9,15,728.0,114.0,3.7,29.0,541.5,630.1,482.78
2017,9,22,9,30,749.0,118.0,3.7,29.0,588.0,683.06,520.76
2017,9,22,9,45,764.5,121.0,3.75,29.5,629.0,731.67,552.54
2017,9,22,10,0,780.0,124.0,3.8,30.0,670.0,778.99,582.93
2017,9,22,10,15,791.5,126.5,3.85,30.5,704.5,820.78,609.12
2017,9,22,10,30,803.0,129.0,3.9,31.0,739.0,860.44,633.6
2017,9,22,10,45,810.0,131.5,3.95,31.5,766.0,893.61,653.51
2017,9,22,11,0,817.0,134.0,4.0,32.0,793.0,923.94,671.46
2017,9,22,11,15,822.5,135.0,4.0,32.0,812.5,948.19,686.48
2017,9,22,11,30,828.0,136.0,4.0,32.0,832.0,969.21,699.46
2017,9,22,11,45,437.5,257.5,4.05,32.5,625.5,724.47,530.74
2017,9,22,12,0,47.0,379.0,4.1,33.0,419.0,429.99,313.12
2017,9,22,12,15,35.0,352.0,4.1,33.0,382.0,389.59,284.89
2017,9,22,12,30,23.0,325.0,4.1,33.0,345.0,336.68,246.59
2017,9,22,12,45,112.0,376.0,4.2,33.0,472.0,504.8,369.91
2017,9,22,13,0,201.0,427.0,4.3,33.0,599.0,646.47,470.29
2017,9,22,13,15,224.5,416.0,4.3,33.0,604.5,654.85,476.45
2017,9,22,13,30,248.0,405.0,4.3,33.0,610.0,673.62,490.21
2017,9,22,13,45,512.5,277.5,4.35,33.0,686.5,793.01,580.46
2017,9,22,14,0,777.0,150.0,4.4,33.0,763.0,886.93,647.48
2017,9,22,14,15,766.5,148.0,4.4,32.5,732.5,852.56,626.07
2017,9,22,14,30,756.0,146.0,4.4,32.0,702.0,815.83,603.67
2017,9,22,14,45,747.0,140.5,4.45,32.0,665.5,774.56,576.9
2017,9,22,15,0,738.0,135.0,4.5,32.0,629.0,733.79,550.23
2017,9,22,15,15,719.0,131.0,4.5,31.5,586.0,682.67,516.4
2017,9,22,15,30,700.0,127.0,4.5,31.0,543.0,630.92,480.48
2017,9,22,15,45,493.5,167.5,4.55,31.0,448.0,500.87,383.12
2017,9,22,16,0,287.0,208.0,4.6,31.0,353.0,386.89,295.96
2017,9,22,16,15,225.0,189.5,4.55,30.5,295.5,318.09,244.06
2017,9,22,16,30,163.0,171.0,4.5,30.0,238.0,250.68,192.27
2017,9,22,16,45,150.0,147.0,4.5,30.0,201.5,210.9,160.9
2017,9,22,17,0,137.0,123.0,4.5,30.0,165.0,172.57,130.04
2017,9,22,17,15,247.5,93.5,4.2,29.5,150.5,169.89,124.02
2017,9,22,17,30,358.0,64.0,3.9,29.0,136.0,152.45,103.64
2017,9,22,17,45,257.5,48.0,3.65,28.5,91.0,95.06,58.9
2017,9,22,18,0,157.0,32.0,3.4,28.0,46.0,50.62,25.23
2017,9,22,18,15,78.5,16.0,3.2,27.5,23.0,18.55,0.0
2017,9,22,18,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,9,22,18,45,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2017,9,22,19,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,9,22,19,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,9,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,22,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,9,22,20,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,22,20,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,9,22,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,22,20,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,22,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,22,21,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2017,9,22,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,22,23,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2017,9,22,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,22,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,23,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,23,0,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,9,23,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,23,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,23,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,23,1,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,23,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,23,1,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,23,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,23,2,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,23,2,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,23,2,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,9,23,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,23,3,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2017,9,23,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,23,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,23,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,23,4,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,23,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,23,4,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,23,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,23,5,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,23,5,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,23,5,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,23,6,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,23,6,15,29.0,5.0,1.3,21.5,6.0,0.0,0.0
2017,9,23,6,30,58.0,10.0,1.6,22.0,12.0,11.43,0.0
2017,9,23,6,45,190.0,26.5,1.9,22.5,49.0,46.15,19.65
2017,9,23,7,0,322.0,43.0,2.2,23.0,86.0,98.9,60.19
2017,9,23,7,15,410.5,54.0,2.35,23.5,136.5,152.2,103.11
2017,9,23,7,30,499.0,65.0,2.5,24.0,187.0,216.47,156.55
2017,9,23,7,45,559.0,72.0,2.65,25.0,241.5,277.22,207.88
2017,9,23,8,0,619.0,79.0,2.8,26.0,296.0,344.46,263.28
2017,9,23,8,15,400.5,134.5,2.9,26.5,284.0,333.86,258.49
2017,9,23,8,30,182.0,190.0,3.0,27.0,272.0,288.42,223.46
2017,9,23,8,45,235.5,208.5,3.2,27.5,328.0,355.22,274.89
2017,9,23,9,0,289.0,227.0,3.4,28.0,384.0,421.55,324.78
2017,9,23,9,15,264.0,254.5,3.45,28.5,407.5,448.46,343.1
2017,9,23,9,30,239.0,282.0,3.5,29.0,431.0,463.9,352.73
2017,9,23,9,45,196.5,306.5,3.55,29.5,435.0,467.63,353.13
2017,9,23,10,0,154.0,331.0,3.6,30.0,439.0,467.29,350.42
2017,9,23,10,15,158.5,349.5,3.65,30.5,465.5,496.85,370.48
2017,9,23,10,30,163.0,368.0,3.7,31.0,492.0,526.22,390.05
2017,9,23,10,45,513.5,240.5,3.75,31.5,649.5,738.83,547.38
2017,9,23,11,0,864.0,113.0,3.8,32.0,807.0,938.15,680.97
2017,9,23,11,15,578.0,257.0,3.85,32.0,726.0,847.5,617.2
2017,9,23,11,30,292.0,401.0,3.9,32.0,645.0,716.88,520.64
2017,9,23,11,45,305.5,403.0,3.95,32.5,661.5,736.79,534.03
2017,9,23,12,0,319.0,405.0,4.0,33.0,678.0,755.51,545.75
2017,9,23,12,15,268.0,417.5,4.0,33.0,647.5,719.45,519.7
2017,9,23,12,30,217.0,430.0,4.0,33.0,617.0,668.9,484.13
2017,9,23,12,45,526.5,284.5,4.05,33.0,733.5,847.11,614.73
2017,9,23,13,0,836.0,139.0,4.1,33.0,850.0,992.59,712.71
2017,9,23,13,15,832.0,138.0,4.1,33.0,835.0,976.88,701.91
2017,9,23,13,30,828.0,137.0,4.1,33.0,820.0,957.73,690.14
2017,9,23,13,45,820.5,136.0,4.15,33.0,796.5,931.96,674.37
2017,9,23,14,0,813.0,135.0,4.2,33.0,773.0,903.16,656.62
2017,9,23,14,15,803.5,132.5,4.2,33.0,742.0,868.11,634.44
2017,9,23,14,30,794.0,130.0,4.2,33.0,711.0,830.52,610.47
2017,9,23,14,45,761.5,136.0,4.25,33.0,669.5,780.79,578.22
2017,9,23,15,0,729.0,142.0,4.3,33.0,628.0,733.44,547.27
2017,9,23,15,15,710.0,138.0,4.35,32.5,584.5,682.62,513.68
2017,9,23,15,30,691.0,134.0,4.4,32.0,541.0,631.19,478.32
2017,9,23,15,45,664.5,129.0,4.45,32.0,492.5,573.61,436.56
2017,9,23,16,0,638.0,124.0,4.5,32.0,444.0,516.82,394.33
2017,9,23,16,15,603.5,116.5,4.45,31.5,392.5,454.32,347.32
2017,9,23,16,30,569.0,109.0,4.4,31.0,341.0,394.24,300.72
2017,9,23,16,45,519.0,100.5,4.35,30.5,287.5,329.44,249.24
2017,9,23,17,0,469.0,92.0,4.3,30.0,234.0,267.37,198.69
2017,9,23,17,15,401.0,79.0,4.0,29.5,183.0,203.68,146.45
2017,9,23,17,30,333.0,66.0,3.7,29.0,132.0,148.1,100.8
2017,9,23,17,45,236.0,48.5,3.45,28.5,87.5,91.59,56.85
2017,9,23,18,0,139.0,31.0,3.2,28.0,43.0,47.55,22.87
2017,9,23,18,15,69.5,15.5,3.15,27.5,21.5,17.57,0.0
2017,9,23,18,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,9,23,18,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,9,23,19,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,9,23,19,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2017,9,23,19,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,9,23,19,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,9,23,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,9,23,20,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2017,9,23,20,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,23,20,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,23,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,23,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2017,9,23,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,23,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,23,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,23,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2017,9,23,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,23,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,23,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,23,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,23,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,9,24,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,24,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2017,9,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,24,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,24,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,24,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,9,24,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,24,1,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,24,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,24,2,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,9,24,2,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,24,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,9,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,24,3,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,24,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,24,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,24,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,24,4,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,24,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,24,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,24,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,24,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,9,24,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,24,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,9,24,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,24,6,15,13.5,4.5,1.95,22.0,5.0,0.0,0.0
2017,9,24,6,30,27.0,9.0,2.2,22.0,10.0,9.49,0.0
2017,9,24,6,45,143.0,27.5,2.45,22.5,45.5,42.8,18.32
2017,9,24,7,0,259.0,46.0,2.7,23.0,81.0,91.16,56.57
2017,9,24,7,15,349.0,59.5,2.9,23.5,130.0,142.85,97.87
2017,9,24,7,30,439.0,73.0,3.1,24.0,179.0,205.81,149.89
2017,9,24,7,45,519.0,77.5,3.3,24.5,234.5,269.49,203.34
2017,9,24,8,0,599.0,82.0,3.5,25.0,290.0,340.07,261.82
2017,9,24,8,15,305.5,119.5,3.6,25.5,226.0,274.41,214.24
2017,9,24,8,30,12.0,157.0,3.7,26.0,162.0,155.53,119.54
2017,9,24,8,45,8.0,163.0,3.8,27.0,166.5,159.36,121.84
2017,9,24,9,0,4.0,169.0,3.9,28.0,171.0,162.83,123.59
2017,9,24,9,15,400.5,135.0,3.9,28.5,384.0,425.17,331.56
2017,9,24,9,30,797.0,101.0,3.9,29.0,597.0,700.95,535.52
2017,9,24,9,45,814.0,102.0,3.9,29.5,638.5,750.41,566.3
2017,9,24,10,0,831.0,103.0,3.9,30.0,680.0,793.42,593.39
2017,9,24,10,15,494.0,235.0,3.85,30.0,583.0,682.43,511.01
2017,9,24,10,30,157.0,367.0,3.8,30.0,486.0,520.37,386.74
2017,9,24,10,45,227.5,372.0,3.8,30.5,551.0,595.05,440.98
2017,9,24,11,0,298.0,377.0,3.8,31.0,616.0,684.52,503.03
2017,9,24,11,15,586.5,244.5,3.75,31.0,728.5,843.26,618.68
2017,9,24,11,30,875.0,112.0,3.7,31.0,841.0,981.02,709.25
2017,9,24,11,45,559.5,267.0,3.7,31.5,735.5,855.69,621.9
2017,9,24,12,0,244.0,422.0,3.7,32.0,630.0,686.43,497.5
2017,9,24,12,15,202.0,427.0,3.7,32.0,599.5,650.96,472.84
2017,9,24,12,30,160.0,432.0,3.7,32.0,569.0,614.31,446.48
2017,9,24,12,45,490.5,289.0,3.75,32.5,704.5,815.93,593.6
2017,9,24,13,0,821.0,146.0,3.8,33.0,840.0,984.82,706.32
2017,9,24,13,15,531.0,274.0,3.8,33.0,719.5,828.14,599.89
2017,9,24,13,30,241.0,402.0,3.8,33.0,599.0,652.04,473.44
2017,9,24,13,45,180.5,391.0,3.85,33.0,536.5,577.96,422.15
2017,9,24,14,0,120.0,380.0,3.9,33.0,474.0,505.92,370.81
2017,9,24,14,15,452.0,256.0,3.95,32.5,588.5,686.3,508.75
2017,9,24,14,30,784.0,132.0,4.0,32.0,703.0,823.18,608.45
2017,9,24,14,45,577.5,204.0,4.05,32.0,612.0,704.13,524.79
2017,9,24,15,0,371.0,276.0,4.1,32.0,521.0,581.34,434.89
2017,9,24,15,15,189.5,232.5,4.1,31.5,357.0,377.09,285.72
2017,9,24,15,30,8.0,189.0,4.1,31.0,193.0,185.21,138.64
2017,9,24,15,45,4.0,136.5,4.2,31.0,138.5,131.09,97.54
2017,9,24,16,0,0.0,84.0,4.3,31.0,84.0,78.23,56.45
2017,9,24,16,15,0.0,74.0,4.25,30.5,74.0,68.87,49.4
2017,9,24,16,30,0.0,64.0,4.2,30.0,64.0,59.53,42.22
2017,9,24,16,45,0.0,54.0,4.2,30.0,54.0,50.19,34.86
2017,9,24,17,0,0.0,44.0,4.2,30.0,44.0,40.87,27.4
2017,9,24,17,15,180.5,52.0,3.95,29.5,86.5,110.37,78.58
2017,9,24,17,30,361.0,60.0,3.7,29.0,129.0,147.95,99.64
2017,9,24,17,45,254.0,44.5,3.45,28.5,84.5,90.23,54.88
2017,9,24,18,0,147.0,29.0,3.2,28.0,40.0,45.8,20.34
2017,9,24,18,15,73.5,14.5,3.15,27.5,20.0,16.64,0.0
2017,9,24,18,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,9,24,18,45,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2017,9,24,19,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,9,24,19,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2017,9,24,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,9,24,19,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,9,24,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,9,24,20,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,9,24,20,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,24,20,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,24,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,24,21,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2017,9,24,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,24,21,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,9,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,24,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,9,24,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,9,24,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,24,23,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2017,9,24,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,24,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,9,25,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,25,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,25,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,25,0,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,25,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2017,9,25,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,25,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,25,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,25,2,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,25,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,25,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,25,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,25,3,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2017,9,25,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,25,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,25,5,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,25,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,25,5,45,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2017,9,25,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,25,6,15,9.0,4.5,1.85,22.0,4.5,0.0,0.0
2017,9,25,6,30,18.0,9.0,2.1,22.0,9.0,9.21,0.0
2017,9,25,6,45,131.0,27.0,2.35,22.5,43.0,41.28,17.03
2017,9,25,7,0,244.0,45.0,2.6,23.0,77.0,88.19,54.75
2017,9,25,7,15,336.0,58.0,2.75,23.5,125.5,138.91,95.16
2017,9,25,7,30,428.0,71.0,2.9,24.0,174.0,201.17,146.47
2017,9,25,7,45,497.0,78.5,3.05,24.5,227.5,263.41,198.86
2017,9,25,8,0,566.0,86.0,3.2,25.0,281.0,331.29,255.13
2017,9,25,8,15,283.0,112.0,3.25,25.5,209.5,256.53,200.2
2017,9,25,8,30,0.0,138.0,3.3,26.0,138.0,130.57,99.6
2017,9,25,8,45,80.5,188.5,3.4,26.5,232.0,232.44,180.42
2017,9,25,9,0,161.0,239.0,3.5,27.0,326.0,346.81,268.38
2017,9,25,9,15,133.0,260.5,3.5,27.0,336.5,358.41,275.78
2017,9,25,9,30,105.0,282.0,3.5,27.0,347.0,358.7,274.78
2017,9,25,9,45,454.5,196.0,3.55,27.5,506.5,570.67,438.68
2017,9,25,10,0,804.0,110.0,3.6,28.0,666.0,784.61,592.06
2017,9,25,10,15,578.5,221.0,3.6,28.0,631.5,739.87,556.27
2017,9,25,10,30,353.0,332.0,3.6,28.0,597.0,667.53,498.94
2017,9,25,10,45,394.0,328.5,3.65,28.5,634.5,712.37,530.29
2017,9,25,11,0,435.0,325.0,3.7,29.0,672.0,768.63,568.13
2017,9,25,11,15,417.0,342.0,3.75,29.0,681.5,779.42,574.18
2017,9,25,11,30,399.0,359.0,3.8,29.0,691.0,777.1,571.86
2017,9,25,11,45,387.0,371.0,3.85,29.5,696.0,783.79,574.67
2017,9,25,12,0,375.0,383.0,3.9,30.0,701.0,788.43,576.1
2017,9,25,12,15,376.5,383.0,3.9,30.0,703.0,791.77,578.28
2017,9,25,12,30,378.0,383.0,3.9,30.0,705.0,793.3,579.33
2017,9,25,12,45,343.0,391.5,3.95,30.0,682.5,765.76,559.92
2017,9,25,13,0,308.0,400.0,4.0,30.0,660.0,737.0,539.78
2017,9,25,13,15,333.0,387.0,4.0,30.0,663.0,742.98,545.15
2017,9,25,13,30,358.0,374.0,4.0,30.0,666.0,746.69,548.84
2017,9,25,13,45,269.0,377.5,4.05,30.0,593.5,658.64,486.36
2017,9,25,14,0,180.0,381.0,4.1,30.0,521.0,562.07,417.17
2017,9,25,14,15,330.0,324.5,4.05,30.0,568.0,639.65,477.38
2017,9,25,14,30,480.0,268.0,4.0,30.0,615.0,706.03,527.79
2017,9,25,14,45,503.5,243.0,4.0,30.0,590.0,680.13,510.74
2017,9,25,15,0,527.0,218.0,4.0,30.0,565.0,650.62,491.36
2017,9,25,15,15,472.5,219.0,3.9,29.5,513.5,587.41,446.44
2017,9,25,15,30,418.0,220.0,3.8,29.0,462.0,527.36,403.12
2017,9,25,15,45,256.0,216.0,3.75,29.0,360.0,390.69,300.15
2017,9,25,16,0,94.0,212.0,3.7,29.0,258.0,264.96,203.19
2017,9,25,16,15,87.5,188.0,3.5,28.5,227.0,232.01,178.57
2017,9,25,16,30,81.0,164.0,3.3,28.0,196.0,199.73,153.77
2017,9,25,16,45,68.5,139.5,3.15,28.0,164.0,165.19,126.47
2017,9,25,17,0,56.0,115.0,3.0,28.0,132.0,132.17,100.01
2017,9,25,17,15,40.5,91.0,2.7,27.5,102.0,100.38,74.45
2017,9,25,17,30,25.0,67.0,2.4,27.0,72.0,70.61,50.33
2017,9,25,17,45,12.5,43.5,2.15,26.5,46.0,43.9,28.55
2017,9,25,18,0,0.0,20.0,1.9,26.0,20.0,18.57,6.33
2017,9,25,18,15,0.0,10.0,1.9,26.0,10.0,9.53,0.0
2017,9,25,18,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,9,25,18,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2017,9,25,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,9,25,19,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2017,9,25,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,9,25,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,25,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,25,20,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,9,25,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,25,20,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,25,21,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,25,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2017,9,25,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,25,21,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,25,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,25,22,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,25,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,25,22,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,9,25,23,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,25,23,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2017,9,25,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,25,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,26,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,26,0,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,26,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,26,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,26,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,26,1,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,26,1,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,26,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,26,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,26,2,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,26,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,26,2,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,9,26,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,26,3,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,26,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,26,3,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,9,26,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,26,4,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2017,9,26,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,26,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,26,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,5,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,5,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,6,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,26,6,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,26,6,45,3.0,21.0,1.95,22.5,21.5,19.82,6.74
2017,9,26,7,0,6.0,42.0,2.2,23.0,43.0,40.49,26.52
2017,9,26,7,15,24.0,65.0,2.25,23.0,71.0,68.42,49.46
2017,9,26,7,30,42.0,88.0,2.3,23.0,99.0,97.82,73.75
2017,9,26,7,45,56.0,112.0,2.4,23.5,129.5,129.16,99.44
2017,9,26,8,0,70.0,136.0,2.5,24.0,160.0,162.28,126.18
2017,9,26,8,15,36.5,140.5,2.55,24.5,153.0,154.57,119.92
2017,9,26,8,30,3.0,145.0,2.6,25.0,146.0,139.13,106.93
2017,9,26,8,45,40.5,187.5,2.7,25.5,209.0,208.38,161.47
2017,9,26,9,0,78.0,230.0,2.8,26.0,272.0,278.09,215.11
2017,9,26,9,15,52.5,233.5,2.75,26.0,263.0,267.67,205.93
2017,9,26,9,30,27.0,237.0,2.7,26.0,254.0,247.14,189.1
2017,9,26,9,45,16.5,217.5,2.7,26.5,228.5,220.38,167.64
2017,9,26,10,0,6.0,198.0,2.7,27.0,203.0,193.05,145.77
2017,9,26,10,15,5.0,188.5,2.65,27.0,192.5,183.01,137.8
2017,9,26,10,30,4.0,179.0,2.6,27.0,182.0,172.98,129.84
2017,9,26,10,45,5.0,185.0,2.55,27.5,189.0,179.85,134.67
2017,9,26,11,0,6.0,191.0,2.5,28.0,196.0,186.77,139.49
2017,9,26,11,15,9.0,217.0,2.45,28.0,224.5,215.24,160.93
2017,9,26,11,30,12.0,243.0,2.4,28.0,253.0,243.95,182.33
2017,9,26,11,45,6.0,175.5,2.4,28.0,180.5,172.04,127.83
2017,9,26,12,0,0.0,108.0,2.4,28.0,108.0,101.24,73.46
2017,9,26,12,15,0.0,69.5,2.4,28.0,69.5,64.91,45.34
2017,9,26,12,30,0.0,31.0,2.4,28.0,31.0,28.92,17.17
2017,9,26,12,45,6.0,140.0,2.4,28.0,145.5,137.83,102.1
2017,9,26,13,0,12.0,249.0,2.4,28.0,260.0,250.05,186.99
2017,9,26,13,15,23.0,292.0,2.4,28.0,311.5,303.51,226.8
2017,9,26,13,30,34.0,335.0,2.4,28.0,363.0,370.11,275.81
2017,9,26,13,45,17.5,244.5,2.4,28.0,259.0,250.18,187.12
2017,9,26,14,0,1.0,154.0,2.4,28.0,155.0,146.12,108.29
2017,9,26,14,15,0.5,142.0,2.4,27.5,142.5,134.06,99.55
2017,9,26,14,30,0.0,130.0,2.4,27.0,130.0,122.06,90.64
2017,9,26,14,45,0.0,117.5,2.4,27.0,117.5,110.07,81.5
2017,9,26,15,0,0.0,105.0,2.4,27.0,105.0,98.13,72.35
2017,9,26,15,15,0.0,96.0,2.35,26.5,96.0,89.55,65.95
2017,9,26,15,30,0.0,87.0,2.3,26.0,87.0,81.07,59.55
2017,9,26,15,45,0.0,95.0,2.25,26.0,95.0,88.65,65.81
2017,9,26,16,0,0.0,103.0,2.2,26.0,103.0,96.39,72.22
2017,9,26,16,15,0.0,91.0,2.05,25.5,91.0,85.0,63.46
2017,9,26,16,30,0.0,79.0,1.9,25.0,79.0,73.64,54.62
2017,9,26,16,45,0.0,66.0,1.75,25.0,66.0,61.4,44.8
2017,9,26,17,0,0.0,53.0,1.6,25.0,53.0,49.26,34.92
2017,9,26,17,15,0.0,41.0,1.45,24.5,41.0,38.08,25.72
2017,9,26,17,30,0.0,29.0,1.3,24.0,29.0,26.91,16.38
2017,9,26,17,45,0.0,18.5,1.15,24.0,18.5,17.15,8.04
2017,9,26,18,0,0.0,8.0,1.0,24.0,8.0,7.4,0.0
2017,9,26,18,15,0.0,4.0,0.95,24.0,4.0,3.81,0.0
2017,9,26,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,9,26,18,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,9,26,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,9,26,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2017,9,26,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,26,19,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,9,26,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,20,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,20,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,20,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,21,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,21,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,21,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,9,26,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,26,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,26,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,26,22,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,9,26,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,26,23,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,9,26,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,9,26,23,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,9,27,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,27,0,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,9,27,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,27,0,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,27,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,27,1,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,27,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,27,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,27,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,27,2,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2017,9,27,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,27,2,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,9,27,3,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,27,3,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,27,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,27,3,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,27,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,27,4,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,27,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,27,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,27,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,27,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,27,5,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,9,27,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,27,6,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,27,6,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,27,6,45,12.0,21.5,1.8,22.0,23.0,21.56,7.04
2017,9,27,7,0,24.0,43.0,2.0,22.0,46.0,45.47,29.82
2017,9,27,7,15,47.0,66.5,2.05,22.0,76.5,75.35,54.47
2017,9,27,7,30,70.0,90.0,2.1,22.0,107.0,108.22,81.78
2017,9,27,7,45,88.0,113.5,2.15,22.5,140.0,145.8,112.77
2017,9,27,8,0,106.0,137.0,2.2,23.0,173.0,182.71,142.75
2017,9,27,8,15,78.0,156.5,2.15,23.5,186.0,190.9,149.32
2017,9,27,8,30,50.0,176.0,2.1,24.0,199.0,200.09,155.99
2017,9,27,8,45,145.0,202.5,2.1,24.5,278.0,291.58,227.74
2017,9,27,9,0,240.0,229.0,2.1,25.0,357.0,394.69,306.23
2017,9,27,9,15,186.0,255.5,2.05,25.0,360.0,390.28,301.02
2017,9,27,9,30,132.0,282.0,2.0,25.0,363.0,387.7,297.21
2017,9,27,9,45,176.0,301.5,1.95,25.5,418.0,448.4,341.59
2017,9,27,10,0,220.0,321.0,1.9,26.0,473.0,512.28,386.88
2017,9,27,10,15,206.0,341.0,1.9,26.0,488.5,530.1,398.06
2017,9,27,10,30,192.0,361.0,1.9,26.0,504.0,546.3,408.28
2017,9,27,10,45,106.0,323.5,1.9,26.5,403.0,433.77,324.78
2017,9,27,11,0,20.0,286.0,1.9,27.0,302.0,294.06,219.81
2017,9,27,11,15,34.5,325.0,1.95,27.0,353.5,360.27,269.2
2017,9,27,11,30,49.0,364.0,2.0,27.0,405.0,416.55,309.83
2017,9,27,11,45,40.0,352.5,2.1,27.5,386.0,396.04,293.95
2017,9,27,12,0,31.0,341.0,2.2,28.0,367.0,375.21,278.22
2017,9,27,12,15,48.0,367.5,2.25,28.0,408.0,420.62,311.57
2017,9,27,12,30,65.0,394.0,2.3,28.0,449.0,466.08,344.34
2017,9,27,12,45,47.0,363.0,2.4,28.5,403.0,414.58,306.54
2017,9,27,13,0,29.0,332.0,2.5,29.0,357.0,363.38,269.03
2017,9,27,13,15,79.0,365.5,2.5,29.0,430.5,447.34,331.53
2017,9,27,13,30,129.0,399.0,2.5,29.0,504.0,542.34,399.77
2017,9,27,13,45,87.0,365.0,2.55,29.0,435.0,451.29,334.4
2017,9,27,14,0,45.0,331.0,2.6,29.0,366.0,374.6,278.74
2017,9,27,14,15,23.0,246.0,2.55,28.5,264.0,264.61,198.36
2017,9,27,14,30,1.0,161.0,2.5,28.0,162.0,152.86,113.88
2017,9,27,14,45,0.5,147.5,2.45,28.0,148.0,139.36,103.88
2017,9,27,15,0,0.0,134.0,2.4,28.0,134.0,125.95,93.73
2017,9,27,15,15,94.5,195.5,2.3,27.5,249.5,269.07,206.96
2017,9,27,15,30,189.0,257.0,2.2,27.0,365.0,393.45,301.97
2017,9,27,15,45,94.5,187.0,2.1,27.0,241.0,250.71,192.86
2017,9,27,16,0,0.0,117.0,2.0,27.0,117.0,109.94,82.44
2017,9,27,16,15,0.0,103.0,1.8,26.5,103.0,96.58,72.45
2017,9,27,16,30,0.0,89.0,1.6,26.0,89.0,83.27,62.14
2017,9,27,16,45,0.0,74.5,1.45,26.0,74.5,69.53,51.19
2017,9,27,17,0,0.0,60.0,1.3,26.0,60.0,55.83,40.1
2017,9,27,17,15,0.0,46.0,1.2,25.5,46.0,42.74,29.39
2017,9,27,17,30,0.0,32.0,1.1,25.0,32.0,29.7,18.53
2017,9,27,17,45,0.0,20.0,1.0,25.0,20.0,18.55,9.04
2017,9,27,18,0,0.0,8.0,0.9,25.0,8.0,7.4,0.0
2017,9,27,18,15,0.0,4.0,1.0,24.5,4.0,3.81,0.0
2017,9,27,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,27,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,9,27,19,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,27,19,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,9,27,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,9,27,19,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,27,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,9,27,20,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,9,27,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,27,20,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,27,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,27,21,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,27,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,27,21,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,27,22,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,9,27,22,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2017,9,27,22,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,27,22,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,9,27,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,9,27,23,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,9,27,23,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,9,27,23,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,9,28,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,9,28,0,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,9,28,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,28,0,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,9,28,1,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,28,1,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,28,1,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,28,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,28,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,28,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,9,28,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,28,3,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,9,28,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,28,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,28,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,28,4,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,28,4,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,28,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,9,28,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,28,5,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,28,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,28,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,28,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,28,6,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,9,28,6,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,28,6,45,0.0,7.5,2.85,22.0,7.5,6.94,0.0
2017,9,28,7,0,0.0,15.0,3.0,22.0,15.0,13.9,5.5
2017,9,28,7,15,0.0,25.0,3.1,22.0,25.0,23.19,13.45
2017,9,28,7,30,0.0,35.0,3.2,22.0,35.0,32.49,21.37
2017,9,28,7,45,0.0,46.0,3.35,22.5,46.0,42.73,29.91
2017,9,28,8,0,0.0,57.0,3.5,23.0,57.0,52.99,38.3
2017,9,28,8,15,0.0,68.5,3.5,23.5,68.5,63.73,46.92
2017,9,28,8,30,0.0,80.0,3.5,24.0,80.0,74.49,55.41
2017,9,28,8,45,0.0,95.5,3.5,24.5,95.5,89.22,66.98
2017,9,28,9,0,0.0,111.0,3.5,25.0,111.0,104.01,78.43
2017,9,28,9,15,0.0,105.0,3.4,25.0,105.0,98.17,73.5
2017,9,28,9,30,0.0,99.0,3.3,25.0,99.0,92.41,68.7
2017,9,28,9,45,4.5,157.0,3.25,25.5,160.0,151.74,115.24
2017,9,28,10,0,9.0,215.0,3.2,26.0,221.0,212.45,161.73
2017,9,28,10,15,13.0,236.5,3.15,26.0,246.0,237.38,180.44
2017,9,28,10,30,17.0,258.0,3.1,26.0,271.0,262.64,199.34
2017,9,28,10,45,12.5,233.0,3.05,26.5,243.0,234.01,176.79
2017,9,28,11,0,8.0,208.0,3.0,27.0,215.0,205.38,154.4
2017,9,28,11,15,32.0,289.5,2.95,27.0,316.0,320.71,241.72
2017,9,28,11,30,56.0,371.0,2.9,27.0,417.0,431.23,322.55
2017,9,28,11,45,39.0,341.0,2.9,27.5,373.5,383.1,285.9
2017,9,28,12,0,22.0,311.0,2.9,28.0,330.0,322.32,240.43
2017,9,28,12,15,47.5,354.5,2.9,28.0,394.5,406.52,302.86
2017,9,28,12,30,73.0,398.0,2.9,28.0,459.0,478.75,355.07
2017,9,28,12,45,72.0,393.5,2.9,28.0,454.0,472.56,350.38
2017,9,28,13,0,71.0,389.0,2.9,28.0,449.0,466.08,345.9
2017,9,28,13,15,102.5,393.0,2.95,28.0,477.0,500.11,371.63
2017,9,28,13,30,134.0,397.0,3.0,28.0,505.0,545.3,404.79
2017,9,28,13,45,184.5,382.5,3.05,28.0,526.5,573.56,426.75
2017,9,28,14,0,235.0,368.0,3.1,28.0,548.0,598.74,446.53
2017,9,28,14,15,168.5,351.0,3.15,28.0,477.0,514.77,385.74
2017,9,28,14,30,102.0,334.0,3.2,28.0,406.0,423.91,319.25
2017,9,28,14,45,119.5,317.0,3.25,28.0,397.5,426.3,322.5
2017,9,28,15,0,137.0,300.0,3.3,28.0,389.0,416.55,316.52
2017,9,28,15,15,130.5,277.5,3.3,27.5,357.0,381.73,291.86
2017,9,28,15,30,124.0,255.0,3.3,27.0,325.0,347.22,267.12
2017,9,28,15,45,167.5,229.5,3.3,27.0,315.0,341.44,264.16
2017,9,28,16,0,211.0,204.0,3.3,27.0,305.0,330.94,256.98
2017,9,28,16,15,206.0,179.0,3.15,26.5,268.0,290.61,226.17
2017,9,28,16,30,201.0,154.0,3.0,26.0,231.0,250.53,194.83
2017,9,28,16,45,182.0,131.0,2.95,26.0,192.5,207.19,159.83
2017,9,28,17,0,163.0,108.0,2.9,26.0,154.0,165.94,125.89
2017,9,28,17,15,135.5,85.5,2.7,25.5,117.5,125.03,92.15
2017,9,28,17,30,108.0,63.0,2.5,25.0,81.0,87.53,61.11
2017,9,28,17,45,54.0,42.0,2.3,24.5,51.0,50.94,32.19
2017,9,28,18,0,0.0,21.0,2.1,24.0,21.0,19.56,2.63
2017,9,28,18,15,0.0,10.5,2.2,23.5,10.5,10.01,0.0
2017,9,28,18,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,28,18,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,28,19,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,28,19,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,28,19,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,28,19,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,28,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,28,20,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2017,9,28,20,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,20,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,21,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,21,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,21,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,21,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,9,28,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,28,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,9,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,23,15,0.0,0.0,2.85,21.5,0.0,0.0,0.0
2017,9,28,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,28,23,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,29,0,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,29,0,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,29,0,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,29,0,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,29,1,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,29,1,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,29,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,29,1,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,9,29,2,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,29,2,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,9,29,2,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,29,2,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,29,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,29,3,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,29,3,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,29,3,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,9,29,4,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,9,29,4,15,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,9,29,4,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,9,29,4,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,9,29,5,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,9,29,5,15,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,9,29,5,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,9,29,5,45,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,9,29,6,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,9,29,6,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,9,29,6,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,9,29,6,45,0.0,5.0,3.8,21.0,5.0,4.62,0.0
2017,9,29,7,0,0.0,10.0,3.8,21.0,10.0,9.26,1.78
2017,9,29,7,15,0.0,17.0,3.8,21.0,17.0,15.75,7.37
2017,9,29,7,30,0.0,24.0,3.8,21.0,24.0,22.25,12.94
2017,9,29,7,45,0.0,32.5,3.8,21.5,32.5,30.16,19.57
2017,9,29,8,0,0.0,41.0,3.8,22.0,41.0,38.07,26.1
2017,9,29,8,15,0.0,29.5,3.85,22.5,29.5,27.38,17.11
2017,9,29,8,30,0.0,18.0,3.9,23.0,18.0,16.7,8.17
2017,9,29,8,45,0.0,41.0,3.95,23.5,41.0,38.1,25.68
2017,9,29,9,0,0.0,64.0,4.0,24.0,64.0,59.56,42.95
2017,9,29,9,15,0.0,90.0,3.95,24.0,90.0,83.87,62.39
2017,9,29,9,30,0.0,116.0,3.9,24.0,116.0,108.69,82.02
2017,9,29,9,45,0.0,96.0,3.85,24.5,96.0,89.56,66.39
2017,9,29,10,0,0.0,76.0,3.8,25.0,76.0,70.84,51.22
2017,9,29,10,15,0.0,68.0,3.75,25.0,68.0,63.39,45.18
2017,9,29,10,30,0.0,60.0,3.7,25.0,60.0,55.94,39.16
2017,9,29,10,45,1.5,112.0,3.65,25.5,113.5,106.27,78.82
2017,9,29,11,0,3.0,164.0,3.6,26.0,167.0,157.78,118.62
2017,9,29,11,15,3.5,169.0,3.6,26.0,172.5,163.19,122.62
2017,9,29,11,30,4.0,174.0,3.6,26.0,178.0,168.61,126.71
2017,9,29,11,45,5.0,175.5,3.65,26.0,180.5,171.12,128.61
2017,9,29,12,0,6.0,177.0,3.7,26.0,183.0,173.62,130.54
2017,9,29,12,15,10.0,211.5,3.7,26.0,220.5,211.37,159.57
2017,9,29,12,30,14.0,246.0,3.7,26.0,258.0,249.43,188.54
2017,9,29,12,45,12.5,245.0,3.7,26.0,256.0,246.89,186.5
2017,9,29,13,0,11.0,244.0,3.7,26.0,254.0,244.31,184.57
2017,9,29,13,15,7.0,204.5,3.65,26.0,210.5,201.31,151.8
2017,9,29,13,30,3.0,165.0,3.6,26.0,167.0,158.82,119.18
2017,9,29,13,45,3.5,172.0,3.6,26.0,174.5,166.01,124.95
2017,9,29,14,0,4.0,179.0,3.6,26.0,182.0,173.19,130.67
2017,9,29,14,15,7.5,203.5,3.55,26.0,209.0,200.21,151.81
2017,9,29,14,30,11.0,228.0,3.5,26.0,236.0,227.31,172.93
2017,9,29,14,45,40.5,255.5,3.45,26.0,282.0,287.56,220.14
2017,9,29,15,0,70.0,283.0,3.4,26.0,328.0,337.96,259.27
2017,9,29,15,15,80.0,265.5,3.3,25.5,313.0,324.04,249.84
2017,9,29,15,30,90.0,248.0,3.2,25.0,298.0,309.09,239.68
2017,9,29,15,45,70.0,220.0,3.15,25.0,257.0,263.11,204.42
2017,9,29,16,0,50.0,192.0,3.1,25.0,216.0,219.17,170.4
2017,9,29,16,15,42.5,170.0,2.95,24.5,188.5,190.23,148.19
2017,9,29,16,30,35.0,148.0,2.8,24.0,161.0,162.17,126.29
2017,9,29,16,45,26.0,124.5,2.7,24.0,133.5,132.87,102.82
2017,9,29,17,0,17.0,101.0,2.6,24.0,106.0,102.06,77.81
2017,9,29,17,15,8.5,77.0,2.55,23.5,79.5,75.46,56.1
2017,9,29,17,30,0.0,53.0,2.5,23.0,53.0,49.99,35.09
2017,9,29,17,45,0.0,31.5,2.45,22.5,31.5,29.44,17.57
2017,9,29,18,0,0.0,10.0,2.4,22.0,10.0,9.26,0.0
2017,9,29,18,15,0.0,5.0,2.55,22.0,5.0,4.77,0.0
2017,9,29,18,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,29,18,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,29,19,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,29,19,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2017,9,29,19,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,29,19,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,9,29,20,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,29,20,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2017,9,29,20,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
