Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,29,20,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,9,29,21,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,9,29,21,15,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,9,29,21,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,21,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,22,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2017,9,29,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,9,29,22,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,9,29,23,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,9,29,23,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2017,9,29,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,29,23,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,30,0,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,30,0,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,9,30,0,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,9,30,0,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,9,30,1,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,9,30,1,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,9,30,1,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,30,1,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,30,2,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,30,2,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2017,9,30,2,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,30,2,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,30,3,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,30,3,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,9,30,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,30,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,9,30,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,30,4,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,9,30,4,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,30,4,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,9,30,5,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,30,5,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,9,30,5,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,30,5,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,9,30,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,30,6,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,9,30,6,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,30,6,45,130.5,19.5,2.95,17.5,35.0,34.34,8.4
2017,9,30,7,0,261.0,39.0,3.1,18.0,70.0,87.06,53.79
2017,9,30,7,15,350.0,52.5,3.1,18.5,118.0,138.92,96.49
2017,9,30,7,30,439.0,66.0,3.1,19.0,166.0,204.01,151.5
2017,9,30,7,45,509.0,73.5,3.15,20.0,220.0,265.38,204.05
2017,9,30,8,0,579.0,81.0,3.2,21.0,274.0,334.44,261.88
2017,9,30,8,15,619.5,87.0,3.15,21.5,326.5,395.21,312.38
2017,9,30,8,30,660.0,93.0,3.1,22.0,379.0,459.33,363.82
2017,9,30,8,45,695.0,96.0,3.1,22.5,430.5,519.93,411.02
2017,9,30,9,0,730.0,99.0,3.1,23.0,482.0,581.18,457.23
2017,9,30,9,15,751.0,103.0,3.05,23.5,528.0,636.51,497.34
2017,9,30,9,30,772.0,107.0,3.0,24.0,574.0,691.56,535.43
2017,9,30,9,45,790.0,108.5,3.0,24.5,615.5,740.95,567.8
2017,9,30,10,0,808.0,110.0,3.0,25.0,657.0,789.11,598.76
2017,9,30,10,15,819.0,112.0,3.0,25.5,691.0,830.35,624.44
2017,9,30,10,30,830.0,114.0,3.0,26.0,725.0,869.28,648.28
2017,9,30,10,45,839.0,115.0,3.05,26.5,752.0,895.81,663.87
2017,9,30,11,0,848.0,116.0,3.1,27.0,779.0,926.03,681.97
2017,9,30,11,15,853.0,117.0,3.1,27.0,798.0,949.41,696.47
2017,9,30,11,30,858.0,118.0,3.1,27.0,817.0,969.46,708.88
2017,9,30,11,45,850.0,125.0,3.1,27.5,824.5,979.7,713.57
2017,9,30,12,0,842.0,132.0,3.1,28.0,832.0,986.13,715.96
2017,9,30,12,15,842.5,132.0,3.1,28.0,834.0,989.88,718.21
2017,9,30,12,30,843.0,132.0,3.1,28.0,836.0,990.03,718.29
2017,9,30,12,45,841.0,131.5,3.1,28.0,828.5,983.56,714.25
2017,9,30,13,0,839.0,131.0,3.1,28.0,821.0,973.53,708.09
2017,9,30,13,15,834.5,130.0,3.1,28.0,805.5,965.49,703.38
2017,9,30,13,30,830.0,129.0,3.1,28.0,790.0,945.32,690.84
2017,9,30,13,45,822.5,128.0,3.1,28.5,766.5,919.06,673.09
2017,9,30,14,0,815.0,127.0,3.1,29.0,743.0,889.8,653.45
2017,9,30,14,15,805.0,124.5,3.05,29.0,711.5,853.87,630.36
2017,9,30,14,30,795.0,122.0,3.0,29.0,680.0,815.48,605.54
2017,9,30,14,45,770.0,124.0,3.0,29.0,640.0,767.58,574.31
2017,9,30,15,0,745.0,126.0,3.0,29.0,600.0,721.2,543.82
2017,9,30,15,15,726.0,122.0,2.95,28.5,556.0,669.67,509.48
2017,9,30,15,30,707.0,118.0,2.9,28.0,512.0,617.54,473.07
2017,9,30,15,45,683.5,112.0,2.85,28.0,464.0,560.15,430.93
2017,9,30,16,0,660.0,106.0,2.8,28.0,416.0,503.28,388.07
2017,9,30,16,15,624.0,99.5,2.55,27.5,364.5,440.25,339.6
2017,9,30,16,30,588.0,93.0,2.3,27.0,313.0,379.79,291.7
2017,9,30,16,45,540.0,83.5,2.05,26.5,260.5,314.35,238.72
2017,9,30,17,0,492.0,74.0,1.8,26.0,208.0,253.71,188.24
2017,9,30,17,15,416.5,62.5,1.6,25.0,157.5,188.53,134.47
2017,9,30,17,30,341.0,51.0,1.4,24.0,107.0,131.01,87.07
2017,9,30,17,45,235.5,34.5,1.25,23.5,66.0,75.18,43.2
2017,9,30,18,0,130.0,18.0,1.1,23.0,25.0,30.36,0.0
2017,9,30,18,15,65.0,9.0,1.1,22.5,12.5,10.45,0.0
2017,9,30,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,30,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,30,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,30,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2017,9,30,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,20,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,30,20,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,20,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,21,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,22,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2017,9,30,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,22,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,23,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,9,30,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,30,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,10,1,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,1,0,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2017,10,1,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,1,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,1,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,1,1,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,10,1,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,1,1,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,1,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,1,2,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2017,10,1,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,2,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,3,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2017,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,1,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,1,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,1,4,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,10,1,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,1,5,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2017,10,1,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,1,5,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,1,6,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2017,10,1,6,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,1,6,45,163.0,17.5,0.65,17.5,36.5,36.52,7.27
2017,10,1,7,0,326.0,35.0,0.7,18.0,73.0,95.37,57.55
2017,10,1,7,15,418.5,46.0,0.7,18.5,123.0,150.19,102.67
2017,10,1,7,30,511.0,57.0,0.7,19.0,173.0,216.47,158.29
2017,10,1,7,45,570.0,64.5,0.75,19.5,226.5,278.17,211.12
2017,10,1,8,0,629.0,72.0,0.8,20.0,280.0,346.2,267.72
2017,10,1,8,15,668.0,77.5,0.95,21.0,333.5,408.48,318.16
2017,10,1,8,30,707.0,83.0,1.1,22.0,387.0,473.86,369.1
2017,10,1,8,45,735.5,87.0,1.3,23.0,438.0,533.29,414.13
2017,10,1,9,0,764.0,91.0,1.5,24.0,489.0,594.58,459.0
2017,10,1,9,15,784.0,94.0,1.45,24.5,536.0,649.68,497.26
2017,10,1,9,30,804.0,97.0,1.4,25.0,583.0,704.3,532.71
2017,10,1,9,45,818.5,100.0,1.4,26.0,623.5,753.85,562.53
2017,10,1,10,0,833.0,103.0,1.4,27.0,664.0,801.83,590.59
2017,10,1,10,15,843.5,105.0,1.4,27.0,698.5,837.58,612.43
2017,10,1,10,30,854.0,107.0,1.4,27.0,733.0,876.3,636.14
2017,10,1,10,45,860.5,109.0,1.45,27.5,759.5,908.75,654.96
2017,10,1,11,0,867.0,111.0,1.5,28.0,786.0,938.16,671.81
2017,10,1,11,15,872.0,112.0,1.55,28.0,804.5,961.85,686.39
2017,10,1,11,30,877.0,113.0,1.6,28.0,823.0,982.13,698.97
2017,10,1,11,45,879.0,113.5,1.7,28.5,833.0,995.4,706.57
2017,10,1,12,0,881.0,114.0,1.8,29.0,843.0,1004.98,712.03
2017,10,1,12,15,881.5,114.0,1.85,29.0,844.5,1008.8,714.82
2017,10,1,12,30,882.0,114.0,1.9,29.0,846.0,1008.85,715.46
2017,10,1,12,45,878.5,114.5,1.95,29.0,838.5,1001.71,711.78
2017,10,1,13,0,875.0,115.0,2.0,29.0,831.0,990.87,705.97
2017,10,1,13,15,871.0,114.0,2.05,29.0,815.5,974.32,696.66
2017,10,1,13,30,867.0,113.0,2.1,29.0,800.0,954.25,685.22
2017,10,1,13,45,859.0,112.0,2.2,29.5,775.5,927.07,668.39
2017,10,1,14,0,851.0,111.0,2.3,30.0,751.0,896.81,649.54
2017,10,1,14,15,841.5,109.5,2.35,29.5,719.5,861.82,629.59
2017,10,1,14,30,832.0,108.0,2.4,29.0,688.0,830.07,611.58
2017,10,1,14,45,817.5,106.0,2.45,29.0,649.5,785.03,583.11
2017,10,1,15,0,803.0,104.0,2.5,29.0,611.0,738.22,553.1
2017,10,1,15,15,568.0,165.0,2.5,29.0,510.5,600.42,454.87
2017,10,1,15,30,333.0,226.0,2.5,29.0,410.0,465.71,354.57
2017,10,1,15,45,524.0,158.0,2.5,29.0,416.5,503.92,386.12
2017,10,1,16,0,715.0,90.0,2.5,29.0,423.0,516.26,396.11
2017,10,1,16,15,680.0,85.0,2.3,28.5,370.5,452.57,347.02
2017,10,1,16,30,645.0,80.0,2.1,28.0,318.0,391.23,298.58
2017,10,1,16,45,594.0,73.0,1.95,27.5,264.0,324.09,244.42
2017,10,1,17,0,543.0,66.0,1.8,27.0,210.0,261.99,192.77
2017,10,1,17,15,465.5,56.0,1.65,26.0,158.5,194.87,137.34
2017,10,1,17,30,388.0,46.0,1.5,25.0,107.0,136.96,89.46
2017,10,1,17,45,265.0,31.5,1.35,24.5,65.0,77.35,43.02
2017,10,1,18,0,142.0,17.0,1.2,24.0,23.0,30.03,0.0
2017,10,1,18,15,71.0,8.5,1.2,23.5,11.5,8.1,0.0
2017,10,1,18,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,1,18,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,1,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,1,19,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,10,1,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,1,19,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,1,20,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,1,20,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2017,10,1,20,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,1,20,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,1,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,1,21,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,1,21,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,1,21,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,1,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,1,22,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,10,1,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,22,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,23,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,2,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,2,0,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,10,2,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,2,0,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,2,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,2,1,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2017,10,2,1,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,2,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,2,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,2,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,2,3,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,2,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,2,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,2,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,2,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,10,2,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,2,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,10,2,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,2,5,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,2,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,2,5,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,2,6,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,2,6,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,10,2,6,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,2,6,45,124.0,20.0,1.2,20.5,34.0,34.4,5.31
2017,10,2,7,0,248.0,40.0,1.3,21.0,68.0,86.8,53.13
2017,10,2,7,15,341.5,53.5,1.5,21.5,116.0,138.95,95.37
2017,10,2,7,30,435.0,67.0,1.7,22.0,164.0,204.75,149.92
2017,10,2,7,45,501.0,75.5,1.95,22.5,217.0,265.57,201.63
2017,10,2,8,0,567.0,84.0,2.2,23.0,270.0,333.6,258.36
2017,10,2,8,15,609.0,90.5,2.45,23.5,323.0,394.95,308.89
2017,10,2,8,30,651.0,97.0,2.7,24.0,376.0,459.81,360.69
2017,10,2,8,45,466.5,157.0,2.95,25.0,369.5,447.82,350.3
2017,10,2,9,0,282.0,217.0,3.2,26.0,363.0,411.05,319.48
2017,10,2,9,15,159.0,229.0,3.25,26.0,313.0,345.69,268.05
2017,10,2,9,30,36.0,241.0,3.3,26.0,263.0,267.22,205.07
2017,10,2,9,45,100.5,279.0,3.35,26.5,346.0,358.62,275.31
2017,10,2,10,0,165.0,317.0,3.4,27.0,429.0,465.5,354.53
2017,10,2,10,15,143.5,333.5,3.4,27.5,434.0,471.2,356.27
2017,10,2,10,30,122.0,350.0,3.4,28.0,439.0,474.99,357.0
2017,10,2,10,45,200.5,358.5,3.45,28.5,511.5,559.36,418.68
2017,10,2,11,0,279.0,367.0,3.5,29.0,584.0,659.47,489.34
2017,10,2,11,15,299.0,372.0,3.55,29.0,609.5,690.4,510.45
2017,10,2,11,30,319.0,377.0,3.6,29.0,635.0,720.73,531.45
2017,10,2,11,45,590.0,249.5,3.65,29.5,733.5,870.95,640.49
2017,10,2,12,0,861.0,122.0,3.7,30.0,832.0,993.19,720.23
2017,10,2,12,15,861.0,122.0,3.75,30.0,833.0,996.36,721.54
2017,10,2,12,30,861.0,122.0,3.8,30.0,834.0,995.85,721.52
2017,10,2,12,45,557.5,259.5,3.85,30.0,719.5,849.54,623.11
2017,10,2,13,0,254.0,397.0,3.9,30.0,605.0,682.04,500.6
2017,10,2,13,15,231.0,392.5,3.9,30.0,578.5,638.09,470.92
2017,10,2,13,30,208.0,388.0,3.9,30.0,552.0,607.04,449.14
2017,10,2,13,45,524.0,250.0,3.95,30.0,646.0,771.15,573.65
2017,10,2,14,0,840.0,112.0,4.0,30.0,740.0,886.81,655.27
2017,10,2,14,15,565.5,213.5,3.95,30.0,628.5,741.51,554.0
2017,10,2,14,30,291.0,315.0,3.9,30.0,517.0,584.36,437.51
2017,10,2,14,45,169.0,289.0,3.9,30.0,404.5,436.86,329.94
2017,10,2,15,0,47.0,263.0,3.9,30.0,292.0,299.82,226.32
2017,10,2,15,15,137.0,252.0,3.8,29.5,329.0,359.82,274.85
2017,10,2,15,30,227.0,241.0,3.7,29.0,366.0,402.09,308.91
2017,10,2,15,45,439.5,173.0,3.6,29.0,386.0,466.33,359.97
2017,10,2,16,0,652.0,105.0,3.5,29.0,406.0,495.43,382.69
2017,10,2,16,15,613.0,99.0,3.2,28.5,354.0,431.91,333.19
2017,10,2,16,30,574.0,93.0,2.9,28.0,302.0,371.32,284.96
2017,10,2,16,45,516.5,85.0,2.65,27.5,249.5,304.59,230.94
2017,10,2,17,0,459.0,77.0,2.4,27.0,197.0,241.54,178.74
2017,10,2,17,15,375.0,64.5,2.2,26.5,147.0,175.87,124.7
2017,10,2,17,30,291.0,52.0,2.0,26.0,97.0,120.43,79.5
2017,10,2,17,45,145.5,35.5,1.85,25.5,58.0,62.33,35.69
2017,10,2,18,0,0.0,19.0,1.7,25.0,19.0,17.69,0.0
2017,10,2,18,15,0.0,9.5,1.7,24.5,9.5,0.0,0.0
2017,10,2,18,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,10,2,18,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,10,2,19,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,10,2,19,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,2,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,10,2,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,10,2,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,10,2,20,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,10,2,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,10,2,20,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,10,2,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,10,2,21,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2017,10,2,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,2,21,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,10,2,22,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,10,2,22,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,10,2,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,2,22,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,2,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,2,23,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,2,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,2,23,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,10,3,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,3,0,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,10,3,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,10,3,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,10,3,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,10,3,1,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,10,3,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,10,3,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,10,3,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,3,2,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2017,10,3,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,3,2,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,10,3,3,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,3,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,3,3,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,3,3,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,10,3,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,3,4,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,10,3,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,3,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,10,3,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,3,5,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,10,3,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,10,3,5,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,10,3,6,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,10,3,6,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,10,3,6,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,3,6,45,5.0,18.5,1.15,22.5,19.0,17.74,0.0
2017,10,3,7,0,10.0,37.0,1.3,23.0,38.0,36.7,22.88
2017,10,3,7,15,29.5,59.5,1.45,23.5,65.5,65.16,46.3
2017,10,3,7,30,49.0,82.0,1.6,24.0,93.0,95.08,70.9
2017,10,3,7,45,64.0,105.5,1.75,24.5,123.5,126.9,97.02
2017,10,3,8,0,79.0,129.0,1.9,25.0,154.0,160.56,124.24
2017,10,3,8,15,83.0,153.0,2.0,25.5,184.0,191.3,148.62
2017,10,3,8,30,87.0,177.0,2.1,26.0,214.0,222.47,172.78
2017,10,3,8,45,43.5,161.0,2.25,26.5,179.5,184.15,141.92
2017,10,3,9,0,0.0,145.0,2.4,27.0,145.0,137.32,103.94
2017,10,3,9,15,3.0,167.0,2.5,27.0,169.0,160.8,122.12
2017,10,3,9,30,6.0,189.0,2.6,27.0,193.0,184.66,140.32
2017,10,3,9,45,17.5,226.0,2.75,27.5,238.0,230.52,175.14
2017,10,3,10,0,29.0,263.0,2.9,28.0,283.0,287.33,217.55
2017,10,3,10,15,73.5,305.0,2.95,28.0,358.0,370.66,280.3
2017,10,3,10,30,118.0,347.0,3.0,28.0,433.0,468.66,352.14
2017,10,3,10,45,80.0,338.0,3.1,28.5,397.0,416.05,311.64
2017,10,3,11,0,42.0,329.0,3.2,29.0,361.0,372.7,278.14
2017,10,3,11,15,157.0,357.5,3.3,29.0,483.0,526.73,392.97
2017,10,3,11,30,272.0,386.0,3.4,29.0,605.0,685.18,505.94
2017,10,3,11,45,352.5,363.0,3.5,29.5,650.0,743.0,546.29
2017,10,3,12,0,433.0,340.0,3.6,30.0,695.0,812.71,594.37
2017,10,3,12,15,235.0,343.0,3.6,30.0,536.0,608.96,449.63
2017,10,3,12,30,37.0,346.0,3.6,30.0,377.0,388.41,287.17
2017,10,3,12,45,38.0,345.0,3.65,30.5,376.5,388.14,287.29
2017,10,3,13,0,39.0,344.0,3.7,31.0,376.0,387.7,286.62
2017,10,3,13,15,19.5,185.5,3.7,30.5,201.5,202.06,150.15
2017,10,3,13,30,0.0,27.0,3.7,30.0,27.0,25.16,14.09
2017,10,3,13,45,0.0,86.0,3.75,30.0,86.0,80.27,57.19
2017,10,3,14,0,0.0,145.0,3.8,30.0,145.0,136.64,100.76
2017,10,3,14,15,0.0,151.0,3.8,30.0,151.5,142.46,105.34
2017,10,3,14,30,0.0,157.0,3.8,30.0,158.0,148.33,110.05
2017,10,3,14,45,155.5,213.0,3.85,30.0,310.5,345.05,264.17
2017,10,3,15,0,311.0,269.0,3.9,30.0,463.0,525.96,399.59
2017,10,3,15,15,157.5,220.5,3.9,29.5,319.0,341.02,261.07
2017,10,3,15,30,4.0,172.0,3.9,29.0,175.0,166.53,125.67
2017,10,3,15,45,2.0,93.5,3.95,29.0,95.0,88.53,65.09
2017,10,3,16,0,0.0,15.0,4.0,29.0,15.0,13.92,5.58
2017,10,3,16,15,0.0,13.0,3.9,28.5,13.0,12.06,4.14
2017,10,3,16,30,0.0,11.0,3.8,28.0,11.0,10.2,2.67
2017,10,3,16,45,0.0,9.0,3.75,27.5,9.0,8.34,1.17
2017,10,3,17,0,0.0,7.0,3.7,27.0,7.0,6.48,0.0
2017,10,3,17,15,0.0,5.0,3.6,26.5,5.0,4.63,0.0
2017,10,3,17,30,0.0,3.0,3.5,26.0,3.0,2.77,0.0
2017,10,3,17,45,0.0,1.5,3.4,26.0,1.5,1.39,0.0
2017,10,3,18,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,10,3,18,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,10,3,18,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,10,3,18,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,10,3,19,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,10,3,19,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,10,3,19,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,10,3,19,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,10,3,20,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,10,3,20,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,10,3,20,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,10,3,20,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,10,3,21,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,10,3,21,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2017,10,3,21,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,10,3,21,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,10,3,22,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,10,3,22,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,10,3,22,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,10,3,22,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,10,3,23,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,10,3,23,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,10,3,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,10,3,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,10,4,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,10,4,0,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,10,4,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,10,4,0,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,10,4,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,10,4,1,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,10,4,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,10,4,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,10,4,2,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,10,4,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2017,10,4,2,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,4,2,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,10,4,3,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,4,3,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,4,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,4,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,10,4,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,4,4,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,10,4,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,4,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,4,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,4,5,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,4,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,4,5,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,4,6,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,4,6,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,4,6,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,6,45,76.5,21.0,3.0,23.0,29.5,29.57,0.22
2017,10,4,7,0,153.0,42.0,3.1,23.0,59.0,71.32,44.1
2017,10,4,7,15,250.5,57.5,3.25,23.0,104.5,122.92,85.24
2017,10,4,7,30,348.0,73.0,3.4,23.0,150.0,184.44,135.86
2017,10,4,7,45,434.5,79.5,3.6,23.5,202.5,244.43,186.21
2017,10,4,8,0,521.0,86.0,3.8,24.0,255.0,317.44,246.71
2017,10,4,8,15,566.0,93.0,3.8,24.5,306.5,378.06,296.63
2017,10,4,8,30,611.0,100.0,3.8,25.0,358.0,442.62,348.15
2017,10,4,8,45,649.5,103.0,3.85,25.5,408.5,502.6,394.81
2017,10,4,9,0,688.0,106.0,3.9,26.0,459.0,564.87,441.83
2017,10,4,9,15,710.5,109.5,3.8,26.5,504.0,618.62,480.77
2017,10,4,9,30,733.0,113.0,3.7,27.0,549.0,670.34,517.04
2017,10,4,9,45,756.5,113.0,3.65,27.5,590.5,720.51,550.04
2017,10,4,10,0,780.0,113.0,3.6,28.0,632.0,769.93,581.88
2017,10,4,10,15,791.5,115.0,3.5,28.0,665.5,810.31,607.88
2017,10,4,10,30,803.0,117.0,3.4,28.0,699.0,848.5,632.13
2017,10,4,10,45,480.0,247.0,3.35,28.5,598.5,717.93,536.25
2017,10,4,11,0,157.0,377.0,3.3,29.0,498.0,544.85,404.24
2017,10,4,11,15,192.5,384.5,3.25,29.0,536.5,590.32,437.68
2017,10,4,11,30,228.0,392.0,3.2,29.0,575.0,636.27,470.02
2017,10,4,11,45,276.0,386.5,3.2,29.0,610.5,693.69,510.4
2017,10,4,12,0,324.0,381.0,3.2,29.0,646.0,737.62,541.28
2017,10,4,12,15,356.0,371.5,3.2,29.0,662.5,760.3,557.32
2017,10,4,12,30,388.0,362.0,3.2,29.0,679.0,781.37,572.39
2017,10,4,12,45,594.5,252.0,3.2,29.5,733.5,881.08,644.45
2017,10,4,13,0,801.0,142.0,3.2,30.0,788.0,953.78,691.84
2017,10,4,13,15,796.5,141.0,3.15,30.0,772.5,937.25,680.57
2017,10,4,13,30,792.0,140.0,3.1,30.0,757.0,917.47,668.0
2017,10,4,13,45,476.0,249.5,3.1,30.0,617.0,725.28,536.19
2017,10,4,14,0,160.0,359.0,3.1,30.0,477.0,522.28,387.03
2017,10,4,14,15,245.5,329.5,3.1,30.0,502.0,570.9,425.49
2017,10,4,14,30,331.0,300.0,3.1,30.0,527.0,601.49,449.76
2017,10,4,14,45,528.0,212.5,3.15,30.0,550.0,662.62,498.44
2017,10,4,15,0,725.0,125.0,3.2,30.0,573.0,700.38,529.31
2017,10,4,15,15,515.0,174.5,3.15,29.5,481.0,565.81,431.16
2017,10,4,15,30,305.0,224.0,3.1,29.0,389.0,444.04,339.93
2017,10,4,15,45,467.5,165.0,3.1,29.0,390.0,474.05,365.17
2017,10,4,16,0,630.0,106.0,3.1,29.0,391.0,481.84,371.73
2017,10,4,16,15,590.0,99.5,2.9,28.5,340.0,418.58,322.66
2017,10,4,16,30,550.0,93.0,2.7,28.0,289.0,358.42,274.87
2017,10,4,16,45,496.0,83.5,2.55,28.0,237.5,293.15,221.58
2017,10,4,17,0,442.0,74.0,2.4,28.0,186.0,231.24,170.0
2017,10,4,17,15,355.0,62.0,2.15,27.0,137.0,166.71,117.38
2017,10,4,17,30,268.0,50.0,1.9,26.0,88.0,112.82,73.88
2017,10,4,17,45,153.0,31.5,1.7,25.5,51.5,59.15,31.64
2017,10,4,18,0,38.0,13.0,1.5,25.0,15.0,15.51,0.0
2017,10,4,18,15,19.0,6.5,1.5,24.5,7.5,0.0,0.0
2017,10,4,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,4,18,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,4,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,4,19,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,4,19,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,4,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,4,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,4,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,4,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,4,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,4,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,10,4,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,23,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,10,4,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,23,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,10,5,0,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,5,0,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,5,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,5,0,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,5,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,5,1,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2017,10,5,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,5,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,10,5,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,5,2,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,5,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,5,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,10,5,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,5,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,10,5,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,5,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,10,5,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,5,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,10,5,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,5,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,5,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,5,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,10,5,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,5,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,6,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2017,10,5,6,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,10,5,6,45,141.0,17.5,0.5,21.5,32.5,33.92,0.0
2017,10,5,7,0,282.0,35.0,0.5,22.0,65.0,89.51,53.06
2017,10,5,7,15,383.0,45.5,0.75,22.5,113.0,143.21,96.58
2017,10,5,7,30,484.0,56.0,1.0,23.0,161.0,209.39,151.26
2017,10,5,7,45,546.5,63.5,1.25,23.5,214.0,270.69,203.46
2017,10,5,8,0,609.0,71.0,1.5,24.0,267.0,338.73,260.11
2017,10,5,8,15,650.5,76.5,1.55,24.5,319.5,400.91,310.6
2017,10,5,8,30,692.0,82.0,1.6,25.0,372.0,466.48,361.88
2017,10,5,8,45,721.0,86.0,1.7,25.5,422.5,525.06,406.48
2017,10,5,9,0,750.0,90.0,1.8,26.0,473.0,585.72,451.14
2017,10,5,9,15,770.5,93.0,1.7,26.0,518.5,640.23,489.82
2017,10,5,9,30,791.0,96.0,1.6,26.0,564.0,694.32,525.88
2017,10,5,9,45,512.5,201.0,1.55,26.5,512.5,624.33,470.35
2017,10,5,10,0,234.0,306.0,1.5,27.0,461.0,510.87,382.67
2017,10,5,10,15,196.5,326.5,1.45,27.0,461.5,509.8,380.81
2017,10,5,10,30,159.0,347.0,1.4,27.0,462.0,505.58,375.85
2017,10,5,10,45,507.0,228.5,1.4,27.5,613.0,722.61,534.01
2017,10,5,11,0,855.0,110.0,1.4,28.0,764.0,924.51,664.55
2017,10,5,11,15,860.0,111.0,1.4,28.0,782.0,947.62,676.06
2017,10,5,11,30,865.0,112.0,1.4,28.0,800.0,967.37,687.62
2017,10,5,11,45,869.0,111.5,1.45,28.5,810.5,981.03,694.86
2017,10,5,12,0,873.0,111.0,1.5,29.0,821.0,991.1,700.02
2017,10,5,12,15,573.0,252.5,1.55,29.0,719.0,863.73,618.47
2017,10,5,12,30,273.0,394.0,1.6,29.0,617.0,702.39,505.58
2017,10,5,12,45,263.5,392.0,1.65,29.5,605.5,689.25,497.51
2017,10,5,13,0,254.0,390.0,1.7,30.0,594.0,674.97,487.4
2017,10,5,13,15,222.5,385.5,1.75,30.0,562.0,622.75,452.36
2017,10,5,13,30,191.0,381.0,1.8,30.0,530.0,583.9,426.01
2017,10,5,13,45,518.5,243.5,1.85,30.0,629.0,757.6,554.34
2017,10,5,14,0,846.0,106.0,1.9,30.0,728.0,882.05,638.58
2017,10,5,14,15,533.5,212.5,1.9,30.0,599.0,706.31,519.69
2017,10,5,14,30,221.0,319.0,1.9,30.0,470.0,519.35,384.51
2017,10,5,14,45,502.0,211.5,1.95,30.0,527.5,640.17,477.97
2017,10,5,15,0,783.0,104.0,2.0,30.0,585.0,717.84,535.7
2017,10,5,15,15,763.5,101.0,2.0,29.5,540.5,665.71,501.46
2017,10,5,15,30,744.0,98.0,2.0,29.0,496.0,612.91,465.35
2017,10,5,15,45,714.5,95.0,2.05,29.0,447.0,554.94,423.51
2017,10,5,16,0,685.0,92.0,2.1,29.0,398.0,496.62,380.12
2017,10,5,16,15,647.0,86.0,1.95,28.5,346.0,432.14,330.9
2017,10,5,16,30,609.0,80.0,1.8,28.0,294.0,370.45,282.21
2017,10,5,16,45,550.5,73.0,1.65,27.5,241.0,302.83,227.67
2017,10,5,17,0,492.0,66.0,1.5,27.0,188.0,241.21,176.56
2017,10,5,17,15,405.5,55.5,1.4,26.5,138.5,174.89,122.03
2017,10,5,17,30,319.0,45.0,1.3,26.0,89.0,117.81,75.54
2017,10,5,17,45,189.5,28.5,1.2,25.5,51.5,61.04,30.61
2017,10,5,18,0,60.0,12.0,1.1,25.0,14.0,16.26,0.0
2017,10,5,18,15,30.0,6.0,1.1,24.5,7.0,0.0,0.0
2017,10,5,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,5,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,10,5,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,10,5,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,10,5,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,5,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,10,5,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,5,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,5,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,5,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,5,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,5,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,10,5,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,5,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,10,5,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,5,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,5,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,5,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,5,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,5,23,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2017,10,5,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,5,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,10,6,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,6,0,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2017,10,6,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,10,6,1,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,6,1,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,10,6,1,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,1,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,2,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,2,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2017,10,6,2,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,10,6,2,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,10,6,3,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,10,6,3,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,6,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,6,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,10,6,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,6,4,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,10,6,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,6,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,6,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,6,5,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,10,6,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,6,5,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,10,6,6,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,6,6,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2017,10,6,6,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,6,6,45,134.0,17.5,1.4,20.5,31.5,33.27,0.0
2017,10,6,7,0,268.0,35.0,1.6,21.0,63.0,86.56,51.36
2017,10,6,7,15,369.0,47.0,1.7,21.5,111.0,141.84,96.55
2017,10,6,7,30,470.0,59.0,1.8,22.0,159.0,208.75,152.2
2017,10,6,7,45,535.0,66.5,1.95,23.0,212.5,270.17,204.4
2017,10,6,8,0,600.0,74.0,2.1,24.0,266.0,338.6,261.07
2017,10,6,8,15,642.0,80.0,2.1,24.5,318.5,401.07,312.01
2017,10,6,8,30,684.0,86.0,2.1,25.0,371.0,466.98,363.79
2017,10,6,8,45,702.5,94.0,2.1,25.5,420.0,524.39,407.31
2017,10,6,9,0,721.0,102.0,2.1,26.0,469.0,581.98,449.38
2017,10,6,9,15,743.0,106.0,2.0,26.0,514.5,637.38,489.02
2017,10,6,9,30,765.0,110.0,1.9,26.0,560.0,690.68,525.58
2017,10,6,9,45,775.5,115.5,1.85,26.5,599.5,737.94,555.14
2017,10,6,10,0,786.0,121.0,1.8,27.0,639.0,783.42,582.87
2017,10,6,10,15,798.0,123.0,1.8,27.0,672.5,824.34,608.67
2017,10,6,10,30,810.0,125.0,1.8,27.0,706.0,863.07,632.81
2017,10,6,10,45,467.0,248.0,1.85,27.5,585.5,707.36,522.79
2017,10,6,11,0,124.0,371.0,1.9,28.0,465.0,508.36,375.04
2017,10,6,11,15,153.0,382.0,1.95,28.0,501.5,550.71,406.63
2017,10,6,11,30,182.0,393.0,2.0,28.0,538.0,593.49,436.73
2017,10,6,11,45,525.0,255.5,2.05,28.5,679.0,809.0,592.18
2017,10,6,12,0,868.0,118.0,2.1,29.0,820.0,993.03,710.88
2017,10,6,12,15,574.5,254.0,2.15,29.0,719.5,866.36,626.36
2017,10,6,12,30,281.0,390.0,2.2,29.0,619.0,706.1,512.56
2017,10,6,12,45,295.5,382.5,2.25,29.5,621.0,710.52,516.64
2017,10,6,13,0,310.0,375.0,2.3,30.0,623.0,713.32,518.43
2017,10,6,13,15,291.0,371.5,2.35,30.0,600.5,686.53,500.46
2017,10,6,13,30,272.0,368.0,2.4,30.0,578.0,659.02,482.1
2017,10,6,13,45,562.5,237.5,2.45,30.0,653.5,791.11,581.16
2017,10,6,14,0,853.0,107.0,2.5,30.0,729.0,888.14,647.61
2017,10,6,14,15,843.0,105.0,2.5,30.0,697.5,851.91,623.89
2017,10,6,14,30,833.0,103.0,2.5,30.0,666.0,818.9,603.36
2017,10,6,14,45,818.5,101.0,2.55,30.0,627.0,773.75,574.73
2017,10,6,15,0,804.0,99.0,2.6,30.0,588.0,726.85,544.57
2017,10,6,15,15,785.0,96.0,2.6,29.5,543.5,674.19,510.67
2017,10,6,15,30,766.0,93.0,2.6,29.0,499.0,620.78,473.94
2017,10,6,15,45,741.0,88.5,2.65,29.0,450.0,561.63,430.85
2017,10,6,16,0,716.0,84.0,2.7,29.0,401.0,503.0,386.78
2017,10,6,16,15,679.0,79.0,2.55,28.5,348.5,439.56,337.87
2017,10,6,16,30,642.0,74.0,2.4,28.0,296.0,377.75,288.6
2017,10,6,16,45,587.0,67.0,2.25,27.5,243.0,309.76,233.21
2017,10,6,17,0,532.0,60.0,2.1,27.0,190.0,247.34,180.83
2017,10,6,17,15,445.0,50.5,1.95,26.0,139.5,179.71,124.91
2017,10,6,17,30,358.0,41.0,1.8,25.0,89.0,122.49,77.87
2017,10,6,17,45,218.5,26.0,1.7,24.5,51.0,62.71,29.52
2017,10,6,18,0,79.0,11.0,1.6,24.0,13.0,16.71,0.0
2017,10,6,18,15,39.5,5.5,1.75,23.5,6.5,0.0,0.0
2017,10,6,18,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,10,6,18,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,10,6,19,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,10,6,19,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,10,6,19,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,6,19,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,10,6,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,6,20,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,10,6,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,6,20,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,6,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,6,21,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2017,10,6,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,6,21,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,10,6,22,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,6,22,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,6,22,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,6,22,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,6,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,6,23,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,10,6,23,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,6,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,10,7,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,7,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,7,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,7,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,10,7,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,7,1,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2017,10,7,1,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,7,1,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,10,7,2,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,10,7,2,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,10,7,2,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,7,2,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,7,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,7,3,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2017,10,7,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,10,7,3,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,7,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,10,7,4,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,10,7,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,7,4,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,7,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,7,5,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,10,7,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,7,5,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,7,6,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,10,7,6,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2017,10,7,6,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,10,7,6,45,109.0,18.0,2.3,19.5,29.0,31.2,0.0
2017,10,7,7,0,218.0,36.0,2.5,20.0,58.0,79.55,47.86
2017,10,7,7,15,317.0,49.5,2.55,20.5,104.5,131.17,90.21
2017,10,7,7,30,416.0,63.0,2.6,21.0,151.0,197.16,145.19
2017,10,7,7,45,477.0,73.0,2.7,22.0,202.0,256.55,195.88
2017,10,7,8,0,538.0,83.0,2.8,23.0,253.0,322.58,250.91
2017,10,7,8,15,582.0,90.0,2.85,23.5,304.5,383.61,301.18
2017,10,7,8,30,626.0,97.0,2.9,24.0,356.0,448.41,352.81
2017,10,7,8,45,650.0,104.5,2.95,25.0,404.0,505.41,396.11
2017,10,7,9,0,674.0,112.0,3.0,26.0,452.0,563.26,438.46
2017,10,7,9,15,697.0,116.5,3.0,26.5,497.0,617.67,477.7
2017,10,7,9,30,720.0,121.0,3.0,27.0,542.0,672.13,515.84
2017,10,7,9,45,728.5,128.0,3.05,27.5,580.0,717.86,546.11
2017,10,7,10,0,737.0,135.0,3.1,28.0,618.0,761.83,574.38
2017,10,7,10,15,750.0,138.0,3.0,28.0,651.5,803.15,600.85
2017,10,7,10,30,763.0,141.0,2.9,28.0,685.0,838.81,623.14
2017,10,7,10,45,769.5,144.0,2.85,28.5,710.0,869.88,641.2
2017,10,7,11,0,776.0,147.0,2.8,29.0,735.0,898.19,657.27
2017,10,7,11,15,781.5,148.5,2.7,29.0,753.0,921.02,670.59
2017,10,7,11,30,787.0,150.0,2.6,29.0,771.0,940.74,681.89
2017,10,7,11,45,522.0,271.5,2.55,29.5,685.5,823.18,599.41
2017,10,7,12,0,257.0,393.0,2.5,30.0,600.0,685.16,497.83
2017,10,7,12,15,135.0,322.0,2.4,30.0,431.0,474.14,350.09
2017,10,7,12,30,13.0,251.0,2.3,30.0,262.0,254.02,187.76
2017,10,7,12,45,55.0,317.5,2.25,30.0,362.0,376.34,279.26
2017,10,7,13,0,97.0,384.0,2.2,30.0,462.0,489.08,359.99
2017,10,7,13,15,449.5,260.0,2.2,30.0,607.0,730.53,537.14
2017,10,7,13,30,802.0,136.0,2.2,30.0,752.0,919.44,664.55
2017,10,7,13,45,483.0,244.5,2.2,30.5,612.0,724.97,530.62
2017,10,7,14,0,164.0,353.0,2.2,31.0,472.0,519.95,381.7
2017,10,7,14,15,112.5,324.5,2.25,30.5,405.0,427.97,317.97
2017,10,7,14,30,61.0,296.0,2.3,30.0,338.0,350.94,262.35
2017,10,7,14,45,37.0,252.5,2.35,30.0,278.0,283.3,212.71
2017,10,7,15,0,13.0,209.0,2.4,30.0,218.0,210.39,157.98
2017,10,7,15,15,6.5,169.0,2.4,29.5,173.5,165.51,124.38
2017,10,7,15,30,0.0,129.0,2.4,29.0,129.0,121.68,90.85
2017,10,7,15,45,0.0,106.5,2.4,29.0,106.5,99.93,74.12
2017,10,7,16,0,0.0,84.0,2.4,29.0,84.0,78.34,57.26
2017,10,7,16,15,0.0,72.5,2.2,28.5,72.5,67.47,48.88
2017,10,7,16,30,0.0,61.0,2.0,28.0,61.0,56.72,40.46
2017,10,7,16,45,185.0,71.5,1.8,28.0,115.5,148.58,112.24
2017,10,7,17,0,370.0,82.0,1.6,28.0,170.0,214.04,157.34
2017,10,7,17,15,284.0,66.0,1.45,27.0,123.0,150.56,105.88
2017,10,7,17,30,198.0,50.0,1.3,26.0,76.0,97.74,63.85
2017,10,7,17,45,99.0,29.0,1.2,25.5,42.0,45.58,20.57
2017,10,7,18,0,0.0,8.0,1.1,25.0,8.0,7.63,0.0
2017,10,7,18,15,0.0,4.0,1.1,24.5,4.0,0.0,0.0
2017,10,7,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,7,18,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,7,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,7,19,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,10,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,10,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,7,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,7,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,7,20,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,7,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,7,21,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,10,7,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,7,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,7,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,7,22,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,10,7,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,7,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,7,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,7,23,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,10,7,23,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,7,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,8,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,8,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,8,1,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,10,8,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,8,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,8,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,8,2,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,10,8,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,3,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,8,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,8,3,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,8,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,8,4,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,10,8,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,5,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,6,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2017,10,8,6,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,6,45,152.0,16.5,1.15,18.5,32.0,34.97,0.0
2017,10,8,7,0,304.0,33.0,1.2,19.0,64.0,92.31,54.22
2017,10,8,7,15,411.0,44.0,1.3,19.5,114.0,149.36,101.65
2017,10,8,7,30,518.0,55.0,1.4,20.0,164.0,219.63,160.53
2017,10,8,7,45,586.0,62.0,1.5,20.5,219.0,284.41,216.31
2017,10,8,8,0,654.0,69.0,1.6,21.0,274.0,356.48,276.77
2017,10,8,8,15,696.5,74.5,1.35,22.0,329.0,421.62,328.68
2017,10,8,8,30,739.0,80.0,1.1,23.0,384.0,489.15,379.49
2017,10,8,8,45,770.5,83.0,0.9,24.0,436.5,551.37,423.68
2017,10,8,9,0,802.0,86.0,0.7,25.0,489.0,614.84,465.95
2017,10,8,9,15,823.0,89.0,0.9,26.0,536.5,671.97,505.84
2017,10,8,9,30,844.0,92.0,1.1,27.0,584.0,728.56,542.77
2017,10,8,9,45,860.5,94.0,1.3,28.0,626.0,779.68,574.98
2017,10,8,10,0,877.0,96.0,1.5,29.0,668.0,823.81,602.09
2017,10,8,10,15,888.0,98.0,1.5,29.0,703.0,866.34,628.11
2017,10,8,10,30,899.0,100.0,1.5,29.0,738.0,906.34,652.24
2017,10,8,10,45,907.5,100.5,1.55,29.5,765.5,939.64,671.27
2017,10,8,11,0,916.0,101.0,1.6,30.0,793.0,969.81,688.29
2017,10,8,11,15,921.0,102.0,1.6,30.0,811.5,993.89,702.22
2017,10,8,11,30,926.0,103.0,1.6,30.0,830.0,1014.37,714.03
2017,10,8,11,45,929.5,102.5,1.6,30.5,840.0,1028.0,720.3
2017,10,8,12,0,933.0,102.0,1.6,31.0,850.0,1037.77,724.38
2017,10,8,12,15,933.0,102.0,1.65,31.0,850.5,1040.71,726.69
2017,10,8,12,30,933.0,102.0,1.7,31.0,851.0,1039.68,726.79
2017,10,8,12,45,929.5,102.0,1.75,31.5,842.5,1031.24,721.08
2017,10,8,13,0,926.0,102.0,1.8,32.0,834.0,1018.92,713.2
2017,10,8,13,15,921.0,101.5,1.85,32.0,817.0,1000.81,703.32
2017,10,8,13,30,916.0,101.0,1.9,32.0,800.0,979.04,691.25
2017,10,8,13,45,907.0,100.5,2.0,32.0,774.0,950.07,675.23
2017,10,8,14,0,898.0,100.0,2.1,32.0,748.0,917.93,657.06
2017,10,8,14,15,887.5,98.0,2.15,32.0,714.5,879.86,634.4
2017,10,8,14,30,877.0,96.0,2.2,32.0,681.0,839.13,609.78
2017,10,8,14,45,860.0,95.0,2.3,32.0,640.0,791.93,580.9
2017,10,8,15,0,843.0,94.0,2.4,32.0,599.0,747.8,553.59
2017,10,8,15,15,823.0,91.0,2.45,31.5,553.0,692.77,518.97
2017,10,8,15,30,803.0,88.0,2.5,31.0,507.0,636.99,481.55
2017,10,8,15,45,773.0,85.0,2.55,31.0,455.5,574.69,436.64
2017,10,8,16,0,743.0,82.0,2.6,31.0,404.0,513.31,390.94
2017,10,8,16,15,704.0,77.0,2.4,30.0,350.0,447.56,341.27
2017,10,8,16,30,665.0,72.0,2.2,29.0,296.0,383.6,291.11
2017,10,8,16,45,604.5,65.5,2.05,28.5,241.0,312.9,233.83
2017,10,8,17,0,544.0,59.0,1.9,28.0,186.0,248.39,180.0
2017,10,8,17,15,450.5,49.0,1.9,27.0,135.0,178.14,122.44
2017,10,8,17,30,357.0,39.0,1.9,26.0,84.0,119.14,74.32
2017,10,8,17,45,178.5,19.5,1.9,25.5,42.0,48.99,18.22
2017,10,8,18,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,10,8,18,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2017,10,8,18,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,10,8,18,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,10,8,19,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,10,8,19,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2017,10,8,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,8,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,10,8,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,8,20,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,8,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,8,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,8,21,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,8,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2017,10,8,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,8,21,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,8,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,8,22,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,10,8,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,8,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,8,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,8,23,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,8,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,8,23,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,9,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,9,0,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2017,10,9,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,9,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,10,9,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,9,1,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,9,1,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,9,1,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,9,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,9,2,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,10,9,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,9,2,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,10,9,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,9,3,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,9,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,9,3,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,9,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,9,4,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,10,9,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,9,4,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,9,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,9,5,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,10,9,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,9,5,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,10,9,6,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,9,6,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2017,10,9,6,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,9,6,45,114.5,17.5,2.3,21.5,28.5,31.39,0.0
2017,10,9,7,0,229.0,35.0,2.6,22.0,57.0,81.11,47.6
2017,10,9,7,15,334.0,47.5,2.8,22.5,104.0,133.76,90.84
2017,10,9,7,30,439.0,60.0,3.0,23.0,151.0,201.64,147.07
2017,10,9,7,45,509.0,68.5,3.25,24.0,204.0,264.04,200.04
2017,10,9,8,0,579.0,77.0,3.5,25.0,257.0,334.06,258.2
2017,10,9,8,15,623.0,83.0,3.6,25.5,309.5,396.23,309.46
2017,10,9,8,30,667.0,89.0,3.7,26.0,362.0,462.05,361.98
2017,10,9,8,45,699.0,93.5,3.8,26.5,412.0,522.45,408.8
2017,10,9,9,0,731.0,98.0,3.9,27.0,462.0,584.38,455.34
2017,10,9,9,15,753.0,101.5,4.0,27.5,508.0,637.76,494.32
2017,10,9,9,30,775.0,105.0,4.1,28.0,554.0,692.51,532.64
2017,10,9,9,45,790.0,108.0,4.2,29.0,594.0,740.71,563.43
2017,10,9,10,0,805.0,111.0,4.3,30.0,634.0,787.41,592.62
2017,10,9,10,15,816.5,113.5,4.3,30.0,667.0,828.83,619.77
2017,10,9,10,30,828.0,116.0,4.3,30.0,700.0,867.98,645.18
2017,10,9,10,45,835.0,118.0,4.35,30.5,726.0,899.97,664.5
2017,10,9,11,0,842.0,120.0,4.4,31.0,752.0,929.0,681.77
2017,10,9,11,15,847.0,121.0,4.4,31.0,770.0,951.87,696.08
2017,10,9,11,30,852.0,122.0,4.4,31.0,788.0,963.06,702.77
2017,10,9,11,45,858.0,120.5,4.4,31.5,798.5,977.13,710.12
2017,10,9,12,0,864.0,119.0,4.4,32.0,809.0,987.68,715.23
2017,10,9,12,15,864.0,119.0,4.4,32.0,809.5,990.34,716.79
2017,10,9,12,30,864.0,119.0,4.4,32.0,810.0,989.31,716.14
2017,10,9,12,45,861.0,119.0,4.4,32.5,802.0,981.67,709.91
2017,10,9,13,0,858.0,119.0,4.4,33.0,794.0,970.43,701.52
2017,10,9,13,15,853.0,118.0,4.35,33.0,777.5,952.66,690.18
2017,10,9,13,30,848.0,117.0,4.3,33.0,761.0,931.51,676.77
2017,10,9,13,45,839.5,116.0,4.3,33.0,736.5,911.28,664.31
2017,10,9,14,0,831.0,115.0,4.3,33.0,712.0,880.34,644.74
2017,10,9,14,15,820.5,113.0,4.25,33.0,680.0,843.78,621.18
2017,10,9,14,30,810.0,111.0,4.2,33.0,648.0,804.77,595.87
2017,10,9,14,45,793.0,109.0,4.2,33.0,608.5,758.42,565.51
2017,10,9,15,0,776.0,107.0,4.2,33.0,569.0,710.6,533.82
2017,10,9,15,15,755.5,103.5,4.15,32.5,524.5,657.52,498.51
2017,10,9,15,30,735.0,100.0,4.1,32.0,480.0,605.6,461.86
2017,10,9,15,45,705.0,96.0,4.05,32.0,431.0,545.41,417.23
2017,10,9,16,0,675.0,92.0,4.0,32.0,382.0,486.37,372.29
2017,10,9,16,15,634.0,86.0,3.7,31.5,330.0,421.19,321.85
2017,10,9,16,30,593.0,80.0,3.4,31.0,278.0,359.16,272.36
2017,10,9,16,45,530.5,72.5,3.15,30.5,225.0,290.84,216.96
2017,10,9,17,0,468.0,65.0,2.9,30.0,172.0,229.02,165.62
2017,10,9,17,15,374.0,53.0,2.65,29.0,123.5,161.37,110.67
2017,10,9,17,30,280.0,41.0,2.4,28.0,75.0,104.3,64.85
2017,10,9,17,45,140.0,20.5,2.15,27.0,37.5,43.16,13.52
2017,10,9,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,10,9,18,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,10,9,18,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,10,9,18,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2017,10,9,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,10,9,19,15,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2017,10,9,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,10,9,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,10,9,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,10,9,20,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2017,10,9,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,10,9,20,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,10,9,21,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,10,9,21,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,10,9,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,10,9,21,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,10,9,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
