Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,9,22,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,10,9,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,9,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,9,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,10,9,23,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2017,10,9,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,10,9,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,10,10,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,10,10,0,15,0.0,0.0,4.1,21.5,0.0,0.0,0.0
2017,10,10,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,10,10,0,45,0.0,0.0,4.75,21.0,0.0,0.0,0.0
2017,10,10,1,0,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,10,10,1,15,0.0,0.0,5.25,20.5,0.0,0.0,0.0
2017,10,10,1,30,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2017,10,10,1,45,0.0,0.0,5.55,19.5,0.0,0.0,0.0
2017,10,10,2,0,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2017,10,10,2,15,0.0,0.0,5.75,18.5,0.0,0.0,0.0
2017,10,10,2,30,0.0,0.0,5.8,18.0,0.0,0.0,0.0
2017,10,10,2,45,0.0,0.0,5.85,18.0,0.0,0.0,0.0
2017,10,10,3,0,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2017,10,10,3,15,0.0,0.0,5.95,17.5,0.0,0.0,0.0
2017,10,10,3,30,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2017,10,10,3,45,0.0,0.0,6.05,17.0,0.0,0.0,0.0
2017,10,10,4,0,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2017,10,10,4,15,0.0,0.0,6.1,16.5,0.0,0.0,0.0
2017,10,10,4,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,10,10,4,45,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,10,10,5,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2017,10,10,5,15,0.0,0.0,6.3,15.5,0.0,0.0,0.0
2017,10,10,5,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,10,10,5,45,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,10,10,6,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,10,10,6,15,0.0,0.0,6.3,14.5,0.0,0.0,0.0
2017,10,10,6,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,10,10,6,45,0.0,6.5,6.35,14.0,6.5,6.02,0.0
2017,10,10,7,0,0.0,13.0,6.4,14.0,13.0,12.04,3.81
2017,10,10,7,15,0.0,24.5,6.45,14.0,24.5,22.73,13.4
2017,10,10,7,30,0.0,36.0,6.5,14.0,36.0,33.42,22.82
2017,10,10,7,45,0.0,49.0,6.55,14.5,49.0,45.54,33.29
2017,10,10,8,0,0.0,62.0,6.6,15.0,62.0,57.66,43.6
2017,10,10,8,15,6.5,103.5,6.55,15.0,106.5,101.11,80.33
2017,10,10,8,30,13.0,145.0,6.5,15.0,151.0,146.03,117.85
2017,10,10,8,45,14.5,162.0,6.5,15.5,169.0,164.04,132.25
2017,10,10,9,0,16.0,179.0,6.5,16.0,187.0,182.25,146.64
2017,10,10,9,15,10.5,180.0,6.4,16.5,186.0,179.62,143.63
2017,10,10,9,30,5.0,181.0,6.3,17.0,185.0,176.62,140.34
2017,10,10,9,45,7.5,195.5,6.2,17.5,201.0,192.93,152.98
2017,10,10,10,0,10.0,210.0,6.1,18.0,217.0,209.49,165.69
2017,10,10,10,15,15.0,234.5,6.0,18.0,245.0,238.48,188.64
2017,10,10,10,30,20.0,259.0,5.9,18.0,273.0,267.92,211.76
2017,10,10,10,45,56.0,306.5,5.8,18.5,348.0,362.42,286.25
2017,10,10,11,0,92.0,354.0,5.7,19.0,423.0,448.82,352.68
2017,10,10,11,15,92.5,363.0,5.6,19.5,434.0,460.78,360.39
2017,10,10,11,30,93.0,372.0,5.5,20.0,445.0,472.46,368.07
2017,10,10,11,45,210.5,370.0,5.45,20.5,536.5,599.4,466.08
2017,10,10,12,0,328.0,368.0,5.4,21.0,628.0,728.01,561.88
2017,10,10,12,15,584.5,249.0,5.3,21.0,713.0,869.26,670.69
2017,10,10,12,30,841.0,130.0,5.2,21.0,798.0,986.59,753.45
2017,10,10,12,45,839.5,128.5,5.1,21.5,790.5,978.71,745.23
2017,10,10,13,0,838.0,127.0,5.0,22.0,783.0,967.22,735.48
2017,10,10,13,15,833.0,126.0,4.9,22.0,766.5,949.42,722.99
2017,10,10,13,30,828.0,125.0,4.8,22.0,750.0,928.26,708.35
2017,10,10,13,45,821.0,123.0,4.7,22.5,726.0,900.94,688.15
2017,10,10,14,0,814.0,121.0,4.6,23.0,702.0,870.64,666.04
2017,10,10,14,15,802.5,119.0,4.5,23.0,670.0,833.68,640.63
2017,10,10,14,30,791.0,117.0,4.4,23.0,638.0,794.4,613.61
2017,10,10,14,45,778.0,113.0,4.35,23.0,599.5,749.67,582.83
2017,10,10,15,0,765.0,109.0,4.3,23.0,561.0,703.24,550.55
2017,10,10,15,15,744.0,105.5,4.2,23.0,517.0,650.29,512.37
2017,10,10,15,30,723.0,102.0,4.1,23.0,473.0,598.74,473.4
2017,10,10,15,45,697.5,96.5,4.0,23.0,424.5,540.24,428.32
2017,10,10,16,0,672.0,91.0,3.9,23.0,376.0,482.48,382.65
2017,10,10,16,15,631.0,85.0,3.65,22.5,324.5,417.55,330.57
2017,10,10,16,30,590.0,79.0,3.4,22.0,273.0,355.79,279.47
2017,10,10,16,45,531.5,70.5,3.2,22.0,221.0,288.26,222.2
2017,10,10,17,0,473.0,62.0,3.0,22.0,169.0,226.82,168.93
2017,10,10,17,15,379.0,50.5,2.75,21.0,120.5,159.59,112.47
2017,10,10,17,30,285.0,39.0,2.5,20.0,72.0,102.88,65.36
2017,10,10,17,45,142.5,19.5,2.25,19.5,36.0,41.98,10.37
2017,10,10,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,10,18,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,10,10,18,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,10,18,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,10,10,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,10,10,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2017,10,10,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,10,10,19,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,10,10,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,10,10,20,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,10,10,20,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,10,10,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,10,10,21,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,10,10,21,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2017,10,10,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,10,10,21,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,10,10,22,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,10,10,22,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2017,10,10,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,10,10,22,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,10,10,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,10,10,23,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2017,10,10,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,10,23,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,10,11,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,11,0,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,11,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,11,0,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,10,11,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,11,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,11,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,11,1,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,10,11,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,10,11,2,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2017,10,11,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,3,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,10,11,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,11,3,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,11,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,11,4,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,10,11,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,11,4,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,11,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,11,5,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,10,11,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,11,5,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,10,11,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,11,6,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,10,11,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,11,6,45,118.5,16.0,2.95,13.5,27.0,28.17,0.0
2017,10,11,7,0,237.0,32.0,3.1,14.0,54.0,79.97,47.16
2017,10,11,7,15,340.0,44.5,3.25,14.5,100.0,134.16,93.72
2017,10,11,7,30,443.0,57.0,3.4,15.0,146.0,200.4,150.56
2017,10,11,7,45,508.0,65.5,3.6,15.5,197.5,261.16,204.48
2017,10,11,8,0,573.0,74.0,3.8,16.0,249.0,328.93,263.47
2017,10,11,8,15,617.0,80.0,3.8,16.5,301.0,390.61,316.23
2017,10,11,8,30,661.0,86.0,3.8,17.0,353.0,455.96,370.26
2017,10,11,8,45,692.5,90.5,3.8,17.5,402.5,515.59,418.11
2017,10,11,9,0,724.0,95.0,3.8,18.0,452.0,576.7,465.57
2017,10,11,9,15,746.0,98.5,3.7,18.5,497.0,629.63,505.14
2017,10,11,9,30,768.0,102.0,3.6,19.0,542.0,683.88,543.8
2017,10,11,9,45,785.0,104.5,3.55,19.5,582.0,732.6,576.64
2017,10,11,10,0,802.0,107.0,3.5,20.0,622.0,780.0,607.93
2017,10,11,10,15,813.5,109.0,3.35,20.5,655.0,820.57,633.32
2017,10,11,10,30,825.0,111.0,3.2,21.0,688.0,858.88,656.65
2017,10,11,10,45,833.5,112.5,3.1,21.5,714.0,891.4,675.91
2017,10,11,11,0,842.0,114.0,3.0,22.0,740.0,913.52,687.88
2017,10,11,11,15,847.5,115.0,2.9,22.5,757.5,936.38,700.33
2017,10,11,11,30,853.0,116.0,2.8,23.0,775.0,955.94,710.47
2017,10,11,11,45,848.5,120.0,2.7,23.5,783.0,965.65,714.08
2017,10,11,12,0,844.0,124.0,2.6,24.0,791.0,971.68,715.41
2017,10,11,12,15,844.0,124.0,2.5,24.0,791.5,974.14,715.93
2017,10,11,12,30,844.0,124.0,2.4,24.0,792.0,973.02,714.25
2017,10,11,12,45,841.5,123.5,2.3,24.5,784.0,965.32,707.05
2017,10,11,13,0,839.0,123.0,2.2,25.0,776.0,962.57,703.28
2017,10,11,13,15,834.0,122.0,2.1,25.0,760.0,944.71,691.14
2017,10,11,13,30,829.0,121.0,2.0,25.0,744.0,923.51,677.07
2017,10,11,13,45,821.0,120.0,1.9,25.5,719.0,896.35,657.92
2017,10,11,14,0,813.0,119.0,1.8,26.0,694.0,866.26,637.01
2017,10,11,14,15,801.5,116.5,1.75,26.0,662.5,828.77,612.99
2017,10,11,14,30,790.0,114.0,1.7,26.0,631.0,788.97,587.36
2017,10,11,14,45,759.0,117.5,1.65,26.0,589.5,738.33,554.13
2017,10,11,15,0,728.0,121.0,1.6,26.0,548.0,690.02,522.19
2017,10,11,15,15,456.0,172.0,1.6,26.0,432.5,516.68,395.76
2017,10,11,15,30,184.0,223.0,1.6,26.0,317.0,354.07,272.56
2017,10,11,15,45,102.0,189.0,1.6,26.0,240.5,258.9,200.3
2017,10,11,16,0,20.0,155.0,1.6,26.0,164.0,160.21,123.09
2017,10,11,16,15,14.5,135.0,1.5,25.5,141.0,136.93,105.28
2017,10,11,16,30,9.0,115.0,1.4,25.0,118.0,114.3,87.5
2017,10,11,16,45,217.5,90.5,1.3,24.5,139.0,180.91,138.58
2017,10,11,17,0,426.0,66.0,1.2,24.0,160.0,215.01,158.3
2017,10,11,17,15,334.0,52.5,1.1,23.0,113.0,147.92,102.97
2017,10,11,17,30,242.0,39.0,1.0,22.0,66.0,94.23,59.15
2017,10,11,17,45,121.0,19.5,0.95,21.5,33.0,38.69,5.38
2017,10,11,18,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,11,18,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,10,11,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,11,18,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,10,11,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,11,19,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,11,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,11,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,11,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,11,20,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,10,11,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,22,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,10,11,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,12,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,12,0,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,12,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,12,0,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,12,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,12,1,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,12,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,12,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,12,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,12,2,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2017,10,12,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,12,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,12,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,12,3,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,12,3,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,12,3,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,10,12,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,12,4,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2017,10,12,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,6,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,10,12,6,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,12,6,45,101.0,16.0,1.0,17.5,25.0,26.31,0.0
2017,10,12,7,0,202.0,32.0,1.1,18.0,50.0,74.31,42.94
2017,10,12,7,15,301.5,46.5,1.1,18.5,95.5,126.11,86.76
2017,10,12,7,30,401.0,61.0,1.1,19.0,141.0,190.43,140.4
2017,10,12,7,45,470.5,70.0,1.1,20.0,192.0,252.62,192.98
2017,10,12,8,0,540.0,79.0,1.1,21.0,243.0,320.64,249.03
2017,10,12,8,15,584.5,86.0,1.1,21.5,294.0,381.8,298.75
2017,10,12,8,30,629.0,93.0,1.1,22.0,345.0,446.73,349.56
2017,10,12,8,45,664.0,97.5,1.15,23.0,394.5,506.75,394.42
2017,10,12,9,0,699.0,102.0,1.2,24.0,444.0,568.65,438.97
2017,10,12,9,15,721.5,106.0,1.3,24.5,489.0,622.94,477.73
2017,10,12,9,30,744.0,110.0,1.4,25.0,534.0,677.14,515.34
2017,10,12,9,45,762.5,112.0,1.55,26.0,573.5,723.24,544.6
2017,10,12,10,0,781.0,114.0,1.7,27.0,613.0,770.42,574.14
2017,10,12,10,15,793.0,116.5,1.75,27.5,646.0,811.21,599.2
2017,10,12,10,30,805.0,119.0,1.8,28.0,679.0,849.82,622.58
2017,10,12,10,45,815.0,119.5,1.9,28.5,705.0,881.99,642.05
2017,10,12,11,0,825.0,120.0,2.0,29.0,731.0,911.41,659.71
2017,10,12,11,15,830.0,121.5,2.1,29.0,748.5,934.28,674.49
2017,10,12,11,30,835.0,123.0,2.2,29.0,766.0,953.86,687.3
2017,10,12,11,45,850.0,116.5,2.3,29.5,778.0,962.38,691.79
2017,10,12,12,0,865.0,110.0,2.4,30.0,790.0,975.93,699.69
2017,10,12,12,15,865.5,110.0,2.45,30.0,790.5,978.88,701.82
2017,10,12,12,30,866.0,110.0,2.5,30.0,791.0,978.16,701.86
2017,10,12,12,45,862.0,110.5,2.6,30.5,782.5,969.93,696.31
2017,10,12,13,0,858.0,111.0,2.7,31.0,774.0,958.11,688.63
2017,10,12,13,15,853.0,110.0,2.8,31.0,757.5,940.2,678.49
2017,10,12,13,30,848.0,109.0,2.9,31.0,741.0,918.93,666.22
2017,10,12,13,45,837.5,109.0,3.0,31.0,716.0,890.53,649.23
2017,10,12,14,0,827.0,109.0,3.1,31.0,691.0,866.12,634.85
2017,10,12,14,15,816.0,107.0,3.15,31.0,659.5,829.22,611.67
2017,10,12,14,30,805.0,105.0,3.2,31.0,628.0,789.95,586.76
2017,10,12,14,45,781.0,106.0,3.25,31.0,587.5,741.69,555.36
2017,10,12,15,0,757.0,107.0,3.3,31.0,547.0,692.49,522.9
2017,10,12,15,15,735.5,103.5,3.3,30.5,503.0,639.61,487.41
2017,10,12,15,30,714.0,100.0,3.3,30.0,459.0,588.21,451.06
2017,10,12,15,45,679.5,96.5,3.3,30.0,410.0,527.06,405.57
2017,10,12,16,0,645.0,93.0,3.3,30.0,361.0,467.58,360.09
2017,10,12,16,15,603.5,86.5,3.1,29.5,310.0,403.46,310.18
2017,10,12,16,30,562.0,80.0,2.9,29.0,259.0,342.63,261.31
2017,10,12,16,45,500.5,71.0,2.7,28.5,208.0,275.29,206.29
2017,10,12,17,0,439.0,62.0,2.5,28.0,157.0,214.44,155.39
2017,10,12,17,15,345.5,49.5,2.2,27.0,110.5,147.23,100.53
2017,10,12,17,30,252.0,37.0,1.9,26.0,64.0,93.83,57.12
2017,10,12,17,45,126.0,18.5,1.65,25.5,32.0,37.88,0.0
2017,10,12,18,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,10,12,18,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2017,10,12,18,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,10,12,18,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,10,12,19,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,10,12,19,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,10,12,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,12,19,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,12,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,12,20,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,10,12,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,12,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,12,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,12,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,10,12,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,12,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,12,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,12,22,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,10,12,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,12,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,12,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,12,23,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,12,23,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,12,23,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,13,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,13,0,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,10,13,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,1,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,2,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,10,13,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,13,3,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2017,10,13,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,3,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,4,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,5,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,10,13,5,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,13,5,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,13,6,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,13,6,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2017,10,13,6,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,13,6,45,112.5,15.5,1.8,20.5,25.5,27.14,0.0
2017,10,13,7,0,225.0,31.0,2.0,21.0,51.0,77.52,43.31
2017,10,13,7,15,329.5,44.5,2.1,21.5,97.0,132.16,89.61
2017,10,13,7,30,434.0,58.0,2.2,22.0,143.0,199.21,145.34
2017,10,13,7,45,514.5,64.5,2.35,23.0,196.0,262.9,199.24
2017,10,13,8,0,595.0,71.0,2.5,24.0,249.0,335.31,259.22
2017,10,13,8,15,638.5,76.5,2.65,24.5,301.5,397.32,310.48
2017,10,13,8,30,682.0,82.0,2.8,25.0,354.0,462.88,362.86
2017,10,13,8,45,722.0,83.5,3.0,26.0,405.0,523.79,409.58
2017,10,13,9,0,762.0,85.0,3.2,27.0,456.0,588.19,457.3
2017,10,13,9,15,783.0,88.5,3.25,27.5,501.5,643.57,497.3
2017,10,13,9,30,804.0,92.0,3.3,28.0,547.0,698.53,534.71
2017,10,13,9,45,822.0,93.0,3.35,28.5,587.5,747.58,566.7
2017,10,13,10,0,840.0,94.0,3.4,29.0,628.0,789.77,593.45
2017,10,13,10,15,850.5,96.0,3.4,29.0,661.0,830.16,619.66
2017,10,13,10,30,861.0,98.0,3.4,29.0,694.0,868.11,644.02
2017,10,13,10,45,869.5,98.5,3.45,29.5,720.0,899.93,663.09
2017,10,13,11,0,878.0,99.0,3.5,30.0,746.0,928.76,680.12
2017,10,13,11,15,883.0,100.0,3.5,30.5,763.5,951.69,692.92
2017,10,13,11,30,888.0,101.0,3.5,31.0,781.0,971.18,703.51
2017,10,13,11,45,889.0,102.0,3.5,31.5,790.0,983.23,709.34
2017,10,13,12,0,890.0,103.0,3.5,32.0,799.0,991.55,712.92
2017,10,13,12,15,889.5,103.0,3.5,32.0,799.0,993.53,714.03
2017,10,13,12,30,889.0,103.0,3.5,32.0,799.0,991.74,712.92
2017,10,13,12,45,888.0,102.0,3.5,32.0,791.0,984.58,708.52
2017,10,13,13,0,887.0,101.0,3.5,32.0,783.0,973.69,701.89
2017,10,13,13,15,882.0,100.0,3.5,32.0,766.5,955.32,690.57
2017,10,13,13,30,877.0,99.0,3.5,32.0,750.0,933.49,677.11
2017,10,13,13,45,870.5,97.5,3.5,32.0,725.5,906.39,660.26
2017,10,13,14,0,864.0,96.0,3.5,32.0,701.0,876.16,641.36
2017,10,13,14,15,853.5,94.5,3.5,32.0,668.5,839.58,618.15
2017,10,13,14,30,843.0,93.0,3.5,32.0,636.0,800.49,593.13
2017,10,13,14,45,815.0,95.5,3.5,32.0,594.5,755.16,563.61
2017,10,13,15,0,787.0,98.0,3.5,32.0,553.0,703.49,529.34
2017,10,13,15,15,766.5,95.0,3.45,31.5,508.5,650.64,494.28
2017,10,13,15,30,746.0,92.0,3.4,31.0,464.0,597.26,456.52
2017,10,13,15,45,715.5,88.0,3.4,31.0,415.0,538.0,412.53
2017,10,13,16,0,685.0,84.0,3.4,31.0,366.0,478.47,367.1
2017,10,13,16,15,644.0,78.0,3.15,30.5,314.0,413.15,316.26
2017,10,13,16,30,603.0,72.0,2.9,30.0,262.0,351.01,266.29
2017,10,13,16,45,542.0,64.5,2.65,29.5,210.0,283.29,210.85
2017,10,13,17,0,481.0,57.0,2.4,29.0,158.0,221.92,159.35
2017,10,13,17,15,383.5,45.5,2.15,28.0,110.5,153.94,103.89
2017,10,13,17,30,286.0,34.0,1.9,27.0,63.0,97.86,58.13
2017,10,13,17,45,143.0,17.0,1.65,26.5,31.5,38.86,0.0
2017,10,13,18,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,10,13,18,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2017,10,13,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,10,13,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,10,13,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,10,13,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2017,10,13,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,13,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,13,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,13,20,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2017,10,13,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,13,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,13,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,13,21,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,10,13,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,13,21,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,10,13,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,10,13,22,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2017,10,13,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,13,22,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,10,13,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,13,23,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2017,10,13,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,13,23,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,10,14,0,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,14,0,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,14,0,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,14,0,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,10,14,1,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,14,1,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,14,1,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,14,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,14,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,14,2,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2017,10,14,2,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,14,2,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,10,14,3,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,14,3,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,14,3,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,10,14,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,14,4,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,10,14,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,14,4,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,10,14,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,14,5,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,10,14,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,14,5,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,10,14,6,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,14,6,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2017,10,14,6,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,14,6,45,111.0,15.0,1.55,21.5,24.5,26.54,0.0
2017,10,14,7,0,222.0,30.0,1.7,22.0,49.0,76.24,41.61
2017,10,14,7,15,330.0,43.0,1.95,22.5,95.0,131.02,88.19
2017,10,14,7,30,438.0,56.0,2.2,23.0,141.0,198.59,144.11
2017,10,14,7,45,511.0,64.0,2.45,24.0,193.5,261.32,197.3
2017,10,14,8,0,584.0,72.0,2.7,25.0,246.0,331.95,255.89
2017,10,14,8,15,628.5,78.5,2.8,25.5,298.0,394.87,307.64
2017,10,14,8,30,673.0,85.0,2.9,26.0,350.0,461.48,360.56
2017,10,14,8,45,350.0,135.0,3.05,26.5,274.5,359.82,281.98
2017,10,14,9,0,27.0,185.0,3.2,27.0,199.0,196.0,150.59
2017,10,14,9,15,34.0,207.5,3.25,27.5,226.0,232.36,178.52
2017,10,14,9,30,41.0,230.0,3.3,28.0,253.0,262.49,200.87
2017,10,14,9,45,113.0,262.5,3.35,28.5,332.5,364.13,278.39
2017,10,14,10,0,185.0,295.0,3.4,29.0,412.0,462.11,350.92
2017,10,14,10,15,175.5,312.5,3.4,29.5,428.5,479.78,361.71
2017,10,14,10,30,166.0,330.0,3.4,30.0,445.0,496.28,371.86
2017,10,14,10,45,508.5,221.0,3.4,30.5,590.0,714.96,534.56
2017,10,14,11,0,851.0,112.0,3.4,31.0,735.0,917.45,670.89
2017,10,14,11,15,531.5,242.5,3.4,31.0,635.0,783.54,576.69
2017,10,14,11,30,212.0,373.0,3.4,31.0,535.0,602.52,443.22
2017,10,14,11,45,533.5,246.0,3.45,31.5,659.5,804.47,591.41
2017,10,14,12,0,855.0,119.0,3.5,32.0,784.0,974.01,703.16
2017,10,14,12,15,854.5,119.0,3.5,32.0,784.0,975.84,702.92
2017,10,14,12,30,854.0,119.0,3.5,32.0,784.0,974.04,701.79
2017,10,14,12,45,611.0,230.0,3.55,32.0,703.0,868.35,632.36
2017,10,14,13,0,368.0,341.0,3.6,32.0,622.0,731.54,534.47
2017,10,14,13,15,599.5,230.0,3.6,32.0,677.0,841.33,616.65
2017,10,14,13,30,831.0,119.0,3.6,32.0,732.0,919.33,669.43
2017,10,14,13,45,817.5,120.0,3.6,32.0,706.0,889.32,649.8
2017,10,14,14,0,804.0,121.0,3.6,32.0,680.0,856.64,629.14
2017,10,14,14,15,527.0,207.0,3.6,32.0,567.0,688.64,513.11
2017,10,14,14,30,250.0,293.0,3.6,32.0,454.0,525.9,392.79
2017,10,14,14,45,485.0,207.0,3.65,32.0,494.0,616.13,464.3
2017,10,14,15,0,720.0,121.0,3.7,32.0,534.0,680.53,514.73
2017,10,14,15,15,696.5,116.5,3.65,31.5,489.5,626.58,476.71
2017,10,14,15,30,673.0,112.0,3.6,31.0,445.0,572.59,438.32
2017,10,14,15,45,637.0,107.5,3.55,31.0,396.5,511.45,392.67
2017,10,14,16,0,601.0,103.0,3.5,31.0,348.0,452.21,347.3
2017,10,14,16,15,556.0,95.5,3.3,30.5,297.5,387.72,297.21
2017,10,14,16,30,511.0,88.0,3.1,30.0,247.0,326.98,248.59
2017,10,14,16,45,441.5,78.0,2.9,29.5,196.0,256.41,191.48
2017,10,14,17,0,372.0,68.0,2.7,29.0,145.0,196.53,141.95
2017,10,14,17,15,276.0,52.5,2.45,28.5,100.0,132.2,89.91
2017,10,14,17,30,180.0,37.0,2.2,28.0,55.0,79.86,47.72
2017,10,14,17,45,90.0,18.5,2.0,27.5,27.5,32.53,0.0
2017,10,14,18,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,10,14,18,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2017,10,14,18,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,10,14,18,45,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2017,10,14,19,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,10,14,19,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2017,10,14,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,10,14,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,10,14,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,10,14,20,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,10,14,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,10,14,20,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,10,14,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,10,14,21,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2017,10,14,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,14,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,10,14,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,10,14,22,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,10,14,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,10,14,22,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,10,14,23,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,10,14,23,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2017,10,14,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,10,14,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,10,15,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,15,0,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,10,15,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,15,0,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,15,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,15,1,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,10,15,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,15,1,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,10,15,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,15,2,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,15,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,15,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,10,15,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,15,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,10,15,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,15,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,15,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,15,4,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,10,15,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,15,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,10,15,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,15,5,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,10,15,5,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,10,15,5,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2017,10,15,6,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,10,15,6,15,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2017,10,15,6,30,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2017,10,15,6,45,47.5,16.0,6.15,22.0,19.5,20.51,0.0
2017,10,15,7,0,95.0,32.0,6.7,22.0,39.0,53.67,29.29
2017,10,15,7,15,184.0,52.0,6.75,21.5,81.5,101.84,70.3
2017,10,15,7,30,273.0,72.0,6.8,21.0,124.0,164.99,123.01
2017,10,15,7,45,375.5,79.5,6.85,20.5,176.0,227.02,176.09
2017,10,15,8,0,478.0,87.0,6.9,20.0,228.0,300.79,239.52
2017,10,15,8,15,526.5,95.5,6.8,20.0,278.5,364.56,294.3
2017,10,15,8,30,575.0,104.0,6.7,20.0,329.0,430.0,349.29
2017,10,15,8,45,636.5,101.5,6.65,20.0,381.5,495.11,403.15
2017,10,15,9,0,698.0,99.0,6.6,20.0,434.0,564.48,459.28
2017,10,15,9,15,349.0,129.0,6.55,20.5,296.5,388.79,316.19
2017,10,15,9,30,0.0,159.0,6.5,21.0,159.0,151.39,117.77
2017,10,15,9,45,37.5,220.0,6.5,21.5,243.5,250.28,197.47
2017,10,15,10,0,75.0,281.0,6.5,22.0,328.0,347.65,273.83
2017,10,15,10,15,75.0,296.5,6.45,22.0,345.5,366.62,287.81
2017,10,15,10,30,75.0,312.0,6.4,22.0,363.0,385.46,301.75
2017,10,15,10,45,54.5,304.5,6.4,22.5,342.5,360.37,280.77
2017,10,15,11,0,34.0,297.0,6.4,23.0,322.0,334.26,259.13
2017,10,15,11,15,74.5,332.5,6.35,23.0,388.5,411.74,319.56
2017,10,15,11,30,115.0,368.0,6.3,23.0,455.0,490.79,380.07
2017,10,15,11,45,117.0,373.0,6.25,23.5,463.0,513.25,395.57
2017,10,15,12,0,119.0,378.0,6.2,24.0,471.0,521.63,400.8
2017,10,15,12,15,242.0,362.5,6.15,24.0,550.5,638.97,491.43
2017,10,15,12,30,365.0,347.0,6.1,24.0,630.0,741.35,569.11
2017,10,15,12,45,613.5,228.0,6.1,24.5,697.5,867.92,666.37
2017,10,15,13,0,862.0,109.0,6.1,25.0,765.0,955.95,727.49
2017,10,15,13,15,647.0,203.5,6.05,25.0,690.0,857.65,657.9
2017,10,15,13,30,432.0,298.0,6.0,25.0,615.0,742.35,569.81
2017,10,15,13,45,481.0,267.5,5.95,25.0,609.5,743.53,573.16
2017,10,15,14,0,530.0,237.0,5.9,25.0,604.0,740.06,572.67
2017,10,15,14,15,674.0,169.0,5.85,25.0,612.5,776.78,603.25
2017,10,15,14,30,818.0,101.0,5.8,25.0,621.0,791.96,615.14
2017,10,15,14,45,700.0,132.5,5.8,25.0,558.0,706.93,554.11
2017,10,15,15,0,582.0,164.0,5.8,25.0,495.0,623.92,491.08
2017,10,15,15,15,490.5,172.5,5.7,24.5,436.0,538.61,426.46
2017,10,15,15,30,399.0,181.0,5.6,24.0,377.0,464.19,368.83
2017,10,15,15,45,460.0,148.5,5.6,24.0,351.0,444.8,354.66
2017,10,15,16,0,521.0,116.0,5.6,24.0,325.0,417.76,333.22
2017,10,15,16,15,491.5,103.5,5.35,23.5,278.5,360.4,286.43
2017,10,15,16,30,462.0,91.0,5.1,23.0,232.0,305.39,240.32
2017,10,15,16,45,481.5,71.5,4.95,22.5,193.0,266.34,205.16
2017,10,15,17,0,501.0,52.0,4.8,22.0,154.0,221.5,163.47
2017,10,15,17,15,398.5,41.5,4.45,21.5,106.5,152.54,104.85
2017,10,15,17,30,296.0,31.0,4.1,21.0,59.0,96.09,56.5
2017,10,15,17,45,148.0,15.5,3.75,20.5,29.5,37.06,0.0
2017,10,15,18,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,10,15,18,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2017,10,15,18,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,10,15,18,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,10,15,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,10,15,19,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,10,15,19,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,10,15,19,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,10,15,20,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,10,15,20,15,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2017,10,15,20,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,10,15,20,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,10,15,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,10,15,21,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2017,10,15,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,10,15,21,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,10,15,22,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,10,15,22,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2017,10,15,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,10,15,22,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,10,15,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,10,15,23,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,10,15,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,15,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,16,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,16,0,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2017,10,16,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,16,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,16,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,16,1,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2017,10,16,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,16,1,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,16,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,16,2,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,16,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,16,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,16,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,16,3,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2017,10,16,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,10,16,3,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,10,16,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,10,16,4,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,10,16,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,16,4,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,16,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,16,5,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2017,10,16,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,10,16,5,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,10,16,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,10,16,6,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,16,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,10,16,6,45,190.5,12.5,3.75,10.5,27.5,33.11,0.0
2017,10,16,7,0,381.0,25.0,3.9,11.0,55.0,99.37,52.65
2017,10,16,7,15,498.5,34.0,3.95,11.5,107.0,160.77,110.53
2017,10,16,7,30,616.0,43.0,4.0,12.0,159.0,237.25,177.94
2017,10,16,7,45,682.5,48.5,4.1,13.0,216.0,305.42,239.85
2017,10,16,8,0,749.0,54.0,4.2,14.0,273.0,380.39,305.98
2017,10,16,8,15,790.0,58.5,4.35,14.5,329.0,448.49,365.48
2017,10,16,8,30,831.0,63.0,4.5,15.0,385.0,519.51,425.32
2017,10,16,8,45,859.0,66.0,4.7,16.0,438.5,580.7,474.87
2017,10,16,9,0,887.0,69.0,4.9,17.0,492.0,645.15,525.14
2017,10,16,9,15,906.5,71.0,4.8,17.5,540.5,702.95,567.96
2017,10,16,9,30,926.0,73.0,4.7,18.0,589.0,759.83,607.12
2017,10,16,9,45,940.0,75.0,4.6,18.5,631.0,811.23,641.32
2017,10,16,10,0,954.0,77.0,4.5,19.0,673.0,860.6,673.32
2017,10,16,10,15,964.0,78.5,4.45,19.5,708.5,903.69,700.59
2017,10,16,10,30,974.0,80.0,4.4,20.0,744.0,943.92,725.46
2017,10,16,10,45,980.5,81.0,4.35,20.5,771.0,977.31,745.55
2017,10,16,11,0,987.0,82.0,4.3,21.0,798.0,1007.21,763.12
2017,10,16,11,15,991.5,83.0,4.2,21.5,816.5,1031.55,776.53
2017,10,16,11,30,996.0,84.0,4.1,22.0,835.0,1052.0,787.3
2017,10,16,11,45,997.5,84.5,4.1,22.5,844.5,1064.97,793.8
2017,10,16,12,0,999.0,85.0,4.1,23.0,854.0,1073.78,797.73
2017,10,16,12,15,999.0,85.0,4.05,23.0,854.5,1076.35,798.9
2017,10,16,12,30,999.0,85.0,4.0,23.0,855.0,1074.71,797.5
2017,10,16,12,45,996.5,84.5,4.0,23.5,846.0,1065.85,790.35
2017,10,16,13,0,994.0,84.0,4.0,24.0,837.0,1052.84,780.69
2017,10,16,13,15,989.5,83.5,3.95,24.0,819.0,1033.88,768.45
2017,10,16,13,30,985.0,83.0,3.9,24.0,801.0,1011.01,753.75
2017,10,16,13,45,978.0,82.0,3.85,24.5,774.5,981.53,733.29
2017,10,16,14,0,971.0,81.0,3.8,25.0,748.0,948.56,710.6
2017,10,16,14,15,961.5,79.5,3.75,25.0,713.5,909.58,685.23
2017,10,16,14,30,952.0,78.0,3.7,25.0,679.0,867.66,657.75
2017,10,16,14,45,938.5,76.0,3.7,25.0,637.5,819.37,625.85
2017,10,16,15,0,925.0,74.0,3.7,25.0,596.0,768.95,592.09
2017,10,16,15,15,906.5,71.5,3.65,24.5,548.5,712.67,554.52
2017,10,16,15,30,888.0,69.0,3.6,24.0,501.0,655.32,514.1
2017,10,16,15,45,862.0,66.0,3.55,24.0,448.5,592.23,465.98
2017,10,16,16,0,836.0,63.0,3.5,24.0,396.0,532.23,418.61
2017,10,16,16,15,797.0,59.0,3.05,23.0,340.0,462.39,362.85
2017,10,16,16,30,758.0,55.0,2.6,22.0,284.0,395.16,307.1
2017,10,16,16,45,697.0,49.5,2.2,21.5,227.0,321.14,243.95
2017,10,16,17,0,636.0,44.0,1.8,21.0,170.0,253.16,184.31
2017,10,16,17,15,527.5,35.5,1.7,19.5,117.5,176.76,119.89
2017,10,16,17,30,419.0,27.0,1.6,18.0,65.0,113.29,64.37
2017,10,16,17,45,209.5,13.5,1.5,17.0,32.5,38.97,0.0
2017,10,16,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,16,18,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,10,16,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,16,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,16,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,16,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,10,16,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,16,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,16,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,16,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,10,16,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,16,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,16,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,16,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,16,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,16,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,16,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,16,22,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2017,10,16,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,16,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,16,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,16,23,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,10,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,16,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,17,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,17,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,17,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,17,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,17,1,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,10,17,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,10,17,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,17,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,17,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,17,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,10,17,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,10,17,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,17,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,17,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,17,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,10,17,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,6,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,10,17,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,6,45,170.5,12.5,1.15,9.5,25.5,30.95,0.0
2017,10,17,7,0,341.0,25.0,1.2,10.0,51.0,92.27,47.77
2017,10,17,7,15,460.0,35.0,1.3,10.5,101.5,154.08,106.2
2017,10,17,7,30,579.0,45.0,1.4,11.0,152.0,229.56,171.92
2017,10,17,7,45,646.0,51.0,1.5,12.0,207.5,295.06,230.64
2017,10,17,8,0,713.0,57.0,1.6,13.0,263.0,368.63,294.44
2017,10,17,8,15,755.0,62.0,1.65,14.0,318.5,435.69,350.94
2017,10,17,8,30,797.0,67.0,1.7,15.0,374.0,505.84,407.44
2017,10,17,8,45,826.5,70.0,1.75,16.0,426.5,569.12,456.39
2017,10,17,9,0,856.0,73.0,1.8,17.0,479.0,633.27,503.99
2017,10,17,9,15,876.0,75.5,1.7,17.5,526.5,686.88,541.82
2017,10,17,9,30,896.0,78.0,1.6,18.0,574.0,743.24,578.31
2017,10,17,9,45,910.5,80.0,1.55,19.0,615.5,793.7,608.86
2017,10,17,10,0,925.0,82.0,1.5,20.0,657.0,842.24,637.26
2017,10,17,10,15,935.5,83.5,1.4,20.5,692.0,884.67,661.41
2017,10,17,10,30,946.0,85.0,1.3,21.0,727.0,924.36,683.17
2017,10,17,10,45,953.5,86.0,1.25,21.5,753.5,957.81,701.19
2017,10,17,11,0,961.0,87.0,1.2,22.0,780.0,987.91,716.88
2017,10,17,11,15,966.0,87.5,1.15,22.5,798.5,1011.57,728.36
2017,10,17,11,30,971.0,88.0,1.1,23.0,817.0,1031.46,737.49
2017,10,17,11,45,974.0,88.0,1.05,23.5,827.0,1044.96,742.7
2017,10,17,12,0,977.0,88.0,1.0,24.0,837.0,1054.43,745.58
2017,10,17,12,15,977.5,88.0,0.95,24.0,837.0,1057.38,746.08
2017,10,17,12,30,978.0,88.0,0.9,24.0,837.0,1056.2,744.3
2017,10,17,12,45,976.5,87.0,0.9,24.5,829.0,1047.82,738.01
2017,10,17,13,0,975.0,86.0,0.9,25.0,821.0,1035.36,729.53
2017,10,17,13,15,971.0,85.5,0.95,25.0,803.5,1017.11,720.14
2017,10,17,13,30,967.0,85.0,1.0,25.0,786.0,995.01,708.46
2017,10,17,13,45,961.0,83.5,1.05,25.0,760.0,966.25,692.62
2017,10,17,14,0,955.0,82.0,1.1,25.0,734.0,934.01,674.53
2017,10,17,14,15,945.5,80.5,1.15,25.0,700.5,895.52,652.24
2017,10,17,14,30,936.0,79.0,1.2,25.0,667.0,854.15,627.81
2017,10,17,14,45,923.5,77.0,1.25,25.5,626.0,807.24,598.14
2017,10,17,15,0,911.0,75.0,1.3,26.0,585.0,758.19,566.62
2017,10,17,15,15,892.5,72.5,1.35,25.5,538.0,702.57,532.11
2017,10,17,15,30,874.0,70.0,1.4,25.0,491.0,645.92,494.46
2017,10,17,15,45,848.5,66.5,1.45,25.0,439.0,583.31,449.11
2017,10,17,16,0,823.0,63.0,1.5,25.0,387.0,523.8,404.16
2017,10,17,16,15,784.0,59.0,1.35,24.0,332.0,454.76,350.86
2017,10,17,16,30,745.0,55.0,1.2,23.0,277.0,388.36,297.35
2017,10,17,16,45,684.5,49.0,1.1,22.5,221.0,314.86,236.17
2017,10,17,17,0,624.0,43.0,1.0,22.0,165.0,247.41,178.11
2017,10,17,17,15,514.0,34.5,1.05,21.0,113.0,171.6,114.85
2017,10,17,17,30,404.0,26.0,1.1,20.0,61.0,108.93,59.73
2017,10,17,17,45,202.0,13.0,1.15,19.0,30.5,37.28,0.0
2017,10,17,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,17,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,10,17,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,17,18,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2017,10,17,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,17,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,10,17,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,17,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,10,17,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,17,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,10,17,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,17,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,17,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,17,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,10,17,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,17,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,17,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,17,22,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,10,17,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,17,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,17,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,17,23,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,10,17,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,17,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,18,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,18,0,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,10,18,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,10,18,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,6,45,177.0,12.0,1.25,10.5,25.5,31.25,0.0
2017,10,18,7,0,354.0,24.0,1.3,11.0,51.0,93.31,46.17
2017,10,18,7,15,473.0,34.0,1.55,12.0,101.5,156.25,106.76
2017,10,18,7,30,592.0,44.0,1.8,13.0,152.0,231.24,171.82
2017,10,18,7,45,657.0,51.0,2.05,14.0,208.0,298.99,232.48
2017,10,18,8,0,722.0,58.0,2.3,15.0,264.0,373.38,297.16
2017,10,18,8,15,764.5,62.5,2.4,16.0,319.5,440.6,354.02
2017,10,18,8,30,807.0,67.0,2.5,17.0,375.0,510.91,411.0
2017,10,18,8,45,835.0,70.5,2.65,18.0,427.5,574.32,460.63
2017,10,18,9,0,863.0,74.0,2.8,19.0,480.0,638.45,508.91
2017,10,18,9,15,883.0,76.5,2.9,20.0,528.0,692.26,547.58
2017,10,18,9,30,903.0,79.0,3.0,21.0,576.0,748.85,585.09
2017,10,18,9,45,918.0,81.0,3.1,22.0,618.0,799.88,617.78
2017,10,18,10,0,933.0,83.0,3.2,23.0,660.0,849.03,648.55
2017,10,18,10,15,943.0,84.5,3.2,23.5,694.5,891.22,674.68
2017,10,18,10,30,953.0,86.0,3.2,24.0,729.0,930.62,698.62
2017,10,18,10,45,960.5,87.0,3.2,24.5,755.5,964.17,718.41
2017,10,18,11,0,968.0,88.0,3.2,25.0,782.0,994.36,735.85
2017,10,18,11,15,972.0,89.0,3.2,25.0,800.0,1017.71,750.21
2017,10,18,11,30,976.0,90.0,3.2,25.0,818.0,1037.24,762.19
2017,10,18,11,45,975.5,91.5,3.2,25.5,827.0,1049.06,767.78
2017,10,18,12,0,975.0,93.0,3.2,26.0,836.0,1056.79,770.9
2017,10,18,12,15,975.0,93.0,3.2,26.5,836.0,1059.2,770.77
2017,10,18,12,30,975.0,93.0,3.2,27.0,836.0,1057.48,768.19
2017,10,18,12,45,972.5,92.5,3.2,27.5,827.0,1048.68,761.25
2017,10,18,13,0,970.0,92.0,3.2,28.0,818.0,1035.84,751.96
2017,10,18,13,15,965.5,91.5,3.2,28.0,800.0,1017.16,740.55
2017,10,18,13,30,961.0,91.0,3.2,28.0,782.0,994.68,726.81
2017,10,18,13,45,953.0,90.0,3.2,28.0,756.0,964.82,708.3
2017,10,18,14,0,945.0,89.0,3.2,28.0,730.0,931.61,687.6
2017,10,18,14,15,935.0,87.0,3.2,28.0,696.0,892.43,662.83
2017,10,18,14,30,925.0,85.0,3.2,28.0,662.0,850.45,636.01
2017,10,18,14,45,897.0,88.0,3.25,28.0,618.0,797.69,601.76
2017,10,18,15,0,869.0,91.0,3.3,28.0,574.0,748.78,569.73
2017,10,18,15,15,848.0,87.5,3.25,27.5,526.5,691.65,531.83
2017,10,18,15,30,827.0,84.0,3.2,27.0,479.0,633.85,490.56
2017,10,18,15,45,795.0,80.5,3.15,27.0,427.0,569.2,441.94
2017,10,18,16,0,763.0,77.0,3.1,27.0,375.0,505.67,392.69
2017,10,18,16,15,719.5,71.5,2.7,26.0,320.0,437.3,338.88
2017,10,18,16,30,676.0,66.0,2.3,25.0,265.0,370.9,284.73
2017,10,18,16,45,606.0,59.0,1.95,24.0,209.5,296.85,223.3
2017,10,18,17,0,536.0,52.0,1.6,23.0,154.0,230.1,166.4
2017,10,18,17,15,421.0,40.0,1.6,22.0,104.0,154.94,104.26
2017,10,18,17,30,306.0,28.0,1.6,21.0,54.0,93.72,50.55
2017,10,18,17,45,153.0,14.0,1.6,20.0,27.0,32.0,0.0
2017,10,18,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,10,18,18,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,10,18,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,18,18,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,10,18,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,10,18,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2017,10,18,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,18,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,18,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,18,20,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,10,18,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,18,20,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,18,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,18,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,10,18,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,18,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,18,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,18,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,10,18,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,18,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,18,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,18,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,18,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,18,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,10,19,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,19,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,10,19,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,10,19,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,19,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,10,19,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,19,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,10,19,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,19,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,10,19,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,19,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,10,19,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,19,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,19,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,19,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,10,19,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,19,5,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,10,19,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,19,6,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,19,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,19,6,45,64.5,14.0,0.9,15.5,18.5,20.58,0.0
2017,10,19,7,0,129.0,28.0,0.9,16.0,37.0,57.59,27.55
2017,10,19,7,15,224.5,45.5,1.0,16.5,78.5,108.93,75.27
2017,10,19,7,30,320.0,63.0,1.1,17.0,120.0,170.29,126.69
2017,10,19,7,45,404.5,69.5,1.2,17.5,167.5,227.25,175.43
2017,10,19,8,0,489.0,76.0,1.3,18.0,215.0,296.95,234.09
2017,10,19,8,15,449.5,101.5,1.45,18.5,249.0,331.56,264.35
2017,10,19,8,30,410.0,127.0,1.6,19.0,283.0,363.9,291.1
2017,10,19,8,45,387.0,152.0,1.8,20.0,315.5,400.03,318.95
2017,10,19,9,0,364.0,177.0,2.0,21.0,348.0,424.27,336.66
2017,10,19,9,15,363.0,198.0,2.15,21.5,382.5,464.12,366.26
2017,10,19,9,30,362.0,219.0,2.3,22.0,417.0,502.92,394.28
2017,10,19,9,45,345.5,241.5,2.5,23.0,441.5,530.41,412.45
2017,10,19,10,0,329.0,264.0,2.7,24.0,466.0,555.54,428.53
2017,10,19,10,15,329.0,280.0,2.75,24.5,491.5,585.01,448.31
2017,10,19,10,30,329.0,296.0,2.8,25.0,517.0,613.32,466.96
2017,10,19,10,45,417.0,277.5,2.85,25.5,568.0,692.68,523.87
2017,10,19,11,0,505.0,259.0,2.9,26.0,619.0,764.27,574.06
2017,10,19,11,15,508.0,265.0,2.95,26.5,635.0,784.04,585.77
2017,10,19,11,30,511.0,271.0,3.0,27.0,651.0,801.69,596.36
2017,10,19,11,45,523.0,271.0,3.1,27.5,664.0,819.28,607.53
2017,10,19,12,0,535.0,271.0,3.2,28.0,677.0,834.68,617.23
2017,10,19,12,15,527.0,274.0,3.3,28.0,674.0,831.59,615.28
2017,10,19,12,30,519.0,277.0,3.4,28.0,671.0,826.05,611.89
2017,10,19,12,45,706.5,191.5,3.5,28.0,721.0,915.26,676.41
2017,10,19,13,0,894.0,106.0,3.6,28.0,771.0,977.69,718.24
2017,10,19,13,15,889.0,105.0,3.65,28.0,754.0,959.04,706.27
2017,10,19,13,30,884.0,104.0,3.7,28.0,737.0,936.93,692.69
2017,10,19,13,45,746.5,153.5,3.75,28.5,675.5,860.51,641.06
2017,10,19,14,0,609.0,203.0,3.8,29.0,614.0,773.42,580.54
2017,10,19,14,15,586.0,198.0,3.8,28.5,578.0,724.74,548.66
2017,10,19,14,30,563.0,193.0,3.8,28.0,542.0,679.88,518.51
2017,10,19,14,45,510.0,196.0,3.85,28.0,496.5,620.23,475.62
2017,10,19,15,0,457.0,199.0,3.9,28.0,451.0,562.77,433.64
2017,10,19,15,15,551.0,155.0,3.85,27.5,433.5,558.32,433.59
2017,10,19,15,30,645.0,111.0,3.8,27.0,416.0,548.21,428.19
2017,10,19,15,45,599.5,110.0,3.8,27.0,369.5,486.97,381.03
2017,10,19,16,0,554.0,109.0,3.8,27.0,323.0,428.48,335.05
2017,10,19,16,15,521.5,96.5,3.5,26.5,274.0,367.75,286.64
2017,10,19,16,30,489.0,84.0,3.2,26.0,225.0,309.57,238.77
2017,10,19,16,45,426.5,72.0,2.9,25.5,176.5,241.65,182.37
2017,10,19,17,0,364.0,60.0,2.6,25.0,128.0,183.41,132.97
2017,10,19,17,15,269.0,44.5,2.4,24.0,85.5,120.77,81.51
2017,10,19,17,30,174.0,29.0,2.2,23.0,43.0,69.12,35.99
2017,10,19,17,45,87.0,14.5,2.0,22.5,21.5,24.32,0.0
2017,10,19,18,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,19,18,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2017,10,19,18,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,19,18,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
