Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,19,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,19,19,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,19,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,19,19,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,10,19,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,19,20,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,10,19,20,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,19,20,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,19,21,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,19,21,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,10,19,21,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,19,21,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,10,19,22,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,10,19,22,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2017,10,19,22,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,10,19,22,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,10,19,23,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,10,19,23,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2017,10,19,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,10,19,23,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,10,20,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,10,20,0,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,10,20,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,10,20,0,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,10,20,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,20,1,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,10,20,1,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,20,1,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,10,20,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,20,2,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,20,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,20,2,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,10,20,3,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,20,3,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,10,20,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,10,20,3,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,10,20,4,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,20,4,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,20,4,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,20,4,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,20,5,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,20,5,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2017,10,20,5,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,10,20,5,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,10,20,6,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,10,20,6,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,10,20,6,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,20,6,45,70.0,13.0,2.15,17.5,18.0,20.25,0.0
2017,10,20,7,0,140.0,26.0,2.3,18.0,36.0,57.12,25.02
2017,10,20,7,15,253.0,41.5,2.35,18.5,79.0,111.43,75.63
2017,10,20,7,30,366.0,57.0,2.4,19.0,122.0,177.56,130.73
2017,10,20,7,45,461.0,63.0,2.45,19.5,173.5,242.98,186.57
2017,10,20,8,0,556.0,69.0,2.5,20.0,225.0,317.36,249.31
2017,10,20,8,15,603.0,75.5,2.55,20.5,276.0,379.47,301.46
2017,10,20,8,30,650.0,82.0,2.6,21.0,327.0,445.55,355.06
2017,10,20,8,45,325.0,70.5,2.7,22.0,193.0,278.76,224.11
2017,10,20,9,0,0.0,59.0,2.8,23.0,59.0,54.87,39.38
2017,10,20,9,15,0.0,96.0,2.9,23.5,96.0,89.77,67.6
2017,10,20,9,30,0.0,133.0,3.0,24.0,133.0,125.85,96.1
2017,10,20,9,45,0.5,151.5,3.15,24.5,152.0,144.34,110.26
2017,10,20,10,0,1.0,170.0,3.3,25.0,171.0,162.96,124.4
2017,10,20,10,15,4.0,185.5,3.3,25.5,188.5,180.79,137.85
2017,10,20,10,30,7.0,201.0,3.3,26.0,206.0,198.88,151.38
2017,10,20,10,45,23.0,249.5,3.35,26.5,266.0,262.49,200.03
2017,10,20,11,0,39.0,298.0,3.4,27.0,326.0,341.38,258.95
2017,10,20,11,15,79.0,328.5,3.4,27.0,386.5,412.99,312.76
2017,10,20,11,30,119.0,359.0,3.4,27.0,447.0,499.73,376.46
2017,10,20,11,45,168.5,364.0,3.45,27.5,490.5,554.16,415.88
2017,10,20,12,0,218.0,369.0,3.5,28.0,534.0,608.74,454.95
2017,10,20,12,15,228.5,367.5,3.55,28.0,540.5,617.75,461.45
2017,10,20,12,30,239.0,366.0,3.6,28.0,547.0,625.79,467.57
2017,10,20,12,45,226.0,363.5,3.7,28.0,533.0,609.03,455.73
2017,10,20,13,0,213.0,361.0,3.8,28.0,519.0,591.53,443.49
2017,10,20,13,15,275.0,340.0,3.8,28.0,539.0,636.45,477.57
2017,10,20,13,30,337.0,319.0,3.8,28.0,559.0,664.48,499.42
2017,10,20,13,45,414.5,281.0,3.85,28.0,566.0,695.35,523.9
2017,10,20,14,0,492.0,243.0,3.9,28.0,573.0,709.96,537.04
2017,10,20,14,15,650.0,170.0,3.9,28.0,583.5,752.39,571.65
2017,10,20,14,30,808.0,97.0,3.9,28.0,594.0,772.39,586.68
2017,10,20,14,45,756.5,108.0,3.95,28.0,549.0,714.45,547.01
2017,10,20,15,0,705.0,119.0,4.0,28.0,504.0,660.38,509.4
2017,10,20,15,15,474.0,158.5,4.0,28.0,408.0,508.79,395.13
2017,10,20,15,30,243.0,198.0,4.0,28.0,312.0,372.83,289.71
2017,10,20,15,45,228.5,177.5,4.0,28.0,275.5,329.61,256.96
2017,10,20,16,0,214.0,157.0,4.0,28.0,239.0,287.42,224.06
2017,10,20,16,15,195.0,135.5,3.65,27.5,201.5,236.94,184.25
2017,10,20,16,30,176.0,114.0,3.3,27.0,164.0,195.27,150.52
2017,10,20,16,45,141.5,92.5,3.0,26.5,127.0,149.96,113.42
2017,10,20,17,0,107.0,71.0,2.7,26.0,90.0,108.63,79.25
2017,10,20,17,15,62.5,48.5,2.55,25.5,59.0,67.76,45.94
2017,10,20,17,30,18.0,26.0,2.4,25.0,28.0,29.22,12.9
2017,10,20,17,45,9.0,13.0,2.25,24.5,14.0,13.47,0.0
2017,10,20,18,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,10,20,18,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2017,10,20,18,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,10,20,18,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,10,20,19,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,10,20,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,10,20,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,10,20,19,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,10,20,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,10,20,20,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2017,10,20,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,20,20,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,20,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,20,21,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2017,10,20,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,20,21,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,20,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,20,22,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,10,20,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,20,22,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,20,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,10,20,23,15,0.0,0.0,2.55,20.5,0.0,0.0,0.0
2017,10,20,23,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,20,23,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,10,21,0,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,21,0,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,21,0,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,21,0,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,21,1,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,21,1,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,10,21,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,1,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,10,21,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,10,21,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,21,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,10,21,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,10,21,3,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,10,21,3,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,10,21,3,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,10,21,4,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,21,4,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,10,21,4,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,4,45,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2017,10,21,5,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,10,21,5,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,10,21,5,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,10,21,5,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,10,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,10,21,6,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,10,21,6,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,10,21,6,45,80.5,12.5,3.05,21.5,17.5,20.97,0.0
2017,10,21,7,0,161.0,25.0,3.2,22.0,35.0,59.48,23.35
2017,10,21,7,15,278.5,38.5,3.4,22.0,78.0,114.25,75.79
2017,10,21,7,30,396.0,52.0,3.6,22.0,121.0,182.86,132.8
2017,10,21,7,45,475.5,60.0,3.85,22.5,171.5,245.02,186.3
2017,10,21,8,0,555.0,68.0,4.1,23.0,222.0,315.81,246.36
2017,10,21,8,15,603.0,74.0,4.3,23.5,272.5,377.69,298.5
2017,10,21,8,30,651.0,80.0,4.5,24.0,323.0,443.64,352.46
2017,10,21,8,45,325.5,61.0,4.75,25.0,182.5,267.71,214.34
2017,10,21,9,0,0.0,42.0,5.0,26.0,42.0,39.03,26.1
2017,10,21,9,15,387.0,67.5,5.1,26.5,276.5,349.33,280.29
2017,10,21,9,30,774.0,93.0,5.2,27.0,511.0,674.37,528.19
2017,10,21,9,45,477.0,188.0,5.3,27.5,451.5,582.86,453.13
2017,10,21,10,0,180.0,283.0,5.4,28.0,392.0,446.61,343.63
2017,10,21,10,15,509.5,190.5,5.4,28.0,523.0,649.01,501.79
2017,10,21,10,30,839.0,98.0,5.4,28.0,654.0,842.62,641.43
2017,10,21,10,45,475.0,218.0,5.45,28.5,535.5,679.59,519.28
2017,10,21,11,0,111.0,338.0,5.5,29.0,417.0,452.09,342.06
2017,10,21,11,15,169.0,347.0,5.5,29.5,470.0,531.38,401.34
2017,10,21,11,30,227.0,356.0,5.5,30.0,523.0,598.96,450.37
2017,10,21,11,45,245.5,357.5,5.5,30.5,540.5,620.82,465.16
2017,10,21,12,0,264.0,359.0,5.5,31.0,558.0,656.08,489.27
2017,10,21,12,15,301.5,350.5,5.45,31.0,577.5,683.52,509.47
2017,10,21,12,30,339.0,342.0,5.4,31.0,597.0,709.59,528.67
2017,10,21,12,45,304.0,346.0,5.35,31.0,572.5,678.28,505.55
2017,10,21,13,0,269.0,350.0,5.3,31.0,548.0,646.16,482.04
2017,10,21,13,15,247.5,344.5,5.2,31.0,523.5,602.22,450.69
2017,10,21,13,30,226.0,339.0,5.1,31.0,499.0,571.8,428.67
2017,10,21,13,45,258.0,321.0,5.1,31.0,497.5,587.91,441.66
2017,10,21,14,0,290.0,303.0,5.1,31.0,496.0,588.35,443.46
2017,10,21,14,15,201.5,292.5,5.05,31.0,424.0,481.71,364.68
2017,10,21,14,30,113.0,282.0,5.0,31.0,352.0,381.48,289.29
2017,10,21,14,45,174.5,261.0,5.0,31.0,360.0,412.17,314.53
2017,10,21,15,0,236.0,240.0,5.0,31.0,368.0,426.7,327.22
2017,10,21,15,15,465.0,168.5,4.95,30.5,393.5,512.9,396.65
2017,10,21,15,30,694.0,97.0,4.9,30.0,419.0,561.73,436.44
2017,10,21,15,45,658.5,92.5,4.85,30.0,370.5,500.55,389.15
2017,10,21,16,0,623.0,88.0,4.8,30.0,322.0,441.24,342.49
2017,10,21,16,15,574.5,81.0,4.45,29.5,272.0,375.25,289.75
2017,10,21,16,30,526.0,74.0,4.1,29.0,222.0,313.41,239.05
2017,10,21,16,45,448.0,65.0,3.75,28.5,172.0,243.31,181.19
2017,10,21,17,0,370.0,56.0,3.4,28.0,122.0,180.15,128.44
2017,10,21,17,15,257.5,41.5,3.1,27.5,79.5,114.37,75.25
2017,10,21,17,30,145.0,27.0,2.8,27.0,37.0,60.52,26.87
2017,10,21,17,45,72.5,13.5,2.5,26.5,18.5,21.45,0.0
2017,10,21,18,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,10,21,18,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2017,10,21,18,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,10,21,18,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,10,21,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,10,21,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2017,10,21,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,21,19,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,21,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,21,20,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,10,21,20,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,10,21,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,10,21,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,10,21,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,10,21,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,21,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,21,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,21,22,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,10,21,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,10,21,22,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,10,21,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,10,21,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,21,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,21,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,22,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,22,0,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2017,10,22,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,22,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,10,22,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,22,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,10,22,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,22,1,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,22,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,22,2,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,22,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,22,2,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,10,22,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,22,3,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,10,22,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,22,3,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,22,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,22,4,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2017,10,22,4,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,22,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,10,22,5,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,10,22,5,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,10,22,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,10,22,5,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,10,22,6,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,10,22,6,15,0.0,0.0,3.8,20.5,0.0,0.0,0.0
2017,10,22,6,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,10,22,6,45,16.5,12.0,4.25,20.0,13.0,13.3,0.0
2017,10,22,7,0,33.0,24.0,4.5,20.0,26.0,31.43,9.9
2017,10,22,7,15,106.5,46.0,4.7,19.5,62.5,78.85,53.98
2017,10,22,7,30,180.0,68.0,4.9,19.0,99.0,130.69,97.49
2017,10,22,7,45,248.5,85.5,5.1,19.0,144.0,184.4,143.45
2017,10,22,8,0,317.0,103.0,5.3,19.0,189.0,246.09,196.25
2017,10,22,8,15,379.5,110.5,5.35,19.0,235.0,308.35,249.21
2017,10,22,8,30,442.0,118.0,5.4,19.0,281.0,371.02,301.87
2017,10,22,8,45,344.5,154.5,5.5,19.0,292.5,370.05,301.35
2017,10,22,9,0,247.0,191.0,5.6,19.0,304.0,366.41,297.32
2017,10,22,9,15,246.5,215.5,5.6,19.5,338.0,404.93,326.93
2017,10,22,9,30,246.0,240.0,5.6,20.0,372.0,433.03,347.8
2017,10,22,9,45,505.5,182.0,5.65,20.5,479.0,597.74,479.6
2017,10,22,10,0,765.0,124.0,5.7,21.0,586.0,766.34,607.77
2017,10,22,10,15,510.0,214.5,5.7,21.5,530.0,675.39,533.58
2017,10,22,10,30,255.0,305.0,5.7,22.0,474.0,559.51,438.42
2017,10,22,10,45,546.5,214.0,5.7,22.5,592.5,738.39,578.67
2017,10,22,11,0,838.0,123.0,5.7,23.0,711.0,918.03,707.64
2017,10,22,11,15,845.0,123.5,5.65,23.5,729.0,941.23,720.58
2017,10,22,11,30,852.0,124.0,5.6,24.0,747.0,961.15,732.06
2017,10,22,11,45,884.0,110.5,5.6,24.5,763.5,977.39,741.33
2017,10,22,12,0,916.0,97.0,5.6,25.0,780.0,998.68,754.18
2017,10,22,12,15,917.5,97.0,5.5,25.0,781.5,1002.21,755.7
2017,10,22,12,30,919.0,97.0,5.4,25.0,783.0,1001.88,754.82
2017,10,22,12,45,920.5,95.5,5.35,25.5,776.0,995.97,749.15
2017,10,22,13,0,922.0,94.0,5.3,26.0,769.0,986.2,741.06
2017,10,22,13,15,919.5,93.0,5.2,26.0,753.0,969.43,729.51
2017,10,22,13,30,917.0,92.0,5.1,26.0,737.0,949.01,715.63
2017,10,22,13,45,917.0,88.5,5.1,26.0,714.5,924.4,699.66
2017,10,22,14,0,917.0,85.0,5.1,26.0,692.0,896.2,681.27
2017,10,22,14,15,909.0,83.5,5.0,26.0,660.0,860.16,656.77
2017,10,22,14,30,901.0,82.0,4.9,26.0,628.0,821.31,630.27
2017,10,22,14,45,894.5,78.0,4.8,26.0,590.0,778.13,600.57
2017,10,22,15,0,888.0,74.0,4.7,26.0,552.0,732.45,568.88
2017,10,22,15,15,869.5,71.5,4.5,25.5,506.5,678.08,531.15
2017,10,22,15,30,851.0,69.0,4.3,25.0,461.0,622.79,490.37
2017,10,22,15,45,829.0,64.5,4.15,25.0,411.0,565.78,445.9
2017,10,22,16,0,807.0,60.0,4.0,25.0,361.0,505.21,397.44
2017,10,22,16,15,766.0,56.0,3.5,24.0,307.0,436.61,342.09
2017,10,22,16,30,725.0,52.0,3.0,23.0,253.0,370.91,287.01
2017,10,22,16,45,661.5,45.5,2.55,22.0,198.5,297.66,224.55
2017,10,22,17,0,598.0,39.0,2.1,21.0,144.0,230.85,165.96
2017,10,22,17,15,475.0,30.0,1.95,20.0,94.5,154.13,101.19
2017,10,22,17,30,352.0,21.0,1.8,19.0,45.0,90.2,36.31
2017,10,22,17,45,176.0,10.5,1.7,18.0,22.5,30.7,0.0
2017,10,22,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,22,18,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,10,22,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,22,18,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,22,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,22,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,10,22,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,22,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,22,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,22,20,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,10,22,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,22,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,22,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,22,21,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,10,22,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,10,22,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,22,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,22,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,22,23,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,10,22,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,22,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,23,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,23,0,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,10,23,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,23,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,10,23,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,23,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,10,23,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,23,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,23,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,23,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,23,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,23,3,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,23,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,23,3,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,10,23,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,23,4,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2017,10,23,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,23,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,23,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,23,5,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2017,10,23,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,23,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,23,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,23,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,23,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,23,6,45,169.5,9.5,0.9,11.5,20.0,28.22,0.0
2017,10,23,7,0,339.0,19.0,0.9,12.0,40.0,83.53,26.23
2017,10,23,7,15,464.0,28.5,1.2,12.5,88.5,147.5,98.33
2017,10,23,7,30,589.0,38.0,1.5,13.0,137.0,223.98,165.02
2017,10,23,7,45,655.5,43.5,1.85,14.0,191.0,289.91,224.46
2017,10,23,8,0,722.0,49.0,2.2,15.0,245.0,362.62,288.25
2017,10,23,8,15,764.0,53.0,2.3,16.0,299.0,428.42,344.37
2017,10,23,8,30,806.0,57.0,2.4,17.0,353.0,497.27,400.59
2017,10,23,8,45,833.0,60.5,2.5,18.0,403.5,556.3,447.11
2017,10,23,9,0,860.0,64.0,2.6,19.0,454.0,618.71,494.29
2017,10,23,9,15,879.0,66.0,2.75,19.5,500.5,674.22,535.45
2017,10,23,9,30,898.0,68.0,2.9,20.0,547.0,728.84,573.19
2017,10,23,9,45,910.5,70.5,3.05,21.0,587.0,777.9,605.15
2017,10,23,10,0,923.0,73.0,3.2,22.0,627.0,824.89,635.11
2017,10,23,10,15,932.5,74.0,3.2,22.5,660.0,865.32,660.42
2017,10,23,10,30,942.0,75.0,3.2,23.0,693.0,902.97,683.55
2017,10,23,10,45,947.0,77.0,3.25,23.5,718.5,934.78,702.85
2017,10,23,11,0,952.0,79.0,3.3,24.0,744.0,963.16,719.79
2017,10,23,11,15,956.0,79.5,3.15,24.5,761.0,985.29,731.03
2017,10,23,11,30,960.0,80.0,3.0,25.0,778.0,1003.69,739.74
2017,10,23,11,45,957.5,82.5,2.95,25.5,786.0,1014.35,744.24
2017,10,23,12,0,955.0,85.0,2.9,26.0,794.0,1020.97,746.29
2017,10,23,12,15,954.5,85.0,2.75,26.0,793.5,1022.62,745.82
2017,10,23,12,30,954.0,85.0,2.6,26.0,793.0,1020.26,742.9
2017,10,23,12,45,950.0,85.5,2.5,26.5,783.5,1011.14,734.83
2017,10,23,13,0,946.0,86.0,2.4,27.0,774.0,998.13,724.5
2017,10,23,13,15,941.0,85.0,2.2,27.0,756.5,978.67,710.56
2017,10,23,13,30,936.0,84.0,2.0,27.0,739.0,955.55,694.39
2017,10,23,13,45,926.5,83.5,1.85,27.5,712.5,925.49,673.03
2017,10,23,14,0,917.0,83.0,1.7,28.0,686.0,892.3,649.82
2017,10,23,14,15,906.5,81.5,1.5,28.0,652.5,854.19,624.15
2017,10,23,14,30,896.0,80.0,1.3,28.0,619.0,813.45,596.71
2017,10,23,14,45,879.0,78.5,1.15,28.0,578.5,765.36,564.84
2017,10,23,15,0,862.0,77.0,1.0,28.0,538.0,715.66,531.68
2017,10,23,15,15,841.5,74.5,0.85,27.5,492.5,665.29,498.63
2017,10,23,15,30,821.0,72.0,0.7,27.0,447.0,609.65,459.19
2017,10,23,15,45,791.0,68.5,0.55,27.0,396.5,547.0,412.84
2017,10,23,16,0,761.0,65.0,0.4,27.0,346.0,485.33,365.9
2017,10,23,16,15,717.0,60.5,0.45,26.0,293.0,417.27,315.58
2017,10,23,16,30,673.0,56.0,0.5,25.0,240.0,352.51,265.08
2017,10,23,16,45,603.5,49.0,0.55,24.5,187.0,280.86,206.82
2017,10,23,17,0,534.0,42.0,0.6,24.0,134.0,215.41,151.78
2017,10,23,17,15,408.5,32.0,0.7,23.0,87.0,141.23,91.25
2017,10,23,17,30,283.0,22.0,0.8,22.0,40.0,79.26,27.36
2017,10,23,17,45,141.5,11.0,0.95,21.0,20.0,26.98,0.0
2017,10,23,18,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,23,18,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,10,23,18,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,23,18,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,23,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,23,19,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,23,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,23,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,10,23,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,23,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,23,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,23,20,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,10,23,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,23,21,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2017,10,23,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,23,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,23,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,23,22,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,10,23,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,23,22,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,10,23,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,10,23,23,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2017,10,23,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,23,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,10,24,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,24,0,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,10,24,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,10,24,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,10,24,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,10,24,1,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2017,10,24,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,10,24,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,10,24,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,24,2,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,10,24,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,10,24,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,10,24,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,10,24,3,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2017,10,24,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,24,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,10,24,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,24,4,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2017,10,24,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,24,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,24,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,24,5,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2017,10,24,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,24,5,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,24,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,24,6,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,24,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,24,6,45,156.0,9.5,3.15,11.5,18.5,26.71,0.0
2017,10,24,7,0,312.0,19.0,3.4,12.0,37.0,78.54,19.97
2017,10,24,7,15,439.0,28.5,3.45,12.5,84.5,141.59,94.38
2017,10,24,7,30,566.0,38.0,3.5,13.0,132.0,217.05,160.62
2017,10,24,7,45,636.0,44.0,3.6,14.0,185.5,283.33,220.62
2017,10,24,8,0,706.0,50.0,3.7,15.0,239.0,356.83,285.38
2017,10,24,8,15,749.0,54.5,3.85,16.0,293.0,422.7,342.32
2017,10,24,8,30,792.0,59.0,4.0,17.0,347.0,491.76,399.62
2017,10,24,8,45,820.5,62.0,4.2,18.0,397.5,553.45,449.14
2017,10,24,9,0,849.0,65.0,4.4,19.0,448.0,612.3,494.97
2017,10,24,9,15,869.0,67.5,4.55,19.5,494.0,668.45,537.78
2017,10,24,9,30,889.0,70.0,4.7,20.0,540.0,723.84,577.11
2017,10,24,9,45,902.0,72.0,4.85,21.0,580.0,772.24,609.49
2017,10,24,10,0,915.0,74.0,5.0,22.0,620.0,818.64,639.93
2017,10,24,10,15,925.0,75.5,5.05,22.0,653.5,859.71,668.18
2017,10,24,10,30,935.0,77.0,5.1,22.0,687.0,898.07,694.37
2017,10,24,10,45,941.0,78.5,5.15,22.5,712.5,929.93,714.49
2017,10,24,11,0,947.0,80.0,5.2,23.0,738.0,958.43,732.23
2017,10,24,11,15,951.5,80.5,5.25,23.0,755.5,980.88,747.24
2017,10,24,11,30,956.0,81.0,5.3,23.0,773.0,999.62,759.83
2017,10,24,11,45,955.0,83.5,5.35,23.5,781.5,1011.62,766.39
2017,10,24,12,0,954.0,86.0,5.4,24.0,790.0,1019.64,770.39
2017,10,24,12,15,954.5,86.0,5.45,24.0,790.5,1022.2,772.39
2017,10,24,12,30,955.0,86.0,5.5,24.0,791.0,1020.77,771.84
2017,10,24,12,45,955.5,84.5,5.6,24.5,783.0,1013.61,766.36
2017,10,24,13,0,956.0,83.0,5.7,25.0,775.0,1002.46,758.31
2017,10,24,13,15,952.5,82.5,5.7,24.5,758.5,984.82,748.28
2017,10,24,13,30,949.0,82.0,5.7,24.0,742.0,963.43,735.74
2017,10,24,13,45,945.5,80.0,5.75,24.0,717.5,936.67,718.31
2017,10,24,14,0,942.0,78.0,5.8,24.0,693.0,906.42,698.42
2017,10,24,14,15,933.0,76.5,5.8,24.0,660.0,868.83,672.97
2017,10,24,14,30,924.0,75.0,5.8,24.0,627.0,828.42,645.37
2017,10,24,14,45,913.0,72.5,5.85,24.0,588.0,782.74,613.93
2017,10,24,15,0,902.0,70.0,5.9,24.0,549.0,734.86,580.5
2017,10,24,15,15,883.5,67.5,5.8,23.5,503.0,680.0,541.95
2017,10,24,15,30,865.0,65.0,5.7,23.0,457.0,624.19,499.95
2017,10,24,15,45,838.0,62.0,5.65,23.0,406.0,562.26,450.69
2017,10,24,16,0,811.0,59.0,5.6,23.0,355.0,503.72,402.53
2017,10,24,16,15,769.0,55.0,5.2,22.0,300.5,434.65,345.52
2017,10,24,16,30,727.0,51.0,4.8,21.0,246.0,368.59,288.95
2017,10,24,16,45,657.0,45.0,4.4,20.5,191.5,293.72,223.55
2017,10,24,17,0,587.0,39.0,4.0,20.0,137.0,226.0,163.16
2017,10,24,17,15,457.5,29.5,3.6,19.0,88.5,148.31,96.86
2017,10,24,17,30,328.0,20.0,3.2,18.0,40.0,83.37,23.43
2017,10,24,17,45,164.0,10.0,2.8,17.0,20.0,28.53,0.0
2017,10,24,18,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,10,24,18,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2017,10,24,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,10,24,18,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,10,24,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,24,19,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2017,10,24,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,24,19,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,10,24,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,24,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,10,24,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,24,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,10,24,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,24,21,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,10,24,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,24,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,24,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,24,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,10,24,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,24,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,24,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,24,23,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,10,24,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,24,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,25,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,25,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,25,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,25,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,25,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,25,1,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,10,25,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,1,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,10,25,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,25,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,25,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,25,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,25,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,25,3,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,10,25,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,10,25,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,25,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,25,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,25,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,10,25,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,10,25,5,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,10,25,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,10,25,5,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,10,25,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,10,25,6,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2017,10,25,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,10,25,6,45,165.0,9.5,2.15,9.5,18.5,27.76,0.0
2017,10,25,7,0,330.0,19.0,2.3,10.0,37.0,81.32,15.18
2017,10,25,7,15,460.5,28.0,2.6,11.0,85.5,146.06,97.27
2017,10,25,7,30,591.0,37.0,2.9,12.0,134.0,223.23,165.22
2017,10,25,7,45,660.0,43.0,3.2,13.0,188.0,290.52,226.5
2017,10,25,8,0,729.0,49.0,3.5,14.0,242.0,364.89,292.41
2017,10,25,8,15,771.5,53.5,3.3,15.0,296.5,431.71,349.88
2017,10,25,8,30,814.0,58.0,3.1,16.0,351.0,501.62,407.14
2017,10,25,8,45,842.5,61.0,2.95,17.0,402.0,561.12,453.94
2017,10,25,9,0,871.0,64.0,2.8,18.0,453.0,624.16,501.16
2017,10,25,9,15,890.5,66.0,2.85,19.0,500.0,680.33,541.67
2017,10,25,9,30,910.0,68.0,2.9,20.0,547.0,735.63,578.37
2017,10,25,9,45,924.0,70.0,2.95,21.0,587.5,785.55,610.34
2017,10,25,10,0,938.0,72.0,3.0,22.0,628.0,833.49,640.26
2017,10,25,10,15,947.5,73.5,3.0,22.5,661.5,874.85,666.03
2017,10,25,10,30,957.0,75.0,3.0,23.0,695.0,913.37,689.57
2017,10,25,10,45,963.5,76.0,3.05,23.5,721.0,945.61,709.01
2017,10,25,11,0,970.0,77.0,3.1,24.0,747.0,974.43,726.12
2017,10,25,11,15,974.5,77.5,3.1,24.0,764.5,997.25,740.28
2017,10,25,11,30,979.0,78.0,3.1,24.0,782.0,1016.27,752.05
2017,10,25,11,45,973.0,82.5,3.15,24.5,789.5,1026.06,756.83
2017,10,25,12,0,967.0,87.0,3.2,25.0,797.0,1031.68,759.11
2017,10,25,12,15,967.0,87.0,3.15,25.0,797.0,1033.76,759.91
2017,10,25,12,30,967.0,87.0,3.1,25.0,797.0,1031.8,758.26
2017,10,25,12,45,964.5,86.5,3.05,25.5,787.5,1022.84,750.77
2017,10,25,13,0,962.0,86.0,3.0,26.0,778.0,1009.92,740.94
2017,10,25,13,15,957.5,85.5,2.9,26.0,760.5,991.25,728.57
2017,10,25,13,30,953.0,85.0,2.8,26.0,743.0,968.87,713.92
2017,10,25,13,45,945.5,83.5,2.7,26.5,717.0,939.07,693.13
2017,10,25,14,0,938.0,82.0,2.6,27.0,691.0,905.97,670.31
2017,10,25,14,15,927.5,80.5,2.5,26.5,657.0,867.29,646.39
2017,10,25,14,30,917.0,79.0,2.4,26.0,623.0,825.91,620.46
2017,10,25,14,45,887.0,82.0,2.3,26.0,579.5,772.48,584.78
2017,10,25,15,0,857.0,85.0,2.2,26.0,536.0,723.1,551.61
2017,10,25,15,15,834.5,82.0,2.0,26.0,489.5,666.49,511.69
2017,10,25,15,30,812.0,79.0,1.8,26.0,443.0,609.38,469.22
2017,10,25,15,45,780.5,75.0,1.6,26.0,392.0,545.83,420.96
2017,10,25,16,0,749.0,71.0,1.4,26.0,341.0,483.4,372.21
2017,10,25,16,15,702.0,65.5,1.2,25.0,287.5,413.58,317.76
2017,10,25,16,30,655.0,60.0,1.0,24.0,234.0,348.99,265.24
2017,10,25,16,45,579.5,52.0,0.85,23.5,180.5,274.21,203.24
2017,10,25,17,0,504.0,44.0,0.7,23.0,127.0,207.49,146.57
2017,10,25,17,15,370.0,32.5,0.8,22.0,80.5,131.92,84.79
2017,10,25,17,30,236.0,21.0,0.9,21.0,34.0,68.6,12.75
2017,10,25,17,45,118.0,10.5,1.05,20.0,17.0,23.58,0.0
2017,10,25,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,25,18,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,10,25,18,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,25,18,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,10,25,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,25,19,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2017,10,25,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,25,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,25,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,25,20,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,25,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,25,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,10,25,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,10,25,21,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2017,10,25,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,25,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,25,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,25,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,10,25,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,25,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,10,25,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,25,23,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2017,10,25,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,25,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,10,26,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,26,0,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,10,26,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,26,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,26,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,26,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,26,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,26,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,26,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,26,2,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2017,10,26,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,5,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2017,10,26,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,26,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,10,26,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,10,26,6,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2017,10,26,6,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,10,26,6,45,109.5,10.0,3.5,11.5,16.0,21.95,0.0
2017,10,26,7,0,219.0,20.0,3.7,12.0,32.0,63.8,5.35
2017,10,26,7,15,357.0,32.5,3.85,12.5,78.0,128.1,85.52
2017,10,26,7,30,495.0,45.0,4.0,13.0,124.0,204.76,152.08
2017,10,26,7,45,573.0,52.5,4.15,14.0,177.0,271.16,211.67
2017,10,26,8,0,651.0,60.0,4.3,15.0,230.0,345.86,277.24
2017,10,26,8,15,699.0,65.5,4.55,16.0,283.5,412.03,334.67
2017,10,26,8,30,747.0,71.0,4.8,17.0,337.0,480.59,392.13
2017,10,26,8,45,779.0,75.0,5.05,18.0,388.0,543.13,442.96
2017,10,26,9,0,811.0,79.0,5.3,19.0,439.0,606.86,493.03
2017,10,26,9,15,833.5,82.0,5.65,20.0,485.5,663.88,536.75
2017,10,26,9,30,856.0,85.0,6.0,21.0,532.0,720.41,577.67
2017,10,26,9,45,871.5,87.5,6.35,22.0,572.0,770.25,612.23
2017,10,26,10,0,887.0,90.0,6.7,23.0,612.0,812.7,640.88
2017,10,26,10,15,898.0,91.5,6.65,23.5,645.5,853.51,667.84
2017,10,26,10,30,909.0,93.0,6.6,24.0,679.0,891.75,692.63
2017,10,26,10,45,915.5,95.0,6.6,24.5,704.5,923.79,712.97
2017,10,26,11,0,922.0,97.0,6.6,25.0,730.0,952.61,730.94
2017,10,26,11,15,926.5,97.5,6.55,25.5,747.0,974.47,743.71
2017,10,26,11,30,931.0,98.0,6.5,26.0,764.0,992.75,754.01
2017,10,26,11,45,942.5,93.5,6.5,26.5,774.5,1008.23,762.72
2017,10,26,12,0,954.0,89.0,6.5,27.0,785.0,1019.97,768.95
2017,10,26,12,15,953.5,89.0,6.45,27.0,784.5,1021.52,769.58
2017,10,26,12,30,953.0,89.0,6.4,27.0,784.0,1019.08,767.68
2017,10,26,12,45,947.5,89.5,6.4,27.5,774.0,1008.49,759.11
2017,10,26,13,0,942.0,90.0,6.4,28.0,764.0,994.08,748.12
2017,10,26,13,15,936.5,89.5,6.35,28.0,746.0,974.78,735.17
2017,10,26,13,30,931.0,89.0,6.3,28.0,728.0,951.88,719.86
2017,10,26,13,45,920.5,88.5,6.3,28.0,701.5,921.1,699.39
2017,10,26,14,0,910.0,88.0,6.3,28.0,675.0,887.27,676.78
2017,10,26,14,15,898.5,86.5,6.2,28.0,641.5,848.64,650.26
2017,10,26,14,30,887.0,85.0,6.1,28.0,608.0,807.47,621.86
2017,10,26,14,45,869.5,83.0,6.05,28.0,567.0,758.92,588.14
2017,10,26,15,0,852.0,81.0,6.0,28.0,526.0,713.53,556.43
2017,10,26,15,15,829.5,78.0,5.8,27.5,480.0,657.24,516.37
2017,10,26,15,30,807.0,75.0,5.6,27.0,434.0,600.49,473.54
2017,10,26,15,45,774.0,71.5,5.45,27.0,383.5,537.02,423.61
2017,10,26,16,0,741.0,68.0,5.3,27.0,333.0,474.85,373.39
2017,10,26,16,15,693.5,62.5,4.85,26.0,280.0,405.38,317.02
2017,10,26,16,30,646.0,57.0,4.4,25.0,227.0,341.1,262.95
2017,10,26,16,45,567.0,50.0,4.0,24.5,174.0,266.91,199.81
2017,10,26,17,0,488.0,43.0,3.6,24.0,121.0,201.17,142.89
2017,10,26,17,15,354.5,31.0,3.45,23.0,76.0,126.42,80.71
2017,10,26,17,30,221.0,19.0,3.3,22.0,31.0,63.41,4.28
2017,10,26,17,45,110.5,9.5,3.15,21.0,15.5,21.69,0.0
2017,10,26,18,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,10,26,18,15,0.0,0.0,3.1,19.5,0.0,0.0,0.0
2017,10,26,18,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,10,26,18,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,10,26,19,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,10,26,19,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,10,26,19,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,10,26,19,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,10,26,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,10,26,20,15,0.0,0.0,3.8,18.5,0.0,0.0,0.0
2017,10,26,20,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,10,26,20,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,10,26,21,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,10,26,21,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2017,10,26,21,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,10,26,21,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,10,26,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,10,26,22,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2017,10,26,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,10,26,22,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,10,26,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,10,26,23,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,10,26,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,26,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,27,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,27,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,27,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,27,0,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,10,27,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,27,1,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2017,10,27,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,27,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,27,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,27,2,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,10,27,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,10,27,2,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,27,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,10,27,3,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2017,10,27,3,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,10,27,3,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,10,27,4,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,10,27,4,15,0.0,0.0,5.25,12.5,0.0,0.0,0.0
2017,10,27,4,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,10,27,4,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2017,10,27,5,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,10,27,5,15,0.0,0.0,5.85,11.5,0.0,0.0,0.0
2017,10,27,5,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,10,27,5,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2017,10,27,6,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,10,27,6,15,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,10,27,6,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,10,27,6,45,78.5,9.5,6.9,11.0,13.5,17.96,0.0
2017,10,27,7,0,157.0,19.0,7.1,11.0,27.0,51.08,0.0
2017,10,27,7,15,282.5,33.0,7.25,11.0,69.0,111.22,74.65
2017,10,27,7,30,408.0,47.0,7.4,11.0,111.0,181.12,136.28
2017,10,27,7,45,481.5,57.5,7.6,11.5,161.0,243.97,193.68
2017,10,27,8,0,555.0,68.0,7.8,12.0,211.0,314.78,257.59
2017,10,27,8,15,605.5,75.0,7.8,12.0,262.5,378.5,315.27
2017,10,27,8,30,656.0,82.0,7.8,12.0,314.0,446.52,375.25
2017,10,27,8,45,686.5,88.5,7.8,12.5,362.5,506.34,426.26
2017,10,27,9,0,717.0,95.0,7.8,13.0,411.0,567.5,476.89
2017,10,27,9,15,741.5,99.0,7.75,13.0,456.0,622.75,522.33
2017,10,27,9,30,766.0,103.0,7.7,13.0,501.0,675.39,564.8
2017,10,27,9,45,777.0,109.0,7.7,13.5,538.5,722.14,599.19
2017,10,27,10,0,788.0,115.0,7.7,14.0,576.0,767.11,631.75
2017,10,27,10,15,801.0,117.5,7.6,14.5,609.0,807.89,660.38
2017,10,27,10,30,814.0,120.0,7.5,15.0,642.0,846.51,687.02
2017,10,27,10,45,815.5,125.5,7.45,15.5,665.5,875.93,706.61
2017,10,27,11,0,817.0,131.0,7.4,16.0,689.0,902.2,723.77
2017,10,27,11,15,822.5,132.5,7.35,16.0,706.0,924.5,739.34
2017,10,27,11,30,828.0,134.0,7.3,16.0,723.0,943.57,752.6
2017,10,27,11,45,592.0,228.5,7.25,16.5,652.5,833.21,667.0
2017,10,27,12,0,356.0,323.0,7.2,17.0,582.0,703.25,560.5
2017,10,27,12,15,288.5,337.5,7.15,17.0,547.5,655.86,522.59
2017,10,27,12,30,221.0,352.0,7.1,17.0,513.0,593.04,472.6
2017,10,27,12,45,407.5,290.5,7.05,17.0,582.0,726.18,580.21
2017,10,27,13,0,594.0,229.0,7.0,17.0,651.0,829.12,662.88
2017,10,27,13,15,330.0,268.5,6.9,17.0,502.5,606.27,487.11
2017,10,27,13,30,66.0,308.0,6.8,17.0,354.0,379.17,302.36
2017,10,27,13,45,56.5,290.5,6.7,17.0,328.5,350.18,279.91
2017,10,27,14,0,47.0,273.0,6.6,17.0,303.0,321.6,257.33
2017,10,27,14,15,161.5,266.0,6.55,16.5,362.0,419.15,339.54
2017,10,27,14,30,276.0,259.0,6.5,16.0,421.0,508.05,413.49
2017,10,27,14,45,322.5,231.5,6.45,16.0,408.0,501.8,410.18
2017,10,27,15,0,369.0,204.0,6.4,16.0,395.0,490.97,403.19
2017,10,27,15,15,497.5,163.0,6.3,15.5,396.5,525.21,433.56
2017,10,27,15,30,626.0,122.0,6.2,15.0,398.0,540.39,447.71
2017,10,27,15,45,606.5,110.0,6.15,15.0,352.0,483.93,401.03
2017,10,27,16,0,587.0,98.0,6.1,15.0,306.0,427.91,353.68
2017,10,27,16,15,535.0,89.0,5.9,14.5,255.5,360.52,296.1
2017,10,27,16,30,483.0,80.0,5.7,14.0,205.0,297.65,240.94
2017,10,27,16,45,426.5,65.5,5.55,13.5,157.0,231.18,181.86
2017,10,27,17,0,370.0,51.0,5.4,13.0,109.0,174.03,130.01
2017,10,27,17,15,250.5,35.0,5.0,12.5,67.5,105.08,70.16
2017,10,27,17,30,131.0,19.0,4.6,12.0,26.0,46.65,0.0
2017,10,27,17,45,65.5,9.5,4.25,11.5,13.0,16.52,0.0
2017,10,27,18,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,10,27,18,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2017,10,27,18,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,27,18,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2017,10,27,19,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,10,27,19,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2017,10,27,19,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,10,27,19,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,10,27,20,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,10,27,20,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2017,10,27,20,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,10,27,20,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,10,27,21,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,10,27,21,15,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2017,10,27,21,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,10,27,21,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,10,27,22,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,10,27,22,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2017,10,27,22,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,10,27,22,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,10,27,23,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,10,27,23,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,10,27,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,10,27,23,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,10,28,0,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,10,28,0,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2017,10,28,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,10,28,0,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,10,28,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,10,28,1,15,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2017,10,28,1,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,10,28,1,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2017,10,28,2,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,10,28,2,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2017,10,28,2,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,10,28,2,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,10,28,3,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,10,28,3,15,0.0,0.0,2.35,2.5,0.0,0.0,0.0
2017,10,28,3,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,10,28,3,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,10,28,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,10,28,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2017,10,28,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,10,28,4,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2017,10,28,5,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,10,28,5,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2017,10,28,5,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,10,28,5,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2017,10,28,6,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,10,28,6,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,10,28,6,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,6,45,136.0,8.5,3.05,2.5,15.0,23.57,0.0
2017,10,28,7,0,272.0,17.0,3.2,3.0,30.0,69.34,0.0
2017,10,28,7,15,412.5,27.5,3.25,3.5,76.5,135.76,91.62
2017,10,28,7,30,553.0,38.0,3.3,4.0,123.0,212.39,161.44
2017,10,28,7,45,623.5,45.5,3.35,5.0,176.5,279.39,224.05
2017,10,28,8,0,694.0,53.0,3.4,6.0,230.0,353.67,291.6
2017,10,28,8,15,739.5,57.5,3.65,7.0,283.5,419.76,350.84
2017,10,28,8,30,785.0,62.0,3.9,8.0,337.0,489.26,410.72
2017,10,28,8,45,811.5,66.5,4.15,9.0,387.5,550.85,462.24
2017,10,28,9,0,838.0,71.0,4.4,10.0,438.0,613.04,512.55
2017,10,28,9,15,859.0,74.0,4.4,10.5,484.0,670.04,557.22
2017,10,28,9,30,880.0,77.0,4.4,11.0,530.0,721.7,594.76
2017,10,28,9,45,626.0,157.0,4.4,11.5,492.0,663.39,544.98
2017,10,28,10,0,372.0,237.0,4.4,12.0,454.0,559.05,457.35
2017,10,28,10,15,647.5,162.5,4.3,12.5,565.0,734.18,596.78
2017,10,28,10,30,923.0,88.0,4.2,13.0,676.0,895.44,712.25
2017,10,28,10,45,588.0,203.0,4.15,13.5,583.0,759.29,607.42
2017,10,28,11,0,253.0,318.0,4.1,14.0,490.0,585.84,466.77
2017,10,28,11,15,382.0,286.5,4.05,14.0,553.5,674.14,537.68
2017,10,28,11,30,511.0,255.0,4.0,14.0,617.0,779.33,617.8
2017,10,28,11,45,726.5,175.5,4.0,14.5,696.5,906.9,711.44
2017,10,28,12,0,942.0,96.0,4.0,15.0,776.0,1013.42,783.88
2017,10,28,12,15,941.5,96.0,4.0,15.0,775.5,1014.89,783.93
2017,10,28,12,30,941.0,96.0,4.0,15.0,775.0,1012.44,782.3
2017,10,28,12,45,938.0,96.0,4.0,15.5,766.0,1003.71,775.07
2017,10,28,13,0,935.0,96.0,4.0,16.0,757.0,991.15,765.4
2017,10,28,13,15,930.0,95.0,4.0,16.0,739.0,971.86,752.66
2017,10,28,13,30,925.0,94.0,4.0,16.0,721.0,948.98,737.54
2017,10,28,13,45,918.0,92.0,4.0,16.0,695.5,919.75,717.99
2017,10,28,14,0,911.0,90.0,4.0,16.0,670.0,887.31,696.18
2017,10,28,14,15,899.5,88.5,3.95,16.0,636.5,848.73,669.63
2017,10,28,14,30,888.0,87.0,3.9,16.0,603.0,807.62,641.12
2017,10,28,14,45,873.5,84.0,3.9,16.0,563.0,765.43,611.82
2017,10,28,15,0,859.0,81.0,3.9,16.0,523.0,715.83,576.63
2017,10,28,15,15,836.5,78.0,3.8,16.0,476.5,659.38,534.76
2017,10,28,15,30,814.0,75.0,3.7,16.0,430.0,602.45,490.13
2017,10,28,15,45,782.5,71.0,3.65,16.0,379.5,539.11,439.37
2017,10,28,16,0,751.0,67.0,3.6,16.0,329.0,476.91,387.95
2017,10,28,16,15,702.5,61.5,3.1,15.0,275.5,406.67,329.07
2017,10,28,16,30,654.0,56.0,2.6,14.0,222.0,341.79,272.59
2017,10,28,16,45,577.0,48.5,2.15,13.5,169.5,267.6,207.09
2017,10,28,17,0,500.0,41.0,1.7,13.0,117.0,201.64,147.76
2017,10,28,17,15,360.0,29.5,1.55,12.0,72.5,125.65,81.85
2017,10,28,17,30,220.0,18.0,1.4,11.0,28.0,61.2,0.0
2017,10,28,17,45,110.0,9.0,1.3,10.0,14.0,21.06,0.0
2017,10,28,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,28,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,28,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,28,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,28,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,28,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,10,28,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,10,28,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,20,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,10,28,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,28,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,28,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,28,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,10,28,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,28,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,10,28,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,10,28,22,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,10,28,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,10,28,23,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,10,28,23,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,10,28,23,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2017,10,29,0,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,10,29,0,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2017,10,29,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,10,29,0,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,10,29,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,29,1,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,10,29,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,29,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,10,29,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,29,2,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,10,29,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,10,29,2,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,10,29,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,10,29,3,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,10,29,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,10,29,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,10,29,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,10,29,4,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2017,10,29,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,10,29,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,10,29,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,10,29,5,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,10,29,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,10,29,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,10,29,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,10,29,6,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,10,29,6,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,10,29,6,45,130.0,8.5,2.2,4.5,14.0,22.88,0.0
2017,10,29,7,0,260.0,17.0,2.4,5.0,28.0,66.94,0.0
2017,10,29,7,15,402.5,27.5,2.7,6.0,74.0,133.4,88.45
2017,10,29,7,30,545.0,38.0,3.0,7.0,120.0,209.73,157.35
2017,10,29,7,45,622.0,44.5,3.4,8.5,173.5,277.42,219.46
2017,10,29,8,0,699.0,51.0,3.8,10.0,227.0,353.06,287.08
2017,10,29,8,15,745.5,55.5,3.75,11.0,281.0,419.74,345.82
2017,10,29,8,30,792.0,60.0,3.7,12.0,335.0,489.94,405.01
2017,10,29,8,45,822.5,63.5,3.7,13.0,386.0,552.91,456.16
2017,10,29,9,0,853.0,67.0,3.7,14.0,437.0,616.85,506.0
2017,10,29,9,15,874.5,69.5,3.75,15.0,483.5,669.98,545.97
2017,10,29,9,30,896.0,72.0,3.8,16.0,530.0,726.2,584.78
2017,10,29,9,45,910.5,74.0,3.85,17.0,570.5,775.58,617.48
2017,10,29,10,0,925.0,76.0,3.9,18.0,611.0,823.07,648.18
2017,10,29,10,15,935.5,77.5,3.75,18.5,644.5,864.51,674.24
2017,10,29,10,30,946.0,79.0,3.6,19.0,678.0,903.24,697.93
2017,10,29,10,45,952.5,80.5,3.45,20.0,703.5,935.5,715.36
2017,10,29,11,0,959.0,82.0,3.3,21.0,729.0,964.42,730.17
2017,10,29,11,15,963.0,82.5,3.25,21.0,746.0,986.35,743.64
2017,10,29,11,30,967.0,83.0,3.2,21.0,763.0,1004.54,754.69
2017,10,29,11,45,967.0,84.0,3.15,21.5,771.0,1015.69,759.68
2017,10,29,12,0,967.0,85.0,3.1,22.0,779.0,1022.85,762.19
2017,10,29,12,15,966.5,85.0,3.05,22.0,779.0,1024.36,762.6
2017,10,29,12,30,966.0,85.0,3.0,22.0,779.0,1021.84,760.57
2017,10,29,12,45,963.5,84.5,3.0,22.5,769.5,1012.84,753.43
2017,10,29,13,0,961.0,84.0,3.0,23.0,760.0,999.91,743.92
2017,10,29,13,15,956.5,83.5,2.95,23.0,742.5,981.29,731.83
2017,10,29,13,30,952.0,83.0,2.9,23.0,725.0,958.96,717.43
2017,10,29,13,45,944.5,81.5,2.9,23.0,699.0,929.27,698.56
2017,10,29,14,0,937.0,80.0,2.9,23.0,673.0,896.31,677.49
2017,10,29,14,15,926.0,78.5,2.85,23.0,639.5,857.4,651.9
2017,10,29,14,30,915.0,77.0,2.8,23.0,606.0,815.85,624.36
2017,10,29,14,45,894.5,77.0,2.8,23.0,564.5,766.53,591.39
2017,10,29,15,0,874.0,77.0,2.8,23.0,523.0,715.82,557.01
2017,10,29,15,15,852.0,74.0,2.65,22.5,477.0,663.83,520.92
2017,10,29,15,30,830.0,71.0,2.5,22.0,431.0,606.62,478.4
2017,10,29,15,45,799.0,67.5,2.45,22.0,380.0,543.48,429.6
2017,10,29,16,0,768.0,64.0,2.4,22.0,329.0,481.39,380.01
2017,10,29,16,15,720.5,59.0,2.1,20.5,275.5,411.42,323.95
2017,10,29,16,30,673.0,54.0,1.8,19.0,222.0,345.09,268.51
2017,10,29,16,45,596.0,46.5,1.55,18.0,169.5,271.45,205.4
