Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,29,17,0,519.0,39.0,1.3,17.0,117.0,204.57,146.75
2017,10,29,17,15,376.5,28.0,1.4,16.0,72.0,127.65,80.67
2017,10,29,17,30,234.0,17.0,1.5,15.0,27.0,62.08,0.0
2017,10,29,17,45,117.0,8.5,1.6,14.5,13.5,8.1,0.0
2017,10,29,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,29,18,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2017,10,29,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,29,18,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,10,29,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,29,19,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2017,10,29,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,29,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,29,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,29,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,10,29,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,29,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,29,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,29,21,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2017,10,29,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,29,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,10,29,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,10,29,22,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2017,10,29,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,29,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,10,29,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,10,29,23,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,10,29,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,29,23,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,30,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,30,0,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2017,10,30,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,10,30,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,10,30,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,10,30,1,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2017,10,30,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,10,30,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,10,30,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,10,30,2,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,10,30,2,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,10,30,2,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,10,30,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,10,30,3,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2017,10,30,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,10,30,3,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,10,30,4,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,10,30,4,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,10,30,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,10,30,4,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,10,30,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,10,30,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,10,30,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,10,30,5,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,10,30,6,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,10,30,6,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,10,30,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,10,30,6,45,113.0,8.0,2.6,7.5,13.0,7.63,0.0
2017,10,30,7,0,226.0,16.0,2.7,8.0,26.0,59.76,0.0
2017,10,30,7,15,371.5,27.5,2.9,9.0,70.5,126.17,82.0
2017,10,30,7,30,517.0,39.0,3.1,10.0,115.0,204.17,151.55
2017,10,30,7,45,593.5,46.0,3.3,11.0,167.5,268.57,210.43
2017,10,30,8,0,670.0,53.0,3.5,12.0,220.0,342.84,276.56
2017,10,30,8,15,717.5,58.0,3.45,13.0,273.5,408.9,334.21
2017,10,30,8,30,765.0,63.0,3.4,14.0,327.0,478.62,392.48
2017,10,30,8,45,795.5,67.5,3.4,15.0,377.0,541.29,442.93
2017,10,30,9,0,826.0,72.0,3.4,16.0,427.0,605.0,492.13
2017,10,30,9,15,847.5,74.5,3.7,17.0,473.0,661.02,534.65
2017,10,30,9,30,869.0,77.0,4.0,18.0,519.0,711.76,570.53
2017,10,30,9,45,883.0,80.0,4.35,19.0,559.0,760.76,604.16
2017,10,30,10,0,897.0,83.0,4.7,20.0,599.0,807.91,636.56
2017,10,30,10,15,908.0,84.5,4.65,20.5,632.0,848.75,662.92
2017,10,30,10,30,919.0,86.0,4.6,21.0,665.0,887.0,687.08
2017,10,30,10,45,924.5,88.0,4.55,22.0,690.0,918.2,704.6
2017,10,30,11,0,930.0,90.0,4.5,23.0,715.0,946.11,719.62
2017,10,30,11,15,934.5,91.0,4.35,23.0,732.0,968.5,733.21
2017,10,30,11,30,939.0,92.0,4.2,23.0,749.0,987.29,744.43
2017,10,30,11,45,939.0,93.0,4.1,23.5,756.5,998.11,749.15
2017,10,30,12,0,939.0,94.0,4.0,24.0,764.0,1005.07,751.42
2017,10,30,12,15,938.5,94.0,3.85,24.5,763.5,1006.5,749.8
2017,10,30,12,30,938.0,94.0,3.7,25.0,763.0,1004.03,745.75
2017,10,30,12,45,933.0,94.5,3.55,25.5,753.5,994.01,736.86
2017,10,30,13,0,928.0,95.0,3.4,26.0,744.0,980.23,725.71
2017,10,30,13,15,922.0,94.0,3.25,26.0,726.0,960.14,711.97
2017,10,30,13,30,916.0,93.0,3.1,26.0,708.0,936.55,696.05
2017,10,30,13,45,905.5,92.5,3.0,26.0,681.5,906.23,676.07
2017,10,30,14,0,895.0,92.0,2.9,26.0,655.0,872.94,654.14
2017,10,30,14,15,882.5,90.5,2.8,26.0,621.5,834.11,628.41
2017,10,30,14,30,870.0,89.0,2.7,26.0,588.0,798.56,604.88
2017,10,30,14,45,849.5,87.5,2.65,26.0,547.0,748.77,571.51
2017,10,30,15,0,829.0,86.0,2.6,26.0,506.0,697.7,536.9
2017,10,30,15,15,805.0,82.5,2.5,25.5,460.0,641.09,497.44
2017,10,30,15,30,781.0,79.0,2.4,25.0,414.0,584.22,455.82
2017,10,30,15,45,744.0,75.0,2.35,25.0,364.0,519.49,406.3
2017,10,30,16,0,707.0,71.0,2.3,25.0,314.0,458.27,357.87
2017,10,30,16,15,655.5,65.5,2.05,23.5,261.5,389.23,303.31
2017,10,30,16,30,604.0,60.0,1.8,22.0,209.0,324.48,249.98
2017,10,30,16,45,520.0,51.5,1.55,21.0,158.0,249.82,187.23
2017,10,30,17,0,436.0,43.0,1.3,20.0,107.0,184.23,130.99
2017,10,30,17,15,295.0,29.5,1.3,19.0,65.0,110.21,68.34
2017,10,30,17,30,154.0,16.0,1.3,18.0,23.0,47.03,0.0
2017,10,30,17,45,77.0,8.0,1.35,17.5,11.5,7.63,0.0
2017,10,30,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,30,18,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2017,10,30,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,19,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,30,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,30,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,10,30,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,30,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,30,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,30,20,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,10,30,21,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,10,30,21,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2017,10,30,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,30,21,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,10,30,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,30,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,10,30,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,30,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,30,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,30,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2017,10,30,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,30,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,31,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,31,0,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,10,31,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,31,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,10,31,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,31,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,31,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,31,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,31,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,31,2,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2017,10,31,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,3,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2017,10,31,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,10,31,3,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,10,31,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,10,31,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,10,31,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,10,31,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,10,31,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,10,31,5,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2017,10,31,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,10,31,5,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,10,31,6,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,10,31,6,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,10,31,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,10,31,6,45,16.0,7.5,3.3,9.0,8.0,0.0,0.0
2017,10,31,7,0,32.0,15.0,3.4,9.0,16.0,21.17,0.0
2017,10,31,7,15,122.0,37.0,3.5,9.0,52.5,74.33,48.94
2017,10,31,7,30,212.0,59.0,3.6,9.0,89.0,131.68,99.93
2017,10,31,7,45,116.0,75.5,3.75,9.5,93.0,123.08,97.95
2017,10,31,8,0,20.0,92.0,3.9,10.0,97.0,98.28,79.1
2017,10,31,8,15,32.0,112.5,3.95,10.5,122.5,129.97,106.41
2017,10,31,8,30,44.0,133.0,4.0,11.0,148.0,158.95,130.99
2017,10,31,8,45,22.0,95.0,4.05,11.5,102.5,105.94,85.62
2017,10,31,9,0,0.0,57.0,4.1,12.0,57.0,53.0,39.87
2017,10,31,9,15,22.0,131.5,4.05,12.0,143.0,145.53,118.56
2017,10,31,9,30,44.0,206.0,4.0,12.0,229.0,242.76,199.07
2017,10,31,9,45,22.0,185.5,4.0,12.5,197.0,196.09,159.25
2017,10,31,10,0,0.0,165.0,4.0,13.0,165.0,158.04,126.65
2017,10,31,10,15,0.0,160.5,3.9,13.5,160.5,153.17,122.18
2017,10,31,10,30,0.0,156.0,3.8,14.0,156.0,148.44,117.84
2017,10,31,10,45,0.0,85.5,3.7,14.5,85.5,79.7,60.91
2017,10,31,11,0,0.0,15.0,3.6,15.0,15.0,13.95,6.04
2017,10,31,11,15,0.0,37.0,3.45,15.5,37.0,34.44,23.12
2017,10,31,11,30,0.0,59.0,3.3,16.0,59.0,54.97,40.05
2017,10,31,11,45,0.0,91.5,3.2,16.5,91.5,85.36,64.88
2017,10,31,12,0,0.0,124.0,3.1,17.0,124.0,116.65,90.15
2017,10,31,12,15,0.0,111.5,3.0,17.0,111.5,104.53,80.26
2017,10,31,12,30,0.0,99.0,2.9,17.0,99.0,92.5,70.49
2017,10,31,12,45,159.0,207.5,2.8,17.5,318.0,383.91,307.11
2017,10,31,13,0,318.0,316.0,2.7,18.0,537.0,652.67,508.56
2017,10,31,13,15,161.0,250.5,2.65,18.0,362.0,416.64,328.64
2017,10,31,13,30,4.0,185.0,2.6,18.0,187.0,180.83,141.03
2017,10,31,13,45,4.5,187.0,2.55,18.5,189.5,183.4,143.51
2017,10,31,14,0,5.0,189.0,2.5,19.0,192.0,186.01,145.53
2017,10,31,14,15,2.5,99.5,2.4,18.5,101.0,95.03,72.7
2017,10,31,14,30,0.0,10.0,2.3,18.0,10.0,9.29,2.1
2017,10,31,14,45,0.0,54.5,2.25,18.0,54.5,50.7,36.7
2017,10,31,15,0,0.0,99.0,2.2,18.0,99.0,92.76,71.59
2017,10,31,15,15,0.0,100.5,2.1,17.5,100.5,94.44,73.27
2017,10,31,15,30,0.0,102.0,2.0,17.0,102.0,96.26,75.14
2017,10,31,15,45,0.0,89.0,1.95,17.0,89.0,83.72,64.9
2017,10,31,16,0,0.0,76.0,1.9,17.0,76.0,71.22,54.59
2017,10,31,16,15,0.0,62.5,1.9,16.5,62.5,58.27,43.83
2017,10,31,16,30,0.0,49.0,1.9,16.0,49.0,45.54,33.07
2017,10,31,16,45,0.0,36.0,1.9,15.5,36.0,33.43,22.65
2017,10,31,17,0,0.0,23.0,1.9,15.0,23.0,21.33,12.14
2017,10,31,17,15,0.0,13.0,1.8,14.5,13.0,12.04,3.62
2017,10,31,17,30,0.0,3.0,1.7,14.0,3.0,2.86,0.0
2017,10,31,17,45,0.0,1.5,1.65,14.0,1.5,0.0,0.0
2017,10,31,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,31,18,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2017,10,31,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,31,18,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,10,31,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,31,19,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,10,31,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,31,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,31,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,31,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,31,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,31,20,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,10,31,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,31,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,31,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,31,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,10,31,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,31,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,10,31,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,31,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,31,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,31,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,31,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,31,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,1,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,1,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,11,1,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,1,0,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,11,1,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,1,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,11,1,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,1,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,1,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,1,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,1,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,1,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,1,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,1,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,11,1,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,1,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,1,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,11,1,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,1,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,1,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,1,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,1,6,45,0.0,9.5,1.4,10.5,9.5,0.0,0.0
2017,11,1,7,0,0.0,19.0,1.5,11.0,19.0,18.11,0.0
2017,11,1,7,15,169.0,33.5,1.65,11.5,57.5,85.24,54.59
2017,11,1,7,30,338.0,48.0,1.8,12.0,96.0,160.06,118.37
2017,11,1,7,45,434.5,57.0,1.95,12.5,145.5,225.7,175.94
2017,11,1,8,0,531.0,66.0,2.1,13.0,195.0,301.11,241.45
2017,11,1,8,15,273.0,94.5,2.1,13.5,161.5,233.28,190.46
2017,11,1,8,30,15.0,123.0,2.1,14.0,128.0,127.55,102.56
2017,11,1,8,45,49.0,151.0,2.1,15.0,171.0,182.65,148.32
2017,11,1,9,0,83.0,179.0,2.1,16.0,214.0,235.89,191.29
2017,11,1,9,15,83.5,199.5,2.2,16.5,238.5,261.54,211.11
2017,11,1,9,30,84.0,220.0,2.3,17.0,263.0,287.17,230.65
2017,11,1,9,45,87.0,237.5,2.4,18.0,284.5,311.19,248.26
2017,11,1,10,0,90.0,255.0,2.5,19.0,306.0,335.34,265.68
2017,11,1,10,15,67.0,258.5,2.65,20.0,298.0,322.41,253.61
2017,11,1,10,30,44.0,262.0,2.8,21.0,290.0,308.02,240.56
2017,11,1,10,45,59.0,282.5,2.95,22.0,321.0,344.7,267.95
2017,11,1,11,0,74.0,303.0,3.1,23.0,352.0,382.08,295.29
2017,11,1,11,15,479.5,202.0,3.25,23.5,532.5,681.14,526.89
2017,11,1,11,30,885.0,101.0,3.4,24.0,713.0,944.36,710.2
2017,11,1,11,45,883.0,104.0,3.55,25.0,720.5,954.99,713.01
2017,11,1,12,0,881.0,107.0,3.7,26.0,728.0,961.94,715.51
2017,11,1,12,15,881.0,106.5,3.7,26.5,728.0,963.14,714.77
2017,11,1,12,30,881.0,106.0,3.7,27.0,728.0,960.69,711.8
2017,11,1,12,45,879.5,105.0,3.75,27.5,719.5,952.61,705.57
2017,11,1,13,0,878.0,104.0,3.8,28.0,711.0,940.94,697.14
2017,11,1,13,15,872.5,103.0,3.75,28.0,694.0,922.08,684.84
2017,11,1,13,30,867.0,102.0,3.7,28.0,677.0,899.91,670.45
2017,11,1,13,45,858.5,100.0,3.7,28.5,651.5,877.79,655.16
2017,11,1,14,0,850.0,98.0,3.7,29.0,626.0,845.41,632.94
2017,11,1,14,15,837.5,96.0,3.65,29.0,593.5,807.05,607.64
2017,11,1,14,30,825.0,94.0,3.6,29.0,561.0,766.42,580.64
2017,11,1,14,45,800.0,93.5,3.55,29.0,521.0,716.16,546.59
2017,11,1,15,0,775.0,93.0,3.5,29.0,481.0,665.09,511.56
2017,11,1,15,15,750.0,89.5,3.3,28.5,436.5,610.24,472.11
2017,11,1,15,30,725.0,86.0,3.1,28.0,392.0,557.57,433.03
2017,11,1,15,45,686.5,81.5,2.95,27.5,343.0,494.28,385.03
2017,11,1,16,0,648.0,77.0,2.8,27.0,294.0,433.11,337.13
2017,11,1,16,15,594.5,70.0,2.75,26.0,244.0,364.76,282.93
2017,11,1,16,30,541.0,63.0,2.7,25.0,194.0,301.04,230.41
2017,11,1,16,45,454.5,53.5,2.7,24.0,145.0,228.27,169.82
2017,11,1,17,0,368.0,44.0,2.7,23.0,96.0,164.89,116.11
2017,11,1,17,15,235.0,29.5,2.9,22.5,57.0,96.19,57.15
2017,11,1,17,30,102.0,15.0,3.1,22.0,18.0,31.41,0.0
2017,11,1,17,45,51.0,7.5,3.35,21.5,9.0,0.0,0.0
2017,11,1,18,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,11,1,18,15,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2017,11,1,18,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,11,1,18,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,11,1,19,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,11,1,19,15,0.0,0.0,3.85,19.5,0.0,0.0,0.0
2017,11,1,19,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,11,1,19,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,11,1,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,11,1,20,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2017,11,1,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,1,20,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,11,1,21,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,1,21,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,11,1,21,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,1,21,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,11,1,22,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,1,22,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2017,11,1,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,11,1,22,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,11,1,23,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,11,1,23,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,11,1,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,11,1,23,45,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2017,11,2,0,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,11,2,0,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,11,2,0,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,11,2,0,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,11,2,1,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,11,2,1,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,11,2,1,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,11,2,1,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,11,2,2,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,11,2,2,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,11,2,2,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,11,2,2,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,11,2,3,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,11,2,3,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,11,2,3,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,3,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,4,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,4,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,4,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,5,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,5,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,5,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,6,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,6,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,11,2,6,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,11,2,6,45,32.0,7.5,2.85,18.5,8.5,0.0,0.0
2017,11,2,7,0,64.0,15.0,3.0,19.0,17.0,25.11,0.0
2017,11,2,7,15,189.0,32.0,3.25,19.5,54.5,88.24,53.48
2017,11,2,7,30,314.0,49.0,3.5,20.0,92.0,154.24,110.77
2017,11,2,7,45,399.0,60.5,3.8,20.5,140.0,215.04,163.25
2017,11,2,8,0,484.0,72.0,4.1,21.0,188.0,287.76,225.32
2017,11,2,8,15,540.0,80.5,4.2,21.5,238.0,351.35,279.39
2017,11,2,8,30,596.0,89.0,4.3,22.0,288.0,419.86,335.93
2017,11,2,8,45,327.5,131.0,4.45,23.0,243.0,333.16,266.93
2017,11,2,9,0,59.0,173.0,4.6,24.0,198.0,214.51,168.89
2017,11,2,9,15,109.5,197.5,4.6,24.5,250.0,285.62,225.5
2017,11,2,9,30,160.0,222.0,4.6,25.0,302.0,352.9,277.79
2017,11,2,9,45,465.5,168.5,4.7,25.5,425.5,548.26,431.96
2017,11,2,10,0,771.0,115.0,4.8,26.0,549.0,750.85,582.85
2017,11,2,10,15,784.5,117.5,4.7,26.5,581.0,787.64,605.21
2017,11,2,10,30,798.0,120.0,4.6,27.0,613.0,825.84,629.07
2017,11,2,10,45,813.0,119.5,4.6,27.5,639.0,859.7,650.18
2017,11,2,11,0,828.0,119.0,4.6,28.0,665.0,891.06,669.41
2017,11,2,11,15,833.5,120.0,4.5,28.0,681.5,912.72,682.83
2017,11,2,11,30,839.0,121.0,4.4,28.0,698.0,931.14,694.17
2017,11,2,11,45,845.5,119.5,4.35,28.5,707.0,944.3,700.9
2017,11,2,12,0,852.0,118.0,4.3,29.0,716.0,954.0,705.43
2017,11,2,12,15,851.0,118.0,4.2,29.0,715.0,954.8,705.29
2017,11,2,12,30,850.0,118.0,4.1,29.0,714.0,952.0,702.95
2017,11,2,12,45,846.5,117.5,4.05,29.5,705.0,942.71,695.34
2017,11,2,13,0,843.0,117.0,4.0,30.0,696.0,929.93,685.61
2017,11,2,13,15,836.5,115.5,3.95,30.0,678.5,909.87,672.55
2017,11,2,13,30,830.0,114.0,3.9,30.0,661.0,886.61,657.47
2017,11,2,13,45,819.5,112.5,3.85,30.5,636.0,856.81,636.74
2017,11,2,14,0,809.0,111.0,3.8,31.0,611.0,824.32,614.28
2017,11,2,14,15,795.0,109.0,3.8,30.5,578.5,785.93,590.38
2017,11,2,14,30,781.0,107.0,3.8,30.0,546.0,745.5,564.77
2017,11,2,14,45,760.5,104.0,3.8,30.0,507.0,697.34,532.22
2017,11,2,15,0,740.0,101.0,3.8,30.0,468.0,650.99,500.05
2017,11,2,15,15,713.5,97.0,3.7,29.5,424.0,596.06,460.63
2017,11,2,15,30,687.0,93.0,3.6,29.0,380.0,541.37,420.32
2017,11,2,15,45,646.5,88.0,3.55,29.0,332.0,478.25,371.77
2017,11,2,16,0,606.0,83.0,3.5,29.0,284.0,417.49,323.69
2017,11,2,16,15,550.5,75.5,3.25,28.0,234.5,349.93,269.99
2017,11,2,16,30,495.0,68.0,3.0,27.0,185.0,287.23,218.45
2017,11,2,16,45,407.5,57.0,2.75,26.5,137.5,215.18,158.59
2017,11,2,17,0,320.0,46.0,2.5,26.0,90.0,152.03,105.7
2017,11,2,17,15,194.5,29.5,2.5,25.0,53.0,86.18,49.54
2017,11,2,17,30,69.0,13.0,2.5,24.0,16.0,23.92,0.0
2017,11,2,17,45,34.5,6.5,2.55,23.5,8.0,0.0,0.0
2017,11,2,18,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,11,2,18,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,11,2,18,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,11,2,18,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,11,2,19,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,11,2,19,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,11,2,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,11,2,19,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,11,2,20,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,11,2,20,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2017,11,2,20,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,11,2,20,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,11,2,21,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,11,2,21,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2017,11,2,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,2,21,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,2,22,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,2,22,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,11,2,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,11,2,22,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,11,2,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,11,2,23,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,11,2,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,11,2,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,11,3,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,11,3,0,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2017,11,3,0,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,11,3,0,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,11,3,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,11,3,1,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,11,3,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,11,3,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,11,3,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,11,3,2,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,11,3,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,11,3,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,11,3,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,11,3,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,11,3,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,11,3,3,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,11,3,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,11,3,4,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2017,11,3,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,11,3,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,11,3,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,11,3,5,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,11,3,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,3,5,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,3,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,3,6,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,11,3,6,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,11,3,6,45,4.0,5.0,0.55,19.5,5.0,0.0,0.0
2017,11,3,7,0,8.0,10.0,0.5,20.0,10.0,10.88,0.0
2017,11,3,7,15,77.0,34.0,0.65,20.5,44.0,61.06,36.13
2017,11,3,7,30,146.0,58.0,0.8,21.0,78.0,112.12,80.71
2017,11,3,7,45,235.5,75.0,0.95,22.0,123.5,169.49,127.72
2017,11,3,8,0,325.0,92.0,1.1,23.0,169.0,243.02,187.55
2017,11,3,8,15,383.0,104.5,1.25,23.5,216.0,302.16,235.96
2017,11,3,8,30,441.0,117.0,1.4,24.0,263.0,366.97,287.7
2017,11,3,8,45,501.5,121.0,1.55,24.5,311.5,429.0,336.21
2017,11,3,9,0,562.0,125.0,1.7,25.0,360.0,495.8,387.08
2017,11,3,9,15,383.5,171.0,1.75,25.5,339.0,445.82,347.1
2017,11,3,9,30,205.0,217.0,1.8,26.0,318.0,378.96,293.49
2017,11,3,9,45,218.5,234.5,1.85,26.5,350.0,416.33,320.98
2017,11,3,10,0,232.0,252.0,1.9,27.0,382.0,454.17,347.78
2017,11,3,10,15,122.0,232.0,1.85,27.5,301.0,349.21,266.7
2017,11,3,10,30,12.0,212.0,1.8,28.0,220.0,215.91,162.84
2017,11,3,10,45,390.5,174.5,1.8,28.5,431.0,550.79,420.05
2017,11,3,11,0,769.0,137.0,1.8,29.0,642.0,861.78,632.3
2017,11,3,11,15,775.5,138.5,1.75,29.0,658.5,883.96,642.4
2017,11,3,11,30,782.0,140.0,1.7,29.0,675.0,898.16,650.29
2017,11,3,11,45,760.5,153.0,1.7,29.5,678.5,906.36,653.74
2017,11,3,12,0,739.0,166.0,1.7,30.0,682.0,905.77,651.74
2017,11,3,12,15,738.5,166.0,1.7,30.0,681.5,906.85,652.37
2017,11,3,12,30,738.0,166.0,1.7,30.0,681.0,904.73,651.07
2017,11,3,12,45,742.0,161.5,1.7,30.5,674.0,898.55,646.06
2017,11,3,13,0,746.0,157.0,1.7,31.0,667.0,889.11,639.17
2017,11,3,13,15,739.0,155.5,1.7,31.0,650.5,869.83,627.37
2017,11,3,13,30,732.0,154.0,1.7,31.0,634.0,847.7,613.89
2017,11,3,13,45,455.0,221.0,1.75,31.0,516.0,658.63,485.45
2017,11,3,14,0,178.0,288.0,1.8,31.0,398.0,463.28,344.48
2017,11,3,14,15,434.5,212.5,1.8,31.0,460.5,605.2,452.58
2017,11,3,14,30,691.0,137.0,1.8,31.0,523.0,711.44,530.24
2017,11,3,14,45,676.5,130.5,1.85,31.0,486.5,666.89,499.48
2017,11,3,15,0,662.0,124.0,1.9,31.0,450.0,621.18,468.32
2017,11,3,15,15,633.0,118.5,1.9,30.5,407.0,566.1,430.15
2017,11,3,15,30,604.0,113.0,1.9,30.0,364.0,511.67,391.3
2017,11,3,15,45,565.0,105.5,1.95,30.0,317.5,450.5,345.62
2017,11,3,16,0,526.0,98.0,2.0,30.0,271.0,391.71,300.29
2017,11,3,16,15,468.5,88.0,1.75,29.0,222.5,322.47,246.26
2017,11,3,16,30,411.0,78.0,1.5,28.0,174.0,261.73,197.24
2017,11,3,16,45,328.0,64.0,1.3,27.5,128.5,193.69,141.72
2017,11,3,17,0,245.0,50.0,1.1,27.0,83.0,135.14,93.57
2017,11,3,17,15,139.0,31.0,1.15,26.0,48.0,75.0,42.0
2017,11,3,17,30,33.0,12.0,1.2,25.0,13.0,16.93,0.0
2017,11,3,17,45,16.5,6.0,1.25,24.5,6.5,0.0,0.0
2017,11,3,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,11,3,18,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,11,3,18,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,11,3,18,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,11,3,19,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,11,3,19,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,11,3,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,11,3,19,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,11,3,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,11,3,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,11,3,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,11,3,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,11,3,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,11,3,21,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2017,11,3,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,11,3,21,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,11,3,22,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,11,3,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2017,11,3,22,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,3,22,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,11,3,23,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,11,3,23,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2017,11,3,23,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,11,3,23,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,11,4,0,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,11,4,0,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,11,4,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,11,4,0,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,11,4,1,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,11,4,1,15,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,11,4,1,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,11,4,1,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,11,4,2,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,11,4,2,15,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,11,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,11,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,11,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,11,4,3,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,11,4,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,11,4,3,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,11,4,4,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,11,4,4,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2017,11,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,4,4,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,11,4,5,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,4,5,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,11,4,5,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,4,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,11,4,6,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,6,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,11,4,6,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,4,6,45,7.0,5.5,2.65,20.5,5.5,0.0,0.0
2017,11,4,7,0,14.0,11.0,2.8,21.0,11.0,12.83,0.0
2017,11,4,7,15,103.5,32.5,2.9,21.0,45.0,64.97,36.98
2017,11,4,7,30,193.0,54.0,3.0,21.0,79.0,120.89,86.48
2017,11,4,7,45,275.5,69.5,3.15,21.5,124.0,182.07,137.89
2017,11,4,8,0,358.0,85.0,3.3,22.0,169.0,248.56,193.78
2017,11,4,8,15,417.0,96.5,3.35,22.5,216.5,308.74,244.25
2017,11,4,8,30,476.0,108.0,3.4,23.0,264.0,374.64,298.06
2017,11,4,8,45,238.0,91.5,3.5,23.5,169.5,237.39,189.89
2017,11,4,9,0,0.0,75.0,3.6,24.0,75.0,69.8,51.58
2017,11,4,9,15,0.0,84.0,3.6,24.0,84.0,78.33,58.47
2017,11,4,9,30,0.0,93.0,3.6,24.0,93.0,86.96,65.27
2017,11,4,9,45,0.0,105.0,3.6,24.5,105.0,98.57,74.27
2017,11,4,10,0,0.0,117.0,3.6,25.0,117.0,110.22,83.22
2017,11,4,10,15,1.5,149.0,3.6,25.5,150.0,143.09,108.89
2017,11,4,10,30,3.0,181.0,3.6,26.0,183.0,176.51,134.6
2017,11,4,10,45,2.5,179.0,3.65,26.5,180.5,173.85,131.98
2017,11,4,11,0,2.0,177.0,3.7,27.0,178.0,171.24,129.51
2017,11,4,11,15,21.5,232.0,3.7,27.0,246.5,245.14,186.94
2017,11,4,11,30,41.0,287.0,3.7,27.0,315.0,335.73,255.66
2017,11,4,11,45,123.5,311.5,3.7,27.5,397.0,454.66,345.55
2017,11,4,12,0,206.0,336.0,3.7,28.0,479.0,560.92,423.52
2017,11,4,12,15,492.5,239.0,3.7,28.0,581.0,749.6,565.0
2017,11,4,12,30,779.0,142.0,3.7,28.0,683.0,909.29,676.66
2017,11,4,12,45,512.5,232.0,3.7,28.5,586.0,756.01,566.89
2017,11,4,13,0,246.0,322.0,3.7,29.0,489.0,578.43,434.55
2017,11,4,13,15,245.5,313.5,3.7,29.0,477.0,564.83,426.08
2017,11,4,13,30,245.0,305.0,3.7,29.0,465.0,550.34,416.17
2017,11,4,13,45,260.5,290.0,3.7,29.0,454.0,554.27,419.87
2017,11,4,14,0,276.0,275.0,3.7,29.0,443.0,543.24,412.93
2017,11,4,14,15,499.5,198.5,3.65,29.0,483.0,642.02,490.24
2017,11,4,14,30,723.0,122.0,3.6,29.0,523.0,718.51,548.37
2017,11,4,14,45,708.5,116.0,3.6,29.0,486.5,673.46,516.96
2017,11,4,15,0,694.0,110.0,3.6,29.0,450.0,627.18,483.85
2017,11,4,15,15,458.0,140.5,3.55,28.5,356.5,470.06,365.9
2017,11,4,15,30,222.0,171.0,3.5,28.0,263.0,329.09,256.64
2017,11,4,15,45,399.0,128.0,3.5,28.0,267.5,377.9,295.99
2017,11,4,16,0,576.0,85.0,3.5,28.0,272.0,403.13,314.27
2017,11,4,16,15,520.0,76.5,3.2,27.5,224.0,336.03,259.74
2017,11,4,16,30,464.0,68.0,2.9,27.0,176.0,273.92,208.11
2017,11,4,16,45,390.5,55.5,2.65,26.5,130.5,207.19,152.29
2017,11,4,17,0,317.0,43.0,2.4,26.0,85.0,147.65,101.87
2017,11,4,17,15,158.5,28.0,2.35,25.0,49.0,75.39,40.63
2017,11,4,17,30,0.0,13.0,2.3,24.0,13.0,12.39,0.0
2017,11,4,17,45,0.0,6.5,2.25,23.5,6.5,0.0,0.0
2017,11,4,18,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,11,4,18,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,11,4,18,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,11,4,18,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,11,4,19,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,11,4,19,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2017,11,4,19,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,11,4,19,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,11,4,20,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,11,4,20,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,11,4,20,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,11,4,20,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,11,4,21,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,11,4,21,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,11,4,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,11,4,21,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,11,4,22,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,11,4,22,15,0.0,0.0,3.3,21.5,0.0,0.0,0.0
2017,11,4,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,11,4,22,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,11,4,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,11,4,23,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,11,4,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,11,4,23,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,11,5,0,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,11,5,0,15,0.0,0.0,3.35,20.5,0.0,0.0,0.0
2017,11,5,0,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,0,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,11,5,1,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,1,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,1,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,1,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,2,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,2,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,2,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,2,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,11,5,3,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,3,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,3,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,3,45,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2017,11,5,4,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,11,5,4,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,5,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,11,5,4,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,11,5,5,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,11,5,5,15,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2017,11,5,5,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,5,5,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,5,6,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,5,6,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,5,6,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,5,6,45,0.0,1.0,2.65,20.5,1.0,0.0,0.0
2017,11,5,7,0,0.0,2.0,2.7,21.0,2.0,1.91,0.0
2017,11,5,7,15,0.0,7.5,2.95,21.0,7.5,6.94,0.0
2017,11,5,7,30,0.0,13.0,3.2,21.0,13.0,12.04,4.09
2017,11,5,7,45,0.0,21.0,3.5,21.5,21.0,19.47,10.43
2017,11,5,8,0,0.0,29.0,3.8,22.0,29.0,26.9,16.73
2017,11,5,8,15,0.0,37.5,3.85,22.5,37.5,34.81,23.33
2017,11,5,8,30,0.0,46.0,3.9,23.0,46.0,42.73,29.84
2017,11,5,8,45,0.0,38.0,4.0,23.5,38.0,35.28,23.57
2017,11,5,9,0,0.0,30.0,4.1,24.0,30.0,27.85,17.33
2017,11,5,9,15,0.0,50.0,4.1,24.5,50.0,46.48,32.47
2017,11,5,9,30,0.0,70.0,4.1,25.0,70.0,65.14,47.43
2017,11,5,9,45,0.0,76.0,4.1,25.5,76.0,70.76,51.71
2017,11,5,10,0,0.0,82.0,4.1,26.0,82.0,76.38,55.96
2017,11,5,10,15,35.5,176.5,4.05,26.5,198.0,206.7,159.57
2017,11,5,10,30,71.0,271.0,4.0,27.0,314.0,342.05,263.04
2017,11,5,10,45,73.0,282.0,3.95,27.5,328.0,357.34,273.23
2017,11,5,11,0,75.0,293.0,3.9,28.0,342.0,372.6,283.68
2017,11,5,11,15,40.5,247.5,3.85,28.0,274.0,290.97,221.24
2017,11,5,11,30,6.0,202.0,3.8,28.0,206.0,200.17,150.97
2017,11,5,11,45,16.0,235.5,3.8,28.5,247.0,243.91,184.42
2017,11,5,12,0,26.0,269.0,3.8,29.0,288.0,288.35,217.69
2017,11,5,12,15,119.0,301.0,3.75,29.0,384.0,439.52,332.63
2017,11,5,12,30,212.0,333.0,3.7,29.0,480.0,563.1,423.79
2017,11,5,12,45,112.5,282.5,3.7,29.5,361.0,411.47,310.51
2017,11,5,13,0,13.0,232.0,3.7,30.0,242.0,237.51,177.99
2017,11,5,13,15,281.5,223.5,3.65,30.0,406.5,508.5,387.99
2017,11,5,13,30,550.0,215.0,3.6,30.0,571.0,746.02,560.78
2017,11,5,13,45,528.5,213.5,3.6,30.5,545.0,712.77,535.16
2017,11,5,14,0,507.0,212.0,3.6,31.0,519.0,678.43,510.38
2017,11,5,14,15,612.0,168.0,3.55,31.0,519.5,703.42,530.99
2017,11,5,14,30,717.0,124.0,3.5,31.0,520.0,715.15,541.02
2017,11,5,14,45,511.5,162.0,3.5,31.0,434.0,572.89,437.3
2017,11,5,15,0,306.0,200.0,3.5,31.0,348.0,440.02,337.29
2017,11,5,15,15,481.5,148.0,3.35,30.5,356.0,493.38,380.79
2017,11,5,15,30,657.0,96.0,3.2,30.0,364.0,524.13,405.38
2017,11,5,15,45,626.0,88.5,3.05,30.0,318.0,465.27,359.66
2017,11,5,16,0,595.0,81.0,2.9,30.0,272.0,407.94,314.26
2017,11,5,16,15,539.5,73.0,2.6,29.0,224.0,340.77,261.02
2017,11,5,16,30,484.0,65.0,2.3,28.0,176.0,278.49,210.0
2017,11,5,16,45,405.0,53.5,2.0,27.0,130.0,209.9,153.33
2017,11,5,17,0,326.0,42.0,1.7,26.0,84.0,149.95,102.96
2017,11,5,17,15,196.0,26.5,1.75,25.5,48.0,81.64,42.0
2017,11,5,17,30,66.0,11.0,1.8,25.0,12.0,21.41,0.0
2017,11,5,17,45,33.0,5.5,1.9,24.5,6.0,0.0,0.0
2017,11,5,18,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,11,5,18,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,11,5,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,11,5,18,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,11,5,19,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,11,5,19,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2017,11,5,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,11,5,19,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,11,5,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,11,5,20,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2017,11,5,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,11,5,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,11,5,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,11,5,21,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2017,11,5,21,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,11,5,21,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,11,5,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,5,22,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,5,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,5,22,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,5,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,5,23,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2017,11,5,23,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,5,23,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,11,6,0,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,6,0,15,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,11,6,0,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,0,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,1,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,1,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,1,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,11,6,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,6,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,11,6,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,6,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,11,6,3,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,4,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,4,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,11,6,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,6,4,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,6,5,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,6,5,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2017,11,6,5,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,11,6,5,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,11,6,6,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,11,6,6,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,11,6,6,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,6,6,45,16.5,5.0,2.3,19.5,5.5,0.0,0.0
2017,11,6,7,0,33.0,10.0,2.4,20.0,11.0,15.02,0.0
2017,11,6,7,15,148.5,28.0,2.7,20.5,45.0,72.88,38.19
2017,11,6,7,30,264.0,46.0,3.0,21.0,79.0,136.38,96.4
2017,11,6,7,45,360.5,57.0,3.35,21.5,125.5,197.03,148.06
2017,11,6,8,0,457.0,68.0,3.7,22.0,172.0,270.96,210.62
2017,11,6,8,15,514.5,76.5,3.75,22.5,220.0,333.27,263.51
2017,11,6,8,30,572.0,85.0,3.8,23.0,268.0,400.69,319.05
2017,11,6,8,45,289.5,114.0,3.85,23.5,207.0,291.61,233.19
2017,11,6,9,0,7.0,143.0,3.9,24.0,146.0,143.28,111.07
2017,11,6,9,15,10.0,158.5,3.85,24.5,163.0,160.73,124.76
2017,11,6,9,30,13.0,174.0,3.8,25.0,180.0,178.53,138.33
2017,11,6,9,45,111.0,211.0,3.75,25.5,271.5,310.09,242.81
2017,11,6,10,0,209.0,248.0,3.7,26.0,363.0,431.72,336.08
2017,11,6,10,15,511.0,175.5,3.6,26.5,478.5,624.81,484.15
2017,11,6,10,30,813.0,103.0,3.5,27.0,594.0,814.1,617.87
2017,11,6,10,45,826.0,103.0,3.45,27.5,619.0,846.8,636.64
2017,11,6,11,0,839.0,103.0,3.4,28.0,644.0,876.91,654.54
2017,11,6,11,15,844.5,104.0,3.35,28.5,660.5,898.59,666.64
2017,11,6,11,30,850.0,105.0,3.3,29.0,677.0,917.03,676.62
2017,11,6,11,45,855.5,104.5,3.25,29.5,686.0,930.37,683.25
2017,11,6,12,0,861.0,104.0,3.2,30.0,695.0,932.19,682.4
2017,11,6,12,15,860.5,104.0,3.15,30.0,695.0,933.45,682.8
2017,11,6,12,30,860.0,104.0,3.1,30.0,695.0,931.17,681.02
2017,11,6,12,45,856.5,103.5,3.1,30.0,686.0,922.01,675.23
2017,11,6,13,0,853.0,103.0,3.1,30.0,677.0,917.2,672.53
2017,11,6,13,15,847.0,102.0,3.1,30.0,660.0,898.19,660.51
2017,11,6,13,30,841.0,101.0,3.1,30.0,643.0,875.95,646.53
2017,11,6,13,45,830.0,100.5,3.1,30.0,618.0,846.9,628.01
2017,11,6,14,0,819.0,100.0,3.1,30.0,593.0,815.16,607.67
2017,11,6,14,15,805.5,98.0,3.05,29.5,561.5,777.19,583.87
2017,11,6,14,30,792.0,96.0,3.0,29.0,530.0,737.15,558.39
2017,11,6,14,45,767.5,95.0,3.0,29.0,491.0,688.29,525.48
2017,11,6,15,0,743.0,94.0,3.0,29.0,452.0,641.22,492.95
2017,11,6,15,15,716.5,90.0,2.85,28.5,409.0,586.58,453.54
2017,11,6,15,30,690.0,86.0,2.7,28.0,366.0,532.18,413.26
2017,11,6,15,45,655.0,80.0,2.55,27.5,319.0,471.36,366.95
2017,11,6,16,0,620.0,74.0,2.4,27.0,272.0,412.38,320.57
2017,11,6,16,15,565.0,67.0,2.2,26.5,223.5,345.43,266.51
2017,11,6,16,30,510.0,60.0,2.0,26.0,175.0,283.29,214.7
2017,11,6,16,45,425.5,50.0,1.8,25.5,128.5,213.11,156.08
2017,11,6,17,0,341.0,40.0,1.6,25.0,82.0,152.13,104.35
2017,11,6,17,15,170.5,26.0,1.55,24.5,47.0,74.97,36.84
2017,11,6,17,30,0.0,12.0,1.5,24.0,12.0,11.44,0.0
2017,11,6,17,45,0.0,6.0,1.45,23.5,6.0,0.0,0.0
2017,11,6,18,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,11,6,18,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2017,11,6,18,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,11,6,18,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,11,6,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,11,6,19,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,11,6,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,11,6,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,11,6,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,11,6,20,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,11,6,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,11,6,20,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,11,6,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,11,6,21,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2017,11,6,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,11,6,21,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,11,6,22,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,11,6,22,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,11,6,22,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,11,6,22,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,11,6,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,6,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2017,11,6,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,6,23,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,7,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,7,0,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,11,7,0,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,11,7,0,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,11,7,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,11,7,1,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,11,7,1,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,11,7,1,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,11,7,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,11,7,2,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,11,7,2,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,11,7,2,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,11,7,3,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,11,7,3,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2017,11,7,3,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,11,7,3,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,11,7,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,11,7,4,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,11,7,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,11,7,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,11,7,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,11,7,5,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,11,7,5,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,7,5,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,7,6,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,7,6,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,11,7,6,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,7,6,45,0.0,2.5,1.0,18.5,2.5,0.0,0.0
2017,11,7,7,0,0.0,5.0,1.0,19.0,5.0,4.77,0.0
2017,11,7,7,15,4.0,23.5,1.3,19.5,24.0,23.39,9.07
2017,11,7,7,30,8.0,42.0,1.6,20.0,43.0,43.45,29.19
2017,11,7,7,45,25.0,63.5,1.95,21.0,68.5,74.44,55.09
2017,11,7,8,0,42.0,85.0,2.3,22.0,94.0,104.92,80.48
2017,11,7,8,15,56.0,106.0,2.4,22.0,121.5,135.26,105.87
2017,11,7,8,30,70.0,127.0,2.5,22.0,149.0,167.08,132.15
2017,11,7,8,45,67.5,146.5,2.65,22.5,170.5,189.36,149.91
2017,11,7,9,0,65.0,166.0,2.8,23.0,192.0,211.37,167.04
2017,11,7,9,15,33.0,160.0,2.65,23.5,173.5,184.89,144.75
2017,11,7,9,30,1.0,154.0,2.5,24.0,155.0,149.34,115.12
2017,11,7,9,45,17.0,186.0,2.4,24.5,195.5,193.81,150.15
2017,11,7,10,0,33.0,218.0,2.3,25.0,236.0,250.41,193.71
2017,11,7,10,15,34.0,230.5,2.05,25.0,250.0,265.44,204.49
2017,11,7,10,30,35.0,243.0,1.8,25.0,264.0,280.54,215.34
2017,11,7,10,45,36.0,253.0,1.6,25.5,275.5,292.9,223.61
2017,11,7,11,0,37.0,263.0,1.4,26.0,287.0,305.29,231.79
2017,11,7,11,15,23.0,237.0,1.3,26.5,252.0,252.05,190.72
2017,11,7,11,30,9.0,211.0,1.2,27.0,217.0,212.33,159.87
2017,11,7,11,45,9.0,212.5,1.1,27.5,219.0,213.84,160.64
2017,11,7,12,0,9.0,214.0,1.0,28.0,221.0,215.36,161.29
2017,11,7,12,15,9.0,214.0,1.15,28.0,221.0,215.36,161.42
2017,11,7,12,30,9.0,214.0,1.3,28.0,221.0,215.36,161.58
2017,11,7,12,45,7.0,203.5,1.45,28.0,208.5,202.75,152.17
2017,11,7,13,0,5.0,193.0,1.6,28.0,196.0,190.23,142.81
2017,11,7,13,15,2.5,172.5,1.75,28.0,174.0,167.24,125.39
2017,11,7,13,30,0.0,152.0,1.9,28.0,152.0,144.53,108.04
2017,11,7,13,45,53.0,214.0,2.1,28.0,246.0,264.08,201.66
2017,11,7,14,0,106.0,276.0,2.3,28.0,340.0,377.61,287.87
2017,11,7,14,15,74.5,250.5,2.45,27.5,294.5,320.87,245.44
2017,11,7,14,30,43.0,225.0,2.6,27.0,249.0,266.12,204.29
2017,11,7,14,45,75.0,217.5,2.8,27.0,255.5,280.87,217.22
2017,11,7,15,0,107.0,210.0,3.0,27.0,262.0,293.2,227.94
2017,11,7,15,15,80.0,186.5,3.15,26.5,223.5,245.77,191.56
2017,11,7,15,30,53.0,163.0,3.3,26.0,185.0,200.69,156.5
2017,11,7,15,45,42.5,143.5,3.45,25.5,159.5,171.99,134.14
2017,11,7,16,0,32.0,124.0,3.6,25.0,134.0,144.37,112.22
2017,11,7,16,15,161.5,106.0,3.7,24.5,143.5,189.17,148.21
2017,11,7,16,30,291.0,88.0,3.8,24.0,153.0,218.67,168.88
2017,11,7,16,45,215.0,69.0,3.95,23.5,110.0,155.6,116.19
2017,11,7,17,0,139.0,50.0,4.1,23.0,67.0,101.23,70.87
2017,11,7,17,15,69.5,28.0,4.2,22.0,36.5,50.84,23.4
2017,11,7,17,30,0.0,6.0,4.3,21.0,6.0,5.72,0.0
2017,11,7,17,45,0.0,3.0,4.45,20.5,3.0,0.0,0.0
2017,11,7,18,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2017,11,7,18,15,0.0,0.0,4.8,19.5,0.0,0.0,0.0
2017,11,7,18,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2017,11,7,18,45,0.0,0.0,5.25,18.5,0.0,0.0,0.0
2017,11,7,19,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2017,11,7,19,15,0.0,0.0,5.55,17.5,0.0,0.0,0.0
2017,11,7,19,30,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2017,11,7,19,45,0.0,0.0,5.65,16.5,0.0,0.0,0.0
2017,11,7,20,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2017,11,7,20,15,0.0,0.0,5.6,15.5,0.0,0.0,0.0
2017,11,7,20,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,11,7,20,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2017,11,7,21,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,11,7,21,15,0.0,0.0,5.3,14.5,0.0,0.0,0.0
2017,11,7,21,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,11,7,21,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2017,11,7,22,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,11,7,22,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2017,11,7,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,11,7,22,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,11,7,23,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,11,7,23,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,11,7,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,11,7,23,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2017,11,8,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,11,8,0,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2017,11,8,0,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,11,8,0,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,11,8,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,11,8,1,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,11,8,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,11,8,1,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,11,8,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,11,8,2,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2017,11,8,2,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,11,8,2,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,11,8,3,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,11,8,3,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,11,8,3,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,11,8,3,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,11,8,4,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,11,8,4,15,0.0,0.0,4.65,10.5,0.0,0.0,0.0
2017,11,8,4,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,11,8,4,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,11,8,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,11,8,5,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,11,8,5,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,11,8,5,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,11,8,6,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,11,8,6,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,11,8,6,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,11,8,6,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,11,8,7,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,11,8,7,15,0.0,1.0,4.5,10.0,1.0,0.92,0.0
2017,11,8,7,30,0.0,2.0,4.5,10.0,2.0,1.85,0.0
2017,11,8,7,45,0.0,3.0,4.5,10.0,3.0,2.77,0.0
2017,11,8,8,0,0.0,4.0,4.5,10.0,4.0,3.7,0.0
2017,11,8,8,15,0.0,5.5,4.5,10.0,5.5,5.09,0.0
2017,11,8,8,30,0.0,7.0,4.5,10.0,7.0,6.48,0.0
2017,11,8,8,45,0.0,43.0,4.5,10.0,43.0,39.94,29.11
2017,11,8,9,0,0.0,79.0,4.5,10.0,79.0,73.72,58.16
2017,11,8,9,15,0.0,108.5,4.55,10.0,108.5,102.76,82.79
2017,11,8,9,30,0.0,138.0,4.6,10.0,138.0,132.22,107.5
2017,11,8,9,45,0.0,125.5,4.7,10.5,125.5,119.07,95.92
2017,11,8,10,0,0.0,113.0,4.8,11.0,113.0,106.39,84.85
2017,11,8,10,15,0.0,124.5,4.9,11.0,124.5,117.61,94.09
2017,11,8,10,30,0.0,136.0,5.0,11.0,136.0,128.87,103.33
2017,11,8,10,45,0.0,103.5,5.15,11.0,103.5,96.86,76.36
2017,11,8,11,0,0.0,71.0,5.3,11.0,71.0,66.15,50.45
2017,11,8,11,15,0.0,53.5,5.2,11.0,53.5,49.82,36.63
2017,11,8,11,30,0.0,36.0,5.1,11.0,36.0,33.5,22.8
2017,11,8,11,45,1.5,109.0,5.1,11.0,110.0,103.53,81.77
2017,11,8,12,0,3.0,182.0,5.1,11.0,184.0,177.21,142.85
2017,11,8,12,15,5.5,197.5,4.95,11.0,201.5,195.27,157.67
2017,11,8,12,30,8.0,213.0,4.8,11.0,219.0,213.49,172.65
2017,11,8,12,45,7.5,209.0,4.7,11.5,214.5,208.94,168.59
2017,11,8,13,0,7.0,205.0,4.6,12.0,210.0,204.42,164.65
2017,11,8,13,15,6.5,200.5,4.5,12.0,205.0,199.42,160.66
2017,11,8,13,30,6.0,196.0,4.4,12.0,200.0,194.47,156.75
2017,11,8,13,45,3.0,140.5,4.35,12.0,142.5,135.8,108.51
2017,11,8,14,0,0.0,85.0,4.3,12.0,85.0,79.21,61.37
2017,11,8,14,15,0.0,83.0,4.2,12.0,83.0,77.32,59.95
2017,11,8,14,30,0.0,81.0,4.1,12.0,81.0,75.44,58.5
2017,11,8,14,45,0.0,75.0,4.1,12.0,75.0,69.82,53.9
2017,11,8,15,0,0.0,69.0,4.1,12.0,69.0,64.21,49.28
2017,11,8,15,15,107.5,117.5,4.05,11.5,160.0,194.75,162.47
2017,11,8,15,30,215.0,166.0,4.0,11.0,251.0,310.73,260.15
2017,11,8,15,45,179.0,152.0,3.95,11.0,217.0,265.68,221.7
2017,11,8,16,0,143.0,138.0,3.9,11.0,183.0,224.07,186.14
2017,11,8,16,15,119.5,115.0,3.8,10.5,148.5,181.1,149.36
2017,11,8,16,30,96.0,92.0,3.7,10.0,114.0,140.52,114.0
2017,11,8,16,45,65.0,68.0,3.65,10.0,81.0,98.59,77.14
2017,11,8,17,0,34.0,44.0,3.6,10.0,48.0,55.99,39.97
2017,11,8,17,15,17.0,22.0,3.55,10.0,24.0,25.81,9.44
2017,11,8,17,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,11,8,17,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,11,8,18,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,11,8,18,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2017,11,8,18,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,18,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,19,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,11,8,19,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,11,8,19,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,11,8,20,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,11,8,20,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,11,8,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,11,8,20,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,11,8,21,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
