Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,8,21,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2017,11,8,21,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,11,8,21,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,11,8,22,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,11,8,22,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,11,8,22,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,8,22,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,8,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,8,23,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2017,11,8,23,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,11,8,23,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,11,9,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,11,9,0,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,11,9,0,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,11,9,0,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,11,9,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,11,9,1,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,11,9,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,11,9,1,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,11,9,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,11,9,2,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,11,9,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,11,9,2,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,11,9,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,11,9,3,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,11,9,3,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,11,9,3,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,11,9,4,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,11,9,4,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,11,9,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,11,9,4,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,11,9,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,11,9,5,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,11,9,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,11,9,5,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,11,9,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,11,9,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,11,9,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,11,9,6,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,11,9,7,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,11,9,7,15,137.5,21.5,2.75,7.5,37.5,61.22,26.02
2017,11,9,7,30,275.0,43.0,2.9,8.0,75.0,135.93,99.62
2017,11,9,7,45,370.0,55.5,3.1,8.5,122.0,197.9,155.33
2017,11,9,8,0,465.0,68.0,3.3,9.0,169.0,272.47,221.54
2017,11,9,8,15,524.0,77.0,3.3,9.5,218.0,336.18,278.24
2017,11,9,8,30,583.0,86.0,3.3,10.0,267.0,405.1,337.7
2017,11,9,8,45,622.5,93.0,3.35,10.5,314.5,465.81,388.82
2017,11,9,9,0,662.0,100.0,3.4,11.0,362.0,528.82,440.18
2017,11,9,9,15,332.5,129.0,3.35,11.5,260.5,373.45,311.72
2017,11,9,9,30,3.0,158.0,3.3,12.0,159.0,155.17,125.4
2017,11,9,9,45,1.5,160.5,3.25,12.5,161.0,155.99,125.84
2017,11,9,10,0,0.0,163.0,3.2,13.0,163.0,156.87,125.96
2017,11,9,10,15,5.0,182.5,3.15,13.0,186.0,180.5,145.26
2017,11,9,10,30,10.0,202.0,3.1,13.0,209.0,204.57,164.74
2017,11,9,10,45,11.0,209.5,3.05,13.5,217.0,213.04,170.99
2017,11,9,11,0,12.0,217.0,3.0,14.0,225.0,221.59,177.33
2017,11,9,11,15,10.0,213.5,2.95,14.5,220.0,216.08,172.26
2017,11,9,11,30,8.0,210.0,2.9,15.0,215.0,210.57,167.3
2017,11,9,11,45,27.0,250.0,2.85,15.5,268.0,282.52,224.71
2017,11,9,12,0,46.0,290.0,2.8,16.0,321.0,345.31,273.56
2017,11,9,12,15,67.5,303.0,2.75,16.0,349.0,380.24,301.0
2017,11,9,12,30,89.0,316.0,2.7,16.0,377.0,415.14,328.28
2017,11,9,12,45,78.5,307.5,2.7,16.0,361.0,395.29,312.69
2017,11,9,13,0,68.0,299.0,2.7,16.0,345.0,375.46,297.34
2017,11,9,13,15,34.5,234.5,2.65,16.0,257.5,271.8,215.86
2017,11,9,13,30,1.0,170.0,2.6,16.0,170.0,163.62,128.79
2017,11,9,13,45,4.5,183.5,2.55,16.5,186.0,180.58,142.74
2017,11,9,14,0,8.0,197.0,2.5,17.0,202.0,197.71,156.51
2017,11,9,14,15,78.0,221.0,2.45,16.5,263.5,290.52,233.38
2017,11,9,14,30,148.0,245.0,2.4,16.0,325.0,381.44,306.9
2017,11,9,14,45,74.0,192.5,2.35,16.0,232.5,252.1,203.21
2017,11,9,15,0,0.0,140.0,2.3,16.0,140.0,134.39,106.41
2017,11,9,15,15,0.0,126.5,2.25,15.5,126.5,121.19,96.19
2017,11,9,15,30,0.0,113.0,2.2,15.0,113.0,108.04,85.7
2017,11,9,15,45,0.0,98.0,2.15,15.0,98.0,93.41,73.65
2017,11,9,16,0,0.0,83.0,2.1,15.0,83.0,78.83,61.48
2017,11,9,16,15,207.0,79.5,1.9,14.5,124.5,185.3,150.55
2017,11,9,16,30,414.0,76.0,1.7,14.0,166.0,259.81,206.64
2017,11,9,16,45,327.5,61.0,1.55,14.0,120.0,189.99,145.58
2017,11,9,17,0,241.0,46.0,1.4,14.0,74.0,130.05,93.1
2017,11,9,17,15,120.5,23.0,1.3,13.5,37.0,59.37,24.21
2017,11,9,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,9,17,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,11,9,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,9,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,11,9,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,9,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,9,19,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,11,9,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,9,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,11,9,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,9,20,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2017,11,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,9,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,11,9,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,9,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,11,9,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,9,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,9,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,9,22,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2017,11,9,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,9,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,11,9,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,9,23,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,9,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,9,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,10,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,10,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,10,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,10,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,10,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,10,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,10,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,10,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,10,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,10,2,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2017,11,10,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,11,10,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,10,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,10,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,10,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,11,10,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,10,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,11,10,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,10,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,11,10,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,10,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,11,10,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,10,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,11,10,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,11,10,6,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,11,10,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,11,10,6,45,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2017,11,10,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,10,7,15,112.0,22.5,2.05,8.0,35.0,56.44,20.74
2017,11,10,7,30,224.0,45.0,2.0,8.0,70.0,123.91,90.7
2017,11,10,7,45,319.0,59.0,2.0,8.5,116.0,184.42,144.53
2017,11,10,8,0,414.0,73.0,2.0,9.0,162.0,255.82,207.28
2017,11,10,8,15,474.0,83.5,2.0,9.5,210.0,317.65,261.7
2017,11,10,8,30,534.0,94.0,2.0,10.0,258.0,387.83,321.4
2017,11,10,8,45,272.5,117.5,2.05,11.0,202.0,285.34,237.5
2017,11,10,9,0,11.0,141.0,2.1,12.0,146.0,144.22,116.98
2017,11,10,9,15,25.5,165.0,2.1,12.5,177.0,178.42,145.53
2017,11,10,9,30,40.0,189.0,2.1,13.0,208.0,223.17,181.87
2017,11,10,9,45,88.0,216.0,2.1,13.5,262.0,289.26,235.61
2017,11,10,10,0,136.0,243.0,2.1,14.0,316.0,369.93,299.43
2017,11,10,10,15,149.5,258.5,2.05,14.5,343.0,402.4,323.46
2017,11,10,10,30,163.0,274.0,2.0,15.0,370.0,435.32,347.7
2017,11,10,10,45,146.5,285.5,1.95,15.5,374.5,438.21,347.92
2017,11,10,11,0,130.0,297.0,1.9,16.0,379.0,439.87,347.37
2017,11,10,11,15,168.5,305.0,1.85,16.0,414.5,485.7,382.56
2017,11,10,11,30,207.0,313.0,1.8,16.0,450.0,532.2,417.48
2017,11,10,11,45,295.0,300.0,1.8,16.5,497.0,614.36,478.79
2017,11,10,12,0,383.0,287.0,1.8,17.0,544.0,682.91,528.81
2017,11,10,12,15,291.0,305.0,1.75,17.0,500.5,618.92,479.27
2017,11,10,12,30,199.0,323.0,1.7,17.0,457.0,539.57,419.18
2017,11,10,12,45,127.5,306.5,1.7,17.5,392.0,453.48,353.51
2017,11,10,13,0,56.0,290.0,1.7,18.0,327.0,354.42,276.71
2017,11,10,13,15,30.0,238.5,1.65,18.0,258.5,272.39,213.59
2017,11,10,13,30,4.0,187.0,1.6,18.0,190.0,183.65,143.5
2017,11,10,13,45,2.0,176.5,1.55,18.5,178.0,171.36,133.83
2017,11,10,14,0,0.0,166.0,1.5,19.0,166.0,159.22,124.06
2017,11,10,14,15,2.0,169.5,1.45,19.0,170.5,164.78,128.83
2017,11,10,14,30,4.0,173.0,1.4,19.0,175.0,170.41,133.64
2017,11,10,14,45,2.0,153.0,1.4,19.0,154.0,148.71,116.47
2017,11,10,15,0,0.0,133.0,1.4,19.0,133.0,127.28,99.43
2017,11,10,15,15,326.5,116.0,1.4,18.5,244.0,354.67,288.03
2017,11,10,15,30,653.0,99.0,1.4,18.0,355.0,521.95,417.92
2017,11,10,15,45,613.0,92.0,1.4,18.0,308.0,459.21,367.1
2017,11,10,16,0,573.0,85.0,1.4,18.0,261.0,398.84,318.41
2017,11,10,16,15,513.5,76.0,1.25,17.5,213.0,330.33,261.93
2017,11,10,16,30,454.0,67.0,1.1,17.0,165.0,267.1,208.18
2017,11,10,16,45,367.0,54.0,0.95,16.5,119.0,195.38,147.15
2017,11,10,17,0,280.0,41.0,0.8,16.0,73.0,135.32,94.97
2017,11,10,17,15,140.0,20.5,0.8,15.5,36.5,60.39,21.56
2017,11,10,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,10,17,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2017,11,10,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,10,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,11,10,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,11,10,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,10,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,10,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,11,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,11,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,11,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,11,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,11,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,11,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,11,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,11,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,11,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,11,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,11,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,11,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,11,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,11,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,11,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,11,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,11,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,11,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,11,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,11,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,11,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,6,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,11,11,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,11,7,15,154.0,18.0,2.05,12.5,35.5,61.29,17.67
2017,11,11,7,30,308.0,36.0,2.3,13.0,71.0,137.7,97.31
2017,11,11,7,45,400.5,46.5,2.6,13.5,116.0,199.26,152.38
2017,11,11,8,0,493.0,57.0,2.9,14.0,161.0,271.01,215.42
2017,11,11,8,15,551.5,64.5,3.05,14.5,209.0,333.79,270.73
2017,11,11,8,30,610.0,72.0,3.2,15.0,257.0,401.76,328.8
2017,11,11,8,45,335.0,115.5,3.35,16.0,219.5,326.39,267.88
2017,11,11,9,0,60.0,159.0,3.5,17.0,182.0,201.17,162.61
2017,11,11,9,15,402.0,124.5,3.6,17.5,309.0,412.5,338.4
2017,11,11,9,30,744.0,90.0,3.7,18.0,436.0,629.65,510.16
2017,11,11,9,45,763.0,93.0,3.8,18.5,473.5,677.1,543.38
2017,11,11,10,0,782.0,96.0,3.9,19.0,511.0,723.46,575.66
2017,11,11,10,15,796.0,98.0,3.95,19.5,542.5,763.3,602.53
2017,11,11,10,30,810.0,100.0,4.0,20.0,574.0,801.13,627.67
2017,11,11,10,45,816.5,103.0,4.05,20.5,597.5,831.46,647.21
2017,11,11,11,0,823.0,106.0,4.1,21.0,621.0,858.98,664.7
2017,11,11,11,15,443.5,199.5,4.1,21.0,478.0,639.18,501.56
2017,11,11,11,30,64.0,293.0,4.1,21.0,335.0,365.37,284.84
2017,11,11,11,45,43.5,274.5,4.2,21.5,303.0,325.7,253.97
2017,11,11,12,0,23.0,256.0,4.3,22.0,271.0,272.66,211.93
2017,11,11,12,15,11.5,193.0,4.35,22.0,200.5,196.46,152.21
2017,11,11,12,30,0.0,130.0,4.4,22.0,130.0,122.67,93.41
2017,11,11,12,45,0.0,105.0,4.45,22.5,105.0,98.28,73.85
2017,11,11,13,0,0.0,80.0,4.5,23.0,80.0,74.57,54.75
2017,11,11,13,15,0.0,100.5,4.5,23.0,100.5,93.94,70.38
2017,11,11,13,30,0.0,121.0,4.5,23.0,121.0,113.94,86.47
2017,11,11,13,45,0.0,137.0,4.55,23.0,137.0,129.85,99.28
2017,11,11,14,0,0.0,153.0,4.6,23.0,153.0,146.09,112.39
2017,11,11,14,15,27.5,189.5,4.55,23.0,204.5,215.2,168.41
2017,11,11,14,30,55.0,226.0,4.5,23.0,256.0,277.49,218.28
2017,11,11,14,45,27.5,167.0,4.5,23.0,182.0,189.9,148.78
2017,11,11,15,0,0.0,108.0,4.5,23.0,108.0,102.01,77.81
2017,11,11,15,15,0.0,97.5,4.35,22.5,97.5,91.86,69.98
2017,11,11,15,30,0.0,87.0,4.2,22.0,87.0,81.75,62.02
2017,11,11,15,45,278.5,84.5,4.05,22.0,169.5,260.19,210.51
2017,11,11,16,0,557.0,82.0,3.9,22.0,252.0,387.24,309.81
2017,11,11,16,15,497.0,73.5,3.45,21.5,204.5,320.03,253.02
2017,11,11,16,30,437.0,65.0,3.0,21.0,157.0,258.18,200.02
2017,11,11,16,45,344.5,52.5,2.55,20.5,113.0,186.03,138.74
2017,11,11,17,0,252.0,40.0,2.1,20.0,69.0,126.4,87.38
2017,11,11,17,15,126.0,20.0,1.95,19.5,34.5,56.48,16.91
2017,11,11,17,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,11,11,17,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,11,11,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,11,11,18,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,11,11,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,11,11,18,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,11,11,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,11,11,19,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,11,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,11,19,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,11,11,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,11,11,20,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,11,11,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,11,11,20,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,11,21,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,11,21,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,11,11,21,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,11,11,21,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,11,11,22,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,11,11,22,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2017,11,11,22,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,11,11,22,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,11,11,23,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,11,11,23,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,11,11,23,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,11,11,23,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,11,12,0,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,11,12,0,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2017,11,12,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,12,0,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,11,12,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,11,12,1,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,12,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,12,1,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,11,12,2,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,12,2,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,11,12,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,11,12,2,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,11,12,3,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,12,3,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,12,3,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,11,12,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,11,12,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,11,12,4,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2017,11,12,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,12,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,12,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,12,5,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,12,5,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,12,5,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,11,12,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,12,6,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,11,12,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,12,6,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,12,7,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,12,7,15,121.5,19.0,1.35,15.5,32.0,53.44,10.19
2017,11,12,7,30,243.0,38.0,1.5,16.0,64.0,120.88,84.1
2017,11,12,7,45,338.0,50.0,1.7,16.5,108.0,179.88,135.69
2017,11,12,8,0,433.0,62.0,1.9,17.0,152.0,252.0,197.52
2017,11,12,8,15,216.5,39.0,1.8,17.0,84.0,148.13,118.1
2017,11,12,8,30,0.0,16.0,1.7,17.0,16.0,14.83,6.96
2017,11,12,8,45,0.0,40.0,1.65,17.5,40.0,37.14,25.88
2017,11,12,9,0,0.0,64.0,1.6,18.0,64.0,59.52,44.53
2017,11,12,9,15,0.0,60.0,1.55,18.5,60.0,55.8,41.18
2017,11,12,9,30,0.0,56.0,1.5,19.0,56.0,52.07,37.89
2017,11,12,9,45,2.5,114.5,1.45,20.0,116.0,110.06,85.2
2017,11,12,10,0,5.0,173.0,1.4,21.0,176.0,171.41,133.66
2017,11,12,10,15,6.5,183.0,1.4,21.0,187.0,182.57,142.05
2017,11,12,10,30,8.0,193.0,1.4,21.0,198.0,193.88,150.69
2017,11,12,10,45,11.0,206.0,1.4,21.5,213.0,209.74,162.6
2017,11,12,11,0,14.0,219.0,1.4,22.0,228.0,225.8,174.55
2017,11,12,11,15,64.0,263.5,1.45,22.0,305.5,331.3,256.64
2017,11,12,11,30,114.0,308.0,1.5,22.0,383.0,428.35,329.68
2017,11,12,11,45,94.0,306.0,1.55,22.5,368.0,408.46,313.12
2017,11,12,12,0,74.0,304.0,1.6,23.0,353.0,388.04,296.9
2017,11,12,12,15,82.5,307.5,1.7,23.0,362.0,400.05,306.4
2017,11,12,12,30,91.0,311.0,1.8,23.0,371.0,411.88,315.62
2017,11,12,12,45,137.5,311.0,1.9,23.5,401.5,468.16,358.05
2017,11,12,13,0,184.0,311.0,2.0,24.0,432.0,509.14,388.69
2017,11,12,13,15,218.0,299.0,2.05,24.0,438.5,523.22,400.2
2017,11,12,13,30,252.0,287.0,2.1,24.0,445.0,548.7,419.91
2017,11,12,13,45,136.0,253.0,2.15,24.0,338.0,392.05,302.75
2017,11,12,14,0,20.0,219.0,2.2,24.0,231.0,231.18,178.08
2017,11,12,14,15,362.5,169.0,2.25,24.0,361.5,495.26,388.92
2017,11,12,14,30,705.0,119.0,2.3,24.0,492.0,694.19,538.11
2017,11,12,14,45,665.0,121.5,2.35,24.0,452.5,641.37,499.0
2017,11,12,15,0,625.0,124.0,2.4,24.0,413.0,589.04,460.86
2017,11,12,15,15,594.0,118.0,2.35,23.5,371.5,534.42,420.88
2017,11,12,15,30,563.0,112.0,2.3,23.0,330.0,480.69,380.44
2017,11,12,15,45,520.0,104.0,2.3,23.0,285.0,416.34,330.12
2017,11,12,16,0,477.0,96.0,2.3,23.0,240.0,358.96,283.79
2017,11,12,16,15,416.5,85.0,2.0,22.5,194.0,293.8,230.27
2017,11,12,16,30,356.0,74.0,1.7,22.0,148.0,234.5,180.37
2017,11,12,16,45,274.0,58.0,1.45,21.5,106.0,168.62,125.15
2017,11,12,17,0,192.0,42.0,1.2,21.0,64.0,112.13,77.11
2017,11,12,17,15,96.0,21.0,1.15,20.5,32.0,50.92,12.27
2017,11,12,17,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,11,12,17,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,11,12,18,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,11,12,18,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,11,12,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,11,12,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,22,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,11,12,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,11,12,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,1,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,11,13,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,11,13,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,13,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,13,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,13,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,13,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,13,3,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,11,13,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,11,13,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,13,6,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,11,13,7,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,13,7,15,136.0,18.0,1.35,14.5,32.5,54.99,4.84
2017,11,13,7,30,272.0,36.0,1.6,15.0,65.0,126.41,87.44
2017,11,13,7,45,364.5,48.0,1.9,15.5,109.0,187.7,141.81
2017,11,13,8,0,457.0,60.0,2.2,16.0,153.0,258.72,203.39
2017,11,13,8,15,290.5,89.5,2.15,16.5,154.5,241.01,193.72
2017,11,13,8,30,124.0,119.0,2.1,17.0,156.0,192.6,155.54
2017,11,13,8,45,184.5,136.5,2.1,17.5,202.0,250.66,203.7
2017,11,13,9,0,245.0,154.0,2.1,18.0,248.0,323.03,261.99
2017,11,13,9,15,228.0,176.0,2.05,18.5,271.0,348.1,280.62
2017,11,13,9,30,211.0,198.0,2.0,19.0,294.0,361.18,289.6
2017,11,13,9,45,194.0,217.5,2.0,19.5,311.5,378.74,301.76
2017,11,13,10,0,177.0,237.0,2.0,20.0,329.0,394.53,312.24
2017,11,13,10,15,218.5,248.0,1.95,20.5,369.5,445.29,350.4
2017,11,13,10,30,260.0,259.0,1.9,21.0,410.0,510.39,397.98
2017,11,13,10,45,345.0,252.0,1.85,21.5,460.5,581.38,450.13
2017,11,13,11,0,430.0,245.0,1.8,22.0,511.0,667.88,511.53
2017,11,13,11,15,408.0,258.5,1.8,22.5,516.5,659.07,502.78
2017,11,13,11,30,386.0,272.0,1.8,23.0,522.0,660.63,501.93
2017,11,13,11,45,359.5,283.0,1.85,23.5,518.0,653.11,494.94
2017,11,13,12,0,333.0,294.0,1.9,24.0,514.0,643.66,486.73
2017,11,13,12,15,360.0,287.0,1.9,24.0,525.5,661.29,499.91
2017,11,13,12,30,387.0,280.0,1.9,24.0,537.0,677.41,511.84
2017,11,13,12,45,324.0,290.5,1.95,24.5,503.5,629.46,475.87
2017,11,13,13,0,261.0,301.0,2.0,25.0,470.0,581.17,439.84
2017,11,13,13,15,321.5,279.5,1.95,24.5,482.5,606.6,461.07
2017,11,13,13,30,382.0,258.0,1.9,24.0,495.0,628.84,479.42
2017,11,13,13,45,295.5,262.5,1.9,24.0,441.5,551.91,422.64
2017,11,13,14,0,209.0,267.0,1.9,24.0,388.0,465.7,358.77
2017,11,13,14,15,313.0,233.0,1.9,24.0,403.5,515.65,399.14
2017,11,13,14,30,417.0,199.0,1.9,24.0,419.0,557.27,431.92
2017,11,13,14,45,336.0,196.5,1.9,24.0,365.5,469.03,365.9
2017,11,13,15,0,255.0,194.0,1.9,24.0,312.0,397.44,311.51
2017,11,13,15,15,239.5,178.5,1.85,24.0,280.5,359.16,282.65
2017,11,13,15,30,224.0,163.0,1.8,24.0,249.0,321.71,253.72
2017,11,13,15,45,353.0,129.0,1.8,24.0,244.5,343.51,271.56
2017,11,13,16,0,482.0,95.0,1.8,24.0,240.0,360.2,283.08
2017,11,13,16,15,422.5,84.0,1.6,23.0,194.0,295.31,230.36
2017,11,13,16,30,363.0,73.0,1.4,22.0,148.0,236.16,181.2
2017,11,13,16,45,284.0,57.0,1.2,21.5,105.5,170.97,126.55
2017,11,13,17,0,205.0,41.0,1.0,21.0,63.0,114.79,78.48
2017,11,13,17,15,102.5,20.5,1.0,20.5,31.5,51.62,9.43
2017,11,13,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,11,13,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2017,11,13,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,13,18,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,11,13,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,11,13,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,11,13,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,11,13,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,11,13,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,11,13,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,11,13,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,11,13,20,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,11,13,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,11,13,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,11,13,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,11,13,21,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,11,13,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,13,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,11,13,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,13,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,13,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,13,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,13,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,13,23,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2017,11,13,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,13,23,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,11,14,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,14,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,14,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,14,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,14,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,14,1,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,11,14,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,11,14,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,14,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,14,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,14,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,11,14,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,14,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,14,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,14,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,14,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,14,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,14,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,14,5,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,11,14,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,5,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,6,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,14,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,14,6,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2017,11,14,7,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,14,7,15,137.0,17.5,2.2,14.5,31.5,54.21,0.0
2017,11,14,7,30,274.0,35.0,2.6,15.0,63.0,126.19,86.64
2017,11,14,7,45,373.5,46.0,3.0,16.0,107.5,188.18,141.79
2017,11,14,8,0,473.0,57.0,3.4,17.0,152.0,261.17,204.86
2017,11,14,8,15,533.5,64.5,3.55,17.5,199.0,323.44,259.38
2017,11,14,8,30,594.0,72.0,3.7,18.0,246.0,391.1,316.91
2017,11,14,8,45,637.0,76.5,3.85,19.0,292.5,450.7,365.85
2017,11,14,9,0,680.0,81.0,4.0,20.0,339.0,512.92,415.17
2017,11,14,9,15,708.0,85.5,4.05,20.5,381.5,567.71,457.77
2017,11,14,9,30,736.0,90.0,4.1,21.0,424.0,622.94,499.49
2017,11,14,9,45,757.5,92.5,4.2,21.5,462.0,668.52,532.45
2017,11,14,10,0,779.0,95.0,4.3,22.0,500.0,715.86,565.32
2017,11,14,10,15,793.0,97.0,4.35,22.5,531.0,755.47,591.92
2017,11,14,10,30,807.0,99.0,4.4,23.0,562.0,793.11,616.81
2017,11,14,10,45,818.5,100.0,4.5,23.5,586.5,825.24,637.87
2017,11,14,11,0,830.0,101.0,4.6,24.0,611.0,854.8,657.1
2017,11,14,11,15,836.0,102.0,4.6,24.5,628.0,876.67,670.24
2017,11,14,11,30,842.0,103.0,4.6,25.0,645.0,895.41,681.25
2017,11,14,11,45,541.5,206.5,4.7,25.5,557.0,746.21,573.21
2017,11,14,12,0,241.0,310.0,4.8,26.0,469.0,563.08,432.01
2017,11,14,12,15,295.5,299.5,4.8,26.0,494.0,615.9,472.71
2017,11,14,12,30,350.0,289.0,4.8,26.0,519.0,653.36,501.26
2017,11,14,12,45,357.0,283.0,4.85,26.0,515.5,650.72,499.77
2017,11,14,13,0,364.0,277.0,4.9,26.0,512.0,646.5,497.38
2017,11,14,13,15,338.0,275.0,4.9,26.0,489.0,615.89,474.8
2017,11,14,13,30,312.0,273.0,4.9,26.0,466.0,584.77,451.86
2017,11,14,13,45,554.5,188.0,4.9,26.5,514.5,700.57,542.54
2017,11,14,14,0,797.0,103.0,4.9,27.0,563.0,791.52,608.8
2017,11,14,14,15,783.0,101.0,4.85,26.5,532.0,754.38,583.71
2017,11,14,14,30,769.0,99.0,4.8,26.0,501.0,715.27,557.63
2017,11,14,14,45,739.5,98.5,4.75,26.0,462.0,667.87,524.05
2017,11,14,15,0,710.0,98.0,4.7,26.0,423.0,617.29,486.52
2017,11,14,15,15,681.5,93.5,4.6,25.5,381.0,562.87,445.84
2017,11,14,15,30,653.0,89.0,4.5,25.0,339.0,508.93,404.45
2017,11,14,15,45,609.5,83.5,4.4,25.0,293.0,446.44,354.5
2017,11,14,16,0,566.0,78.0,4.3,25.0,247.0,386.63,305.43
2017,11,14,16,15,506.5,70.0,3.85,24.0,200.0,320.04,250.65
2017,11,14,16,30,447.0,62.0,3.4,23.0,153.0,258.7,198.66
2017,11,14,16,45,355.5,49.5,3.0,22.5,109.0,187.78,138.56
2017,11,14,17,0,264.0,37.0,2.6,22.0,65.0,126.7,85.7
2017,11,14,17,15,132.0,18.5,2.45,21.5,32.5,55.55,6.71
2017,11,14,17,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,11,14,17,45,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2017,11,14,18,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,11,14,18,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,11,14,18,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,11,14,18,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,11,14,19,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,14,19,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2017,11,14,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,14,19,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,11,14,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,11,14,20,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,11,14,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,11,14,20,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,11,14,21,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,11,14,21,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,11,14,21,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,14,21,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,11,14,22,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,14,22,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2017,11,14,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,14,22,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,14,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,14,23,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,11,14,23,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,11,14,23,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,11,15,0,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,11,15,0,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2017,11,15,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,0,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,1,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,11,15,1,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,15,1,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,15,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,15,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,11,15,2,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,11,15,2,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,11,15,3,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,15,3,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,11,15,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,3,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,4,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,4,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,15,4,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,4,45,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2017,11,15,5,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,11,15,5,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,11,15,5,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,11,15,5,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,11,15,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,11,15,6,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,11,15,6,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,11,15,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,11,15,7,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,11,15,7,15,113.0,18.0,3.05,17.5,29.5,49.29,0.0
2017,11,15,7,30,226.0,36.0,3.2,18.0,59.0,113.69,76.59
2017,11,15,7,45,327.5,48.5,3.35,18.5,102.5,173.81,129.61
2017,11,15,8,0,429.0,61.0,3.5,19.0,146.0,247.46,192.63
2017,11,15,8,15,492.0,70.0,3.55,19.5,193.0,310.12,246.8
2017,11,15,8,30,555.0,79.0,3.6,20.0,240.0,378.49,304.27
2017,11,15,8,45,594.5,86.0,3.7,20.5,285.5,437.11,352.58
2017,11,15,9,0,634.0,93.0,3.8,21.0,331.0,498.12,401.29
2017,11,15,9,15,317.0,90.0,3.75,21.5,209.0,315.74,256.02
2017,11,15,9,30,0.0,87.0,3.7,22.0,87.0,81.3,61.2
2017,11,15,9,45,0.0,83.5,3.7,22.5,83.5,77.76,58.21
2017,11,15,10,0,0.0,80.0,3.7,23.0,80.0,74.5,55.3
2017,11,15,10,15,2.0,130.5,3.6,23.0,132.0,125.46,96.3
2017,11,15,10,30,4.0,181.0,3.5,23.0,184.0,178.42,138.19
2017,11,15,10,45,2.0,153.0,3.45,23.5,154.5,147.79,113.34
2017,11,15,11,0,0.0,125.0,3.4,24.0,125.0,117.97,89.29
2017,11,15,11,15,0.0,115.5,3.25,24.5,115.5,108.57,81.58
2017,11,15,11,30,0.0,106.0,3.1,25.0,106.0,99.28,73.98
2017,11,15,11,45,0.0,117.0,3.0,25.5,117.0,109.99,82.25
2017,11,15,12,0,0.0,128.0,2.9,26.0,128.0,120.78,90.5
2017,11,15,12,15,0.0,128.5,2.7,26.0,128.5,121.26,90.84
2017,11,15,12,30,0.0,129.0,2.5,26.0,129.0,121.76,91.22
2017,11,15,12,45,1.5,156.0,2.35,26.5,157.0,150.01,113.14
2017,11,15,13,0,3.0,183.0,2.2,27.0,185.0,178.79,135.19
2017,11,15,13,15,2.5,180.0,2.0,27.0,182.0,175.39,132.53
2017,11,15,13,30,2.0,177.0,1.8,27.0,179.0,172.04,130.02
2017,11,15,13,45,3.0,178.0,1.65,27.0,180.5,174.15,131.81
2017,11,15,14,0,4.0,179.0,1.5,27.0,182.0,176.32,133.66
2017,11,15,14,15,3.0,171.5,1.3,27.0,174.0,168.11,127.43
2017,11,15,14,30,2.0,164.0,1.1,27.0,166.0,160.04,121.33
2017,11,15,14,45,11.5,168.0,0.95,27.0,174.0,171.84,131.0
2017,11,15,15,0,21.0,172.0,0.8,27.0,182.0,183.31,140.26
2017,11,15,15,15,17.5,156.0,0.65,26.5,163.5,164.33,125.83
2017,11,15,15,30,14.0,140.0,0.5,26.0,145.0,145.71,111.61
2017,11,15,15,45,276.5,111.5,0.4,26.0,194.0,280.89,219.23
2017,11,15,16,0,539.0,83.0,0.3,26.0,243.0,378.23,289.79
2017,11,15,16,15,477.5,74.0,0.3,25.0,196.0,311.05,236.52
2017,11,15,16,30,416.0,65.0,0.3,24.0,149.0,247.95,185.97
2017,11,15,16,45,322.0,51.5,0.3,23.5,105.5,177.64,128.77
2017,11,15,17,0,228.0,38.0,0.3,23.0,62.0,118.06,78.75
2017,11,15,17,15,114.0,19.0,0.35,22.5,31.0,52.1,2.36
2017,11,15,17,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,11,15,17,45,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2017,11,15,18,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,11,15,18,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,11,15,18,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,11,15,18,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,11,15,19,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,11,15,19,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2017,11,15,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,11,15,19,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,11,15,20,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,11,15,20,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2017,11,15,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,15,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,15,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,15,21,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,11,15,21,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,11,15,21,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,11,15,22,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,11,15,22,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,11,15,22,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,11,15,22,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,11,15,23,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,11,15,23,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2017,11,15,23,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,11,15,23,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2017,11,16,0,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,0,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,0,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,0,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,1,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,1,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,1,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,1,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2017,11,16,2,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,11,16,2,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,11,16,2,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,11,16,2,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2017,11,16,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,16,3,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,16,3,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,16,3,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,16,4,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,16,4,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,16,4,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,16,4,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,11,16,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,11,16,5,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,11,16,5,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,16,5,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,16,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,16,6,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,16,6,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,16,6,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,16,7,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,16,7,15,107.0,17.5,0.5,18.5,28.0,47.03,0.0
2017,11,16,7,30,214.0,35.0,0.5,19.0,56.0,109.18,72.18
2017,11,16,7,45,317.0,47.5,0.5,19.5,98.5,168.87,124.12
2017,11,16,8,0,420.0,60.0,0.5,20.0,141.0,242.3,185.15
2017,11,16,8,15,483.5,68.5,0.6,20.0,187.5,304.02,237.36
2017,11,16,8,30,547.0,77.0,0.7,20.0,234.0,371.49,292.92
2017,11,16,8,45,590.0,83.0,0.85,20.5,279.5,430.37,340.16
2017,11,16,9,0,633.0,89.0,1.0,21.0,325.0,491.98,388.06
2017,11,16,9,15,663.0,94.0,1.15,21.5,367.0,546.47,429.29
2017,11,16,9,30,693.0,99.0,1.3,22.0,409.0,601.66,469.98
2017,11,16,9,45,466.0,162.5,1.45,22.5,379.0,532.99,415.78
2017,11,16,10,0,239.0,226.0,1.6,23.0,349.0,428.57,334.01
2017,11,16,10,15,241.0,241.0,1.7,23.5,371.5,454.64,353.2
2017,11,16,10,30,243.0,256.0,1.8,24.0,394.0,480.13,370.92
2017,11,16,10,45,248.5,267.5,1.9,24.5,414.0,503.86,387.31
2017,11,16,11,0,254.0,279.0,2.0,25.0,434.0,540.25,412.48
2017,11,16,11,15,534.5,195.0,2.05,25.0,532.0,711.17,541.02
2017,11,16,11,30,815.0,111.0,2.1,25.0,630.0,877.47,654.9
2017,11,16,11,45,580.0,198.5,2.2,25.5,570.5,770.43,579.15
2017,11,16,12,0,345.0,286.0,2.3,26.0,511.0,644.49,485.5
2017,11,16,12,15,570.0,205.5,2.3,26.5,577.0,774.51,581.79
2017,11,16,12,30,795.0,125.0,2.3,27.0,643.0,889.5,658.24
2017,11,16,12,45,572.0,201.5,2.35,27.5,572.0,767.26,573.16
2017,11,16,13,0,349.0,278.0,2.4,28.0,501.0,633.55,475.11
2017,11,16,13,15,212.0,277.0,2.35,28.0,411.5,492.32,372.58
2017,11,16,13,30,75.0,276.0,2.3,28.0,322.0,355.63,269.53
2017,11,16,13,45,158.5,267.5,2.3,28.0,359.5,428.38,326.61
2017,11,16,14,0,242.0,259.0,2.3,28.0,397.0,483.68,369.24
2017,11,16,14,15,239.5,244.5,2.3,28.0,375.0,458.5,351.08
2017,11,16,14,30,237.0,230.0,2.3,28.0,353.0,432.78,332.78
2017,11,16,14,45,470.5,164.0,2.3,28.0,385.5,540.53,417.14
2017,11,16,15,0,704.0,98.0,2.3,28.0,418.0,612.12,472.23
2017,11,16,15,15,675.5,93.5,2.15,27.5,376.0,558.13,432.17
2017,11,16,15,30,647.0,89.0,2.0,27.0,334.0,504.63,392.26
2017,11,16,15,45,604.0,83.5,1.95,27.0,288.0,442.88,344.54
2017,11,16,16,0,561.0,78.0,1.9,27.0,242.0,383.74,297.44
2017,11,16,16,15,500.5,69.5,1.7,26.0,195.5,316.59,243.65
2017,11,16,16,30,440.0,61.0,1.5,25.0,149.0,254.8,192.52
2017,11,16,16,45,349.0,48.5,1.3,24.5,105.5,184.59,134.11
2017,11,16,17,0,258.0,36.0,1.1,24.0,62.0,124.23,82.33
2017,11,16,17,15,129.0,18.0,1.2,23.5,31.0,54.1,0.0
2017,11,16,17,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,11,16,17,45,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,11,16,18,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,11,16,18,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,11,16,18,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,11,16,18,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,11,16,19,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,11,16,19,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2017,11,16,19,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,11,16,19,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,11,16,20,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,11,16,20,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,11,16,20,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,11,16,20,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,11,16,21,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,11,16,21,15,0.0,0.0,2.55,20.5,0.0,0.0,0.0
2017,11,16,21,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,16,21,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,16,22,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,16,22,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,16,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,16,22,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,11,16,23,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,16,23,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2017,11,16,23,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,11,16,23,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,11,17,0,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,11,17,0,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,11,17,0,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,11,17,0,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,11,17,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,11,17,1,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2017,11,17,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,1,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,11,17,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,17,2,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,11,17,2,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,2,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,3,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,3,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,3,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,3,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,4,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,4,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,11,17,4,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,17,4,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,11,17,5,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,17,5,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,17,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,17,5,45,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2017,11,17,6,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,11,17,6,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,11,17,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,11,17,6,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,11,17,7,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,11,17,7,15,114.5,17.0,3.75,19.5,27.5,47.67,0.0
2017,11,17,7,30,229.0,34.0,3.9,20.0,55.0,111.99,72.92
2017,11,17,7,45,330.5,46.5,4.05,20.5,98.5,171.82,126.48
2017,11,17,8,0,432.0,59.0,4.2,21.0,142.0,245.2,189.06
2017,11,17,8,15,496.0,68.0,4.5,21.5,189.0,308.17,243.59
2017,11,17,8,30,560.0,77.0,4.8,22.0,236.0,376.95,301.74
2017,11,17,8,45,608.5,82.0,5.1,22.5,282.5,438.29,352.78
2017,11,17,9,0,657.0,87.0,5.4,23.0,329.0,502.78,405.04
2017,11,17,9,15,328.5,82.5,5.55,23.5,203.5,313.16,253.79
2017,11,17,9,30,0.0,78.0,5.7,24.0,78.0,72.61,53.77
2017,11,17,9,45,0.0,100.0,5.85,24.5,100.0,93.98,70.93
2017,11,17,10,0,0.0,122.0,6.0,25.0,122.0,115.7,88.05
2017,11,17,10,15,0.0,130.0,6.0,25.5,130.0,123.47,93.86
2017,11,17,10,30,0.0,138.0,6.0,26.0,138.0,131.29,99.67
2017,11,17,10,45,89.0,211.5,6.05,26.5,265.5,292.66,228.67
2017,11,17,11,0,178.0,285.0,6.1,27.0,393.0,468.24,363.49
2017,11,17,11,15,191.5,293.0,6.05,27.0,412.0,492.36,381.09
2017,11,17,11,30,205.0,301.0,6.0,27.0,431.0,516.29,398.86
2017,11,17,11,45,220.0,303.5,6.0,27.5,445.0,534.75,411.93
2017,11,17,12,0,235.0,306.0,6.0,28.0,459.0,552.67,424.57
2017,11,17,12,15,527.5,211.5,5.95,28.0,554.0,741.56,570.6
2017,11,17,12,30,820.0,117.0,5.9,28.0,649.0,902.05,685.93
2017,11,17,12,45,823.0,113.5,5.9,28.5,642.0,895.96,679.7
2017,11,17,13,0,826.0,110.0,5.9,29.0,635.0,886.43,672.07
2017,11,17,13,15,820.0,109.0,5.85,29.0,619.0,868.39,659.76
2017,11,17,13,30,814.0,108.0,5.8,29.0,603.0,847.27,645.42
2017,11,17,13,45,808.5,104.5,5.75,29.5,580.0,820.74,626.06
2017,11,17,14,0,803.0,101.0,5.7,30.0,557.0,791.39,604.8
2017,11,17,14,15,789.0,98.5,5.65,29.5,526.0,753.78,580.05
2017,11,17,14,30,775.0,96.0,5.6,29.0,495.0,714.18,553.64
2017,11,17,14,45,751.5,94.0,5.6,29.0,457.5,666.54,520.06
2017,11,17,15,0,728.0,92.0,5.6,29.0,420.0,621.05,486.69
2017,11,17,15,15,700.0,88.0,5.45,28.5,378.0,567.12,446.29
2017,11,17,15,30,672.0,84.0,5.3,28.0,336.0,513.57,405.16
2017,11,17,15,45,637.0,77.5,5.2,28.0,291.0,454.06,357.67
2017,11,17,16,0,602.0,71.0,5.1,28.0,246.0,396.4,310.33
2017,11,17,16,15,542.5,63.0,4.8,27.5,199.0,328.32,254.06
2017,11,17,16,30,483.0,55.0,4.5,27.0,152.0,265.5,200.7
2017,11,17,16,45,394.0,44.0,4.2,26.5,108.0,195.3,141.42
2017,11,17,17,0,305.0,33.0,3.9,26.0,64.0,134.89,88.46
2017,11,17,17,15,152.5,16.5,3.9,25.5,32.0,58.7,0.0
2017,11,17,17,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,11,17,17,45,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2017,11,17,18,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,11,17,18,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2017,11,17,18,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,11,17,18,45,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2017,11,17,19,0,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,11,17,19,15,0.0,0.0,4.4,22.5,0.0,0.0,0.0
2017,11,17,19,30,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,11,17,19,45,0.0,0.0,4.45,22.0,0.0,0.0,0.0
2017,11,17,20,0,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,11,17,20,15,0.0,0.0,4.5,21.5,0.0,0.0,0.0
2017,11,17,20,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,11,17,20,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2017,11,17,21,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,11,17,21,15,0.0,0.0,4.65,20.5,0.0,0.0,0.0
2017,11,17,21,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,11,17,21,45,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2017,11,17,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,11,17,22,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,11,17,22,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,11,17,22,45,0.0,0.0,4.95,20.0,0.0,0.0,0.0
2017,11,17,23,0,0.0,0.0,5.0,20.0,0.0,0.0,0.0
2017,11,17,23,15,0.0,0.0,5.05,19.5,0.0,0.0,0.0
2017,11,17,23,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,11,17,23,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2017,11,18,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2017,11,18,0,15,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2017,11,18,0,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,11,18,0,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,11,18,1,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,11,18,1,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2017,11,18,1,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,11,18,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2017,11,18,2,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2017,11,18,2,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2017,11,18,2,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2017,11,18,2,45,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2017,11,18,3,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,11,18,3,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2017,11,18,3,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,11,18,3,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,11,18,4,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,11,18,4,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,11,18,4,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,11,18,4,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2017,11,18,5,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,11,18,5,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,11,18,5,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,11,18,5,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2017,11,18,6,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,11,18,6,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,11,18,6,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,11,18,6,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,11,18,7,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,11,18,7,15,101.5,17.5,3.9,19.0,26.5,38.05,0.0
2017,11,18,7,30,203.0,35.0,3.9,19.0,53.0,106.23,68.54
2017,11,18,7,45,307.0,48.5,3.95,19.5,96.0,166.25,122.68
2017,11,18,8,0,411.0,62.0,4.0,20.0,139.0,238.35,184.24
2017,11,18,8,15,476.0,71.5,4.2,20.5,186.0,302.16,239.39
2017,11,18,8,30,541.0,81.0,4.4,21.0,233.0,370.89,297.46
2017,11,18,8,45,600.5,84.5,4.65,22.0,281.0,435.66,350.57
2017,11,18,9,0,660.0,88.0,4.9,23.0,329.0,504.52,405.37
2017,11,18,9,15,691.5,92.5,5.55,23.5,372.5,560.46,450.37
2017,11,18,9,30,723.0,97.0,6.2,24.0,416.0,617.15,495.1
2017,11,18,9,45,761.5,95.0,6.85,25.0,457.0,671.56,536.34
2017,11,18,10,0,800.0,93.0,7.5,26.0,498.0,723.6,573.62
2017,11,18,10,15,816.0,95.0,7.8,26.0,530.5,765.35,604.27
2017,11,18,10,30,832.0,97.0,8.1,26.0,563.0,805.19,633.45
2017,11,18,10,45,851.0,95.5,8.4,26.0,590.5,841.28,659.83
2017,11,18,11,0,870.0,94.0,8.7,26.0,618.0,875.0,684.5
2017,11,18,11,15,877.0,95.0,8.65,25.5,635.5,891.16,696.72
2017,11,18,11,30,884.0,96.0,8.6,25.0,653.0,911.22,712.0
2017,11,18,11,45,898.0,92.5,8.6,25.0,664.5,929.02,724.49
2017,11,18,12,0,912.0,89.0,8.6,25.0,676.0,943.44,734.65
2017,11,18,12,15,912.5,89.0,8.55,24.5,677.0,946.1,737.72
2017,11,18,12,30,913.0,89.0,8.5,24.0,678.0,945.07,738.32
2017,11,18,12,45,915.0,87.0,8.5,24.0,671.5,939.35,734.4
2017,11,18,13,0,917.0,85.0,8.5,24.0,665.0,929.94,727.97
2017,11,18,13,15,912.0,84.0,8.45,23.5,648.5,911.84,716.58
2017,11,18,13,30,907.0,83.0,8.4,23.0,632.0,890.34,702.77
2017,11,18,13,45,901.5,81.0,8.35,23.0,608.5,863.96,684.02
2017,11,18,14,0,896.0,79.0,8.3,23.0,585.0,834.45,662.99
2017,11,18,14,15,883.5,77.0,8.2,22.5,553.5,796.46,636.69
2017,11,18,14,30,871.0,75.0,8.1,22.0,522.0,756.14,608.41
2017,11,18,14,45,856.0,72.5,8.0,22.0,484.0,711.33,575.27
2017,11,18,15,0,841.0,70.0,7.9,22.0,446.0,669.66,544.27
2017,11,18,15,15,817.0,67.0,7.75,21.5,403.0,615.06,502.04
2017,11,18,15,30,793.0,64.0,7.6,21.0,360.0,560.16,458.03
2017,11,18,15,45,761.0,59.5,7.45,20.5,312.5,499.18,407.83
2017,11,18,16,0,729.0,55.0,7.3,20.0,265.0,439.41,357.0
2017,11,18,16,15,674.0,49.5,7.0,19.5,215.5,369.81,296.52
2017,11,18,16,30,619.0,44.0,6.7,19.0,166.0,304.64,238.12
2017,11,18,16,45,531.5,36.0,6.45,18.5,119.0,230.76,172.25
2017,11,18,17,0,444.0,28.0,6.2,18.0,72.0,166.01,111.42
2017,11,18,17,15,222.0,14.0,6.0,17.5,36.0,71.24,0.0
2017,11,18,17,30,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2017,11,18,17,45,0.0,0.0,5.65,16.5,0.0,0.0,0.0
2017,11,18,18,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2017,11,18,18,15,0.0,0.0,5.45,15.5,0.0,0.0,0.0
2017,11,18,18,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,11,18,18,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2017,11,18,19,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,11,18,19,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2017,11,18,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,11,18,19,45,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2017,11,18,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,11,18,20,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2017,11,18,20,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,18,20,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,18,21,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,18,21,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,11,18,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,11,18,21,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,11,18,22,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
