Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,18,22,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2017,11,18,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,11,18,22,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,11,18,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,11,18,23,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2017,11,18,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,11,18,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,11,19,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,11,19,0,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2017,11,19,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,19,0,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,11,19,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,11,19,1,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,11,19,1,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,11,19,1,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,11,19,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,11,19,2,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2017,11,19,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,11,19,2,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,11,19,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,11,19,3,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2017,11,19,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,11,19,3,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,19,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,11,19,4,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2017,11,19,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,19,4,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,11,19,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,19,5,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,11,19,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,19,5,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,11,19,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,11,19,6,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,11,19,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,19,6,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,19,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,19,7,15,228.5,12.5,1.75,6.5,32.5,59.74,0.0
2017,11,19,7,30,457.0,25.0,2.0,7.0,65.0,160.55,104.69
2017,11,19,7,45,557.5,33.0,2.3,7.5,114.0,229.03,174.02
2017,11,19,8,0,658.0,41.0,2.6,8.0,163.0,308.29,246.26
2017,11,19,8,15,716.5,46.5,2.65,9.0,214.5,376.58,308.05
2017,11,19,8,30,775.0,52.0,2.7,10.0,266.0,449.68,371.47
2017,11,19,8,45,813.0,55.0,2.75,11.0,316.0,513.15,424.79
2017,11,19,9,0,851.0,58.0,2.8,12.0,366.0,574.54,474.35
2017,11,19,9,15,635.5,106.5,2.85,12.5,352.5,539.46,444.98
2017,11,19,9,30,420.0,155.0,2.9,13.0,339.0,472.07,388.95
2017,11,19,9,45,677.5,110.5,2.95,13.5,438.0,628.26,514.35
2017,11,19,10,0,935.0,66.0,3.0,14.0,537.0,785.86,630.71
2017,11,19,10,15,947.0,67.5,2.95,14.5,570.0,827.79,657.21
2017,11,19,10,30,959.0,69.0,2.9,15.0,603.0,867.2,682.37
2017,11,19,10,45,966.0,70.5,2.9,15.5,628.5,899.62,702.63
2017,11,19,11,0,973.0,72.0,2.9,16.0,654.0,928.81,720.52
2017,11,19,11,15,977.5,73.0,2.85,16.0,672.0,951.77,734.99
2017,11,19,11,30,982.0,74.0,2.8,16.0,690.0,971.08,747.02
2017,11,19,11,45,808.5,129.0,2.8,16.5,641.0,896.4,693.23
2017,11,19,12,0,635.0,184.0,2.8,17.0,592.0,811.0,632.11
2017,11,19,12,15,648.5,180.0,2.75,17.0,596.5,820.69,639.31
2017,11,19,12,30,662.0,176.0,2.7,17.0,601.0,827.55,643.82
2017,11,19,12,45,685.0,165.0,2.65,17.5,600.0,832.31,645.79
2017,11,19,13,0,708.0,154.0,2.6,18.0,599.0,833.65,645.49
2017,11,19,13,15,695.0,153.0,2.55,17.5,581.0,810.98,630.83
2017,11,19,13,30,682.0,152.0,2.5,17.0,563.0,785.86,614.62
2017,11,19,13,45,714.0,134.0,2.45,17.0,549.5,777.27,609.15
2017,11,19,14,0,746.0,116.0,2.4,17.0,536.0,764.03,600.33
2017,11,19,14,15,699.0,121.0,2.35,17.0,497.5,710.73,562.51
2017,11,19,14,30,652.0,126.0,2.3,17.0,459.0,657.45,524.14
2017,11,19,14,45,697.5,104.0,2.25,17.0,436.0,641.14,513.43
2017,11,19,15,0,743.0,82.0,2.2,17.0,413.0,616.23,495.6
2017,11,19,15,15,715.0,79.5,2.0,16.5,372.5,566.01,456.9
2017,11,19,15,30,687.0,77.0,1.8,16.0,332.0,513.87,415.96
2017,11,19,15,45,717.5,67.0,1.6,15.5,301.5,483.56,390.99
2017,11,19,16,0,748.0,57.0,1.4,15.0,271.0,451.01,362.39
2017,11,19,16,15,690.5,51.5,1.25,14.5,220.0,379.33,301.83
2017,11,19,16,30,633.0,46.0,1.1,14.0,169.0,312.24,243.21
2017,11,19,16,45,533.0,37.5,0.95,13.5,120.5,232.81,174.08
2017,11,19,17,0,433.0,29.0,0.8,13.0,72.0,167.02,112.81
2017,11,19,17,15,216.5,14.5,0.8,12.5,36.0,70.59,0.0
2017,11,19,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,19,17,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,11,19,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,19,18,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,11,19,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,11,19,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,11,19,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,20,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,20,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,20,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,20,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,20,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,20,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,11,20,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,11,20,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,4,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2017,11,20,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,5,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,5,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,6,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,7,15,149.0,14.0,0.7,7.5,26.5,44.32,0.0
2017,11,20,7,30,298.0,28.0,0.7,8.0,53.0,123.37,78.79
2017,11,20,7,45,396.0,40.0,0.7,8.5,97.5,185.93,140.45
2017,11,20,8,0,494.0,52.0,0.7,9.0,142.0,259.36,205.1
2017,11,20,8,15,558.5,60.0,0.95,9.5,190.5,324.19,262.77
2017,11,20,8,30,623.0,68.0,1.2,10.0,239.0,394.81,323.8
2017,11,20,8,45,658.5,75.0,1.5,11.0,285.0,454.05,373.67
2017,11,20,9,0,694.0,82.0,1.8,12.0,331.0,515.19,423.39
2017,11,20,9,15,724.0,86.5,2.1,12.5,375.0,571.48,468.68
2017,11,20,9,30,754.0,91.0,2.4,13.0,419.0,628.34,513.28
2017,11,20,9,45,774.5,94.0,2.75,14.0,457.0,673.81,547.27
2017,11,20,10,0,795.0,97.0,3.1,15.0,495.0,721.35,580.89
2017,11,20,10,15,810.0,99.5,3.15,15.5,527.5,762.73,609.11
2017,11,20,10,30,825.0,102.0,3.2,16.0,560.0,802.15,635.58
2017,11,20,10,45,836.0,104.0,3.3,16.5,585.0,835.46,657.66
2017,11,20,11,0,847.0,106.0,3.4,17.0,610.0,866.13,677.77
2017,11,20,11,15,853.5,107.0,3.5,17.0,627.0,888.86,693.52
2017,11,20,11,30,860.0,108.0,3.6,17.0,644.0,908.42,707.18
2017,11,20,11,45,879.5,101.5,3.7,17.5,656.5,927.62,719.37
2017,11,20,12,0,899.0,95.0,3.8,18.0,669.0,935.71,723.85
2017,11,20,12,15,899.5,95.0,3.85,18.0,669.5,938.44,725.89
2017,11,20,12,30,900.0,95.0,3.9,18.0,670.0,937.54,725.61
2017,11,20,12,45,898.5,94.0,3.95,18.5,662.5,930.05,719.52
2017,11,20,13,0,897.0,93.0,4.0,19.0,655.0,918.99,711.13
2017,11,20,13,15,892.0,92.0,4.0,19.0,639.0,901.33,699.34
2017,11,20,13,30,887.0,91.0,4.0,19.0,623.0,880.35,685.33
2017,11,20,13,45,878.5,89.5,4.0,19.5,599.0,859.42,670.17
2017,11,20,14,0,870.0,88.0,4.0,20.0,575.0,828.5,647.93
2017,11,20,14,15,857.0,86.0,3.95,20.0,544.0,790.68,621.74
2017,11,20,14,30,844.0,84.0,3.9,20.0,513.0,750.61,593.77
2017,11,20,14,45,826.0,81.5,3.9,20.0,475.0,704.35,561.12
2017,11,20,15,0,808.0,79.0,3.9,20.0,437.0,656.71,526.85
2017,11,20,15,15,781.0,75.5,3.75,19.5,393.5,601.08,484.66
2017,11,20,15,30,754.0,72.0,3.6,19.0,350.0,545.48,441.29
2017,11,20,15,45,715.5,67.0,3.5,19.0,302.5,482.28,389.94
2017,11,20,16,0,677.0,62.0,3.4,19.0,255.0,423.29,340.34
2017,11,20,16,15,617.0,55.5,2.95,18.0,206.0,353.18,281.19
2017,11,20,16,30,557.0,49.0,2.5,17.0,157.0,288.22,224.52
2017,11,20,16,45,457.0,39.5,2.1,16.0,111.0,212.12,158.54
2017,11,20,17,0,357.0,30.0,1.7,15.0,65.0,146.95,98.71
2017,11,20,17,15,178.5,15.0,1.7,14.0,32.5,62.65,0.0
2017,11,20,17,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,20,17,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,11,20,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,20,18,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,20,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,20,18,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,11,20,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,20,19,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2017,11,20,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,20,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,11,20,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,20,20,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,11,20,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,20,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,11,20,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,20,21,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,11,20,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,20,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,11,20,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,20,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,11,20,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,20,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,11,20,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,20,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,11,20,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,11,20,23,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,21,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,11,21,0,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,11,21,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,21,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,21,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,21,1,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,11,21,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,21,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,11,21,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,11,21,2,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2017,11,21,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,21,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,21,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,11,21,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,21,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,21,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,21,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,21,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,4,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,11,21,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,21,5,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,11,21,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,11,21,5,45,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2017,11,21,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,11,21,6,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,11,21,6,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,11,21,6,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,11,21,7,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,11,21,7,15,26.0,14.5,3.4,10.5,16.5,19.19,0.0
2017,11,21,7,30,52.0,29.0,3.6,11.0,33.0,48.33,28.27
2017,11,21,7,45,90.5,48.5,3.8,11.5,62.5,85.41,63.64
2017,11,21,8,0,129.0,68.0,4.0,12.0,92.0,131.46,104.07
2017,11,21,8,15,150.5,89.0,4.0,12.5,124.0,164.86,133.93
2017,11,21,8,30,172.0,110.0,4.0,13.0,156.0,205.86,169.59
2017,11,21,8,45,192.0,127.5,4.05,14.0,188.0,243.76,201.59
2017,11,21,9,0,212.0,145.0,4.1,15.0,220.0,291.84,241.02
2017,11,21,9,15,292.0,153.5,4.1,15.5,271.5,360.73,297.78
2017,11,21,9,30,372.0,162.0,4.1,16.0,323.0,436.05,358.52
2017,11,21,9,45,349.0,183.0,4.15,17.0,344.5,458.47,373.9
2017,11,21,10,0,326.0,204.0,4.2,18.0,366.0,478.12,386.82
2017,11,21,10,15,287.0,225.5,4.1,18.0,375.0,483.3,389.1
2017,11,21,10,30,248.0,247.0,4.0,18.0,384.0,485.1,388.67
2017,11,21,10,45,273.5,255.0,3.9,18.5,412.0,522.04,416.12
2017,11,21,11,0,299.0,263.0,3.8,19.0,440.0,559.25,443.21
2017,11,21,11,15,336.0,263.0,3.6,19.5,467.5,597.16,470.64
2017,11,21,11,30,373.0,263.0,3.4,20.0,495.0,635.01,497.5
2017,11,21,11,45,396.0,261.0,3.2,20.5,510.5,657.39,512.38
2017,11,21,12,0,419.0,259.0,3.0,21.0,526.0,678.58,526.25
2017,11,21,12,15,370.5,271.5,2.75,21.0,507.5,650.09,503.08
2017,11,21,12,30,322.0,284.0,2.5,21.0,489.0,620.04,479.09
2017,11,21,12,45,388.5,264.0,2.3,21.0,508.0,655.05,505.72
2017,11,21,13,0,455.0,244.0,2.1,21.0,527.0,700.95,538.79
2017,11,21,13,15,545.5,205.0,2.1,21.0,536.5,730.5,562.28
2017,11,21,13,30,636.0,166.0,2.1,21.0,546.0,760.11,585.37
2017,11,21,13,45,487.0,200.5,2.1,21.5,485.0,654.11,506.26
2017,11,21,14,0,338.0,235.0,2.1,22.0,424.0,546.59,425.11
2017,11,21,14,15,577.0,163.0,2.3,22.0,463.5,655.25,511.94
2017,11,21,14,30,816.0,91.0,2.5,22.0,503.0,736.97,573.86
2017,11,21,14,45,790.0,89.5,2.7,22.0,464.5,687.1,539.47
2017,11,21,15,0,764.0,88.0,2.9,22.0,426.0,636.49,503.96
2017,11,21,15,15,735.5,84.0,2.95,21.5,383.0,583.95,465.27
2017,11,21,15,30,707.0,80.0,3.0,21.0,340.0,528.93,423.46
2017,11,21,15,45,666.0,74.5,3.1,20.5,293.0,466.02,374.11
2017,11,21,16,0,625.0,69.0,3.2,20.0,246.0,405.42,324.72
2017,11,21,16,15,562.5,61.5,3.2,19.0,198.0,335.68,266.76
2017,11,21,16,30,500.0,54.0,3.2,18.0,150.0,271.4,211.38
2017,11,21,16,45,400.0,43.0,3.2,17.5,105.5,196.76,146.85
2017,11,21,17,0,300.0,32.0,3.2,17.0,61.0,133.08,88.75
2017,11,21,17,15,150.0,16.0,3.45,16.5,30.5,57.34,0.0
2017,11,21,17,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,11,21,17,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,11,21,18,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,11,21,18,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2017,11,21,18,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,11,21,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,11,21,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,11,21,19,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2017,11,21,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,11,21,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,11,21,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,11,21,20,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,11,21,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,11,21,20,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2017,11,21,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,11,21,21,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2017,11,21,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,11,21,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,11,21,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,11,21,22,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,11,21,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,11,21,22,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,11,21,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,11,21,23,15,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2017,11,21,23,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,21,23,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,22,0,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,22,0,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,11,22,0,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,11,22,0,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,11,22,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,11,22,1,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2017,11,22,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,11,22,1,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,11,22,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,11,22,2,15,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2017,11,22,2,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,11,22,2,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,11,22,3,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,11,22,3,15,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2017,11,22,3,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,11,22,3,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,11,22,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,11,22,4,15,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2017,11,22,4,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,11,22,4,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2017,11,22,5,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,11,22,5,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,11,22,5,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,11,22,5,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,11,22,6,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,11,22,6,15,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2017,11,22,6,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,11,22,6,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,11,22,7,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,11,22,7,15,158.0,13.0,4.2,7.0,25.0,44.77,0.0
2017,11,22,7,30,316.0,26.0,4.4,7.0,50.0,123.81,74.57
2017,11,22,7,45,432.5,35.5,4.6,7.5,95.5,191.56,145.23
2017,11,22,8,0,549.0,45.0,4.8,8.0,141.0,270.73,217.07
2017,11,22,8,15,615.0,51.5,4.9,8.5,190.5,336.93,278.21
2017,11,22,8,30,681.0,58.0,5.0,9.0,240.0,406.8,341.05
2017,11,22,8,45,728.0,62.0,5.1,9.5,289.5,471.45,397.88
2017,11,22,9,0,775.0,66.0,5.2,10.0,339.0,538.83,455.18
2017,11,22,9,15,804.0,69.0,5.1,10.5,384.0,596.1,502.05
2017,11,22,9,30,833.0,72.0,5.0,11.0,429.0,653.6,547.55
2017,11,22,9,45,857.0,74.0,4.95,12.0,470.0,706.22,585.47
2017,11,22,10,0,881.0,76.0,4.9,13.0,511.0,752.42,617.04
2017,11,22,10,15,896.0,77.5,4.8,13.5,544.5,794.85,646.01
2017,11,22,10,30,911.0,79.0,4.7,14.0,578.0,835.13,672.86
2017,11,22,10,45,924.0,79.5,4.6,14.5,605.0,870.13,695.39
2017,11,22,11,0,937.0,80.0,4.5,15.0,632.0,902.35,715.59
2017,11,22,11,15,944.0,81.0,4.4,15.0,650.5,926.91,731.46
2017,11,22,11,30,951.0,82.0,4.3,15.0,669.0,948.06,744.9
2017,11,22,11,45,765.5,140.5,4.25,15.5,617.5,872.16,688.09
2017,11,22,12,0,580.0,199.0,4.2,16.0,566.0,769.71,611.25
2017,11,22,12,15,770.5,140.5,4.15,16.0,628.5,884.1,695.82
2017,11,22,12,30,961.0,82.0,4.1,16.0,691.0,974.8,759.31
2017,11,22,12,45,960.5,81.0,4.1,16.5,683.5,968.01,752.64
2017,11,22,13,0,960.0,80.0,4.1,17.0,676.0,957.39,744.24
2017,11,22,13,15,955.0,79.0,4.1,17.0,659.5,939.05,731.97
2017,11,22,13,30,950.0,78.0,4.1,17.0,643.0,917.16,717.34
2017,11,22,13,45,943.0,76.0,4.1,17.5,618.5,888.95,696.96
2017,11,22,14,0,936.0,74.0,4.1,18.0,594.0,857.56,674.37
2017,11,22,14,15,923.0,72.5,4.1,18.0,561.5,819.04,647.86
2017,11,22,14,30,910.0,71.0,4.1,18.0,529.0,778.08,619.38
2017,11,22,14,45,799.5,82.0,4.1,18.0,462.5,684.88,551.42
2017,11,22,15,0,689.0,93.0,4.1,18.0,396.0,593.82,482.25
2017,11,22,15,15,752.0,78.0,4.0,17.5,378.5,584.78,476.58
2017,11,22,15,30,815.0,63.0,3.9,17.0,361.0,571.05,465.74
2017,11,22,15,45,777.5,59.0,3.8,17.0,312.0,506.99,412.99
2017,11,22,16,0,740.0,55.0,3.7,17.0,263.0,444.59,360.12
2017,11,22,16,15,681.0,49.5,3.2,15.5,213.0,372.96,299.51
2017,11,22,16,30,622.0,44.0,2.7,14.0,163.0,306.08,240.7
2017,11,22,16,45,520.5,36.0,2.2,13.0,115.0,227.5,171.32
2017,11,22,17,0,419.0,28.0,1.7,12.0,67.0,162.72,109.34
2017,11,22,17,15,209.5,14.0,1.6,11.5,33.5,68.45,0.0
2017,11,22,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,22,17,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,11,22,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,22,18,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,11,22,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,22,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,22,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,22,19,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2017,11,22,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,22,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,22,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,22,20,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2017,11,22,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,22,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,22,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,22,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,11,22,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,23,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,11,22,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,22,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,23,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,23,0,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2017,11,23,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,2,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2017,11,23,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,3,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,4,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,4,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,11,23,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,11,23,5,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2017,11,23,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,11,23,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,11,23,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,7,15,184.5,11.5,1.25,4.0,25.5,48.51,0.0
2017,11,23,7,30,369.0,23.0,1.4,5.0,51.0,130.76,75.36
2017,11,23,7,45,479.5,32.0,1.55,6.0,97.0,199.33,150.01
2017,11,23,8,0,590.0,41.0,1.7,7.0,143.0,278.17,221.08
2017,11,23,8,15,653.0,46.5,1.65,7.5,192.5,344.26,281.13
2017,11,23,8,30,716.0,52.0,1.6,8.0,242.0,415.69,343.54
2017,11,23,8,45,750.0,57.5,1.55,9.0,289.5,476.63,394.48
2017,11,23,9,0,784.0,63.0,1.5,10.0,337.0,539.1,444.21
2017,11,23,9,15,811.0,66.0,1.4,11.0,381.0,595.41,486.63
2017,11,23,9,30,838.0,69.0,1.3,12.0,425.0,651.77,527.07
2017,11,23,9,45,856.5,71.5,1.2,13.0,464.0,701.24,559.13
2017,11,23,10,0,875.0,74.0,1.1,14.0,503.0,743.9,584.78
2017,11,23,10,15,888.0,76.0,1.1,14.5,535.5,785.17,611.08
2017,11,23,10,30,901.0,78.0,1.1,15.0,568.0,824.2,635.38
2017,11,23,10,45,909.5,79.0,1.15,16.0,593.0,855.81,653.82
2017,11,23,11,0,918.0,80.0,1.2,17.0,618.0,884.47,670.17
2017,11,23,11,15,923.0,81.0,1.2,17.5,635.0,906.97,682.83
2017,11,23,11,30,928.0,82.0,1.2,18.0,652.0,926.07,693.31
2017,11,23,11,45,933.5,81.0,1.2,18.5,661.5,939.72,700.28
2017,11,23,12,0,939.0,80.0,1.2,19.0,671.0,949.77,705.06
2017,11,23,12,15,938.5,80.0,1.2,19.0,671.5,951.88,706.18
2017,11,23,12,30,938.0,80.0,1.2,19.0,672.0,950.23,705.13
2017,11,23,12,45,936.0,79.0,1.2,19.5,664.0,942.28,698.86
2017,11,23,13,0,934.0,78.0,1.2,20.0,656.0,930.64,690.43
2017,11,23,13,15,928.0,77.5,1.2,20.0,639.5,912.46,679.2
2017,11,23,13,30,922.0,77.0,1.2,20.0,623.0,890.87,665.87
2017,11,23,13,45,914.0,75.5,1.2,20.5,599.0,863.11,647.27
2017,11,23,14,0,906.0,74.0,1.2,21.0,575.0,832.33,626.72
2017,11,23,14,15,893.0,72.5,1.15,21.0,543.5,794.76,602.06
2017,11,23,14,30,880.0,71.0,1.1,21.0,512.0,754.87,575.7
2017,11,23,14,45,861.0,69.0,1.05,21.0,474.0,707.99,544.2
2017,11,23,15,0,842.0,67.0,1.0,21.0,436.0,664.56,514.77
2017,11,23,15,15,816.5,64.0,0.85,20.5,392.5,609.5,474.78
2017,11,23,15,30,791.0,61.0,0.7,20.0,349.0,554.26,433.2
2017,11,23,15,45,753.5,57.5,0.6,20.0,302.0,492.05,384.75
2017,11,23,16,0,716.0,54.0,0.5,20.0,255.0,431.53,336.04
2017,11,23,16,15,658.0,48.5,0.5,19.0,206.0,361.69,280.3
2017,11,23,16,30,600.0,43.0,0.5,18.0,157.0,296.54,225.84
2017,11,23,16,45,500.5,35.0,0.5,17.5,110.5,219.94,160.92
2017,11,23,17,0,401.0,27.0,0.5,17.0,64.0,156.85,102.22
2017,11,23,17,15,200.5,13.5,0.65,16.0,32.0,65.88,0.0
2017,11,23,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,23,17,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,23,18,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,11,23,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,23,18,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,11,23,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,23,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,11,23,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,23,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,23,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,23,20,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,11,23,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,23,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,23,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,23,21,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,11,23,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,23,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,23,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,23,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,23,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,23,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,11,23,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,23,23,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,11,23,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,23,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,24,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,24,0,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,24,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,24,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,11,24,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,11,24,1,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2017,11,24,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,11,24,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,11,24,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,2,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,2,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,11,24,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,11,24,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,11,24,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,5,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2017,11,24,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,24,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,24,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,24,6,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,24,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,24,6,45,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2017,11,24,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,7,15,177.0,11.0,2.3,8.0,23.5,46.22,0.0
2017,11,24,7,30,354.0,22.0,2.6,9.0,47.0,124.79,66.98
2017,11,24,7,45,465.0,30.5,2.95,10.0,92.0,192.39,142.48
2017,11,24,8,0,576.0,39.0,3.3,11.0,137.0,269.78,212.08
2017,11,24,8,15,639.5,44.5,3.15,11.5,185.5,335.08,271.45
2017,11,24,8,30,703.0,50.0,3.0,12.0,234.0,405.84,333.49
2017,11,24,8,45,742.5,54.0,2.9,13.0,281.5,467.17,385.2
2017,11,24,9,0,782.0,58.0,2.8,14.0,329.0,530.57,436.27
2017,11,24,9,15,809.0,61.0,3.0,15.0,373.0,586.64,480.46
2017,11,24,9,30,836.0,64.0,3.2,16.0,417.0,642.82,523.26
2017,11,24,9,45,854.5,66.0,3.45,17.0,455.5,686.48,553.97
2017,11,24,10,0,873.0,68.0,3.7,18.0,494.0,733.52,586.39
2017,11,24,10,15,886.0,70.0,3.75,19.0,526.0,774.72,613.12
2017,11,24,10,30,899.0,72.0,3.8,20.0,558.0,813.7,637.82
2017,11,24,10,45,906.5,73.5,3.9,21.0,583.0,845.04,656.94
2017,11,24,11,0,914.0,75.0,4.0,22.0,608.0,873.42,673.83
2017,11,24,11,15,919.5,75.5,4.05,22.0,625.0,895.72,688.78
2017,11,24,11,30,925.0,76.0,4.1,22.0,642.0,914.66,701.5
2017,11,24,11,45,923.0,78.5,4.15,22.5,650.0,925.82,707.57
2017,11,24,12,0,921.0,81.0,4.2,23.0,658.0,933.29,711.27
2017,11,24,12,15,920.5,81.0,4.25,23.0,658.5,935.42,712.83
2017,11,24,12,30,920.0,81.0,4.3,23.0,659.0,933.87,712.06
2017,11,24,12,45,915.5,81.5,4.35,23.5,651.0,925.65,705.47
2017,11,24,13,0,911.0,82.0,4.4,24.0,643.0,913.87,696.62
2017,11,24,13,15,768.0,124.5,4.45,24.0,589.5,838.08,644.25
2017,11,24,13,30,625.0,167.0,4.5,24.0,536.0,749.82,582.56
2017,11,24,13,45,752.5,122.5,4.55,24.0,549.5,792.85,615.14
2017,11,24,14,0,880.0,78.0,4.6,24.0,563.0,815.26,632.22
2017,11,24,14,15,867.0,76.5,4.6,24.0,532.0,778.54,606.77
2017,11,24,14,30,854.0,75.0,4.6,24.0,501.0,745.21,583.96
2017,11,24,14,45,822.5,76.0,4.65,24.0,461.5,693.56,547.64
2017,11,24,15,0,791.0,77.0,4.7,24.0,422.0,641.43,510.18
2017,11,24,15,15,764.0,73.5,4.45,23.5,379.5,586.93,468.53
2017,11,24,15,30,737.0,70.0,4.2,23.0,337.0,532.49,426.04
2017,11,24,15,45,697.5,65.5,4.0,22.5,291.0,470.48,376.55
2017,11,24,16,0,658.0,61.0,3.8,22.0,245.0,412.86,328.88
2017,11,24,16,15,597.5,54.5,3.4,20.5,197.0,343.81,271.62
2017,11,24,16,30,537.0,48.0,3.0,19.0,149.0,279.96,216.69
2017,11,24,16,45,437.5,38.5,2.65,18.0,104.5,205.3,152.23
2017,11,24,17,0,338.0,29.0,2.3,17.0,60.0,141.5,92.8
2017,11,24,17,15,169.0,14.5,2.4,16.5,30.0,60.0,0.0
2017,11,24,17,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,11,24,17,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,11,24,18,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,24,18,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,11,24,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,24,18,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,11,24,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,11,24,19,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2017,11,24,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,11,24,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,11,24,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,24,20,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2017,11,24,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,11,24,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,11,24,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,11,24,21,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2017,11,24,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,24,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,24,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,24,22,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,11,24,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,24,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,24,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,24,23,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,24,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,24,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,11,25,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,11,25,0,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2017,11,25,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,1,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,2,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2017,11,25,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,11,25,2,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,11,25,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,11,25,3,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,11,25,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,11,25,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,11,25,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,11,25,4,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2017,11,25,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,11,25,4,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,11,25,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,11,25,5,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,25,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,25,5,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,11,25,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,11,25,6,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,11,25,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,25,6,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,11,25,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,25,7,15,107.5,12.5,1.35,8.5,20.0,33.45,0.0
2017,11,25,7,30,215.0,25.0,1.5,9.0,40.0,93.29,46.65
2017,11,25,7,45,328.0,38.0,1.7,10.0,82.0,159.09,117.82
2017,11,25,8,0,441.0,51.0,1.9,11.0,124.0,234.22,183.88
2017,11,25,8,15,511.5,59.5,1.7,11.5,171.0,298.65,240.94
2017,11,25,8,30,582.0,68.0,1.5,12.0,218.0,369.56,301.54
2017,11,25,8,45,632.0,73.5,1.35,13.0,265.5,432.3,352.9
2017,11,25,9,0,682.0,79.0,1.2,14.0,313.0,498.37,404.35
2017,11,25,9,15,713.5,83.5,1.1,15.0,356.5,554.69,446.15
2017,11,25,9,30,745.0,88.0,1.0,16.0,400.0,611.76,486.55
2017,11,25,9,45,768.5,90.5,0.95,17.0,438.5,658.21,518.04
2017,11,25,10,0,792.0,93.0,0.9,18.0,477.0,707.01,548.56
2017,11,25,10,15,807.5,95.5,0.9,18.5,509.5,748.59,574.81
2017,11,25,10,30,823.0,98.0,0.9,19.0,542.0,788.29,599.39
2017,11,25,10,45,833.5,100.0,0.9,20.0,567.0,821.15,617.83
2017,11,25,11,0,844.0,102.0,0.9,21.0,592.0,851.4,634.32
2017,11,25,11,15,850.5,103.0,1.0,21.5,609.0,874.2,648.6
2017,11,25,11,30,857.0,104.0,1.1,22.0,626.0,893.88,660.96
2017,11,25,11,45,882.5,95.5,1.25,23.0,640.0,908.42,669.51
2017,11,25,12,0,908.0,87.0,1.4,24.0,654.0,927.38,680.96
2017,11,25,12,15,908.0,87.0,1.5,24.0,654.5,929.99,683.7
2017,11,25,12,30,908.0,87.0,1.6,24.0,655.0,928.98,684.39
2017,11,25,12,45,904.0,87.0,1.7,24.5,647.0,920.77,679.16
2017,11,25,13,0,900.0,87.0,1.8,25.0,639.0,909.02,671.76
2017,11,25,13,15,893.5,86.0,1.85,25.0,623.0,890.44,660.69
2017,11,25,13,30,887.0,85.0,1.9,25.0,607.0,868.61,647.53
2017,11,25,13,45,876.0,84.5,2.0,25.5,583.0,840.47,629.35
2017,11,25,14,0,865.0,84.0,2.1,26.0,559.0,815.99,613.61
2017,11,25,14,15,851.5,82.0,2.1,26.0,528.0,778.46,589.16
2017,11,25,14,30,838.0,80.0,2.1,26.0,497.0,738.73,563.04
2017,11,25,14,45,817.0,78.0,2.15,26.0,459.5,691.65,531.73
2017,11,25,15,0,796.0,76.0,2.2,26.0,422.0,643.44,498.83
2017,11,25,15,15,768.5,72.5,2.05,25.5,379.0,588.52,458.66
2017,11,25,15,30,741.0,69.0,1.9,25.0,336.0,533.69,417.41
2017,11,25,15,45,699.0,65.0,1.75,24.5,290.0,470.78,368.74
2017,11,25,16,0,657.0,61.0,1.6,24.0,244.0,412.51,321.93
2017,11,25,16,15,596.0,54.5,1.55,22.5,196.0,343.35,266.56
2017,11,25,16,30,535.0,48.0,1.5,21.0,148.0,279.43,213.12
2017,11,25,16,45,431.5,38.5,1.45,20.0,103.5,203.54,149.08
2017,11,25,17,0,328.0,29.0,1.4,19.0,59.0,138.95,89.86
2017,11,25,17,15,164.0,14.5,1.5,18.5,29.5,58.92,0.0
2017,11,25,17,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,11,25,17,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,11,25,18,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,11,25,18,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2017,11,25,18,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,11,25,18,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,11,25,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,25,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2017,11,25,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,11,25,19,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,11,25,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,25,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,11,25,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,25,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,25,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,25,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,25,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,25,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,25,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,25,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2017,11,25,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,25,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,25,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,25,23,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,11,25,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,25,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,26,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,26,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,26,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,26,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,26,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,26,1,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2017,11,26,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,2,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,11,26,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,26,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,26,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,26,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,26,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,26,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,26,4,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2017,11,26,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,26,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,26,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,26,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,11,26,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,26,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,26,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,26,6,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,26,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,26,6,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,11,26,7,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,26,7,15,121.0,11.5,1.9,10.5,19.5,35.01,0.0
2017,11,26,7,30,242.0,23.0,2.2,11.0,39.0,97.29,43.85
2017,11,26,7,45,357.0,34.5,2.5,11.5,81.0,164.02,120.11
2017,11,26,8,0,472.0,46.0,2.8,12.0,123.0,239.6,187.28
2017,11,26,8,15,541.5,53.5,2.65,12.5,170.5,303.79,244.77
2017,11,26,8,30,611.0,61.0,2.5,13.0,218.0,374.36,305.97
2017,11,26,8,45,656.0,66.5,2.4,14.0,264.0,435.63,357.21
2017,11,26,9,0,701.0,72.0,2.3,15.0,310.0,499.76,408.52
2017,11,26,9,15,731.5,76.0,2.15,16.0,353.5,553.07,449.19
2017,11,26,9,30,762.0,80.0,2.0,17.0,397.0,609.53,490.35
2017,11,26,9,45,783.5,83.0,1.9,18.0,435.5,658.74,524.32
2017,11,26,10,0,805.0,86.0,1.8,19.0,474.0,707.07,555.2
2017,11,26,10,15,820.0,88.5,1.65,19.5,506.0,748.61,580.94
2017,11,26,10,30,835.0,91.0,1.5,20.0,538.0,788.24,604.58
2017,11,26,10,45,845.5,92.5,1.4,21.0,563.0,820.8,622.08
2017,11,26,11,0,856.0,94.0,1.3,22.0,588.0,850.72,637.38
2017,11,26,11,15,862.5,95.0,1.3,22.5,605.5,873.75,650.38
2017,11,26,11,30,869.0,96.0,1.3,23.0,623.0,893.63,661.36
2017,11,26,11,45,868.5,98.0,1.35,23.5,631.5,905.18,667.67
2017,11,26,12,0,868.0,100.0,1.4,24.0,640.0,913.24,671.92
2017,11,26,12,15,868.0,100.5,1.45,24.0,641.0,916.45,674.48
2017,11,26,12,30,868.0,101.0,1.5,24.0,642.0,916.14,674.95
2017,11,26,12,45,865.0,100.5,1.55,24.5,634.5,908.43,669.46
2017,11,26,13,0,862.0,100.0,1.6,25.0,627.0,897.28,661.92
2017,11,26,13,15,856.0,99.0,1.6,25.0,611.5,879.54,650.87
2017,11,26,13,30,850.0,98.0,1.6,25.0,596.0,858.6,637.85
2017,11,26,13,45,841.0,96.0,1.6,25.0,572.5,830.92,620.37
2017,11,26,14,0,832.0,94.0,1.6,25.0,549.0,800.47,601.03
2017,11,26,14,15,818.5,92.0,1.55,24.5,519.0,763.9,578.06
2017,11,26,14,30,805.0,90.0,1.5,24.0,489.0,725.22,553.41
2017,11,26,14,45,766.0,92.5,1.45,24.0,449.5,671.44,516.73
2017,11,26,15,0,727.0,95.0,1.4,24.0,410.0,621.26,480.83
2017,11,26,15,15,698.0,90.5,1.3,23.5,368.0,566.94,441.44
2017,11,26,15,30,669.0,86.0,1.2,23.0,326.0,513.03,401.21
2017,11,26,15,45,630.0,79.5,1.15,23.0,281.0,452.16,354.02
2017,11,26,16,0,591.0,73.0,1.1,23.0,236.0,393.43,306.97
2017,11,26,16,15,528.5,64.5,1.05,22.0,189.5,324.54,251.67
2017,11,26,16,30,466.0,56.0,1.0,21.0,143.0,261.06,198.78
2017,11,26,16,45,370.5,44.0,1.0,20.0,99.5,188.82,138.31
2017,11,26,17,0,275.0,32.0,1.0,19.0,56.0,127.01,81.99
2017,11,26,17,15,137.5,16.0,1.05,18.5,28.0,54.56,0.0
2017,11,26,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,26,17,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,11,26,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,26,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,11,26,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,26,18,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,11,26,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,26,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,11,26,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,26,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,21,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,11,26,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,11,26,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,27,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,27,0,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,11,27,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,11,27,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,6,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,7,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,7,15,97.0,12.0,1.6,10.5,18.0,30.57,0.0
2017,11,27,7,30,194.0,24.0,1.9,11.0,36.0,84.68,33.35
2017,11,27,7,45,305.0,37.5,2.2,12.0,77.0,150.18,109.38
2017,11,27,8,0,416.0,51.0,2.5,13.0,118.0,223.3,173.72
2017,11,27,8,15,487.5,60.5,2.65,13.5,164.5,287.63,230.9
2017,11,27,8,30,559.0,70.0,2.8,14.0,211.0,358.6,292.43
2017,11,27,8,45,606.5,76.5,2.95,15.0,257.0,419.9,344.09
2017,11,27,9,0,654.0,83.0,3.1,16.0,303.0,484.34,396.48
2017,11,27,9,15,686.5,87.5,3.35,17.0,346.0,539.98,440.5
2017,11,27,9,30,719.0,92.0,3.6,18.0,389.0,596.5,483.86
2017,11,27,9,45,742.0,96.0,3.9,19.0,427.5,646.33,521.02
2017,11,27,10,0,765.0,100.0,4.2,20.0,466.0,695.55,556.09
2017,11,27,10,15,781.5,102.5,4.2,20.5,498.0,733.48,581.73
2017,11,27,10,30,798.0,105.0,4.2,21.0,530.0,773.28,608.45
2017,11,27,10,45,809.0,107.0,4.25,21.5,555.0,806.0,629.91
2017,11,27,11,0,820.0,109.0,4.3,22.0,580.0,836.21,649.46
2017,11,27,11,15,827.0,110.0,4.35,22.0,597.5,859.12,665.03
2017,11,27,11,30,834.0,111.0,4.4,22.0,615.0,879.01,678.58
2017,11,27,11,45,858.5,103.0,4.45,22.5,628.5,900.88,692.3
2017,11,27,12,0,883.0,95.0,4.5,23.0,642.0,911.8,698.49
2017,11,27,12,15,621.5,181.0,4.5,23.0,566.0,789.92,612.01
2017,11,27,12,30,360.0,267.0,4.5,23.0,490.0,633.02,492.21
2017,11,27,12,45,354.5,264.5,4.55,23.5,482.5,623.4,485.15
2017,11,27,13,0,349.0,262.0,4.6,24.0,475.0,612.44,476.45
2017,11,27,13,15,607.5,177.5,4.6,24.0,536.5,755.41,587.73
2017,11,27,13,30,866.0,93.0,4.6,24.0,598.0,865.65,666.76
2017,11,27,13,45,856.5,91.5,4.6,24.5,575.0,837.93,645.96
2017,11,27,14,0,847.0,90.0,4.6,25.0,552.0,807.41,624.1
2017,11,27,14,15,833.0,88.0,4.55,24.5,521.5,770.16,599.54
2017,11,27,14,30,819.0,86.0,4.5,24.0,491.0,730.79,573.2
2017,11,27,14,45,799.5,83.5,4.45,24.0,454.0,685.02,540.7
2017,11,27,15,0,780.0,81.0,4.4,24.0,417.0,638.03,506.43
2017,11,27,15,15,752.5,77.5,4.2,23.5,375.0,583.89,465.51
2017,11,27,15,30,725.0,74.0,4.0,23.0,333.0,532.41,425.45
2017,11,27,15,45,686.0,69.0,3.85,23.0,287.5,470.92,375.79
2017,11,27,16,0,647.0,64.0,3.7,23.0,242.0,411.45,326.33
2017,11,27,16,15,585.5,57.0,3.25,22.0,194.5,342.05,268.52
2017,11,27,16,30,524.0,50.0,2.8,21.0,147.0,277.9,213.32
2017,11,27,16,45,425.0,39.5,2.4,20.0,103.0,203.03,149.24
2017,11,27,17,0,326.0,29.0,2.0,19.0,59.0,138.96,89.43
2017,11,27,17,15,163.0,14.5,2.0,18.5,29.5,50.71,0.0
2017,11,27,17,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,11,27,17,45,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,11,27,18,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,11,27,18,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2017,11,27,18,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,11,27,18,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,27,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,27,19,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,11,27,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,27,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,27,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,27,20,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,11,27,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,27,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,11,27,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,27,21,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2017,11,27,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,27,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,11,27,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,11,27,22,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2017,11,27,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,27,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,11,27,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,11,27,23,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2017,11,27,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,11,27,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,11,28,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,11,28,0,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2017,11,28,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,28,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,28,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,28,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,11,28,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,11,28,1,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,11,28,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,11,28,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,11,28,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,11,28,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,11,28,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,28,3,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2017,11,28,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,28,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,11,28,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,11,28,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,11,28,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,28,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,11,28,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,28,5,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,11,28,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,28,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,11,28,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,28,6,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,28,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,28,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,28,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,28,7,15,118.0,11.0,2.5,10.5,18.0,33.57,0.0
2017,11,28,7,30,236.0,22.0,2.8,11.0,36.0,92.78,30.68
2017,11,28,7,45,361.5,33.0,3.15,12.0,78.5,162.56,117.5
2017,11,28,8,0,487.0,44.0,3.5,13.0,121.0,241.13,187.17
2017,11,28,8,15,559.0,51.0,3.7,14.0,168.0,306.24,245.44
2017,11,28,8,30,631.0,58.0,3.9,15.0,215.0,377.98,307.74
2017,11,28,8,45,681.0,62.0,4.15,16.0,262.5,440.82,361.26
2017,11,28,9,0,731.0,66.0,4.4,17.0,310.0,504.76,414.08
2017,11,28,9,15,761.0,69.5,4.7,18.0,353.5,560.92,459.19
2017,11,28,9,30,791.0,73.0,5.0,19.0,397.0,617.55,503.33
2017,11,28,9,45,814.5,75.0,5.3,20.0,436.5,667.98,540.97
2017,11,28,10,0,838.0,77.0,5.6,21.0,476.0,717.6,576.13
2017,11,28,10,15,852.5,79.0,5.6,21.5,508.0,759.19,604.76
2017,11,28,10,30,867.0,81.0,5.6,22.0,540.0,798.75,631.53
2017,11,28,10,45,879.0,81.5,5.7,22.5,566.0,825.65,649.22
2017,11,28,11,0,891.0,82.0,5.8,23.0,592.0,856.13,669.53
2017,11,28,11,15,897.0,83.0,5.8,23.0,609.5,879.2,685.27
2017,11,28,11,30,903.0,84.0,5.8,23.0,627.0,899.04,698.78
2017,11,28,11,45,901.5,86.5,5.8,23.5,635.5,910.66,705.12
2017,11,28,12,0,900.0,89.0,5.8,24.0,644.0,918.69,709.07
2017,11,28,12,15,900.0,89.0,5.7,24.0,645.0,921.51,710.33
2017,11,28,12,30,900.0,89.0,5.6,24.0,646.0,920.75,709.23
2017,11,28,12,45,895.5,89.5,5.55,24.5,638.0,912.99,702.24
2017,11,28,13,0,891.0,90.0,5.5,25.0,630.0,901.75,693.02
2017,11,28,13,15,885.0,89.0,5.4,25.0,614.5,884.02,680.49
2017,11,28,13,30,879.0,88.0,5.3,25.0,599.0,863.05,665.81
2017,11,28,13,45,866.5,87.5,5.2,25.5,575.0,840.91,649.11
2017,11,28,14,0,854.0,87.0,5.1,26.0,551.0,809.03,625.58
2017,11,28,14,15,840.0,85.0,5.0,26.0,520.5,771.72,599.45
2017,11,28,14,30,826.0,83.0,4.9,26.0,490.0,732.25,571.66
2017,11,28,14,45,799.0,82.5,4.8,26.0,452.0,683.32,536.71
2017,11,28,15,0,772.0,82.0,4.7,26.0,414.0,633.65,500.26
2017,11,28,15,15,743.5,78.5,4.4,25.5,372.0,579.27,458.83
2017,11,28,15,30,715.0,75.0,4.1,25.0,330.0,527.78,418.81
2017,11,28,15,45,670.5,70.5,3.8,24.5,284.0,464.39,368.49
2017,11,28,16,0,626.0,66.0,3.5,24.0,238.0,403.53,318.7
2017,11,28,16,15,562.5,58.5,3.0,23.0,191.0,333.76,260.88
2017,11,28,16,30,499.0,51.0,2.5,22.0,144.0,269.46,205.94
2017,11,28,16,45,393.5,40.5,2.05,21.0,100.0,193.7,141.78
2017,11,28,17,0,288.0,30.0,1.6,20.0,56.0,129.43,82.73
2017,11,28,17,15,144.0,15.0,1.55,19.5,28.0,47.0,0.0
2017,11,28,17,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,11,28,17,45,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2017,11,28,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,11,28,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,11,28,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,11,28,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,11,28,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,11,28,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,11,28,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,28,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,28,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,28,20,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2017,11,28,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,28,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,28,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,28,21,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,11,28,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,28,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,11,28,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,28,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,28,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,28,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
